Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,14.5,17.5,0.7,1.5,19.0,16.7,2.8
2016,1,1,8,0,29.0,35.0,0.7,2.0,38.0,31.94,22.5
2016,1,1,8,15,42.5,52.5,0.65,2.5,59.5,46.73,37.02
2016,1,1,8,30,56.0,70.0,0.6,3.0,81.0,61.19,50.77
2016,1,1,8,45,64.5,87.0,0.55,3.5,102.0,78.25,61.94
2016,1,1,9,0,73.0,104.0,0.5,4.0,123.0,97.8,77.48
2016,1,1,9,15,77.5,120.0,0.45,4.5,143.0,116.9,93.14
2016,1,1,9,30,82.0,136.0,0.4,5.0,163.0,136.39,109.27
2016,1,1,9,45,84.5,149.0,0.4,5.5,179.5,153.32,123.37
2016,1,1,10,0,87.0,162.0,0.4,6.0,196.0,170.32,137.47
2016,1,1,10,15,276.5,154.0,0.4,6.0,271.0,218.43,172.23
2016,1,1,10,30,466.0,146.0,0.4,6.0,346.0,281.44,220.37
2016,1,1,10,45,432.5,161.5,0.45,6.5,354.0,301.46,238.44
2016,1,1,11,0,399.0,177.0,0.5,7.0,362.0,318.55,253.79
2016,1,1,11,15,462.5,168.5,0.5,7.0,389.0,349.61,279.19
2016,1,1,11,30,526.0,160.0,0.5,7.0,416.0,382.53,305.91
2016,1,1,11,45,459.5,178.0,0.55,7.5,403.5,383.5,307.54
2016,1,1,12,0,393.0,196.0,0.6,8.0,391.0,378.92,304.61
2016,1,1,12,15,377.5,198.5,0.6,8.0,385.5,382.11,307.89
2016,1,1,12,30,362.0,201.0,0.6,8.0,380.0,383.74,309.73
2016,1,1,12,45,358.0,199.5,0.65,8.5,374.0,385.79,311.6
2016,1,1,13,0,354.0,198.0,0.7,9.0,368.0,386.63,312.43
2016,1,1,13,15,397.0,183.0,0.7,9.0,368.0,396.91,321.27
2016,1,1,13,30,440.0,168.0,0.7,9.0,368.0,410.01,332.11
2016,1,1,13,45,446.5,155.5,0.75,9.0,350.0,401.21,325.91
2016,1,1,14,0,453.0,143.0,0.8,9.0,332.0,390.65,318.37
2016,1,1,14,15,328.5,148.5,0.75,8.5,280.5,326.31,267.37
2016,1,1,14,30,204.0,154.0,0.7,8.0,229.0,264.19,217.45
2016,1,1,14,45,196.0,140.5,0.7,8.0,207.0,244.43,201.68
2016,1,1,15,0,188.0,127.0,0.7,8.0,185.0,224.28,184.99
2016,1,1,15,15,178.5,111.0,0.7,7.5,160.0,200.28,165.03
2016,1,1,15,30,169.0,95.0,0.7,7.0,135.0,181.02,148.5
2016,1,1,15,45,152.0,78.0,0.7,7.0,109.0,152.51,123.49
2016,1,1,16,0,135.0,61.0,0.7,7.0,83.0,124.31,98.28
2016,1,1,16,15,106.0,44.0,0.65,6.5,58.0,92.56,69.9
2016,1,1,16,30,77.0,27.0,0.6,6.0,33.0,60.45,37.24
2016,1,1,16,45,38.5,13.5,0.55,6.0,16.5,23.22,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,16.5,17.5,1.1,4.0,19.5,16.69,2.53
2016,1,2,8,0,33.0,35.0,1.1,5.0,39.0,31.93,22.15
2016,1,2,8,15,46.5,52.5,1.1,5.5,60.0,46.72,36.53
2016,1,2,8,30,60.0,70.0,1.1,6.0,81.0,61.18,50.15
2016,1,2,8,45,68.5,87.0,1.15,6.5,102.5,78.32,61.23
2016,1,2,9,0,77.0,104.0,1.2,7.0,124.0,98.05,76.76
2016,1,2,9,15,82.0,120.0,1.2,7.5,144.0,117.4,92.52
2016,1,2,9,30,87.0,136.0,1.2,8.0,164.0,137.16,108.85
2016,1,2,9,45,91.0,149.5,1.3,8.5,182.0,155.03,123.73
2016,1,2,10,0,95.0,163.0,1.4,9.0,200.0,173.09,138.76
2016,1,2,10,15,100.0,175.5,1.45,9.5,217.0,190.75,153.33
2016,1,2,10,30,105.0,188.0,1.5,10.0,234.0,208.61,167.96
2016,1,2,10,45,118.5,198.5,1.55,10.5,252.5,227.15,182.9
2016,1,2,11,0,132.0,209.0,1.6,11.0,271.0,247.39,199.16
2016,1,2,11,15,141.5,215.5,1.6,11.0,283.5,262.86,211.88
2016,1,2,11,30,151.0,222.0,1.6,11.0,296.0,278.5,224.71
2016,1,2,11,45,143.5,225.0,1.65,11.5,296.0,283.2,228.41
2016,1,2,12,0,136.0,228.0,1.7,12.0,296.0,287.18,231.5
2016,1,2,12,15,212.5,221.5,1.65,12.0,327.5,322.28,260.01
2016,1,2,12,30,289.0,215.0,1.6,12.0,359.0,361.29,291.34
2016,1,2,12,45,349.5,200.0,1.6,12.0,371.0,382.25,308.52
2016,1,2,13,0,410.0,185.0,1.6,12.0,383.0,406.19,328.07
2016,1,2,13,15,362.0,187.0,1.6,12.0,357.5,383.15,310.12
2016,1,2,13,30,314.0,189.0,1.6,12.0,332.0,362.25,293.84
2016,1,2,13,45,251.5,185.5,1.6,12.0,297.0,327.2,266.09
2016,1,2,14,0,189.0,182.0,1.6,12.0,262.0,287.43,234.27
2016,1,2,14,15,94.5,139.0,1.5,11.5,179.0,193.27,157.8
2016,1,2,14,30,0.0,96.0,1.4,11.0,96.0,93.85,74.68
2016,1,2,14,45,0.0,87.0,1.35,11.0,87.0,85.06,67.5
2016,1,2,15,0,0.0,78.0,1.3,11.0,78.0,76.25,60.07
2016,1,2,15,15,0.0,67.5,1.25,10.5,67.5,65.88,51.32
2016,1,2,15,30,0.0,57.0,1.2,10.0,57.0,55.48,42.4
2016,1,2,15,45,0.0,46.0,1.15,9.5,46.0,44.51,32.85
2016,1,2,16,0,0.0,35.0,1.1,9.0,35.0,33.8,23.39
2016,1,2,16,15,0.0,24.5,1.15,8.5,24.5,23.65,14.29
2016,1,2,16,30,0.0,14.0,1.2,8.0,14.0,13.5,4.5
2016,1,2,16,45,0.0,7.0,1.25,8.0,7.0,6.88,0.0
2016,1,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,45,81.0,18.0,1.65,7.5,26.0,13.9,0.94
2016,1,3,8,0,162.0,36.0,1.7,8.0,52.0,27.81,18.29
2016,1,3,8,15,197.5,52.0,1.7,8.0,81.5,42.12,32.05
2016,1,3,8,30,233.0,68.0,1.7,8.0,111.0,54.16,43.43
2016,1,3,8,45,254.0,83.0,1.7,8.5,140.0,74.8,53.93
2016,1,3,9,0,275.0,98.0,1.7,9.0,169.0,102.64,72.55
2016,1,3,9,15,286.0,112.5,1.7,9.0,197.0,130.55,94.2
2016,1,3,9,30,297.0,127.0,1.7,9.0,225.0,159.14,117.91
2016,1,3,9,45,309.0,138.0,1.7,9.5,249.0,185.51,140.24
2016,1,3,10,0,321.0,149.0,1.7,10.0,273.0,212.34,163.21
2016,1,3,10,15,359.5,154.5,1.7,10.0,302.5,242.07,188.14
2016,1,3,10,30,398.0,160.0,1.7,10.0,332.0,272.86,214.1
2016,1,3,10,45,340.5,179.0,1.7,10.5,331.0,286.1,227.05
2016,1,3,11,0,283.0,198.0,1.7,11.0,330.0,294.28,235.14
2016,1,3,11,15,346.5,193.0,1.75,11.0,359.5,325.44,260.64
2016,1,3,11,30,410.0,188.0,1.8,11.0,389.0,359.62,288.56
2016,1,3,11,45,397.0,194.0,1.85,11.5,390.5,369.73,297.03
2016,1,3,12,0,384.0,200.0,1.9,12.0,392.0,379.04,304.74
2016,1,3,12,15,427.0,190.0,1.9,12.0,403.0,400.69,322.64
2016,1,3,12,30,470.0,180.0,1.9,12.0,414.0,420.44,338.96
2016,1,3,12,45,438.0,183.5,1.9,12.5,399.0,414.47,334.1
2016,1,3,13,0,406.0,187.0,1.9,13.0,384.0,406.57,327.73
2016,1,3,13,15,343.0,191.0,1.75,13.0,354.0,377.73,304.96
2016,1,3,13,30,280.0,195.0,1.6,13.0,324.0,351.03,283.69
2016,1,3,13,45,302.0,181.5,1.5,13.0,314.5,349.68,283.13
2016,1,3,14,0,324.0,168.0,1.4,13.0,305.0,346.95,281.24
2016,1,3,14,15,256.0,162.5,1.25,12.5,266.0,305.61,248.37
2016,1,3,14,30,188.0,157.0,1.1,12.0,227.0,260.08,211.93
2016,1,3,14,45,175.0,144.0,1.0,12.0,204.0,238.76,194.7
2016,1,3,15,0,162.0,131.0,0.9,12.0,181.0,217.3,176.98
2016,1,3,15,15,151.5,114.5,0.9,11.5,156.5,192.87,156.97
2016,1,3,15,30,141.0,98.0,0.9,11.0,132.0,168.34,136.38
2016,1,3,15,45,120.5,80.5,0.95,10.5,106.0,138.64,111.06
2016,1,3,16,0,100.0,63.0,1.0,10.0,80.0,109.51,85.74
2016,1,3,16,15,70.5,46.0,1.0,10.0,56.0,78.68,58.65
2016,1,3,16,30,41.0,29.0,1.0,10.0,32.0,48.59,30.23
2016,1,3,16,45,20.5,14.5,1.0,10.0,16.0,19.64,0.0
2016,1,3,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.5,1.6,9.5,3.5,3.37,0.0
2016,1,4,8,0,0.0,7.0,1.6,10.0,7.0,6.74,0.12
2016,1,4,8,15,0.0,11.5,1.6,10.0,11.5,11.08,4.23
2016,1,4,8,30,0.0,16.0,1.6,10.0,16.0,15.43,8.3
2016,1,4,8,45,0.0,20.0,1.6,10.5,20.0,19.29,11.08
2016,1,4,9,0,0.0,24.0,1.6,11.0,24.0,23.15,14.45
2016,1,4,9,15,0.0,28.0,1.6,11.0,28.0,27.02,17.82
2016,1,4,9,30,0.0,32.0,1.6,11.0,32.0,30.89,21.15
2016,1,4,9,45,0.0,35.5,1.65,11.5,35.5,34.27,23.99
2016,1,4,10,0,0.0,39.0,1.7,12.0,39.0,37.66,26.79
2016,1,4,10,15,0.0,22.5,1.75,12.0,22.5,21.72,13.06
2016,1,4,10,30,0.0,6.0,1.8,12.0,6.0,5.79,0.0
2016,1,4,10,45,0.0,6.5,1.85,12.5,6.5,6.27,0.0
2016,1,4,11,0,0.0,7.0,1.9,13.0,7.0,6.75,0.13
2016,1,4,11,15,52.0,114.0,1.9,13.0,140.0,131.11,104.64
2016,1,4,11,30,104.0,221.0,1.9,13.0,273.0,256.83,206.68
2016,1,4,11,45,52.0,177.5,1.9,13.0,203.5,195.32,156.85
2016,1,4,12,0,0.0,134.0,1.9,13.0,134.0,129.56,103.03
2016,1,4,12,15,1.5,148.5,1.9,13.0,149.5,144.55,115.52
2016,1,4,12,30,3.0,163.0,1.9,13.0,165.0,159.75,128.01
2016,1,4,12,45,1.5,119.5,1.95,13.0,120.5,116.66,92.51
2016,1,4,13,0,0.0,76.0,2.0,13.0,76.0,73.49,56.61
2016,1,4,13,15,77.5,141.5,2.0,13.0,177.5,184.15,149.5
2016,1,4,13,30,155.0,207.0,2.0,13.0,279.0,294.11,238.94
2016,1,4,13,45,77.5,106.5,2.0,13.0,142.5,149.62,120.95
2016,1,4,14,0,0.0,6.0,2.0,13.0,6.0,5.79,0.0
2016,1,4,14,15,45.5,82.5,1.95,12.5,99.5,105.02,84.39
2016,1,4,14,30,91.0,159.0,1.9,12.0,193.0,209.6,171.78
2016,1,4,14,45,84.5,144.5,1.85,12.0,174.0,191.11,156.23
2016,1,4,15,0,78.0,130.0,1.8,12.0,155.0,172.53,140.82
2016,1,4,15,15,71.5,114.0,1.7,11.5,134.5,152.18,123.92
2016,1,4,15,30,65.0,98.0,1.6,11.0,114.0,131.85,106.71
2016,1,4,15,45,54.0,80.5,1.55,11.0,92.0,107.94,86.0
2016,1,4,16,0,43.0,63.0,1.5,11.0,70.0,84.26,65.26
2016,1,4,16,15,23.5,46.0,1.5,10.5,49.5,58.57,42.91
2016,1,4,16,30,4.0,29.0,1.5,10.0,29.0,31.24,18.31
2016,1,4,16,45,2.0,14.5,1.55,10.0,14.5,14.59,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,1.45,9.0,9.5,9.16,0.0
2016,1,5,8,0,0.0,19.0,1.5,9.0,19.0,18.33,10.09
2016,1,5,8,15,0.0,29.5,1.55,9.0,29.5,28.48,19.8
2016,1,5,8,30,0.0,40.0,1.6,9.0,40.0,38.64,29.32
2016,1,5,8,45,0.0,51.0,1.65,9.5,51.0,49.1,36.92
2016,1,5,9,0,0.0,62.0,1.7,10.0,62.0,59.44,45.89
2016,1,5,9,15,0.0,72.5,1.7,10.0,72.5,69.38,54.47
2016,1,5,9,30,0.0,83.0,1.7,10.0,83.0,79.36,62.97
2016,1,5,9,45,0.0,92.0,1.7,10.0,92.0,87.99,70.25
2016,1,5,10,0,0.0,101.0,1.7,10.0,101.0,96.64,77.48
2016,1,5,10,15,0.0,79.0,1.75,10.0,79.0,76.33,60.07
2016,1,5,10,30,0.0,57.0,1.8,10.0,57.0,55.08,41.85
2016,1,5,10,45,27.5,128.0,1.85,10.5,141.0,131.78,106.16
2016,1,5,11,0,55.0,199.0,1.9,11.0,225.0,209.44,169.65
2016,1,5,11,15,27.5,156.0,1.95,10.5,169.0,160.88,130.04
2016,1,5,11,30,0.0,113.0,2.0,10.0,113.0,109.1,87.24
2016,1,5,11,45,0.0,82.5,2.05,10.0,82.5,79.8,62.57
2016,1,5,12,0,0.0,52.0,2.1,10.0,52.0,50.25,37.48
2016,1,5,12,15,25.5,133.0,2.1,9.5,145.5,142.32,115.61
2016,1,5,12,30,51.0,214.0,2.1,9.0,239.0,236.04,193.36
2016,1,5,12,45,25.5,141.5,2.1,9.0,154.0,152.24,123.85
2016,1,5,13,0,0.0,69.0,2.1,9.0,69.0,66.71,51.68
2016,1,5,13,15,0.0,83.0,2.05,9.0,83.0,80.28,63.39
2016,1,5,13,30,0.0,97.0,2.0,9.0,97.0,94.06,75.17
2016,1,5,13,45,0.0,78.5,2.0,9.0,78.5,75.91,59.79
2016,1,5,14,0,0.0,60.0,2.0,9.0,60.0,57.98,44.54
2016,1,5,14,15,0.0,88.5,1.95,9.0,88.5,85.96,68.63
2016,1,5,14,30,0.0,117.0,1.9,9.0,117.0,115.33,93.75
2016,1,5,14,45,0.0,106.0,1.85,9.0,106.0,104.61,84.7
2016,1,5,15,0,0.0,95.0,1.8,9.0,95.0,93.87,75.63
2016,1,5,15,15,0.0,82.5,1.7,8.5,82.5,81.53,65.2
2016,1,5,15,30,0.0,70.0,1.6,8.0,70.0,69.14,54.57
2016,1,5,15,45,0.0,57.0,1.55,8.0,57.0,56.16,43.15
2016,1,5,16,0,0.0,44.0,1.5,8.0,44.0,43.08,31.52
2016,1,5,16,15,0.0,31.5,1.45,7.5,31.5,30.42,20.21
2016,1,5,16,30,0.0,19.0,1.4,7.0,19.0,18.34,8.83
2016,1,5,16,45,0.0,9.5,1.35,7.0,9.5,9.16,0.0
2016,1,5,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.5,2.35,9.0,6.5,6.26,0.0
2016,1,6,8,0,0.0,13.0,2.3,9.0,13.0,12.53,5.11
2016,1,6,8,15,0.0,22.0,2.2,9.0,22.0,21.23,13.32
2016,1,6,8,30,0.0,31.0,2.1,9.0,31.0,29.92,21.46
2016,1,6,8,45,0.0,40.5,2.05,9.0,40.5,39.11,28.37
2016,1,6,9,0,0.0,50.0,2.0,9.0,50.0,48.3,36.44
2016,1,6,9,15,0.0,58.5,2.0,9.0,58.5,56.53,43.6
2016,1,6,9,30,0.0,67.0,2.0,9.0,67.0,64.7,50.62
2016,1,6,9,45,0.0,75.0,2.0,9.0,75.0,72.32,57.11
2016,1,6,10,0,0.0,83.0,2.0,9.0,83.0,79.96,63.55
2016,1,6,10,15,0.0,45.5,2.05,9.0,45.5,43.95,32.49
2016,1,6,10,30,0.0,8.0,2.1,9.0,8.0,7.72,1.06
2016,1,6,10,45,31.5,105.0,2.15,9.0,120.0,111.74,89.88
2016,1,6,11,0,63.0,202.0,2.2,9.0,232.0,215.26,175.81
2016,1,6,11,15,31.5,139.5,2.2,9.0,154.5,146.97,119.21
2016,1,6,11,30,0.0,77.0,2.2,9.0,77.0,74.46,58.27
2016,1,6,11,45,0.0,44.0,2.2,9.0,44.0,42.51,31.01
2016,1,6,12,0,0.0,11.0,2.2,9.0,11.0,10.62,3.53
2016,1,6,12,15,50.5,119.5,2.2,9.0,145.0,141.48,115.43
2016,1,6,12,30,101.0,228.0,2.2,9.0,279.0,275.3,225.84
2016,1,6,12,45,50.5,127.0,2.2,9.5,152.5,150.8,122.68
2016,1,6,13,0,0.0,26.0,2.2,10.0,26.0,25.11,15.95
2016,1,6,13,15,0.0,17.0,2.2,9.5,17.0,16.41,8.54
2016,1,6,13,30,0.0,8.0,2.2,9.0,8.0,7.72,1.04
2016,1,6,13,45,0.0,9.5,2.2,9.0,9.5,9.17,2.31
2016,1,6,14,0,0.0,11.0,2.2,9.0,11.0,10.61,3.58
2016,1,6,14,15,55.0,86.5,2.15,8.5,107.5,117.6,96.53
2016,1,6,14,30,110.0,162.0,2.1,8.0,204.0,227.25,189.25
2016,1,6,14,45,98.0,149.0,2.1,8.0,184.0,207.58,172.5
2016,1,6,15,0,86.0,136.0,2.1,8.0,164.0,183.21,152.05
2016,1,6,15,15,77.5,119.0,2.05,7.5,142.0,160.72,133.15
2016,1,6,15,30,69.0,102.0,2.0,7.0,120.0,138.27,113.93
2016,1,6,15,45,54.5,84.0,1.95,7.0,96.5,112.28,91.18
2016,1,6,16,0,40.0,66.0,1.9,7.0,73.0,86.7,68.55
2016,1,6,16,15,21.5,48.0,1.85,7.0,52.0,60.11,45.04
2016,1,6,16,30,3.0,30.0,1.8,7.0,31.0,31.76,19.61
2016,1,6,16,45,1.5,15.0,1.75,7.0,15.5,14.89,0.0
2016,1,6,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,20.0,0.8,6.5,32.0,15.55,1.77
2016,1,7,8,0,233.0,40.0,0.8,7.0,64.0,31.19,21.34
2016,1,7,8,15,326.0,51.5,0.85,7.5,102.5,39.27,29.61
2016,1,7,8,30,419.0,63.0,0.9,8.0,141.0,47.07,37.09
2016,1,7,8,45,507.5,66.5,0.95,8.5,183.0,65.59,40.91
2016,1,7,9,0,596.0,70.0,1.0,9.0,225.0,99.91,57.91
2016,1,7,9,15,636.0,74.5,1.0,9.0,263.0,136.79,83.87
2016,1,7,9,30,676.0,79.0,1.0,9.0,301.0,176.34,115.6
2016,1,7,9,45,747.0,72.0,1.05,9.0,341.0,216.4,148.57
2016,1,7,10,0,818.0,65.0,1.1,9.0,381.0,258.01,184.18
2016,1,7,10,15,474.5,128.5,1.1,9.0,315.0,250.0,191.41
2016,1,7,10,30,131.0,192.0,1.1,9.0,249.0,219.46,176.29
2016,1,7,10,45,76.0,186.0,1.15,9.5,219.5,201.92,163.18
2016,1,7,11,0,21.0,180.0,1.2,10.0,190.0,179.79,145.59
2016,1,7,11,15,185.0,191.5,1.2,10.0,283.0,258.77,208.99
2016,1,7,11,30,349.0,203.0,1.2,10.0,376.0,347.78,279.51
2016,1,7,11,45,346.5,207.5,1.25,10.0,381.0,360.95,290.36
2016,1,7,12,0,344.0,212.0,1.3,10.0,386.0,373.07,300.72
2016,1,7,12,15,333.0,213.0,1.3,10.0,381.5,376.5,304.01
2016,1,7,12,30,322.0,214.0,1.3,10.0,377.0,378.59,306.17
2016,1,7,12,45,598.5,144.5,1.35,10.0,442.0,462.77,374.57
2016,1,7,13,0,875.0,75.0,1.4,10.0,507.0,542.22,437.84
2016,1,7,13,15,642.0,126.0,1.4,10.0,437.5,477.94,387.03
2016,1,7,13,30,409.0,177.0,1.4,10.0,368.0,406.68,330.66
2016,1,7,13,45,323.5,180.5,1.45,10.0,327.5,361.92,295.77
2016,1,7,14,0,238.0,184.0,1.5,10.0,287.0,321.09,263.14
2016,1,7,14,15,159.5,172.5,1.5,9.5,239.5,263.59,216.97
2016,1,7,14,30,81.0,161.0,1.5,9.0,192.0,206.96,170.6
2016,1,7,14,45,77.0,147.0,1.5,9.0,174.5,190.37,157.14
2016,1,7,15,0,73.0,133.0,1.5,9.0,157.0,173.65,143.23
2016,1,7,15,15,68.0,117.0,1.4,8.5,137.0,154.07,126.88
2016,1,7,15,30,63.0,101.0,1.3,8.0,117.0,134.44,110.16
2016,1,7,15,45,319.0,72.0,1.2,7.5,130.5,219.24,179.03
2016,1,7,16,0,575.0,43.0,1.1,7.0,144.0,272.9,216.65
2016,1,7,16,15,483.0,35.5,1.1,6.5,104.0,218.74,168.2
2016,1,7,16,30,391.0,28.0,1.1,6.0,64.0,167.15,118.46
2016,1,7,16,45,195.5,14.0,1.15,6.0,32.0,77.48,0.79
2016,1,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,17.0,0.35,5.5,17.0,16.41,2.35
2016,1,8,8,0,0.0,34.0,0.3,6.0,34.0,31.85,22.08
2016,1,8,8,15,11.0,51.0,0.3,6.0,53.0,46.98,36.78
2016,1,8,8,30,22.0,68.0,0.3,6.0,72.0,59.82,48.99
2016,1,8,8,45,29.5,84.5,0.3,6.0,91.5,75.36,59.64
2016,1,8,9,0,37.0,101.0,0.3,6.0,111.0,92.79,73.98
2016,1,8,9,15,41.5,116.5,0.3,6.5,129.0,109.84,87.99
2016,1,8,9,30,46.0,132.0,0.3,7.0,147.0,127.32,102.33
2016,1,8,9,45,47.0,145.0,0.3,7.5,162.0,142.4,114.73
2016,1,8,10,0,48.0,158.0,0.3,8.0,177.0,157.51,127.06
2016,1,8,10,15,60.0,172.5,0.35,8.5,198.0,177.07,142.69
2016,1,8,10,30,72.0,187.0,0.4,9.0,219.0,197.51,158.97
2016,1,8,10,45,134.0,199.0,0.45,9.5,261.5,233.32,186.84
2016,1,8,11,0,196.0,211.0,0.5,10.0,304.0,274.05,218.65
2016,1,8,11,15,214.0,216.5,0.5,10.0,320.5,294.04,234.65
2016,1,8,11,30,232.0,222.0,0.5,10.0,337.0,314.44,251.06
2016,1,8,11,45,223.0,226.0,0.55,10.5,338.5,321.27,256.57
2016,1,8,12,0,214.0,230.0,0.6,11.0,340.0,327.11,261.26
2016,1,8,12,15,195.0,231.5,0.6,11.0,331.5,324.63,259.63
2016,1,8,12,30,176.0,233.0,0.6,11.0,323.0,320.99,257.05
2016,1,8,12,45,171.5,230.5,0.6,11.0,317.0,319.94,256.57
2016,1,8,13,0,167.0,228.0,0.6,11.0,311.0,318.24,255.55
2016,1,8,13,15,125.0,218.5,0.6,11.0,279.5,288.79,232.39
2016,1,8,13,30,83.0,209.0,0.6,11.0,248.0,254.75,205.49
2016,1,8,13,45,83.5,198.0,0.65,11.0,236.0,244.91,198.27
2016,1,8,14,0,84.0,187.0,0.7,11.0,224.0,234.73,190.55
2016,1,8,14,15,51.5,166.0,0.7,10.5,188.0,196.27,159.67
2016,1,8,14,30,19.0,145.0,0.7,10.0,152.0,154.03,125.24
2016,1,8,14,45,15.0,132.0,0.7,10.0,137.5,139.21,113.22
2016,1,8,15,0,11.0,119.0,0.7,10.0,123.0,124.47,101.0
2016,1,8,15,15,6.0,105.0,0.7,9.5,107.0,108.3,87.59
2016,1,8,15,30,1.0,91.0,0.7,9.0,91.0,92.31,74.12
2016,1,8,15,45,0.5,74.5,0.75,9.0,74.5,75.53,59.59
2016,1,8,16,0,0.0,58.0,0.8,9.0,58.0,58.6,44.74
2016,1,8,16,15,0.0,41.5,0.8,8.5,41.5,41.62,29.74
2016,1,8,16,30,0.0,25.0,0.8,8.0,25.0,24.19,13.97
2016,1,8,16,45,0.0,12.5,0.8,8.0,12.5,12.06,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.5,1.75,7.0,14.5,13.99,1.24
2016,1,9,8,0,0.0,29.0,1.8,7.0,29.0,27.71,18.33
2016,1,9,8,15,0.0,45.0,1.8,7.0,45.0,42.19,32.27
2016,1,9,8,30,0.0,61.0,1.8,7.0,61.0,56.48,45.72
2016,1,9,8,45,1.5,77.5,1.8,7.5,78.0,71.54,56.61
2016,1,9,9,0,3.0,94.0,1.8,8.0,95.0,87.16,70.05
2016,1,9,9,15,7.5,108.0,1.8,8.0,110.5,101.29,81.99
2016,1,9,9,30,12.0,122.0,1.8,8.0,126.0,115.83,94.16
2016,1,9,9,45,25.5,139.0,1.8,8.0,148.5,132.99,108.11
2016,1,9,10,0,39.0,156.0,1.8,8.0,171.0,153.64,125.02
2016,1,9,10,15,19.5,133.0,1.75,8.0,140.5,132.03,107.31
2016,1,9,10,30,0.0,110.0,1.7,8.0,110.0,105.63,85.36
2016,1,9,10,45,0.5,133.0,1.7,8.5,133.5,127.62,103.69
2016,1,9,11,0,1.0,156.0,1.7,9.0,157.0,149.77,121.84
2016,1,9,11,15,63.5,191.5,1.65,9.0,223.5,209.02,170.37
2016,1,9,11,30,126.0,227.0,1.6,9.0,290.0,273.01,222.17
2016,1,9,11,45,74.0,211.5,1.55,9.0,249.0,238.17,193.85
2016,1,9,12,0,22.0,196.0,1.5,9.0,208.0,199.92,162.6
2016,1,9,12,15,45.5,210.0,1.45,9.0,233.5,227.63,185.56
2016,1,9,12,30,69.0,224.0,1.4,9.0,259.0,255.3,208.15
2016,1,9,12,45,34.5,191.0,1.35,9.0,208.5,206.32,168.02
2016,1,9,13,0,0.0,158.0,1.3,9.0,158.0,153.92,124.71
2016,1,9,13,15,0.0,135.5,1.2,9.0,135.5,131.94,106.64
2016,1,9,13,30,0.0,113.0,1.1,9.0,113.0,109.84,88.26
2016,1,9,13,45,0.0,87.5,1.05,9.0,87.5,84.73,67.19
2016,1,9,14,0,0.0,62.0,1.0,9.0,62.0,59.92,46.16
2016,1,9,14,15,0.0,73.5,0.9,9.0,73.5,71.06,55.83
2016,1,9,14,30,0.0,85.0,0.8,9.0,85.0,82.57,65.75
2016,1,9,14,45,0.0,77.5,0.75,9.5,77.5,75.22,59.43
2016,1,9,15,0,0.0,70.0,0.7,10.0,70.0,67.87,53.11
2016,1,9,15,15,0.0,61.0,0.7,9.5,61.0,58.98,45.62
2016,1,9,15,30,0.0,52.0,0.7,9.0,52.0,50.24,38.13
2016,1,9,15,45,0.0,42.5,0.7,9.0,42.5,41.05,30.06
2016,1,9,16,0,0.0,33.0,0.7,9.0,33.0,31.86,21.91
2016,1,9,16,15,0.0,24.0,0.65,9.0,24.0,23.16,14.11
2016,1,9,16,30,0.0,15.0,0.6,9.0,15.0,14.47,6.16
2016,1,9,16,45,0.0,7.5,0.55,9.0,7.5,7.23,0.0
2016,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,45,36.5,18.5,1.0,6.5,22.0,16.74,2.84
2016,1,10,8,0,73.0,37.0,1.0,7.0,44.0,32.12,22.19
2016,1,10,8,15,93.0,54.5,1.0,7.0,69.0,46.25,35.93
2016,1,10,8,30,113.0,72.0,1.0,7.0,94.0,60.01,48.94
2016,1,10,8,45,128.0,89.5,1.05,7.5,119.0,79.08,60.45
2016,1,10,9,0,143.0,107.0,1.1,8.0,144.0,102.72,77.91
2016,1,10,9,15,152.0,122.5,1.05,8.0,167.5,125.44,96.02
2016,1,10,9,30,161.0,138.0,1.0,8.0,191.0,148.82,115.36
2016,1,10,9,45,494.0,100.5,1.0,8.5,288.5,189.15,136.28
2016,1,10,10,0,827.0,63.0,1.0,9.0,386.0,259.92,185.64
2016,1,10,10,15,529.5,126.0,0.95,9.5,338.5,264.33,201.07
2016,1,10,10,30,232.0,189.0,0.9,10.0,291.0,248.33,196.6
2016,1,10,10,45,248.0,197.5,0.85,10.5,311.0,271.79,215.79
2016,1,10,11,0,264.0,206.0,0.8,11.0,331.0,295.75,234.92
2016,1,10,11,15,218.5,217.0,0.75,11.0,323.0,296.85,236.64
2016,1,10,11,30,173.0,228.0,0.7,11.0,315.0,294.73,235.5
2016,1,10,11,45,282.0,216.0,0.7,11.5,360.0,340.6,271.51
2016,1,10,12,0,391.0,204.0,0.7,12.0,405.0,389.36,309.21
2016,1,10,12,15,274.5,220.0,0.7,12.0,361.0,355.59,283.03
2016,1,10,12,30,158.0,236.0,0.7,12.0,317.0,315.23,251.6
2016,1,10,12,45,90.5,214.5,0.75,12.0,260.5,259.23,207.84
2016,1,10,13,0,23.0,193.0,0.8,12.0,204.0,200.87,161.1
2016,1,10,13,15,11.5,162.0,0.8,12.0,167.5,164.43,131.86
2016,1,10,13,30,0.0,131.0,0.8,12.0,131.0,127.7,101.85
2016,1,10,13,45,16.0,152.5,0.8,12.0,159.5,158.25,127.5
2016,1,10,14,0,32.0,174.0,0.8,12.0,188.0,193.4,156.46
2016,1,10,14,15,62.5,170.0,0.75,11.5,195.5,206.38,167.67
2016,1,10,14,30,93.0,166.0,0.7,11.0,203.0,218.8,178.44
2016,1,10,14,45,89.0,152.0,0.7,11.0,184.5,202.07,164.87
2016,1,10,15,0,85.0,138.0,0.7,11.0,166.0,185.17,151.11
2016,1,10,15,15,80.0,121.5,0.7,10.5,145.0,164.79,134.49
2016,1,10,15,30,75.0,105.0,0.7,10.0,124.0,144.3,117.42
2016,1,10,15,45,66.0,87.5,0.75,9.5,102.0,120.88,97.5
2016,1,10,16,0,57.0,70.0,0.8,9.0,80.0,97.59,77.26
2016,1,10,16,15,42.0,52.5,0.85,8.5,59.0,72.28,55.04
2016,1,10,16,30,27.0,35.0,0.9,8.0,38.0,47.23,32.51
2016,1,10,16,45,13.5,17.5,0.95,8.0,19.0,21.64,3.64
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.5,0.8,8.5,11.5,11.09,0.1
2016,1,11,8,0,0.0,23.0,0.8,9.0,23.0,22.2,13.52
2016,1,11,8,15,0.0,36.0,0.8,9.0,36.0,34.65,25.36
2016,1,11,8,30,0.0,49.0,0.8,9.0,49.0,46.65,36.6
2016,1,11,8,45,0.0,62.0,0.8,9.5,62.0,58.72,45.24
2016,1,11,9,0,0.0,75.0,0.8,10.0,75.0,70.94,55.76
2016,1,11,9,15,0.0,87.5,0.75,10.0,87.5,82.78,65.9
2016,1,11,9,30,0.0,100.0,0.7,10.0,100.0,94.68,75.93
2016,1,11,9,45,81.5,134.5,0.7,10.5,166.5,140.84,111.23
2016,1,11,10,0,163.0,169.0,0.7,11.0,233.0,193.6,151.91
2016,1,11,10,15,251.5,172.0,0.65,11.0,279.0,228.32,178.15
2016,1,11,10,30,340.0,175.0,0.6,11.0,325.0,270.67,211.15
2016,1,11,10,45,322.5,187.5,0.55,11.5,335.5,289.38,226.92
2016,1,11,11,0,305.0,200.0,0.5,12.0,346.0,306.35,240.92
2016,1,11,11,15,290.0,209.5,0.5,12.0,352.0,319.92,252.46
2016,1,11,11,30,275.0,219.0,0.5,12.0,358.0,332.02,262.59
2016,1,11,11,45,204.5,227.5,0.5,12.5,332.0,315.03,249.5
2016,1,11,12,0,134.0,236.0,0.5,13.0,306.0,295.09,233.87
2016,1,11,12,15,150.5,236.5,0.45,13.0,314.5,308.07,244.27
2016,1,11,12,30,167.0,237.0,0.4,13.0,323.0,321.11,254.44
2016,1,11,12,45,182.0,232.5,0.4,13.5,325.0,328.27,259.84
2016,1,11,13,0,197.0,228.0,0.4,14.0,327.0,335.07,265.01
2016,1,11,13,15,187.5,221.5,0.35,14.0,313.5,326.13,258.14
2016,1,11,13,30,178.0,215.0,0.3,14.0,300.0,316.46,250.81
2016,1,11,13,45,201.5,203.0,0.3,14.0,295.0,318.17,252.83
2016,1,11,14,0,225.0,191.0,0.3,14.0,290.0,318.91,253.97
2016,1,11,14,15,285.5,170.5,0.3,13.5,287.5,333.56,266.59
2016,1,11,14,30,346.0,150.0,0.3,13.0,285.0,341.15,273.46
2016,1,11,14,45,549.0,105.5,0.3,13.0,298.5,398.7,318.62
2016,1,11,15,0,752.0,61.0,0.3,13.0,312.0,438.41,348.1
2016,1,11,15,15,717.5,57.5,0.35,12.5,273.5,404.11,320.99
2016,1,11,15,30,683.0,54.0,0.4,12.0,235.0,369.17,293.1
2016,1,11,15,45,637.0,48.5,0.45,12.0,194.5,327.0,257.95
2016,1,11,16,0,591.0,43.0,0.5,12.0,154.0,285.56,222.11
2016,1,11,16,15,506.5,36.5,0.5,12.0,114.0,233.37,176.91
2016,1,11,16,30,422.0,30.0,0.5,12.0,74.0,183.43,131.39
2016,1,11,16,45,211.0,15.0,0.5,12.0,37.0,86.96,34.49
2016,1,11,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
