Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,234.0,14.5,1.35,7.5,39.0,11.29,0.41
2016,1,12,8,0,468.0,29.0,1.3,8.0,78.0,23.81,14.99
2016,1,12,8,15,551.0,35.0,1.15,8.5,119.5,27.36,18.9
2016,1,12,8,30,634.0,41.0,1.0,9.0,161.0,30.9,22.4
2016,1,12,8,45,682.5,46.0,0.9,9.5,203.0,56.07,28.37
2016,1,12,9,0,731.0,51.0,0.8,10.0,245.0,97.07,49.75
2016,1,12,9,15,764.0,54.0,0.7,10.0,284.0,137.91,78.71
2016,1,12,9,30,797.0,57.0,0.6,10.0,323.0,180.61,113.37
2016,1,12,9,45,820.0,59.0,0.5,10.5,358.0,221.87,149.0
2016,1,12,10,0,843.0,61.0,0.4,11.0,393.0,266.04,187.48
2016,1,12,10,15,696.5,97.5,0.45,11.5,385.0,287.18,212.31
2016,1,12,10,30,550.0,134.0,0.5,12.0,377.0,300.32,228.93
2016,1,12,10,45,538.0,145.0,0.55,12.5,393.0,326.76,252.03
2016,1,12,11,0,526.0,156.0,0.6,13.0,409.0,351.28,272.89
2016,1,12,11,15,716.0,112.0,0.6,13.0,467.5,406.42,315.84
2016,1,12,11,30,906.0,68.0,0.6,13.0,526.0,469.6,364.78
2016,1,12,11,45,907.5,69.0,0.6,13.0,533.5,493.19,384.15
2016,1,12,12,0,909.0,70.0,0.6,13.0,541.0,514.22,401.54
2016,1,12,12,15,718.5,121.0,0.6,13.0,493.5,486.12,381.31
2016,1,12,12,30,528.0,172.0,0.6,13.0,446.0,448.79,353.61
2016,1,12,12,45,500.0,176.5,0.6,13.5,433.0,446.48,352.18
2016,1,12,13,0,472.0,181.0,0.6,14.0,420.0,442.08,348.67
2016,1,12,13,15,418.5,186.5,0.6,14.0,393.5,423.04,334.5
2016,1,12,13,30,365.0,192.0,0.6,14.0,367.0,398.41,316.05
2016,1,12,13,45,269.0,194.0,0.6,14.0,320.0,349.95,278.73
2016,1,12,14,0,173.0,196.0,0.6,14.0,273.0,296.85,237.32
2016,1,12,14,15,236.0,177.0,0.6,13.5,274.5,315.09,253.34
2016,1,12,14,30,299.0,158.0,0.6,13.0,276.0,326.45,263.29
2016,1,12,14,45,289.0,145.5,0.65,13.0,251.5,305.45,246.86
2016,1,12,15,0,279.0,133.0,0.7,13.0,227.0,283.77,229.76
2016,1,12,15,15,268.5,117.5,0.75,12.5,199.0,257.88,209.25
2016,1,12,15,30,258.0,102.0,0.8,12.0,171.0,231.49,187.7
2016,1,12,15,45,235.0,86.5,0.85,11.5,141.5,199.57,160.92
2016,1,12,16,0,212.0,71.0,0.9,11.0,112.0,168.14,133.83
2016,1,12,16,15,181.5,54.5,0.9,10.5,83.0,133.47,103.43
2016,1,12,16,30,151.0,38.0,0.9,10.0,54.0,100.02,72.99
2016,1,12,16,45,75.5,23.5,0.95,9.5,31.5,54.12,23.9
2016,1,12,17,0,0.0,9.0,1.0,9.0,9.0,8.85,0.0
2016,1,12,17,15,0.0,4.5,1.0,9.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,14.5,1.4,10.5,14.5,13.99,2.03
2016,1,13,8,0,0.0,29.0,1.4,11.0,29.0,27.77,18.18
2016,1,13,8,15,0.0,45.0,1.4,11.0,45.0,42.29,31.89
2016,1,13,8,30,0.0,61.0,1.4,11.0,61.0,56.61,45.16
2016,1,13,8,45,0.0,77.5,1.45,11.5,77.5,71.66,55.89
2016,1,13,9,0,0.0,94.0,1.5,12.0,94.0,87.09,69.03
2016,1,13,9,15,4.0,107.5,1.55,12.0,109.0,100.6,80.3
2016,1,13,9,30,8.0,121.0,1.6,12.0,124.0,114.46,91.73
2016,1,13,9,45,4.0,107.0,1.7,12.0,108.5,102.54,81.74
2016,1,13,10,0,0.0,93.0,1.8,12.0,93.0,89.32,70.64
2016,1,13,10,15,99.5,144.0,1.85,12.0,188.0,162.22,128.84
2016,1,13,10,30,199.0,195.0,1.9,12.0,283.0,244.9,194.69
2016,1,13,10,45,257.5,198.0,1.95,12.5,318.0,276.54,219.54
2016,1,13,11,0,316.0,201.0,2.0,13.0,353.0,312.39,248.08
2016,1,13,11,15,307.5,209.5,2.0,12.5,361.5,328.07,261.96
2016,1,13,11,30,299.0,218.0,2.0,12.0,370.0,342.57,274.78
2016,1,13,11,45,347.0,212.5,2.05,12.0,391.0,368.94,296.47
2016,1,13,12,0,395.0,207.0,2.1,12.0,412.0,396.22,318.84
2016,1,13,12,15,307.5,221.5,2.1,12.0,381.5,375.16,302.46
2016,1,13,12,30,220.0,236.0,2.1,12.0,351.0,348.25,281.2
2016,1,13,12,45,545.0,159.5,2.1,12.0,438.0,454.4,368.01
2016,1,13,13,0,870.0,83.0,2.1,12.0,525.0,559.37,451.45
2016,1,13,13,15,710.5,117.0,2.05,12.0,471.0,513.97,415.32
2016,1,13,13,30,551.0,151.0,2.0,12.0,417.0,462.65,375.01
2016,1,13,13,45,325.0,173.5,2.0,12.0,328.5,359.45,292.9
2016,1,13,14,0,99.0,196.0,2.0,12.0,240.0,252.92,205.82
2016,1,13,14,15,114.5,184.5,1.95,11.5,232.5,254.44,208.25
2016,1,13,14,30,130.0,173.0,1.9,11.0,225.0,250.83,206.05
2016,1,13,14,45,443.0,120.0,1.85,11.0,274.5,361.67,298.11
2016,1,13,15,0,756.0,67.0,1.8,11.0,324.0,451.19,368.92
2016,1,13,15,15,721.0,63.5,1.6,10.5,285.0,416.44,339.42
2016,1,13,15,30,686.0,60.0,1.4,10.0,246.0,381.0,309.35
2016,1,13,15,45,643.5,53.5,1.25,9.5,205.0,341.13,274.97
2016,1,13,16,0,601.0,47.0,1.1,9.0,164.0,299.84,238.34
2016,1,13,16,15,514.0,40.0,1.05,8.5,122.5,243.09,188.88
2016,1,13,16,30,427.0,33.0,1.0,8.0,81.0,190.85,141.4
2016,1,13,16,45,275.0,22.5,1.0,7.5,47.5,116.9,61.56
2016,1,13,17,0,123.0,12.0,1.0,7.0,14.0,43.02,0.0
2016,1,13,17,15,61.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,83.5,18.5,0.6,6.5,27.5,14.24,2.6
2016,1,14,8,0,167.0,37.0,0.6,7.0,55.0,28.49,19.24
2016,1,14,8,15,195.5,53.5,0.6,7.5,84.0,43.27,33.3
2016,1,14,8,30,224.0,70.0,0.6,8.0,113.0,55.63,44.88
2016,1,14,8,45,242.0,85.5,0.65,8.5,142.0,77.07,55.83
2016,1,14,9,0,260.0,101.0,0.7,9.0,171.0,104.83,74.71
2016,1,14,9,15,269.0,116.0,0.75,9.0,198.0,132.54,96.35
2016,1,14,9,30,278.0,131.0,0.8,9.0,225.0,160.81,119.82
2016,1,14,9,45,409.5,124.0,0.9,9.5,278.5,193.94,143.04
2016,1,14,10,0,541.0,117.0,1.0,10.0,332.0,239.18,177.69
2016,1,14,10,15,388.0,155.0,1.05,10.0,315.0,252.06,195.0
2016,1,14,10,30,235.0,193.0,1.1,10.0,298.0,253.99,201.58
2016,1,14,10,45,374.5,177.0,1.15,10.0,354.0,299.78,237.48
2016,1,14,11,0,514.0,161.0,1.2,10.0,410.0,352.84,279.68
2016,1,14,11,15,502.5,170.0,1.2,10.0,419.5,373.55,297.54
2016,1,14,11,30,491.0,179.0,1.2,10.0,429.0,392.39,313.7
2016,1,14,11,45,487.0,183.0,1.25,10.0,434.5,408.14,327.32
2016,1,14,12,0,483.0,187.0,1.3,10.0,440.0,422.34,339.52
2016,1,14,12,15,266.0,204.5,1.35,10.0,344.0,338.06,273.53
2016,1,14,12,30,49.0,222.0,1.4,10.0,248.0,243.37,196.96
2016,1,14,12,45,153.0,224.5,1.45,10.5,303.0,305.86,248.48
2016,1,14,13,0,257.0,227.0,1.5,11.0,358.0,370.98,300.54
2016,1,14,13,15,278.0,217.0,1.5,10.5,355.0,375.74,305.12
2016,1,14,13,30,299.0,207.0,1.5,10.0,352.0,379.55,309.34
2016,1,14,13,45,261.5,201.5,1.55,10.0,324.5,354.99,290.06
2016,1,14,14,0,224.0,196.0,1.6,10.0,297.0,325.19,266.55
2016,1,14,14,15,265.5,178.0,1.6,10.0,290.0,333.04,273.74
2016,1,14,14,30,307.0,160.0,1.6,10.0,283.0,334.31,275.34
2016,1,14,14,45,289.5,149.0,1.6,10.0,257.0,311.04,256.5
2016,1,14,15,0,272.0,138.0,1.6,10.0,231.0,287.37,237.16
2016,1,14,15,15,259.5,122.5,1.55,9.5,202.5,260.72,215.4
2016,1,14,15,30,247.0,107.0,1.5,9.0,174.0,233.7,192.78
2016,1,14,15,45,216.0,91.5,1.5,9.0,143.0,198.67,162.67
2016,1,14,16,0,185.0,76.0,1.5,9.0,112.0,164.65,132.9
2016,1,14,16,15,150.5,58.5,1.5,9.0,83.5,128.08,100.62
2016,1,14,16,30,116.0,41.0,1.5,9.0,55.0,92.98,69.07
2016,1,14,16,45,58.0,25.5,1.55,9.0,32.5,52.65,28.11
2016,1,14,17,0,0.0,10.0,1.6,9.0,10.0,9.83,0.0
2016,1,14,17,15,0.0,5.0,1.6,9.0,5.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,45,188.0,17.0,0.7,8.5,37.0,12.6,1.85
2016,1,15,8,0,376.0,34.0,0.7,9.0,74.0,26.39,17.27
2016,1,15,8,15,464.0,41.5,0.7,9.0,115.0,30.72,21.92
2016,1,15,8,30,552.0,49.0,0.7,9.0,156.0,34.96,26.11
2016,1,15,8,45,606.5,54.5,0.75,9.5,197.5,59.79,32.46
2016,1,15,9,0,661.0,60.0,0.8,10.0,239.0,98.7,53.48
2016,1,15,9,15,697.5,64.0,0.8,10.0,278.0,140.94,84.14
2016,1,15,9,30,734.0,68.0,0.8,10.0,317.0,182.56,117.96
2016,1,15,9,45,742.5,75.0,0.8,10.0,349.5,223.11,153.95
2016,1,15,10,0,751.0,82.0,0.8,10.0,382.0,260.82,188.2
2016,1,15,10,15,770.0,84.5,0.8,10.0,411.5,301.16,224.18
2016,1,15,10,30,789.0,87.0,0.8,10.0,441.0,339.04,257.77
2016,1,15,10,45,806.5,87.5,0.8,10.5,464.5,374.03,288.07
2016,1,15,11,0,824.0,88.0,0.8,11.0,488.0,408.22,317.05
2016,1,15,11,15,832.0,89.0,0.75,11.0,504.0,437.85,342.22
2016,1,15,11,30,840.0,90.0,0.7,11.0,520.0,465.7,365.38
2016,1,15,11,45,846.5,89.5,0.7,11.0,528.5,489.41,385.23
2016,1,15,12,0,853.0,89.0,0.7,11.0,537.0,510.94,403.04
2016,1,15,12,15,637.0,146.5,0.65,11.0,481.0,474.34,375.43
2016,1,15,12,30,421.0,204.0,0.6,11.0,425.0,427.68,339.57
2016,1,15,12,45,337.5,216.5,0.55,11.5,392.0,399.79,317.88
2016,1,15,13,0,254.0,229.0,0.5,12.0,359.0,371.96,295.67
2016,1,15,13,15,390.0,195.0,0.45,12.0,388.5,415.28,330.63
2016,1,15,13,30,526.0,161.0,0.4,12.0,418.0,462.02,366.88
2016,1,15,13,45,680.0,118.0,0.35,12.0,435.0,505.38,400.16
2016,1,15,14,0,834.0,75.0,0.3,12.0,452.0,540.88,427.06
2016,1,15,14,15,816.5,73.0,0.3,12.0,423.0,523.86,414.1
2016,1,15,14,30,799.0,71.0,0.3,12.0,394.0,504.51,399.77
2016,1,15,14,45,783.0,66.5,0.3,12.5,360.5,481.07,381.36
2016,1,15,15,0,767.0,62.0,0.3,13.0,327.0,455.63,361.01
2016,1,15,15,15,732.5,58.5,0.35,12.5,288.0,420.79,334.54
2016,1,15,15,30,698.0,55.0,0.4,12.0,249.0,385.23,306.54
2016,1,15,15,45,649.0,50.0,0.45,12.0,207.5,341.51,270.54
2016,1,15,16,0,600.0,45.0,0.5,12.0,166.0,298.62,233.93
2016,1,15,16,15,519.0,38.5,0.5,11.5,125.0,246.32,189.2
2016,1,15,16,30,438.0,32.0,0.5,11.0,84.0,196.01,144.57
2016,1,15,16,45,292.0,22.0,0.55,11.0,50.0,124.55,73.4
2016,1,15,17,0,146.0,12.0,0.6,11.0,16.0,49.7,0.0
2016,1,15,17,15,73.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,9.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,9.0,9.0,8.85,0.0
2016,1,16,7,45,63.0,24.5,1.45,9.5,31.5,20.49,6.91
2016,1,16,8,0,126.0,40.0,1.5,10.0,54.0,32.82,22.73
2016,1,16,8,15,166.0,57.0,1.45,10.0,84.0,45.89,35.26
2016,1,16,8,30,206.0,74.0,1.4,10.0,114.0,58.54,47.12
2016,1,16,8,45,233.5,89.5,1.4,10.5,145.0,80.37,58.18
2016,1,16,9,0,261.0,105.0,1.4,11.0,176.0,108.68,77.33
2016,1,16,9,15,285.0,117.0,1.35,11.0,205.5,136.03,97.98
2016,1,16,9,30,309.0,129.0,1.3,11.0,235.0,165.12,121.45
2016,1,16,9,45,154.5,122.0,1.3,11.5,175.0,144.15,110.81
2016,1,16,10,0,0.0,115.0,1.3,12.0,115.0,109.61,87.54
2016,1,16,10,15,0.0,121.0,1.25,12.0,121.0,115.6,92.45
2016,1,16,10,30,0.0,127.0,1.2,12.0,127.0,121.56,97.22
2016,1,16,10,45,14.5,160.0,1.15,12.5,167.5,157.92,126.64
2016,1,16,11,0,29.0,193.0,1.1,13.0,208.0,194.5,155.76
2016,1,16,11,15,16.5,181.5,1.05,13.0,190.5,180.87,144.56
2016,1,16,11,30,4.0,170.0,1.0,13.0,173.0,165.3,131.87
2016,1,16,11,45,22.5,194.5,1.0,13.0,207.0,197.96,158.34
2016,1,16,12,0,41.0,219.0,1.0,13.0,241.0,232.63,186.06
2016,1,16,12,15,48.5,223.5,0.95,13.0,249.5,242.79,194.02
2016,1,16,12,30,56.0,228.0,0.9,13.0,258.0,253.15,202.27
2016,1,16,12,45,28.0,154.5,0.9,13.0,169.5,166.83,133.08
2016,1,16,13,0,0.0,81.0,0.9,13.0,81.0,78.34,60.37
2016,1,16,13,15,44.5,150.0,0.85,13.0,172.0,172.99,139.26
2016,1,16,13,30,89.0,219.0,0.8,13.0,263.0,269.4,216.64
2016,1,16,13,45,68.0,204.0,0.8,13.0,236.5,243.58,195.6
2016,1,16,14,0,47.0,189.0,0.8,13.0,210.0,217.49,174.9
2016,1,16,14,15,59.5,181.0,0.75,13.0,206.0,216.97,174.98
2016,1,16,14,30,72.0,173.0,0.7,13.0,202.0,216.11,174.62
2016,1,16,14,45,67.5,159.5,0.7,13.0,185.0,199.96,161.75
2016,1,16,15,0,63.0,146.0,0.7,13.0,168.0,183.74,148.73
2016,1,16,15,15,57.5,129.5,0.6,12.5,148.0,163.55,132.42
2016,1,16,15,30,52.0,113.0,0.5,12.0,128.0,143.35,115.82
2016,1,16,15,45,43.0,95.0,0.45,12.0,106.5,119.86,96.0
2016,1,16,16,0,34.0,77.0,0.4,12.0,85.0,96.55,76.04
2016,1,16,16,15,21.0,59.0,0.45,11.5,63.5,71.91,54.9
2016,1,16,16,30,8.0,41.0,0.5,11.0,42.0,45.02,31.67
2016,1,16,16,45,4.0,25.0,0.55,11.0,25.5,26.54,13.4
2016,1,16,17,0,0.0,9.0,0.6,11.0,9.0,8.85,0.0
2016,1,16,17,15,0.0,4.5,0.55,11.0,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.5,1.4,11.0,1.5,1.44,0.0
2016,1,17,8,0,0.0,3.0,1.5,11.0,3.0,2.89,0.0
2016,1,17,8,15,0.0,5.5,1.5,11.0,5.5,5.3,0.0
2016,1,17,8,30,0.0,8.0,1.5,11.0,8.0,7.71,1.31
2016,1,17,8,45,0.0,10.0,1.5,11.5,10.0,9.64,2.7
2016,1,17,9,0,0.0,12.0,1.5,12.0,12.0,11.57,4.38
2016,1,17,9,15,0.0,14.0,1.45,12.0,14.0,13.5,6.05
2016,1,17,9,30,0.0,16.0,1.4,12.0,16.0,15.43,7.71
2016,1,17,9,45,0.0,60.0,1.4,12.5,60.0,57.98,44.14
2016,1,17,10,0,0.0,104.0,1.4,13.0,104.0,99.54,78.96
2016,1,17,10,15,0.0,110.5,1.4,13.0,110.5,105.9,84.04
2016,1,17,10,30,0.0,117.0,1.4,13.0,117.0,112.25,89.17
2016,1,17,10,45,0.0,117.5,1.4,13.0,117.5,112.97,89.6
2016,1,17,11,0,0.0,118.0,1.4,13.0,118.0,113.63,90.03
2016,1,17,11,15,0.0,120.5,1.4,13.0,120.5,116.16,92.02
2016,1,17,11,30,0.0,123.0,1.4,13.0,123.0,118.69,94.01
2016,1,17,11,45,0.0,97.0,1.45,13.0,97.0,93.8,73.33
2016,1,17,12,0,0.0,71.0,1.5,13.0,71.0,68.66,52.37
2016,1,17,12,15,0.0,73.5,1.5,13.0,73.5,71.08,54.42
2016,1,17,12,30,0.0,76.0,1.5,13.0,76.0,73.5,56.45
2016,1,17,12,45,0.0,88.0,1.55,13.5,88.0,85.13,66.06
2016,1,17,13,0,0.0,100.0,1.6,14.0,100.0,96.85,75.67
2016,1,17,13,15,0.0,103.5,1.55,13.5,103.5,100.32,78.75
2016,1,17,13,30,0.0,107.0,1.5,13.0,107.0,103.84,81.9
2016,1,17,13,45,0.0,127.5,1.5,13.0,127.5,124.34,99.02
2016,1,17,14,0,0.0,148.0,1.5,13.0,148.0,145.36,116.5
2016,1,17,14,15,0.0,142.5,1.45,13.0,142.5,140.33,112.48
2016,1,17,14,30,0.0,137.0,1.4,13.0,137.0,135.37,108.58
2016,1,17,14,45,0.0,71.5,1.35,13.0,71.5,69.12,53.32
2016,1,17,15,0,0.0,6.0,1.3,13.0,6.0,5.79,0.0
2016,1,17,15,15,0.0,5.0,1.2,12.5,5.0,4.82,0.0
2016,1,17,15,30,0.0,4.0,1.1,12.0,4.0,3.86,0.0
2016,1,17,15,45,0.0,3.5,1.05,12.0,3.5,3.37,0.0
2016,1,17,16,0,0.0,3.0,1.0,12.0,3.0,2.89,0.0
2016,1,17,16,15,0.0,2.0,1.0,11.5,2.0,1.93,0.0
2016,1,17,16,30,0.0,1.0,1.0,11.0,1.0,0.96,0.0
2016,1,17,16,45,0.0,0.5,1.0,11.0,0.5,0.48,0.0
2016,1,17,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,85.0,5.0,0.7,8.5,7.0,0.0,0.0
2016,1,18,7,30,170.0,10.0,0.7,9.0,14.0,9.83,0.0
2016,1,18,7,45,313.5,20.0,0.7,10.0,47.5,15.23,4.33
2016,1,18,8,0,457.0,30.0,0.7,11.0,81.0,24.41,15.52
2016,1,18,8,15,538.0,36.0,0.6,11.5,122.5,27.91,19.23
2016,1,18,8,30,619.0,42.0,0.5,12.0,164.0,31.39,22.62
2016,1,18,8,45,667.5,47.0,0.4,13.0,206.5,60.12,29.84
2016,1,18,9,0,716.0,52.0,0.3,14.0,249.0,101.06,51.93
2016,1,18,9,15,749.5,55.0,0.3,14.0,288.5,141.9,81.07
2016,1,18,9,30,783.0,58.0,0.3,14.0,328.0,184.71,115.61
2016,1,18,9,45,803.0,61.0,0.35,14.5,363.0,226.26,151.34
2016,1,18,10,0,823.0,64.0,0.4,15.0,398.0,268.07,187.8
2016,1,18,10,15,838.5,66.0,0.45,15.0,427.5,307.62,222.87
2016,1,18,10,30,854.0,68.0,0.5,15.0,457.0,348.68,258.67
2016,1,18,10,45,862.5,70.0,0.6,15.0,479.5,383.96,289.79
2016,1,18,11,0,871.0,72.0,0.7,15.0,502.0,417.71,319.18
2016,1,18,11,15,877.0,73.0,0.75,15.0,517.5,447.71,344.9
2016,1,18,11,30,883.0,74.0,0.8,15.0,533.0,475.68,368.55
2016,1,18,11,45,594.0,153.0,0.85,15.0,464.0,435.75,340.41
2016,1,18,12,0,305.0,232.0,0.9,15.0,395.0,379.76,298.39
2016,1,18,12,15,251.5,239.0,0.9,15.0,373.5,366.72,289.09
2016,1,18,12,30,198.0,246.0,0.9,15.0,352.0,348.87,275.5
2016,1,18,12,45,537.5,161.0,0.9,15.0,443.5,458.49,362.82
2016,1,18,13,0,877.0,76.0,0.9,15.0,535.0,566.03,445.38
2016,1,18,13,15,611.5,140.5,0.85,14.5,456.5,492.23,388.41
2016,1,18,13,30,346.0,205.0,0.8,14.0,378.0,406.85,322.79
2016,1,18,13,45,276.5,204.5,0.75,14.0,339.0,369.24,294.23
2016,1,18,14,0,207.0,204.0,0.7,14.0,300.0,326.55,260.98
2016,1,18,14,15,162.0,192.5,0.65,14.0,264.5,290.14,232.57
2016,1,18,14,30,117.0,181.0,0.6,14.0,229.0,253.99,203.96
2016,1,18,14,45,107.0,165.5,0.55,14.0,207.0,232.3,186.97
2016,1,18,15,0,97.0,150.0,0.5,14.0,185.0,205.42,165.52
2016,1,18,15,15,91.5,133.5,0.45,13.5,163.5,184.56,148.98
2016,1,18,15,30,86.0,117.0,0.4,13.0,142.0,168.59,136.04
2016,1,18,15,45,78.5,99.5,0.4,13.0,119.5,145.39,116.64
2016,1,18,16,0,71.0,82.0,0.4,13.0,97.0,122.21,96.86
2016,1,18,16,15,58.0,63.5,0.4,12.5,74.0,95.71,74.14
2016,1,18,16,30,45.0,45.0,0.4,12.0,51.0,69.39,51.18
2016,1,18,16,45,22.5,28.5,0.4,12.0,31.5,38.56,23.04
2016,1,18,17,0,0.0,12.0,0.4,12.0,12.0,11.8,0.0
2016,1,18,17,15,0.0,6.0,0.35,12.0,6.0,5.9,0.0
2016,1,18,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,11.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,11.0,1.0,0.98,0.0
2016,1,19,7,45,0.0,3.5,2.55,11.5,3.5,3.37,0.0
2016,1,19,8,0,0.0,6.0,2.6,12.0,6.0,5.78,0.0
2016,1,19,8,15,0.0,9.0,2.65,12.0,9.0,8.67,2.06
2016,1,19,8,30,0.0,12.0,2.7,12.0,12.0,11.57,4.76
2016,1,19,8,45,0.0,15.5,2.8,12.5,15.5,14.95,7.23
2016,1,19,9,0,0.0,19.0,2.9,13.0,19.0,18.33,10.15
2016,1,19,9,15,0.0,22.0,2.8,13.0,22.0,21.22,12.64
2016,1,19,9,30,0.0,25.0,2.7,13.0,25.0,24.12,15.12
2016,1,19,9,45,48.0,100.5,2.65,13.0,120.0,105.06,82.04
2016,1,19,10,0,96.0,176.0,2.6,13.0,215.0,186.32,148.1
2016,1,19,10,15,48.0,92.0,2.5,13.0,111.5,102.18,79.72
2016,1,19,10,30,0.0,8.0,2.4,13.0,8.0,7.72,0.94
2016,1,19,10,45,135.5,112.0,2.3,13.0,179.5,155.4,123.47
2016,1,19,11,0,271.0,216.0,2.2,13.0,351.0,311.68,248.84
2016,1,19,11,15,135.5,147.5,2.15,13.0,215.0,199.88,160.07
2016,1,19,11,30,0.0,79.0,2.1,13.0,79.0,76.41,58.79
2016,1,19,11,45,19.0,150.0,2.1,13.5,160.5,153.86,122.95
2016,1,19,12,0,38.0,221.0,2.1,14.0,242.0,233.31,186.92
2016,1,19,12,15,144.0,232.0,2.1,14.0,310.0,302.79,243.02
2016,1,19,12,30,250.0,243.0,2.1,14.0,378.0,376.6,301.83
2016,1,19,12,45,547.0,168.5,2.1,14.0,458.5,472.67,379.43
2016,1,19,13,0,844.0,94.0,2.1,14.0,539.0,569.92,456.35
2016,1,19,13,15,838.0,93.5,2.05,13.5,525.0,571.9,458.53
2016,1,19,13,30,832.0,93.0,2.0,13.0,511.0,571.08,459.13
2016,1,19,13,45,481.5,151.0,1.95,13.0,390.5,433.91,351.2
2016,1,19,14,0,131.0,209.0,1.9,13.0,270.0,290.15,234.72
2016,1,19,14,15,217.5,189.0,1.85,13.0,283.0,317.22,258.36
2016,1,19,14,30,304.0,169.0,1.8,13.0,296.0,346.82,282.85
2016,1,19,14,45,248.0,159.5,1.75,13.0,257.5,304.97,248.9
2016,1,19,15,0,192.0,150.0,1.7,13.0,219.0,258.75,211.41
2016,1,19,15,15,176.5,136.0,1.6,12.5,194.0,233.97,191.49
2016,1,19,15,30,161.0,122.0,1.5,12.0,169.0,209.34,171.2
2016,1,19,15,45,143.0,104.0,1.4,12.0,141.0,179.11,145.57
2016,1,19,16,0,125.0,86.0,1.3,12.0,113.0,149.29,119.86
2016,1,19,16,15,102.5,67.5,1.2,11.5,86.0,117.64,92.47
2016,1,19,16,30,80.0,49.0,1.1,11.0,59.0,86.78,65.37
2016,1,19,16,45,40.0,32.0,1.05,10.5,37.0,53.37,34.76
2016,1,19,17,0,0.0,15.0,1.0,10.0,15.0,14.67,0.0
2016,1,19,17,15,0.0,7.5,0.9,10.0,7.5,7.37,0.0
2016,1,19,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.7,8.0,10.0,9.83,0.0
2016,1,20,7,45,68.5,25.5,0.65,8.0,33.5,21.32,9.3
2016,1,20,8,0,137.0,41.0,0.6,8.0,57.0,33.62,23.9
2016,1,20,8,15,161.5,58.5,0.6,8.5,85.5,47.02,36.65
2016,1,20,8,30,186.0,76.0,0.6,9.0,114.0,59.99,48.71
2016,1,20,8,45,201.5,93.0,0.6,10.0,142.5,83.25,61.0
2016,1,20,9,0,217.0,110.0,0.6,11.0,171.0,110.48,80.24
2016,1,20,9,15,226.5,125.5,0.55,11.5,197.0,137.07,100.92
2016,1,20,9,30,236.0,141.0,0.5,12.0,223.0,164.32,123.0
2016,1,20,9,45,452.5,116.5,0.45,12.5,294.5,200.38,144.97
2016,1,20,10,0,669.0,92.0,0.4,13.0,366.0,254.77,183.87
2016,1,20,10,15,683.5,96.0,0.4,13.0,394.0,290.51,215.18
2016,1,20,10,30,698.0,100.0,0.4,13.0,422.0,325.96,245.95
2016,1,20,10,45,596.0,136.0,0.4,13.5,420.5,348.08,266.77
2016,1,20,11,0,494.0,172.0,0.4,14.0,419.0,361.04,279.13
2016,1,20,11,15,526.0,168.5,0.35,14.0,439.0,388.41,301.09
2016,1,20,11,30,558.0,165.0,0.3,14.0,459.0,416.06,322.81
2016,1,20,11,45,549.0,171.0,0.3,14.5,464.0,433.03,335.92
2016,1,20,12,0,540.0,177.0,0.3,15.0,469.0,448.08,347.35
2016,1,20,12,15,551.0,173.5,0.25,15.0,472.0,462.36,358.39
2016,1,20,12,30,562.0,170.0,0.2,15.0,475.0,475.21,368.22
2016,1,20,12,45,735.5,120.5,0.15,15.0,513.5,531.26,410.76
2016,1,20,13,0,909.0,71.0,0.1,15.0,552.0,583.68,449.64
2016,1,20,13,15,902.5,70.0,0.1,15.0,537.0,584.76,450.48
2016,1,20,13,30,896.0,69.0,0.1,15.0,522.0,582.84,449.74
2016,1,20,13,45,886.0,68.0,0.15,15.0,500.0,576.01,445.84
2016,1,20,14,0,876.0,67.0,0.2,15.0,478.0,566.34,439.83
2016,1,20,14,15,637.5,111.0,0.2,15.0,400.5,479.62,375.1
2016,1,20,14,30,399.0,155.0,0.2,15.0,323.0,389.38,306.84
2016,1,20,14,45,460.0,131.0,0.25,15.0,309.5,392.04,310.77
2016,1,20,15,0,521.0,107.0,0.3,15.0,296.0,390.69,310.27
2016,1,20,15,15,501.5,97.5,0.3,14.5,263.0,361.67,287.94
2016,1,20,15,30,482.0,88.0,0.3,14.0,230.0,331.93,264.58
2016,1,20,15,45,453.5,77.0,0.35,14.0,194.5,296.0,235.34
2016,1,20,16,0,425.0,66.0,0.4,14.0,159.0,261.86,206.49
2016,1,20,16,15,378.5,54.0,0.4,13.5,122.5,218.52,169.65
2016,1,20,16,30,332.0,42.0,0.4,13.0,86.0,177.24,133.42
2016,1,20,16,45,166.0,32.5,0.4,13.0,54.5,104.21,71.14
2016,1,20,17,0,0.0,23.0,0.4,13.0,23.0,25.09,0.0
2016,1,20,17,15,0.0,11.5,0.4,12.5,11.5,11.3,0.0
2016,1,20,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,9.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,9.0,14.0,13.76,0.0
2016,1,21,7,45,167.0,25.5,1.15,9.5,45.0,19.86,8.56
2016,1,21,8,0,334.0,37.0,1.1,10.0,76.0,28.69,19.43
2016,1,21,8,15,396.0,48.5,1.05,10.5,114.0,36.63,27.12
2016,1,21,8,30,458.0,60.0,1.0,11.0,152.0,44.24,34.26
2016,1,21,8,45,507.5,67.0,1.0,11.5,191.5,71.36,42.44
2016,1,21,9,0,557.0,74.0,1.0,12.0,231.0,107.25,63.49
2016,1,21,9,15,591.0,78.5,0.95,12.5,267.0,142.84,89.49
2016,1,21,9,30,625.0,83.0,0.9,13.0,303.0,180.74,120.2
2016,1,21,9,45,722.0,75.5,0.9,13.5,354.0,226.08,156.06
2016,1,21,10,0,819.0,68.0,0.9,14.0,405.0,275.31,196.12
2016,1,21,10,15,649.0,113.5,0.95,14.5,393.0,297.8,222.02
2016,1,21,10,30,479.0,159.0,1.0,15.0,381.0,307.61,235.66
2016,1,21,10,45,671.0,118.0,1.05,15.5,445.5,360.26,276.12
2016,1,21,11,0,863.0,77.0,1.1,16.0,510.0,423.56,325.15
2016,1,21,11,15,869.0,78.0,1.1,16.0,525.5,455.2,351.63
2016,1,21,11,30,875.0,79.0,1.1,16.0,541.0,483.28,375.06
2016,1,21,11,45,869.5,82.5,1.15,16.0,548.0,505.54,393.92
2016,1,21,12,0,864.0,86.0,1.2,16.0,555.0,525.99,411.02
2016,1,21,12,15,579.5,163.0,1.15,15.5,477.5,468.51,368.11
2016,1,21,12,30,295.0,240.0,1.1,15.0,400.0,399.28,314.84
2016,1,21,12,45,295.5,236.5,1.1,15.0,395.5,401.92,317.89
2016,1,21,13,0,296.0,233.0,1.1,15.0,391.0,403.56,319.6
2016,1,21,13,15,287.0,227.5,1.0,14.5,377.5,396.76,314.98
2016,1,21,13,30,278.0,222.0,0.9,14.0,364.0,388.87,309.51
2016,1,21,13,45,261.0,214.0,0.85,14.0,343.0,372.84,297.34
2016,1,21,14,0,244.0,206.0,0.8,14.0,322.0,355.94,284.46
2016,1,21,14,15,160.5,194.0,0.75,13.5,268.5,292.19,234.69
2016,1,21,14,30,77.0,182.0,0.7,13.0,215.0,229.13,184.61
2016,1,21,14,45,321.0,141.0,0.7,13.0,261.0,324.78,263.89
2016,1,21,15,0,565.0,100.0,0.7,13.0,307.0,410.05,330.93
2016,1,21,15,15,530.5,95.0,0.7,12.5,272.5,377.32,304.52
2016,1,21,15,30,496.0,90.0,0.7,12.0,238.0,342.42,276.76
2016,1,21,15,45,462.5,80.0,0.75,12.0,201.0,305.0,245.87
2016,1,21,16,0,429.0,70.0,0.8,12.0,164.0,268.12,214.39
2016,1,21,16,15,375.5,57.5,0.8,11.5,126.5,221.5,174.49
2016,1,21,16,30,322.0,45.0,0.8,11.0,89.0,177.48,135.73
2016,1,21,16,45,161.0,34.5,0.85,11.0,56.5,105.57,74.09
2016,1,21,17,0,0.0,24.0,0.9,11.0,24.0,26.23,0.0
2016,1,21,17,15,0.0,12.0,0.9,11.0,12.0,11.8,0.0
2016,1,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
