Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,2.05,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,11.0,6.0,5.9,0.0
2016,1,22,7,45,0.0,20.0,2.0,11.0,20.0,19.31,8.42
2016,1,22,8,0,0.0,34.0,2.0,11.0,34.0,32.32,22.5
2016,1,22,8,15,0.0,51.5,2.0,11.0,51.5,48.02,37.15
2016,1,22,8,30,0.0,69.0,2.0,11.0,69.0,63.49,51.44
2016,1,22,8,45,3.5,85.5,2.0,11.5,86.5,78.95,62.08
2016,1,22,9,0,7.0,102.0,2.0,12.0,104.0,94.97,75.46
2016,1,22,9,15,11.5,117.0,1.95,12.0,120.5,110.27,88.13
2016,1,22,9,30,16.0,132.0,1.9,12.0,137.0,126.01,101.04
2016,1,22,9,45,9.5,137.5,1.9,12.5,141.0,131.36,105.43
2016,1,22,10,0,3.0,143.0,1.9,13.0,145.0,135.96,109.08
2016,1,22,10,15,24.0,168.0,1.9,13.0,179.5,165.88,133.08
2016,1,22,10,30,45.0,193.0,1.9,13.0,214.0,195.67,156.9
2016,1,22,10,45,58.5,207.0,1.9,13.0,236.0,216.45,173.52
2016,1,22,11,0,72.0,221.0,1.9,13.0,258.0,238.15,190.91
2016,1,22,11,15,36.0,173.5,1.95,13.0,192.0,181.84,145.57
2016,1,22,11,30,0.0,126.0,2.0,13.0,126.0,121.58,96.26
2016,1,22,11,45,0.0,132.5,2.05,13.0,132.5,127.95,101.57
2016,1,22,12,0,0.0,139.0,2.1,13.0,139.0,134.37,106.79
2016,1,22,12,15,0.0,139.0,2.05,12.5,139.0,134.53,107.09
2016,1,22,12,30,0.0,139.0,2.0,12.0,139.0,134.68,107.42
2016,1,22,12,45,0.0,105.5,1.95,12.0,105.5,102.16,80.49
2016,1,22,13,0,0.0,72.0,1.9,12.0,72.0,69.63,53.37
2016,1,22,13,15,0.0,70.5,1.8,12.0,70.5,68.17,52.22
2016,1,22,13,30,0.0,69.0,1.7,12.0,69.0,66.72,51.06
2016,1,22,13,45,0.0,111.5,1.65,12.0,111.5,108.35,86.06
2016,1,22,14,0,0.0,154.0,1.6,12.0,154.0,151.23,121.69
2016,1,22,14,15,1.0,150.0,1.55,12.0,150.5,148.3,119.38
2016,1,22,14,30,2.0,146.0,1.5,12.0,147.0,145.45,117.25
2016,1,22,14,45,1.0,76.0,1.5,12.0,76.5,74.04,57.64
2016,1,22,15,0,0.0,6.0,1.5,12.0,6.0,5.79,0.0
2016,1,22,15,15,0.0,5.5,1.45,11.5,5.5,5.3,0.0
2016,1,22,15,30,0.0,5.0,1.4,11.0,5.0,4.82,0.0
2016,1,22,15,45,0.0,4.0,1.35,11.0,4.0,3.85,0.0
2016,1,22,16,0,0.0,3.0,1.3,11.0,3.0,2.89,0.0
2016,1,22,16,15,0.0,2.5,1.25,11.0,2.5,2.41,0.0
2016,1,22,16,30,0.0,2.0,1.2,11.0,2.0,1.93,0.0
2016,1,22,16,45,0.0,1.0,1.2,11.0,1.0,0.96,0.0
2016,1,22,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,26.5,7.5,1.4,8.0,8.0,0.0,0.0
2016,1,23,7,30,53.0,15.0,1.4,8.0,16.0,14.74,0.0
2016,1,23,7,45,171.0,30.0,1.45,8.5,48.0,23.56,12.08
2016,1,23,8,0,289.0,45.0,1.5,9.0,80.0,34.74,24.9
2016,1,23,8,15,379.5,55.5,1.55,9.0,121.5,41.8,31.95
2016,1,23,8,30,470.0,66.0,1.6,9.0,163.0,49.63,39.41
2016,1,23,8,45,496.5,78.5,1.7,9.5,202.0,83.31,52.59
2016,1,23,9,0,523.0,91.0,1.8,10.0,241.0,121.91,77.59
2016,1,23,9,15,347.5,120.5,1.8,10.0,226.0,148.19,105.82
2016,1,23,9,30,172.0,150.0,1.8,10.0,211.0,164.23,127.26
2016,1,23,9,45,86.0,119.0,1.85,10.5,149.5,128.34,100.79
2016,1,23,10,0,0.0,88.0,1.9,11.0,88.0,84.78,66.93
2016,1,23,10,15,57.0,148.5,1.9,11.0,175.5,156.83,125.94
2016,1,23,10,30,114.0,209.0,1.9,11.0,263.0,232.26,186.83
2016,1,23,10,45,77.5,209.5,1.9,11.0,247.0,226.06,182.29
2016,1,23,11,0,41.0,210.0,1.9,11.0,231.0,215.62,174.18
2016,1,23,11,15,421.0,160.0,1.9,11.0,385.0,338.23,272.32
2016,1,23,11,30,801.0,110.0,1.9,11.0,539.0,482.92,386.19
2016,1,23,11,45,413.5,163.0,1.95,11.0,385.0,363.25,293.31
2016,1,23,12,0,26.0,216.0,2.0,11.0,231.0,221.83,178.73
2016,1,23,12,15,74.0,236.0,2.0,10.5,277.0,269.28,218.42
2016,1,23,12,30,122.0,256.0,2.0,10.0,323.0,319.94,259.88
2016,1,23,12,45,264.0,235.5,2.0,10.0,378.5,385.11,313.45
2016,1,23,13,0,406.0,215.0,2.0,10.0,434.0,449.5,365.73
2016,1,23,13,15,203.0,172.0,2.0,10.0,281.5,293.58,240.61
2016,1,23,13,30,0.0,129.0,2.0,10.0,129.0,125.51,100.54
2016,1,23,13,45,0.0,90.0,2.05,10.0,90.0,87.12,68.75
2016,1,23,14,0,0.0,51.0,2.1,10.0,51.0,49.28,36.72
2016,1,23,14,15,44.0,119.0,2.1,10.0,138.0,143.62,117.52
2016,1,23,14,30,88.0,187.0,2.1,10.0,225.0,240.91,198.64
2016,1,23,14,45,126.0,173.0,2.1,10.0,223.0,251.97,208.14
2016,1,23,15,0,164.0,159.0,2.1,10.0,221.0,256.38,212.29
2016,1,23,15,15,152.0,144.0,2.05,9.5,196.5,232.66,192.94
2016,1,23,15,30,140.0,129.0,2.0,9.0,172.0,208.96,173.33
2016,1,23,15,45,132.0,110.5,1.95,9.0,146.0,183.02,151.14
2016,1,23,16,0,124.0,92.0,1.9,9.0,120.0,156.95,128.38
2016,1,23,16,15,284.5,68.0,1.8,8.5,114.0,200.8,162.32
2016,1,23,16,30,445.0,44.0,1.7,8.0,108.0,223.6,174.82
2016,1,23,16,45,313.5,33.0,1.65,8.0,70.0,153.98,112.34
2016,1,23,17,0,182.0,22.0,1.6,8.0,32.0,86.38,21.72
2016,1,23,17,15,91.0,11.0,1.6,8.0,16.0,33.47,0.0
2016,1,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,57.0,7.0,1.15,5.5,9.0,0.0,0.0
2016,1,24,7,30,114.0,14.0,1.1,6.0,18.0,13.76,0.0
2016,1,24,7,45,243.0,27.0,1.1,6.5,52.0,21.46,10.97
2016,1,24,8,0,372.0,40.0,1.1,7.0,86.0,31.24,22.09
2016,1,24,8,15,455.5,48.5,1.1,7.0,128.0,36.19,27.2
2016,1,24,8,30,539.0,57.0,1.1,7.0,170.0,41.02,31.93
2016,1,24,8,45,510.5,73.5,1.15,7.5,199.5,80.06,49.41
2016,1,24,9,0,482.0,90.0,1.2,8.0,229.0,117.2,75.66
2016,1,24,9,15,526.0,93.0,1.2,8.0,265.0,150.4,100.38
2016,1,24,9,30,570.0,96.0,1.2,8.0,301.0,186.19,129.78
2016,1,24,9,45,463.0,129.0,1.2,8.0,306.0,217.48,162.33
2016,1,24,10,0,356.0,162.0,1.2,8.0,311.0,241.27,187.55
2016,1,24,10,15,323.0,180.5,1.2,8.0,323.5,263.66,208.41
2016,1,24,10,30,290.0,199.0,1.2,8.0,336.0,283.12,226.21
2016,1,24,10,45,279.0,211.5,1.2,8.5,348.5,302.75,242.83
2016,1,24,11,0,268.0,224.0,1.2,9.0,361.0,321.13,258.0
2016,1,24,11,15,255.5,233.5,1.1,9.0,367.5,334.87,269.37
2016,1,24,11,30,243.0,243.0,1.0,9.0,374.0,346.84,279.04
2016,1,24,11,45,291.0,239.5,0.95,9.5,398.5,376.1,301.91
2016,1,24,12,0,339.0,236.0,0.9,10.0,423.0,406.08,325.02
2016,1,24,12,15,437.5,210.5,0.9,10.0,452.5,444.34,355.68
2016,1,24,12,30,536.0,185.0,0.9,10.0,482.0,482.5,386.11
2016,1,24,12,45,715.5,132.0,0.9,10.5,523.5,540.72,431.56
2016,1,24,13,0,895.0,79.0,0.9,11.0,565.0,595.43,473.58
2016,1,24,13,15,503.0,158.0,0.95,11.0,430.0,456.92,366.5
2016,1,24,13,30,111.0,237.0,1.0,11.0,295.0,302.34,243.05
2016,1,24,13,45,333.5,193.0,1.1,11.0,356.5,395.19,320.84
2016,1,24,14,0,556.0,149.0,1.2,11.0,418.0,482.2,390.78
2016,1,24,14,15,698.0,109.5,1.3,10.5,427.0,521.05,422.92
2016,1,24,14,30,840.0,70.0,1.4,10.0,436.0,549.8,447.48
2016,1,24,14,45,812.0,69.5,1.5,10.0,400.5,523.55,427.3
2016,1,24,15,0,784.0,69.0,1.6,10.0,365.0,495.57,405.65
2016,1,24,15,15,753.5,65.5,1.55,9.5,325.5,461.6,378.75
2016,1,24,15,30,723.0,62.0,1.5,9.0,286.0,426.61,350.23
2016,1,24,15,45,674.0,58.0,1.45,9.0,242.5,381.94,312.47
2016,1,24,16,0,625.0,54.0,1.4,9.0,199.0,340.36,276.14
2016,1,24,16,15,554.0,47.5,1.3,8.5,155.5,286.49,229.3
2016,1,24,16,30,483.0,41.0,1.2,8.0,112.0,235.83,183.98
2016,1,24,16,45,367.0,31.0,1.15,7.5,73.5,170.58,125.5
2016,1,24,17,0,251.0,21.0,1.1,7.0,35.0,106.84,38.81
2016,1,24,17,15,125.5,10.5,1.05,6.5,17.5,41.97,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,117.5,6.5,0.95,6.5,10.5,0.0,0.0
2016,1,25,7,30,235.0,13.0,0.9,7.0,21.0,12.78,0.0
2016,1,25,7,45,372.5,22.0,0.85,7.5,58.0,17.98,8.5
2016,1,25,8,0,510.0,31.0,0.8,8.0,95.0,24.66,16.25
2016,1,25,8,15,585.0,37.0,0.8,8.5,139.0,28.15,19.83
2016,1,25,8,30,660.0,43.0,0.8,9.0,183.0,31.59,23.17
2016,1,25,8,45,704.5,47.5,0.85,9.5,226.5,69.87,34.14
2016,1,25,9,0,749.0,52.0,0.9,10.0,270.0,112.73,59.93
2016,1,25,9,15,780.0,55.0,0.9,10.5,311.0,155.62,92.52
2016,1,25,9,30,811.0,58.0,0.9,11.0,352.0,200.24,129.96
2016,1,25,9,45,810.0,66.0,0.95,11.5,384.5,243.55,169.05
2016,1,25,10,0,809.0,74.0,1.0,12.0,417.0,285.47,207.08
2016,1,25,10,15,825.5,76.0,1.0,12.0,447.5,325.62,243.1
2016,1,25,10,30,842.0,78.0,1.0,12.0,478.0,365.3,278.19
2016,1,25,10,45,851.5,80.0,1.0,12.5,501.5,401.59,309.47
2016,1,25,11,0,861.0,82.0,1.0,13.0,525.0,436.47,338.81
2016,1,25,11,15,868.0,83.0,0.95,13.0,541.5,467.67,364.95
2016,1,25,11,30,875.0,84.0,0.9,13.0,558.0,496.94,388.94
2016,1,25,11,45,878.0,85.0,0.9,13.5,567.0,522.13,408.88
2016,1,25,12,0,881.0,86.0,0.9,14.0,576.0,544.89,426.53
2016,1,25,12,15,881.5,86.0,0.9,14.0,577.0,562.78,441.0
2016,1,25,12,30,882.0,86.0,0.9,14.0,578.0,577.94,453.23
2016,1,25,12,45,882.0,84.5,0.9,14.0,572.0,587.73,461.38
2016,1,25,13,0,882.0,83.0,0.9,14.0,566.0,595.11,467.64
2016,1,25,13,15,876.0,82.5,0.9,14.0,551.5,598.5,470.79
2016,1,25,13,30,870.0,82.0,0.9,14.0,537.0,597.89,470.95
2016,1,25,13,45,861.0,80.5,0.9,14.0,515.5,591.58,466.88
2016,1,25,14,0,852.0,79.0,0.9,14.0,494.0,582.43,460.63
2016,1,25,14,15,837.5,77.0,0.85,13.5,465.5,566.89,449.89
2016,1,25,14,30,823.0,75.0,0.8,13.0,437.0,548.84,437.08
2016,1,25,14,45,802.5,72.5,0.8,13.0,402.5,524.65,418.99
2016,1,25,15,0,782.0,70.0,0.8,13.0,368.0,498.51,399.02
2016,1,25,15,15,752.0,66.5,0.75,12.5,328.5,464.73,373.02
2016,1,25,15,30,722.0,63.0,0.7,12.0,289.0,429.91,345.48
2016,1,25,15,45,678.0,58.5,0.65,11.5,246.0,386.85,310.59
2016,1,25,16,0,634.0,54.0,0.6,11.0,203.0,346.53,276.68
2016,1,25,16,15,564.5,47.5,0.65,10.5,159.5,292.71,231.37
2016,1,25,16,30,495.0,41.0,0.7,10.0,116.0,241.99,187.13
2016,1,25,16,45,376.5,31.5,0.75,9.5,77.0,175.58,128.98
2016,1,25,17,0,258.0,22.0,0.8,9.0,38.0,111.6,49.13
2016,1,25,17,15,129.0,11.0,0.8,8.5,19.0,43.76,0.0
2016,1,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,5.0,11.0,10.81,0.0
2016,1,26,7,30,0.0,22.0,1.1,5.0,22.0,21.63,0.0
2016,1,26,7,45,241.5,29.0,1.15,5.5,59.5,23.19,13.01
2016,1,26,8,0,483.0,36.0,1.2,6.0,97.0,27.09,18.58
2016,1,26,8,15,561.5,42.5,1.2,6.5,141.5,30.46,22.11
2016,1,26,8,30,640.0,49.0,1.2,7.0,186.0,37.46,28.72
2016,1,26,8,45,692.5,53.0,1.25,7.5,231.0,75.73,39.27
2016,1,26,9,0,745.0,57.0,1.3,8.0,276.0,118.47,65.3
2016,1,26,9,15,776.5,60.5,1.3,8.5,317.5,161.83,98.77
2016,1,26,9,30,808.0,64.0,1.3,9.0,359.0,207.01,137.11
2016,1,26,9,45,827.0,67.5,1.3,10.0,395.0,250.81,175.94
2016,1,26,10,0,846.0,71.0,1.3,11.0,431.0,294.78,215.01
2016,1,26,10,15,861.5,73.0,1.25,11.5,462.0,336.17,251.92
2016,1,26,10,30,877.0,75.0,1.2,12.0,493.0,376.94,287.53
2016,1,26,10,45,888.0,76.0,1.2,12.5,517.5,416.02,321.1
2016,1,26,11,0,899.0,77.0,1.2,13.0,542.0,451.54,351.04
2016,1,26,11,15,905.5,78.0,1.1,13.0,559.0,483.39,377.57
2016,1,26,11,30,912.0,79.0,1.0,13.0,576.0,513.16,401.72
2016,1,26,11,45,914.5,79.5,0.9,13.5,585.0,538.2,420.85
2016,1,26,12,0,917.0,80.0,0.8,14.0,594.0,560.68,437.4
2016,1,26,12,15,917.5,80.0,0.75,14.0,595.0,578.9,451.58
2016,1,26,12,30,918.0,80.0,0.7,14.0,596.0,594.29,463.39
2016,1,26,12,45,912.0,81.0,0.7,14.0,588.5,604.13,471.41
2016,1,26,13,0,906.0,82.0,0.7,14.0,581.0,610.93,477.11
2016,1,26,13,15,900.0,81.0,0.7,14.0,566.5,612.61,479.07
2016,1,26,13,30,894.0,80.0,0.7,14.0,552.0,611.28,478.77
2016,1,26,13,45,775.0,101.0,0.7,14.0,498.5,566.07,445.39
2016,1,26,14,0,656.0,122.0,0.7,14.0,445.0,518.55,410.14
2016,1,26,14,15,607.0,127.0,0.65,13.5,412.5,492.42,391.37
2016,1,26,14,30,558.0,132.0,0.6,13.0,380.0,462.67,369.37
2016,1,26,14,45,568.0,118.0,0.6,13.0,353.5,449.51,359.95
2016,1,26,15,0,578.0,104.0,0.6,13.0,327.0,431.64,346.47
2016,1,26,15,15,663.5,83.0,0.55,12.5,313.0,442.28,354.94
2016,1,26,15,30,749.0,62.0,0.5,12.0,299.0,444.74,356.0
2016,1,26,15,45,703.5,58.0,0.5,11.5,255.5,400.69,320.59
2016,1,26,16,0,658.0,54.0,0.5,11.0,212.0,357.01,284.6
2016,1,26,16,15,590.0,47.5,0.6,10.5,167.0,305.08,241.2
2016,1,26,16,30,522.0,41.0,0.7,10.0,122.0,253.81,196.7
2016,1,26,16,45,403.5,32.0,0.85,9.5,81.5,186.51,138.1
2016,1,26,17,0,285.0,23.0,1.0,9.0,41.0,122.4,61.84
2016,1,26,17,15,142.5,11.5,0.95,9.0,20.5,48.17,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,6.5,10.0,9.83,0.0
2016,1,27,7,30,0.0,20.0,0.8,7.0,20.0,19.66,0.0
2016,1,27,7,45,167.0,31.0,0.8,7.5,53.0,24.15,13.95
2016,1,27,8,0,334.0,42.0,0.8,8.0,86.0,32.67,23.42
2016,1,27,8,15,394.0,54.5,0.75,8.5,125.5,41.36,31.76
2016,1,27,8,30,454.0,67.0,0.7,9.0,165.0,51.11,40.86
2016,1,27,8,45,495.5,76.0,0.7,9.5,204.5,84.62,52.13
2016,1,27,9,0,537.0,85.0,0.7,10.0,244.0,121.8,76.12
2016,1,27,9,15,582.5,86.5,0.6,10.5,281.0,156.06,101.45
2016,1,27,9,30,628.0,88.0,0.5,11.0,318.0,193.83,132.03
2016,1,27,9,45,735.5,79.0,0.45,11.5,375.0,242.14,170.16
2016,1,27,10,0,843.0,70.0,0.4,12.0,432.0,295.2,212.9
2016,1,27,10,15,858.5,72.0,0.35,12.5,463.0,336.58,248.75
2016,1,27,10,30,874.0,74.0,0.3,13.0,494.0,377.35,283.28
2016,1,27,10,45,887.5,74.0,0.3,13.5,519.0,416.47,315.88
2016,1,27,11,0,901.0,74.0,0.3,14.0,544.0,452.14,345.01
2016,1,27,11,15,717.0,128.5,0.3,14.0,509.5,447.36,344.37
2016,1,27,11,30,533.0,183.0,0.3,14.0,475.0,432.17,334.76
2016,1,27,11,45,506.5,195.5,0.3,14.5,477.0,446.25,345.81
2016,1,27,12,0,480.0,208.0,0.3,15.0,479.0,457.8,354.27
2016,1,27,12,15,415.0,224.0,0.3,15.0,458.5,449.45,348.25
2016,1,27,12,30,350.0,240.0,0.3,15.0,438.0,435.52,338.03
2016,1,27,12,45,632.0,158.5,0.3,15.0,511.0,526.8,408.88
2016,1,27,13,0,914.0,77.0,0.3,15.0,584.0,613.54,473.82
2016,1,27,13,15,734.5,122.5,0.3,15.0,523.5,563.81,436.02
2016,1,27,13,30,555.0,168.0,0.3,15.0,463.0,506.31,393.57
2016,1,27,13,45,451.5,185.0,0.3,15.0,418.5,464.56,362.93
2016,1,27,14,0,348.0,202.0,0.3,15.0,374.0,417.26,327.44
2016,1,27,14,15,292.5,197.5,0.25,15.0,336.5,380.06,299.46
2016,1,27,14,30,237.0,193.0,0.2,15.0,299.0,342.94,271.07
2016,1,27,14,45,315.5,166.5,0.2,15.0,296.0,356.32,282.92
2016,1,27,15,0,394.0,140.0,0.2,15.0,293.0,371.8,295.41
2016,1,27,15,15,379.0,127.5,0.25,14.5,262.5,344.29,274.72
2016,1,27,15,30,364.0,115.0,0.3,14.0,232.0,316.12,253.3
2016,1,27,15,45,348.5,100.0,0.35,14.0,199.0,284.46,227.95
2016,1,27,16,0,333.0,85.0,0.4,14.0,166.0,252.48,201.47
2016,1,27,16,15,299.5,70.0,0.4,13.5,131.5,213.08,168.37
2016,1,27,16,30,266.0,55.0,0.4,13.0,97.0,175.01,135.42
2016,1,27,16,45,210.5,39.5,0.4,12.5,65.5,130.61,96.47
2016,1,27,17,0,155.0,24.0,0.4,12.0,34.0,85.6,46.11
2016,1,27,17,15,77.5,12.0,0.45,11.5,17.0,32.1,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,104.0,7.5,0.8,8.0,12.0,7.37,0.0
2016,1,28,7,30,208.0,15.0,0.7,8.0,24.0,11.68,0.0
2016,1,28,7,45,341.0,25.5,0.65,8.5,61.0,19.47,10.32
2016,1,28,8,0,474.0,36.0,0.6,9.0,98.0,26.79,18.18
2016,1,28,8,15,548.5,42.5,0.5,9.5,142.0,30.18,21.64
2016,1,28,8,30,623.0,49.0,0.4,10.0,186.0,40.0,30.74
2016,1,28,8,45,462.0,80.5,0.3,10.5,194.0,87.36,54.93
2016,1,28,9,0,301.0,112.0,0.2,11.0,202.0,124.78,88.01
2016,1,28,9,15,314.5,126.5,0.2,11.0,232.0,155.27,111.97
2016,1,28,9,30,328.0,141.0,0.2,11.0,262.0,186.66,137.83
2016,1,28,9,45,240.5,165.5,0.2,11.5,259.0,203.49,155.54
2016,1,28,10,0,153.0,190.0,0.2,12.0,256.0,214.83,167.83
2016,1,28,10,15,175.5,203.0,0.25,12.0,284.5,241.76,189.47
2016,1,28,10,30,198.0,216.0,0.3,12.0,313.0,270.13,212.14
2016,1,28,10,45,368.0,193.5,0.4,12.5,383.0,324.41,253.37
2016,1,28,11,0,538.0,171.0,0.5,13.0,453.0,389.34,303.21
2016,1,28,11,15,353.5,214.0,0.6,13.0,401.5,364.28,285.94
2016,1,28,11,30,169.0,257.0,0.7,13.0,350.0,327.33,258.46
2016,1,28,11,45,169.0,261.5,0.85,13.0,356.0,337.93,267.77
2016,1,28,12,0,169.0,266.0,1.0,13.0,362.0,348.06,276.3
2016,1,28,12,15,95.5,242.0,0.95,13.0,296.5,288.01,229.1
2016,1,28,12,30,22.0,218.0,0.9,13.0,231.0,224.01,178.08
2016,1,28,12,45,11.0,156.5,0.85,13.5,163.0,158.24,125.34
2016,1,28,13,0,0.0,95.0,0.8,14.0,95.0,91.95,71.15
2016,1,28,13,15,0.0,125.5,0.75,14.0,125.5,121.85,95.92
2016,1,28,13,30,0.0,156.0,0.7,14.0,156.0,152.21,120.6
2016,1,28,13,45,3.5,164.0,0.65,14.5,166.0,162.66,128.88
2016,1,28,14,0,7.0,172.0,0.6,15.0,176.0,173.33,137.38
2016,1,28,14,15,16.5,173.5,0.6,14.5,181.5,181.07,144.23
2016,1,28,14,30,26.0,175.0,0.6,14.0,187.0,188.85,151.16
2016,1,28,14,45,47.0,169.5,0.6,14.0,189.0,200.58,161.18
2016,1,28,15,0,68.0,164.0,0.6,14.0,191.0,207.16,166.95
2016,1,28,15,15,64.5,148.0,0.6,13.5,171.5,188.37,152.18
2016,1,28,15,30,61.0,132.0,0.6,13.0,152.0,169.49,137.17
2016,1,28,15,45,56.0,114.0,0.6,13.0,130.5,147.47,119.01
2016,1,28,16,0,51.0,96.0,0.6,13.0,109.0,125.44,100.47
2016,1,28,16,15,41.5,77.5,0.65,12.5,86.5,100.92,79.66
2016,1,28,16,30,32.0,59.0,0.7,12.0,64.0,76.61,58.65
2016,1,28,16,45,16.0,41.0,0.75,12.0,43.5,50.82,36.08
2016,1,28,17,0,0.0,23.0,0.8,12.0,23.0,23.03,10.09
2016,1,28,17,15,0.0,11.5,0.75,12.0,11.5,11.3,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,12.0,0.65,10.5,12.0,11.8,0.0
2016,1,29,7,30,0.0,24.0,0.6,11.0,24.0,21.61,0.0
2016,1,29,7,45,220.5,30.5,0.6,11.5,60.0,23.62,13.72
2016,1,29,8,0,441.0,37.0,0.6,12.0,96.0,27.55,18.62
2016,1,29,8,15,517.0,43.5,0.6,12.0,138.5,30.88,22.04
2016,1,29,8,30,593.0,50.0,0.6,12.0,181.0,38.88,29.46
2016,1,29,8,45,296.5,64.5,0.6,12.5,130.0,66.24,41.58
2016,1,29,9,0,0.0,79.0,0.6,13.0,79.0,75.17,58.7
2016,1,29,9,15,0.0,91.0,0.6,13.0,91.0,86.57,68.23
2016,1,29,9,30,0.0,103.0,0.6,13.0,103.0,98.0,77.66
2016,1,29,9,45,33.0,144.0,0.65,13.5,158.5,141.1,111.87
2016,1,29,10,0,66.0,185.0,0.7,14.0,214.0,188.73,149.3
2016,1,29,10,15,211.0,190.5,0.7,14.0,292.0,242.88,189.56
2016,1,29,10,30,356.0,196.0,0.7,14.0,370.0,308.27,239.4
2016,1,29,10,45,178.0,141.0,0.75,14.5,228.0,202.54,158.97
2016,1,29,11,0,0.0,86.0,0.8,15.0,86.0,83.19,63.74
2016,1,29,11,15,0.0,116.5,0.8,15.0,116.5,112.43,87.93
2016,1,29,11,30,0.0,147.0,0.8,15.0,147.0,141.7,111.55
2016,1,29,11,45,7.5,177.5,0.85,15.0,182.0,174.96,138.21
2016,1,29,12,0,15.0,208.0,0.9,15.0,217.0,208.81,165.1
2016,1,29,12,15,7.5,149.0,0.9,15.0,153.5,148.34,116.59
2016,1,29,12,30,0.0,90.0,0.9,15.0,90.0,87.08,66.83
2016,1,29,12,45,0.0,89.0,0.9,15.0,89.0,86.11,66.18
2016,1,29,13,0,0.0,88.0,0.9,15.0,88.0,85.14,65.42
2016,1,29,13,15,0.0,48.5,0.9,15.0,48.5,46.88,33.74
2016,1,29,13,30,0.0,9.0,0.9,15.0,9.0,8.69,1.69
2016,1,29,13,45,0.0,8.5,0.9,15.0,8.5,8.21,1.3
2016,1,29,14,0,0.0,8.0,0.9,15.0,8.0,7.72,0.9
2016,1,29,14,15,0.0,7.5,0.85,15.0,7.5,7.24,0.5
2016,1,29,14,30,0.0,7.0,0.8,15.0,7.0,6.75,0.1
2016,1,29,14,45,0.0,10.5,0.8,15.0,10.5,10.13,3.0
2016,1,29,15,0,0.0,14.0,0.8,15.0,14.0,13.51,5.9
2016,1,29,15,15,0.0,12.5,0.75,14.5,12.5,12.06,4.7
2016,1,29,15,30,0.0,11.0,0.7,14.0,11.0,10.61,3.49
2016,1,29,15,45,0.0,9.5,0.7,13.5,9.5,9.16,2.26
2016,1,29,16,0,0.0,8.0,0.7,13.0,8.0,7.71,1.01
2016,1,29,16,15,273.5,23.5,0.65,12.5,69.0,149.34,119.62
2016,1,29,16,30,547.0,39.0,0.6,12.0,130.0,264.24,205.82
2016,1,29,16,45,442.5,31.0,0.6,12.0,89.5,203.18,151.34
2016,1,29,17,0,338.0,23.0,0.6,12.0,49.0,144.52,89.17
2016,1,29,17,15,169.0,11.5,0.65,12.0,24.5,56.75,0.0
2016,1,29,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,13.0,1.2,7.0,13.0,12.78,0.0
2016,1,30,7,30,0.0,26.0,1.2,7.0,26.0,23.21,0.0
2016,1,30,7,45,242.0,31.0,1.25,7.5,64.0,23.97,14.47
2016,1,30,8,0,484.0,36.0,1.3,8.0,102.0,26.49,18.03
2016,1,30,8,15,558.0,42.5,1.3,8.0,146.0,29.89,21.52
2016,1,30,8,30,632.0,49.0,1.3,8.0,190.0,42.93,27.09
2016,1,30,8,45,682.0,52.5,1.35,8.5,234.5,80.97,41.66
2016,1,30,9,0,732.0,56.0,1.4,9.0,279.0,123.25,68.88
2016,1,30,9,15,561.5,95.0,1.4,9.0,280.5,164.98,110.9
2016,1,30,9,30,391.0,134.0,1.4,9.0,282.0,192.35,142.4
2016,1,30,9,45,354.0,155.5,1.45,9.5,299.5,223.88,171.38
2016,1,30,10,0,317.0,177.0,1.5,10.0,317.0,249.16,194.6
2016,1,30,10,15,328.0,189.0,1.5,10.0,342.5,278.31,219.54
2016,1,30,10,30,339.0,201.0,1.5,10.0,368.0,307.72,244.44
2016,1,30,10,45,403.0,198.0,1.55,10.5,405.5,344.72,274.24
2016,1,30,11,0,467.0,195.0,1.6,11.0,443.0,384.54,306.2
2016,1,30,11,15,408.5,216.0,1.6,11.0,438.0,393.79,314.66
2016,1,30,11,30,350.0,237.0,1.6,11.0,433.0,398.53,319.13
2016,1,30,11,45,225.0,251.5,1.65,11.0,378.0,358.38,287.91
2016,1,30,12,0,100.0,266.0,1.7,11.0,323.0,311.03,250.09
2016,1,30,12,15,75.5,257.5,1.65,11.0,301.0,292.68,235.6
2016,1,30,12,30,51.0,249.0,1.6,11.0,279.0,273.03,219.79
2016,1,30,12,45,50.5,246.0,1.6,11.0,275.5,271.8,219.03
2016,1,30,13,0,50.0,243.0,1.6,11.0,272.0,270.37,218.06
2016,1,30,13,15,28.0,211.5,1.55,11.0,228.0,226.92,183.02
2016,1,30,13,30,6.0,180.0,1.5,11.0,184.0,179.7,144.59
2016,1,30,13,45,79.0,206.0,1.5,11.0,246.5,254.32,206.94
2016,1,30,14,0,152.0,232.0,1.5,11.0,309.0,331.2,269.39
2016,1,30,14,15,121.0,216.5,1.5,10.5,276.0,297.53,242.57
2016,1,30,14,30,90.0,201.0,1.5,10.0,243.0,258.61,211.73
2016,1,30,14,45,61.0,179.5,1.55,10.0,207.0,219.55,180.02
2016,1,30,15,0,32.0,158.0,1.6,10.0,171.0,180.93,148.22
2016,1,30,15,15,29.0,143.0,1.55,9.5,153.5,164.08,134.73
2016,1,30,15,30,26.0,128.0,1.5,9.0,136.0,147.22,120.96
2016,1,30,15,45,20.5,111.0,1.45,9.0,117.0,122.44,100.01
2016,1,30,16,0,15.0,94.0,1.4,9.0,98.0,102.56,82.95
2016,1,30,16,15,7.5,76.5,1.3,8.5,78.5,81.45,64.72
2016,1,30,16,30,0.0,59.0,1.2,8.0,59.0,60.65,46.52
2016,1,30,16,45,0.0,40.5,1.2,7.5,40.5,41.4,29.37
2016,1,30,17,0,0.0,22.0,1.2,7.0,22.0,21.35,10.42
2016,1,30,17,15,0.0,11.0,1.15,7.0,11.0,10.81,0.0
2016,1,30,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.5,1.0,5.0,5.5,5.41,0.0
2016,1,31,7,30,0.0,11.0,1.0,5.0,11.0,10.61,0.0
2016,1,31,7,45,0.0,26.5,1.0,5.5,26.5,25.38,16.01
2016,1,31,8,0,0.0,42.0,1.0,6.0,42.0,39.57,29.99
2016,1,31,8,15,0.0,60.0,1.05,6.0,60.0,55.62,45.13
2016,1,31,8,30,0.0,78.0,1.1,6.0,78.0,71.66,57.09
2016,1,31,8,45,4.0,95.0,1.2,6.0,96.0,87.85,71.15
2016,1,31,9,0,8.0,112.0,1.3,6.0,114.0,104.53,85.34
2016,1,31,9,15,12.0,127.0,1.35,6.0,131.0,119.98,98.29
2016,1,31,9,30,16.0,142.0,1.4,6.0,148.0,135.8,111.46
2016,1,31,9,45,25.5,159.5,1.45,6.0,170.5,155.53,127.69
2016,1,31,10,0,35.0,177.0,1.5,6.0,193.0,173.58,142.47
2016,1,31,10,15,43.5,193.0,1.6,6.0,214.0,193.51,158.89
2016,1,31,10,30,52.0,209.0,1.7,6.0,235.0,214.15,175.89
2016,1,31,10,45,95.0,228.5,1.8,6.5,278.5,252.42,206.72
2016,1,31,11,0,138.0,248.0,1.9,7.0,322.0,293.05,239.37
2016,1,31,11,15,128.5,255.5,2.0,7.0,326.0,302.02,246.86
2016,1,31,11,30,119.0,263.0,2.1,7.0,330.0,310.14,253.67
2016,1,31,11,45,124.5,268.0,2.25,7.5,339.0,322.89,263.85
2016,1,31,12,0,130.0,273.0,2.4,8.0,348.0,335.57,273.92
2016,1,31,12,15,291.5,249.0,2.45,8.0,418.0,408.84,334.64
2016,1,31,12,30,453.0,225.0,2.5,8.0,488.0,487.25,398.52
2016,1,31,12,45,697.0,151.5,2.65,8.5,551.5,567.12,463.88
2016,1,31,13,0,941.0,78.0,2.8,9.0,615.0,644.05,526.19
2016,1,31,13,15,936.0,77.5,2.85,8.5,600.5,647.14,530.02
2016,1,31,13,30,931.0,77.0,2.9,8.0,586.0,647.09,531.85
2016,1,31,13,45,920.5,76.5,2.95,8.0,563.5,640.62,527.67
2016,1,31,14,0,910.0,76.0,3.0,8.0,541.0,631.15,521.05
2016,1,31,14,15,896.0,74.5,3.0,8.0,511.5,615.64,509.41
2016,1,31,14,30,882.0,73.0,3.0,8.0,482.0,599.89,497.32
2016,1,31,14,45,853.5,73.0,3.05,8.0,444.5,572.73,476.11
2016,1,31,15,0,825.0,73.0,3.1,8.0,407.0,543.7,453.0
2016,1,31,15,15,796.5,70.0,3.1,7.5,366.0,509.77,426.15
2016,1,31,15,30,768.0,67.0,3.1,7.0,325.0,474.58,397.47
2016,1,31,15,45,711.5,65.0,3.1,6.5,278.5,425.98,356.87
2016,1,31,16,0,655.0,63.0,3.1,6.0,232.0,380.98,318.01
2016,1,31,16,15,588.0,56.5,3.05,6.0,186.0,325.83,269.06
2016,1,31,16,30,521.0,50.0,3.0,6.0,140.0,273.41,221.27
2016,1,31,16,45,400.5,40.5,3.0,6.0,97.0,202.24,157.77
2016,1,31,17,0,280.0,31.0,3.0,6.0,54.0,138.73,95.02
2016,1,31,17,15,140.0,15.5,3.05,5.5,27.0,53.89,0.0
2016,1,31,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,7,15,185.0,8.5,2.4,4.0,17.5,8.36,0.0
2016,2,1,7,30,370.0,17.0,2.4,4.0,35.0,14.32,0.0
2016,2,1,7,45,497.0,25.0,2.45,4.5,78.5,20.14,11.71
2016,2,1,8,0,624.0,33.0,2.5,5.0,122.0,25.69,17.61
2016,2,1,8,15,691.5,38.0,2.5,5.5,170.0,28.22,20.24
2016,2,1,8,30,759.0,43.0,2.5,6.0,218.0,42.57,23.1
2016,2,1,8,45,801.5,46.0,2.55,6.5,265.0,89.57,44.07
2016,2,1,9,0,844.0,49.0,2.6,7.0,312.0,136.79,75.85
2016,2,1,9,15,871.0,52.0,2.6,7.0,355.5,184.43,115.0
2016,2,1,9,30,898.0,55.0,2.6,7.0,399.0,233.25,158.45
2016,2,1,9,45,909.5,59.0,2.6,7.5,436.5,280.05,201.76
2016,2,1,10,0,921.0,63.0,2.6,8.0,474.0,326.22,244.5
2016,2,1,10,15,934.0,65.0,2.55,8.0,506.0,370.17,285.22
2016,2,1,10,30,947.0,67.0,2.5,8.0,538.0,413.13,324.35
2016,2,1,10,45,954.5,68.5,2.5,8.5,563.0,452.16,358.98
2016,2,1,11,0,962.0,70.0,2.5,9.0,588.0,489.35,391.19
2016,2,1,11,15,967.0,71.0,2.45,9.0,605.5,522.88,420.26
2016,2,1,11,30,972.0,72.0,2.4,9.0,623.0,554.07,446.78
2016,2,1,11,45,967.0,75.0,2.35,9.0,630.5,579.54,468.24
2016,2,1,12,0,962.0,78.0,2.3,9.0,638.0,601.98,486.87
2016,2,1,12,15,961.5,78.0,2.25,9.0,639.5,620.83,502.43
2016,2,1,12,30,961.0,78.0,2.2,9.0,641.0,636.66,515.39
2016,2,1,12,45,953.0,80.0,2.2,9.0,632.5,647.05,524.19
2016,2,1,13,0,945.0,82.0,2.2,9.0,624.0,654.2,530.41
2016,2,1,13,15,939.0,81.0,2.15,9.0,609.0,656.24,532.47
2016,2,1,13,30,933.0,80.0,2.1,9.0,594.0,655.11,532.05
2016,2,1,13,45,921.0,79.5,2.05,9.0,571.0,647.75,526.79
2016,2,1,14,0,909.0,79.0,2.0,9.0,548.0,637.38,519.17
2016,2,1,14,15,895.5,77.5,1.95,8.5,518.0,624.49,510.39
