Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,882.0,76.0,1.9,8.0,488.0,606.73,497.72
2016,2,1,14,45,869.0,72.0,1.85,8.0,453.0,583.92,480.08
2016,2,1,15,0,856.0,68.0,1.8,8.0,418.0,558.68,460.2
2016,2,1,15,15,829.0,65.0,1.7,7.5,376.5,524.81,433.58
2016,2,1,15,30,802.0,62.0,1.6,7.0,335.0,489.55,405.15
2016,2,1,15,45,770.0,57.0,1.55,7.0,290.0,448.52,370.76
2016,2,1,16,0,738.0,52.0,1.5,7.0,245.0,407.01,334.86
2016,2,1,16,15,678.5,46.5,1.45,6.5,198.0,353.08,288.27
2016,2,1,16,30,619.0,41.0,1.4,6.0,151.0,301.19,241.81
2016,2,1,16,45,523.0,33.5,1.35,5.5,106.5,236.75,184.03
2016,2,1,17,0,427.0,26.0,1.3,5.0,62.0,178.22,124.49
2016,2,1,17,15,213.5,13.0,1.25,4.5,31.0,82.14,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,0.8,5.0,8.0,7.86,0.0
2016,2,2,7,30,0.0,16.0,0.8,5.0,16.0,15.45,0.0
2016,2,2,7,45,12.0,34.0,0.85,5.5,36.0,31.08,21.27
2016,2,2,8,0,24.0,52.0,0.9,6.0,56.0,46.44,36.26
2016,2,2,8,15,36.0,71.5,0.9,6.0,79.0,62.55,51.47
2016,2,2,8,30,48.0,91.0,0.9,6.0,102.0,79.87,63.57
2016,2,2,8,45,56.5,110.0,0.9,6.0,125.5,100.46,80.08
2016,2,2,9,0,65.0,129.0,0.9,6.0,149.0,122.03,97.69
2016,2,2,9,15,71.5,146.0,0.9,6.0,171.0,142.57,114.71
2016,2,2,9,30,78.0,163.0,0.9,6.0,193.0,163.7,132.3
2016,2,2,9,45,436.5,123.5,0.95,6.5,317.0,217.38,165.27
2016,2,2,10,0,795.0,84.0,1.0,7.0,441.0,308.91,232.97
2016,2,2,10,15,412.0,141.0,1.0,7.0,327.0,264.78,208.8
2016,2,2,10,30,29.0,198.0,1.0,7.0,213.0,196.32,159.91
2016,2,2,10,45,19.5,193.0,1.05,7.0,203.5,191.69,156.41
2016,2,2,11,0,10.0,188.0,1.1,7.0,194.0,184.18,150.17
2016,2,2,11,15,21.0,209.0,1.05,7.0,221.5,209.99,171.22
2016,2,2,11,30,32.0,230.0,1.0,7.0,249.0,236.41,192.51
2016,2,2,11,45,59.0,249.5,1.0,7.5,284.5,271.17,220.21
2016,2,2,12,0,86.0,269.0,1.0,8.0,320.0,307.39,248.74
2016,2,2,12,15,83.5,269.0,1.0,8.0,318.5,309.22,250.05
2016,2,2,12,30,81.0,269.0,1.0,8.0,317.0,310.69,251.31
2016,2,2,12,45,81.5,267.0,1.0,8.0,314.5,311.63,252.25
2016,2,2,13,0,82.0,265.0,1.0,8.0,312.0,312.31,253.02
2016,2,2,13,15,98.5,261.0,1.0,8.0,316.5,320.48,260.06
2016,2,2,13,30,115.0,257.0,1.0,8.0,321.0,328.49,266.98
2016,2,2,13,45,223.0,237.5,1.0,8.0,355.5,380.44,310.22
2016,2,2,14,0,331.0,218.0,1.0,8.0,390.0,431.71,351.96
2016,2,2,14,15,171.5,194.0,1.0,8.0,283.0,304.92,250.04
2016,2,2,14,30,12.0,170.0,1.0,8.0,176.0,175.46,142.98
2016,2,2,14,45,418.0,120.0,1.0,8.5,293.0,378.15,314.37
2016,2,2,15,0,824.0,70.0,1.0,9.0,410.0,546.49,446.37
2016,2,2,15,15,797.5,67.0,0.95,8.5,370.0,513.43,419.02
2016,2,2,15,30,771.0,64.0,0.9,8.0,330.0,479.03,391.98
2016,2,2,15,45,733.5,60.0,0.85,8.0,285.5,437.08,357.48
2016,2,2,16,0,696.0,56.0,0.8,8.0,241.0,395.01,321.86
2016,2,2,16,15,636.5,50.5,0.85,7.0,195.0,342.07,277.84
2016,2,2,16,30,577.0,45.0,0.9,6.0,149.0,294.18,236.04
2016,2,2,16,45,479.0,36.5,1.0,5.5,105.5,229.4,179.0
2016,2,2,17,0,381.0,28.0,1.1,5.0,62.0,171.24,122.17
2016,2,2,17,15,190.5,14.0,1.1,5.0,31.0,78.15,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,131.5,10.0,0.8,3.5,17.0,9.83,0.0
2016,2,3,7,30,263.0,20.0,0.8,4.0,34.0,15.79,0.66
2016,2,3,7,45,385.0,29.5,0.8,4.5,74.5,22.36,13.92
2016,2,3,8,0,507.0,39.0,0.8,5.0,115.0,28.56,20.33
2016,2,3,8,15,577.5,45.5,0.8,5.5,160.0,31.84,23.65
2016,2,3,8,30,648.0,52.0,0.8,6.0,205.0,52.59,30.65
2016,2,3,8,45,691.0,57.0,0.85,7.0,250.0,93.03,49.77
2016,2,3,9,0,734.0,62.0,0.9,8.0,295.0,137.07,80.11
2016,2,3,9,15,765.0,65.0,0.9,8.5,337.0,180.56,115.39
2016,2,3,9,30,796.0,68.0,0.9,9.0,379.0,225.89,154.61
2016,2,3,9,45,812.0,72.0,0.95,9.5,415.5,269.86,194.17
2016,2,3,10,0,828.0,76.0,1.0,10.0,452.0,313.79,233.58
2016,2,3,10,15,843.5,78.0,1.0,10.0,483.5,355.43,270.91
2016,2,3,10,30,859.0,80.0,1.0,10.0,515.0,396.49,307.05
2016,2,3,10,45,871.5,81.0,1.0,10.5,540.0,434.55,339.47
2016,2,3,11,0,884.0,82.0,1.0,11.0,565.0,472.92,371.17
2016,2,3,11,15,891.5,83.0,1.0,11.0,583.0,505.53,398.4
2016,2,3,11,30,899.0,84.0,1.0,11.0,601.0,536.15,423.51
2016,2,3,11,45,903.0,84.5,1.0,11.5,610.5,562.26,443.93
2016,2,3,12,0,907.0,85.0,1.0,12.0,620.0,585.9,462.02
2016,2,3,12,15,908.0,85.0,0.95,12.0,622.0,604.72,476.6
2016,2,3,12,30,909.0,85.0,0.9,12.0,624.0,620.74,488.84
2016,2,3,12,45,595.5,174.0,0.9,12.0,525.5,537.0,424.29
2016,2,3,13,0,282.0,263.0,0.9,12.0,427.0,438.74,347.4
2016,2,3,13,15,327.5,247.0,0.9,12.0,433.5,454.61,361.52
2016,2,3,13,30,373.0,231.0,0.9,12.0,440.0,469.45,373.86
2016,2,3,13,45,216.5,228.5,0.9,12.0,349.0,367.88,294.58
2016,2,3,14,0,60.0,226.0,0.9,12.0,258.0,265.8,213.06
2016,2,3,14,15,191.0,210.5,0.85,11.5,303.5,334.96,271.32
2016,2,3,14,30,322.0,195.0,0.8,11.0,349.0,401.68,325.37
2016,2,3,14,45,216.5,188.0,0.8,11.0,288.0,324.97,263.97
2016,2,3,15,0,111.0,181.0,0.8,11.0,227.0,256.52,208.83
2016,2,3,15,15,103.5,164.5,0.75,10.5,204.5,234.25,191.7
2016,2,3,15,30,96.0,148.0,0.7,10.0,182.0,206.34,169.38
2016,2,3,15,45,88.5,129.0,0.7,9.5,157.0,181.1,148.89
2016,2,3,16,0,81.0,110.0,0.7,9.0,132.0,155.89,127.91
2016,2,3,16,15,68.5,90.0,0.75,8.5,106.5,127.32,103.58
2016,2,3,16,30,56.0,70.0,0.8,8.0,81.0,99.07,79.0
2016,2,3,16,45,36.5,51.0,0.85,8.0,57.5,69.87,53.2
2016,2,3,17,0,17.0,32.0,0.9,8.0,34.0,41.19,27.22
2016,2,3,17,15,8.5,16.0,0.9,7.5,17.0,18.9,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,7,15,146.5,10.0,0.8,5.5,18.5,9.83,0.0
2016,2,4,7,30,293.0,20.0,0.7,6.0,37.0,15.64,2.02
2016,2,4,7,45,413.0,29.0,0.65,6.5,78.0,21.73,13.36
2016,2,4,8,0,533.0,38.0,0.6,7.0,119.0,30.06,21.55
2016,2,4,8,15,602.0,44.0,0.55,7.0,165.0,33.25,24.83
2016,2,4,8,30,671.0,50.0,0.5,7.0,211.0,53.1,29.42
2016,2,4,8,45,712.0,55.0,0.45,7.5,256.0,94.75,49.8
2016,2,4,9,0,753.0,60.0,0.4,8.0,301.0,139.74,81.23
2016,2,4,9,15,782.5,63.0,0.4,8.5,343.5,184.04,117.24
2016,2,4,9,30,812.0,66.0,0.4,9.0,386.0,230.0,156.89
2016,2,4,9,45,826.5,70.0,0.4,9.5,422.5,274.39,196.44
2016,2,4,10,0,841.0,74.0,0.4,10.0,459.0,318.58,235.54
2016,2,4,10,15,856.0,76.0,0.4,10.5,490.5,360.67,272.19
2016,2,4,10,30,871.0,78.0,0.4,11.0,522.0,402.11,307.41
2016,2,4,10,45,880.5,79.5,0.4,11.5,546.5,441.84,340.35
2016,2,4,11,0,890.0,81.0,0.4,12.0,571.0,477.85,369.53
2016,2,4,11,15,896.5,82.0,0.35,12.0,588.5,510.23,395.46
2016,2,4,11,30,903.0,83.0,0.3,12.0,606.0,540.55,419.15
2016,2,4,11,45,906.5,83.5,0.3,12.5,615.5,566.56,438.84
2016,2,4,12,0,910.0,84.0,0.3,13.0,625.0,590.04,456.25
2016,2,4,12,15,910.5,84.0,0.25,13.0,626.5,608.68,470.05
2016,2,4,12,30,911.0,84.0,0.2,13.0,628.0,624.48,481.61
2016,2,4,12,45,910.5,83.0,0.2,13.0,622.0,635.75,490.39
2016,2,4,13,0,910.0,82.0,0.2,13.0,616.0,644.02,496.98
2016,2,4,13,15,608.0,164.5,0.15,13.0,518.0,551.32,427.03
2016,2,4,13,30,306.0,247.0,0.1,13.0,420.0,445.92,346.83
2016,2,4,13,45,591.0,163.5,0.1,13.5,481.5,542.96,423.42
2016,2,4,14,0,876.0,80.0,0.1,14.0,543.0,629.19,487.41
2016,2,4,14,15,657.5,127.0,0.1,13.5,464.5,544.99,424.51
2016,2,4,14,30,439.0,174.0,0.1,13.0,386.0,456.16,358.69
2016,2,4,14,45,479.0,152.0,0.15,13.0,367.5,451.95,357.95
2016,2,4,15,0,519.0,130.0,0.2,13.0,349.0,444.43,353.49
2016,2,4,15,15,495.0,122.5,0.25,12.5,315.0,414.33,331.54
2016,2,4,15,30,471.0,115.0,0.3,12.0,281.0,383.68,308.73
2016,2,4,15,45,448.0,102.0,0.35,12.0,243.5,347.09,280.07
2016,2,4,16,0,425.0,89.0,0.4,12.0,206.0,310.35,250.34
2016,2,4,16,15,386.0,76.0,0.5,11.0,167.5,266.74,215.01
2016,2,4,16,30,347.0,63.0,0.6,10.0,129.0,224.65,179.41
2016,2,4,16,45,289.5,48.0,0.7,9.5,92.5,175.27,136.39
2016,2,4,17,0,232.0,33.0,0.8,9.0,56.0,129.64,93.85
2016,2,4,17,15,116.0,16.5,0.8,8.5,28.0,60.49,4.29
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,125.5,11.5,1.2,4.5,19.0,11.3,0.0
2016,2,5,7,30,251.0,23.0,1.2,5.0,38.0,18.44,4.84
2016,2,5,7,45,368.5,34.0,1.2,6.0,79.0,26.29,17.45
2016,2,5,8,0,486.0,45.0,1.2,7.0,120.0,33.7,24.83
2016,2,5,8,15,559.0,52.0,1.15,7.5,166.5,37.12,28.27
2016,2,5,8,30,632.0,59.0,1.1,8.0,213.0,58.78,33.74
2016,2,5,8,45,683.5,63.5,1.05,8.5,259.5,99.31,54.11
2016,2,5,9,0,735.0,68.0,1.0,9.0,306.0,147.19,88.12
2016,2,5,9,15,766.5,71.5,0.95,9.5,349.5,191.57,124.34
2016,2,5,9,30,798.0,75.0,0.9,10.0,393.0,237.87,164.29
2016,2,5,9,45,829.5,75.0,0.85,10.5,432.5,282.53,203.57
2016,2,5,10,0,861.0,75.0,0.8,11.0,472.0,328.44,243.67
2016,2,5,10,15,876.0,77.0,0.7,11.5,504.5,371.45,280.87
2016,2,5,10,30,891.0,79.0,0.6,12.0,537.0,415.97,317.99
2016,2,5,10,45,901.5,80.5,0.55,12.5,562.5,454.74,349.84
2016,2,5,11,0,912.0,82.0,0.5,13.0,588.0,492.0,379.5
2016,2,5,11,15,918.5,83.0,0.45,13.0,605.5,525.16,405.89
2016,2,5,11,30,925.0,84.0,0.4,13.0,623.0,556.18,429.98
2016,2,5,11,45,927.5,85.0,0.35,13.5,633.0,582.76,449.39
2016,2,5,12,0,930.0,86.0,0.3,14.0,643.0,606.73,466.37
2016,2,5,12,15,930.5,86.0,0.25,14.0,644.5,625.82,480.35
2016,2,5,12,30,931.0,86.0,0.2,14.0,646.0,641.99,492.04
2016,2,5,12,45,925.0,87.0,0.2,14.5,638.5,652.29,499.07
2016,2,5,13,0,919.0,88.0,0.2,15.0,631.0,659.44,503.82
2016,2,5,13,15,913.0,87.0,0.2,15.0,616.0,661.42,505.87
2016,2,5,13,30,907.0,86.0,0.2,15.0,601.0,660.28,505.73
2016,2,5,13,45,895.5,85.5,0.25,15.0,578.5,653.18,501.99
2016,2,5,14,0,884.0,85.0,0.3,15.0,556.0,645.4,497.68
2016,2,5,14,15,870.5,83.0,0.35,15.0,526.0,629.89,487.88
2016,2,5,14,30,857.0,81.0,0.4,15.0,496.0,611.68,476.02
2016,2,5,14,45,845.0,76.5,0.5,15.0,461.5,589.09,461.36
2016,2,5,15,0,833.0,72.0,0.6,15.0,427.0,564.07,444.43
2016,2,5,15,15,808.0,69.0,0.6,14.5,386.0,531.32,420.87
2016,2,5,15,30,783.0,66.0,0.6,14.0,345.0,497.12,395.52
2016,2,5,15,45,753.0,61.0,0.65,13.5,301.0,457.02,365.14
2016,2,5,16,0,723.0,56.0,0.7,13.0,257.0,416.35,332.99
2016,2,5,16,15,668.0,50.5,0.75,12.0,210.5,363.81,290.64
2016,2,5,16,30,613.0,45.0,0.8,11.0,164.0,313.02,247.76
2016,2,5,16,45,520.0,37.5,0.85,10.5,118.5,251.35,194.34
2016,2,5,17,0,427.0,30.0,0.9,10.0,73.0,193.09,140.52
2016,2,5,17,15,213.5,15.0,0.9,9.5,36.5,89.98,21.51
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,161.5,10.5,1.1,5.5,21.0,10.32,0.0
2016,2,6,7,30,323.0,21.0,1.1,6.0,42.0,16.29,4.61
2016,2,6,7,45,436.5,30.0,1.1,7.0,84.5,22.33,13.99
2016,2,6,8,0,550.0,39.0,1.1,8.0,127.0,30.66,22.03
2016,2,6,8,15,616.5,45.0,1.05,8.5,173.5,33.82,25.19
2016,2,6,8,30,683.0,51.0,1.0,9.0,220.0,58.35,31.09
2016,2,6,8,45,725.5,55.0,1.0,9.5,265.5,100.17,52.5
2016,2,6,9,0,768.0,59.0,1.0,10.0,311.0,145.48,84.8
2016,2,6,9,15,796.5,62.0,0.95,10.5,353.5,190.63,122.02
2016,2,6,9,30,825.0,65.0,0.9,11.0,396.0,237.32,162.58
2016,2,6,9,45,841.0,68.0,0.85,12.0,433.0,281.96,202.07
2016,2,6,10,0,857.0,71.0,0.8,13.0,470.0,326.51,240.91
2016,2,6,10,15,871.0,73.0,0.75,13.0,501.5,371.61,280.19
2016,2,6,10,30,885.0,75.0,0.7,13.0,533.0,413.18,315.76
2016,2,6,10,45,895.5,76.0,0.65,13.5,558.0,451.3,347.16
2016,2,6,11,0,906.0,77.0,0.6,14.0,583.0,487.93,376.38
2016,2,6,11,15,911.5,77.5,0.6,14.5,600.0,519.96,401.69
2016,2,6,11,30,917.0,78.0,0.6,15.0,617.0,549.8,424.69
2016,2,6,11,45,920.5,78.5,0.6,15.5,626.5,576.23,444.61
2016,2,6,12,0,924.0,79.0,0.6,16.0,636.0,600.09,462.19
2016,2,6,12,15,924.0,79.0,0.6,16.0,637.5,618.74,476.57
2016,2,6,12,30,924.0,79.0,0.6,16.0,639.0,634.48,488.67
2016,2,6,12,45,922.5,78.0,0.6,16.0,632.5,645.31,497.16
2016,2,6,13,0,921.0,77.0,0.6,16.0,626.0,653.07,503.4
2016,2,6,13,15,916.0,76.5,0.6,16.0,611.5,656.09,506.19
2016,2,6,13,30,911.0,76.0,0.6,16.0,597.0,656.0,506.76
2016,2,6,13,45,904.0,74.5,0.65,16.0,575.5,650.51,504.13
2016,2,6,14,0,897.0,73.0,0.7,16.0,554.0,642.02,499.29
2016,2,6,14,15,650.5,129.5,0.7,15.5,469.0,548.89,430.32
2016,2,6,14,30,404.0,186.0,0.7,15.0,384.0,451.29,356.68
2016,2,6,14,45,454.5,161.5,0.7,15.0,369.0,451.63,359.09
2016,2,6,15,0,505.0,137.0,0.7,15.0,354.0,448.34,357.58
2016,2,6,15,15,596.5,105.0,0.65,14.5,337.0,458.53,366.58
2016,2,6,15,30,688.0,73.0,0.6,14.0,320.0,459.3,367.67
2016,2,6,15,45,652.0,69.0,0.55,13.5,279.0,419.86,336.53
2016,2,6,16,0,616.0,65.0,0.5,13.0,238.0,380.49,304.82
2016,2,6,16,15,563.0,58.5,0.5,12.0,195.5,331.11,264.91
2016,2,6,16,30,510.0,52.0,0.5,11.0,153.0,283.68,224.98
2016,2,6,16,45,439.5,41.5,0.55,10.5,111.5,227.68,176.62
2016,2,6,17,0,369.0,31.0,0.6,10.0,70.0,176.23,129.35
2016,2,6,17,15,184.5,15.5,0.65,9.5,35.0,83.38,28.72
2016,2,6,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,7,15,187.0,10.5,1.2,7.5,23.0,10.32,0.0
2016,2,7,7,30,374.0,21.0,1.2,8.0,46.0,17.57,6.23
2016,2,7,7,45,487.5,28.5,1.2,9.0,90.0,22.65,14.21
2016,2,7,8,0,601.0,36.0,1.2,10.0,134.0,27.56,19.09
2016,2,7,8,15,664.5,41.0,1.1,10.5,181.5,29.98,21.52
2016,2,7,8,30,728.0,46.0,1.0,11.0,229.0,57.45,27.91
2016,2,7,8,45,768.5,49.5,0.95,11.5,275.5,101.12,50.7
2016,2,7,9,0,809.0,53.0,0.9,12.0,322.0,148.0,84.36
2016,2,7,9,15,836.0,55.5,0.85,12.5,365.0,197.82,125.48
2016,2,7,9,30,863.0,58.0,0.8,13.0,408.0,245.53,166.8
2016,2,7,9,45,881.0,60.0,0.8,13.5,446.0,291.37,207.48
2016,2,7,10,0,899.0,62.0,0.8,14.0,484.0,337.14,247.72
2016,2,7,10,15,912.5,63.5,0.8,14.5,516.0,380.55,285.38
2016,2,7,10,30,926.0,65.0,0.8,15.0,548.0,423.04,321.31
2016,2,7,10,45,933.5,67.0,0.8,15.5,573.0,462.3,353.79
2016,2,7,11,0,941.0,69.0,0.8,16.0,598.0,499.79,383.93
2016,2,7,11,15,947.0,69.5,0.8,16.0,616.0,533.12,410.91
2016,2,7,11,30,953.0,70.0,0.8,16.0,634.0,564.21,435.6
2016,2,7,11,45,955.0,71.0,0.8,16.5,643.5,591.2,455.91
2016,2,7,12,0,957.0,72.0,0.8,17.0,653.0,615.47,473.76
2016,2,7,12,15,957.5,72.0,0.8,17.0,655.0,635.01,488.79
2016,2,7,12,30,958.0,72.0,0.8,17.0,657.0,651.55,501.46
2016,2,7,12,45,957.5,71.5,0.8,17.5,651.0,663.9,510.06
2016,2,7,13,0,957.0,71.0,0.8,18.0,645.0,673.09,516.31
2016,2,7,13,15,952.5,70.0,0.8,18.0,630.5,676.05,519.07
2016,2,7,13,30,948.0,69.0,0.8,18.0,616.0,675.77,519.55
2016,2,7,13,45,939.0,69.0,0.8,18.0,593.5,670.53,516.44
2016,2,7,14,0,930.0,69.0,0.8,18.0,571.0,662.19,511.12
2016,2,7,14,15,918.5,67.5,0.8,17.5,542.0,647.66,502.29
2016,2,7,14,30,907.0,66.0,0.8,17.0,513.0,630.3,491.28
2016,2,7,14,45,889.5,64.5,0.8,17.0,477.0,606.67,474.57
2016,2,7,15,0,872.0,63.0,0.8,17.0,441.0,580.75,455.87
2016,2,7,15,15,848.5,60.5,0.75,16.5,400.0,548.26,432.26
2016,2,7,15,30,825.0,58.0,0.7,16.0,359.0,517.12,408.92
2016,2,7,15,45,789.0,55.0,0.7,15.5,313.5,474.83,376.82
2016,2,7,16,0,753.0,52.0,0.7,15.0,268.0,432.25,343.33
2016,2,7,16,15,700.5,47.5,0.7,14.0,220.5,380.58,301.99
2016,2,7,16,30,648.0,43.0,0.7,13.0,173.0,330.47,260.04
2016,2,7,16,45,556.0,36.5,0.75,12.5,126.5,265.16,204.39
2016,2,7,17,0,464.0,30.0,0.8,12.0,80.0,205.31,150.56
2016,2,7,17,15,232.0,15.0,0.8,11.5,40.0,98.3,42.32
2016,2,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,148.0,12.5,1.15,9.5,23.0,12.29,0.0
2016,2,8,7,30,296.0,25.0,1.1,10.0,46.0,19.84,8.49
2016,2,8,7,45,413.0,34.5,1.1,10.5,89.0,26.13,17.21
2016,2,8,8,0,530.0,44.0,1.1,11.0,132.0,32.12,23.1
2016,2,8,8,15,599.5,50.5,1.05,11.5,179.5,35.19,26.12
2016,2,8,8,30,669.0,57.0,1.0,12.0,227.0,64.37,33.89
2016,2,8,8,45,712.5,61.5,0.95,12.5,273.5,109.7,59.48
2016,2,8,9,0,756.0,66.0,0.9,13.0,320.0,155.34,92.4
2016,2,8,9,15,785.5,69.0,0.85,13.5,363.0,200.41,129.38
2016,2,8,9,30,815.0,72.0,0.8,14.0,406.0,247.16,169.51
2016,2,8,9,45,852.0,70.0,0.8,15.0,447.0,292.74,208.62
2016,2,8,10,0,889.0,68.0,0.8,16.0,488.0,342.79,250.85
2016,2,8,10,15,902.0,69.5,0.75,16.5,520.0,385.8,287.53
2016,2,8,10,30,915.0,71.0,0.7,17.0,552.0,427.86,322.41
2016,2,8,10,45,924.0,72.5,0.7,17.5,577.5,467.04,354.33
2016,2,8,11,0,933.0,74.0,0.7,18.0,603.0,504.56,384.04
2016,2,8,11,15,939.0,74.5,0.65,18.0,620.5,537.77,410.11
2016,2,8,11,30,945.0,75.0,0.6,18.0,638.0,568.75,433.83
2016,2,8,11,45,946.0,76.0,0.6,18.5,647.5,595.1,453.29
2016,2,8,12,0,947.0,77.0,0.6,19.0,657.0,618.69,470.33
2016,2,8,12,15,947.0,77.0,0.55,19.0,658.5,637.84,484.19
2016,2,8,12,30,947.0,77.0,0.5,19.0,660.0,653.99,495.69
2016,2,8,12,45,948.0,75.5,0.5,19.5,654.0,666.17,504.0
2016,2,8,13,0,949.0,74.0,0.5,20.0,648.0,675.23,510.03
2016,2,8,13,15,944.0,73.5,0.5,20.0,633.0,678.38,512.84
2016,2,8,13,30,939.0,73.0,0.5,20.0,618.0,678.33,513.44
2016,2,8,13,45,930.5,72.5,0.5,20.5,596.0,672.88,509.3
2016,2,8,14,0,922.0,72.0,0.5,21.0,574.0,664.35,503.03
2016,2,8,14,15,910.0,70.5,0.45,21.0,544.5,649.55,492.67
2016,2,8,14,30,898.0,69.0,0.4,21.0,515.0,631.94,480.28
2016,2,8,14,45,881.5,67.0,0.4,21.0,479.5,608.43,464.21
2016,2,8,15,0,865.0,65.0,0.4,21.0,444.0,582.6,446.2
2016,2,8,15,15,841.5,62.5,0.45,20.5,403.0,553.04,426.35
2016,2,8,15,30,818.0,60.0,0.5,20.0,362.0,519.08,402.61
2016,2,8,15,45,784.0,56.5,0.6,19.5,316.5,477.26,372.51
2016,2,8,16,0,750.0,53.0,0.7,19.0,271.0,435.03,340.66
2016,2,8,16,15,698.0,48.5,0.75,18.5,223.5,383.44,299.81
2016,2,8,16,30,646.0,44.0,0.8,18.0,176.0,333.37,258.36
2016,2,8,16,45,558.5,37.5,0.9,17.5,130.0,269.43,204.83
2016,2,8,17,0,471.0,31.0,1.0,17.0,84.0,210.59,152.92
2016,2,8,17,15,235.5,15.5,1.0,16.5,42.0,101.5,49.27
2016,2,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,7,15,176.5,12.0,0.65,10.0,25.5,11.8,0.0
2016,2,9,7,30,353.0,24.0,0.6,11.0,51.0,18.66,8.24
2016,2,9,7,45,464.0,33.0,0.6,12.0,95.0,24.54,15.81
2016,2,9,8,0,575.0,42.0,0.6,13.0,139.0,33.0,23.74
2016,2,9,8,15,641.0,47.5,0.6,13.5,187.5,35.57,26.27
2016,2,9,8,30,707.0,53.0,0.6,14.0,236.0,67.67,34.39
2016,2,9,8,45,748.5,57.5,0.6,14.5,283.0,111.63,58.69
2016,2,9,9,0,790.0,62.0,0.6,15.0,330.0,158.97,93.02
2016,2,9,9,15,818.5,65.0,0.6,15.5,374.0,205.63,131.24
2016,2,9,9,30,847.0,68.0,0.6,16.0,418.0,253.82,172.39
2016,2,9,9,45,869.5,69.5,0.6,16.5,457.5,300.22,212.65
2016,2,9,10,0,892.0,71.0,0.6,17.0,497.0,349.81,254.86
2016,2,9,10,15,905.5,73.0,0.55,17.5,529.5,393.72,291.73
2016,2,9,10,30,919.0,75.0,0.5,18.0,562.0,436.72,326.77
2016,2,9,10,45,777.0,116.5,0.5,18.5,541.5,445.09,336.31
2016,2,9,11,0,635.0,158.0,0.5,19.0,521.0,446.22,339.06
2016,2,9,11,15,792.0,118.5,0.5,19.0,585.0,509.76,387.49
2016,2,9,11,30,949.0,79.0,0.5,19.0,649.0,578.61,438.63
2016,2,9,11,45,950.5,80.0,0.5,19.5,658.0,605.42,457.7
2016,2,9,12,0,952.0,81.0,0.5,20.0,667.0,629.48,474.83
2016,2,9,12,15,952.0,81.0,0.5,20.0,668.5,648.79,489.23
2016,2,9,12,30,952.0,81.0,0.5,20.0,670.0,665.1,501.35
2016,2,9,12,45,948.5,81.0,0.5,20.0,662.5,676.16,509.7
2016,2,9,13,0,945.0,81.0,0.5,20.0,655.0,684.02,515.79
2016,2,9,13,15,939.0,80.0,0.5,19.5,640.5,686.06,518.83
2016,2,9,13,30,933.0,79.0,0.5,19.0,626.0,684.88,519.65
2016,2,9,13,45,922.0,79.0,0.55,19.0,602.5,678.4,516.45
2016,2,9,14,0,911.0,79.0,0.6,19.0,579.0,668.88,511.08
2016,2,9,14,15,805.0,95.5,0.6,18.5,521.0,616.97,475.02
2016,2,9,14,30,699.0,112.0,0.6,18.0,463.0,563.48,437.47
2016,2,9,14,45,581.0,131.5,0.65,18.0,409.5,504.63,394.64
2016,2,9,15,0,463.0,151.0,0.7,18.0,356.0,445.26,350.42
2016,2,9,15,15,507.5,127.5,0.65,17.0,333.0,437.29,346.71
2016,2,9,15,30,552.0,104.0,0.6,16.0,310.0,428.09,341.02
2016,2,9,15,45,517.0,97.0,0.6,15.5,271.0,388.8,310.82
2016,2,9,16,0,482.0,90.0,0.6,15.0,232.0,347.92,278.7
2016,2,9,16,15,443.5,78.5,0.65,14.5,191.5,303.51,242.9
2016,2,9,16,30,405.0,67.0,0.7,14.0,151.0,260.5,206.81
2016,2,9,16,45,345.0,53.0,0.8,13.5,111.5,207.92,162.0
2016,2,9,17,0,285.0,39.0,0.9,13.0,72.0,159.23,118.78
2016,2,9,17,15,142.5,25.0,0.9,12.5,41.5,85.26,46.46
2016,2,9,17,30,0.0,11.0,0.9,12.0,11.0,10.81,0.0
2016,2,9,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,179.0,12.5,0.9,10.5,26.5,12.29,0.0
2016,2,10,7,30,358.0,25.0,0.8,11.0,53.0,19.43,9.33
2016,2,10,7,45,464.5,34.0,0.7,11.5,97.5,25.26,16.53
2016,2,10,8,0,571.0,43.0,0.6,12.0,142.0,30.81,21.93
2016,2,10,8,15,635.0,49.0,0.55,12.0,190.0,36.75,27.54
2016,2,10,8,30,699.0,55.0,0.5,12.0,238.0,71.57,37.11
2016,2,10,8,45,739.0,59.5,0.5,12.5,285.0,115.17,62.08
2016,2,10,9,0,779.0,64.0,0.5,13.0,332.0,162.04,96.69
2016,2,10,9,15,806.5,67.0,0.5,13.5,375.5,208.14,134.89
2016,2,10,9,30,834.0,70.0,0.5,14.0,419.0,255.72,175.81
2016,2,10,9,45,853.0,73.0,0.5,15.0,457.0,302.09,215.88
2016,2,10,10,0,872.0,76.0,0.5,16.0,495.0,348.62,255.35
2016,2,10,10,15,886.0,77.5,0.5,16.0,527.5,394.32,294.27
2016,2,10,10,30,900.0,79.0,0.5,16.0,560.0,436.46,329.59
2016,2,10,10,45,907.5,81.5,0.55,16.5,585.0,475.64,361.55
2016,2,10,11,0,915.0,84.0,0.6,17.0,610.0,513.1,391.36
2016,2,10,11,15,921.5,84.5,0.6,17.0,628.0,546.25,417.6
2016,2,10,11,30,928.0,85.0,0.6,17.0,646.0,577.24,441.68
2016,2,10,11,45,932.5,85.0,0.6,17.5,656.5,604.3,461.58
2016,2,10,12,0,937.0,85.0,0.6,18.0,667.0,628.79,479.19
2016,2,10,12,15,938.0,85.0,0.6,18.0,668.5,648.48,493.98
2016,2,10,12,30,939.0,85.0,0.6,18.0,670.0,665.24,506.53
2016,2,10,12,45,940.5,83.5,0.6,18.5,664.5,677.77,515.07
2016,2,10,13,0,942.0,82.0,0.6,19.0,659.0,687.22,521.36
2016,2,10,13,15,937.0,81.0,0.6,19.0,644.5,689.87,523.83
2016,2,10,13,30,932.0,80.0,0.6,19.0,630.0,689.32,524.11
2016,2,10,13,45,924.5,79.0,0.6,19.0,608.0,683.99,521.05
2016,2,10,14,0,917.0,78.0,0.6,19.0,586.0,675.58,515.81
2016,2,10,14,15,905.0,76.5,0.55,19.0,556.0,660.77,505.4
2016,2,10,14,30,893.0,75.0,0.5,19.0,526.0,643.16,492.95
2016,2,10,14,45,812.0,81.0,0.5,19.0,469.5,591.94,456.58
2016,2,10,15,0,731.0,87.0,0.5,19.0,413.0,539.36,418.88
2016,2,10,15,15,610.5,102.0,0.55,18.5,357.0,473.6,371.35
2016,2,10,15,30,490.0,117.0,0.6,18.0,301.0,408.06,322.66
2016,2,10,15,45,460.0,107.5,0.65,17.5,263.5,370.56,294.83
2016,2,10,16,0,430.0,98.0,0.7,17.0,226.0,333.34,265.94
2016,2,10,16,15,398.5,84.5,0.75,16.5,187.0,291.44,232.32
2016,2,10,16,30,367.0,71.0,0.8,16.0,148.0,250.52,198.18
2016,2,10,16,45,315.0,56.0,0.9,15.5,110.0,201.09,156.21
2016,2,10,17,0,263.0,41.0,1.0,15.0,72.0,154.94,115.51
2016,2,10,17,15,131.5,26.5,1.0,14.5,42.0,85.06,49.39
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,188.0,13.0,0.7,9.5,28.0,12.78,0.0
2016,2,11,7,30,376.0,26.0,0.6,10.0,56.0,20.2,10.43
2016,2,11,7,45,483.5,34.0,0.55,11.0,101.0,25.07,16.47
2016,2,11,8,0,591.0,42.0,0.5,12.0,146.0,32.53,23.5
2016,2,11,8,15,652.0,47.5,0.45,12.5,194.5,35.14,26.05
2016,2,11,8,30,713.0,53.0,0.4,13.0,243.0,72.8,36.56
2016,2,11,8,45,709.0,59.5,0.35,13.5,277.0,114.93,62.45
2016,2,11,9,0,705.0,66.0,0.3,14.0,311.0,156.01,94.46
2016,2,11,9,15,774.0,67.0,0.25,14.5,367.0,204.89,132.96
2016,2,11,9,30,843.0,68.0,0.2,15.0,423.0,259.18,177.22
2016,2,11,9,45,776.5,86.0,0.2,16.0,436.0,295.76,211.5
2016,2,11,10,0,710.0,104.0,0.2,17.0,449.0,322.85,237.09
2016,2,11,10,15,796.0,94.0,0.25,17.0,504.0,377.83,281.29
2016,2,11,10,30,882.0,84.0,0.3,17.0,559.0,435.25,326.8
2016,2,11,10,45,742.0,128.0,0.35,17.5,540.0,446.72,338.33
2016,2,11,11,0,602.0,172.0,0.4,18.0,521.0,449.0,341.88
2016,2,11,11,15,751.0,132.5,0.4,18.0,581.0,507.64,386.76
2016,2,11,11,30,900.0,93.0,0.4,18.0,641.0,573.92,436.07
2016,2,11,11,45,897.0,96.0,0.45,18.0,649.5,599.13,455.29
2016,2,11,12,0,894.0,99.0,0.5,18.0,658.0,621.58,472.7
2016,2,11,12,15,724.0,154.0,0.5,18.0,607.5,592.68,451.2
2016,2,11,12,30,554.0,209.0,0.5,18.0,557.0,554.43,422.89
2016,2,11,12,45,456.5,238.0,0.5,18.0,523.0,531.32,405.91
2016,2,11,13,0,359.0,267.0,0.5,18.0,489.0,501.56,383.67
2016,2,11,13,15,394.5,251.5,0.5,17.5,490.0,513.53,394.53
2016,2,11,13,30,430.0,236.0,0.5,17.0,491.0,528.58,407.11
2016,2,11,13,45,475.5,213.0,0.5,17.0,485.5,536.96,414.46
2016,2,11,14,0,521.0,190.0,0.5,17.0,480.0,542.97,420.16
2016,2,11,14,15,379.5,208.0,0.5,16.5,414.0,464.16,361.95
2016,2,11,14,30,238.0,226.0,0.5,16.0,348.0,387.12,304.15
2016,2,11,14,45,172.5,212.0,0.5,16.0,297.0,330.73,261.51
2016,2,11,15,0,107.0,198.0,0.5,16.0,246.0,269.83,214.29
2016,2,11,15,15,85.0,177.5,0.5,15.5,213.5,234.55,187.42
2016,2,11,15,30,63.0,157.0,0.5,15.0,181.0,199.78,160.23
2016,2,11,15,45,55.0,139.0,0.55,14.5,158.0,176.03,141.68
2016,2,11,16,0,47.0,121.0,0.6,14.0,135.0,152.49,122.78
2016,2,11,16,15,38.0,101.0,0.65,13.5,111.5,126.3,101.21
2016,2,11,16,30,29.0,81.0,0.7,13.0,88.0,100.35,79.34
2016,2,11,16,45,15.0,61.5,0.75,13.0,65.0,69.79,53.11
2016,2,11,17,0,1.0,42.0,0.8,13.0,42.0,43.9,30.7
2016,2,11,17,15,0.5,24.0,0.8,12.5,24.0,24.28,11.73
2016,2,11,17,30,0.0,6.0,0.8,12.0,6.0,5.9,0.0
2016,2,11,17,45,0.0,3.0,0.85,11.5,3.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
