Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,7,15,151.5,15.0,0.9,9.5,28.0,14.74,0.0
2016,2,12,7,30,303.0,30.0,0.8,10.0,56.0,23.92,13.79
2016,2,12,7,45,405.5,40.5,0.75,10.5,99.5,30.9,21.69
2016,2,12,8,0,508.0,51.0,0.7,11.0,143.0,37.54,28.1
2016,2,12,8,15,573.0,58.0,0.65,11.0,190.0,40.73,31.26
2016,2,12,8,30,638.0,65.0,0.6,11.0,237.0,79.03,43.37
2016,2,12,8,45,679.0,70.5,0.6,11.5,283.5,121.24,69.22
2016,2,12,9,0,720.0,76.0,0.6,12.0,330.0,166.86,103.75
2016,2,12,9,15,749.5,80.0,0.55,12.5,372.5,214.95,143.77
2016,2,12,9,30,779.0,84.0,0.5,13.0,415.0,261.63,183.75
2016,2,12,9,45,707.5,104.5,0.45,13.5,426.0,293.31,214.64
2016,2,12,10,0,636.0,125.0,0.4,14.0,437.0,320.58,240.64
2016,2,12,10,15,600.0,146.5,0.4,14.5,455.5,355.04,270.22
2016,2,12,10,30,564.0,168.0,0.4,15.0,474.0,384.87,294.96
2016,2,12,10,45,558.5,179.0,0.45,15.5,493.5,415.27,319.36
2016,2,12,11,0,553.0,190.0,0.5,16.0,513.0,444.08,341.89
2016,2,12,11,15,535.0,203.0,0.55,16.0,523.0,466.76,359.99
2016,2,12,11,30,517.0,216.0,0.6,16.0,533.0,487.1,376.0
2016,2,12,11,45,546.0,209.0,0.65,16.5,549.0,512.57,395.33
2016,2,12,12,0,575.0,202.0,0.7,17.0,565.0,537.64,414.1
2016,2,12,12,15,728.0,153.0,0.7,17.0,613.5,597.28,459.47
2016,2,12,12,30,881.0,104.0,0.7,17.0,662.0,657.22,504.14
2016,2,12,12,45,880.0,103.0,0.75,17.0,655.5,668.5,512.83
2016,2,12,13,0,879.0,102.0,0.8,17.0,649.0,676.84,519.95
2016,2,12,13,15,695.5,156.5,0.8,16.5,583.0,621.26,479.42
2016,2,12,13,30,512.0,211.0,0.8,16.0,517.0,558.82,433.59
2016,2,12,13,45,557.0,187.5,0.85,16.0,510.0,566.11,441.52
2016,2,12,14,0,602.0,164.0,0.9,16.0,503.0,573.2,448.48
2016,2,12,14,15,714.5,128.5,0.9,15.5,510.5,606.05,475.44
2016,2,12,14,30,827.0,93.0,0.9,15.0,518.0,631.57,496.64
2016,2,12,14,45,706.5,110.0,0.95,15.0,456.0,567.0,448.69
2016,2,12,15,0,586.0,127.0,1.0,15.0,394.0,502.04,400.23
2016,2,12,15,15,572.5,117.0,0.95,14.5,358.0,472.93,379.32
2016,2,12,15,30,559.0,107.0,0.9,14.0,322.0,442.43,356.47
2016,2,12,15,45,519.5,101.5,0.85,14.0,282.5,399.21,322.35
2016,2,12,16,0,480.0,96.0,0.8,14.0,243.0,359.69,290.36
2016,2,12,16,15,440.5,84.0,0.75,13.5,201.5,313.8,253.02
2016,2,12,16,30,401.0,72.0,0.7,13.0,160.0,269.35,215.65
2016,2,12,16,45,341.0,58.0,0.7,12.5,120.0,216.18,170.31
2016,2,12,17,0,281.0,44.0,0.7,12.0,80.0,166.92,126.97
2016,2,12,17,15,140.5,29.5,0.7,11.5,47.5,94.48,61.21
2016,2,12,17,30,0.0,15.0,0.7,11.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,0.75,11.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,209.0,13.5,1.05,8.5,32.0,10.22,0.0
2016,2,13,7,30,418.0,27.0,1.1,9.0,64.0,22.67,13.16
2016,2,13,7,45,519.5,35.0,1.15,9.5,110.5,27.94,19.2
2016,2,13,8,0,621.0,43.0,1.2,10.0,157.0,33.05,24.19
2016,2,13,8,15,681.0,48.0,1.15,10.5,206.5,36.14,27.17
2016,2,13,8,30,741.0,53.0,1.1,11.0,256.0,79.44,39.6
2016,2,13,8,45,780.5,56.5,1.1,11.5,304.0,124.8,67.7
2016,2,13,9,0,820.0,60.0,1.1,12.0,352.0,173.33,105.1
2016,2,13,9,15,846.0,63.0,1.0,12.5,396.5,221.55,146.15
2016,2,13,9,30,872.0,66.0,0.9,13.0,441.0,274.24,191.96
2016,2,13,9,45,896.0,66.0,0.85,13.5,481.0,321.24,233.27
2016,2,13,10,0,920.0,66.0,0.8,14.0,521.0,368.61,274.2
2016,2,13,10,15,932.0,67.5,0.75,14.5,553.5,412.98,311.94
2016,2,13,10,30,944.0,69.0,0.7,15.0,586.0,456.26,347.6
2016,2,13,10,45,953.0,70.0,0.7,15.5,611.5,496.4,380.08
2016,2,13,11,0,962.0,71.0,0.7,16.0,637.0,534.8,410.24
2016,2,13,11,15,967.5,71.5,0.7,16.0,655.0,568.95,437.26
2016,2,13,11,30,973.0,72.0,0.7,16.0,673.0,600.76,461.93
2016,2,13,11,45,976.5,72.0,0.7,16.5,683.0,628.41,482.22
2016,2,13,12,0,980.0,72.0,0.7,17.0,693.0,653.3,500.07
2016,2,13,12,15,980.0,72.5,0.7,17.0,695.0,673.68,515.32
2016,2,13,12,30,980.0,73.0,0.7,17.0,697.0,690.95,528.19
2016,2,13,12,45,970.5,75.5,0.75,17.0,689.0,701.04,536.49
2016,2,13,13,0,961.0,78.0,0.8,17.0,681.0,707.77,542.41
2016,2,13,13,15,956.5,77.5,0.8,17.0,666.0,711.3,545.55
2016,2,13,13,30,952.0,77.0,0.8,17.0,651.0,711.57,546.38
2016,2,13,13,45,945.0,76.0,0.85,17.0,628.5,706.43,544.07
2016,2,13,14,0,938.0,75.0,0.9,17.0,606.0,698.11,539.49
2016,2,13,14,15,926.5,73.5,1.0,16.5,576.0,683.25,531.73
2016,2,13,14,30,915.0,72.0,1.1,16.0,546.0,665.49,521.64
2016,2,13,14,45,898.0,70.0,1.2,16.0,509.5,641.01,505.34
2016,2,13,15,0,881.0,68.0,1.3,16.0,473.0,614.16,486.84
2016,2,13,15,15,858.5,65.5,1.25,15.5,431.0,581.38,463.15
2016,2,13,15,30,836.0,63.0,1.2,15.0,389.0,549.96,439.78
2016,2,13,15,45,805.5,59.5,1.2,14.5,343.0,508.69,408.55
2016,2,13,16,0,775.0,56.0,1.2,14.0,297.0,466.75,375.7
2016,2,13,16,15,727.0,51.5,1.15,13.0,248.0,415.03,334.27
2016,2,13,16,30,679.0,47.0,1.1,12.0,199.0,364.5,292.03
2016,2,13,16,45,599.5,40.5,1.05,11.0,151.0,300.67,237.57
2016,2,13,17,0,520.0,34.0,1.0,10.0,103.0,241.32,184.82
2016,2,13,17,15,370.5,24.0,1.05,9.5,62.5,161.01,108.8
2016,2,13,17,30,221.0,14.0,1.1,9.0,22.0,76.38,0.0
2016,2,13,17,45,110.5,7.0,1.15,9.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,7,15,209.5,13.0,1.2,8.5,32.5,9.65,0.0
2016,2,14,7,30,419.0,26.0,1.2,9.0,65.0,21.35,12.31
2016,2,14,7,45,519.5,33.0,1.3,9.5,111.0,25.72,17.27
2016,2,14,8,0,620.0,40.0,1.4,10.0,157.0,29.97,21.44
2016,2,14,8,15,676.0,45.0,1.3,10.5,205.0,35.91,26.98
2016,2,14,8,30,732.0,50.0,1.2,11.0,253.0,79.04,38.55
2016,2,14,8,45,578.5,85.0,1.15,12.0,263.0,128.5,79.04
2016,2,14,9,0,425.0,120.0,1.1,13.0,273.0,165.08,115.03
2016,2,14,9,15,565.5,104.5,1.15,13.5,334.0,202.4,141.35
2016,2,14,9,30,706.0,89.0,1.2,14.0,395.0,251.37,179.28
2016,2,14,9,45,619.5,124.0,1.3,14.5,410.0,290.89,216.88
2016,2,14,10,0,533.0,159.0,1.4,15.0,425.0,321.67,245.82
2016,2,14,10,15,533.5,170.5,1.4,15.5,450.5,356.26,274.86
2016,2,14,10,30,534.0,182.0,1.4,16.0,476.0,389.9,302.38
2016,2,14,10,45,338.5,231.0,1.4,16.5,420.5,368.93,287.78
2016,2,14,11,0,143.0,280.0,1.4,17.0,365.0,333.11,260.11
2016,2,14,11,15,265.0,271.0,1.4,17.0,434.0,394.86,308.44
2016,2,14,11,30,387.0,262.0,1.4,17.0,503.0,463.4,361.04
2016,2,14,11,45,472.5,237.0,1.4,17.0,535.5,502.06,391.0
2016,2,14,12,0,558.0,212.0,1.4,17.0,568.0,542.31,422.26
2016,2,14,12,15,457.5,246.0,1.4,17.0,538.5,527.02,409.86
2016,2,14,12,30,357.0,280.0,1.4,17.0,509.0,504.73,392.38
2016,2,14,12,45,471.5,239.5,1.45,17.0,539.0,548.66,427.71
2016,2,14,13,0,586.0,199.0,1.5,17.0,569.0,590.21,460.69
2016,2,14,13,15,755.5,137.0,1.45,17.0,602.5,647.12,504.88
2016,2,14,13,30,925.0,75.0,1.4,17.0,636.0,695.77,542.33
2016,2,14,13,45,916.5,74.5,1.4,17.0,614.5,690.12,538.44
2016,2,14,14,0,908.0,74.0,1.4,17.0,593.0,681.4,532.94
2016,2,14,14,15,898.5,73.0,1.35,17.0,564.5,668.53,523.83
2016,2,14,14,30,889.0,72.0,1.3,17.0,536.0,652.82,512.59
2016,2,14,14,45,871.5,71.0,1.3,17.0,500.5,629.41,495.99
2016,2,14,15,0,854.0,70.0,1.3,17.0,465.0,603.74,477.48
2016,2,14,15,15,832.5,67.0,1.25,16.5,424.0,574.45,456.35
2016,2,14,15,30,811.0,64.0,1.2,16.0,383.0,540.5,431.27
2016,2,14,15,45,774.5,62.0,1.2,16.0,337.5,498.2,398.59
2016,2,14,16,0,738.0,60.0,1.2,16.0,292.0,455.62,364.73
2016,2,14,16,15,689.0,55.0,1.15,15.5,244.0,403.76,322.98
2016,2,14,16,30,640.0,50.0,1.1,15.0,196.0,353.22,280.73
2016,2,14,16,45,551.5,44.0,1.1,14.5,148.0,290.19,227.38
2016,2,14,17,0,463.0,38.0,1.1,14.0,100.0,230.21,175.01
2016,2,14,17,15,231.5,30.0,1.05,13.5,61.0,126.79,86.53
2016,2,14,17,30,0.0,22.0,1.0,13.0,22.0,21.63,0.0
2016,2,14,17,45,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,7,15,242.5,13.0,1.15,10.5,36.5,10.27,0.0
2016,2,15,7,30,485.0,26.0,1.1,11.0,73.0,21.14,12.21
2016,2,15,7,45,580.5,32.5,1.1,12.0,121.0,25.05,16.54
2016,2,15,8,0,676.0,39.0,1.1,13.0,169.0,28.88,20.22
2016,2,15,8,15,730.0,43.5,1.05,13.5,219.0,37.65,28.2
2016,2,15,8,30,784.0,48.0,1.0,14.0,269.0,83.22,38.93
2016,2,15,8,45,819.0,50.5,0.95,14.5,317.0,133.36,71.78
2016,2,15,9,0,854.0,53.0,0.9,15.0,365.0,182.55,110.12
2016,2,15,9,15,878.0,55.5,0.9,15.5,409.5,231.7,152.01
2016,2,15,9,30,902.0,58.0,0.9,16.0,454.0,281.78,195.7
2016,2,15,9,45,918.5,59.5,0.9,16.5,493.0,329.4,237.55
2016,2,15,10,0,935.0,61.0,0.9,17.0,532.0,376.74,278.4
2016,2,15,10,15,947.0,62.5,0.9,17.5,564.5,421.85,316.55
2016,2,15,10,30,959.0,64.0,0.9,18.0,597.0,465.84,352.67
2016,2,15,10,45,967.0,65.0,0.9,18.5,623.0,506.17,384.99
2016,2,15,11,0,975.0,66.0,0.9,19.0,649.0,544.64,414.93
2016,2,15,11,15,980.0,66.5,0.9,19.0,666.5,579.01,441.86
2016,2,15,11,30,985.0,67.0,0.9,19.0,684.0,610.95,466.42
2016,2,15,11,45,987.0,67.5,0.9,19.5,694.0,638.57,486.47
2016,2,15,12,0,989.0,68.0,0.9,20.0,704.0,663.33,504.03
2016,2,15,12,15,989.0,68.0,0.9,20.0,705.5,683.37,518.93
2016,2,15,12,30,989.0,68.0,0.9,20.0,707.0,700.25,531.46
2016,2,15,12,45,983.5,70.0,0.9,20.0,700.0,712.43,540.5
2016,2,15,13,0,978.0,72.0,0.9,20.0,693.0,721.27,546.96
2016,2,15,13,15,973.0,71.5,0.9,19.5,678.0,724.48,550.5
2016,2,15,13,30,968.0,71.0,0.9,19.0,663.0,724.35,551.94
2016,2,15,13,45,959.5,70.5,0.95,19.0,640.0,718.58,549.24
2016,2,15,14,0,951.0,70.0,1.0,19.0,617.0,709.6,544.44
2016,2,15,14,15,940.5,68.5,0.95,18.5,587.0,695.11,535.74
2016,2,15,14,30,930.0,67.0,0.9,18.0,557.0,677.64,524.53
2016,2,15,14,45,913.5,66.0,0.9,18.0,520.5,654.13,508.32
2016,2,15,15,0,897.0,65.0,0.9,18.0,484.0,628.19,490.1
2016,2,15,15,15,875.5,62.5,0.85,17.5,442.0,595.37,466.92
2016,2,15,15,30,854.0,60.0,0.8,17.0,400.0,560.81,441.88
2016,2,15,15,45,821.5,57.5,0.8,16.5,353.0,521.88,413.13
2016,2,15,16,0,789.0,55.0,0.8,16.0,306.0,479.28,380.6
2016,2,15,16,15,743.0,51.0,0.75,15.0,257.0,428.19,340.6
2016,2,15,16,30,697.0,47.0,0.7,14.0,208.0,378.14,299.66
2016,2,15,16,45,621.5,41.0,0.7,13.5,159.5,315.15,246.63
2016,2,15,17,0,546.0,35.0,0.7,13.0,111.0,256.31,195.02
2016,2,15,17,15,407.0,25.5,0.7,12.5,69.0,177.82,123.64
2016,2,15,17,30,268.0,16.0,0.7,12.0,27.0,102.27,0.0
2016,2,15,17,45,134.0,8.0,0.75,12.0,13.5,41.43,0.0
2016,2,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,231.0,14.0,0.9,11.5,37.5,11.1,0.0
2016,2,16,7,30,462.0,28.0,0.9,12.0,75.0,22.97,13.87
2016,2,16,7,45,554.5,35.5,0.9,12.5,122.5,27.74,18.91
2016,2,16,8,0,647.0,43.0,0.9,13.0,170.0,32.36,23.35
2016,2,16,8,15,702.0,48.0,0.8,13.5,219.5,44.06,25.36
2016,2,16,8,30,757.0,53.0,0.7,14.0,269.0,88.95,43.75
2016,2,16,8,45,792.0,56.5,0.65,14.5,317.0,135.22,74.15
2016,2,16,9,0,827.0,60.0,0.6,15.0,365.0,184.19,112.54
2016,2,16,9,15,851.0,62.5,0.55,15.5,408.5,235.73,156.12
2016,2,16,9,30,875.0,65.0,0.5,16.0,452.0,284.81,198.43
2016,2,16,9,45,896.0,65.5,0.5,17.0,491.5,331.88,238.71
2016,2,16,10,0,917.0,66.0,0.5,18.0,531.0,379.08,278.17
2016,2,16,10,15,928.5,67.5,0.45,18.5,563.5,423.4,314.67
2016,2,16,10,30,940.0,69.0,0.4,19.0,596.0,466.6,349.05
2016,2,16,10,45,947.0,70.0,0.4,19.5,621.0,505.9,379.84
2016,2,16,11,0,954.0,71.0,0.4,20.0,646.0,543.32,408.3
2016,2,16,11,15,959.0,72.0,0.35,20.0,664.0,577.61,433.95
2016,2,16,11,30,964.0,73.0,0.3,20.0,682.0,609.54,457.21
2016,2,16,11,45,966.0,73.5,0.25,20.5,691.5,636.72,475.71
2016,2,16,12,0,968.0,74.0,0.2,21.0,701.0,661.09,491.8
2016,2,16,12,15,968.5,74.0,0.2,21.0,702.5,681.11,506.17
2016,2,16,12,30,969.0,74.0,0.2,21.0,704.0,698.05,518.3
2016,2,16,12,45,968.0,73.0,0.2,21.5,697.5,709.84,525.87
2016,2,16,13,0,967.0,72.0,0.2,22.0,691.0,718.38,530.78
2016,2,16,13,15,963.0,71.5,0.2,22.0,676.5,722.16,533.55
2016,2,16,13,30,959.0,71.0,0.2,22.0,662.0,722.64,534.33
2016,2,16,13,45,951.5,70.0,0.2,22.0,639.5,716.96,531.18
2016,2,16,14,0,944.0,69.0,0.2,22.0,617.0,708.07,526.08
2016,2,16,14,15,933.5,68.0,0.2,22.0,587.0,694.09,517.68
2016,2,16,14,30,923.0,67.0,0.2,22.0,557.0,677.17,507.15
2016,2,16,14,45,909.5,64.5,0.25,22.0,521.0,653.88,492.47
2016,2,16,15,0,896.0,62.0,0.3,22.0,485.0,628.03,475.77
2016,2,16,15,15,875.5,60.0,0.3,21.5,443.5,596.23,454.67
2016,2,16,15,30,855.0,58.0,0.3,21.0,402.0,562.65,431.7
2016,2,16,15,45,827.5,55.0,0.35,20.5,356.0,522.57,403.73
2016,2,16,16,0,800.0,52.0,0.4,20.0,310.0,484.76,376.17
2016,2,16,16,15,756.5,48.0,0.5,19.5,261.0,434.32,338.24
2016,2,16,16,30,713.0,44.0,0.6,19.0,212.0,384.77,299.04
2016,2,16,16,45,642.0,38.5,0.7,18.5,163.0,323.38,248.77
2016,2,16,17,0,571.0,33.0,0.8,18.0,114.0,265.88,199.33
2016,2,16,17,15,285.5,31.5,0.8,17.5,72.0,148.69,103.34
2016,2,16,17,30,0.0,30.0,0.8,17.0,30.0,36.39,0.0
2016,2,16,17,45,0.0,15.0,0.85,16.5,15.0,14.74,0.0
2016,2,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,18.5,18.5,1.25,13.0,20.0,17.47,1.44
2016,2,17,7,30,37.0,37.0,1.3,13.0,40.0,32.16,21.73
2016,2,17,7,45,52.5,57.0,1.4,13.0,65.5,48.28,36.95
2016,2,17,8,0,68.0,77.0,1.5,13.0,91.0,63.92,51.39
2016,2,17,8,15,79.0,97.5,1.55,13.0,118.0,81.85,63.26
2016,2,17,8,30,90.0,118.0,1.6,13.0,145.0,105.69,81.21
2016,2,17,8,45,97.5,138.0,1.7,13.5,171.0,130.02,100.28
2016,2,17,9,0,105.0,158.0,1.8,14.0,197.0,155.18,120.45
2016,2,17,9,15,52.5,135.5,1.85,14.0,155.0,136.16,106.92
2016,2,17,9,30,0.0,113.0,1.9,14.0,113.0,107.98,85.32
2016,2,17,9,45,190.0,158.5,1.95,14.5,255.5,200.53,156.49
2016,2,17,10,0,380.0,204.0,2.0,15.0,398.0,317.19,246.73
2016,2,17,10,15,413.0,210.0,2.05,15.0,433.5,351.76,274.89
2016,2,17,10,30,446.0,216.0,2.1,15.0,469.0,390.09,306.15
2016,2,17,10,45,415.0,235.5,2.2,15.0,478.5,413.32,325.57
2016,2,17,11,0,384.0,255.0,2.3,15.0,488.0,432.33,341.22
2016,2,17,11,15,384.0,263.5,2.35,15.0,502.5,454.86,359.31
2016,2,17,11,30,384.0,272.0,2.4,15.0,517.0,476.45,376.41
2016,2,17,11,45,250.5,293.0,2.45,15.0,453.5,430.72,340.53
2016,2,17,12,0,117.0,314.0,2.5,15.0,390.0,375.29,296.39
2016,2,17,12,15,189.0,312.0,2.5,15.0,435.5,424.71,336.07
2016,2,17,12,30,261.0,310.0,2.5,15.0,481.0,477.32,377.37
2016,2,17,12,45,249.0,311.0,2.55,15.0,473.0,473.61,374.55
2016,2,17,13,0,237.0,312.0,2.6,15.0,465.0,471.47,373.19
2016,2,17,13,15,505.5,226.5,2.6,15.0,543.5,577.94,459.72
2016,2,17,13,30,774.0,141.0,2.6,15.0,622.0,678.29,539.2
2016,2,17,13,45,769.0,137.5,2.65,15.0,601.0,672.82,535.3
2016,2,17,14,0,764.0,134.0,2.7,15.0,580.0,664.63,530.14
2016,2,17,14,15,635.0,159.5,2.7,14.5,518.0,601.7,482.7
2016,2,17,14,30,506.0,185.0,2.7,14.0,456.0,536.75,433.09
2016,2,17,14,45,550.5,158.5,2.7,14.0,436.0,531.77,431.2
2016,2,17,15,0,595.0,132.0,2.7,14.0,416.0,526.02,428.09
2016,2,17,15,15,501.5,138.5,2.65,13.5,363.0,463.24,379.03
2016,2,17,15,30,408.0,145.0,2.6,13.0,310.0,406.11,333.71
2016,2,17,15,45,378.0,134.5,2.6,13.0,273.5,368.82,303.81
2016,2,17,16,0,348.0,124.0,2.6,13.0,237.0,325.58,268.45
2016,2,17,16,15,319.0,107.0,2.6,12.5,198.5,282.87,233.17
2016,2,17,16,30,290.0,90.0,2.6,12.0,160.0,241.16,197.69
2016,2,17,16,45,242.0,72.5,2.65,12.0,122.0,192.11,154.93
2016,2,17,17,0,194.0,55.0,2.7,12.0,84.0,146.09,114.09
2016,2,17,17,15,97.0,38.0,2.7,12.0,52.5,87.56,62.67
2016,2,17,17,30,0.0,21.0,2.7,12.0,21.0,22.06,0.0
2016,2,17,17,45,0.0,10.5,2.75,12.0,10.5,10.32,0.0
2016,2,17,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,7,15,104.5,22.5,1.4,9.0,34.0,17.59,3.67
2016,2,18,7,30,209.0,45.0,1.4,9.0,68.0,35.13,24.87
2016,2,18,7,45,312.5,58.5,1.45,9.0,112.5,44.48,34.25
2016,2,18,8,0,416.0,72.0,1.5,9.0,157.0,53.44,42.83
2016,2,18,8,15,483.5,81.0,1.5,9.0,205.0,70.16,47.78
2016,2,18,8,30,551.0,90.0,1.5,9.0,253.0,110.05,68.79
2016,2,18,8,45,275.5,94.5,1.55,9.5,176.0,109.48,76.44
2016,2,18,9,0,0.0,99.0,1.6,10.0,99.0,94.22,75.41
2016,2,18,9,15,0.0,58.5,1.6,10.0,58.5,56.53,43.13
2016,2,18,9,30,0.0,18.0,1.6,10.0,18.0,17.37,9.38
2016,2,18,9,45,2.5,94.5,1.6,10.5,96.0,91.91,72.83
2016,2,18,10,0,5.0,171.0,1.6,11.0,174.0,163.99,132.25
2016,2,18,10,15,403.5,145.5,1.55,11.0,376.0,291.62,231.96
2016,2,18,10,30,802.0,120.0,1.5,11.0,578.0,458.63,361.91
2016,2,18,10,45,407.0,166.0,1.5,11.5,399.0,346.63,276.71
2016,2,18,11,0,12.0,212.0,1.5,12.0,220.0,208.94,166.38
2016,2,18,11,15,6.0,121.5,1.45,12.0,125.5,120.58,95.0
2016,2,18,11,30,0.0,31.0,1.4,12.0,31.0,29.97,19.67
2016,2,18,11,45,0.0,32.0,1.4,12.0,32.0,30.93,20.52
2016,2,18,12,0,0.0,33.0,1.4,12.0,33.0,31.9,21.32
2016,2,18,12,15,105.5,175.5,1.4,12.0,245.5,239.69,194.08
2016,2,18,12,30,211.0,318.0,1.4,12.0,458.0,451.31,358.77
2016,2,18,12,45,105.5,222.0,1.4,12.0,292.0,291.17,232.91
2016,2,18,13,0,0.0,126.0,1.4,12.0,126.0,122.18,95.87
2016,2,18,13,15,212.5,189.5,1.4,12.0,322.5,339.17,275.67
2016,2,18,13,30,425.0,253.0,1.4,12.0,519.0,556.26,443.17
2016,2,18,13,45,213.0,211.5,1.4,12.0,345.0,366.4,294.58
2016,2,18,14,0,1.0,170.0,1.4,12.0,171.0,167.08,132.72
2016,2,18,14,15,421.5,133.0,1.35,12.0,360.5,430.37,352.58
2016,2,18,14,30,842.0,96.0,1.3,12.0,550.0,666.7,534.05
2016,2,18,14,45,822.5,94.0,1.3,12.0,513.5,641.43,513.21
2016,2,18,15,0,803.0,92.0,1.3,12.0,477.0,613.99,493.29
2016,2,18,15,15,778.5,88.5,1.2,11.5,435.5,579.97,468.18
2016,2,18,15,30,754.0,85.0,1.1,11.0,394.0,546.58,442.97
2016,2,18,15,45,730.0,78.5,1.05,11.0,349.5,507.11,412.15
2016,2,18,16,0,706.0,72.0,1.0,11.0,305.0,466.78,379.82
2016,2,18,16,15,655.5,66.5,0.95,10.5,256.5,413.93,337.19
2016,2,18,16,30,605.0,61.0,0.9,10.0,208.0,362.65,294.36
2016,2,18,16,45,532.0,52.5,0.9,9.5,160.5,300.47,241.47
2016,2,18,17,0,459.0,44.0,0.9,9.0,113.0,242.59,190.42
2016,2,18,17,15,324.5,32.5,0.95,8.5,72.0,165.45,122.11
2016,2,18,17,30,190.0,21.0,1.0,8.0,31.0,91.18,17.05
2016,2,18,17,45,95.0,10.5,1.05,8.0,15.5,35.05,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,7,15,197.0,17.5,1.2,8.5,40.0,13.0,2.39
2016,2,19,7,30,394.0,35.0,1.2,9.0,80.0,26.95,17.92
2016,2,19,7,45,484.5,43.5,1.3,9.5,126.5,31.84,22.97
2016,2,19,8,0,575.0,52.0,1.4,10.0,173.0,36.55,27.5
2016,2,19,8,15,632.0,58.0,1.4,10.0,221.5,56.27,31.79
2016,2,19,8,30,689.0,64.0,1.4,10.0,270.0,99.64,53.78
2016,2,19,8,45,488.0,107.5,1.45,10.5,265.5,148.38,99.51
2016,2,19,9,0,287.0,151.0,1.5,11.0,261.0,179.42,134.15
2016,2,19,9,15,236.0,176.0,1.45,11.0,273.0,205.33,158.44
2016,2,19,9,30,185.0,201.0,1.4,11.0,285.0,229.32,180.58
2016,2,19,9,45,518.0,142.5,1.4,11.5,406.0,288.78,221.84
2016,2,19,10,0,851.0,84.0,1.4,12.0,527.0,381.11,292.17
2016,2,19,10,15,652.5,151.0,1.35,12.0,503.0,398.1,310.72
2016,2,19,10,30,454.0,218.0,1.3,12.0,479.0,399.49,314.82
2016,2,19,10,45,354.5,252.0,1.3,12.5,461.0,403.45,318.59
2016,2,19,11,0,255.0,286.0,1.3,13.0,443.0,398.69,314.58
2016,2,19,11,15,171.0,293.5,1.3,13.0,400.5,371.31,293.39
2016,2,19,11,30,87.0,301.0,1.3,13.0,358.0,337.55,266.68
2016,2,19,11,45,51.0,267.5,1.3,13.0,301.0,288.31,228.28
2016,2,19,12,0,15.0,234.0,1.3,13.0,244.0,235.36,186.3
2016,2,19,12,15,133.5,274.5,1.25,13.0,363.5,354.7,282.01
2016,2,19,12,30,252.0,315.0,1.2,13.0,483.0,476.17,375.17
2016,2,19,12,45,310.0,299.5,1.2,13.0,504.0,508.37,399.67
2016,2,19,13,0,368.0,284.0,1.2,13.0,525.0,537.83,422.82
2016,2,19,13,15,385.0,273.0,1.15,12.5,520.0,543.23,427.91
2016,2,19,13,30,402.0,262.0,1.1,12.0,515.0,547.24,432.22
2016,2,19,13,45,441.0,240.5,1.1,12.0,509.5,558.91,442.25
2016,2,19,14,0,480.0,219.0,1.1,12.0,504.0,564.07,447.48
2016,2,19,14,15,648.5,159.5,1.05,11.5,524.5,616.64,490.58
2016,2,19,14,30,817.0,100.0,1.0,11.0,545.0,658.19,524.59
2016,2,19,14,45,418.0,141.0,0.95,11.0,368.0,431.63,349.45
2016,2,19,15,0,19.0,182.0,0.9,11.0,191.0,193.55,155.53
2016,2,19,15,15,96.0,180.0,0.85,11.0,220.5,245.56,200.74
2016,2,19,15,30,173.0,178.0,0.8,11.0,250.0,295.21,241.72
2016,2,19,15,45,160.0,160.0,0.75,11.0,220.5,265.59,217.57
2016,2,19,16,0,147.0,142.0,0.7,11.0,191.0,236.15,193.69
2016,2,19,16,15,134.5,121.0,0.65,10.5,160.5,203.64,167.13
2016,2,19,16,30,122.0,100.0,0.6,10.0,130.0,171.37,140.07
2016,2,19,16,45,101.0,79.0,0.55,10.0,100.0,135.76,109.3
2016,2,19,17,0,80.0,58.0,0.5,10.0,70.0,101.06,78.82
2016,2,19,17,15,40.0,38.5,0.5,9.5,44.5,62.67,45.05
2016,2,19,17,30,0.0,19.0,0.5,9.0,19.0,18.9,1.8
2016,2,19,17,45,0.0,9.5,0.55,9.0,9.5,9.34,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.0,1.0,3.5,4.0,0.0,0.0
2016,2,20,7,0,0.0,8.0,1.0,4.0,8.0,7.86,0.0
2016,2,20,7,15,45.5,25.5,0.95,4.5,31.0,22.47,9.95
2016,2,20,7,30,91.0,43.0,0.9,5.0,54.0,35.14,25.65
2016,2,20,7,45,116.5,63.5,0.9,5.5,84.5,53.36,42.93
2016,2,20,8,0,142.0,84.0,0.9,6.0,115.0,69.24,57.79
2016,2,20,8,15,156.0,105.0,0.85,6.5,146.5,91.43,70.99
2016,2,20,8,30,170.0,126.0,0.8,7.0,178.0,120.1,91.84
2016,2,20,8,45,184.0,144.0,0.8,8.0,208.5,148.0,113.34
2016,2,20,9,0,198.0,162.0,0.8,9.0,239.0,177.18,136.67
2016,2,20,9,15,369.0,151.5,0.75,9.5,315.0,213.07,160.39
2016,2,20,9,30,540.0,141.0,0.7,10.0,391.0,270.4,203.48
2016,2,20,9,45,540.0,154.5,0.65,10.5,421.5,308.76,236.42
2016,2,20,10,0,540.0,168.0,0.6,11.0,452.0,346.34,267.95
2016,2,20,10,15,592.0,162.5,0.5,11.5,491.0,387.28,300.46
2016,2,20,10,30,644.0,157.0,0.4,12.0,530.0,430.33,333.83
2016,2,20,10,45,514.5,209.0,0.3,12.5,515.0,441.65,342.29
2016,2,20,11,0,385.0,261.0,0.2,13.0,500.0,443.79,342.78
2016,2,20,11,15,431.0,254.0,0.2,13.0,529.0,477.11,368.44
2016,2,20,11,30,477.0,247.0,0.2,13.0,558.0,512.24,394.85
2016,2,20,11,45,529.5,231.5,0.2,13.5,581.0,544.12,418.11
2016,2,20,12,0,582.0,216.0,0.2,14.0,604.0,576.57,441.55
2016,2,20,12,15,757.0,155.5,0.25,14.0,661.0,644.83,493.27
2016,2,20,12,30,932.0,95.0,0.3,14.0,718.0,712.7,543.69
2016,2,20,12,45,751.5,155.5,0.35,14.0,655.0,667.81,510.13
2016,2,20,13,0,571.0,216.0,0.4,14.0,592.0,613.37,470.6
2016,2,20,13,15,745.0,154.0,0.45,14.0,633.5,678.18,521.4
2016,2,20,13,30,919.0,92.0,0.5,14.0,675.0,734.6,563.46
2016,2,20,13,45,911.5,91.0,0.55,14.0,652.5,728.96,560.18
2016,2,20,14,0,904.0,90.0,0.6,14.0,630.0,720.23,555.74
2016,2,20,14,15,893.5,88.0,0.65,13.5,600.5,705.39,548.12
2016,2,20,14,30,883.0,86.0,0.7,13.0,571.0,690.68,540.34
2016,2,20,14,45,872.5,82.0,0.75,13.0,535.5,668.22,525.62
2016,2,20,15,0,862.0,78.0,0.8,13.0,500.0,643.14,508.74
2016,2,20,15,15,841.0,75.5,0.85,12.5,457.5,610.86,486.92
2016,2,20,15,30,820.0,73.0,0.9,12.0,415.0,576.83,463.11
2016,2,20,15,45,795.5,68.0,0.95,12.0,369.5,536.53,432.93
2016,2,20,16,0,771.0,63.0,1.0,12.0,324.0,495.22,400.93
2016,2,20,16,15,726.5,58.5,1.05,11.0,274.5,443.68,360.96
2016,2,20,16,30,682.0,54.0,1.1,10.0,225.0,393.1,319.84
2016,2,20,16,45,608.5,47.5,1.15,9.0,175.0,329.14,266.06
2016,2,20,17,0,535.0,41.0,1.2,8.0,125.0,272.71,216.22
2016,2,20,17,15,409.5,31.0,1.2,7.5,81.0,196.21,147.84
2016,2,20,17,30,284.0,21.0,1.2,7.0,37.0,123.43,51.14
2016,2,20,17,45,142.0,10.5,1.25,7.0,18.5,48.21,0.0
2016,2,20,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,76.0,5.5,1.1,4.5,7.5,0.0,0.0
2016,2,21,7,0,152.0,11.0,1.0,5.0,15.0,10.81,0.0
2016,2,21,7,15,313.0,22.5,1.0,5.5,54.0,17.3,7.18
2016,2,21,7,30,474.0,34.0,1.0,6.0,93.0,25.48,17.08
2016,2,21,7,45,562.5,41.5,1.05,7.0,142.5,32.37,23.8
2016,2,21,8,0,651.0,49.0,1.1,8.0,192.0,36.75,27.98
2016,2,21,8,15,703.5,54.5,1.1,8.5,242.5,64.21,34.3
2016,2,21,8,30,756.0,60.0,1.1,9.0,293.0,110.72,59.52
2016,2,21,8,45,794.5,63.0,1.15,9.5,342.5,157.9,94.09
2016,2,21,9,0,833.0,66.0,1.2,10.0,392.0,208.14,135.87
2016,2,21,9,15,857.0,69.0,1.2,10.5,437.0,257.77,179.75
2016,2,21,9,30,881.0,72.0,1.2,11.0,482.0,311.72,227.48
2016,2,21,9,45,899.5,73.5,1.2,11.5,522.0,359.86,270.19
2016,2,21,10,0,918.0,75.0,1.2,12.0,562.0,407.92,311.9
2016,2,21,10,15,930.0,76.5,1.2,12.0,595.0,452.99,350.87
2016,2,21,10,30,942.0,78.0,1.2,12.0,628.0,496.96,387.95
2016,2,21,10,45,950.5,79.0,1.2,12.5,654.0,537.44,420.65
2016,2,21,11,0,959.0,80.0,1.2,13.0,680.0,576.11,451.01
2016,2,21,11,15,964.5,81.0,1.15,13.0,698.5,611.13,478.29
2016,2,21,11,30,970.0,82.0,1.1,13.0,717.0,643.79,503.13
2016,2,21,11,45,973.0,82.0,1.1,13.5,727.0,671.42,523.33
2016,2,21,12,0,976.0,82.0,1.1,14.0,737.0,696.25,541.08
2016,2,21,12,15,976.0,82.5,1.05,14.0,738.5,716.71,555.84
2016,2,21,12,30,976.0,83.0,1.0,14.0,740.0,734.05,568.05
2016,2,21,12,45,975.0,82.0,1.0,14.0,733.5,745.98,576.34
2016,2,21,13,0,974.0,81.0,1.0,14.0,727.0,754.62,582.51
2016,2,21,13,15,969.5,80.5,1.05,14.0,712.0,758.04,585.85
2016,2,21,13,30,965.0,80.0,1.1,14.0,697.0,758.11,587.05
2016,2,21,13,45,956.0,80.0,1.15,14.0,673.5,752.28,584.26
2016,2,21,14,0,947.0,80.0,1.2,14.0,650.0,743.24,579.37
2016,2,21,14,15,936.5,78.5,1.2,13.5,619.5,728.43,570.98
2016,2,21,14,30,926.0,77.0,1.2,13.0,589.0,710.65,560.54
2016,2,21,14,45,908.5,76.0,1.3,13.0,551.5,685.99,544.86
2016,2,21,15,0,891.0,75.0,1.4,13.0,514.0,658.94,526.46
2016,2,21,15,15,870.0,72.5,1.4,12.5,471.0,629.08,505.53
2016,2,21,15,30,849.0,70.0,1.4,12.0,428.0,594.23,480.36
2016,2,21,15,45,818.0,67.0,1.45,12.0,380.5,551.56,447.92
2016,2,21,16,0,787.0,64.0,1.5,12.0,333.0,508.19,413.91
2016,2,21,16,15,742.5,59.0,1.45,11.0,282.5,455.36,372.19
2016,2,21,16,30,698.0,54.0,1.4,10.0,232.0,403.44,329.47
2016,2,21,16,45,629.0,47.5,1.4,9.5,181.5,340.54,275.71
2016,2,21,17,0,560.0,41.0,1.4,9.0,131.0,281.25,222.99
2016,2,21,17,15,435.0,31.5,1.4,8.5,86.0,207.34,156.87
2016,2,21,17,30,310.0,22.0,1.4,8.0,41.0,134.5,65.4
2016,2,21,17,45,155.0,11.0,1.4,8.0,20.5,52.67,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,6.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,7.0,18.0,17.69,0.0
2016,2,22,7,15,256.5,25.5,1.0,7.5,58.5,19.95,9.77
2016,2,22,7,30,513.0,33.0,1.0,8.0,99.0,26.56,17.96
2016,2,22,7,45,593.5,40.5,1.0,8.5,148.5,31.14,22.57
2016,2,22,8,0,674.0,48.0,1.0,9.0,198.0,35.57,26.81
2016,2,22,8,15,724.0,52.5,0.95,9.5,248.5,66.16,33.82
2016,2,22,8,30,774.0,57.0,0.9,10.0,299.0,112.9,59.78
2016,2,22,8,45,807.0,60.5,0.9,10.5,348.0,160.88,95.57
2016,2,22,9,0,840.0,64.0,0.9,11.0,397.0,211.36,137.79
2016,2,22,9,15,863.0,66.5,0.9,11.5,442.0,264.23,184.14
2016,2,22,9,30,886.0,69.0,0.9,12.0,487.0,314.44,228.54
