Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,903.0,71.0,0.95,13.0,526.5,362.83,270.75
2016,2,22,10,0,920.0,73.0,1.0,14.0,566.0,411.02,311.71
2016,2,22,10,15,932.0,74.5,0.95,14.0,599.0,456.23,349.99
2016,2,22,10,30,944.0,76.0,0.9,14.0,632.0,500.33,386.26
2016,2,22,10,45,951.0,77.5,0.9,14.5,657.5,540.65,418.24
2016,2,22,11,0,958.0,79.0,0.9,15.0,683.0,579.07,447.82
2016,2,22,11,15,963.5,80.0,0.9,15.0,701.5,614.09,474.96
2016,2,22,11,30,969.0,81.0,0.9,15.0,720.0,646.74,499.79
2016,2,22,11,45,970.5,82.0,0.95,15.5,729.5,674.43,520.17
2016,2,22,12,0,972.0,83.0,1.0,16.0,739.0,699.26,538.18
2016,2,22,12,15,972.5,83.0,1.0,16.0,741.0,719.47,553.13
2016,2,22,12,30,973.0,83.0,1.0,16.0,743.0,736.58,565.41
2016,2,22,12,45,966.0,85.0,1.05,16.0,735.0,747.45,573.52
2016,2,22,13,0,959.0,87.0,1.1,16.0,727.0,754.97,579.51
2016,2,22,13,15,955.0,86.0,1.1,16.0,712.0,758.14,582.04
2016,2,22,13,30,951.0,85.0,1.1,16.0,697.0,758.01,582.46
2016,2,22,13,45,945.0,83.5,1.1,16.0,674.5,752.67,579.44
2016,2,22,14,0,939.0,82.0,1.1,16.0,652.0,744.1,574.35
2016,2,22,14,15,929.0,80.5,1.1,15.5,622.0,729.63,566.3
2016,2,22,14,30,919.0,79.0,1.1,15.0,592.0,712.2,556.25
2016,2,22,14,45,905.5,77.0,1.1,15.0,555.5,689.09,541.07
2016,2,22,15,0,892.0,75.0,1.1,15.0,519.0,663.43,523.16
2016,2,22,15,15,793.5,81.5,1.05,14.5,451.5,595.15,473.33
2016,2,22,15,30,695.0,88.0,1.0,14.0,384.0,527.41,423.07
2016,2,22,15,45,662.5,85.5,0.95,14.0,342.5,488.63,393.44
2016,2,22,16,0,630.0,83.0,0.9,14.0,301.0,449.66,362.62
2016,2,22,16,15,598.0,74.0,0.85,13.0,256.5,403.77,326.88
2016,2,22,16,30,566.0,65.0,0.8,12.0,212.0,358.35,290.04
2016,2,22,16,45,498.5,57.5,0.8,11.0,166.5,299.81,241.32
2016,2,22,17,0,431.0,50.0,0.8,10.0,121.0,245.1,193.97
2016,2,22,17,15,340.5,36.5,0.85,9.5,80.5,180.45,136.76
2016,2,22,17,30,250.0,23.0,0.9,9.0,40.0,118.58,63.66
2016,2,22,17,45,125.0,11.5,0.95,9.0,20.0,45.47,0.0
2016,2,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.3,10.0,10.0,0.0,0.0
2016,2,23,7,0,0.0,20.0,0.4,10.0,20.0,19.66,0.0
2016,2,23,7,15,254.5,28.5,0.35,10.0,62.0,22.67,12.38
2016,2,23,7,30,509.0,37.0,0.3,10.0,104.0,27.77,18.98
2016,2,23,7,45,593.5,44.5,0.3,10.5,155.0,34.79,25.74
2016,2,23,8,0,678.0,52.0,0.3,11.0,206.0,39.05,29.8
2016,2,23,8,15,729.5,57.0,0.3,11.5,258.5,73.59,38.28
2016,2,23,8,30,781.0,62.0,0.3,12.0,311.0,121.41,65.51
2016,2,23,8,45,818.5,65.5,0.35,12.5,361.5,170.56,101.98
2016,2,23,9,0,856.0,69.0,0.4,13.0,412.0,222.67,144.93
2016,2,23,9,15,879.0,71.5,0.4,13.5,457.5,273.01,188.54
2016,2,23,9,30,902.0,74.0,0.4,14.0,503.0,327.54,235.48
2016,2,23,9,45,922.0,75.0,0.4,14.5,544.0,376.92,277.71
2016,2,23,10,0,942.0,76.0,0.4,15.0,585.0,426.29,318.88
2016,2,23,10,15,953.0,78.0,0.4,15.5,618.5,472.56,356.57
2016,2,23,10,30,964.0,80.0,0.4,16.0,652.0,517.6,392.09
2016,2,23,10,45,971.0,81.0,0.4,16.5,678.0,558.27,423.32
2016,2,23,11,0,978.0,82.0,0.4,17.0,704.0,596.98,452.16
2016,2,23,11,15,982.5,83.0,0.35,17.0,722.0,632.12,477.88
2016,2,23,11,30,987.0,84.0,0.3,17.0,740.0,664.79,501.18
2016,2,23,11,45,988.0,85.0,0.3,17.5,749.0,692.67,520.34
2016,2,23,12,0,989.0,86.0,0.3,18.0,758.0,717.61,537.09
2016,2,23,12,15,988.5,86.0,0.25,18.0,759.0,737.53,550.43
2016,2,23,12,30,988.0,86.0,0.2,18.0,760.0,754.24,560.94
2016,2,23,12,45,985.0,85.5,0.2,18.0,752.5,765.46,568.3
2016,2,23,13,0,982.0,85.0,0.2,18.0,745.0,773.32,573.62
2016,2,23,13,15,976.5,84.5,0.15,18.0,729.5,776.04,574.98
2016,2,23,13,30,971.0,84.0,0.1,18.0,714.0,775.38,574.4
2016,2,23,13,45,962.0,83.5,0.1,18.5,689.5,768.91,569.73
2016,2,23,14,0,953.0,83.0,0.1,19.0,665.0,759.19,563.12
2016,2,23,14,15,942.0,81.5,0.15,19.0,634.0,743.85,554.61
2016,2,23,14,30,931.0,80.0,0.2,19.0,603.0,725.53,544.27
2016,2,23,14,45,915.5,78.0,0.25,19.0,565.0,700.82,529.62
2016,2,23,15,0,900.0,76.0,0.3,19.0,527.0,673.59,512.48
2016,2,23,15,15,879.0,73.0,0.35,18.5,483.5,642.77,493.07
2016,2,23,15,30,858.0,70.0,0.4,18.0,440.0,606.87,469.51
2016,2,23,15,45,828.0,67.0,0.5,17.5,391.5,564.18,440.7
2016,2,23,16,0,798.0,64.0,0.6,17.0,343.0,520.73,409.99
2016,2,23,16,15,754.5,59.5,0.7,16.0,292.0,468.16,371.54
2016,2,23,16,30,711.0,55.0,0.8,15.0,241.0,416.43,331.6
2016,2,23,16,45,636.5,49.0,0.95,14.5,189.5,350.51,278.04
2016,2,23,17,0,562.0,43.0,1.1,14.0,138.0,292.06,227.96
2016,2,23,17,15,443.0,33.0,1.1,13.5,92.0,215.13,161.36
2016,2,23,17,30,324.0,23.0,1.1,13.0,46.0,144.08,82.74
2016,2,23,17,45,162.0,11.5,1.15,12.5,23.0,56.12,0.0
2016,2,23,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,7.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,8.0,20.0,19.66,0.0
2016,2,24,7,15,224.0,29.5,0.85,8.5,60.0,22.85,13.07
2016,2,24,7,30,448.0,39.0,0.8,9.0,100.0,29.33,20.48
2016,2,24,7,45,532.0,46.5,0.8,10.0,148.5,33.2,24.35
2016,2,24,8,0,616.0,54.0,0.8,11.0,197.0,36.93,27.86
2016,2,24,8,15,667.5,60.0,0.7,11.5,247.5,73.28,38.38
2016,2,24,8,30,719.0,66.0,0.6,12.0,298.0,122.47,68.59
2016,2,24,8,45,756.0,69.5,0.55,12.5,346.5,168.59,103.3
2016,2,24,9,0,793.0,73.0,0.5,13.0,395.0,217.7,143.95
2016,2,24,9,15,817.0,76.0,0.45,13.5,439.0,265.84,185.59
2016,2,24,9,30,841.0,79.0,0.4,14.0,483.0,315.11,228.05
2016,2,24,9,45,859.5,81.0,0.35,15.0,522.5,362.45,267.82
2016,2,24,10,0,878.0,83.0,0.3,16.0,562.0,412.66,308.37
2016,2,24,10,15,890.5,85.0,0.3,16.5,594.5,457.06,344.2
2016,2,24,10,30,903.0,87.0,0.3,17.0,627.0,500.49,378.19
2016,2,24,10,45,910.5,88.5,0.35,17.5,652.5,539.75,408.62
2016,2,24,11,0,918.0,90.0,0.4,18.0,678.0,577.24,436.97
2016,2,24,11,15,923.5,91.0,0.4,18.0,696.0,611.17,462.37
2016,2,24,11,30,929.0,92.0,0.4,18.0,714.0,642.83,485.64
2016,2,24,11,45,930.5,93.0,0.4,18.5,723.5,669.61,504.12
2016,2,24,12,0,932.0,94.0,0.4,19.0,733.0,693.64,520.34
2016,2,24,12,15,932.5,94.0,0.4,19.0,734.5,713.16,534.23
2016,2,24,12,30,933.0,94.0,0.4,19.0,736.0,729.71,545.69
2016,2,24,12,45,935.5,92.0,0.45,19.0,730.0,742.53,555.02
2016,2,24,13,0,938.0,90.0,0.5,19.0,724.0,752.25,562.44
2016,2,24,13,15,933.5,89.0,0.5,18.5,709.0,754.88,565.54
2016,2,24,13,30,929.0,88.0,0.5,18.0,694.0,754.27,566.69
2016,2,24,13,45,923.5,86.0,0.5,18.0,671.5,748.68,563.59
2016,2,24,14,0,918.0,84.0,0.5,18.0,649.0,739.91,558.52
2016,2,24,14,15,907.5,82.5,0.5,17.5,619.0,725.11,550.51
2016,2,24,14,30,897.0,81.0,0.5,17.0,589.0,707.43,540.6
2016,2,24,14,45,883.0,78.5,0.55,17.0,552.0,683.55,526.11
2016,2,24,15,0,869.0,76.0,0.6,17.0,515.0,657.2,509.19
2016,2,24,15,15,848.0,73.5,0.55,16.5,472.5,627.48,488.71
2016,2,24,15,30,827.0,71.0,0.5,16.0,430.0,592.75,464.26
2016,2,24,15,45,796.5,68.0,0.5,16.0,383.0,550.43,433.35
2016,2,24,16,0,766.0,65.0,0.5,16.0,336.0,507.45,401.06
2016,2,24,16,15,723.0,60.0,0.55,15.0,286.0,455.4,362.55
2016,2,24,16,30,680.0,55.0,0.6,14.0,236.0,404.24,322.84
2016,2,24,16,45,611.5,49.0,0.7,13.0,186.0,341.86,272.51
2016,2,24,17,0,543.0,43.0,0.8,12.0,136.0,286.44,225.27
2016,2,24,17,15,429.5,33.0,0.8,11.5,91.0,211.8,160.53
2016,2,24,17,30,316.0,23.0,0.8,11.0,46.0,143.6,87.9
2016,2,24,17,45,158.0,11.5,0.85,10.5,23.0,55.54,0.0
2016,2,24,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,77.0,8.0,0.85,9.5,11.0,7.86,0.0
2016,2,25,7,0,154.0,16.0,0.8,10.0,22.0,12.61,0.0
2016,2,25,7,15,289.0,28.5,0.7,10.5,61.5,22.08,12.68
2016,2,25,7,30,424.0,41.0,0.6,11.0,101.0,30.91,21.77
2016,2,25,7,45,497.5,50.5,0.5,11.5,148.0,36.46,27.17
2016,2,25,8,0,571.0,60.0,0.4,12.0,195.0,41.74,32.1
2016,2,25,8,15,623.0,66.5,0.35,12.5,244.5,79.56,43.7
2016,2,25,8,30,675.0,73.0,0.3,13.0,294.0,124.05,70.98
2016,2,25,8,45,708.0,78.5,0.25,13.5,341.0,169.59,105.6
2016,2,25,9,0,741.0,84.0,0.2,14.0,388.0,217.75,145.24
2016,2,25,9,15,766.5,87.5,0.15,14.5,431.5,267.46,187.34
2016,2,25,9,30,792.0,91.0,0.1,15.0,475.0,315.44,227.9
2016,2,25,9,45,810.5,93.5,0.1,16.0,513.5,361.19,265.89
2016,2,25,10,0,829.0,96.0,0.1,17.0,552.0,407.12,302.88
2016,2,25,10,15,842.0,98.5,0.1,17.5,584.0,450.62,337.51
2016,2,25,10,30,855.0,101.0,0.1,18.0,616.0,493.35,370.47
2016,2,25,10,45,868.0,100.5,0.1,18.5,642.0,532.22,399.71
2016,2,25,11,0,881.0,100.0,0.1,19.0,668.0,571.18,428.11
2016,2,25,11,15,887.0,101.0,0.1,19.0,685.5,604.34,452.53
2016,2,25,11,30,893.0,102.0,0.1,19.0,703.0,635.38,475.0
2016,2,25,11,45,897.5,101.5,0.15,19.5,713.0,661.73,493.47
2016,2,25,12,0,902.0,101.0,0.2,20.0,723.0,685.55,510.0
2016,2,25,12,15,721.5,172.0,0.2,20.0,670.0,655.4,487.02
2016,2,25,12,30,541.0,243.0,0.2,20.0,617.0,615.13,457.2
2016,2,25,12,45,726.5,168.5,0.25,20.0,666.5,681.22,507.54
2016,2,25,13,0,912.0,94.0,0.3,20.0,716.0,742.4,551.28
2016,2,25,13,15,908.0,93.5,0.3,20.0,701.0,745.74,553.0
2016,2,25,13,30,904.0,93.0,0.3,20.0,686.0,745.94,553.6
2016,2,25,13,45,751.0,140.5,0.35,20.0,622.5,691.39,517.29
2016,2,25,14,0,598.0,188.0,0.4,20.0,559.0,631.01,475.1
2016,2,25,14,15,732.0,137.5,0.4,20.0,570.5,669.84,505.91
2016,2,25,14,30,866.0,87.0,0.4,20.0,582.0,699.66,528.35
2016,2,25,14,45,847.5,86.0,0.45,20.0,545.0,674.93,512.72
2016,2,25,15,0,829.0,85.0,0.5,20.0,508.0,647.96,495.29
2016,2,25,15,15,807.5,82.0,0.55,19.0,466.0,614.85,474.94
2016,2,25,15,30,786.0,79.0,0.6,18.0,424.0,580.09,452.68
2016,2,25,15,45,752.0,76.0,0.65,17.5,377.0,536.64,422.25
2016,2,25,16,0,718.0,73.0,0.7,17.0,330.0,494.96,391.99
2016,2,25,16,15,674.0,67.5,0.75,16.0,281.0,443.39,353.65
2016,2,25,16,30,630.0,62.0,0.8,15.0,232.0,392.97,314.41
2016,2,25,16,45,568.5,54.0,0.85,14.5,183.5,333.33,265.51
2016,2,25,17,0,507.0,46.0,0.9,14.0,135.0,277.13,217.39
2016,2,25,17,15,396.5,35.5,0.9,13.5,91.0,204.02,154.5
2016,2,25,17,30,286.0,25.0,0.9,13.0,47.0,138.03,87.65
2016,2,25,17,45,143.0,12.5,0.95,12.5,23.5,52.8,0.0
2016,2,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,10.0,11.5,11.3,0.0
2016,2,26,7,0,0.0,23.0,0.7,10.0,23.0,21.0,0.0
2016,2,26,7,15,175.0,34.5,0.6,10.5,60.0,26.75,16.88
2016,2,26,7,30,350.0,46.0,0.5,11.0,97.0,35.37,25.78
2016,2,26,7,45,411.0,59.5,0.45,11.5,141.5,44.45,34.34
2016,2,26,8,0,472.0,73.0,0.4,12.0,186.0,54.14,43.22
2016,2,26,8,15,515.0,83.5,0.4,12.5,232.5,91.57,56.25
2016,2,26,8,30,558.0,94.0,0.4,13.0,279.0,133.31,83.34
2016,2,26,8,45,608.5,93.5,0.4,13.5,323.0,170.4,110.74
2016,2,26,9,0,659.0,93.0,0.4,14.0,367.0,212.14,144.59
2016,2,26,9,15,570.5,130.0,0.45,14.5,385.5,256.39,186.0
2016,2,26,9,30,482.0,167.0,0.5,15.0,404.0,290.81,218.05
2016,2,26,9,45,651.0,134.5,0.55,15.5,480.5,344.4,259.02
2016,2,26,10,0,820.0,102.0,0.6,16.0,557.0,413.1,312.18
2016,2,26,10,15,833.5,104.5,0.6,16.0,589.5,456.56,347.72
2016,2,26,10,30,847.0,107.0,0.6,16.0,622.0,499.3,381.98
2016,2,26,10,45,855.0,109.0,0.65,16.0,647.0,537.83,412.73
2016,2,26,11,0,863.0,111.0,0.7,16.0,672.0,574.8,441.68
2016,2,26,11,15,719.5,167.5,0.7,16.0,643.5,574.2,440.99
2016,2,26,11,30,576.0,224.0,0.7,16.0,615.0,563.9,432.77
2016,2,26,11,45,494.5,259.0,0.7,16.5,598.0,563.67,431.28
2016,2,26,12,0,413.0,294.0,0.7,17.0,581.0,556.93,424.66
2016,2,26,12,15,359.5,309.0,0.7,17.0,559.0,546.53,416.75
2016,2,26,12,30,306.0,324.0,0.7,17.0,537.0,533.34,406.7
2016,2,26,12,45,403.0,289.0,0.7,17.0,567.0,573.31,437.92
2016,2,26,13,0,500.0,254.0,0.7,17.0,597.0,617.38,471.13
2016,2,26,13,15,675.5,187.5,0.7,16.5,640.5,683.47,522.02
2016,2,26,13,30,851.0,121.0,0.7,16.0,684.0,743.74,567.46
2016,2,26,13,45,620.5,190.5,0.75,16.0,594.0,652.92,501.07
2016,2,26,14,0,390.0,260.0,0.8,16.0,504.0,552.49,426.91
2016,2,26,14,15,605.0,184.0,0.8,16.0,541.5,629.64,488.59
2016,2,26,14,30,820.0,108.0,0.8,16.0,579.0,694.36,538.36
2016,2,26,14,45,663.5,140.5,0.8,16.0,506.0,614.57,478.95
2016,2,26,15,0,507.0,173.0,0.8,16.0,433.0,532.71,418.37
2016,2,26,15,15,508.5,156.5,0.75,15.5,399.0,506.96,401.29
2016,2,26,15,30,510.0,140.0,0.7,15.0,365.0,479.24,381.75
2016,2,26,15,45,607.5,107.5,0.7,14.5,347.5,491.65,393.35
2016,2,26,16,0,705.0,75.0,0.7,14.0,330.0,492.92,395.41
2016,2,26,16,15,659.5,69.5,0.7,13.5,281.0,440.75,354.79
2016,2,26,16,30,614.0,64.0,0.7,13.0,232.0,389.88,314.14
2016,2,26,16,45,552.0,56.0,0.7,12.5,184.0,330.32,265.0
2016,2,26,17,0,490.0,48.0,0.7,12.0,136.0,274.26,216.85
2016,2,26,17,15,379.0,37.5,0.7,11.5,92.0,201.17,153.97
2016,2,26,17,30,268.0,27.0,0.7,11.0,48.0,136.2,90.13
2016,2,26,17,45,134.0,13.5,0.7,10.5,24.0,51.69,0.0
2016,2,26,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,106.0,9.5,0.75,8.5,14.5,9.34,0.0
2016,2,27,7,0,212.0,19.0,0.6,9.0,29.0,15.12,0.0
2016,2,27,7,15,345.5,30.0,0.6,9.5,71.0,22.98,14.02
2016,2,27,7,30,479.0,41.0,0.6,10.0,113.0,30.32,21.47
2016,2,27,7,45,563.0,47.0,0.6,10.5,163.0,32.84,24.08
2016,2,27,8,0,647.0,53.0,0.6,11.0,213.0,43.38,33.74
2016,2,27,8,15,695.0,58.0,0.55,11.5,263.0,85.48,44.47
2016,2,27,8,30,743.0,63.0,0.5,12.0,313.0,132.22,74.61
2016,2,27,8,45,779.5,65.5,0.5,12.5,362.0,179.21,111.32
2016,2,27,9,0,816.0,68.0,0.5,13.0,411.0,229.09,153.36
2016,2,27,9,15,838.5,70.5,0.5,13.0,455.0,277.89,196.39
2016,2,27,9,30,861.0,73.0,0.5,13.0,499.0,330.97,242.67
2016,2,27,9,45,876.5,75.5,0.5,13.5,538.0,378.68,283.63
2016,2,27,10,0,892.0,78.0,0.5,14.0,577.0,426.1,323.23
2016,2,27,10,15,903.5,79.5,0.5,14.5,609.5,470.34,359.24
2016,2,27,10,30,915.0,81.0,0.5,15.0,642.0,513.47,393.27
2016,2,27,10,45,921.0,83.0,0.55,15.5,667.0,552.94,424.04
2016,2,27,11,0,927.0,85.0,0.6,16.0,692.0,590.51,452.59
2016,2,27,11,15,932.5,86.0,0.6,16.0,710.0,624.74,478.4
2016,2,27,11,30,938.0,87.0,0.6,16.0,728.0,656.68,502.03
2016,2,27,11,45,938.5,88.5,0.6,16.0,737.0,683.49,521.61
2016,2,27,12,0,939.0,90.0,0.6,16.0,746.0,707.49,538.93
2016,2,27,12,15,939.0,90.0,0.6,16.0,747.5,726.73,552.43
2016,2,27,12,30,939.0,90.0,0.6,16.0,749.0,742.95,563.29
2016,2,27,12,45,933.5,91.0,0.65,16.0,741.0,753.2,570.99
2016,2,27,13,0,928.0,92.0,0.7,16.0,733.0,760.23,576.69
2016,2,27,13,15,924.0,91.5,0.7,16.0,718.5,763.55,579.27
2016,2,27,13,30,920.0,91.0,0.7,16.0,704.0,763.66,579.85
2016,2,27,13,45,916.5,88.5,0.75,16.0,682.0,758.84,577.99
2016,2,27,14,0,913.0,86.0,0.8,16.0,660.0,750.84,574.1
2016,2,27,14,15,903.5,84.5,0.8,16.0,630.0,736.54,565.27
2016,2,27,14,30,894.0,83.0,0.8,16.0,600.0,719.34,554.55
2016,2,27,14,45,880.5,80.5,0.85,16.0,563.5,695.54,539.87
2016,2,27,15,0,867.0,78.0,0.9,16.0,527.0,669.27,523.32
2016,2,27,15,15,847.0,75.5,0.85,15.5,484.5,639.92,503.06
2016,2,27,15,30,827.0,73.0,0.8,15.0,442.0,605.43,478.7
2016,2,27,15,45,801.0,69.0,0.8,14.5,395.5,564.12,449.19
2016,2,27,16,0,775.0,65.0,0.8,14.0,349.0,521.91,418.02
2016,2,27,16,15,734.0,61.0,0.8,13.0,299.0,471.11,379.73
2016,2,27,16,30,693.0,57.0,0.8,12.0,249.0,421.04,340.32
2016,2,27,16,45,633.0,50.5,0.8,11.5,199.0,360.59,290.3
2016,2,27,17,0,573.0,44.0,0.8,11.0,149.0,306.28,243.13
2016,2,27,17,15,464.5,35.0,0.85,10.5,102.5,231.99,178.75
2016,2,27,17,30,356.0,26.0,0.9,10.0,56.0,166.59,113.85
2016,2,27,17,45,178.0,13.0,0.95,9.5,28.0,64.41,0.0
2016,2,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,48.5,10.5,1.0,7.5,13.0,10.32,0.0
2016,2,28,7,0,97.0,21.0,1.0,8.0,26.0,16.46,0.04
2016,2,28,7,15,183.0,38.0,1.0,8.5,61.5,29.39,19.77
2016,2,28,7,30,269.0,55.0,1.0,9.0,97.0,41.71,31.76
2016,2,28,7,45,323.5,71.0,1.05,9.5,139.0,52.65,42.04
2016,2,28,8,0,378.0,87.0,1.1,10.0,181.0,68.3,50.18
2016,2,28,8,15,428.5,94.5,1.1,10.0,223.5,99.89,65.4
2016,2,28,8,30,479.0,102.0,1.1,10.0,266.0,136.32,90.09
2016,2,28,8,45,419.0,131.0,1.15,10.5,289.5,177.2,126.54
2016,2,28,9,0,359.0,160.0,1.2,11.0,313.0,215.58,161.75
2016,2,28,9,15,595.0,126.0,1.2,11.5,410.0,264.58,196.0
2016,2,28,9,30,831.0,92.0,1.2,12.0,507.0,339.71,253.76
2016,2,28,9,45,623.5,156.0,1.2,12.5,481.5,360.58,277.38
2016,2,28,10,0,416.0,220.0,1.2,13.0,456.0,363.85,284.23
2016,2,28,10,15,411.0,236.0,1.15,13.0,479.5,397.69,311.76
2016,2,28,10,30,406.0,252.0,1.1,13.0,503.0,428.31,335.93
2016,2,28,10,45,302.5,284.5,1.05,13.5,475.5,421.88,330.4
2016,2,28,11,0,199.0,317.0,1.0,14.0,448.0,408.52,318.98
2016,2,28,11,15,246.5,319.0,1.0,14.0,485.5,447.05,348.76
2016,2,28,11,30,294.0,321.0,1.0,14.0,523.0,488.05,379.76
2016,2,28,11,45,306.5,323.0,1.0,14.5,536.0,508.6,394.3
2016,2,28,12,0,319.0,325.0,1.0,15.0,549.0,528.82,408.62
2016,2,28,12,15,332.0,322.5,1.0,15.0,556.0,544.53,420.43
2016,2,28,12,30,345.0,320.0,1.0,15.0,563.0,559.54,431.74
2016,2,28,12,45,344.0,316.5,1.0,15.0,557.5,562.8,434.36
2016,2,28,13,0,343.0,313.0,1.0,15.0,552.0,564.78,436.2
2016,2,28,13,15,602.5,216.0,1.0,15.0,624.5,663.78,513.54
2016,2,28,13,30,862.0,119.0,1.0,15.0,697.0,757.5,583.11
2016,2,28,13,45,581.0,202.5,1.0,15.0,586.5,640.08,495.7
2016,2,28,14,0,300.0,286.0,1.0,15.0,476.0,518.4,403.22
2016,2,28,14,15,286.0,274.0,0.95,14.5,448.0,496.1,388.8
2016,2,28,14,30,272.0,262.0,0.9,14.0,420.0,472.91,372.63
2016,2,28,14,45,524.0,185.0,0.9,14.0,467.0,568.87,449.96
2016,2,28,15,0,776.0,108.0,0.9,14.0,514.0,650.32,513.32
2016,2,28,15,15,512.5,149.0,0.85,13.5,408.0,505.66,403.21
2016,2,28,15,30,249.0,190.0,0.8,13.0,302.0,368.55,296.49
2016,2,28,15,45,132.5,163.0,0.8,13.0,222.0,256.99,208.47
2016,2,28,16,0,16.0,136.0,0.8,13.0,142.0,146.49,117.72
2016,2,28,16,15,10.0,117.5,0.8,12.5,121.5,124.41,100.1
2016,2,28,16,30,4.0,99.0,0.8,12.0,101.0,102.64,82.05
2016,2,28,16,45,2.0,79.0,0.8,12.0,80.0,81.3,63.89
2016,2,28,17,0,0.0,59.0,0.8,12.0,59.0,59.85,45.33
2016,2,28,17,15,0.0,40.5,0.8,11.5,40.5,40.71,28.59
2016,2,28,17,30,0.0,22.0,0.8,11.0,22.0,21.24,10.93
2016,2,28,17,45,0.0,11.0,0.8,11.0,11.0,10.81,0.0
2016,2,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,45,127.5,10.5,0.85,7.5,18.0,10.32,0.0
2016,2,29,7,0,255.0,21.0,0.9,8.0,36.0,16.33,4.24
2016,2,29,7,15,382.5,31.5,0.85,8.5,79.5,23.58,15.05
2016,2,29,7,30,510.0,42.0,0.8,9.0,123.0,30.38,21.75
2016,2,29,7,45,590.0,48.0,0.8,9.5,174.0,32.93,24.33
2016,2,29,8,0,670.0,54.0,0.8,10.0,225.0,53.72,30.67
2016,2,29,8,15,716.0,58.5,0.75,10.5,276.0,97.19,51.04
2016,2,29,8,30,762.0,63.0,0.7,11.0,327.0,145.08,84.26
2016,2,29,8,45,797.5,65.5,0.7,12.0,376.5,193.46,123.28
2016,2,29,9,0,833.0,68.0,0.7,13.0,426.0,244.58,166.81
2016,2,29,9,15,854.0,70.5,0.65,13.5,470.5,297.72,213.11
2016,2,29,9,30,875.0,73.0,0.6,14.0,515.0,347.89,256.44
2016,2,29,9,45,890.0,75.5,0.55,15.0,554.0,396.3,296.87
2016,2,29,10,0,905.0,78.0,0.5,16.0,593.0,444.34,335.49
2016,2,29,10,15,915.5,79.5,0.5,16.5,625.5,488.84,371.09
2016,2,29,10,30,926.0,81.0,0.5,17.0,658.0,532.12,404.61
2016,2,29,10,45,930.0,83.5,0.5,17.5,682.5,571.49,434.24
2016,2,29,11,0,934.0,86.0,0.5,18.0,707.0,608.79,461.47
2016,2,29,11,15,939.0,87.0,0.45,18.0,724.5,643.0,486.08
2016,2,29,11,30,944.0,88.0,0.4,18.0,742.0,674.87,508.41
2016,2,29,11,45,949.0,87.0,0.4,18.5,752.0,702.26,526.97
2016,2,29,12,0,954.0,86.0,0.4,19.0,762.0,726.95,543.06
2016,2,29,12,15,954.5,85.5,0.35,19.0,763.0,746.22,554.75
2016,2,29,12,30,955.0,85.0,0.3,19.0,764.0,762.4,564.46
2016,2,29,12,45,956.5,83.5,0.3,19.5,757.5,775.12,571.71
2016,2,29,13,0,958.0,82.0,0.3,20.0,751.0,784.61,576.96
2016,2,29,13,15,953.5,81.0,0.35,20.0,736.0,786.96,579.62
2016,2,29,13,30,949.0,80.0,0.4,20.0,721.0,785.97,580.34
2016,2,29,13,45,942.0,79.0,0.45,20.0,697.5,779.84,577.84
2016,2,29,14,0,935.0,78.0,0.5,20.0,674.0,770.5,573.37
2016,2,29,14,15,925.0,77.0,0.5,20.5,643.5,755.85,563.59
2016,2,29,14,30,915.0,76.0,0.5,21.0,613.0,738.25,551.98
2016,2,29,14,45,755.0,112.5,0.5,21.5,537.5,659.63,498.08
2016,2,29,15,0,595.0,149.0,0.5,22.0,462.0,578.35,439.59
2016,2,29,15,15,714.5,110.5,0.5,21.0,456.0,604.34,463.02
2016,2,29,15,30,834.0,72.0,0.5,20.0,450.0,618.98,476.91
2016,2,29,15,45,795.0,71.0,0.5,19.5,401.5,572.55,444.11
2016,2,29,16,0,756.0,70.0,0.5,19.0,353.0,525.95,410.86
2016,2,29,16,15,714.5,65.5,0.55,18.5,303.0,474.28,373.1
2016,2,29,16,30,673.0,61.0,0.6,18.0,253.0,425.84,336.06
2016,2,29,16,45,601.5,55.5,0.7,17.5,202.0,361.41,285.23
2016,2,29,17,0,530.0,50.0,0.8,17.0,151.0,301.11,235.43
2016,2,29,17,15,425.0,40.0,0.8,16.5,105.0,227.4,173.3
2016,2,29,17,30,320.0,30.0,0.8,16.0,59.0,162.25,114.18
2016,2,29,17,45,160.0,15.0,0.8,16.0,29.5,74.24,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,6,45,156.0,10.5,0.8,10.5,20.5,10.32,0.0
2016,3,1,7,0,312.0,21.0,0.7,11.0,41.0,16.1,5.23
2016,3,1,7,15,436.0,30.5,0.65,11.5,86.5,22.43,13.94
2016,3,1,7,30,560.0,40.0,0.6,12.0,132.0,31.01,22.08
2016,3,1,7,45,631.5,46.5,0.55,12.5,184.0,34.42,25.39
2016,3,1,8,0,703.0,53.0,0.5,13.0,236.0,56.81,30.42
2016,3,1,8,15,747.0,57.5,0.5,13.5,288.0,102.12,52.56
2016,3,1,8,30,791.0,62.0,0.5,14.0,340.0,151.6,87.19
2016,3,1,8,45,823.0,65.0,0.55,14.5,389.5,201.46,127.65
2016,3,1,9,0,855.0,68.0,0.6,15.0,439.0,253.68,172.27
2016,3,1,9,15,875.5,70.5,0.6,15.0,484.0,307.87,219.58
2016,3,1,9,30,896.0,73.0,0.6,15.0,529.0,359.0,264.03
2016,3,1,9,45,915.5,73.0,0.65,15.5,569.5,407.83,305.6
2016,3,1,10,0,935.0,73.0,0.7,16.0,610.0,456.6,346.01
2016,3,1,10,15,945.0,74.5,0.7,16.0,643.0,502.11,383.23
2016,3,1,10,30,955.0,76.0,0.7,16.0,676.0,546.29,418.38
2016,3,1,10,45,962.5,77.0,0.75,16.5,701.5,587.13,449.79
2016,3,1,11,0,970.0,78.0,0.8,17.0,727.0,626.04,478.96
2016,3,1,11,15,974.5,78.5,0.8,17.0,744.5,660.54,504.69
2016,3,1,11,30,979.0,79.0,0.8,17.0,762.0,692.54,528.14
2016,3,1,11,45,981.5,79.5,0.8,17.0,772.0,720.59,548.41
2016,3,1,12,0,984.0,80.0,0.8,17.0,782.0,745.75,565.51
2016,3,1,12,15,984.5,80.0,0.8,17.0,783.0,766.02,578.92
2016,3,1,12,30,985.0,80.0,0.8,17.0,784.0,783.11,590.28
2016,3,1,12,45,983.5,79.5,0.8,17.5,777.0,794.98,597.12
2016,3,1,13,0,982.0,79.0,0.8,18.0,770.0,803.5,601.85
2016,3,1,13,15,978.5,78.5,0.8,17.5,755.0,807.15,605.74
2016,3,1,13,30,975.0,78.0,0.8,17.0,740.0,807.4,607.57
2016,3,1,13,45,967.5,77.5,0.8,17.0,716.5,801.32,604.18
2016,3,1,14,0,960.0,77.0,0.8,17.0,693.0,791.94,598.77
2016,3,1,14,15,951.0,76.0,0.8,16.5,662.5,777.72,591.31
2016,3,1,14,30,942.0,75.0,0.8,16.0,632.0,760.44,581.85
2016,3,1,14,45,927.0,73.5,0.8,16.0,594.0,735.46,566.02
2016,3,1,15,0,912.0,72.0,0.8,16.0,556.0,707.92,548.41
2016,3,1,15,15,893.5,70.0,0.8,15.5,512.5,675.16,527.93
2016,3,1,15,30,875.0,68.0,0.8,15.0,469.0,640.46,504.61
2016,3,1,15,45,849.0,65.0,0.8,15.0,421.0,601.84,476.57
2016,3,1,16,0,823.0,62.0,0.8,15.0,373.0,558.71,444.47
2016,3,1,16,15,785.0,58.0,0.75,14.0,321.5,507.15,406.06
2016,3,1,16,30,747.0,54.0,0.7,13.0,270.0,456.06,366.42
2016,3,1,16,45,687.5,49.0,0.7,12.5,217.5,394.49,316.46
2016,3,1,17,0,628.0,44.0,0.7,12.0,165.0,335.84,266.67
2016,3,1,17,15,525.5,36.0,0.75,11.5,116.0,260.49,202.12
2016,3,1,17,30,423.0,28.0,0.8,11.0,67.0,192.89,139.61
2016,3,1,17,45,211.5,14.0,0.85,10.5,33.5,89.77,0.0
2016,3,1,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,132.5,11.5,0.8,8.5,20.5,11.3,0.0
2016,3,2,7,0,265.0,23.0,0.7,9.0,41.0,17.75,7.41
2016,3,2,7,15,358.0,35.5,0.65,9.5,82.5,26.75,17.96
2016,3,2,7,30,451.0,48.0,0.6,10.0,124.0,35.18,26.06
2016,3,2,7,45,513.0,56.5,0.55,11.0,171.0,39.57,30.21
2016,3,2,8,0,575.0,65.0,0.5,12.0,218.0,63.27,36.84
2016,3,2,8,15,619.5,69.5,0.5,12.5,264.5,102.43,57.29
2016,3,2,8,30,664.0,74.0,0.5,13.0,311.0,145.88,88.29
2016,3,2,8,45,755.0,71.0,0.5,13.5,375.5,198.2,128.55
2016,3,2,9,0,846.0,68.0,0.5,14.0,440.0,255.73,175.2
2016,3,2,9,15,866.5,70.5,0.5,14.5,484.5,309.61,221.84
2016,3,2,9,30,887.0,73.0,0.5,15.0,529.0,360.42,265.43
2016,3,2,9,45,901.0,75.0,0.55,15.5,568.0,408.68,306.41
2016,3,2,10,0,915.0,77.0,0.6,16.0,607.0,456.47,345.88
2016,3,2,10,15,925.5,78.5,0.6,16.0,639.5,501.46,382.44
2016,3,2,10,30,936.0,80.0,0.6,16.0,672.0,545.21,417.03
2016,3,2,10,45,942.5,81.5,0.65,16.5,697.5,585.35,447.74
2016,3,2,11,0,949.0,83.0,0.7,17.0,723.0,623.55,476.24
2016,3,2,11,15,954.0,83.5,0.7,17.0,740.5,657.74,501.6
2016,3,2,11,30,959.0,84.0,0.7,17.0,758.0,689.52,524.75
2016,3,2,11,45,750.5,169.5,0.75,17.0,701.0,661.17,502.85
2016,3,2,12,0,542.0,255.0,0.8,17.0,644.0,620.88,472.2
2016,3,2,12,15,751.0,171.5,0.8,17.0,711.5,699.73,532.48
2016,3,2,12,30,960.0,88.0,0.8,17.0,779.0,777.99,587.53
2016,3,2,12,45,700.0,189.0,0.8,17.0,690.5,706.64,535.46
2016,3,2,13,0,440.0,290.0,0.8,17.0,602.0,623.44,473.07
2016,3,2,13,15,426.0,292.5,0.8,16.5,589.5,621.2,473.47
2016,3,2,13,30,412.0,295.0,0.8,16.0,577.0,612.88,468.77
2016,3,2,13,45,437.5,272.0,0.8,16.0,562.5,615.47,472.04
2016,3,2,14,0,463.0,249.0,0.8,16.0,548.0,611.43,470.63
2016,3,2,14,15,521.5,216.0,0.8,15.5,538.0,618.61,478.93
2016,3,2,14,30,580.0,183.0,0.8,15.0,528.0,621.98,484.39
2016,3,2,14,45,479.0,198.0,0.8,15.0,471.5,560.17,438.53
2016,3,2,15,0,378.0,213.0,0.8,15.0,415.0,493.21,388.78
2016,3,2,15,15,471.0,173.0,0.75,14.5,404.5,512.87,406.9
2016,3,2,15,30,564.0,133.0,0.7,14.0,394.0,521.9,415.99
2016,3,2,15,45,505.5,128.5,0.7,14.0,344.5,463.96,372.04
2016,3,2,16,0,447.0,124.0,0.7,14.0,295.0,411.04,331.49
2016,3,2,16,15,405.0,115.0,0.65,13.5,253.5,364.57,295.42
2016,3,2,16,30,363.0,106.0,0.6,13.0,212.0,319.9,259.66
2016,3,2,16,45,329.0,88.5,0.6,12.5,170.5,271.46,220.06
2016,3,2,17,0,295.0,71.0,0.6,12.0,129.0,224.78,180.46
2016,3,2,17,15,232.5,53.5,0.6,11.5,90.5,168.95,132.35
2016,3,2,17,30,170.0,36.0,0.6,11.0,52.0,118.15,86.5
2016,3,2,17,45,85.0,18.0,0.65,10.5,26.0,55.81,3.85
2016,3,2,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,56.0,13.0,0.5,10.5,17.0,12.78,0.0
2016,3,3,7,0,112.0,26.0,0.4,11.0,34.0,20.11,9.85
2016,3,3,7,15,169.5,43.5,0.3,11.5,67.5,35.61,25.67
2016,3,3,7,30,227.0,61.0,0.2,12.0,101.0,45.59,35.17
2016,3,3,7,45,258.5,79.5,0.15,12.5,139.0,62.54,50.56
2016,3,3,8,0,290.0,98.0,0.1,13.0,177.0,88.29,62.95
2016,3,3,8,15,309.5,116.0,0.1,13.5,215.0,122.21,85.19
2016,3,3,8,30,329.0,134.0,0.1,14.0,253.0,158.13,112.06
2016,3,3,8,45,298.0,159.5,0.1,14.5,278.0,192.47,141.18
2016,3,3,9,0,267.0,185.0,0.1,15.0,303.0,223.76,167.91
2016,3,3,9,15,200.0,210.0,0.1,15.0,303.5,244.63,187.15
2016,3,3,9,30,133.0,235.0,0.1,15.0,304.0,255.42,197.48
2016,3,3,9,45,197.5,249.0,0.15,15.5,360.0,300.84,231.67
2016,3,3,10,0,262.0,263.0,0.2,16.0,416.0,349.16,267.78
2016,3,3,10,15,332.0,263.5,0.2,16.0,468.0,395.95,302.9
2016,3,3,10,30,402.0,264.0,0.2,16.0,520.0,447.49,341.33
2016,3,3,10,45,443.0,260.0,0.25,16.0,552.5,482.51,367.79
2016,3,3,11,0,484.0,256.0,0.3,16.0,585.0,520.55,396.41
2016,3,3,11,15,331.0,302.0,0.35,16.0,529.5,488.8,372.27
2016,3,3,11,30,178.0,348.0,0.4,16.0,474.0,446.79,340.29
2016,3,3,11,45,182.5,349.0,0.5,16.0,479.5,458.08,349.88
2016,3,3,12,0,187.0,350.0,0.6,16.0,485.0,468.98,358.64
2016,3,3,12,15,197.0,353.5,0.65,15.5,496.0,485.74,372.06
2016,3,3,12,30,207.0,357.0,0.7,15.0,507.0,502.28,385.31
2016,3,3,12,45,250.0,346.0,0.75,15.0,526.0,528.2,405.6
2016,3,3,13,0,293.0,335.0,0.8,15.0,545.0,558.08,428.55
2016,3,3,13,15,299.5,323.5,0.75,14.5,534.0,556.07,427.86
2016,3,3,13,30,306.0,312.0,0.7,14.0,523.0,552.83,426.65
2016,3,3,13,45,260.5,310.5,0.7,14.0,486.0,519.77,402.31
2016,3,3,14,0,215.0,309.0,0.7,14.0,449.0,480.05,373.2
2016,3,3,14,15,234.0,291.5,0.65,14.0,437.5,476.32,371.7
2016,3,3,14,30,253.0,274.0,0.6,14.0,426.0,477.87,373.63
2016,3,3,14,45,163.5,255.0,0.55,14.0,351.0,385.81,303.58
