Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,74.0,236.0,0.5,14.0,276.0,295.75,233.9
2016,3,3,15,15,37.0,145.0,0.45,14.0,165.0,172.12,136.96
2016,3,3,15,30,0.0,54.0,0.4,14.0,54.0,52.18,38.42
2016,3,3,15,45,111.5,106.0,0.35,14.0,149.0,182.02,148.66
2016,3,3,16,0,223.0,158.0,0.3,14.0,244.0,312.23,252.58
2016,3,3,16,15,208.5,138.0,0.3,13.5,210.0,276.27,223.43
2016,3,3,16,30,194.0,118.0,0.3,13.0,176.0,240.56,195.15
2016,3,3,16,45,176.0,97.0,0.3,13.0,142.0,202.3,163.54
2016,3,3,17,0,158.0,76.0,0.3,13.0,108.0,164.73,131.58
2016,3,3,17,15,121.5,56.0,0.35,12.5,76.0,121.84,94.79
2016,3,3,17,30,85.0,36.0,0.4,12.0,44.0,81.26,58.81
2016,3,3,17,45,42.5,18.0,0.5,12.0,22.0,38.48,6.19
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,10.5,7.0,6.88,0.0
2016,3,4,7,0,0.0,14.0,0.6,11.0,14.0,13.5,5.14
2016,3,4,7,15,0.0,27.0,0.6,11.0,27.0,26.06,17.4
2016,3,4,7,30,0.0,40.0,0.6,11.0,40.0,38.64,29.12
2016,3,4,7,45,0.0,54.5,0.6,11.5,54.5,52.28,41.59
2016,3,4,8,0,0.0,69.0,0.6,12.0,69.0,65.77,50.97
2016,3,4,8,15,0.0,84.0,0.6,12.5,84.0,79.82,62.72
2016,3,4,8,30,0.0,99.0,0.6,13.0,99.0,93.93,74.29
2016,3,4,8,45,12.0,135.0,0.65,13.5,141.0,128.95,102.46
2016,3,4,9,0,24.0,171.0,0.7,14.0,183.0,165.23,131.13
2016,3,4,9,15,12.0,151.5,0.7,14.0,157.5,146.91,116.23
2016,3,4,9,30,0.0,132.0,0.7,14.0,132.0,126.23,99.44
2016,3,4,9,45,0.0,110.0,0.75,14.5,110.0,105.99,82.56
2016,3,4,10,0,0.0,88.0,0.8,15.0,88.0,85.15,65.21
2016,3,4,10,15,4.5,148.0,0.8,15.0,151.5,144.25,113.15
2016,3,4,10,30,9.0,208.0,0.8,15.0,215.0,203.3,159.74
2016,3,4,10,45,10.0,216.5,0.85,15.0,224.0,212.71,166.71
2016,3,4,11,0,11.0,225.0,0.9,15.0,233.0,222.19,173.98
2016,3,4,11,15,36.5,274.5,0.9,15.0,300.5,284.89,222.81
2016,3,4,11,30,62.0,324.0,0.9,15.0,368.0,350.53,272.64
2016,3,4,11,45,33.0,249.5,0.9,15.0,273.0,263.32,205.35
2016,3,4,12,0,4.0,175.0,0.9,15.0,178.0,172.11,133.91
2016,3,4,12,15,2.0,149.0,0.9,15.0,150.5,145.76,113.25
2016,3,4,12,30,0.0,123.0,0.9,15.0,123.0,119.18,91.98
2016,3,4,12,45,0.0,107.0,0.9,15.0,107.0,103.67,79.56
2016,3,4,13,0,0.0,91.0,0.9,15.0,91.0,88.12,67.02
2016,3,4,13,15,0.0,89.0,0.85,14.5,89.0,86.17,65.64
2016,3,4,13,30,0.0,87.0,0.8,14.0,87.0,84.22,64.24
2016,3,4,13,45,1.5,131.0,0.8,14.0,132.0,128.43,100.39
2016,3,4,14,0,3.0,175.0,0.8,14.0,177.0,173.34,136.53
2016,3,4,14,15,1.5,128.5,0.8,14.0,129.5,126.14,98.57
2016,3,4,14,30,0.0,82.0,0.8,14.0,82.0,79.34,60.57
2016,3,4,14,45,0.0,69.0,0.85,14.0,69.0,66.73,50.36
2016,3,4,15,0,0.0,56.0,0.9,14.0,56.0,54.13,40.0
2016,3,4,15,15,13.5,118.5,0.95,14.0,125.0,124.9,99.31
2016,3,4,15,30,27.0,181.0,1.0,14.0,194.0,199.31,160.26
2016,3,4,15,45,13.5,109.5,1.05,14.0,116.0,115.87,92.01
2016,3,4,16,0,0.0,38.0,1.1,14.0,38.0,36.69,25.67
2016,3,4,16,15,0.0,32.5,1.15,13.5,32.5,31.37,21.31
2016,3,4,16,30,0.0,27.0,1.2,13.0,27.0,26.05,16.83
2016,3,4,16,45,0.0,21.5,1.25,13.0,21.5,20.74,12.24
2016,3,4,17,0,0.0,16.0,1.3,13.0,16.0,15.43,7.59
2016,3,4,17,15,0.0,11.5,1.35,12.5,11.5,11.08,3.76
2016,3,4,17,30,0.0,7.0,1.4,12.0,7.0,6.74,0.0
2016,3,4,17,45,0.0,3.5,1.45,12.0,3.5,3.37,0.0
2016,3,4,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,1.15,11.5,8.0,7.86,0.0
2016,3,5,7,0,0.0,16.0,1.2,12.0,16.0,15.44,6.94
2016,3,5,7,15,0.0,30.5,1.2,12.0,30.5,29.45,20.33
2016,3,5,7,30,0.0,45.0,1.2,12.0,45.0,43.25,33.11
2016,3,5,7,45,0.0,61.0,1.2,12.5,61.0,57.94,46.46
2016,3,5,8,0,0.0,77.0,1.2,13.0,77.0,72.78,56.7
2016,3,5,8,15,0.0,93.5,1.2,13.0,93.5,88.2,69.67
2016,3,5,8,30,0.0,110.0,1.2,13.0,110.0,103.7,82.51
2016,3,5,8,45,18.0,145.0,1.25,13.0,153.5,139.02,110.88
2016,3,5,9,0,36.0,180.0,1.3,13.0,197.0,172.35,137.34
2016,3,5,9,15,23.5,182.5,1.3,13.0,194.5,178.11,142.09
2016,3,5,9,30,11.0,185.0,1.3,13.0,192.0,178.35,142.25
2016,3,5,9,45,5.5,151.0,1.35,13.5,154.5,146.42,115.9
2016,3,5,10,0,0.0,117.0,1.4,14.0,117.0,112.75,88.11
2016,3,5,10,15,0.0,88.5,1.5,14.5,88.5,85.65,65.63
2016,3,5,10,30,0.0,60.0,1.6,15.0,60.0,58.04,42.68
2016,3,5,10,45,0.0,64.5,1.75,15.5,64.5,62.4,46.15
2016,3,5,11,0,0.0,69.0,1.9,16.0,69.0,66.77,49.56
2016,3,5,11,15,0.0,75.0,2.05,16.0,75.0,72.59,54.27
2016,3,5,11,30,0.0,81.0,2.2,16.0,81.0,78.42,58.97
2016,3,5,11,45,5.5,157.0,2.35,16.0,161.0,155.52,121.4
2016,3,5,12,0,11.0,233.0,2.5,16.0,241.0,233.03,182.81
2016,3,5,12,15,8.5,214.0,2.6,15.5,220.5,213.45,167.48
2016,3,5,12,30,6.0,195.0,2.7,15.0,200.0,193.6,152.07
2016,3,5,12,45,9.5,216.5,2.8,15.0,223.5,217.57,171.36
2016,3,5,13,0,13.0,238.0,2.9,15.0,247.0,241.84,190.72
2016,3,5,13,15,13.0,233.0,2.9,14.5,242.0,237.46,187.7
2016,3,5,13,30,13.0,228.0,2.9,14.0,237.0,233.02,184.73
2016,3,5,13,45,10.5,215.5,2.95,14.0,222.5,219.12,173.84
2016,3,5,14,0,8.0,203.0,3.0,14.0,208.0,205.15,162.87
2016,3,5,14,15,4.0,172.5,3.0,14.0,175.0,171.88,136.24
2016,3,5,14,30,0.0,142.0,3.0,14.0,142.0,138.63,109.37
2016,3,5,14,45,0.0,76.5,3.05,14.0,76.5,74.0,56.36
2016,3,5,15,0,0.0,11.0,3.1,14.0,11.0,10.62,3.33
2016,3,5,15,15,0.0,21.5,3.1,13.5,21.5,20.76,11.99
2016,3,5,15,30,0.0,32.0,3.1,13.0,32.0,30.9,20.71
2016,3,5,15,45,0.0,19.5,3.15,13.0,19.5,18.82,10.46
2016,3,5,16,0,0.0,7.0,3.2,13.0,7.0,6.75,0.14
2016,3,5,16,15,0.0,6.0,3.25,13.0,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,3.3,13.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,3.5,13.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,3.5,12.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,3.5,12.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,3.5,12.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,45,100.0,18.0,1.3,8.5,26.5,14.19,0.0
2016,3,6,7,0,200.0,36.0,1.3,9.0,53.0,28.09,17.93
2016,3,6,7,15,317.5,49.0,1.3,9.0,98.5,37.22,27.58
2016,3,6,7,30,435.0,62.0,1.3,9.0,144.0,46.88,36.84
2016,3,6,7,45,514.5,70.0,1.3,9.5,195.5,50.16,40.02
2016,3,6,8,0,594.0,78.0,1.3,10.0,247.0,86.87,51.54
2016,3,6,8,15,417.5,115.0,1.35,10.5,245.0,133.13,90.51
2016,3,6,8,30,241.0,152.0,1.4,11.0,243.0,164.5,123.36
2016,3,6,8,45,499.5,125.5,1.45,11.5,345.5,206.13,148.03
2016,3,6,9,0,758.0,99.0,1.5,12.0,448.0,274.77,198.19
2016,3,6,9,15,499.5,168.0,1.5,12.0,407.0,296.23,226.31
2016,3,6,9,30,241.0,237.0,1.5,12.0,366.0,297.58,234.38
2016,3,6,9,45,239.0,256.0,1.5,12.0,392.0,326.78,258.43
2016,3,6,10,0,237.0,275.0,1.5,12.0,418.0,355.55,281.54
2016,3,6,10,15,135.5,270.5,1.5,12.0,353.0,315.33,250.57
2016,3,6,10,30,34.0,266.0,1.5,12.0,288.0,267.87,212.84
2016,3,6,10,45,152.5,296.5,1.5,12.5,402.0,363.35,288.27
2016,3,6,11,0,271.0,327.0,1.5,13.0,516.0,468.21,368.29
2016,3,6,11,15,261.5,338.0,1.5,13.0,523.5,484.25,379.61
2016,3,6,11,30,252.0,349.0,1.5,13.0,531.0,498.76,390.28
2016,3,6,11,45,176.0,353.0,1.5,13.0,481.0,460.39,360.3
2016,3,6,12,0,100.0,357.0,1.5,13.0,431.0,416.3,325.79
2016,3,6,12,15,134.0,362.0,1.5,13.0,461.0,451.81,353.68
2016,3,6,12,30,168.0,367.0,1.5,13.0,491.0,486.6,380.34
2016,3,6,12,45,135.5,359.0,1.5,13.0,458.5,459.35,359.25
2016,3,6,13,0,103.0,351.0,1.5,13.0,426.0,426.65,334.35
2016,3,6,13,15,103.0,343.5,1.55,13.0,417.5,421.73,331.37
2016,3,6,13,30,103.0,336.0,1.6,13.0,409.0,416.4,327.91
2016,3,6,13,45,155.0,327.0,1.65,13.0,432.0,454.38,358.75
2016,3,6,14,0,207.0,318.0,1.7,13.0,455.0,486.22,384.59
2016,3,6,14,15,288.0,288.0,1.75,12.5,469.5,522.48,415.38
2016,3,6,14,30,369.0,258.0,1.8,12.0,484.0,549.42,439.19
2016,3,6,14,45,347.5,245.0,1.85,12.0,448.0,516.8,415.01
2016,3,6,15,0,326.0,232.0,1.9,12.0,412.0,483.57,390.5
2016,3,6,15,15,331.0,211.5,1.9,11.5,381.5,459.78,374.08
2016,3,6,15,30,336.0,191.0,1.9,11.0,351.0,434.43,356.02
2016,3,6,15,45,179.0,170.0,1.9,11.0,254.5,297.47,245.17
2016,3,6,16,0,22.0,149.0,1.9,11.0,158.0,163.69,133.34
2016,3,6,16,15,16.0,130.0,1.85,10.5,136.0,140.74,114.87
2016,3,6,16,30,10.0,111.0,1.8,10.0,114.0,118.1,96.02
2016,3,6,16,45,5.0,90.5,1.75,10.0,92.0,94.55,75.91
2016,3,6,17,0,0.0,70.0,1.7,10.0,70.0,71.16,55.64
2016,3,6,17,15,0.0,50.0,1.7,9.5,50.0,50.49,37.55
2016,3,6,17,30,0.0,30.0,1.7,9.0,30.0,29.29,18.79
2016,3,6,17,45,0.0,15.0,1.7,9.0,15.0,14.47,2.77
2016,3,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,6,45,113.5,16.0,1.15,6.0,27.0,12.44,0.0
2016,3,7,7,0,227.0,32.0,1.1,6.0,54.0,24.62,15.55
2016,3,7,7,15,306.5,47.0,1.1,6.0,95.5,35.41,26.4
2016,3,7,7,30,386.0,62.0,1.1,6.0,137.0,45.69,36.27
2016,3,7,7,45,438.5,74.0,1.15,6.5,183.0,53.44,43.53
2016,3,7,8,0,491.0,86.0,1.2,7.0,229.0,91.46,58.31
2016,3,7,8,15,534.5,93.0,1.25,7.0,274.5,129.24,83.02
2016,3,7,8,30,578.0,100.0,1.3,7.0,320.0,171.4,116.21
2016,3,7,8,45,649.5,96.0,1.4,7.0,373.5,213.81,151.32
2016,3,7,9,0,721.0,92.0,1.5,7.0,427.0,262.87,193.8
2016,3,7,9,15,576.0,148.0,1.5,7.0,431.5,305.0,236.24
2016,3,7,9,30,431.0,204.0,1.5,7.0,436.0,331.93,263.53
2016,3,7,9,45,250.5,237.0,1.55,7.5,374.0,313.37,252.03
2016,3,7,10,0,70.0,270.0,1.6,8.0,312.0,281.01,227.03
2016,3,7,10,15,165.5,288.5,1.6,8.0,395.5,346.62,279.63
2016,3,7,10,30,261.0,307.0,1.6,8.0,479.0,420.65,338.02
2016,3,7,10,45,223.0,324.5,1.6,8.5,475.0,429.16,343.44
2016,3,7,11,0,185.0,342.0,1.6,9.0,471.0,432.93,345.27
2016,3,7,11,15,401.0,288.5,1.6,9.0,577.0,526.81,420.8
2016,3,7,11,30,617.0,235.0,1.6,9.0,683.0,633.03,503.52
2016,3,7,11,45,315.5,242.0,1.65,9.0,471.5,450.95,362.36
2016,3,7,12,0,14.0,249.0,1.7,9.0,260.0,250.73,200.1
2016,3,7,12,15,7.0,161.5,1.75,9.0,167.0,161.54,128.94
2016,3,7,12,30,0.0,74.0,1.8,9.0,74.0,71.64,54.74
2016,3,7,12,45,131.5,213.5,1.9,9.0,309.5,311.94,254.85
2016,3,7,13,0,263.0,353.0,2.0,9.0,545.0,559.02,446.65
2016,3,7,13,15,132.0,253.5,2.05,9.0,350.0,357.48,288.71
2016,3,7,13,30,1.0,154.0,2.1,9.0,155.0,150.6,120.0
2016,3,7,13,45,25.0,222.0,2.15,9.0,239.0,241.12,195.19
2016,3,7,14,0,49.0,290.0,2.2,9.0,323.0,331.15,267.71
2016,3,7,14,15,46.5,275.0,2.2,9.0,305.0,314.93,254.85
2016,3,7,14,30,44.0,260.0,2.2,9.0,287.0,298.47,242.23
2016,3,7,14,45,72.5,255.5,2.25,9.0,297.0,315.76,257.6
2016,3,7,15,0,101.0,251.0,2.3,9.0,307.0,332.13,272.08
2016,3,7,15,15,127.5,232.5,2.25,9.0,297.5,337.36,277.48
2016,3,7,15,30,154.0,214.0,2.2,9.0,288.0,333.8,275.83
2016,3,7,15,45,77.0,121.5,2.2,9.0,158.5,178.79,148.09
2016,3,7,16,0,0.0,29.0,2.2,9.0,29.0,27.99,18.65
2016,3,7,16,15,0.0,25.0,2.15,8.5,25.0,24.13,15.45
2016,3,7,16,30,0.0,21.0,2.1,8.0,21.0,20.26,12.13
2016,3,7,16,45,0.0,17.0,2.1,8.0,17.0,16.39,8.74
2016,3,7,17,0,0.0,13.0,2.1,8.0,13.0,12.53,5.31
2016,3,7,17,15,0.0,9.0,2.05,7.5,9.0,8.67,1.86
2016,3,7,17,30,0.0,5.0,2.0,7.0,5.0,4.82,0.0
2016,3,7,17,45,0.0,2.5,2.0,7.0,2.5,2.41,0.0
2016,3,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,172.5,16.5,1.1,6.0,33.5,12.58,0.0
2016,3,8,7,0,345.0,33.0,1.1,7.0,67.0,25.7,16.65
2016,3,8,7,15,452.0,42.5,1.1,7.5,115.5,31.43,22.72
2016,3,8,7,30,559.0,52.0,1.1,8.0,164.0,36.87,28.01
2016,3,8,7,45,621.5,59.0,1.1,8.5,216.0,43.73,34.39
2016,3,8,8,0,684.0,66.0,1.1,9.0,268.0,87.79,47.32
2016,3,8,8,15,724.5,71.0,1.05,9.5,319.5,137.38,80.56
2016,3,8,8,30,765.0,76.0,1.0,10.0,371.0,187.14,119.92
2016,3,8,8,45,790.0,80.5,1.0,10.5,419.0,236.7,162.77
2016,3,8,9,0,815.0,85.0,1.0,11.0,467.0,287.98,207.99
2016,3,8,9,15,834.5,88.0,0.95,11.0,511.0,337.63,252.17
2016,3,8,9,30,854.0,91.0,0.9,11.0,555.0,387.92,296.02
2016,3,8,9,45,858.5,97.0,0.9,11.5,591.5,435.27,336.23
2016,3,8,10,0,863.0,103.0,0.9,12.0,628.0,481.47,374.18
2016,3,8,10,15,751.0,147.5,0.9,12.0,621.5,502.79,392.68
2016,3,8,10,30,639.0,192.0,0.9,12.0,615.0,516.32,403.96
2016,3,8,10,45,589.0,219.0,0.9,12.0,620.0,538.62,421.18
2016,3,8,11,0,539.0,246.0,0.9,12.0,625.0,556.45,434.3
2016,3,8,11,15,556.5,248.0,0.95,12.0,647.5,589.13,459.32
2016,3,8,11,30,574.0,250.0,1.0,12.0,670.0,621.31,483.53
2016,3,8,11,45,446.0,299.5,1.05,12.0,628.5,598.35,464.98
2016,3,8,12,0,318.0,349.0,1.1,12.0,587.0,567.22,440.43
2016,3,8,12,15,301.5,353.5,1.05,12.0,579.0,569.0,441.54
2016,3,8,12,30,285.0,358.0,1.0,12.0,571.0,569.28,441.2
2016,3,8,12,45,153.0,316.5,0.95,12.0,431.0,431.54,337.46
2016,3,8,13,0,21.0,275.0,0.9,12.0,291.0,284.67,223.3
2016,3,8,13,15,61.5,308.0,0.95,12.0,352.0,354.48,279.38
2016,3,8,13,30,102.0,341.0,1.0,12.0,413.0,421.64,331.18
2016,3,8,13,45,100.5,329.0,1.05,12.0,398.5,410.06,322.59
2016,3,8,14,0,99.0,317.0,1.1,12.0,384.0,398.05,314.26
2016,3,8,14,15,80.5,295.5,1.15,11.5,348.0,362.61,288.07
2016,3,8,14,30,62.0,274.0,1.2,11.0,312.0,327.03,261.45
2016,3,8,14,45,185.5,256.5,1.3,11.0,362.0,406.57,327.83
2016,3,8,15,0,309.0,239.0,1.4,11.0,412.0,481.72,388.81
2016,3,8,15,15,260.0,225.5,1.35,10.5,363.5,428.83,347.8
2016,3,8,15,30,211.0,212.0,1.3,10.0,315.0,369.96,302.4
2016,3,8,15,45,138.0,189.0,1.3,10.0,253.5,294.17,241.61
2016,3,8,16,0,65.0,166.0,1.3,10.0,192.0,215.12,176.78
2016,3,8,16,15,59.0,145.0,1.2,9.5,166.5,188.22,155.3
2016,3,8,16,30,53.0,124.0,1.1,9.0,141.0,161.43,133.23
2016,3,8,16,45,45.0,102.5,1.05,9.0,115.5,133.16,109.2
2016,3,8,17,0,37.0,81.0,1.0,9.0,90.0,105.13,84.9
2016,3,8,17,15,23.0,60.5,0.95,8.5,65.5,76.06,59.45
2016,3,8,17,30,9.0,40.0,0.9,8.0,41.0,44.71,31.88
2016,3,8,17,45,4.5,20.0,0.85,8.0,20.5,20.82,8.38
2016,3,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,166.5,16.5,1.05,8.5,33.5,12.38,0.0
2016,3,9,7,0,333.0,33.0,1.1,9.0,67.0,25.36,16.38
2016,3,9,7,15,434.0,42.5,1.05,9.0,114.0,31.1,22.33
2016,3,9,7,30,535.0,52.0,1.0,9.0,161.0,36.54,27.62
2016,3,9,7,45,367.0,86.0,1.0,9.5,170.5,66.74,49.24
2016,3,9,8,0,199.0,120.0,1.0,10.0,180.0,109.33,81.47
2016,3,9,8,15,214.5,140.0,0.95,10.0,215.0,140.53,105.06
2016,3,9,8,30,230.0,160.0,0.9,10.0,250.0,173.38,131.48
2016,3,9,8,45,152.0,181.5,0.85,10.5,244.5,192.44,150.45
2016,3,9,9,0,74.0,203.0,0.8,11.0,239.0,203.22,161.72
2016,3,9,9,15,72.0,221.5,0.8,11.5,259.0,224.3,178.44
2016,3,9,9,30,70.0,240.0,0.8,12.0,279.0,245.17,194.65
2016,3,9,9,45,188.5,256.0,0.8,12.5,369.5,310.22,244.36
2016,3,9,10,0,307.0,272.0,0.8,13.0,460.0,386.15,302.02
2016,3,9,10,15,244.0,296.5,0.75,13.0,451.0,394.53,308.08
2016,3,9,10,30,181.0,321.0,0.7,13.0,442.0,395.01,307.97
2016,3,9,10,45,267.0,318.5,0.7,13.5,504.5,450.03,349.59
2016,3,9,11,0,353.0,316.0,0.7,14.0,567.0,511.97,395.23
2016,3,9,11,15,278.0,339.5,0.7,14.0,539.5,500.27,385.19
2016,3,9,11,30,203.0,363.0,0.7,14.0,512.0,483.28,371.63
2016,3,9,11,45,195.0,368.5,0.7,14.5,513.0,491.04,376.67
2016,3,9,12,0,187.0,374.0,0.7,15.0,514.0,497.88,380.74
2016,3,9,12,15,244.0,365.5,0.7,15.0,548.5,537.78,410.88
2016,3,9,12,30,301.0,357.0,0.7,15.0,583.0,581.64,443.18
2016,3,9,12,45,212.5,360.5,0.75,15.5,519.0,521.35,397.77
2016,3,9,13,0,124.0,364.0,0.8,16.0,455.0,461.52,352.78
2016,3,9,13,15,253.5,338.0,0.75,16.0,520.0,543.62,416.1
2016,3,9,13,30,383.0,312.0,0.7,16.0,585.0,621.0,473.17
2016,3,9,13,45,428.5,284.5,0.7,16.0,581.0,635.38,484.16
2016,3,9,14,0,474.0,257.0,0.7,16.0,577.0,642.8,491.18
2016,3,9,14,15,417.0,261.5,0.7,16.0,534.0,602.55,462.22
2016,3,9,14,30,360.0,266.0,0.7,16.0,491.0,555.86,428.94
2016,3,9,14,45,293.5,260.0,0.7,16.0,436.5,497.62,386.67
2016,3,9,15,0,227.0,254.0,0.7,16.0,382.0,433.38,339.28
2016,3,9,15,15,188.5,236.0,0.65,15.5,336.5,384.45,303.44
2016,3,9,15,30,150.0,218.0,0.6,15.0,291.0,336.59,267.53
2016,3,9,15,45,139.5,196.0,0.6,15.0,258.5,303.56,242.81
2016,3,9,16,0,129.0,174.0,0.6,15.0,226.0,270.54,217.5
2016,3,9,16,15,117.5,153.0,0.55,14.5,196.0,238.23,192.45
2016,3,9,16,30,106.0,132.0,0.5,14.0,166.0,206.25,167.05
2016,3,9,16,45,95.0,109.5,0.5,13.5,136.0,173.06,140.08
2016,3,9,17,0,84.0,87.0,0.5,13.0,106.0,140.2,112.56
2016,3,9,17,15,62.5,65.0,0.5,12.5,77.0,103.85,81.43
2016,3,9,17,30,41.0,43.0,0.5,12.0,48.0,68.45,50.63
2016,3,9,17,45,20.5,25.0,0.5,11.5,27.5,34.4,18.09
2016,3,9,18,0,0.0,7.0,0.5,11.0,7.0,6.88,0.0
2016,3,9,18,15,0.0,3.5,0.5,11.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,183.5,17.0,1.1,10.0,37.0,12.65,1.46
2016,3,10,7,0,367.0,34.0,1.1,11.0,74.0,26.01,16.93
2016,3,10,7,15,467.0,43.0,1.1,11.0,122.5,31.26,22.32
2016,3,10,7,30,567.0,52.0,1.1,11.0,171.0,36.25,27.15
2016,3,10,7,45,629.5,58.0,1.1,11.5,223.0,49.37,29.47
2016,3,10,8,0,692.0,64.0,1.1,12.0,275.0,97.02,52.24
2016,3,10,8,15,731.0,68.5,1.1,12.5,326.5,143.19,83.73
2016,3,10,8,30,770.0,73.0,1.1,13.0,378.0,193.02,123.68
2016,3,10,8,45,795.0,76.5,1.15,13.5,426.0,242.2,166.28
2016,3,10,9,0,820.0,80.0,1.2,14.0,474.0,293.06,211.03
2016,3,10,9,15,839.0,83.0,1.2,14.0,518.0,342.96,255.23
2016,3,10,9,30,858.0,86.0,1.2,14.0,562.0,393.43,299.08
2016,3,10,9,45,868.5,89.5,1.25,14.5,599.5,444.18,341.68
2016,3,10,10,0,879.0,93.0,1.3,15.0,637.0,490.9,380.0
2016,3,10,10,15,716.0,159.0,1.3,15.0,617.0,503.39,391.48
2016,3,10,10,30,553.0,225.0,1.3,15.0,597.0,506.45,394.21
2016,3,10,10,45,586.0,224.5,1.3,15.5,631.0,547.88,425.44
2016,3,10,11,0,619.0,224.0,1.3,16.0,665.0,590.53,456.61
2016,3,10,11,15,767.5,163.5,1.25,16.0,723.5,650.26,502.24
2016,3,10,11,30,916.0,103.0,1.2,16.0,782.0,715.99,551.24
2016,3,10,11,45,915.5,105.0,1.2,16.0,790.0,741.83,568.65
2016,3,10,12,0,915.0,107.0,1.2,16.0,798.0,764.85,584.13
2016,3,10,12,15,914.5,107.0,1.15,16.0,798.0,782.98,595.66
2016,3,10,12,30,914.0,107.0,1.1,16.0,798.0,798.11,605.19
2016,3,10,12,45,659.0,215.0,1.1,16.0,711.0,727.45,554.05
2016,3,10,13,0,404.0,323.0,1.1,16.0,624.0,641.51,488.77
2016,3,10,13,15,627.0,225.5,1.05,16.0,681.5,727.88,555.88
2016,3,10,13,30,850.0,128.0,1.0,16.0,739.0,804.08,610.09
2016,3,10,13,45,617.5,209.5,0.95,16.0,645.5,709.69,541.55
2016,3,10,14,0,385.0,291.0,0.9,16.0,552.0,605.4,463.79
2016,3,10,14,15,414.5,268.5,0.85,16.0,538.5,603.51,464.74
2016,3,10,14,30,444.0,246.0,0.8,16.0,525.0,606.0,467.53
2016,3,10,14,45,363.0,247.0,0.75,16.0,466.5,536.02,416.08
2016,3,10,15,0,282.0,248.0,0.7,16.0,408.0,474.55,370.48
2016,3,10,15,15,366.0,211.5,0.65,15.5,402.0,489.28,385.1
2016,3,10,15,30,450.0,175.0,0.6,15.0,396.0,506.24,400.16
2016,3,10,15,45,309.0,175.0,0.6,15.0,320.0,396.85,316.39
2016,3,10,16,0,168.0,175.0,0.6,15.0,244.0,296.01,237.51
2016,3,10,16,15,154.0,154.5,0.6,14.5,211.5,261.48,211.48
2016,3,10,16,30,140.0,134.0,0.6,14.0,179.0,227.39,184.6
2016,3,10,16,45,125.5,111.5,0.6,13.5,146.5,191.11,155.14
2016,3,10,17,0,111.0,89.0,0.6,13.0,114.0,155.37,125.24
2016,3,10,17,15,85.5,67.0,0.65,12.5,83.5,116.16,91.68
2016,3,10,17,30,60.0,45.0,0.7,12.0,53.0,78.27,58.66
2016,3,10,17,45,30.0,26.0,0.75,11.5,30.0,43.25,25.18
2016,3,10,18,0,0.0,7.0,0.8,11.0,7.0,6.88,0.0
2016,3,10,18,15,0.0,3.5,0.85,11.0,3.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.95,10.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,2.0,10.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,3.0,2.05,10.0,3.0,2.89,0.0
2016,3,11,7,30,0.0,4.0,2.1,10.0,4.0,3.85,0.0
2016,3,11,7,45,0.0,5.5,2.2,10.0,5.5,5.3,0.0
2016,3,11,8,0,0.0,7.0,2.3,10.0,7.0,6.75,0.23
2016,3,11,8,15,0.0,8.5,2.35,10.0,8.5,8.2,1.48
2016,3,11,8,30,0.0,10.0,2.4,10.0,10.0,9.65,2.72
2016,3,11,8,45,0.0,31.5,2.5,10.5,31.5,30.42,20.6
2016,3,11,9,0,0.0,53.0,2.6,11.0,53.0,51.22,38.22
2016,3,11,9,15,0.0,43.0,2.6,11.0,43.0,41.55,29.86
2016,3,11,9,30,0.0,33.0,2.6,11.0,33.0,31.88,21.56
2016,3,11,9,45,1.0,100.5,2.65,11.5,101.0,97.52,76.62
2016,3,11,10,0,2.0,168.0,2.7,12.0,169.0,161.68,129.05
2016,3,11,10,15,1.0,137.0,2.75,12.0,137.5,132.41,104.74
2016,3,11,10,30,0.0,106.0,2.8,12.0,106.0,102.5,79.98
2016,3,11,10,45,25.0,211.5,2.9,12.0,229.5,216.21,172.97
2016,3,11,11,0,50.0,317.0,3.0,12.0,353.0,331.83,264.62
2016,3,11,11,15,31.5,281.0,2.85,11.5,304.5,289.48,230.8
2016,3,11,11,30,13.0,245.0,2.7,11.0,256.0,244.87,195.3
2016,3,11,11,45,6.5,154.5,2.6,11.0,160.0,154.01,122.04
2016,3,11,12,0,0.0,64.0,2.5,11.0,64.0,61.96,46.24
2016,3,11,12,15,43.0,214.5,2.45,11.0,247.5,241.32,194.02
2016,3,11,12,30,86.0,365.0,2.4,11.0,431.0,423.79,336.88
2016,3,11,12,45,105.5,367.5,2.35,11.0,447.0,444.47,352.36
2016,3,11,13,0,125.0,370.0,2.3,11.0,463.0,469.54,371.97
2016,3,11,13,15,162.0,362.5,2.35,11.0,481.0,494.4,392.29
2016,3,11,13,30,199.0,355.0,2.4,11.0,499.0,518.86,412.3
2016,3,11,13,45,106.5,293.5,2.5,11.0,370.5,384.84,308.15
2016,3,11,14,0,14.0,232.0,2.6,11.0,242.0,239.09,191.32
2016,3,11,14,15,7.0,170.5,2.55,10.5,175.5,172.19,138.0
2016,3,11,14,30,0.0,109.0,2.5,10.0,109.0,105.78,83.53
2016,3,11,14,45,0.0,101.5,2.45,10.0,101.5,98.41,77.65
2016,3,11,15,0,0.0,94.0,2.4,10.0,94.0,91.03,71.66
2016,3,11,15,15,0.0,55.0,2.35,9.5,55.0,53.16,39.91
2016,3,11,15,30,0.0,16.0,2.3,9.0,16.0,15.45,7.71
2016,3,11,15,45,8.5,84.0,2.3,9.0,88.0,86.84,69.4
2016,3,11,16,0,17.0,152.0,2.3,9.0,160.0,163.62,134.66
2016,3,11,16,15,12.5,133.5,2.25,8.5,139.0,142.12,116.83
2016,3,11,16,30,8.0,115.0,2.2,8.0,118.0,120.85,99.1
2016,3,11,16,45,4.0,94.5,2.2,8.0,96.0,97.81,79.36
2016,3,11,17,0,0.0,74.0,2.2,8.0,74.0,74.88,59.42
2016,3,11,17,15,0.0,54.0,2.2,8.0,54.0,54.29,41.25
2016,3,11,17,30,0.0,34.0,2.2,8.0,34.0,33.27,22.58
2016,3,11,17,45,0.0,19.5,2.2,8.0,19.5,18.82,8.55
2016,3,11,18,0,0.0,5.0,2.2,8.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,2.2,7.5,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,0.95,7.5,11.0,10.61,2.05
2016,3,12,7,0,0.0,22.0,1.0,8.0,22.0,21.23,13.18
2016,3,12,7,15,0.0,36.5,1.05,8.0,36.5,35.25,26.33
2016,3,12,7,30,0.0,51.0,1.1,8.0,51.0,49.09,39.23
2016,3,12,7,45,0.0,67.0,1.2,8.5,67.0,63.87,50.03
2016,3,12,8,0,0.0,83.0,1.3,9.0,83.0,78.78,62.74
2016,3,12,8,15,0.0,98.5,1.35,9.0,98.5,93.35,75.04
2016,3,12,8,30,0.0,114.0,1.4,9.0,114.0,107.97,87.22
2016,3,12,8,45,0.0,116.5,1.45,9.5,116.5,110.97,89.28
2016,3,12,9,0,0.0,119.0,1.5,10.0,119.0,113.78,91.18
2016,3,12,9,15,43.5,186.0,1.55,10.0,210.5,186.28,150.1
2016,3,12,9,30,87.0,253.0,1.6,10.0,302.0,264.4,212.52
2016,3,12,9,45,43.5,181.0,1.65,10.5,205.5,188.49,151.08
2016,3,12,10,0,0.0,109.0,1.7,11.0,109.0,105.25,82.67
2016,3,12,10,15,34.5,209.5,1.7,11.0,233.0,215.54,172.94
2016,3,12,10,30,69.0,310.0,1.7,11.0,357.0,328.64,262.14
2016,3,12,10,45,69.0,321.5,1.75,11.0,370.0,343.74,273.24
2016,3,12,11,0,69.0,333.0,1.8,11.0,383.0,358.75,284.73
2016,3,12,11,15,34.5,236.0,1.8,11.0,261.0,249.14,198.41
2016,3,12,11,30,0.0,139.0,1.8,11.0,139.0,134.43,105.72
2016,3,12,11,45,14.5,222.5,1.85,11.0,233.5,225.21,179.56
2016,3,12,12,0,29.0,306.0,1.9,11.0,328.0,318.51,253.07
2016,3,12,12,15,24.0,291.5,1.9,11.0,310.0,300.65,238.59
2016,3,12,12,30,19.0,277.0,1.9,11.0,292.0,283.76,225.35
2016,3,12,12,45,11.5,225.5,1.95,11.0,234.5,228.27,181.51
2016,3,12,13,0,4.0,174.0,2.0,11.0,177.0,172.29,136.67
2016,3,12,13,15,16.5,231.5,2.0,11.0,243.5,239.09,190.98
2016,3,12,13,30,29.0,289.0,2.0,11.0,310.0,312.18,248.98
2016,3,12,13,45,14.5,189.0,2.0,11.5,199.5,196.07,156.17
2016,3,12,14,0,0.0,89.0,2.0,12.0,89.0,86.16,66.3
2016,3,12,14,15,29.0,184.0,1.95,12.0,202.5,207.02,166.39
2016,3,12,14,30,58.0,279.0,1.9,12.0,316.0,330.03,264.62
2016,3,12,14,45,54.0,260.5,1.9,12.0,293.5,308.34,247.46
2016,3,12,15,0,50.0,242.0,1.9,12.0,271.0,286.46,230.73
2016,3,12,15,15,109.0,232.5,1.85,11.5,289.0,326.25,265.09
2016,3,12,15,30,168.0,223.0,1.8,11.0,307.0,355.84,290.86
2016,3,12,15,45,84.0,156.5,1.75,11.0,198.5,216.69,177.75
2016,3,12,16,0,0.0,90.0,1.7,11.0,90.0,87.62,69.17
2016,3,12,16,15,0.0,78.0,1.65,10.5,78.0,75.72,59.57
2016,3,12,16,30,0.0,66.0,1.6,10.0,66.0,63.8,49.62
2016,3,12,16,45,0.0,54.0,1.6,10.0,54.0,52.17,39.65
2016,3,12,17,0,0.0,42.0,1.6,10.0,42.0,40.56,29.54
2016,3,12,17,15,0.0,31.0,1.55,10.0,31.0,29.92,20.14
2016,3,12,17,30,0.0,20.0,1.5,10.0,20.0,19.29,10.68
2016,3,12,17,45,0.0,11.5,1.5,10.0,11.5,11.09,2.85
2016,3,12,18,0,0.0,3.0,1.5,10.0,3.0,2.95,0.0
2016,3,12,18,15,0.0,1.5,1.5,10.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,10.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,10.0,3.0,2.95,0.0
2016,3,13,6,45,0.0,14.0,1.35,10.5,14.0,13.5,4.65
2016,3,13,7,0,0.0,25.0,1.4,11.0,25.0,24.13,15.59
2016,3,13,7,15,0.0,40.0,1.4,11.0,40.0,38.64,29.04
2016,3,13,7,30,0.0,55.0,1.4,11.0,55.0,52.65,41.96
2016,3,13,7,45,0.0,71.5,1.45,11.5,71.5,67.86,52.84
2016,3,13,8,0,0.0,88.0,1.5,12.0,88.0,83.24,65.78
2016,3,13,8,15,0.0,104.5,1.5,12.0,104.5,98.71,78.69
2016,3,13,8,30,0.0,121.0,1.5,12.0,121.0,114.27,91.47
2016,3,13,8,45,0.0,67.5,1.55,12.0,67.5,65.25,49.99
2016,3,13,9,0,0.0,14.0,1.6,12.0,14.0,13.51,5.92
2016,3,13,9,15,0.0,20.0,1.6,12.0,20.0,19.31,10.85
2016,3,13,9,30,0.0,26.0,1.6,12.0,26.0,25.12,15.73
2016,3,13,9,45,0.0,24.5,1.6,12.0,24.5,23.67,14.45
2016,3,13,10,0,0.0,23.0,1.6,12.0,23.0,22.23,13.19
2016,3,13,10,15,1.0,96.5,1.6,12.0,97.5,93.91,73.08
2016,3,13,10,30,2.0,170.0,1.6,12.0,172.0,164.48,130.53
2016,3,13,10,45,1.0,161.0,1.65,12.0,162.5,155.67,123.02
2016,3,13,11,0,0.0,152.0,1.7,12.0,153.0,146.67,115.6
2016,3,13,11,15,2.0,163.5,1.7,12.0,165.5,159.15,125.65
2016,3,13,11,30,4.0,175.0,1.7,12.0,178.0,171.8,135.77
2016,3,13,11,45,5.5,187.0,1.7,12.5,191.0,184.72,145.82
2016,3,13,12,0,7.0,199.0,1.7,13.0,204.0,197.77,155.9
2016,3,13,12,15,8.5,212.5,1.7,12.5,219.0,212.4,167.82
2016,3,13,12,30,10.0,226.0,1.7,12.0,234.0,227.16,179.85
2016,3,13,12,45,11.0,233.5,1.75,12.0,242.5,235.78,186.75
2016,3,13,13,0,12.0,241.0,1.8,12.0,251.0,244.47,193.76
2016,3,13,13,15,17.5,259.0,1.75,12.0,272.5,267.22,211.94
2016,3,13,13,30,23.0,277.0,1.7,12.0,294.0,290.26,230.21
2016,3,13,13,45,14.5,236.0,1.65,12.0,247.0,243.05,192.97
2016,3,13,14,0,6.0,195.0,1.6,12.0,200.0,195.68,155.37
2016,3,13,14,15,5.0,189.5,1.55,12.0,193.5,189.73,150.93
2016,3,13,14,30,4.0,184.0,1.5,12.0,187.0,183.79,146.4
2016,3,13,14,45,2.0,173.5,1.5,12.0,175.0,172.06,137.17
2016,3,13,15,0,0.0,163.0,1.5,12.0,163.0,160.38,127.97
2016,3,13,15,15,0.0,138.0,1.45,12.0,138.0,135.37,107.83
2016,3,13,15,30,0.0,113.0,1.4,12.0,113.0,110.32,87.46
2016,3,13,15,45,0.0,61.5,1.4,12.0,61.5,59.44,45.05
2016,3,13,16,0,0.0,10.0,1.4,12.0,10.0,9.65,2.66
2016,3,13,16,15,0.0,8.5,1.35,11.5,8.5,8.2,1.45
2016,3,13,16,30,0.0,7.0,1.3,11.0,7.0,6.75,0.22
2016,3,13,16,45,0.0,6.0,1.3,11.0,6.0,5.78,0.0
2016,3,13,17,0,0.0,5.0,1.3,11.0,5.0,4.82,0.0
2016,3,13,17,15,0.0,3.5,1.25,11.0,3.5,3.37,0.0
2016,3,13,17,30,0.0,2.0,1.2,11.0,2.0,1.93,0.0
2016,3,13,17,45,0.0,1.0,1.2,11.0,1.0,0.96,0.0
2016,3,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
