Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,7.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,8.0,12.0,11.8,0.0
2016,3,14,6,45,100.5,29.5,1.25,8.5,42.5,24.54,13.97
2016,3,14,7,0,201.0,47.0,1.3,9.0,73.0,35.88,26.21
2016,3,14,7,15,256.0,65.0,1.3,9.0,114.0,48.6,38.29
2016,3,14,7,30,311.0,83.0,1.3,9.0,155.0,60.7,49.59
2016,3,14,7,45,336.5,102.0,1.35,9.0,197.0,88.63,63.06
2016,3,14,8,0,362.0,121.0,1.4,9.0,239.0,126.77,88.69
2016,3,14,8,15,403.0,130.0,1.4,9.0,282.0,161.46,114.52
2016,3,14,8,30,444.0,139.0,1.4,9.0,325.0,200.15,146.04
2016,3,14,8,45,398.5,168.5,1.45,9.5,350.0,239.05,181.63
2016,3,14,9,0,353.0,198.0,1.5,10.0,375.0,276.71,215.33
2016,3,14,9,15,385.5,210.5,1.5,10.0,419.0,318.22,249.88
2016,3,14,9,30,418.0,223.0,1.5,10.0,463.0,359.39,283.92
2016,3,14,9,45,495.5,212.0,1.5,10.5,515.0,404.87,320.37
2016,3,14,10,0,573.0,201.0,1.5,11.0,567.0,456.06,360.99
2016,3,14,10,15,529.5,229.5,1.5,11.0,580.5,485.32,384.35
2016,3,14,10,30,486.0,258.0,1.5,11.0,594.0,510.33,403.74
2016,3,14,10,45,364.0,306.0,1.5,11.5,562.5,503.43,396.71
2016,3,14,11,0,242.0,354.0,1.5,12.0,531.0,487.02,381.94
2016,3,14,11,15,362.0,324.0,1.5,12.0,595.5,548.41,430.31
2016,3,14,11,30,482.0,294.0,1.5,12.0,660.0,616.49,482.46
2016,3,14,11,45,512.5,288.0,1.5,12.0,681.0,648.0,505.69
2016,3,14,12,0,543.0,282.0,1.5,12.0,702.0,679.23,528.87
2016,3,14,12,15,495.0,299.5,1.5,12.0,682.5,673.47,523.68
2016,3,14,12,30,447.0,317.0,1.5,12.0,663.0,664.65,516.55
2016,3,14,12,45,490.0,297.5,1.55,12.5,673.5,687.93,534.34
2016,3,14,13,0,533.0,278.0,1.6,13.0,684.0,709.95,550.86
2016,3,14,13,15,669.0,221.0,1.6,13.0,720.0,768.06,595.83
2016,3,14,13,30,805.0,164.0,1.6,13.0,756.0,821.92,635.54
2016,3,14,13,45,672.0,202.0,1.6,13.0,685.5,756.19,588.02
2016,3,14,14,0,539.0,240.0,1.6,13.0,615.0,686.82,536.87
2016,3,14,14,15,661.0,192.0,1.6,12.5,631.5,732.25,574.95
2016,3,14,14,30,783.0,144.0,1.6,12.0,648.0,769.41,604.89
2016,3,14,14,45,447.5,205.0,1.65,12.0,490.0,567.86,453.12
2016,3,14,15,0,112.0,266.0,1.7,12.0,332.0,358.66,287.44
2016,3,14,15,15,413.0,195.0,1.7,11.5,409.0,517.99,420.62
2016,3,14,15,30,714.0,124.0,1.7,11.0,486.0,642.48,520.59
2016,3,14,15,45,688.5,117.0,1.75,11.0,439.0,599.02,487.29
2016,3,14,16,0,663.0,110.0,1.8,11.0,392.0,554.89,454.2
2016,3,14,16,15,620.0,103.0,1.7,10.5,341.0,499.97,411.71
2016,3,14,16,30,577.0,96.0,1.6,10.0,290.0,446.2,368.97
2016,3,14,16,45,522.5,86.0,1.55,9.5,239.0,384.78,318.87
2016,3,14,17,0,468.0,76.0,1.5,9.0,188.0,324.98,268.41
2016,3,14,17,15,376.0,63.5,1.45,8.5,139.5,251.8,205.42
2016,3,14,17,30,284.0,51.0,1.4,8.0,91.0,186.34,147.64
2016,3,14,17,45,142.0,33.5,1.4,8.0,53.5,105.7,75.35
2016,3,14,18,0,0.0,16.0,1.4,8.0,16.0,15.73,0.0
2016,3,14,18,15,0.0,8.0,1.4,7.5,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,39.0,7.0,1.0,4.5,8.0,0.0,0.0
2016,3,15,6,30,78.0,14.0,1.0,5.0,16.0,13.76,0.0
2016,3,15,6,45,224.0,28.5,1.05,6.0,54.5,21.99,12.63
2016,3,15,7,0,370.0,43.0,1.1,7.0,93.0,32.92,23.9
2016,3,15,7,15,460.5,53.0,1.1,7.5,142.5,38.68,29.61
2016,3,15,7,30,551.0,63.0,1.1,8.0,192.0,44.13,34.78
2016,3,15,7,45,615.0,68.5,1.15,8.5,245.5,73.9,42.25
2016,3,15,8,0,679.0,74.0,1.2,9.0,299.0,118.7,68.24
2016,3,15,8,15,717.0,79.0,1.2,9.5,350.5,165.76,104.02
2016,3,15,8,30,755.0,84.0,1.2,10.0,402.0,219.55,149.21
2016,3,15,8,45,787.0,86.0,1.2,10.5,452.0,268.95,192.59
2016,3,15,9,0,819.0,88.0,1.2,11.0,502.0,320.77,238.18
2016,3,15,9,15,838.0,91.0,1.2,11.5,546.0,371.06,282.22
2016,3,15,9,30,857.0,94.0,1.2,12.0,590.0,421.91,325.57
2016,3,15,9,45,873.5,95.0,1.25,12.5,629.0,470.12,365.91
2016,3,15,10,0,890.0,96.0,1.3,13.0,668.0,520.82,406.86
2016,3,15,10,15,899.5,97.5,1.25,13.0,700.0,564.8,441.87
2016,3,15,10,30,909.0,99.0,1.2,13.0,732.0,607.47,474.88
2016,3,15,10,45,917.0,99.5,1.15,13.5,756.5,646.79,503.62
2016,3,15,11,0,925.0,100.0,1.1,14.0,781.0,684.26,530.14
2016,3,15,11,15,929.0,101.0,1.1,14.0,797.5,717.53,554.47
2016,3,15,11,30,933.0,102.0,1.1,14.0,814.0,748.36,575.79
2016,3,15,11,45,935.5,102.0,1.1,14.5,822.5,774.58,592.22
2016,3,15,12,0,938.0,102.0,1.1,15.0,831.0,798.0,606.69
2016,3,15,12,15,938.0,102.0,1.1,15.0,831.5,816.63,619.03
2016,3,15,12,30,938.0,102.0,1.1,15.0,832.0,832.18,629.4
2016,3,15,12,45,939.5,99.5,1.15,15.0,824.5,843.23,637.58
2016,3,15,13,0,941.0,97.0,1.2,15.0,817.0,851.06,643.76
2016,3,15,13,15,937.0,96.5,1.2,15.0,800.5,853.3,645.64
2016,3,15,13,30,933.0,96.0,1.2,15.0,784.0,852.26,645.5
2016,3,15,13,45,927.5,94.0,1.2,15.0,760.5,845.17,641.46
2016,3,15,14,0,922.0,92.0,1.2,15.0,737.0,834.87,635.42
2016,3,15,14,15,913.0,90.5,1.2,15.0,705.5,819.22,625.88
2016,3,15,14,30,904.0,89.0,1.2,15.0,674.0,800.62,614.43
2016,3,15,14,45,892.0,86.5,1.25,15.0,636.0,775.83,599.35
2016,3,15,15,0,880.0,84.0,1.3,15.0,598.0,748.49,582.41
2016,3,15,15,15,863.0,81.5,1.3,14.5,554.5,715.19,561.58
2016,3,15,15,30,846.0,79.0,1.3,14.0,511.0,683.9,541.95
2016,3,15,15,45,823.0,75.5,1.3,14.0,463.0,641.87,512.7
2016,3,15,16,0,800.0,72.0,1.3,14.0,415.0,598.76,481.06
2016,3,15,16,15,766.0,68.0,1.25,13.0,363.5,547.69,443.72
2016,3,15,16,30,732.0,64.0,1.2,12.0,312.0,496.91,405.19
2016,3,15,16,45,683.5,58.5,1.2,11.5,259.5,437.47,357.77
2016,3,15,17,0,635.0,53.0,1.2,11.0,207.0,380.21,310.08
2016,3,15,17,15,553.5,45.5,1.2,10.5,156.0,311.87,251.49
2016,3,15,17,30,472.0,38.0,1.2,10.0,105.0,247.12,193.95
2016,3,15,17,45,329.0,26.5,1.3,9.5,63.5,163.37,117.73
2016,3,15,18,0,186.0,15.0,1.4,9.0,22.0,82.23,0.0
2016,3,15,18,15,93.0,7.5,1.4,8.5,11.0,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,73.5,7.5,1.05,6.5,10.0,7.37,0.0
2016,3,16,6,30,147.0,15.0,0.9,7.0,20.0,11.62,0.0
2016,3,16,6,45,300.5,27.5,0.8,7.5,61.5,21.01,12.09
2016,3,16,7,0,454.0,40.0,0.7,8.0,103.0,29.74,21.06
2016,3,16,7,15,540.0,48.0,0.7,8.5,154.5,33.9,25.23
2016,3,16,7,30,626.0,56.0,0.7,9.0,206.0,37.86,28.98
2016,3,16,7,45,679.5,61.5,0.7,10.0,260.0,77.72,42.04
2016,3,16,8,0,733.0,67.0,0.7,11.0,314.0,124.95,70.14
2016,3,16,8,15,768.5,71.0,0.75,11.5,366.5,173.51,107.28
2016,3,16,8,30,804.0,75.0,0.8,12.0,419.0,225.3,150.86
2016,3,16,8,45,829.5,78.5,0.85,12.5,468.5,277.06,196.26
2016,3,16,9,0,855.0,82.0,0.9,13.0,518.0,330.49,243.02
2016,3,16,9,15,873.0,84.5,0.85,13.5,562.5,381.77,287.15
2016,3,16,9,30,891.0,87.0,0.8,14.0,607.0,436.76,332.68
2016,3,16,9,45,903.5,89.0,0.8,14.5,646.0,485.38,372.27
2016,3,16,10,0,916.0,91.0,0.8,15.0,685.0,533.34,410.05
2016,3,16,10,15,925.5,92.5,0.8,15.5,717.0,578.36,444.43
2016,3,16,10,30,935.0,94.0,0.8,16.0,749.0,622.0,476.72
2016,3,16,10,45,941.5,95.5,0.85,16.5,774.0,662.24,506.18
2016,3,16,11,0,948.0,97.0,0.9,17.0,799.0,700.49,533.54
2016,3,16,11,15,952.0,97.5,0.9,17.0,815.5,733.93,557.41
2016,3,16,11,30,956.0,98.0,0.9,17.0,832.0,764.86,577.83
2016,3,16,11,45,957.5,98.5,0.9,17.5,840.5,791.34,593.98
2016,3,16,12,0,959.0,99.0,0.9,18.0,849.0,814.91,608.13
2016,3,16,12,15,959.0,99.0,0.9,18.0,849.0,833.85,620.36
2016,3,16,12,30,959.0,99.0,0.9,18.0,849.0,849.63,630.62
2016,3,16,12,45,962.0,96.0,0.9,18.0,842.0,861.52,638.43
2016,3,16,13,0,965.0,93.0,0.9,18.0,835.0,870.14,644.26
2016,3,16,13,15,961.0,92.0,0.9,18.0,818.5,871.86,645.73
2016,3,16,13,30,957.0,91.0,0.9,18.0,802.0,870.2,645.22
2016,3,16,13,45,950.5,90.0,0.9,18.0,777.5,863.19,641.36
2016,3,16,14,0,944.0,89.0,0.9,18.0,753.0,852.9,635.54
2016,3,16,14,15,935.0,87.5,0.9,18.0,721.0,836.93,626.08
2016,3,16,14,30,926.0,86.0,0.9,18.0,689.0,817.93,614.74
2016,3,16,14,45,913.0,84.0,0.9,18.0,650.0,792.45,599.07
2016,3,16,15,0,900.0,82.0,0.9,18.0,611.0,764.39,581.66
2016,3,16,15,15,882.5,80.0,0.85,17.5,566.5,730.7,560.65
2016,3,16,15,30,865.0,78.0,0.8,17.0,522.0,695.1,538.09
2016,3,16,15,45,840.5,74.5,0.8,17.0,472.5,655.32,511.77
2016,3,16,16,0,816.0,71.0,0.8,17.0,423.0,610.57,479.96
2016,3,16,16,15,782.0,67.5,0.8,16.0,371.0,559.37,444.08
2016,3,16,16,30,748.0,64.0,0.8,15.0,319.0,508.43,406.88
2016,3,16,16,45,697.5,58.5,0.8,14.5,265.5,447.13,359.28
2016,3,16,17,0,647.0,53.0,0.8,14.0,212.0,388.14,311.44
2016,3,16,17,15,566.5,45.5,0.8,13.0,160.0,319.35,254.26
2016,3,16,17,30,486.0,38.0,0.8,12.0,108.0,254.14,197.72
2016,3,16,17,45,342.5,26.5,0.8,11.5,66.0,169.01,121.92
2016,3,16,18,0,199.0,15.0,0.8,11.0,24.0,87.29,0.0
2016,3,16,18,15,99.5,7.5,0.8,10.5,12.0,33.29,0.0
2016,3,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,108.0,7.5,1.25,8.0,12.0,7.37,0.0
2016,3,17,6,30,216.0,15.0,1.2,9.0,24.0,11.42,0.0
2016,3,17,6,45,362.0,26.0,1.2,10.0,67.5,19.36,10.78
2016,3,17,7,0,508.0,37.0,1.2,11.0,111.0,26.74,18.15
2016,3,17,7,15,588.5,44.5,1.1,11.5,163.5,33.53,24.57
2016,3,17,7,30,669.0,52.0,1.0,12.0,216.0,37.67,28.44
2016,3,17,7,45,718.5,57.0,0.95,12.5,270.0,79.18,40.26
2016,3,17,8,0,768.0,62.0,0.9,13.0,324.0,127.94,70.2
2016,3,17,8,15,801.0,66.0,0.8,13.5,377.0,178.14,109.03
2016,3,17,8,30,834.0,70.0,0.7,14.0,430.0,231.26,153.67
2016,3,17,8,45,857.0,73.0,0.65,15.0,479.5,283.55,198.81
2016,3,17,9,0,880.0,76.0,0.6,16.0,529.0,341.0,247.41
2016,3,17,9,15,896.5,78.5,0.55,16.5,574.0,392.79,291.03
2016,3,17,9,30,913.0,81.0,0.5,17.0,619.0,444.73,333.32
2016,3,17,9,45,924.5,83.0,0.45,17.5,657.5,493.87,372.01
2016,3,17,10,0,936.0,85.0,0.4,18.0,696.0,542.21,408.6
2016,3,17,10,15,944.5,86.5,0.35,18.5,728.0,587.46,441.59
2016,3,17,10,30,953.0,88.0,0.3,19.0,760.0,631.21,472.29
2016,3,17,10,45,958.5,89.0,0.25,19.5,784.5,670.96,499.17
2016,3,17,11,0,964.0,90.0,0.2,20.0,809.0,708.59,523.77
2016,3,17,11,15,967.5,91.0,0.2,20.0,825.5,742.57,546.52
2016,3,17,11,30,971.0,92.0,0.2,20.0,842.0,773.98,566.27
2016,3,17,11,45,972.5,92.0,0.25,20.5,850.0,800.23,582.28
2016,3,17,12,0,974.0,92.0,0.3,21.0,858.0,823.52,596.46
2016,3,17,12,15,973.5,92.0,0.35,21.0,858.0,842.22,608.94
2016,3,17,12,30,973.0,92.0,0.4,21.0,858.0,857.71,619.54
2016,3,17,12,45,970.5,92.0,0.45,21.0,849.5,868.33,627.23
2016,3,17,13,0,968.0,92.0,0.5,21.0,841.0,875.59,632.99
2016,3,17,13,15,964.0,91.5,0.5,21.0,824.0,877.75,634.71
2016,3,17,13,30,960.0,91.0,0.5,21.0,807.0,876.54,634.5
2016,3,17,13,45,953.0,90.0,0.55,21.0,782.0,869.02,631.4
2016,3,17,14,0,946.0,89.0,0.6,21.0,757.0,858.23,626.38
2016,3,17,14,15,937.0,87.5,0.6,20.5,725.0,842.14,618.29
2016,3,17,14,30,928.0,86.0,0.6,20.0,693.0,823.02,608.31
2016,3,17,14,45,914.5,84.0,0.6,20.0,654.0,797.01,592.66
2016,3,17,15,0,901.0,82.0,0.6,20.0,615.0,768.43,575.32
2016,3,17,15,15,883.5,79.5,0.55,20.0,570.5,734.04,553.16
2016,3,17,15,30,866.0,77.0,0.5,20.0,526.0,697.71,529.58
2016,3,17,15,45,841.5,74.0,0.5,20.0,476.5,658.35,504.32
2016,3,17,16,0,817.0,71.0,0.5,20.0,427.0,614.01,473.66
2016,3,17,16,15,783.5,67.5,0.5,19.0,374.5,562.92,438.79
2016,3,17,16,30,750.0,64.0,0.5,18.0,322.0,512.06,402.59
2016,3,17,16,45,699.5,58.5,0.55,17.0,268.0,450.47,356.96
2016,3,17,17,0,649.0,53.0,0.6,16.0,214.0,391.22,310.73
2016,3,17,17,15,569.5,46.0,0.65,15.0,162.5,323.04,255.06
2016,3,17,17,30,490.0,39.0,0.7,14.0,111.0,258.39,199.8
2016,3,17,17,45,348.0,27.5,0.8,13.5,68.0,173.09,125.17
2016,3,17,18,0,206.0,16.0,0.9,13.0,25.0,91.76,0.0
2016,3,17,18,15,103.0,8.0,0.85,12.5,12.5,34.95,0.0
2016,3,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,102.0,8.5,0.95,7.5,13.5,8.36,0.0
2016,3,18,6,30,204.0,17.0,0.9,8.0,27.0,13.09,0.0
2016,3,18,6,45,343.5,28.5,0.85,9.0,69.5,21.4,12.79
2016,3,18,7,0,483.0,40.0,0.8,10.0,112.0,29.13,20.44
2016,3,18,7,15,563.0,48.0,0.8,10.0,164.0,33.32,24.6
2016,3,18,7,30,643.0,56.0,0.8,10.0,216.0,38.92,29.84
2016,3,18,7,45,691.5,61.5,0.8,10.5,270.0,85.39,45.42
2016,3,18,8,0,740.0,67.0,0.8,11.0,324.0,133.26,76.03
2016,3,18,8,15,774.0,71.0,0.75,11.5,376.0,182.3,114.58
2016,3,18,8,30,808.0,75.0,0.7,12.0,428.0,234.39,158.79
2016,3,18,8,45,830.5,79.0,0.7,12.5,477.0,286.23,204.27
2016,3,18,9,0,853.0,83.0,0.7,13.0,526.0,339.43,250.53
2016,3,18,9,15,870.0,85.5,0.7,13.5,570.5,390.39,294.18
2016,3,18,9,30,887.0,88.0,0.7,14.0,615.0,444.94,339.2
2016,3,18,9,45,762.0,138.5,0.7,14.5,611.5,469.72,360.87
2016,3,18,10,0,637.0,189.0,0.7,15.0,608.0,488.56,376.15
2016,3,18,10,15,636.0,202.0,0.7,15.0,637.0,528.4,406.78
2016,3,18,10,30,635.0,215.0,0.7,15.0,666.0,566.91,435.43
2016,3,18,10,45,787.0,157.5,0.7,15.5,735.0,631.96,483.89
2016,3,18,11,0,939.0,100.0,0.7,16.0,804.0,706.43,537.66
2016,3,18,11,15,943.5,100.5,0.7,16.0,820.5,739.89,560.55
2016,3,18,11,30,948.0,101.0,0.7,16.0,837.0,770.89,580.79
2016,3,18,11,45,779.0,185.0,0.7,16.5,794.0,754.2,566.48
2016,3,18,12,0,610.0,269.0,0.7,17.0,751.0,727.3,543.79
2016,3,18,12,15,781.0,185.5,0.7,17.0,803.0,792.82,592.99
2016,3,18,12,30,952.0,102.0,0.7,17.0,855.0,855.45,633.7
2016,3,18,12,45,933.0,110.5,0.75,17.0,842.0,861.25,637.68
2016,3,18,13,0,914.0,119.0,0.8,17.0,829.0,863.61,640.35
2016,3,18,13,15,724.5,195.0,0.8,17.0,751.0,798.4,597.41
2016,3,18,13,30,535.0,271.0,0.8,17.0,673.0,723.24,543.22
2016,3,18,13,45,711.0,193.5,0.8,17.0,709.5,790.34,594.91
2016,3,18,14,0,887.0,116.0,0.8,17.0,746.0,846.81,632.92
2016,3,18,14,15,876.5,114.0,0.8,16.5,714.0,829.86,623.0
2016,3,18,14,30,866.0,112.0,0.8,16.0,682.0,810.05,612.21
2016,3,18,14,45,742.5,139.5,0.85,16.0,608.5,734.96,563.02
2016,3,18,15,0,619.0,167.0,0.9,16.0,535.0,659.19,510.57
2016,3,18,15,15,709.5,133.5,0.95,15.5,526.0,676.79,528.18
2016,3,18,15,30,800.0,100.0,1.0,15.0,517.0,684.14,537.06
2016,3,18,15,45,775.0,95.5,1.05,14.5,468.5,640.6,507.61
2016,3,18,16,0,750.0,91.0,1.1,14.0,420.0,598.73,478.62
2016,3,18,16,15,713.0,86.0,1.1,13.5,368.0,546.1,440.07
2016,3,18,16,30,676.0,81.0,1.1,13.0,316.0,494.12,400.71
2016,3,18,16,45,623.5,74.0,1.1,12.5,263.0,432.6,352.33
2016,3,18,17,0,571.0,67.0,1.1,12.0,210.0,373.72,304.13
2016,3,18,17,15,487.0,57.5,1.05,11.0,159.5,300.98,243.25
2016,3,18,17,30,403.0,48.0,1.0,10.0,109.0,234.56,185.59
2016,3,18,17,45,201.5,37.0,1.0,9.5,67.5,132.22,98.11
2016,3,18,18,0,0.0,26.0,1.0,9.0,26.0,29.4,0.0
2016,3,18,18,15,0.0,13.0,0.95,8.5,13.0,12.78,0.0
2016,3,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,12.0,0.45,8.5,12.0,11.8,0.0
2016,3,19,6,30,0.0,24.0,0.4,9.0,24.0,22.23,3.55
2016,3,19,6,45,132.5,38.0,0.35,9.5,58.5,31.28,21.5
2016,3,19,7,0,265.0,52.0,0.3,10.0,93.0,39.07,29.41
2016,3,19,7,15,310.0,69.0,0.3,10.0,135.0,50.72,40.34
2016,3,19,7,30,355.0,86.0,0.3,10.0,177.0,65.1,53.49
2016,3,19,7,45,390.5,99.5,0.35,10.5,220.5,99.49,66.49
2016,3,19,8,0,426.0,113.0,0.4,11.0,264.0,137.58,92.8
2016,3,19,8,15,330.5,149.0,0.4,11.5,276.5,180.46,131.74
2016,3,19,8,30,235.0,185.0,0.4,12.0,289.0,208.74,158.97
2016,3,19,8,45,399.5,170.0,0.45,13.0,370.0,251.3,188.68
2016,3,19,9,0,564.0,155.0,0.5,14.0,451.0,313.04,235.14
2016,3,19,9,15,706.0,123.5,0.5,14.0,525.5,365.8,276.89
2016,3,19,9,30,848.0,92.0,0.5,14.0,600.0,433.51,330.51
2016,3,19,9,45,858.5,95.0,0.5,14.5,637.0,483.56,370.19
2016,3,19,10,0,869.0,98.0,0.5,15.0,674.0,529.59,405.79
2016,3,19,10,15,878.5,99.5,0.5,15.0,705.0,572.74,438.99
2016,3,19,10,30,888.0,101.0,0.5,15.0,736.0,614.61,470.39
2016,3,19,10,45,896.5,101.5,0.5,15.0,760.0,653.45,498.89
2016,3,19,11,0,905.0,102.0,0.5,15.0,784.0,690.52,525.52
2016,3,19,11,15,909.0,102.5,0.5,15.0,800.0,722.57,547.84
2016,3,19,11,30,913.0,103.0,0.5,15.0,816.0,752.23,567.21
2016,3,19,11,45,685.0,213.0,0.55,15.5,751.0,715.65,538.68
2016,3,19,12,0,457.0,323.0,0.6,16.0,686.0,666.18,499.67
2016,3,19,12,15,476.0,316.0,0.6,16.0,694.5,686.21,514.81
2016,3,19,12,30,495.0,309.0,0.6,16.0,703.0,705.13,528.26
2016,3,19,12,45,713.0,201.0,0.6,16.5,761.5,783.44,586.22
2016,3,19,13,0,931.0,93.0,0.6,17.0,820.0,854.64,631.87
2016,3,19,13,15,927.5,92.5,0.6,17.0,804.0,856.87,632.71
2016,3,19,13,30,924.0,92.0,0.6,17.0,788.0,855.86,632.6
2016,3,19,13,45,917.5,91.0,0.65,17.0,764.5,848.65,629.53
2016,3,19,14,0,911.0,90.0,0.7,17.0,741.0,838.28,624.55
2016,3,19,14,15,902.5,88.5,0.7,16.5,710.0,822.71,616.5
2016,3,19,14,30,894.0,87.0,0.7,16.0,679.0,804.23,606.59
2016,3,19,14,45,880.5,86.0,0.7,16.0,641.5,779.64,591.46
2016,3,19,15,0,867.0,85.0,0.7,16.0,604.0,752.63,574.69
2016,3,19,15,15,850.5,82.5,0.7,15.5,561.0,719.52,554.63
2016,3,19,15,30,834.0,80.0,0.7,15.0,518.0,688.54,535.85
2016,3,19,15,45,810.5,77.5,0.75,15.0,470.0,647.14,508.88
2016,3,19,16,0,787.0,75.0,0.8,15.0,422.0,604.73,479.28
2016,3,19,16,15,754.5,71.0,0.85,14.5,371.0,554.38,443.45
2016,3,19,16,30,722.0,67.0,0.9,14.0,320.0,504.27,406.35
2016,3,19,16,45,670.5,62.0,0.95,13.5,267.5,443.38,359.2
2016,3,19,17,0,619.0,57.0,1.0,13.0,215.0,387.74,314.04
2016,3,19,17,15,541.5,49.5,0.95,12.5,164.0,318.06,255.41
2016,3,19,17,30,464.0,42.0,0.9,12.0,113.0,254.23,199.64
2016,3,19,17,45,232.0,35.5,0.9,11.5,71.0,141.45,104.83
2016,3,19,18,0,0.0,29.0,0.9,11.0,29.0,33.81,5.08
2016,3,19,18,15,0.0,14.5,0.9,10.5,14.5,14.25,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.0,0.75,9.5,11.5,9.83,0.0
2016,3,20,6,30,52.0,20.0,0.7,10.0,23.0,16.9,3.71
2016,3,20,6,45,106.5,38.5,0.7,10.5,53.0,31.68,21.91
2016,3,20,7,0,161.0,57.0,0.7,11.0,83.0,45.92,35.38
2016,3,20,7,15,186.5,78.0,0.7,11.5,118.5,61.43,49.64
2016,3,20,7,30,212.0,99.0,0.7,12.0,154.0,80.0,60.93
2016,3,20,7,45,227.5,119.5,0.75,12.5,190.5,111.29,81.1
2016,3,20,8,0,243.0,140.0,0.8,13.0,227.0,144.39,105.68
2016,3,20,8,15,257.0,161.5,0.8,13.5,266.0,179.74,133.68
2016,3,20,8,30,271.0,183.0,0.8,14.0,305.0,216.61,163.51
2016,3,20,8,45,322.0,196.0,0.85,14.5,356.0,258.01,196.03
2016,3,20,9,0,373.0,209.0,0.9,15.0,407.0,304.19,232.51
2016,3,20,9,15,615.0,149.5,0.9,15.0,507.0,358.78,273.67
2016,3,20,9,30,857.0,90.0,0.9,15.0,607.0,442.98,339.07
2016,3,20,9,45,586.0,194.5,0.95,15.5,558.5,446.58,344.38
2016,3,20,10,0,315.0,299.0,1.0,16.0,510.0,432.3,333.59
2016,3,20,10,15,602.0,201.0,1.0,16.0,626.0,515.01,398.53
2016,3,20,10,30,889.0,103.0,1.0,16.0,742.0,621.28,479.37
2016,3,20,10,45,893.0,105.5,1.05,16.0,765.5,659.23,507.32
2016,3,20,11,0,897.0,108.0,1.1,16.0,789.0,695.14,533.99
2016,3,20,11,15,901.0,109.0,1.1,16.0,805.0,727.43,556.92
2016,3,20,11,30,905.0,110.0,1.1,16.0,821.0,757.37,576.88
2016,3,20,11,45,906.0,111.0,1.15,16.0,829.0,782.58,594.18
2016,3,20,12,0,907.0,112.0,1.2,16.0,837.0,805.04,609.68
2016,3,20,12,15,508.5,253.5,1.2,16.0,660.5,652.74,498.84
2016,3,20,12,30,110.0,395.0,1.2,16.0,484.0,476.35,363.03
2016,3,20,12,45,64.0,337.5,1.2,16.0,389.5,385.26,296.62
2016,3,20,13,0,18.0,280.0,1.2,16.0,295.0,288.24,222.94
2016,3,20,13,15,156.0,319.5,1.2,15.5,438.5,452.04,351.7
2016,3,20,13,30,294.0,359.0,1.2,15.0,582.0,614.41,472.29
2016,3,20,13,45,294.0,347.0,1.2,15.0,564.0,604.51,464.32
2016,3,20,14,0,294.0,335.0,1.2,15.0,546.0,593.35,457.18
2016,3,20,14,15,309.5,315.5,1.2,15.0,529.5,585.46,452.94
2016,3,20,14,30,325.0,296.0,1.2,15.0,513.0,575.82,447.42
2016,3,20,14,45,227.0,287.5,1.2,15.0,435.0,480.45,376.24
2016,3,20,15,0,129.0,279.0,1.2,15.0,357.0,395.21,311.19
2016,3,20,15,15,186.0,255.0,1.15,14.5,358.0,410.42,326.18
2016,3,20,15,30,243.0,231.0,1.1,14.0,359.0,429.85,343.41
2016,3,20,15,45,200.5,211.5,1.1,14.0,311.0,366.89,294.95
2016,3,20,16,0,158.0,192.0,1.1,14.0,263.0,313.58,253.52
2016,3,20,16,15,151.5,169.5,1.05,13.5,231.0,281.16,228.86
2016,3,20,16,30,145.0,147.0,1.0,13.0,199.0,248.61,203.35
2016,3,20,16,45,375.0,102.5,0.95,13.0,206.5,332.04,272.52
2016,3,20,17,0,605.0,58.0,0.9,13.0,214.0,383.85,311.72
2016,3,20,17,15,528.5,50.0,0.9,12.5,163.5,314.36,252.74
2016,3,20,17,30,452.0,42.0,0.9,12.0,113.0,250.68,197.38
2016,3,20,17,45,320.5,31.0,0.9,12.0,71.5,170.06,126.69
2016,3,20,18,0,189.0,20.0,0.9,12.0,30.0,94.54,31.57
2016,3,20,18,15,94.5,10.0,0.9,12.0,15.0,35.41,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,41.5,11.5,0.9,9.0,14.0,11.3,0.0
2016,3,21,6,30,83.0,23.0,0.9,9.0,28.0,19.33,6.96
2016,3,21,6,45,156.5,42.0,0.9,9.5,63.5,34.41,24.53
2016,3,21,7,0,230.0,61.0,0.9,10.0,99.0,45.97,35.63
2016,3,21,7,15,276.0,79.0,0.95,10.0,141.0,58.19,47.06
2016,3,21,7,30,322.0,97.0,1.0,10.0,183.0,77.27,56.78
2016,3,21,7,45,345.0,116.0,1.05,10.5,225.5,113.97,79.35
2016,3,21,8,0,368.0,135.0,1.1,11.0,268.0,153.2,108.36
2016,3,21,8,15,401.0,146.0,1.15,11.0,310.5,189.89,137.55
2016,3,21,8,30,434.0,157.0,1.2,11.0,353.0,229.78,170.84
2016,3,21,8,45,364.0,192.0,1.25,11.5,369.0,268.24,206.02
2016,3,21,9,0,294.0,227.0,1.3,12.0,385.0,295.4,230.65
2016,3,21,9,15,319.0,242.5,1.3,12.0,426.5,335.09,262.9
2016,3,21,9,30,344.0,258.0,1.3,12.0,468.0,376.8,296.3
2016,3,21,9,45,458.0,237.0,1.35,12.0,534.5,427.29,336.46
2016,3,21,10,0,572.0,216.0,1.4,12.0,601.0,489.25,385.43
2016,3,21,10,15,469.5,267.5,1.45,12.0,593.0,505.11,397.4
2016,3,21,10,30,367.0,319.0,1.5,12.0,585.0,513.81,403.25
2016,3,21,10,45,278.5,349.0,1.55,12.5,554.5,501.97,392.82
2016,3,21,11,0,190.0,379.0,1.6,13.0,524.0,484.5,377.74
2016,3,21,11,15,97.0,273.0,1.6,13.0,347.0,329.57,259.73
2016,3,21,11,30,4.0,167.0,1.6,13.0,170.0,164.34,128.51
2016,3,21,11,45,17.5,247.5,1.65,13.0,262.0,252.29,198.97
2016,3,21,12,0,31.0,328.0,1.7,13.0,354.0,342.98,269.08
2016,3,21,12,15,32.0,328.0,1.7,13.0,354.5,345.97,270.94
2016,3,21,12,30,33.0,328.0,1.7,13.0,355.0,348.88,273.25
2016,3,21,12,45,65.5,356.5,1.7,13.5,409.0,405.77,316.99
2016,3,21,13,0,98.0,385.0,1.7,14.0,463.0,463.75,360.47
2016,3,21,13,15,98.5,376.5,1.7,14.0,453.5,458.25,356.36
2016,3,21,13,30,99.0,368.0,1.7,14.0,444.0,452.31,352.4
2016,3,21,13,45,50.5,266.5,1.7,14.0,305.5,309.09,243.19
2016,3,21,14,0,2.0,165.0,1.7,14.0,167.0,162.63,127.29
2016,3,21,14,15,1.0,158.5,1.65,13.5,159.5,155.54,122.35
2016,3,21,14,30,0.0,152.0,1.6,13.0,152.0,148.45,117.04
2016,3,21,14,45,0.0,129.5,1.6,13.0,129.5,126.16,99.18
2016,3,21,15,0,0.0,107.0,1.6,13.0,107.0,103.88,81.16
2016,3,21,15,15,2.5,139.0,1.6,12.5,140.5,138.03,109.84
2016,3,21,15,30,5.0,171.0,1.6,12.0,174.0,173.32,139.32
2016,3,21,15,45,2.5,94.0,1.6,12.0,95.5,92.95,73.1
2016,3,21,16,0,0.0,17.0,1.6,12.0,17.0,16.41,8.44
2016,3,21,16,15,0.0,51.5,1.5,11.5,51.5,49.75,37.19
2016,3,21,16,30,0.0,86.0,1.4,11.0,86.0,84.2,66.79
2016,3,21,16,45,0.0,72.0,1.35,11.0,72.0,70.25,54.95
2016,3,21,17,0,0.0,58.0,1.3,11.0,58.0,56.25,42.96
2016,3,21,17,15,135.5,60.5,1.3,10.5,82.0,137.09,111.81
2016,3,21,17,30,271.0,63.0,1.3,10.0,106.0,200.81,161.15
2016,3,21,17,45,182.5,43.5,1.3,10.0,67.5,134.83,102.23
2016,3,21,18,0,94.0,24.0,1.3,10.0,29.0,64.81,25.62
2016,3,21,18,15,47.0,12.0,1.3,9.5,14.5,24.64,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.5,12.5,1.1,6.5,20.0,12.29,0.0
2016,3,22,6,30,229.0,25.0,1.1,7.0,40.0,19.8,8.69
2016,3,22,6,45,362.0,36.0,1.15,7.5,85.5,27.25,18.53
2016,3,22,7,0,495.0,47.0,1.2,8.0,131.0,34.21,25.38
2016,3,22,7,15,570.5,54.5,1.2,8.5,184.0,37.68,28.8
2016,3,22,7,30,646.0,62.0,1.2,9.0,237.0,57.52,33.42
2016,3,22,7,45,470.5,100.5,1.3,9.5,242.0,112.97,73.59
2016,3,22,8,0,295.0,139.0,1.4,10.0,247.0,153.37,112.17
2016,3,22,8,15,297.0,161.5,1.4,10.0,284.0,190.13,142.86
2016,3,22,8,30,299.0,184.0,1.4,10.0,321.0,227.17,174.44
2016,3,22,8,45,300.0,206.0,1.45,10.5,356.0,263.7,205.3
2016,3,22,9,0,301.0,228.0,1.5,11.0,391.0,300.24,235.71
2016,3,22,9,15,602.0,157.5,1.5,11.0,516.0,367.22,286.87
2016,3,22,9,30,903.0,87.0,1.5,11.0,641.0,468.5,366.7
2016,3,22,9,45,698.5,166.5,1.55,11.5,610.5,480.13,378.11
2016,3,22,10,0,494.0,246.0,1.6,12.0,580.0,478.7,377.46
2016,3,22,10,15,368.0,298.0,1.6,12.0,553.0,480.15,378.31
2016,3,22,10,30,242.0,350.0,1.6,12.0,526.0,470.91,369.9
2016,3,22,10,45,605.5,220.0,1.65,12.0,680.0,590.53,466.36
2016,3,22,11,0,969.0,90.0,1.7,12.0,834.0,734.25,577.26
2016,3,22,11,15,972.5,90.5,1.7,12.0,850.5,767.68,599.14
2016,3,22,11,30,976.0,91.0,1.7,12.0,867.0,798.51,620.17
2016,3,22,11,45,656.5,234.5,1.7,12.5,758.5,724.23,562.45
2016,3,22,12,0,337.0,378.0,1.7,13.0,650.0,631.36,487.52
2016,3,22,12,15,363.0,369.0,1.7,13.0,662.0,652.78,504.71
2016,3,22,12,30,389.0,360.0,1.7,13.0,674.0,673.64,520.46
2016,3,22,12,45,679.5,226.5,1.75,13.0,768.5,790.61,612.2
2016,3,22,13,0,970.0,93.0,1.8,13.0,863.0,898.1,687.81
2016,3,22,13,15,966.0,92.5,1.85,12.5,845.5,899.87,690.11
2016,3,22,13,30,962.0,92.0,1.9,12.0,828.0,898.25,691.45
2016,3,22,13,45,609.5,218.5,1.95,12.0,680.0,743.28,581.6
2016,3,22,14,0,257.0,345.0,2.0,12.0,532.0,575.74,451.85
2016,3,22,14,15,593.0,216.5,2.0,12.0,622.0,723.09,571.6
2016,3,22,14,30,929.0,88.0,2.0,12.0,712.0,843.07,659.93
2016,3,22,14,45,915.0,86.5,2.05,12.0,673.0,816.67,641.75
2016,3,22,15,0,901.0,85.0,2.1,12.0,634.0,787.74,623.2
2016,3,22,15,15,884.5,82.5,2.1,11.5,589.0,753.52,601.37
2016,3,22,15,30,868.0,80.0,2.1,11.0,544.0,717.34,577.81
2016,3,22,15,45,844.0,77.5,2.1,11.0,494.5,678.31,550.74
2016,3,22,16,0,820.0,75.0,2.1,11.0,445.0,634.16,518.55
2016,3,22,16,15,787.5,71.0,2.0,10.5,392.5,582.25,479.15
2016,3,22,16,30,755.0,67.0,1.9,10.0,340.0,530.51,438.71
2016,3,22,16,45,708.0,62.0,1.85,10.0,286.0,470.22,389.52
2016,3,22,17,0,661.0,57.0,1.8,10.0,232.0,411.97,340.28
2016,3,22,17,15,585.5,50.0,1.7,9.5,179.5,343.82,281.65
2016,3,22,17,30,510.0,43.0,1.6,9.0,127.0,278.67,223.63
2016,3,22,17,45,378.0,32.5,1.55,8.5,82.0,194.84,149.21
2016,3,22,18,0,246.0,22.0,1.5,8.0,37.0,117.62,57.4
2016,3,22,18,15,123.0,11.0,1.45,7.5,18.5,44.75,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,89.5,12.5,1.0,5.5,19.0,12.29,0.0
2016,3,23,6,30,179.0,25.0,1.0,6.0,38.0,19.33,9.31
2016,3,23,6,45,262.5,41.0,1.0,7.0,77.5,31.15,22.15
2016,3,23,7,0,346.0,57.0,1.0,8.0,117.0,42.39,32.82
2016,3,23,7,15,398.0,71.0,1.0,8.5,163.0,51.49,41.35
2016,3,23,7,30,450.0,85.0,1.0,9.0,209.0,75.16,50.61
2016,3,23,7,45,495.5,93.0,1.0,9.5,255.5,111.2,70.49
2016,3,23,8,0,541.0,101.0,1.0,10.0,302.0,151.78,99.78
2016,3,23,8,15,511.0,126.0,1.0,10.5,337.5,198.08,140.24
2016,3,23,8,30,481.0,151.0,1.0,11.0,373.0,240.55,178.2
2016,3,23,8,45,417.5,185.5,1.05,11.5,393.0,278.36,212.79
2016,3,23,9,0,354.0,220.0,1.1,12.0,413.0,313.15,243.43
2016,3,23,9,15,322.5,247.0,1.05,12.5,433.5,343.79,268.66
2016,3,23,9,30,291.0,274.0,1.0,13.0,454.0,371.31,290.38
2016,3,23,9,45,440.5,244.0,0.95,13.5,535.0,429.77,335.14
2016,3,23,10,0,590.0,214.0,0.9,14.0,616.0,502.5,390.14
2016,3,23,10,15,767.0,155.5,0.85,14.0,702.5,574.59,445.17
2016,3,23,10,30,944.0,97.0,0.8,14.0,789.0,661.3,509.64
2016,3,23,10,45,951.5,97.0,0.8,14.5,813.5,700.95,537.14
2016,3,23,11,0,959.0,97.0,0.8,15.0,838.0,738.6,562.99
2016,3,23,11,15,963.0,97.5,0.8,15.0,854.0,772.09,584.94
2016,3,23,11,30,967.0,98.0,0.8,15.0,870.0,803.03,605.07
2016,3,23,11,45,969.0,98.0,0.8,15.5,878.5,829.27,620.83
2016,3,23,12,0,971.0,98.0,0.8,16.0,887.0,852.58,634.62
2016,3,23,12,15,818.5,174.0,0.8,16.0,838.5,827.24,617.43
2016,3,23,12,30,666.0,250.0,0.8,16.0,790.0,794.84,593.8
2016,3,23,12,45,810.0,177.0,0.85,16.0,827.0,849.14,633.89
2016,3,23,13,0,954.0,104.0,0.9,16.0,864.0,899.99,667.87
2016,3,23,13,15,804.5,169.0,0.95,16.0,801.0,851.0,636.09
2016,3,23,13,30,655.0,234.0,1.0,16.0,738.0,798.21,600.88
2016,3,23,13,45,790.0,168.5,1.05,16.0,757.5,843.99,635.63
2016,3,23,14,0,925.0,103.0,1.1,16.0,777.0,877.38,659.04
2016,3,23,14,15,774.0,151.5,1.1,15.5,699.0,804.96,611.88
2016,3,23,14,30,623.0,200.0,1.1,15.0,621.0,726.87,559.08
2016,3,23,14,45,746.5,149.5,1.1,15.0,626.5,762.48,587.92
2016,3,23,15,0,870.0,99.0,1.1,15.0,632.0,786.73,605.76
2016,3,23,15,15,708.5,131.5,1.1,14.5,545.5,686.27,537.07
2016,3,23,15,30,547.0,164.0,1.1,14.0,459.0,585.03,463.52
2016,3,23,15,45,592.0,135.5,1.1,14.0,427.5,574.01,458.16
2016,3,23,16,0,637.0,107.0,1.1,14.0,396.0,554.72,445.42
2016,3,23,16,15,675.0,92.5,1.1,13.5,366.5,541.32,436.88
2016,3,23,16,30,713.0,78.0,1.1,13.0,337.0,523.16,423.84
2016,3,23,16,45,663.5,71.5,1.1,12.5,283.0,461.45,375.62
2016,3,23,17,0,614.0,65.0,1.1,12.0,229.0,402.15,327.69
2016,3,23,17,15,536.0,57.0,1.1,11.0,177.0,330.72,268.54
2016,3,23,17,30,458.0,49.0,1.1,10.0,125.0,265.06,211.84
2016,3,23,17,45,328.0,36.5,1.15,9.5,80.5,181.62,139.07
2016,3,23,18,0,198.0,24.0,1.2,9.0,36.0,105.46,56.15
2016,3,23,18,15,99.0,12.0,1.2,8.5,18.0,39.37,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,111.5,13.5,1.05,7.5,22.0,13.27,0.0
