Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,30,223.0,27.0,1.1,8.0,44.0,21.13,11.27
2016,3,24,6,45,339.0,39.5,1.15,9.0,89.0,29.89,20.92
2016,3,24,7,0,455.0,52.0,1.2,10.0,134.0,38.07,28.72
2016,3,24,7,15,527.0,60.5,1.2,10.5,185.5,42.18,32.64
2016,3,24,7,30,599.0,69.0,1.2,11.0,237.0,68.61,39.98
2016,3,24,7,45,642.5,76.0,1.25,11.5,289.0,111.63,63.91
2016,3,24,8,0,686.0,83.0,1.3,12.0,341.0,159.14,98.86
2016,3,24,8,15,719.5,87.5,1.25,12.5,392.5,206.9,138.43
2016,3,24,8,30,753.0,92.0,1.2,13.0,444.0,260.89,184.81
2016,3,24,8,45,771.5,98.0,1.2,13.5,491.0,311.13,228.89
2016,3,24,9,0,790.0,104.0,1.2,14.0,538.0,362.4,273.14
2016,3,24,9,15,808.5,107.5,1.15,14.0,582.0,412.19,315.58
2016,3,24,9,30,827.0,111.0,1.1,14.0,626.0,462.52,357.25
2016,3,24,9,45,822.5,122.5,1.1,14.5,660.5,509.39,394.57
2016,3,24,10,0,818.0,134.0,1.1,15.0,695.0,554.4,429.17
2016,3,24,10,15,829.0,136.0,1.1,15.0,726.0,597.35,462.21
2016,3,24,10,30,840.0,138.0,1.1,15.0,757.0,639.32,493.72
2016,3,24,10,45,850.5,138.0,1.15,15.5,781.5,677.87,521.66
2016,3,24,11,0,861.0,138.0,1.2,16.0,806.0,714.94,547.98
2016,3,24,11,15,866.5,138.5,1.2,16.0,822.5,747.27,570.97
2016,3,24,11,30,872.0,139.0,1.2,16.0,839.0,777.43,591.09
2016,3,24,11,45,880.0,136.5,1.2,16.0,848.5,804.23,608.78
2016,3,24,12,0,888.0,134.0,1.2,16.0,858.0,827.13,623.83
2016,3,24,12,15,888.5,134.0,1.2,16.0,858.0,844.97,635.54
2016,3,24,12,30,889.0,134.0,1.2,16.0,858.0,859.92,645.43
2016,3,24,12,45,904.5,124.0,1.25,16.0,854.5,874.3,655.77
2016,3,24,13,0,920.0,114.0,1.3,16.0,851.0,885.64,664.22
2016,3,24,13,15,916.5,113.5,1.3,16.0,834.5,887.63,665.88
2016,3,24,13,30,913.0,113.0,1.3,16.0,818.0,886.42,665.67
2016,3,24,13,45,909.0,110.5,1.35,16.0,794.0,879.52,662.52
2016,3,24,14,0,905.0,108.0,1.4,16.0,770.0,869.45,657.4
2016,3,24,14,15,895.5,106.0,1.4,16.0,738.0,852.3,646.94
2016,3,24,14,30,886.0,104.0,1.4,16.0,706.0,832.28,634.66
2016,3,24,14,45,875.5,101.0,1.45,16.0,667.5,807.65,619.84
2016,3,24,15,0,865.0,98.0,1.5,16.0,629.0,784.71,606.15
2016,3,24,15,15,847.5,95.0,1.5,15.5,585.0,749.92,584.55
2016,3,24,15,30,830.0,92.0,1.5,15.0,541.0,713.25,561.4
2016,3,24,15,45,792.5,92.5,1.5,14.5,490.0,664.98,529.35
2016,3,24,16,0,755.0,93.0,1.5,14.0,439.0,619.03,496.84
2016,3,24,16,15,720.5,88.0,1.5,13.5,387.0,566.85,458.71
2016,3,24,16,30,686.0,83.0,1.5,13.0,335.0,515.17,419.69
2016,3,24,16,45,631.0,77.5,1.5,13.0,281.0,452.42,369.77
2016,3,24,17,0,576.0,72.0,1.5,13.0,227.0,392.51,320.45
2016,3,24,17,15,500.5,62.0,1.45,12.0,175.5,321.28,261.26
2016,3,24,17,30,425.0,52.0,1.4,11.0,124.0,255.67,204.61
2016,3,24,17,45,314.5,38.0,1.4,10.5,81.0,179.07,137.43
2016,3,24,18,0,204.0,24.0,1.4,10.0,38.0,108.86,62.16
2016,3,24,18,15,102.0,12.0,1.35,9.5,19.0,40.46,0.0
2016,3,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,6,15,128.0,15.0,1.1,7.5,25.5,14.74,0.0
2016,3,25,6,30,256.0,30.0,1.1,8.0,51.0,23.8,13.96
2016,3,25,6,45,368.5,42.0,1.1,8.5,97.0,31.94,22.87
2016,3,25,7,0,481.0,54.0,1.1,9.0,143.0,39.57,30.23
2016,3,25,7,15,552.0,62.5,1.1,9.5,196.0,43.59,34.08
2016,3,25,7,30,623.0,71.0,1.1,10.0,249.0,74.38,42.95
2016,3,25,7,45,665.0,77.5,1.15,10.5,302.0,118.31,68.31
2016,3,25,8,0,707.0,84.0,1.2,11.0,355.0,166.58,104.48
2016,3,25,8,15,739.0,89.0,1.2,11.0,406.5,215.71,145.95
2016,3,25,8,30,771.0,94.0,1.2,11.0,458.0,270.97,194.17
2016,3,25,8,45,799.5,95.5,1.3,11.5,507.0,321.11,238.48
2016,3,25,9,0,828.0,97.0,1.4,12.0,556.0,373.23,283.96
2016,3,25,9,15,844.5,100.0,1.4,12.5,599.5,423.63,327.05
2016,3,25,9,30,861.0,103.0,1.4,13.0,643.0,474.31,369.04
2016,3,25,9,45,875.5,104.0,1.4,13.5,681.0,522.2,407.65
2016,3,25,10,0,890.0,105.0,1.4,14.0,719.0,572.17,446.49
2016,3,25,10,15,898.5,106.5,1.35,14.0,750.0,615.61,479.93
2016,3,25,10,30,907.0,108.0,1.3,14.0,781.0,657.64,511.41
2016,3,25,10,45,913.5,109.0,1.3,14.5,804.5,696.28,539.11
2016,3,25,11,0,920.0,110.0,1.3,15.0,828.0,732.98,564.74
2016,3,25,11,15,923.5,111.0,1.25,15.0,844.0,765.41,585.97
2016,3,25,11,30,927.0,112.0,1.2,15.0,860.0,795.39,605.27
2016,3,25,11,45,930.0,111.5,1.2,15.5,868.0,820.94,620.92
2016,3,25,12,0,933.0,111.0,1.2,16.0,876.0,843.71,634.67
2016,3,25,12,15,932.5,111.0,1.2,16.0,875.0,861.29,646.14
2016,3,25,12,30,932.0,111.0,1.2,16.0,874.0,875.79,655.68
2016,3,25,12,45,938.0,106.0,1.2,16.0,867.0,887.49,663.49
2016,3,25,13,0,944.0,101.0,1.2,16.0,860.0,895.99,669.33
2016,3,25,13,15,940.0,100.5,1.2,16.0,843.0,897.46,670.67
2016,3,25,13,30,936.0,100.0,1.2,16.0,826.0,895.65,670.07
2016,3,25,13,45,932.5,97.0,1.25,16.0,801.5,888.35,666.75
2016,3,25,14,0,929.0,94.0,1.3,16.0,777.0,877.79,661.4
2016,3,25,14,15,920.0,92.5,1.3,16.0,745.0,861.12,651.35
2016,3,25,14,30,911.0,91.0,1.3,16.0,713.0,841.5,639.43
2016,3,25,14,45,900.5,88.5,1.35,16.0,674.5,816.77,624.7
2016,3,25,15,0,890.0,86.0,1.4,16.0,636.0,789.42,608.1
2016,3,25,15,15,873.5,83.5,1.45,15.5,592.0,755.14,587.55
2016,3,25,15,30,857.0,81.0,1.5,15.0,548.0,718.92,565.3
2016,3,25,15,45,834.0,78.5,1.55,14.5,499.0,680.61,541.04
2016,3,25,16,0,811.0,76.0,1.6,14.0,450.0,637.08,511.93
2016,3,25,16,15,780.0,72.0,1.6,13.5,397.5,586.0,474.69
2016,3,25,16,30,749.0,68.0,1.6,13.0,345.0,535.03,436.27
2016,3,25,16,45,695.5,64.5,1.6,12.5,290.5,472.55,387.25
2016,3,25,17,0,642.0,61.0,1.6,12.0,236.0,415.47,340.57
2016,3,25,17,15,569.5,53.5,1.55,11.5,184.0,345.55,281.63
2016,3,25,17,30,497.0,46.0,1.5,11.0,132.0,281.0,225.07
2016,3,25,17,45,359.0,35.5,1.5,10.5,86.0,194.18,149.57
2016,3,25,18,0,221.0,25.0,1.5,10.0,40.0,116.92,70.75
2016,3,25,18,15,110.5,12.5,1.45,9.5,20.0,43.63,0.0
2016,3,25,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,13.0,0.9,8.5,28.5,9.77,0.0
2016,3,26,6,30,353.0,26.0,0.9,9.0,57.0,19.62,10.82
2016,3,26,6,45,463.0,34.5,0.9,9.5,104.5,24.77,16.48
2016,3,26,7,0,573.0,43.0,0.9,10.0,152.0,32.36,23.67
2016,3,26,7,15,635.5,49.0,0.95,10.5,205.0,35.16,26.35
2016,3,26,7,30,698.0,55.0,1.0,11.0,258.0,70.69,36.09
2016,3,26,7,45,739.5,59.0,1.1,11.5,311.5,116.42,62.83
2016,3,26,8,0,781.0,63.0,1.2,12.0,365.0,166.36,100.76
2016,3,26,8,15,808.5,66.0,1.15,12.5,416.5,216.58,143.5
2016,3,26,8,30,836.0,69.0,1.1,13.0,468.0,273.21,192.89
2016,3,26,8,45,855.5,72.0,1.1,13.5,516.0,325.17,238.8
2016,3,26,9,0,875.0,75.0,1.1,14.0,564.0,378.04,284.61
2016,3,26,9,15,890.0,77.0,1.1,14.0,607.5,428.88,328.3
2016,3,26,9,30,905.0,79.0,1.1,14.0,651.0,479.69,370.74
2016,3,26,9,45,914.0,81.5,1.1,14.5,688.0,527.74,409.11
2016,3,26,10,0,923.0,84.0,1.1,15.0,725.0,574.77,445.43
2016,3,26,10,15,931.0,85.5,1.1,15.0,756.0,619.07,479.48
2016,3,26,10,30,939.0,87.0,1.1,15.0,787.0,661.84,511.55
2016,3,26,10,45,940.5,90.0,1.1,15.5,809.5,700.07,538.56
2016,3,26,11,0,942.0,93.0,1.1,16.0,832.0,735.95,562.43
2016,3,26,11,15,945.5,93.5,1.05,16.0,848.0,768.38,583.27
2016,3,26,11,30,949.0,94.0,1.0,16.0,864.0,798.28,602.19
2016,3,26,11,45,950.0,94.5,1.0,16.5,871.0,823.58,617.46
2016,3,26,12,0,951.0,95.0,1.0,17.0,878.0,845.97,630.76
2016,3,26,12,15,950.5,95.0,1.0,17.0,877.0,863.66,642.15
2016,3,26,12,30,950.0,95.0,1.0,17.0,876.0,878.2,651.59
2016,3,26,12,45,944.5,96.0,1.05,17.0,866.0,886.4,657.81
2016,3,26,13,0,939.0,97.0,1.1,17.0,856.0,891.29,662.06
2016,3,26,13,15,934.0,96.5,1.1,17.0,838.5,891.78,662.79
2016,3,26,13,30,929.0,96.0,1.1,17.0,821.0,888.99,661.56
2016,3,26,13,45,919.5,96.0,1.1,17.0,795.0,879.71,656.21
2016,3,26,14,0,910.0,96.0,1.1,17.0,769.0,867.32,648.99
2016,3,26,14,15,900.5,95.0,1.1,17.0,737.0,850.89,639.2
2016,3,26,14,30,891.0,94.0,1.1,17.0,705.0,831.58,627.59
2016,3,26,14,45,870.5,95.0,1.1,17.0,665.0,802.98,609.7
2016,3,26,15,0,850.0,96.0,1.1,17.0,625.0,776.56,593.34
2016,3,26,15,15,832.5,93.5,1.1,16.5,581.0,742.44,572.57
2016,3,26,15,30,815.0,91.0,1.1,16.0,537.0,706.51,550.29
2016,3,26,15,45,783.0,90.0,1.1,15.5,487.0,660.54,520.37
2016,3,26,16,0,751.0,89.0,1.1,15.0,437.0,614.13,488.51
2016,3,26,16,15,655.0,93.5,1.1,14.5,371.5,536.0,430.72
2016,3,26,16,30,559.0,98.0,1.1,14.0,306.0,460.3,373.2
2016,3,26,16,45,562.0,84.5,1.1,13.5,266.5,425.55,346.69
2016,3,26,17,0,565.0,71.0,1.1,13.0,227.0,389.11,317.02
2016,3,26,17,15,490.5,62.0,1.1,12.5,176.5,319.5,259.12
2016,3,26,17,30,416.0,53.0,1.1,12.0,126.0,255.43,203.97
2016,3,26,17,45,295.5,40.0,1.15,11.5,83.0,174.65,134.37
2016,3,26,18,0,175.0,27.0,1.2,11.0,40.0,104.8,65.69
2016,3,26,18,15,87.5,13.5,1.15,10.5,20.0,38.31,0.0
2016,3,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,139.5,15.5,1.0,9.0,28.5,11.89,0.0
2016,3,27,6,30,279.0,31.0,1.0,9.0,57.0,24.09,14.86
2016,3,27,6,45,392.5,41.5,1.05,9.5,104.0,30.78,21.88
2016,3,27,7,0,506.0,52.0,1.1,10.0,151.0,37.05,27.92
2016,3,27,7,15,573.5,59.5,1.05,10.5,204.0,40.36,31.05
2016,3,27,7,30,641.0,67.0,1.0,11.0,257.0,78.38,42.86
2016,3,27,7,45,692.0,71.0,0.95,11.5,311.5,122.5,69.47
2016,3,27,8,0,743.0,75.0,0.9,12.0,366.0,174.99,109.52
2016,3,27,8,15,773.5,79.0,0.9,12.0,418.0,224.84,151.97
2016,3,27,8,30,804.0,83.0,0.9,12.0,470.0,277.33,198.04
2016,3,27,8,45,824.5,87.0,0.9,12.5,518.5,329.13,243.5
2016,3,27,9,0,845.0,91.0,0.9,13.0,567.0,382.05,288.96
2016,3,27,9,15,861.5,93.5,0.9,13.0,611.0,432.86,332.22
2016,3,27,9,30,878.0,96.0,0.9,13.0,655.0,487.11,376.77
2016,3,27,9,45,888.0,99.0,0.95,13.5,692.5,535.03,414.97
2016,3,27,10,0,898.0,102.0,1.0,14.0,730.0,582.07,451.39
2016,3,27,10,15,907.0,103.5,1.05,14.0,761.5,626.06,485.46
2016,3,27,10,30,916.0,105.0,1.1,14.0,793.0,668.64,517.77
2016,3,27,10,45,920.5,107.0,1.2,14.5,816.5,707.14,546.01
2016,3,27,11,0,925.0,109.0,1.3,15.0,840.0,743.54,571.8
2016,3,27,11,15,929.5,110.0,1.35,15.0,856.0,776.74,594.54
2016,3,27,11,30,934.0,111.0,1.4,15.0,872.0,807.51,615.58
2016,3,27,11,45,934.5,112.5,1.45,15.0,879.5,833.12,633.07
2016,3,27,12,0,935.0,114.0,1.5,15.0,887.0,855.87,648.71
2016,3,27,12,15,935.5,114.0,1.5,14.5,887.0,874.18,662.04
2016,3,27,12,30,936.0,114.0,1.5,14.0,887.0,889.43,673.46
2016,3,27,12,45,943.0,109.0,1.55,14.0,880.5,901.96,682.6
2016,3,27,13,0,950.0,104.0,1.6,14.0,874.0,911.29,689.75
2016,3,27,13,15,609.0,241.5,1.6,14.0,731.5,773.57,593.34
2016,3,27,13,30,268.0,379.0,1.6,14.0,589.0,621.16,477.27
2016,3,27,13,45,271.0,365.0,1.65,14.0,571.5,611.78,473.01
2016,3,27,14,0,274.0,351.0,1.7,14.0,554.0,601.13,466.56
2016,3,27,14,15,226.0,341.5,1.7,13.5,504.5,544.37,425.57
2016,3,27,14,30,178.0,332.0,1.7,13.0,455.0,494.79,389.33
2016,3,27,14,45,177.0,313.5,1.75,13.0,430.5,473.83,375.02
2016,3,27,15,0,176.0,295.0,1.8,13.0,406.0,452.14,359.79
2016,3,27,15,15,513.0,194.0,1.8,12.5,483.5,611.73,490.8
2016,3,27,15,30,850.0,93.0,1.8,12.0,561.0,736.98,588.58
2016,3,27,15,45,826.5,90.0,1.85,12.0,511.0,693.6,557.57
2016,3,27,16,0,803.0,87.0,1.9,12.0,461.0,649.17,526.28
2016,3,27,16,15,630.5,102.0,1.85,11.5,375.5,531.99,436.08
2016,3,27,16,30,458.0,117.0,1.8,11.0,290.0,419.48,347.02
2016,3,27,16,45,404.5,108.5,1.8,10.5,244.0,363.17,302.02
2016,3,27,17,0,351.0,100.0,1.8,10.0,198.0,310.32,258.11
2016,3,27,17,15,306.5,82.5,1.7,9.5,155.0,255.12,210.93
2016,3,27,17,30,262.0,65.0,1.6,9.0,112.0,203.26,165.24
2016,3,27,17,45,176.5,47.0,1.55,8.5,73.5,132.04,102.98
2016,3,27,18,0,91.0,29.0,1.5,8.0,35.0,73.99,47.6
2016,3,27,18,15,45.5,14.5,1.5,8.0,17.5,27.4,0.0
2016,3,27,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,173.0,16.0,2.15,6.0,33.0,12.16,0.0
2016,3,28,6,30,346.0,32.0,2.2,6.0,66.0,24.75,15.85
2016,3,28,6,45,465.5,41.0,2.3,6.5,116.5,30.03,21.52
2016,3,28,7,0,585.0,50.0,2.4,7.0,167.0,35.04,26.43
2016,3,28,7,15,649.0,56.0,2.4,7.0,222.0,37.24,28.62
2016,3,28,7,30,713.0,62.0,2.4,7.0,277.0,84.87,45.61
2016,3,28,7,45,758.5,66.0,2.45,7.5,333.0,132.13,75.66
2016,3,28,8,0,804.0,70.0,2.5,8.0,389.0,184.06,116.8
2016,3,28,8,15,831.5,73.5,2.5,8.0,442.0,236.15,162.87
2016,3,28,8,30,859.0,77.0,2.5,8.0,495.0,290.51,212.4
2016,3,28,8,45,880.0,79.5,2.5,8.5,544.5,347.89,264.2
2016,3,28,9,0,901.0,82.0,2.5,9.0,594.0,402.24,312.67
2016,3,28,9,15,915.0,84.0,2.45,9.0,638.0,454.02,358.53
2016,3,28,9,30,929.0,86.0,2.4,9.0,682.0,505.63,402.97
2016,3,28,9,45,939.5,88.0,2.4,9.5,720.0,555.08,443.83
2016,3,28,10,0,950.0,90.0,2.4,10.0,758.0,603.57,482.66
2016,3,28,10,15,659.5,213.0,2.4,10.0,686.0,582.58,465.04
2016,3,28,10,30,369.0,336.0,2.4,10.0,614.0,543.12,431.4
2016,3,28,10,45,325.5,359.5,2.45,10.0,610.5,552.29,438.17
2016,3,28,11,0,282.0,383.0,2.5,10.0,607.0,558.03,441.73
2016,3,28,11,15,196.0,394.5,2.5,10.0,552.0,518.9,410.39
2016,3,28,11,30,110.0,406.0,2.5,10.0,497.0,473.17,373.69
2016,3,28,11,45,300.5,368.5,2.5,10.5,618.5,592.3,468.25
2016,3,28,12,0,491.0,331.0,2.5,11.0,740.0,719.24,564.57
2016,3,28,12,15,252.0,292.0,2.5,11.0,502.0,496.14,394.35
2016,3,28,12,30,13.0,253.0,2.5,11.0,264.0,256.79,203.11
2016,3,28,12,45,146.5,325.0,2.5,11.0,444.5,448.45,357.54
2016,3,28,13,0,280.0,397.0,2.5,11.0,625.0,642.4,504.74
2016,3,28,13,15,605.5,256.0,2.45,10.5,736.5,787.35,620.0
2016,3,28,13,30,931.0,115.0,2.4,10.0,848.0,917.17,715.15
2016,3,28,13,45,724.0,193.5,2.4,10.0,753.0,828.63,651.94
2016,3,28,14,0,517.0,272.0,2.4,10.0,658.0,730.94,578.03
2016,3,28,14,15,266.0,254.5,2.35,10.0,453.0,493.24,396.81
2016,3,28,14,30,15.0,237.0,2.3,10.0,248.0,246.49,197.35
2016,3,28,14,45,83.0,266.0,2.3,10.0,319.0,339.5,275.11
2016,3,28,15,0,151.0,295.0,2.3,10.0,390.0,433.01,350.36
2016,3,28,15,15,325.5,241.0,2.25,10.0,427.0,513.61,418.06
2016,3,28,15,30,500.0,187.0,2.2,10.0,464.0,584.55,476.78
2016,3,28,15,45,645.0,138.0,2.2,10.0,462.0,623.7,509.93
2016,3,28,16,0,790.0,89.0,2.2,10.0,460.0,645.05,529.27
2016,3,28,16,15,638.0,101.5,2.1,9.5,379.0,538.12,445.31
2016,3,28,16,30,486.0,114.0,2.0,9.0,298.0,434.23,362.3
2016,3,28,16,45,441.5,104.5,1.95,9.0,252.5,380.54,318.46
2016,3,28,17,0,397.0,95.0,1.9,9.0,207.0,329.48,275.27
2016,3,28,17,15,440.5,73.0,1.8,8.5,173.0,308.72,256.34
2016,3,28,17,30,484.0,51.0,1.7,8.0,139.0,285.22,232.65
2016,3,28,17,45,366.5,39.5,1.6,7.5,93.0,204.47,161.06
2016,3,28,18,0,249.0,28.0,1.5,7.0,47.0,133.95,91.32
2016,3,28,18,15,124.5,14.0,1.45,6.5,23.5,50.05,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,153.5,17.5,0.8,6.5,33.5,13.35,0.0
2016,3,29,6,30,307.0,35.0,0.8,7.0,67.0,27.35,18.27
2016,3,29,6,45,419.5,45.0,0.85,7.5,116.0,33.38,24.54
2016,3,29,7,0,532.0,55.0,0.9,8.0,165.0,39.07,30.06
2016,3,29,7,15,597.5,62.5,0.85,8.0,218.5,45.5,36.1
2016,3,29,7,30,663.0,70.0,0.8,8.0,272.0,88.84,49.23
2016,3,29,7,45,719.0,72.0,0.8,8.5,328.5,136.9,80.57
2016,3,29,8,0,775.0,74.0,0.8,9.0,385.0,186.86,119.49
2016,3,29,8,15,804.0,77.5,0.75,9.5,437.5,237.86,163.48
2016,3,29,8,30,833.0,81.0,0.7,10.0,490.0,291.3,210.39
2016,3,29,8,45,858.5,82.5,0.65,10.5,540.0,344.04,256.47
2016,3,29,9,0,884.0,84.0,0.6,11.0,590.0,402.1,305.48
2016,3,29,9,15,899.5,86.0,0.55,11.5,634.5,453.71,348.13
2016,3,29,9,30,915.0,88.0,0.5,12.0,679.0,505.32,389.2
2016,3,29,9,45,927.5,89.0,0.5,12.5,717.5,554.25,427.23
2016,3,29,10,0,940.0,90.0,0.5,13.0,756.0,602.4,463.39
2016,3,29,10,15,948.5,91.5,0.5,13.0,787.5,647.65,497.17
2016,3,29,10,30,957.0,93.0,0.5,13.0,819.0,691.36,528.96
2016,3,29,10,45,687.5,216.0,0.5,13.5,745.5,660.56,502.42
2016,3,29,11,0,418.0,339.0,0.5,14.0,672.0,612.78,463.4
2016,3,29,11,15,218.0,313.0,0.5,14.0,487.0,459.06,351.7
2016,3,29,11,30,18.0,287.0,0.5,14.0,302.0,290.45,223.19
2016,3,29,11,45,18.0,289.0,0.55,14.0,304.0,293.44,226.78
2016,3,29,12,0,18.0,291.0,0.6,14.0,306.0,296.38,229.12
2016,3,29,12,15,182.0,341.0,0.6,14.0,493.0,485.62,374.23
2016,3,29,12,30,346.0,391.0,0.6,14.0,680.0,679.98,512.53
2016,3,29,12,45,188.0,361.5,0.65,14.0,518.5,520.57,395.95
2016,3,29,13,0,30.0,332.0,0.7,14.0,357.0,355.45,272.72
2016,3,29,13,15,234.5,329.0,0.7,14.0,515.0,539.86,416.02
2016,3,29,13,30,439.0,326.0,0.7,14.0,673.0,720.26,545.59
2016,3,29,13,45,297.0,347.5,0.75,14.0,579.5,617.7,469.68
2016,3,29,14,0,155.0,369.0,0.8,14.0,486.0,514.31,394.0
2016,3,29,14,15,276.5,331.0,0.8,13.5,528.0,584.33,450.61
2016,3,29,14,30,398.0,293.0,0.8,13.0,570.0,642.94,496.67
2016,3,29,14,45,646.0,192.5,0.85,13.0,613.0,742.28,573.92
2016,3,29,15,0,894.0,92.0,0.9,13.0,656.0,810.66,623.43
2016,3,29,15,15,877.5,89.5,0.9,12.5,611.0,775.93,601.13
2016,3,29,15,30,861.0,87.0,0.9,12.0,566.0,743.56,581.6
2016,3,29,15,45,836.5,84.5,0.9,12.0,516.0,699.49,552.31
2016,3,29,16,0,812.0,82.0,0.9,12.0,466.0,654.44,521.84
2016,3,29,16,15,780.5,77.5,0.9,11.5,413.0,601.92,484.48
2016,3,29,16,30,749.0,73.0,0.9,11.0,360.0,549.56,445.94
2016,3,29,16,45,704.5,67.5,0.95,10.5,305.5,489.17,399.98
2016,3,29,17,0,660.0,62.0,1.0,10.0,251.0,433.4,355.52
2016,3,29,17,15,591.0,55.0,1.0,9.0,197.5,364.07,298.46
2016,3,29,17,30,522.0,48.0,1.0,8.0,144.0,299.77,243.05
2016,3,29,17,45,408.5,37.5,1.05,7.5,97.5,219.66,172.83
2016,3,29,18,0,295.0,27.0,1.1,7.0,51.0,150.32,104.68
2016,3,29,18,15,147.5,13.5,1.1,6.5,25.5,56.64,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,165.5,17.5,0.65,6.5,35.0,13.14,1.55
2016,3,30,6,30,331.0,35.0,0.6,7.0,70.0,27.0,18.14
2016,3,30,6,45,428.5,45.5,0.6,7.5,118.5,33.5,24.73
2016,3,30,7,0,526.0,56.0,0.6,8.0,167.0,39.62,30.61
2016,3,30,7,15,590.0,63.5,0.6,8.0,220.5,49.37,32.94
2016,3,30,7,30,654.0,71.0,0.6,8.0,274.0,92.52,51.62
2016,3,30,7,45,699.0,75.5,0.65,8.5,328.0,137.73,81.84
2016,3,30,8,0,744.0,80.0,0.7,9.0,382.0,190.83,124.24
2016,3,30,8,15,773.5,84.0,0.7,9.5,434.5,240.86,167.4
2016,3,30,8,30,803.0,88.0,0.7,10.0,487.0,293.43,213.47
2016,3,30,8,45,825.5,91.0,0.7,10.5,535.5,345.11,258.68
2016,3,30,9,0,848.0,94.0,0.7,11.0,584.0,398.11,303.92
2016,3,30,9,15,864.0,96.5,0.75,11.5,627.5,448.96,346.58
2016,3,30,9,30,880.0,99.0,0.8,12.0,671.0,503.13,390.36
2016,3,30,9,45,892.5,100.5,0.85,12.5,709.0,551.04,428.24
2016,3,30,10,0,905.0,102.0,0.9,13.0,747.0,598.25,464.51
2016,3,30,10,15,913.5,103.5,0.9,13.0,778.0,642.15,497.76
2016,3,30,10,30,922.0,105.0,0.9,13.0,809.0,684.59,529.14
2016,3,30,10,45,928.5,106.0,0.95,13.5,832.5,723.55,556.94
2016,3,30,11,0,935.0,107.0,1.0,14.0,856.0,760.51,581.62
2016,3,30,11,15,556.0,262.5,1.0,14.0,710.5,659.99,505.04
2016,3,30,11,30,177.0,418.0,1.0,14.0,565.0,536.94,408.91
2016,3,30,11,45,320.0,380.0,1.05,14.0,648.0,621.21,474.58
2016,3,30,12,0,463.0,342.0,1.1,14.0,731.0,711.39,541.15
2016,3,30,12,15,703.0,225.5,1.1,14.0,815.0,807.46,613.26
2016,3,30,12,30,943.0,109.0,1.1,14.0,899.0,901.0,675.91
2016,3,30,12,45,943.0,107.5,1.1,14.0,890.0,911.02,681.48
2016,3,30,13,0,943.0,106.0,1.1,14.0,881.0,917.8,686.19
2016,3,30,13,15,938.5,105.0,1.1,14.0,863.5,917.97,686.7
2016,3,30,13,30,934.0,104.0,1.1,14.0,846.0,914.84,685.26
2016,3,30,13,45,927.5,103.0,1.15,14.0,820.5,906.75,681.52
2016,3,30,14,0,921.0,102.0,1.2,14.0,795.0,895.49,675.82
2016,3,30,14,15,911.5,100.5,1.2,14.0,762.0,878.1,665.34
2016,3,30,14,30,902.0,99.0,1.2,14.0,729.0,857.81,653.03
2016,3,30,14,45,889.5,97.0,1.25,14.0,690.0,831.8,637.54
2016,3,30,15,0,877.0,95.0,1.3,14.0,651.0,803.3,620.26
2016,3,30,15,15,860.0,92.5,1.3,13.5,606.0,772.86,601.99
2016,3,30,15,30,843.0,90.0,1.3,13.0,561.0,736.2,579.05
2016,3,30,15,45,820.0,86.5,1.35,12.5,511.5,692.48,551.13
2016,3,30,16,0,797.0,83.0,1.4,12.0,462.0,647.73,521.75
2016,3,30,16,15,765.5,79.0,1.4,11.5,409.5,596.18,484.41
2016,3,30,16,30,734.0,75.0,1.4,11.0,357.0,544.81,445.97
2016,3,30,16,45,688.0,69.5,1.45,11.0,303.0,486.5,400.07
2016,3,30,17,0,642.0,64.0,1.5,11.0,249.0,428.09,352.41
2016,3,30,17,15,573.0,57.0,1.45,10.0,196.5,359.31,295.34
2016,3,30,17,30,504.0,50.0,1.4,9.0,144.0,295.57,240.13
2016,3,30,17,45,388.5,39.0,1.35,8.5,97.5,214.59,169.12
2016,3,30,18,0,273.0,28.0,1.3,8.0,51.0,144.57,102.16
2016,3,30,18,15,136.5,14.0,1.25,7.5,25.5,54.25,0.0
2016,3,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,164.5,18.5,0.6,8.0,37.0,13.85,3.28
2016,3,31,6,30,329.0,37.0,0.6,8.0,74.0,28.6,19.59
2016,3,31,6,45,423.5,48.5,0.6,8.0,122.5,35.95,26.93
2016,3,31,7,0,518.0,60.0,0.6,8.0,171.0,42.83,33.56
2016,3,31,7,15,580.5,67.5,0.6,8.5,224.5,55.67,36.19
2016,3,31,7,30,643.0,75.0,0.6,9.0,278.0,98.5,55.96
2016,3,31,7,45,691.0,79.0,0.6,9.5,332.5,143.25,86.28
2016,3,31,8,0,739.0,83.0,0.6,10.0,387.0,192.91,125.82
2016,3,31,8,15,768.5,87.0,0.6,10.5,439.0,246.22,171.55
2016,3,31,8,30,798.0,91.0,0.6,11.0,491.0,298.63,217.15
2016,3,31,8,45,827.5,91.5,0.6,11.5,541.0,350.19,261.74
2016,3,31,9,0,857.0,92.0,0.6,12.0,591.0,403.74,306.93
2016,3,31,9,15,872.5,94.0,0.6,12.0,634.5,457.83,351.93
2016,3,31,9,30,888.0,96.0,0.6,12.0,678.0,508.28,392.92
2016,3,31,9,45,903.5,96.0,0.65,12.5,716.5,556.7,430.94
2016,3,31,10,0,919.0,96.0,0.7,13.0,755.0,604.63,467.48
2016,3,31,10,15,927.5,97.5,0.7,13.5,786.0,649.01,499.83
2016,3,31,10,30,936.0,99.0,0.7,14.0,817.0,691.9,530.15
2016,3,31,10,45,944.0,99.0,0.75,14.5,841.0,731.34,557.92
2016,3,31,11,0,952.0,99.0,0.8,15.0,865.0,768.82,582.19
2016,3,31,11,15,955.5,99.5,0.8,15.0,880.5,801.32,603.24
2016,3,31,11,30,959.0,100.0,0.8,15.0,896.0,831.25,622.5
2016,3,31,11,45,962.0,99.5,0.85,15.0,903.5,857.1,639.85
2016,3,31,12,0,965.0,99.0,0.9,15.0,911.0,880.08,655.39
2016,3,31,12,15,964.5,98.5,0.95,15.0,910.0,897.18,667.17
2016,3,31,12,30,964.0,98.0,1.0,15.0,909.0,911.09,677.03
2016,3,31,12,45,965.5,96.0,1.05,15.0,900.5,921.92,685.02
2016,3,31,13,0,967.0,94.0,1.1,15.0,892.0,929.45,691.03
2016,3,31,13,15,963.0,93.0,1.15,15.0,874.0,929.93,692.58
2016,3,31,13,30,959.0,92.0,1.2,15.0,856.0,927.04,692.13
2016,3,31,13,45,953.0,91.0,1.25,15.0,830.5,919.09,688.49
2016,3,31,14,0,947.0,90.0,1.3,15.0,805.0,907.89,682.83
2016,3,31,14,15,675.0,192.0,1.35,14.5,691.0,785.97,602.84
2016,3,31,14,30,403.0,294.0,1.4,14.0,577.0,650.73,503.89
2016,3,31,14,45,655.0,189.0,1.45,14.0,619.5,750.14,584.24
2016,3,31,15,0,907.0,84.0,1.5,14.0,662.0,817.58,633.42
2016,3,31,15,15,891.5,82.0,1.5,13.5,617.5,783.6,611.52
2016,3,31,15,30,876.0,80.0,1.5,13.0,573.0,747.63,589.08
2016,3,31,15,45,854.0,77.5,1.55,12.5,523.0,704.68,561.64
2016,3,31,16,0,832.0,75.0,1.6,12.0,473.0,664.79,535.86
2016,3,31,16,15,803.5,71.5,1.55,11.5,420.5,614.44,499.64
2016,3,31,16,30,775.0,68.0,1.5,11.0,368.0,564.01,461.67
2016,3,31,16,45,730.5,63.5,1.5,11.0,313.5,503.49,413.93
2016,3,31,17,0,686.0,59.0,1.5,11.0,259.0,444.84,365.98
2016,3,31,17,15,621.0,53.0,1.4,10.5,205.5,379.48,310.99
2016,3,31,17,30,556.0,47.0,1.3,10.0,152.0,316.43,255.9
2016,3,31,17,45,445.0,37.5,1.25,9.5,104.5,236.24,185.67
2016,3,31,18,0,334.0,28.0,1.2,9.0,57.0,166.46,118.97
2016,3,31,18,15,167.0,14.0,1.15,8.5,28.5,63.73,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,187.5,18.0,0.9,7.0,40.0,13.21,3.8
2016,4,1,6,30,375.0,36.0,0.9,7.0,80.0,27.31,18.63
2016,4,1,6,45,469.5,45.5,0.9,7.5,130.0,32.88,24.25
2016,4,1,7,0,564.0,55.0,0.9,8.0,180.0,38.13,29.28
2016,4,1,7,15,622.5,61.5,0.9,8.5,233.5,54.47,32.42
2016,4,1,7,30,681.0,68.0,0.9,9.0,287.0,98.7,53.87
2016,4,1,7,45,724.5,72.0,0.9,9.5,341.5,148.39,89.09
2016,4,1,8,0,768.0,76.0,0.9,10.0,396.0,198.93,130.08
2016,4,1,8,15,795.5,79.5,0.9,10.5,447.5,249.53,174.21
2016,4,1,8,30,823.0,83.0,0.9,11.0,499.0,302.42,220.79
2016,4,1,8,45,845.0,85.5,0.9,11.5,547.5,354.61,266.47
2016,4,1,9,0,867.0,88.0,0.9,12.0,596.0,411.74,314.82
2016,4,1,9,15,881.5,90.0,0.9,12.0,639.5,462.18,357.4
2016,4,1,9,30,896.0,92.0,0.9,12.0,683.0,512.55,398.7
2016,4,1,9,45,907.5,93.5,0.9,12.5,720.5,560.57,436.24
2016,4,1,10,0,919.0,95.0,0.9,13.0,758.0,607.77,471.93
2016,4,1,10,15,927.0,96.5,0.85,13.0,788.5,651.82,504.6
2016,4,1,10,30,935.0,98.0,0.8,13.0,819.0,694.32,535.19
2016,4,1,10,45,941.0,98.5,0.8,13.5,842.0,732.79,561.52
2016,4,1,11,0,947.0,99.0,0.8,14.0,865.0,769.19,584.44
2016,4,1,11,15,950.0,99.5,0.75,14.0,880.5,801.11,604.4
2016,4,1,11,30,953.0,100.0,0.7,14.0,896.0,830.44,622.44
2016,4,1,11,45,955.0,100.0,0.7,14.5,903.0,855.79,637.43
2016,4,1,12,0,957.0,100.0,0.7,15.0,910.0,878.25,650.49
2016,4,1,12,15,957.0,100.0,0.7,15.0,909.0,896.05,661.76
2016,4,1,12,30,957.0,100.0,0.7,15.0,908.0,910.72,671.12
2016,4,1,12,45,956.5,98.5,0.7,15.5,899.0,920.23,676.03
2016,4,1,13,0,956.0,97.0,0.7,16.0,890.0,926.45,678.99
2016,4,1,13,15,952.0,96.5,0.7,16.0,872.0,927.35,679.96
2016,4,1,13,30,948.0,96.0,0.7,16.0,854.0,924.94,679.02
2016,4,1,13,45,942.5,94.5,0.7,16.0,829.0,916.89,674.62
2016,4,1,14,0,937.0,93.0,0.7,16.0,804.0,905.6,668.34
2016,4,1,14,15,928.0,91.5,0.7,15.5,771.5,888.21,659.43
2016,4,1,14,30,919.0,90.0,0.7,15.0,739.0,867.85,648.68
2016,4,1,14,45,907.5,88.5,0.75,15.0,700.0,842.64,634.42
2016,4,1,15,0,896.0,87.0,0.8,15.0,661.0,814.87,618.37
2016,4,1,15,15,880.5,84.5,0.8,14.5,616.0,780.53,597.97
2016,4,1,15,30,865.0,82.0,0.8,14.0,571.0,744.21,575.97
2016,4,1,15,45,843.5,79.0,0.85,14.0,522.0,705.54,551.58
2016,4,1,16,0,822.0,76.0,0.9,14.0,473.0,661.43,522.76
2016,4,1,16,15,793.0,72.5,0.95,13.5,420.5,611.0,488.47
2016,4,1,16,30,764.0,69.0,1.0,13.0,368.0,560.55,452.17
2016,4,1,16,45,721.5,64.5,1.05,12.5,313.5,501.47,407.63
2016,4,1,17,0,679.0,60.0,1.1,12.0,259.0,444.11,362.46
2016,4,1,17,15,615.5,53.5,1.1,11.0,206.0,379.03,309.31
2016,4,1,17,30,552.0,47.0,1.1,10.0,153.0,316.12,255.54
2016,4,1,17,45,443.5,37.5,1.15,9.5,105.5,236.78,186.45
2016,4,1,18,0,335.0,28.0,1.2,9.0,58.0,167.64,121.29
2016,4,1,18,15,167.5,14.0,1.2,8.5,29.0,75.42,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,5.0,0.6,6.0,5.5,0.0,0.0
2016,4,2,6,0,71.0,10.0,0.6,6.0,11.0,9.83,0.0
2016,4,2,6,15,219.0,24.0,0.6,6.5,47.0,18.57,8.56
2016,4,2,6,30,367.0,38.0,0.6,7.0,83.0,28.89,20.15
2016,4,2,6,45,445.0,50.0,0.6,7.5,131.5,36.65,27.72
2016,4,2,7,0,523.0,62.0,0.6,8.0,180.0,43.91,34.58
2016,4,2,7,15,582.5,69.5,0.55,8.5,233.0,63.37,38.94
2016,4,2,7,30,642.0,77.0,0.5,9.0,286.0,106.64,61.32
2016,4,2,7,45,674.0,85.5,0.5,10.0,338.5,153.48,95.11
2016,4,2,8,0,706.0,94.0,0.5,11.0,391.0,203.55,135.77
2016,4,2,8,15,735.5,98.5,0.4,11.5,442.5,252.64,177.58
2016,4,2,8,30,765.0,103.0,0.3,12.0,494.0,304.28,221.58
2016,4,2,8,45,776.0,111.5,0.25,13.0,539.5,358.73,266.99
2016,4,2,9,0,787.0,120.0,0.2,14.0,585.0,410.07,308.42
2016,4,2,9,15,803.5,123.5,0.15,14.5,628.0,459.28,347.31
2016,4,2,9,30,820.0,127.0,0.1,15.0,671.0,508.82,385.07
2016,4,2,9,45,827.5,132.5,0.1,15.5,707.0,555.56,419.83
2016,4,2,10,0,835.0,138.0,0.1,16.0,743.0,601.41,452.78
2016,4,2,10,15,844.0,140.0,0.15,16.5,773.5,643.8,482.89
2016,4,2,10,30,853.0,142.0,0.2,17.0,804.0,684.99,511.47
2016,4,2,10,45,861.0,142.5,0.3,17.5,827.0,722.67,537.83
2016,4,2,11,0,869.0,143.0,0.4,18.0,850.0,758.66,562.57
2016,4,2,11,15,873.0,144.0,0.45,18.0,865.0,790.27,583.37
2016,4,2,11,30,877.0,145.0,0.5,18.0,880.0,819.61,602.7
2016,4,2,11,45,701.5,239.0,0.55,18.5,830.0,794.56,583.61
2016,4,2,12,0,526.0,333.0,0.6,19.0,780.0,759.72,556.14
2016,4,2,12,15,706.5,236.5,0.6,19.0,836.0,829.23,607.66
2016,4,2,12,30,887.0,140.0,0.6,19.0,892.0,894.62,649.82
2016,4,2,12,45,900.0,130.5,0.65,19.0,886.0,907.35,658.16
2016,4,2,13,0,913.0,121.0,0.7,19.0,880.0,917.02,665.47
2016,4,2,13,15,908.0,120.0,0.75,18.5,862.5,916.54,667.73
2016,4,2,13,30,903.0,119.0,0.8,18.0,845.0,912.88,668.21
2016,4,2,13,45,890.0,120.5,0.85,18.0,818.0,901.76,662.75
2016,4,2,14,0,877.0,122.0,0.9,18.0,791.0,887.71,655.54
2016,4,2,14,15,867.0,120.5,0.9,17.5,758.5,874.78,649.5
2016,4,2,14,30,857.0,119.0,0.9,17.0,726.0,854.71,638.77
2016,4,2,14,45,833.5,121.0,0.9,17.0,685.0,824.74,620.31
2016,4,2,15,0,810.0,123.0,0.9,17.0,644.0,792.81,600.53
2016,4,2,15,15,791.0,119.5,0.9,16.5,599.5,756.76,578.85
2016,4,2,15,30,772.0,116.0,0.9,16.0,555.0,721.81,557.65
2016,4,2,15,45,709.0,114.5,0.9,16.0,490.5,653.46,510.91
2016,4,2,16,0,646.0,113.0,0.9,16.0,426.0,586.81,463.37
2016,4,2,16,15,632.5,102.0,0.85,15.5,380.5,544.2,433.42
2016,4,2,16,30,619.0,91.0,0.8,15.0,335.0,500.77,401.64
2016,4,2,16,45,588.0,86.5,0.8,14.5,291.5,454.03,366.24
2016,4,2,17,0,557.0,82.0,0.8,14.0,248.0,408.25,330.14
2016,4,2,17,15,488.5,72.5,0.75,13.0,196.5,339.7,274.86
2016,4,2,17,30,420.0,63.0,0.7,12.0,145.0,276.06,221.54
2016,4,2,17,45,307.5,49.5,0.7,11.5,99.5,196.13,153.54
2016,4,2,18,0,195.0,36.0,0.7,11.0,54.0,128.19,92.87
2016,4,2,18,15,97.5,18.0,0.7,10.5,27.0,58.88,0.0
2016,4,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.5,0.65,6.5,6.5,0.0,0.0
2016,4,3,6,0,59.0,11.0,0.6,7.0,13.0,10.81,0.0
2016,4,3,6,15,196.5,27.0,0.6,7.5,49.0,20.9,11.0
2016,4,3,6,30,334.0,43.0,0.6,8.0,85.0,33.4,24.15
2016,4,3,6,45,424.5,54.0,0.6,8.5,134.5,40.01,30.67
2016,4,3,7,0,515.0,65.0,0.6,9.0,184.0,46.23,36.55
2016,4,3,7,15,575.0,73.0,0.6,9.5,237.0,69.12,42.23
2016,4,3,7,30,635.0,81.0,0.6,10.0,290.0,112.71,65.84
2016,4,3,7,45,678.0,86.0,0.6,10.5,344.0,157.8,98.34
2016,4,3,8,0,721.0,91.0,0.6,11.0,398.0,207.28,138.61
2016,4,3,8,15,750.5,95.5,0.55,11.5,450.0,257.25,181.53
2016,4,3,8,30,780.0,100.0,0.5,12.0,502.0,312.94,229.16
2016,4,3,8,45,800.5,104.0,0.5,12.5,549.5,363.94,272.74
2016,4,3,9,0,821.0,108.0,0.5,13.0,597.0,416.09,316.11
2016,4,3,9,15,837.0,111.0,0.5,13.5,640.5,466.24,356.68
2016,4,3,9,30,853.0,114.0,0.5,14.0,684.0,516.6,396.04
2016,4,3,9,45,862.0,118.0,0.55,14.5,720.5,564.13,432.5
2016,4,3,10,0,871.0,122.0,0.6,15.0,757.0,610.8,467.25
