Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,15,880.0,124.0,0.6,15.0,788.0,654.52,499.32
2016,4,3,10,30,889.0,126.0,0.6,15.0,819.0,698.22,530.53
2016,4,3,10,45,891.0,129.5,0.6,15.5,841.0,735.24,555.39
2016,4,3,11,0,893.0,133.0,0.6,16.0,863.0,770.08,577.41
2016,4,3,11,15,897.0,134.0,0.6,16.0,878.5,801.76,597.66
2016,4,3,11,30,901.0,135.0,0.6,16.0,894.0,831.09,616.28
2016,4,3,11,45,897.5,138.5,0.65,16.5,899.5,854.33,630.61
2016,4,3,12,0,894.0,142.0,0.7,17.0,905.0,874.69,643.14
2016,4,3,12,15,708.5,238.5,0.7,17.0,842.5,835.49,616.36
2016,4,3,12,30,523.0,335.0,0.7,17.0,780.0,785.12,578.59
2016,4,3,12,45,705.5,238.5,0.75,17.0,832.0,856.58,632.99
2016,4,3,13,0,888.0,142.0,0.8,17.0,884.0,919.52,674.67
2016,4,3,13,15,883.0,141.0,0.85,16.5,866.0,923.11,678.75
2016,4,3,13,30,878.0,140.0,0.9,16.0,848.0,919.84,679.4
2016,4,3,13,45,873.0,137.0,0.95,16.0,823.0,911.38,675.59
2016,4,3,14,0,868.0,134.0,1.0,16.0,798.0,899.85,669.91
2016,4,3,14,15,858.0,131.5,1.0,15.5,765.0,881.58,660.27
2016,4,3,14,30,848.0,129.0,1.0,15.0,732.0,860.55,648.86
2016,4,3,14,45,843.5,122.0,1.05,15.0,695.0,836.55,635.05
2016,4,3,15,0,839.0,115.0,1.1,15.0,658.0,809.8,619.27
2016,4,3,15,15,821.5,111.5,1.1,14.5,613.0,774.13,597.61
2016,4,3,15,30,804.0,108.0,1.1,14.0,568.0,736.68,574.47
2016,4,3,15,45,792.5,100.0,1.15,14.0,520.5,697.09,548.93
2016,4,3,16,0,781.0,92.0,1.2,14.0,473.0,655.8,521.64
2016,4,3,16,15,750.5,87.5,1.2,13.5,421.0,604.42,485.18
2016,4,3,16,30,720.0,83.0,1.2,13.0,369.0,555.89,449.63
2016,4,3,16,45,680.5,76.5,1.3,12.5,315.5,497.89,406.07
2016,4,3,17,0,641.0,70.0,1.4,12.0,262.0,441.52,361.79
2016,4,3,17,15,576.0,62.0,1.3,11.0,209.0,372.75,305.39
2016,4,3,17,30,511.0,54.0,1.2,10.0,156.0,308.66,250.59
2016,4,3,17,45,400.5,43.5,1.2,9.5,108.5,228.54,181.08
2016,4,3,18,0,290.0,33.0,1.2,9.0,61.0,158.56,117.12
2016,4,3,18,15,145.0,16.5,1.15,8.5,30.5,73.33,0.0
2016,4,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,9.0,15.0,14.74,0.0
2016,4,4,6,15,189.0,28.0,1.2,9.5,53.0,21.61,11.94
2016,4,4,6,30,378.0,41.0,1.2,10.0,91.0,31.09,21.95
2016,4,4,6,45,469.0,50.5,1.25,10.5,141.5,36.45,27.22
2016,4,4,7,0,560.0,60.0,1.3,11.0,192.0,41.5,31.97
2016,4,4,7,15,620.0,66.5,1.25,11.0,246.5,68.05,38.5
2016,4,4,7,30,680.0,73.0,1.2,11.0,301.0,113.06,63.54
2016,4,4,7,45,723.5,78.0,1.2,11.5,356.5,160.8,98.72
2016,4,4,8,0,767.0,83.0,1.2,12.0,412.0,216.18,144.37
2016,4,4,8,15,796.0,87.0,1.2,12.5,465.5,267.8,189.32
2016,4,4,8,30,825.0,91.0,1.2,13.0,519.0,321.87,236.52
2016,4,4,8,45,849.0,93.0,1.2,13.5,569.0,374.59,282.16
2016,4,4,9,0,873.0,95.0,1.2,14.0,619.0,428.71,327.77
2016,4,4,9,15,888.0,97.5,1.2,14.0,663.0,483.8,373.43
2016,4,4,9,30,903.0,100.0,1.2,14.0,707.0,535.22,415.06
2016,4,4,9,45,914.5,102.0,1.25,14.5,745.0,584.02,453.11
2016,4,4,10,0,926.0,104.0,1.3,15.0,783.0,631.98,489.41
2016,4,4,10,15,934.5,105.5,1.3,15.0,814.5,676.57,522.82
2016,4,4,10,30,943.0,107.0,1.3,15.0,846.0,719.63,554.34
2016,4,4,10,45,948.0,109.0,1.35,15.0,869.5,759.03,582.52
2016,4,4,11,0,953.0,111.0,1.4,15.0,893.0,796.28,607.85
2016,4,4,11,15,956.5,111.5,1.4,15.0,908.5,828.66,629.15
2016,4,4,11,30,960.0,112.0,1.4,15.0,924.0,858.47,648.65
2016,4,4,11,45,961.5,112.5,1.4,15.5,931.0,883.97,663.97
2016,4,4,12,0,963.0,113.0,1.4,16.0,938.0,906.56,677.32
2016,4,4,12,15,962.5,113.0,1.4,16.0,937.0,923.95,688.54
2016,4,4,12,30,962.0,113.0,1.4,16.0,936.0,938.18,697.81
2016,4,4,12,45,963.0,111.0,1.4,16.0,927.0,948.46,704.62
2016,4,4,13,0,964.0,109.0,1.4,16.0,918.0,955.45,709.44
2016,4,4,13,15,960.5,108.0,1.4,16.0,900.0,956.19,710.35
2016,4,4,13,30,957.0,107.0,1.4,16.0,882.0,953.58,709.28
2016,4,4,13,45,951.0,106.0,1.4,16.0,856.0,945.47,704.78
2016,4,4,14,0,945.0,105.0,1.4,16.0,830.0,934.12,698.33
2016,4,4,14,15,936.0,103.0,1.4,15.5,796.5,915.99,688.8
2016,4,4,14,30,927.0,101.0,1.4,15.0,763.0,894.86,677.36
2016,4,4,14,45,912.5,100.0,1.45,15.0,722.5,867.44,661.08
2016,4,4,15,0,898.0,99.0,1.5,15.0,682.0,837.59,643.05
2016,4,4,15,15,881.0,96.5,1.55,14.5,636.0,806.39,625.08
2016,4,4,15,30,864.0,94.0,1.6,14.0,590.0,768.76,602.24
2016,4,4,15,45,837.0,92.0,1.65,14.0,538.5,722.72,571.82
2016,4,4,16,0,810.0,90.0,1.7,14.0,487.0,675.87,540.24
2016,4,4,16,15,778.5,85.5,1.7,13.5,433.5,622.73,502.61
2016,4,4,16,30,747.0,81.0,1.7,13.0,380.0,569.75,463.49
2016,4,4,16,45,695.0,77.0,1.7,12.5,324.0,508.74,416.5
2016,4,4,17,0,643.0,73.0,1.7,12.0,268.0,447.76,367.86
2016,4,4,17,15,574.0,65.0,1.6,11.0,214.0,376.71,309.56
2016,4,4,17,30,505.0,57.0,1.5,10.0,160.0,310.62,253.09
2016,4,4,17,45,387.5,46.5,1.4,9.5,111.0,227.52,180.95
2016,4,4,18,0,270.0,36.0,1.3,9.0,62.0,155.41,115.83
2016,4,4,18,15,135.0,18.0,1.2,8.5,31.0,71.65,6.64
2016,4,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,84.5,7.0,0.9,6.5,10.0,6.88,0.0
2016,4,5,6,0,169.0,14.0,0.9,7.0,20.0,13.76,0.0
2016,4,5,6,15,323.5,25.5,0.85,7.5,61.0,19.23,10.48
2016,4,5,6,30,478.0,37.0,0.8,8.0,102.0,27.1,18.67
2016,4,5,6,45,557.0,45.0,0.8,9.0,154.0,31.38,22.88
2016,4,5,7,0,636.0,53.0,0.8,10.0,206.0,38.86,29.77
2016,4,5,7,15,689.0,58.5,0.7,10.5,261.0,70.67,37.56
2016,4,5,7,30,742.0,64.0,0.6,11.0,316.0,117.86,64.41
2016,4,5,7,45,776.5,68.5,0.55,11.5,371.0,167.08,101.32
2016,4,5,8,0,811.0,73.0,0.5,12.0,426.0,219.71,145.09
2016,4,5,8,15,836.5,76.5,0.5,12.5,478.5,272.4,190.88
2016,4,5,8,30,862.0,80.0,0.5,13.0,531.0,327.1,238.29
2016,4,5,8,45,882.0,82.0,0.55,14.0,580.0,384.24,286.48
2016,4,5,9,0,902.0,84.0,0.6,15.0,629.0,438.17,330.84
2016,4,5,9,15,915.5,86.0,0.6,15.5,672.5,489.79,372.4
2016,4,5,9,30,929.0,88.0,0.6,16.0,716.0,541.18,412.29
2016,4,5,9,45,938.5,90.0,0.65,16.5,753.5,589.94,449.41
2016,4,5,10,0,948.0,92.0,0.7,17.0,791.0,637.64,484.63
2016,4,5,10,15,955.0,93.5,0.7,17.5,821.5,682.04,515.95
2016,4,5,10,30,962.0,95.0,0.7,18.0,852.0,724.76,545.17
2016,4,5,10,45,966.5,96.0,0.75,18.5,875.0,763.39,570.3
2016,4,5,11,0,971.0,97.0,0.8,19.0,898.0,799.77,593.19
2016,4,5,11,15,974.0,97.5,0.8,19.0,912.5,832.13,613.61
2016,4,5,11,30,977.0,98.0,0.8,19.0,927.0,861.83,632.23
2016,4,5,11,45,978.5,98.0,0.85,19.5,934.0,887.06,647.57
2016,4,5,12,0,980.0,98.0,0.9,20.0,941.0,909.3,661.03
2016,4,5,12,15,979.5,98.0,0.9,20.0,939.0,926.77,671.87
2016,4,5,12,30,979.0,98.0,0.9,20.0,937.0,941.01,680.8
2016,4,5,12,45,976.0,98.0,0.95,20.0,927.0,949.81,687.34
2016,4,5,13,0,973.0,98.0,1.0,20.0,917.0,955.23,691.94
2016,4,5,13,15,969.0,97.0,1.0,20.0,899.0,955.37,692.45
2016,4,5,13,30,965.0,96.0,1.0,20.0,881.0,952.14,691.03
2016,4,5,13,45,959.5,95.0,1.0,20.5,855.0,944.25,685.51
2016,4,5,14,0,954.0,94.0,1.0,21.0,829.0,933.09,678.11
2016,4,5,14,15,946.0,92.5,0.95,20.5,796.0,916.06,668.79
2016,4,5,14,30,938.0,91.0,0.9,20.0,763.0,896.0,657.64
2016,4,5,14,45,926.5,89.0,0.9,20.0,723.5,869.59,642.03
2016,4,5,15,0,915.0,87.0,0.9,20.0,684.0,840.58,624.73
2016,4,5,15,15,900.0,85.0,0.9,19.5,638.5,806.4,605.05
2016,4,5,15,30,885.0,83.0,0.9,19.0,593.0,770.2,583.76
2016,4,5,15,45,863.5,80.0,0.9,19.0,543.0,726.32,555.75
2016,4,5,16,0,842.0,77.0,0.9,19.0,493.0,685.55,529.52
2016,4,5,16,15,813.5,73.5,0.85,18.5,439.5,634.35,495.24
2016,4,5,16,30,785.0,70.0,0.8,18.0,386.0,583.06,458.7
2016,4,5,16,45,744.0,65.5,0.8,17.5,331.0,523.52,415.12
2016,4,5,17,0,703.0,61.0,0.8,17.0,276.0,465.57,370.93
2016,4,5,17,15,641.0,55.0,0.8,16.0,222.0,399.97,319.34
2016,4,5,17,30,579.0,49.0,0.8,15.0,168.0,336.46,266.97
2016,4,5,17,45,475.5,40.0,0.8,14.0,118.5,257.27,200.22
2016,4,5,18,0,372.0,31.0,0.8,13.0,69.0,187.58,138.06
2016,4,5,18,15,186.0,15.5,0.75,12.5,34.5,86.7,18.88
2016,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,71.5,8.0,0.95,11.5,10.5,7.86,0.0
2016,4,6,6,0,143.0,16.0,1.0,12.0,21.0,12.45,0.0
2016,4,6,6,15,292.0,28.5,1.0,12.5,62.5,21.79,12.58
2016,4,6,6,30,441.0,41.0,1.0,13.0,104.0,30.47,21.24
2016,4,6,6,45,525.5,49.5,1.0,14.0,155.5,34.98,25.59
2016,4,6,7,0,610.0,58.0,1.0,15.0,207.0,39.24,29.46
2016,4,6,7,15,664.0,64.0,0.95,15.5,262.0,74.16,38.92
2016,4,6,7,30,718.0,70.0,0.9,16.0,317.0,124.45,69.13
2016,4,6,7,45,753.0,75.0,0.9,16.5,371.5,173.0,105.46
2016,4,6,8,0,788.0,80.0,0.9,17.0,426.0,225.06,148.34
2016,4,6,8,15,814.0,84.0,0.9,17.5,478.5,277.2,193.06
2016,4,6,8,30,840.0,88.0,0.9,18.0,531.0,331.44,239.41
2016,4,6,8,45,857.5,91.5,0.9,19.0,579.0,384.04,283.33
2016,4,6,9,0,875.0,95.0,0.9,20.0,627.0,437.38,326.38
2016,4,6,9,15,889.0,97.5,0.85,20.5,670.5,492.12,369.2
2016,4,6,9,30,903.0,100.0,0.8,21.0,714.0,543.07,407.72
2016,4,6,9,45,910.0,103.5,0.75,21.5,750.0,590.75,442.45
2016,4,6,10,0,917.0,107.0,0.7,22.0,786.0,637.22,475.01
2016,4,6,10,15,924.0,108.5,0.65,22.5,816.0,680.46,504.2
2016,4,6,10,30,931.0,110.0,0.6,23.0,846.0,722.07,531.29
2016,4,6,10,45,932.0,113.0,0.6,24.0,867.5,759.1,553.36
2016,4,6,11,0,933.0,116.0,0.6,25.0,889.0,793.76,572.67
2016,4,6,11,15,936.0,117.0,0.55,25.0,903.5,825.56,591.29
2016,4,6,11,30,939.0,118.0,0.5,25.0,918.0,854.84,608.13
2016,4,6,11,45,937.5,119.5,0.45,25.5,923.5,878.29,620.0
2016,4,6,12,0,936.0,121.0,0.4,26.0,929.0,898.79,630.0
2016,4,6,12,15,935.0,120.5,0.4,26.0,926.5,914.74,639.45
2016,4,6,12,30,934.0,120.0,0.4,26.0,924.0,927.58,647.15
2016,4,6,12,45,766.0,210.0,0.4,26.0,864.5,888.12,622.98
2016,4,6,13,0,598.0,300.0,0.4,26.0,805.0,837.96,589.29
2016,4,6,13,15,557.5,306.0,0.4,26.0,769.5,813.64,574.41
2016,4,6,13,30,517.0,312.0,0.4,26.0,734.0,787.2,557.71
2016,4,6,13,45,509.0,301.0,0.4,26.0,706.0,770.17,547.92
2016,4,6,14,0,501.0,290.0,0.4,26.0,678.0,751.15,536.72
2016,4,6,14,15,443.0,299.0,0.4,26.0,631.5,707.99,508.43
2016,4,6,14,30,385.0,308.0,0.4,26.0,585.0,657.77,475.54
2016,4,6,14,45,401.0,285.0,0.4,26.0,560.0,642.29,467.45
2016,4,6,15,0,417.0,262.0,0.4,26.0,535.0,632.38,462.42
2016,4,6,15,15,473.0,224.0,0.4,26.0,514.0,628.07,462.29
2016,4,6,15,30,529.0,186.0,0.4,26.0,493.0,618.59,458.5
2016,4,6,15,45,500.5,176.5,0.4,26.5,447.0,573.33,427.31
2016,4,6,16,0,472.0,167.0,0.4,27.0,401.0,528.26,396.15
2016,4,6,16,15,521.5,136.0,0.45,26.0,369.0,511.42,388.45
2016,4,6,16,30,571.0,105.0,0.5,25.0,337.0,492.94,378.44
2016,4,6,16,45,515.0,101.0,0.6,24.0,288.0,433.3,336.34
2016,4,6,17,0,459.0,97.0,0.7,23.0,239.0,374.83,293.51
2016,4,6,17,15,407.5,83.0,0.8,22.0,191.0,313.97,246.87
2016,4,6,17,30,356.0,69.0,0.9,21.0,143.0,256.99,201.06
2016,4,6,17,45,275.5,53.5,1.0,20.0,100.5,190.54,146.12
2016,4,6,18,0,195.0,38.0,1.1,19.0,58.0,131.68,95.49
2016,4,6,18,15,97.5,19.0,1.05,18.0,29.0,62.62,17.84
2016,4,6,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,11.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,0.8,12.0,17.0,16.27,0.0
2016,4,7,6,15,78.5,36.0,0.8,12.0,47.5,29.68,19.5
2016,4,7,6,30,157.0,55.0,0.8,12.0,78.0,44.39,33.68
2016,4,7,6,45,197.5,75.5,0.8,12.5,116.5,59.63,47.73
2016,4,7,7,0,238.0,96.0,0.8,13.0,155.0,74.27,60.93
2016,4,7,7,15,278.0,111.0,0.85,13.0,196.0,102.28,73.24
2016,4,7,7,30,318.0,126.0,0.9,13.0,237.0,135.72,95.76
2016,4,7,7,45,292.5,153.0,0.95,13.0,267.5,172.69,126.56
2016,4,7,8,0,267.0,180.0,1.0,13.0,298.0,207.28,156.48
2016,4,7,8,15,407.0,170.0,1.0,13.0,374.5,247.35,185.64
2016,4,7,8,30,547.0,160.0,1.0,13.0,451.0,305.18,230.73
2016,4,7,8,45,419.5,214.5,1.0,13.5,449.5,335.73,258.95
2016,4,7,9,0,292.0,269.0,1.0,14.0,448.0,356.97,277.52
2016,4,7,9,15,333.0,279.5,0.95,14.0,497.5,401.46,311.99
2016,4,7,9,30,374.0,290.0,0.9,14.0,547.0,449.29,348.33
2016,4,7,9,45,426.5,286.0,0.9,14.5,593.0,490.97,379.46
2016,4,7,10,0,479.0,282.0,0.9,15.0,639.0,539.13,414.87
2016,4,7,10,15,422.5,320.0,0.9,15.0,644.0,560.08,429.05
2016,4,7,10,30,366.0,358.0,0.9,15.0,649.0,577.78,440.53
2016,4,7,10,45,415.0,347.0,0.9,15.5,685.5,616.93,468.5
2016,4,7,11,0,464.0,336.0,0.9,16.0,722.0,659.74,498.36
2016,4,7,11,15,452.5,347.0,0.85,16.0,729.0,678.58,510.18
2016,4,7,11,30,441.0,358.0,0.8,16.0,736.0,695.67,520.87
2016,4,7,11,45,455.5,347.5,0.8,16.0,740.5,711.75,532.32
2016,4,7,12,0,470.0,337.0,0.8,16.0,745.0,726.84,543.09
2016,4,7,12,15,397.0,375.5,0.8,16.0,719.5,711.56,530.49
2016,4,7,12,30,324.0,414.0,0.8,16.0,694.0,695.58,517.59
2016,4,7,12,45,366.0,391.0,0.85,16.0,704.0,716.43,534.3
2016,4,7,13,0,408.0,368.0,0.9,16.0,714.0,736.22,549.88
2016,4,7,13,15,381.5,372.0,0.9,16.0,690.5,721.54,539.38
2016,4,7,13,30,355.0,376.0,0.9,16.0,667.0,705.47,528.34
2016,4,7,13,45,304.0,376.0,0.9,16.0,620.0,662.53,498.27
2016,4,7,14,0,253.0,376.0,0.9,16.0,573.0,619.03,467.72
2016,4,7,14,15,176.0,359.0,0.9,15.5,493.5,527.36,402.82
2016,4,7,14,30,99.0,342.0,0.9,15.0,414.0,436.04,336.36
2016,4,7,14,45,96.5,322.5,0.9,15.0,389.5,413.67,321.26
2016,4,7,15,0,94.0,303.0,0.9,15.0,365.0,390.95,305.19
2016,4,7,15,15,94.5,282.5,0.9,15.0,341.0,369.19,289.81
2016,4,7,15,30,95.0,262.0,0.9,15.0,317.0,347.0,273.94
2016,4,7,15,45,112.0,240.5,0.9,15.0,300.5,335.41,266.54
2016,4,7,16,0,129.0,219.0,0.9,15.0,284.0,330.27,263.84
2016,4,7,16,15,78.0,186.5,0.85,14.5,224.5,249.44,200.38
2016,4,7,16,30,27.0,154.0,0.8,14.0,165.0,179.64,144.34
2016,4,7,16,45,20.5,133.0,0.8,14.0,141.0,147.29,118.4
2016,4,7,17,0,14.0,112.0,0.8,14.0,117.0,121.77,97.46
2016,4,7,17,15,7.0,91.0,0.75,13.5,93.5,96.38,76.33
2016,4,7,17,30,0.0,70.0,0.7,13.0,70.0,71.37,55.11
2016,4,7,17,45,0.0,49.5,0.7,13.0,49.5,50.13,36.67
2016,4,7,18,0,0.0,29.0,0.7,13.0,29.0,28.29,17.54
2016,4,7,18,15,0.0,14.5,0.65,12.5,14.5,13.99,1.11
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.6,10.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,0.5,11.0,11.0,10.61,0.0
2016,4,8,6,15,0.0,30.5,0.5,11.0,30.5,29.04,19.3
2016,4,8,6,30,0.0,50.0,0.5,11.0,50.0,46.63,35.91
2016,4,8,6,45,11.5,71.5,0.5,11.5,74.5,65.61,53.3
2016,4,8,7,0,23.0,93.0,0.5,12.0,99.0,80.94,67.09
2016,4,8,7,15,33.5,115.0,0.5,12.0,125.5,102.61,80.97
2016,4,8,7,30,44.0,137.0,0.5,12.0,152.0,125.66,99.17
2016,4,8,7,45,22.0,133.5,0.5,12.5,141.0,128.05,101.5
2016,4,8,8,0,0.0,130.0,0.5,13.0,130.0,122.8,97.58
2016,4,8,8,15,13.5,167.5,0.45,13.0,175.0,160.56,127.59
2016,4,8,8,30,27.0,205.0,0.4,13.0,220.0,199.8,158.16
2016,4,8,8,45,14.5,185.5,0.4,13.5,193.5,180.58,142.26
2016,4,8,9,0,2.0,166.0,0.4,14.0,167.0,159.08,124.75
2016,4,8,9,15,10.5,208.0,0.4,14.0,215.0,202.27,158.72
2016,4,8,9,30,19.0,250.0,0.4,14.0,263.0,246.32,192.43
2016,4,8,9,45,115.0,307.0,0.4,14.0,393.0,345.88,268.6
2016,4,8,10,0,211.0,364.0,0.4,14.0,523.0,460.72,353.25
2016,4,8,10,15,187.0,381.0,0.4,14.0,526.0,472.18,359.87
2016,4,8,10,30,163.0,398.0,0.4,14.0,529.0,481.57,365.9
2016,4,8,10,45,124.0,401.0,0.45,14.0,502.0,465.69,353.87
2016,4,8,11,0,85.0,404.0,0.5,14.0,475.0,447.61,340.23
2016,4,8,11,15,52.0,352.0,0.5,14.0,396.0,377.99,288.94
2016,4,8,11,30,19.0,300.0,0.5,14.0,317.0,304.7,234.09
2016,4,8,11,45,13.0,243.0,0.5,14.0,254.5,245.85,189.9
2016,4,8,12,0,7.0,186.0,0.5,14.0,192.0,186.18,144.03
2016,4,8,12,15,7.5,185.0,0.5,14.0,192.0,185.94,144.18
2016,4,8,12,30,8.0,184.0,0.5,14.0,192.0,185.68,144.04
2016,4,8,12,45,9.0,204.0,0.55,14.0,213.0,206.38,160.32
2016,4,8,13,0,10.0,224.0,0.6,14.0,234.0,227.23,176.55
2016,4,8,13,15,10.5,227.5,0.6,14.0,237.0,231.47,179.86
2016,4,8,13,30,11.0,231.0,0.6,14.0,240.0,235.72,183.3
2016,4,8,13,45,10.0,224.0,0.65,14.0,232.5,228.2,177.73
2016,4,8,14,0,9.0,217.0,0.7,14.0,225.0,220.63,172.18
2016,4,8,14,15,4.5,172.0,0.7,14.0,176.0,171.99,134.16
2016,4,8,14,30,0.0,127.0,0.7,14.0,127.0,123.53,95.72
2016,4,8,14,45,0.0,70.5,0.7,14.0,70.5,68.23,51.03
2016,4,8,15,0,0.0,14.0,0.7,14.0,14.0,13.53,5.72
2016,4,8,15,15,0.0,12.5,0.65,13.5,12.5,12.08,4.57
2016,4,8,15,30,0.0,11.0,0.6,13.0,11.0,10.62,3.38
2016,4,8,15,45,0.0,32.0,0.6,13.0,32.0,30.91,20.66
2016,4,8,16,0,0.0,53.0,0.6,13.0,53.0,51.22,37.92
2016,4,8,16,15,0.0,71.0,0.55,12.5,71.0,68.64,52.84
2016,4,8,16,30,0.0,89.0,0.5,12.0,89.0,86.71,68.32
2016,4,8,16,45,0.0,76.0,0.5,12.0,76.0,73.78,57.57
2016,4,8,17,0,0.0,63.0,0.5,12.0,63.0,60.89,46.76
2016,4,8,17,15,0.0,50.5,0.45,12.0,50.5,48.79,36.44
2016,4,8,17,30,0.0,38.0,0.4,12.0,38.0,36.69,25.95
2016,4,8,17,45,0.0,27.0,0.4,12.0,27.0,26.06,16.58
2016,4,8,18,0,0.0,16.0,0.4,12.0,16.0,15.43,7.14
2016,4,8,18,15,0.0,8.0,0.4,11.5,8.0,7.71,0.0
2016,4,8,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,0.4,10.0,1.5,1.47,0.0
2016,4,9,6,0,0.0,3.0,0.4,10.0,3.0,2.89,0.0
2016,4,9,6,15,0.0,7.0,0.4,10.5,7.0,6.74,0.21
2016,4,9,6,30,0.0,11.0,0.4,11.0,11.0,10.6,3.88
2016,4,9,6,45,0.0,16.5,0.4,11.5,16.5,15.91,8.79
2016,4,9,7,0,0.0,22.0,0.4,12.0,22.0,21.22,13.66
2016,4,9,7,15,0.0,28.0,0.4,12.0,28.0,27.02,17.8
2016,4,9,7,30,0.0,34.0,0.4,12.0,34.0,32.82,22.75
2016,4,9,7,45,0.0,25.5,0.45,12.5,25.5,24.61,15.57
2016,4,9,8,0,0.0,17.0,0.5,13.0,17.0,16.41,8.44
2016,4,9,8,15,0.0,33.0,0.5,13.0,33.0,31.87,21.57
2016,4,9,8,30,0.0,49.0,0.5,13.0,49.0,47.36,34.54
2016,4,9,8,45,13.5,144.0,0.5,13.0,152.5,142.54,112.79
2016,4,9,9,0,27.0,239.0,0.5,13.0,256.0,235.77,186.21
2016,4,9,9,15,22.5,243.5,0.5,13.0,259.0,240.26,188.78
2016,4,9,9,30,18.0,248.0,0.5,13.0,262.0,244.14,191.41
2016,4,9,9,45,42.0,295.5,0.5,13.5,327.5,298.78,232.92
2016,4,9,10,0,66.0,343.0,0.5,14.0,393.0,359.39,277.65
2016,4,9,10,15,84.5,367.0,0.5,14.0,433.5,397.7,305.52
2016,4,9,10,30,103.0,391.0,0.5,14.0,474.0,437.56,334.4
2016,4,9,10,45,113.5,405.5,0.5,14.0,499.0,464.4,353.45
2016,4,9,11,0,124.0,420.0,0.5,14.0,524.0,490.98,372.3
2016,4,9,11,15,125.5,428.0,0.5,14.0,535.0,506.53,382.99
2016,4,9,11,30,127.0,436.0,0.5,14.0,546.0,521.92,393.65
2016,4,9,11,45,78.0,394.0,0.5,14.0,462.0,446.24,338.33
2016,4,9,12,0,29.0,352.0,0.5,14.0,378.0,367.81,280.46
2016,4,9,12,15,23.5,327.5,0.5,14.0,348.5,338.52,259.39
2016,4,9,12,30,18.0,303.0,0.5,14.0,319.0,310.78,238.85
2016,4,9,12,45,18.0,298.0,0.5,14.0,313.5,306.67,236.1
2016,4,9,13,0,18.0,293.0,0.5,14.0,308.0,302.46,233.12
2016,4,9,13,15,51.5,345.0,0.5,14.0,387.5,390.8,300.22
2016,4,9,13,30,85.0,397.0,0.5,14.0,467.0,476.08,362.51
2016,4,9,13,45,61.0,362.0,0.5,14.0,412.0,420.3,321.03
2016,4,9,14,0,37.0,327.0,0.5,14.0,357.0,364.1,279.89
2016,4,9,14,15,28.0,294.0,0.5,13.5,316.0,322.94,250.3
2016,4,9,14,30,19.0,261.0,0.5,13.0,275.0,274.63,214.49
2016,4,9,14,45,21.5,255.5,0.55,13.0,270.5,271.67,213.26
2016,4,9,15,0,24.0,250.0,0.6,13.0,266.0,268.65,211.67
2016,4,9,15,15,12.5,207.0,0.6,13.0,215.5,215.29,170.12
2016,4,9,15,30,1.0,164.0,0.6,13.0,165.0,162.48,128.37
2016,4,9,15,45,0.5,143.5,0.6,13.0,144.0,141.58,112.08
2016,4,9,16,0,0.0,123.0,0.6,13.0,123.0,120.67,95.42
2016,4,9,16,15,0.0,103.5,0.6,12.5,103.5,101.13,79.82
2016,4,9,16,30,0.0,84.0,0.6,12.0,84.0,81.57,63.91
2016,4,9,16,45,0.0,72.0,0.6,12.0,72.0,69.65,54.08
2016,4,9,17,0,0.0,60.0,0.6,12.0,60.0,57.98,44.29
2016,4,9,17,15,0.0,48.5,0.55,11.5,48.5,46.85,34.86
2016,4,9,17,30,0.0,37.0,0.5,11.0,37.0,35.72,25.24
2016,4,9,17,45,0.0,26.5,0.5,11.0,26.5,25.57,16.26
2016,4,9,18,0,0.0,16.0,0.5,11.0,16.0,15.43,7.22
2016,4,9,18,15,0.0,8.0,0.5,10.5,8.0,7.71,0.0
2016,4,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,9.5,2.0,1.97,0.0
2016,4,10,6,0,0.0,4.0,0.7,10.0,4.0,3.85,0.0
2016,4,10,6,15,0.0,9.0,0.7,10.0,9.0,8.67,1.94
2016,4,10,6,30,0.0,14.0,0.7,10.0,14.0,13.5,6.52
2016,4,10,6,45,0.0,21.0,0.75,10.5,21.0,20.26,12.78
2016,4,10,7,0,0.0,28.0,0.8,11.0,28.0,27.02,17.84
2016,4,10,7,15,0.0,34.5,0.8,11.0,34.5,33.3,23.28
2016,4,10,7,30,0.0,41.0,0.8,11.0,41.0,39.59,28.64
2016,4,10,7,45,0.0,41.0,0.8,11.0,41.0,39.6,28.54
2016,4,10,8,0,0.0,41.0,0.8,11.0,41.0,39.6,28.43
2016,4,10,8,15,0.0,75.0,0.8,11.0,75.0,72.53,56.25
2016,4,10,8,30,0.0,109.0,0.8,11.0,109.0,104.85,83.0
2016,4,10,8,45,0.0,108.5,0.85,11.0,108.5,104.57,82.42
2016,4,10,9,0,0.0,108.0,0.9,11.0,108.0,104.22,81.89
2016,4,10,9,15,0.0,102.0,0.9,11.0,102.0,98.61,77.04
2016,4,10,9,30,0.0,96.0,0.9,11.0,96.0,92.93,72.17
2016,4,10,9,45,0.0,80.5,0.95,11.5,80.5,77.94,59.53
2016,4,10,10,0,0.0,65.0,1.0,12.0,65.0,62.92,46.93
2016,4,10,10,15,0.0,75.5,1.0,12.0,75.5,73.12,55.28
2016,4,10,10,30,0.0,86.0,1.0,12.0,86.0,83.32,63.56
2016,4,10,10,45,0.0,99.5,1.05,12.0,99.5,96.35,74.13
2016,4,10,11,0,0.0,113.0,1.1,12.0,113.0,109.39,84.64
2016,4,10,11,15,0.0,107.5,1.1,12.0,107.5,104.12,80.27
2016,4,10,11,30,0.0,102.0,1.1,12.0,102.0,98.83,75.93
2016,4,10,11,45,0.0,118.0,1.15,12.0,118.5,114.35,88.52
2016,4,10,12,0,0.0,134.0,1.2,12.0,135.0,129.91,101.04
2016,4,10,12,15,0.0,117.5,1.2,12.0,118.0,113.95,88.11
2016,4,10,12,30,0.0,101.0,1.2,12.0,101.0,97.95,75.17
2016,4,10,12,45,0.0,94.0,1.3,12.0,94.0,91.15,69.7
2016,4,10,13,0,0.0,87.0,1.4,12.0,87.0,84.33,64.19
2016,4,10,13,15,0.0,87.5,1.4,12.0,87.5,84.81,64.64
2016,4,10,13,30,0.0,88.0,1.4,12.0,88.0,85.28,65.08
2016,4,10,13,45,0.0,112.5,1.45,12.0,112.5,109.2,84.74
2016,4,10,14,0,0.0,137.0,1.5,12.0,137.0,133.29,104.42
2016,4,10,14,15,0.5,146.0,1.5,11.5,146.5,142.69,112.39
2016,4,10,14,30,1.0,155.0,1.5,11.0,156.0,152.18,120.52
2016,4,10,14,45,0.5,145.5,1.5,11.0,146.0,142.42,112.78
2016,4,10,15,0,0.0,136.0,1.5,11.0,136.0,132.67,105.07
2016,4,10,15,15,0.0,83.0,1.45,11.0,83.0,80.32,62.04
2016,4,10,15,30,0.0,30.0,1.4,11.0,30.0,28.99,19.04
2016,4,10,15,45,0.0,38.0,1.4,11.0,38.0,36.72,25.73
2016,4,10,16,0,0.0,46.0,1.4,11.0,46.0,44.45,32.41
2016,4,10,16,15,0.0,40.0,1.3,10.5,40.0,38.64,27.63
2016,4,10,16,30,0.0,34.0,1.2,10.0,34.0,32.83,22.8
2016,4,10,16,45,0.0,29.0,1.15,10.0,29.0,27.99,18.7
2016,4,10,17,0,0.0,24.0,1.1,10.0,24.0,23.16,14.55
2016,4,10,17,15,188.5,49.5,1.0,10.0,91.0,163.51,136.56
2016,4,10,17,30,377.0,75.0,0.9,10.0,158.0,277.26,227.71
2016,4,10,17,45,285.0,60.0,0.85,10.0,113.0,204.82,164.1
2016,4,10,18,0,193.0,45.0,0.8,10.0,68.0,141.11,108.03
2016,4,10,18,15,96.5,22.5,0.75,9.5,34.0,69.89,37.78
2016,4,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,12.5,0.65,8.5,15.5,12.29,0.0
2016,4,11,6,0,96.0,25.0,0.6,9.0,31.0,20.92,8.36
2016,4,11,6,15,200.5,42.5,0.55,9.5,71.0,32.66,23.05
2016,4,11,6,30,305.0,60.0,0.5,10.0,111.0,45.16,34.95
2016,4,11,6,45,387.5,71.5,0.5,10.5,160.0,52.26,41.68
2016,4,11,7,0,470.0,83.0,0.5,11.0,209.0,67.34,47.04
2016,4,11,7,15,235.0,97.0,0.5,11.0,160.0,94.93,67.35
2016,4,11,7,30,0.0,111.0,0.5,11.0,111.0,104.14,83.39
2016,4,11,7,45,0.0,123.0,0.5,11.0,123.0,115.84,92.87
2016,4,11,8,0,0.0,135.0,0.5,11.0,135.0,127.49,102.16
2016,4,11,8,15,9.0,166.5,0.5,11.0,171.5,158.95,127.3
2016,4,11,8,30,18.0,198.0,0.5,11.0,208.0,191.46,152.9
2016,4,11,8,45,31.0,230.0,0.55,11.5,249.0,222.35,176.64
2016,4,11,9,0,44.0,262.0,0.6,12.0,290.0,258.98,204.65
2016,4,11,9,15,82.0,297.0,0.6,12.5,353.0,311.56,244.44
2016,4,11,9,30,120.0,332.0,0.6,13.0,416.0,364.3,283.65
2016,4,11,9,45,78.5,324.0,0.6,13.5,380.0,345.26,267.88
2016,4,11,10,0,37.0,316.0,0.6,14.0,344.0,318.37,246.42
2016,4,11,10,15,119.5,359.0,0.6,14.0,455.0,411.57,317.41
2016,4,11,10,30,202.0,402.0,0.6,14.0,566.0,514.02,392.16
2016,4,11,10,45,117.0,373.5,0.65,14.0,469.0,437.16,334.33
2016,4,11,11,0,32.0,345.0,0.7,14.0,372.0,353.87,271.6
2016,4,11,11,15,23.5,310.5,0.7,14.0,330.5,317.14,244.47
2016,4,11,11,30,15.0,276.0,0.7,14.0,289.0,278.69,215.36
2016,4,11,11,45,29.5,332.0,0.75,14.5,358.0,346.86,266.97
2016,4,11,12,0,44.0,388.0,0.8,15.0,427.0,415.9,317.31
2016,4,11,12,15,46.0,385.5,0.8,15.0,426.5,417.93,318.33
2016,4,11,12,30,48.0,383.0,0.8,15.0,426.0,419.81,319.86
2016,4,11,12,45,47.5,378.5,0.8,15.0,420.0,417.31,318.17
2016,4,11,13,0,47.0,374.0,0.8,15.0,414.0,414.58,316.39
2016,4,11,13,15,46.5,366.5,0.8,14.5,406.0,408.57,312.85
2016,4,11,13,30,46.0,359.0,0.8,14.0,398.0,402.31,309.17
2016,4,11,13,45,186.5,357.5,0.8,14.0,506.0,534.97,411.18
2016,4,11,14,0,327.0,356.0,0.8,14.0,614.0,666.49,507.02
2016,4,11,14,15,324.5,342.0,0.8,14.0,589.5,648.97,494.05
2016,4,11,14,30,322.0,328.0,0.8,14.0,565.0,630.16,481.95
2016,4,11,14,45,319.0,311.5,0.8,14.0,536.0,607.02,466.78
2016,4,11,15,0,316.0,295.0,0.8,14.0,507.0,582.71,450.7
2016,4,11,15,15,275.0,280.5,0.8,14.0,456.0,529.08,412.25
2016,4,11,15,30,234.0,266.0,0.8,14.0,405.0,468.02,367.99
2016,4,11,15,45,121.0,218.0,0.8,14.0,289.5,325.51,259.01
2016,4,11,16,0,8.0,170.0,0.8,14.0,174.0,175.35,139.01
2016,4,11,16,15,4.5,153.0,0.75,13.5,155.5,155.92,124.46
2016,4,11,16,30,1.0,136.0,0.7,13.0,137.0,136.7,109.3
2016,4,11,16,45,306.0,106.0,0.7,13.0,205.0,316.3,260.95
2016,4,11,17,0,611.0,76.0,0.7,13.0,273.0,444.57,361.82
2016,4,11,17,15,550.5,68.0,0.65,12.5,221.0,378.07,306.68
2016,4,11,17,30,490.0,60.0,0.6,12.0,169.0,315.87,254.83
2016,4,11,17,45,401.5,49.0,0.55,11.5,122.5,243.17,192.96
2016,4,11,18,0,313.0,38.0,0.5,11.0,76.0,178.45,136.06
2016,4,11,18,15,156.5,19.0,0.55,10.5,38.0,87.63,50.7
2016,4,11,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,45,66.5,13.0,1.0,8.5,17.5,12.78,0.0
2016,4,12,6,0,133.0,26.0,1.0,9.0,35.0,20.25,9.03
2016,4,12,6,15,239.5,41.5,1.05,9.0,75.5,31.7,22.33
2016,4,12,6,30,346.0,57.0,1.1,9.0,116.0,42.58,32.79
2016,4,12,6,45,427.0,67.0,1.15,9.5,166.0,48.74,38.67
2016,4,12,7,0,508.0,77.0,1.2,10.0,216.0,65.27,43.31
2016,4,12,7,15,262.0,105.5,1.2,10.0,178.0,104.74,74.72
2016,4,12,7,30,16.0,134.0,1.2,10.0,140.0,125.69,101.27
2016,4,12,7,45,118.5,165.0,1.2,10.5,219.5,163.84,128.17
2016,4,12,8,0,221.0,196.0,1.2,11.0,299.0,221.29,171.42
2016,4,12,8,15,132.0,210.5,1.2,11.0,274.0,222.46,175.71
2016,4,12,8,30,43.0,225.0,1.2,11.0,249.0,218.57,174.74
2016,4,12,8,45,34.0,232.5,1.2,11.5,252.5,225.92,180.21
2016,4,12,9,0,25.0,240.0,1.2,12.0,256.0,236.47,187.97
2016,4,12,9,15,21.5,245.5,1.2,12.0,260.5,242.13,192.06
2016,4,12,9,30,18.0,251.0,1.2,12.0,265.0,247.32,195.76
2016,4,12,9,45,9.0,197.0,1.2,12.0,204.0,193.67,152.91
2016,4,12,10,0,0.0,143.0,1.2,12.0,143.0,137.85,107.94
2016,4,12,10,15,1.0,147.0,1.2,12.0,148.0,142.44,111.65
2016,4,12,10,30,2.0,151.0,1.2,12.0,153.0,147.11,115.27
2016,4,12,10,45,4.5,171.5,1.25,12.0,176.0,168.73,132.56
2016,4,12,11,0,7.0,192.0,1.3,12.0,199.0,190.58,149.88
2016,4,12,11,15,5.5,174.0,1.35,12.0,179.5,172.53,135.34
2016,4,12,11,30,4.0,156.0,1.4,12.0,160.0,154.25,120.7
2016,4,12,11,45,2.0,146.5,1.45,12.0,148.5,143.61,112.1
2016,4,12,12,0,0.0,137.0,1.5,12.0,137.0,132.83,103.36
2016,4,12,12,15,5.0,176.0,1.5,12.0,180.5,175.15,137.54
2016,4,12,12,30,10.0,215.0,1.5,12.0,224.0,217.83,171.46
2016,4,12,12,45,8.5,200.0,1.55,12.0,208.0,202.16,158.98
2016,4,12,13,0,7.0,185.0,1.6,12.0,192.0,186.36,146.56
2016,4,12,13,15,4.5,168.5,1.55,12.0,173.5,168.08,132.0
2016,4,12,13,30,2.0,152.0,1.5,12.0,155.0,149.72,117.31
2016,4,12,13,45,2.5,155.0,1.5,12.5,157.5,153.2,120.09
2016,4,12,14,0,3.0,158.0,1.5,13.0,160.0,156.69,122.85
2016,4,12,14,15,1.5,152.5,1.5,13.0,153.5,150.01,117.59
2016,4,12,14,30,0.0,147.0,1.5,13.0,147.0,143.35,112.38
2016,4,12,14,45,0.0,138.0,1.55,13.0,138.0,134.52,105.5
2016,4,12,15,0,0.0,129.0,1.6,13.0,129.0,125.67,98.57
2016,4,12,15,15,0.0,120.5,1.6,12.5,120.5,117.31,92.19
2016,4,12,15,30,0.0,112.0,1.6,12.0,112.0,108.94,85.74
2016,4,12,15,45,16.0,155.5,1.65,12.0,164.0,165.46,133.19
2016,4,12,16,0,32.0,199.0,1.7,12.0,216.0,231.02,187.26
2016,4,12,16,15,201.0,175.0,1.7,11.5,261.5,327.97,270.6
2016,4,12,16,30,370.0,151.0,1.7,11.0,307.0,420.43,347.51
2016,4,12,16,45,326.5,140.0,1.7,11.0,264.0,360.53,298.78
2016,4,12,17,0,283.0,129.0,1.7,11.0,221.0,312.15,259.05
2016,4,12,17,15,247.5,109.0,1.6,10.5,179.0,260.27,215.9
2016,4,12,17,30,212.0,89.0,1.5,10.0,137.0,210.99,173.72
2016,4,12,17,45,159.5,68.0,1.4,9.5,99.0,155.92,125.78
2016,4,12,18,0,107.0,47.0,1.3,9.0,61.0,105.22,80.99
2016,4,12,18,15,53.5,27.0,1.25,9.0,34.0,52.54,30.63
2016,4,12,18,30,0.0,7.0,1.2,9.0,7.0,6.88,0.0
2016,4,12,18,45,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,50.0,14.5,0.9,8.5,18.0,14.25,0.0
2016,4,13,6,0,100.0,29.0,0.9,9.0,36.0,24.11,12.8
2016,4,13,6,15,205.5,47.0,0.9,9.0,77.5,36.08,26.3
2016,4,13,6,30,311.0,65.0,0.9,9.0,119.0,48.85,38.48
2016,4,13,6,45,411.0,73.5,0.95,9.5,171.5,53.46,42.96
2016,4,13,7,0,511.0,82.0,1.0,10.0,224.0,72.23,47.79
2016,4,13,7,15,542.5,87.5,0.95,10.5,266.5,107.11,65.41
2016,4,13,7,30,574.0,93.0,0.9,11.0,309.0,145.59,92.77
2016,4,13,7,45,648.5,97.5,0.9,11.5,375.0,194.4,130.71
2016,4,13,8,0,723.0,102.0,0.9,12.0,441.0,250.85,177.01
2016,4,13,8,15,750.0,106.5,0.9,12.0,492.0,301.1,221.03
2016,4,13,8,30,777.0,111.0,0.9,12.0,543.0,356.87,269.09
2016,4,13,8,45,798.0,114.0,0.9,12.5,590.5,407.39,311.76
2016,4,13,9,0,819.0,117.0,0.9,13.0,638.0,459.06,354.1
2016,4,13,9,15,833.5,120.0,0.85,13.0,680.5,508.49,393.85
2016,4,13,9,30,848.0,123.0,0.8,13.0,723.0,557.96,432.31
2016,4,13,9,45,870.5,119.5,0.8,13.5,762.0,605.82,468.17
2016,4,13,10,0,893.0,116.0,0.8,14.0,801.0,655.98,504.51
2016,4,13,10,15,900.5,117.5,0.8,14.0,830.5,698.3,535.15
2016,4,13,10,30,908.0,119.0,0.8,14.0,860.0,739.09,564.03
2016,4,13,10,45,910.5,121.5,0.8,14.5,881.0,775.48,586.73
2016,4,13,11,0,913.0,124.0,0.8,15.0,902.0,809.66,607.69
2016,4,13,11,15,687.5,242.5,0.8,15.0,834.0,773.91,580.56
2016,4,13,11,30,462.0,361.0,0.8,15.0,766.0,725.11,541.86
2016,4,13,11,45,340.0,405.0,0.85,15.5,704.5,679.15,507.57
2016,4,13,12,0,218.0,449.0,0.9,16.0,643.0,626.29,467.7
2016,4,13,12,15,224.0,443.0,0.9,16.0,641.5,632.67,473.07
2016,4,13,12,30,230.0,437.0,0.9,16.0,640.0,638.33,477.36
2016,4,13,12,45,121.5,348.5,0.95,16.0,456.0,458.22,348.56
2016,4,13,13,0,13.0,260.0,1.0,16.0,272.0,265.58,203.86
2016,4,13,13,15,57.5,335.0,1.0,15.5,384.0,386.65,298.12
2016,4,13,13,30,102.0,410.0,1.0,15.0,496.0,505.81,386.23
2016,4,13,13,45,70.0,372.0,1.05,15.0,430.5,439.41,336.79
2016,4,13,14,0,38.0,334.0,1.1,15.0,365.0,372.62,287.49
2016,4,13,14,15,454.5,226.5,1.1,14.5,564.0,650.64,506.25
2016,4,13,14,30,871.0,119.0,1.1,14.0,763.0,893.14,676.8
2016,4,13,14,45,606.0,205.0,1.15,14.0,642.0,749.61,576.0
2016,4,13,15,0,341.0,291.0,1.2,14.0,521.0,600.6,466.19
2016,4,13,15,15,317.0,275.0,1.2,13.5,478.0,558.14,438.15
2016,4,13,15,30,293.0,259.0,1.2,13.0,435.0,515.74,408.51
