Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,45,292.5,236.0,1.2,13.0,399.0,483.44,385.83
2016,4,13,16,0,292.0,213.0,1.2,13.0,363.0,450.07,361.85
2016,4,13,16,15,392.5,171.0,1.2,12.5,350.5,471.45,382.14
2016,4,13,16,30,493.0,129.0,1.2,12.0,338.0,475.82,388.51
2016,4,13,16,45,551.5,106.5,1.2,12.0,311.0,470.49,384.94
2016,4,13,17,0,610.0,84.0,1.2,12.0,284.0,456.03,373.36
2016,4,13,17,15,549.0,75.5,1.15,11.0,231.0,388.37,318.86
2016,4,13,17,30,488.0,67.0,1.1,10.0,178.0,324.96,265.98
2016,4,13,17,45,387.0,56.0,1.05,9.5,129.0,246.35,198.58
2016,4,13,18,0,286.0,45.0,1.0,9.0,80.0,177.25,137.79
2016,4,13,18,15,160.0,27.5,1.0,8.5,45.5,100.29,64.48
2016,4,13,18,30,34.0,10.0,1.0,8.0,11.0,19.48,0.0
2016,4,13,18,45,17.0,5.0,1.0,7.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,99.5,14.5,1.15,8.0,22.0,14.25,0.0
2016,4,14,6,0,199.0,29.0,1.2,8.0,44.0,22.55,12.33
2016,4,14,6,15,322.5,42.0,1.25,8.0,89.5,32.39,23.21
2016,4,14,6,30,446.0,55.0,1.3,8.0,135.0,40.98,31.57
2016,4,14,6,45,520.0,64.5,1.4,8.5,188.0,45.79,36.19
2016,4,14,7,0,594.0,74.0,1.5,9.0,241.0,69.87,42.89
2016,4,14,7,15,645.0,80.5,1.5,9.0,296.5,111.88,65.3
2016,4,14,7,30,696.0,87.0,1.5,9.0,352.0,159.39,99.78
2016,4,14,7,45,727.0,93.5,1.55,9.5,405.5,208.5,140.72
2016,4,14,8,0,758.0,100.0,1.6,10.0,459.0,260.65,186.22
2016,4,14,8,15,735.0,109.0,1.6,10.5,488.0,302.15,225.12
2016,4,14,8,30,712.0,118.0,1.6,11.0,517.0,340.81,260.88
2016,4,14,8,45,773.5,119.5,1.65,11.5,586.0,406.11,315.2
2016,4,14,9,0,835.0,121.0,1.7,12.0,655.0,473.01,369.66
2016,4,14,9,15,848.5,123.5,1.7,12.0,697.0,522.26,410.3
2016,4,14,9,30,862.0,126.0,1.7,12.0,739.0,571.42,449.87
2016,4,14,9,45,883.0,122.5,1.7,12.5,777.5,619.06,486.5
2016,4,14,10,0,904.0,119.0,1.7,13.0,816.0,668.77,523.52
2016,4,14,10,15,910.5,120.5,1.7,13.0,844.5,710.84,554.92
2016,4,14,10,30,917.0,122.0,1.7,13.0,873.0,751.28,584.34
2016,4,14,10,45,915.0,127.0,1.75,13.0,893.0,786.98,608.94
2016,4,14,11,0,913.0,132.0,1.8,13.0,913.0,820.19,631.72
2016,4,14,11,15,915.5,132.5,1.8,13.0,926.5,850.14,651.68
2016,4,14,11,30,918.0,133.0,1.8,13.0,940.0,877.6,669.88
2016,4,14,11,45,903.0,143.5,1.8,13.5,941.5,897.36,681.57
2016,4,14,12,0,888.0,154.0,1.8,14.0,943.0,916.47,692.89
2016,4,14,12,15,664.0,263.5,1.85,14.0,853.0,847.24,644.61
2016,4,14,12,30,440.0,373.0,1.9,14.0,763.0,768.3,584.56
2016,4,14,12,45,680.5,250.0,2.0,14.0,845.0,870.62,665.02
2016,4,14,13,0,921.0,127.0,2.1,14.0,927.0,964.05,729.48
2016,4,14,13,15,917.0,126.0,2.1,13.5,909.0,963.67,730.05
2016,4,14,13,30,913.0,125.0,2.1,13.0,891.0,960.12,729.67
2016,4,14,13,45,898.0,128.5,2.15,13.0,863.0,948.19,722.98
2016,4,14,14,0,883.0,132.0,2.2,13.0,835.0,933.4,714.5
2016,4,14,14,15,873.5,130.0,2.2,13.0,802.0,920.02,706.56
2016,4,14,14,30,864.0,128.0,2.2,13.0,769.0,898.97,693.4
2016,4,14,14,45,636.5,201.0,2.2,13.0,660.0,772.95,605.33
2016,4,14,15,0,409.0,274.0,2.2,13.0,551.0,639.4,504.54
2016,4,14,15,15,599.5,198.0,2.2,12.5,574.0,711.83,565.96
2016,4,14,15,30,790.0,122.0,2.2,12.0,597.0,763.93,608.09
2016,4,14,15,45,776.0,114.5,2.2,12.0,549.0,725.82,581.47
2016,4,14,16,0,762.0,107.0,2.2,12.0,501.0,683.38,552.12
2016,4,14,16,15,731.0,102.0,2.15,11.5,448.5,630.96,514.31
2016,4,14,16,30,700.0,97.0,2.1,11.0,396.0,578.84,475.41
2016,4,14,16,45,661.5,90.0,2.1,11.0,342.5,520.49,429.85
2016,4,14,17,0,623.0,83.0,2.1,11.0,289.0,463.71,384.1
2016,4,14,17,15,561.5,75.0,2.0,10.5,235.5,395.67,328.01
2016,4,14,17,30,500.0,67.0,1.9,10.0,182.0,331.89,273.55
2016,4,14,17,45,401.5,56.0,1.85,9.5,133.0,253.6,205.74
2016,4,14,18,0,303.0,45.0,1.8,9.0,84.0,184.22,144.17
2016,4,14,18,15,171.5,28.5,1.75,8.5,48.5,106.46,70.76
2016,4,14,18,30,40.0,12.0,1.7,8.0,13.0,23.24,0.0
2016,4,14,18,45,20.0,6.0,1.7,8.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,126.0,14.5,1.2,5.5,24.5,14.25,0.0
2016,4,15,6,0,252.0,29.0,1.2,6.0,49.0,22.88,13.22
2016,4,15,6,15,370.5,40.5,1.2,6.5,95.5,30.63,21.87
2016,4,15,6,30,489.0,52.0,1.2,7.0,142.0,37.87,28.92
2016,4,15,6,45,565.0,59.5,1.3,7.5,196.0,41.11,32.09
2016,4,15,7,0,641.0,67.0,1.4,8.0,250.0,68.2,39.08
2016,4,15,7,15,688.5,73.0,1.45,8.5,305.5,112.21,63.36
2016,4,15,7,30,736.0,79.0,1.5,9.0,361.0,161.28,99.58
2016,4,15,7,45,766.0,84.5,1.55,9.5,415.5,214.89,144.69
2016,4,15,8,0,796.0,90.0,1.6,10.0,470.0,267.82,191.17
2016,4,15,8,15,820.0,93.5,1.6,10.5,522.0,319.89,237.54
2016,4,15,8,30,844.0,97.0,1.6,11.0,574.0,373.8,284.82
2016,4,15,8,45,858.5,101.5,1.6,11.5,621.5,426.46,330.16
2016,4,15,9,0,873.0,106.0,1.6,12.0,669.0,479.54,374.42
2016,4,15,9,15,886.5,108.5,1.55,12.5,711.5,533.69,417.77
2016,4,15,9,30,900.0,111.0,1.5,13.0,754.0,584.17,456.91
2016,4,15,9,45,913.0,111.5,1.45,13.5,791.5,632.11,492.89
2016,4,15,10,0,926.0,112.0,1.4,14.0,829.0,679.29,527.11
2016,4,15,10,15,933.0,113.5,1.35,14.0,859.0,722.45,558.34
2016,4,15,10,30,940.0,115.0,1.3,14.0,889.0,763.95,586.93
2016,4,15,10,45,946.0,115.5,1.3,14.5,911.0,801.96,610.98
2016,4,15,11,0,952.0,116.0,1.3,15.0,933.0,837.87,633.31
2016,4,15,11,15,955.0,116.5,1.35,15.0,947.0,869.14,654.18
2016,4,15,11,30,958.0,117.0,1.4,15.0,961.0,897.84,673.34
2016,4,15,11,45,961.5,115.5,1.45,15.0,967.5,922.31,689.73
2016,4,15,12,0,965.0,114.0,1.5,15.0,974.0,943.93,704.33
2016,4,15,12,15,964.0,114.0,1.5,15.0,971.5,960.13,714.73
2016,4,15,12,30,963.0,114.0,1.5,15.0,969.0,973.17,723.21
2016,4,15,12,45,964.0,111.0,1.55,15.5,959.0,981.77,728.33
2016,4,15,13,0,965.0,108.0,1.6,16.0,949.0,987.08,731.46
2016,4,15,13,15,961.0,107.5,1.65,16.0,930.0,987.1,732.65
2016,4,15,13,30,957.0,107.0,1.7,16.0,911.0,983.8,731.87
2016,4,15,13,45,954.0,103.5,1.75,16.0,885.5,974.99,727.6
2016,4,15,14,0,951.0,100.0,1.8,16.0,860.0,962.88,721.31
2016,4,15,14,15,942.0,98.5,1.8,15.5,826.0,944.37,711.54
2016,4,15,14,30,933.0,97.0,1.8,15.0,792.0,922.91,699.87
2016,4,15,14,45,922.0,95.0,1.8,15.0,751.5,896.4,683.49
2016,4,15,15,0,911.0,93.0,1.8,15.0,711.0,867.31,665.36
2016,4,15,15,15,895.5,90.5,1.75,15.0,665.0,831.63,642.05
2016,4,15,15,30,880.0,88.0,1.7,15.0,619.0,794.0,617.29
2016,4,15,15,45,858.0,85.5,1.65,15.0,568.5,754.28,590.85
2016,4,15,16,0,836.0,83.0,1.6,15.0,518.0,708.91,560.02
2016,4,15,16,15,808.5,79.5,1.55,14.5,464.5,657.79,525.52
2016,4,15,16,30,781.0,76.0,1.5,14.0,411.0,606.56,488.86
2016,4,15,16,45,742.5,71.0,1.45,14.0,356.0,547.09,443.41
2016,4,15,17,0,704.0,66.0,1.4,14.0,301.0,489.04,397.64
2016,4,15,17,15,649.0,60.0,1.3,13.0,247.0,425.56,346.98
2016,4,15,17,30,594.0,54.0,1.2,12.0,193.0,363.5,295.36
2016,4,15,17,45,509.0,45.5,1.2,11.5,142.5,289.59,232.05
2016,4,15,18,0,424.0,37.0,1.2,11.0,92.0,223.19,173.01
2016,4,15,18,15,275.0,24.5,1.2,10.5,54.0,138.54,93.73
2016,4,15,18,30,126.0,12.0,1.2,10.0,16.0,48.13,0.0
2016,4,15,18,45,63.0,6.0,1.2,9.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,145.5,14.0,0.7,7.5,26.5,13.76,0.0
2016,4,16,6,0,291.0,28.0,0.6,8.0,53.0,21.61,12.44
2016,4,16,6,15,401.5,39.5,0.5,8.5,100.0,29.41,20.7
2016,4,16,6,30,512.0,51.0,0.4,9.0,147.0,36.68,27.7
2016,4,16,6,45,581.0,58.5,0.35,10.0,200.5,39.99,30.83
2016,4,16,7,0,650.0,66.0,0.3,11.0,254.0,70.63,39.06
2016,4,16,7,15,695.5,71.5,0.25,11.5,309.0,114.68,63.72
2016,4,16,7,30,741.0,77.0,0.2,12.0,364.0,166.99,102.25
2016,4,16,7,45,772.0,81.5,0.15,13.0,418.5,216.65,142.67
2016,4,16,8,0,803.0,86.0,0.1,14.0,473.0,269.33,186.87
2016,4,16,8,15,826.0,89.5,0.15,14.5,524.5,321.5,231.58
2016,4,16,8,30,849.0,93.0,0.2,15.0,576.0,375.4,276.95
2016,4,16,8,45,866.5,96.0,0.3,16.0,623.5,428.13,320.16
2016,4,16,9,0,884.0,99.0,0.4,17.0,671.0,485.1,365.05
2016,4,16,9,15,897.0,101.0,0.4,17.0,713.5,535.55,404.42
2016,4,16,9,30,910.0,103.0,0.4,17.0,756.0,585.71,442.4
2016,4,16,9,45,922.0,103.5,0.45,17.5,793.0,633.4,477.27
2016,4,16,10,0,934.0,104.0,0.5,18.0,830.0,680.23,510.57
2016,4,16,10,15,941.0,105.5,0.5,18.5,859.5,723.59,539.84
2016,4,16,10,30,948.0,107.0,0.5,19.0,889.0,765.28,566.09
2016,4,16,10,45,950.0,109.5,0.55,19.5,910.5,802.39,589.08
2016,4,16,11,0,952.0,112.0,0.6,20.0,932.0,837.15,610.4
2016,4,16,11,15,955.0,112.5,0.6,20.0,946.0,868.32,629.54
2016,4,16,11,30,958.0,113.0,0.6,20.0,960.0,896.92,646.99
2016,4,16,11,45,960.0,112.5,0.65,20.0,966.0,920.99,662.57
2016,4,16,12,0,962.0,112.0,0.7,20.0,972.0,942.18,676.44
2016,4,16,12,15,961.5,111.5,0.7,20.0,969.0,958.19,686.16
2016,4,16,12,30,961.0,111.0,0.7,20.0,966.0,971.05,694.07
2016,4,16,12,45,962.5,108.0,0.75,20.5,956.5,979.99,699.42
2016,4,16,13,0,964.0,105.0,0.8,21.0,947.0,985.66,702.89
2016,4,16,13,15,960.0,104.0,0.8,21.0,928.5,985.06,702.94
2016,4,16,13,30,956.0,103.0,0.8,21.0,910.0,981.15,701.15
2016,4,16,13,45,948.5,102.5,0.85,21.0,883.0,971.32,696.86
2016,4,16,14,0,941.0,102.0,0.9,21.0,856.0,958.34,690.73
2016,4,16,14,15,933.0,100.5,0.9,20.5,822.5,940.78,682.15
2016,4,16,14,30,925.0,99.0,0.9,20.0,789.0,920.29,671.76
2016,4,16,14,45,912.5,97.5,0.9,20.0,749.0,893.14,655.82
2016,4,16,15,0,900.0,96.0,0.9,20.0,709.0,863.51,638.3
2016,4,16,15,15,885.5,93.5,0.9,19.5,664.0,828.88,618.55
2016,4,16,15,30,871.0,91.0,0.9,19.0,619.0,792.29,597.24
2016,4,16,15,45,852.0,87.5,0.9,19.0,569.0,753.97,573.34
2016,4,16,16,0,833.0,84.0,0.9,19.0,519.0,709.76,545.0
2016,4,16,16,15,806.5,80.5,0.9,18.5,466.5,659.38,512.75
2016,4,16,16,30,780.0,77.0,0.9,18.0,414.0,608.81,478.33
2016,4,16,16,45,744.5,72.0,0.9,17.5,359.5,551.14,436.85
2016,4,16,17,0,709.0,67.0,0.9,17.0,305.0,494.64,394.6
2016,4,16,17,15,655.5,60.5,0.85,16.0,250.5,431.05,345.33
2016,4,16,17,30,602.0,54.0,0.8,15.0,196.0,368.69,294.85
2016,4,16,17,45,516.5,45.5,0.8,14.0,145.5,294.0,232.68
2016,4,16,18,0,431.0,37.0,0.8,13.0,95.0,226.87,174.42
2016,4,16,18,15,215.5,27.0,0.85,12.5,56.0,122.24,83.37
2016,4,16,18,30,0.0,17.0,0.9,12.0,17.0,16.71,0.0
2016,4,16,18,45,0.0,8.5,0.95,12.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,149.5,14.5,0.9,10.5,28.0,11.03,0.0
2016,4,17,6,0,299.0,29.0,0.8,11.0,56.0,22.32,13.09
2016,4,17,6,15,405.0,40.0,0.75,11.5,102.5,29.6,20.62
2016,4,17,6,30,511.0,51.0,0.7,12.0,149.0,36.4,27.09
2016,4,17,6,45,572.5,59.0,0.65,13.0,201.5,40.15,30.55
2016,4,17,7,0,634.0,67.0,0.6,14.0,254.0,73.71,40.28
2016,4,17,7,15,679.0,73.0,0.6,14.5,308.5,117.45,65.56
2016,4,17,7,30,724.0,79.0,0.6,15.0,363.0,165.97,101.35
2016,4,17,7,45,753.0,84.5,0.6,15.5,416.5,218.81,144.87
2016,4,17,8,0,782.0,90.0,0.6,16.0,470.0,270.96,189.19
2016,4,17,8,15,805.5,94.0,0.6,16.5,521.0,322.69,233.44
2016,4,17,8,30,829.0,98.0,0.6,17.0,572.0,376.21,278.3
2016,4,17,8,45,844.5,102.0,0.6,18.0,619.0,428.06,320.2
2016,4,17,9,0,860.0,106.0,0.6,19.0,666.0,480.44,360.93
2016,4,17,9,15,873.0,108.0,0.6,19.5,708.0,533.23,401.08
2016,4,17,9,30,886.0,110.0,0.6,20.0,750.0,582.33,437.28
2016,4,17,9,45,899.5,110.5,0.6,20.5,787.0,629.88,471.25
2016,4,17,10,0,913.0,111.0,0.6,21.0,824.0,676.74,503.66
2016,4,17,10,15,920.0,112.5,0.6,21.5,853.0,719.27,532.13
2016,4,17,10,30,927.0,114.0,0.6,22.0,882.0,760.18,557.84
2016,4,17,10,45,934.0,113.5,0.6,22.5,904.0,797.42,579.97
2016,4,17,11,0,941.0,113.0,0.6,23.0,926.0,832.64,600.53
2016,4,17,11,15,944.0,113.5,0.6,23.0,940.0,863.44,619.25
2016,4,17,11,30,947.0,114.0,0.6,23.0,954.0,891.69,636.31
2016,4,17,11,45,949.5,113.0,0.6,23.5,960.5,915.39,649.27
2016,4,17,12,0,952.0,112.0,0.6,24.0,967.0,936.26,660.48
2016,4,17,12,15,952.0,112.0,0.6,24.0,964.5,952.97,670.45
2016,4,17,12,30,952.0,112.0,0.6,24.0,962.0,966.6,678.66
2016,4,17,12,45,952.0,110.0,0.65,24.0,952.5,975.06,684.94
2016,4,17,13,0,952.0,108.0,0.7,24.0,943.0,980.29,689.44
2016,4,17,13,15,948.5,107.5,0.7,24.0,924.5,980.59,690.05
2016,4,17,13,30,945.0,107.0,0.7,24.0,906.0,977.64,688.86
2016,4,17,13,45,941.0,104.5,0.75,24.0,880.5,968.92,685.34
2016,4,17,14,0,937.0,102.0,0.8,24.0,855.0,956.98,679.98
2016,4,17,14,15,929.5,100.5,0.8,23.5,822.0,939.86,671.8
2016,4,17,14,30,922.0,99.0,0.8,23.0,789.0,919.8,661.87
2016,4,17,14,45,913.0,96.0,0.85,23.0,750.0,894.01,647.95
2016,4,17,15,0,904.0,93.0,0.9,23.0,711.0,865.59,632.27
2016,4,17,15,15,890.0,90.5,0.85,22.5,666.5,831.19,612.13
2016,4,17,15,30,876.0,88.0,0.8,22.0,622.0,794.79,590.53
2016,4,17,15,45,859.0,84.5,0.8,21.5,573.0,753.2,565.89
2016,4,17,16,0,842.0,81.0,0.8,21.0,524.0,714.7,542.93
2016,4,17,16,15,817.0,77.5,0.75,20.5,471.0,664.98,510.94
2016,4,17,16,30,792.0,74.0,0.7,20.0,418.0,614.96,477.19
2016,4,17,16,45,758.0,69.5,0.7,19.5,364.0,558.25,437.12
2016,4,17,17,0,724.0,65.0,0.7,19.0,310.0,502.59,396.21
2016,4,17,17,15,672.5,59.0,0.7,17.5,255.5,437.29,347.44
2016,4,17,17,30,621.0,53.0,0.7,16.0,201.0,378.05,300.69
2016,4,17,17,45,538.5,45.0,0.75,15.0,150.0,304.2,239.8
2016,4,17,18,0,456.0,37.0,0.8,14.0,99.0,237.59,182.33
2016,4,17,18,15,314.5,25.0,0.8,14.0,59.0,154.2,106.45
2016,4,17,18,30,173.0,13.0,0.8,14.0,19.0,63.45,0.0
2016,4,17,18,45,86.5,6.5,0.85,14.0,9.5,6.39,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,162.0,15.0,0.45,13.0,30.5,11.33,0.0
2016,4,18,6,0,324.0,30.0,0.5,13.0,61.0,23.03,13.78
2016,4,18,6,15,429.0,40.5,0.45,13.5,108.5,29.81,20.69
2016,4,18,6,30,534.0,51.0,0.4,14.0,156.0,36.14,26.68
2016,4,18,6,45,602.0,58.0,0.35,15.0,210.0,39.08,29.38
2016,4,18,7,0,670.0,65.0,0.3,16.0,264.0,76.56,40.15
2016,4,18,7,15,713.0,70.0,0.3,16.0,319.5,124.73,69.29
2016,4,18,7,30,756.0,75.0,0.3,16.0,375.0,173.79,105.71
2016,4,18,7,45,786.0,79.5,0.3,16.5,429.0,224.2,147.1
2016,4,18,8,0,816.0,84.0,0.3,17.0,483.0,277.49,192.07
2016,4,18,8,15,838.0,87.5,0.35,17.5,534.5,330.09,236.89
2016,4,18,8,30,860.0,91.0,0.4,18.0,586.0,384.27,282.15
2016,4,18,8,45,875.5,94.0,0.45,18.5,633.5,440.52,327.78
2016,4,18,9,0,891.0,97.0,0.5,19.0,681.0,493.21,369.44
2016,4,18,9,15,903.5,99.0,0.5,19.5,722.5,543.66,407.77
2016,4,18,9,30,916.0,101.0,0.5,20.0,764.0,593.76,444.49
2016,4,18,9,45,928.0,101.0,0.55,21.0,801.0,641.17,477.82
2016,4,18,10,0,940.0,101.0,0.6,22.0,838.0,687.69,509.47
2016,4,18,10,15,946.0,102.0,0.6,22.0,867.0,730.01,538.64
2016,4,18,10,30,952.0,103.0,0.6,22.0,896.0,770.58,564.45
2016,4,18,10,45,956.5,104.0,0.6,22.5,917.0,808.09,586.66
2016,4,18,11,0,961.0,105.0,0.6,23.0,938.0,843.38,607.16
2016,4,18,11,15,963.5,105.5,0.6,23.0,952.0,874.22,625.83
2016,4,18,11,30,966.0,106.0,0.6,23.0,966.0,902.43,642.81
2016,4,18,11,45,966.5,106.5,0.6,23.5,971.0,926.2,655.73
2016,4,18,12,0,967.0,107.0,0.6,24.0,976.0,947.01,666.84
2016,4,18,12,15,966.0,107.0,0.6,24.0,973.5,962.97,676.32
2016,4,18,12,30,965.0,107.0,0.6,24.0,971.0,975.78,684.02
2016,4,18,12,45,958.5,108.5,0.6,24.5,959.0,981.9,686.47
2016,4,18,13,0,952.0,110.0,0.6,25.0,947.0,984.73,687.13
2016,4,18,13,15,948.0,109.5,0.6,24.5,928.0,984.54,688.79
2016,4,18,13,30,944.0,109.0,0.6,24.0,909.0,981.1,688.66
2016,4,18,13,45,933.5,110.0,0.65,24.0,881.5,970.09,683.82
2016,4,18,14,0,923.0,111.0,0.7,24.0,854.0,956.05,677.27
2016,4,18,14,15,914.0,109.5,0.7,23.5,821.0,937.78,668.45
2016,4,18,14,30,905.0,108.0,0.7,23.0,788.0,916.66,657.9
2016,4,18,14,45,885.5,109.0,0.75,23.0,746.5,886.51,641.3
2016,4,18,15,0,866.0,110.0,0.8,23.0,705.0,859.22,626.47
2016,4,18,15,15,850.5,107.5,0.8,23.0,660.0,824.57,605.8
2016,4,18,15,30,835.0,105.0,0.8,23.0,615.0,788.06,583.79
2016,4,18,15,45,806.0,104.0,0.8,23.0,564.0,741.29,554.6
2016,4,18,16,0,777.0,103.0,0.8,23.0,513.0,693.94,524.6
2016,4,18,16,15,753.0,89.5,0.8,22.5,453.5,635.97,487.46
2016,4,18,16,30,729.0,76.0,0.8,22.0,394.0,577.56,447.87
2016,4,18,16,45,653.0,84.0,0.8,21.5,341.5,514.21,402.02
2016,4,18,17,0,577.0,92.0,0.8,21.0,289.0,452.89,356.21
2016,4,18,17,15,524.0,82.0,0.8,19.5,237.5,388.56,308.12
2016,4,18,17,30,471.0,72.0,0.8,18.0,186.0,327.83,260.47
2016,4,18,17,45,391.0,59.5,0.8,16.5,138.5,255.17,201.25
2016,4,18,18,0,311.0,47.0,0.8,15.0,91.0,191.97,147.67
2016,4,18,18,15,155.5,32.5,0.75,14.5,54.5,108.26,75.42
2016,4,18,18,30,0.0,18.0,0.7,14.0,18.0,18.6,0.0
2016,4,18,18,45,0.0,9.0,0.65,13.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,139.0,16.5,0.7,13.0,30.5,12.55,0.0
2016,4,19,6,0,278.0,33.0,0.7,13.0,61.0,25.66,16.17
2016,4,19,6,15,380.0,44.5,0.6,13.5,107.0,33.23,23.73
2016,4,19,6,30,482.0,56.0,0.5,14.0,153.0,40.3,30.39
2016,4,19,6,45,560.5,62.0,0.45,15.0,207.0,42.15,32.09
2016,4,19,7,0,639.0,68.0,0.4,16.0,261.0,80.41,43.16
2016,4,19,7,15,682.5,73.5,0.35,16.0,315.5,124.13,69.71
2016,4,19,7,30,726.0,79.0,0.3,16.0,370.0,175.86,108.75
2016,4,19,7,45,760.0,82.5,0.3,16.5,424.0,224.7,148.79
2016,4,19,8,0,794.0,86.0,0.3,17.0,478.0,276.85,192.67
2016,4,19,8,15,816.5,90.0,0.3,17.5,529.0,328.95,236.74
2016,4,19,8,30,839.0,94.0,0.3,18.0,580.0,382.71,281.17
2016,4,19,8,45,852.0,98.5,0.3,19.0,626.0,434.44,322.31
2016,4,19,9,0,865.0,103.0,0.3,20.0,672.0,486.44,362.04
2016,4,19,9,15,877.5,105.5,0.35,20.5,714.0,539.63,402.19
2016,4,19,9,30,890.0,108.0,0.4,21.0,756.0,589.03,438.49
2016,4,19,9,45,888.5,116.0,0.45,21.5,789.0,634.58,470.94
2016,4,19,10,0,887.0,124.0,0.5,22.0,822.0,678.28,501.18
2016,4,19,10,15,725.5,214.5,0.55,22.0,799.0,686.03,504.44
2016,4,19,10,30,564.0,305.0,0.6,22.0,776.0,684.73,501.05
2016,4,19,10,45,731.5,220.5,0.65,22.5,847.5,752.19,549.89
2016,4,19,11,0,899.0,136.0,0.7,23.0,919.0,827.42,599.31
2016,4,19,11,15,902.0,137.0,0.75,22.5,932.5,857.54,619.22
2016,4,19,11,30,905.0,138.0,0.8,22.0,946.0,885.25,638.26
2016,4,19,11,45,680.0,260.0,0.85,22.0,869.5,836.65,605.96
2016,4,19,12,0,455.0,382.0,0.9,22.0,793.0,775.45,561.0
2016,4,19,12,15,450.5,381.0,0.9,22.0,787.0,782.04,566.16
2016,4,19,12,30,446.0,380.0,0.9,22.0,781.0,786.94,569.43
2016,4,19,12,45,478.5,368.5,0.9,22.0,794.0,813.43,587.76
2016,4,19,13,0,511.0,357.0,0.9,22.0,807.0,838.48,604.84
2016,4,19,13,15,476.5,354.0,0.9,21.5,767.5,808.79,586.26
2016,4,19,13,30,442.0,351.0,0.9,21.0,728.0,777.19,566.91
2016,4,19,13,45,381.5,363.5,0.95,21.0,682.0,730.25,535.87
2016,4,19,14,0,321.0,376.0,1.0,21.0,636.0,688.73,507.93
2016,4,19,14,15,299.5,365.0,1.0,20.5,599.5,657.39,488.33
2016,4,19,14,30,278.0,354.0,1.0,20.0,563.0,625.4,467.88
2016,4,19,14,45,213.0,340.5,1.0,19.5,496.5,544.26,411.54
2016,4,19,15,0,148.0,327.0,1.0,19.0,430.0,473.04,360.97
2016,4,19,15,15,127.5,303.0,0.95,18.5,387.5,429.01,330.2
2016,4,19,15,30,107.0,279.0,0.9,18.0,345.0,376.87,292.65
2016,4,19,15,45,252.0,239.0,0.85,17.5,377.0,459.41,359.8
2016,4,19,16,0,397.0,199.0,0.8,17.0,409.0,523.12,410.52
2016,4,19,16,15,387.0,178.5,0.75,16.5,366.5,481.08,380.04
2016,4,19,16,30,377.0,158.0,0.7,16.0,324.0,438.53,349.48
2016,4,19,16,45,347.0,145.0,0.65,15.5,282.5,383.55,308.26
2016,4,19,17,0,317.0,132.0,0.6,15.0,241.0,338.94,273.82
2016,4,19,17,15,416.5,101.0,0.6,14.5,218.5,351.67,284.51
2016,4,19,17,30,516.0,70.0,0.6,14.0,196.0,348.85,280.61
2016,4,19,17,45,449.0,57.5,0.6,13.5,147.5,281.12,223.49
2016,4,19,18,0,382.0,45.0,0.6,13.0,99.0,219.18,169.67
2016,4,19,18,15,249.0,30.5,0.6,12.5,59.5,138.88,98.81
2016,4,19,18,30,116.0,16.0,0.6,12.0,20.0,60.53,0.0
2016,4,19,18,45,58.0,8.0,0.65,11.5,10.0,22.45,0.0
2016,4,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,155.5,17.0,0.7,10.5,33.0,12.84,0.0
2016,4,20,6,0,311.0,34.0,0.7,11.0,66.0,26.37,17.09
2016,4,20,6,15,411.5,45.0,0.6,11.5,113.5,33.43,24.17
2016,4,20,6,30,512.0,56.0,0.5,12.0,161.0,40.03,30.44
2016,4,20,6,45,589.0,61.0,0.45,12.5,215.5,42.79,33.03
2016,4,20,7,0,666.0,66.0,0.4,13.0,270.0,83.02,44.05
2016,4,20,7,15,708.0,71.5,0.4,13.5,325.0,131.55,75.22
2016,4,20,7,30,750.0,77.0,0.4,14.0,380.0,180.88,112.86
2016,4,20,7,45,783.0,80.0,0.4,15.0,434.0,230.42,153.83
2016,4,20,8,0,816.0,83.0,0.4,16.0,488.0,283.13,198.31
2016,4,20,8,15,837.0,86.5,0.4,16.5,539.0,335.45,242.95
2016,4,20,8,30,858.0,90.0,0.4,17.0,590.0,389.25,287.75
2016,4,20,8,45,872.5,93.0,0.45,17.5,636.5,444.97,332.99
2016,4,20,9,0,887.0,96.0,0.5,18.0,683.0,497.0,374.16
2016,4,20,9,15,898.5,98.0,0.5,18.0,724.5,546.68,412.7
2016,4,20,9,30,910.0,100.0,0.5,18.0,766.0,595.93,449.74
2016,4,20,9,45,919.5,101.5,0.55,18.5,801.5,642.86,483.77
2016,4,20,10,0,929.0,103.0,0.6,19.0,837.0,688.75,516.13
2016,4,20,10,15,935.0,104.5,0.6,19.0,866.0,731.0,545.48
2016,4,20,10,30,941.0,106.0,0.6,19.0,895.0,771.52,571.35
2016,4,20,10,45,937.5,112.0,0.65,19.5,914.0,807.27,593.5
2016,4,20,11,0,934.0,118.0,0.7,20.0,933.0,840.4,613.8
2016,4,20,11,15,936.5,118.5,0.7,20.0,946.5,870.44,632.32
2016,4,20,11,30,939.0,119.0,0.7,20.0,960.0,897.93,649.16
2016,4,20,11,45,935.0,122.5,0.75,20.0,964.0,920.11,663.59
2016,4,20,12,0,931.0,126.0,0.8,20.0,968.0,939.31,676.27
2016,4,20,12,15,930.0,125.5,0.8,20.0,965.0,954.24,685.4
2016,4,20,12,30,929.0,125.0,0.8,20.0,962.0,966.14,692.77
2016,4,20,12,45,929.0,123.0,0.85,20.0,952.0,974.36,699.0
2016,4,20,13,0,929.0,121.0,0.9,20.0,942.0,979.43,703.43
2016,4,20,13,15,924.5,120.0,0.9,20.0,923.0,978.2,703.09
2016,4,20,13,30,920.0,119.0,0.9,20.0,904.0,973.79,700.97
2016,4,20,13,45,912.5,118.0,0.9,20.0,877.5,963.51,695.32
2016,4,20,14,0,905.0,117.0,0.9,20.0,851.0,950.19,687.94
2016,4,20,14,15,896.0,115.5,0.9,19.5,817.5,932.07,678.9
2016,4,20,14,30,887.0,114.0,0.9,19.0,784.0,911.17,668.15
2016,4,20,14,45,872.5,112.5,0.95,19.0,744.0,882.88,652.19
2016,4,20,15,0,858.0,111.0,1.0,19.0,704.0,857.31,637.98
2016,4,20,15,15,842.0,108.5,0.95,18.5,659.5,822.36,616.96
2016,4,20,15,30,826.0,106.0,0.9,18.0,615.0,785.59,594.62
2016,4,20,15,45,804.0,102.5,0.9,18.0,565.5,741.54,566.59
2016,4,20,16,0,782.0,99.0,0.9,18.0,516.0,696.52,537.5
2016,4,20,16,15,754.0,94.5,0.85,17.5,463.5,645.49,503.94
2016,4,20,16,30,726.0,90.0,0.8,17.0,411.0,597.18,470.03
2016,4,20,16,45,687.0,84.5,0.8,16.5,357.5,538.77,428.0
2016,4,20,17,0,648.0,79.0,0.8,16.0,304.0,481.97,385.65
2016,4,20,17,15,593.5,72.0,0.75,15.0,251.0,417.07,335.57
2016,4,20,17,30,539.0,65.0,0.7,14.0,198.0,355.83,286.27
2016,4,20,17,45,457.5,55.0,0.65,13.5,148.5,283.25,225.56
2016,4,20,18,0,376.0,45.0,0.6,13.0,99.0,217.72,168.92
2016,4,20,18,15,248.5,31.0,0.6,12.5,60.5,139.79,100.44
2016,4,20,18,30,121.0,17.0,0.6,12.0,22.0,63.99,0.0
2016,4,20,18,45,60.5,8.5,0.6,11.5,11.0,23.7,0.0
2016,4,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,5,45,115.0,19.5,0.35,11.5,32.0,15.09,2.48
2016,4,21,6,0,230.0,39.0,0.3,12.0,64.0,30.02,20.32
2016,4,21,6,15,324.5,53.0,0.25,12.5,109.5,39.8,29.79
2016,4,21,6,30,419.0,67.0,0.2,13.0,155.0,49.09,38.43
2016,4,21,6,45,485.0,76.5,0.2,13.5,206.0,58.1,46.55
2016,4,21,7,0,551.0,86.0,0.2,14.0,257.0,96.2,57.77
2016,4,21,7,15,462.0,115.0,0.25,14.0,276.5,141.0,92.98
2016,4,21,7,30,373.0,144.0,0.3,14.0,296.0,176.5,125.18
2016,4,21,7,45,239.0,180.5,0.35,14.5,283.0,203.85,153.12
2016,4,21,8,0,105.0,217.0,0.4,15.0,270.0,221.94,172.15
2016,4,21,8,15,346.0,191.5,0.45,15.0,390.5,276.32,209.92
2016,4,21,8,30,587.0,166.0,0.5,15.0,511.0,357.24,270.56
2016,4,21,8,45,389.0,239.0,0.55,15.5,475.0,373.42,286.0
2016,4,21,9,0,191.0,312.0,0.6,16.0,439.0,369.27,283.71
2016,4,21,9,15,131.0,323.5,0.65,16.0,413.5,360.34,277.3
2016,4,21,9,30,71.0,335.0,0.7,16.0,388.0,349.29,268.59
2016,4,21,9,45,109.0,363.0,0.75,16.0,448.0,402.26,308.41
2016,4,21,10,0,147.0,391.0,0.8,16.0,508.0,455.54,347.55
2016,4,21,10,15,122.5,400.5,0.8,16.0,500.5,456.26,346.93
2016,4,21,10,30,98.0,410.0,0.8,16.0,493.0,456.93,346.58
2016,4,21,10,45,139.0,427.5,0.85,16.5,548.0,508.16,383.74
2016,4,21,11,0,180.0,445.0,0.9,17.0,603.0,563.98,423.09
2016,4,21,11,15,232.0,444.0,0.9,17.0,650.5,613.57,458.41
2016,4,21,11,30,284.0,443.0,0.9,17.0,698.0,665.76,495.1
2016,4,21,11,45,296.0,436.0,0.9,17.0,703.5,679.77,504.56
2016,4,21,12,0,308.0,429.0,0.9,17.0,709.0,693.22,514.07
2016,4,21,12,15,294.0,438.0,0.9,17.0,705.0,698.49,517.11
2016,4,21,12,30,280.0,447.0,0.9,17.0,701.0,702.55,519.43
2016,4,21,12,45,178.5,437.0,0.95,17.0,598.5,602.0,448.63
2016,4,21,13,0,77.0,427.0,1.0,17.0,496.0,497.31,373.38
2016,4,21,13,15,64.0,405.5,1.0,17.0,461.5,465.84,351.72
2016,4,21,13,30,51.0,384.0,1.0,17.0,427.0,433.8,328.8
2016,4,21,13,45,98.5,394.0,1.05,17.0,475.0,489.73,371.81
2016,4,21,14,0,146.0,404.0,1.1,17.0,523.0,552.76,418.55
2016,4,21,14,15,224.0,377.5,1.1,17.0,551.5,596.09,452.02
2016,4,21,14,30,302.0,351.0,1.1,17.0,580.0,644.61,488.79
2016,4,21,14,45,217.5,340.0,1.15,17.0,501.0,548.43,419.37
2016,4,21,15,0,133.0,329.0,1.2,17.0,422.0,463.0,356.81
2016,4,21,15,15,80.0,283.0,1.2,16.5,338.0,359.56,280.49
2016,4,21,15,30,27.0,237.0,1.2,16.0,254.0,258.75,203.25
2016,4,21,15,45,15.5,201.0,1.2,16.0,211.0,212.47,167.61
2016,4,21,16,0,4.0,165.0,1.2,16.0,168.0,166.77,131.48
2016,4,21,16,15,4.0,155.5,1.15,15.5,157.5,157.68,124.97
2016,4,21,16,30,4.0,146.0,1.1,15.0,147.0,148.71,118.34
2016,4,21,16,45,2.0,127.5,1.1,15.0,128.0,128.86,102.43
2016,4,21,17,0,0.0,109.0,1.1,15.0,109.0,109.1,86.36
2016,4,21,17,15,292.0,83.5,1.0,14.5,156.0,265.39,218.42
2016,4,21,17,30,584.0,58.0,0.9,14.0,203.0,371.17,300.67
2016,4,21,17,45,505.5,49.5,0.85,13.5,153.5,299.5,239.1
2016,4,21,18,0,427.0,41.0,0.8,13.0,104.0,234.64,182.58
2016,4,21,18,15,213.5,33.0,0.8,12.5,64.5,129.39,93.75
2016,4,21,18,30,0.0,25.0,0.8,12.0,25.0,27.9,0.0
2016,4,21,18,45,0.0,12.5,0.8,11.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,1.4,10.5,2.5,2.41,0.0
2016,4,22,6,0,0.0,5.0,1.5,11.0,5.0,4.82,0.0
2016,4,22,6,15,0.0,9.0,1.5,11.0,9.0,8.67,2.13
2016,4,22,6,30,0.0,13.0,1.5,11.0,13.0,12.53,5.72
2016,4,22,6,45,0.0,17.5,1.55,11.5,17.5,16.88,8.99
2016,4,22,7,0,0.0,22.0,1.6,12.0,22.0,21.22,12.73
2016,4,22,7,15,0.0,26.5,1.6,12.0,26.5,25.58,16.44
2016,4,22,7,30,0.0,31.0,1.6,12.0,31.0,29.93,20.11
2016,4,22,7,45,0.0,55.5,1.65,12.0,55.5,53.63,40.23
2016,4,22,8,0,0.0,80.0,1.7,12.0,80.0,77.37,60.07
2016,4,22,8,15,6.0,139.5,1.7,12.0,143.5,134.88,107.5
2016,4,22,8,30,12.0,199.0,1.7,12.0,207.0,191.96,153.53
2016,4,22,8,45,6.0,114.5,1.7,12.0,118.5,112.87,88.61
2016,4,22,9,0,0.0,30.0,1.7,12.0,30.0,29.0,18.81
2016,4,22,9,15,0.0,63.5,1.7,12.0,63.5,61.45,45.93
2016,4,22,9,30,0.0,97.0,1.7,12.0,97.0,93.9,72.62
2016,4,22,9,45,0.0,93.5,1.75,12.5,93.5,90.55,69.54
2016,4,22,10,0,0.0,90.0,1.8,13.0,90.0,87.19,66.53
2016,4,22,10,15,2.0,125.5,1.85,13.0,127.5,122.65,95.36
2016,4,22,10,30,4.0,161.0,1.9,13.0,165.0,158.24,123.89
2016,4,22,10,45,2.0,135.0,1.95,13.5,137.0,132.05,102.4
2016,4,22,11,0,0.0,109.0,2.0,14.0,109.0,105.56,80.77
2016,4,22,11,15,4.5,155.5,2.05,14.0,160.0,154.13,119.94
2016,4,22,11,30,9.0,202.0,2.1,14.0,211.0,203.03,158.72
2016,4,22,11,45,11.5,232.0,2.15,14.0,242.5,234.65,183.45
2016,4,22,12,0,14.0,262.0,2.2,14.0,274.0,266.53,208.25
2016,4,22,12,15,40.5,346.5,2.25,13.5,383.0,376.36,293.81
2016,4,22,12,30,67.0,431.0,2.3,13.0,492.0,486.59,377.31
2016,4,22,12,45,33.5,273.0,2.35,12.5,303.5,300.57,236.11
2016,4,22,13,0,0.0,115.0,2.4,12.0,115.0,111.65,86.1
2016,4,22,13,15,0.0,73.5,2.4,12.0,73.5,71.24,53.39
2016,4,22,13,30,0.0,32.0,2.4,12.0,32.0,30.99,20.19
2016,4,22,13,45,1.0,89.5,2.4,12.0,90.5,87.68,67.16
2016,4,22,14,0,2.0,147.0,2.4,12.0,149.0,144.99,114.0
2016,4,22,14,15,24.0,237.0,2.3,12.0,255.5,260.53,207.44
2016,4,22,14,30,46.0,327.0,2.2,12.0,362.0,375.64,297.62
2016,4,22,14,45,47.0,311.5,2.15,12.0,345.5,361.11,286.43
2016,4,22,15,0,48.0,296.0,2.1,12.0,329.0,346.31,275.64
2016,4,22,15,15,29.0,249.0,2.1,12.0,268.5,280.38,224.08
2016,4,22,15,30,10.0,202.0,2.1,12.0,208.0,208.52,166.86
2016,4,22,15,45,45.5,217.0,2.1,12.0,241.5,260.1,210.35
2016,4,22,16,0,81.0,232.0,2.1,12.0,275.0,304.09,246.96
2016,4,22,16,15,141.0,209.5,2.1,11.5,276.0,328.78,269.38
2016,4,22,16,30,201.0,187.0,2.1,11.0,277.0,340.38,281.16
2016,4,22,16,45,189.5,166.0,2.1,11.0,242.0,303.69,251.72
2016,4,22,17,0,178.0,145.0,2.1,11.0,207.0,267.42,222.21
2016,4,22,17,15,165.0,121.5,1.95,10.5,172.0,227.75,189.39
2016,4,22,17,30,152.0,98.0,1.8,10.0,137.0,188.62,156.14
2016,4,22,17,45,278.5,72.0,1.7,10.0,122.0,222.92,182.7
2016,4,22,18,0,405.0,46.0,1.6,10.0,107.0,232.21,184.54
2016,4,22,18,15,268.0,33.0,1.5,9.5,67.0,149.87,111.24
2016,4,22,18,30,131.0,20.0,1.4,9.0,27.0,72.45,11.42
2016,4,22,18,45,65.5,10.0,1.35,8.5,13.5,26.71,0.0
2016,4,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,152.0,19.5,1.05,8.0,37.0,14.97,4.67
2016,4,23,6,0,304.0,39.0,1.1,9.0,74.0,30.42,21.12
2016,4,23,6,15,402.0,50.0,1.15,9.0,121.5,37.26,27.97
2016,4,23,6,30,500.0,61.0,1.2,9.0,169.0,43.68,34.14
2016,4,23,6,45,559.5,69.0,1.3,9.5,221.5,56.68,37.07
2016,4,23,7,0,619.0,77.0,1.4,10.0,274.0,97.47,56.03
2016,4,23,7,15,662.0,83.0,1.35,10.0,328.0,140.99,85.79
2016,4,23,7,30,705.0,89.0,1.3,10.0,382.0,189.08,124.37
2016,4,23,7,45,447.0,154.5,1.3,10.5,349.0,226.26,167.42
2016,4,23,8,0,189.0,220.0,1.3,11.0,316.0,244.14,191.52
2016,4,23,8,15,104.5,218.0,1.3,11.5,272.5,227.61,180.48
2016,4,23,8,30,20.0,216.0,1.3,12.0,229.0,210.24,167.54
2016,4,23,8,45,145.0,260.0,1.3,12.5,357.0,295.44,233.8
2016,4,23,9,0,270.0,304.0,1.3,13.0,485.0,397.25,311.61
2016,4,23,9,15,211.5,330.5,1.25,13.0,478.0,409.21,319.98
2016,4,23,9,30,153.0,357.0,1.2,13.0,471.0,411.7,321.06
2016,4,23,9,45,217.5,367.5,1.2,13.5,537.5,469.51,364.39
2016,4,23,10,0,282.0,378.0,1.2,14.0,604.0,529.36,408.18
2016,4,23,10,15,273.5,395.0,1.2,14.0,620.0,553.09,424.64
2016,4,23,10,30,265.0,412.0,1.2,14.0,636.0,575.85,440.46
2016,4,23,10,45,603.0,259.5,1.25,14.5,786.5,700.37,537.05
2016,4,23,11,0,941.0,107.0,1.3,15.0,937.0,843.36,637.54
2016,4,23,11,15,943.5,107.5,1.3,15.0,950.0,873.32,655.49
2016,4,23,11,30,946.0,108.0,1.3,15.0,963.0,900.71,673.06
2016,4,23,11,45,710.0,246.0,1.3,15.0,890.0,856.33,642.47
2016,4,23,12,0,474.0,384.0,1.3,15.0,817.0,799.07,597.01
2016,4,23,12,15,709.0,247.0,1.3,15.0,892.0,887.76,665.1
2016,4,23,12,30,944.0,110.0,1.3,15.0,967.0,971.53,719.25
2016,4,23,12,45,939.5,110.5,1.3,15.0,955.5,977.97,722.56
2016,4,23,13,0,935.0,111.0,1.3,15.0,944.0,981.21,724.96
2016,4,23,13,15,707.5,228.0,1.3,15.0,851.0,901.27,672.97
2016,4,23,13,30,480.0,345.0,1.3,15.0,758.0,810.51,607.21
2016,4,23,13,45,689.0,230.5,1.35,15.0,804.0,888.56,668.71
2016,4,23,14,0,898.0,116.0,1.4,15.0,850.0,948.52,709.2
2016,4,23,14,15,889.0,114.5,1.45,15.0,817.0,930.33,698.16
2016,4,23,14,30,880.0,113.0,1.5,15.0,784.0,909.4,686.29
2016,4,23,14,45,863.0,113.0,1.6,15.0,743.5,880.52,669.64
2016,4,23,15,0,846.0,113.0,1.7,15.0,703.0,854.6,654.85
2016,4,23,15,15,830.0,110.0,1.7,14.5,658.5,819.26,633.39
