Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,30,814.0,107.0,1.7,14.0,614.0,782.15,610.49
2016,4,23,15,45,787.0,106.0,1.75,14.0,564.5,737.24,580.97
2016,4,23,16,0,760.0,105.0,1.8,14.0,515.0,691.7,550.5
2016,4,23,16,15,732.0,100.5,1.8,13.5,463.5,644.06,518.23
2016,4,23,16,30,704.0,96.0,1.8,13.0,412.0,593.94,482.01
2016,4,23,16,45,664.5,90.5,1.8,12.5,359.0,535.87,438.44
2016,4,23,17,0,625.0,85.0,1.8,12.0,306.0,479.47,394.7
2016,4,23,17,15,570.0,77.5,1.75,11.5,253.5,414.36,342.2
2016,4,23,17,30,515.0,70.0,1.7,11.0,201.0,352.97,290.87
2016,4,23,17,45,427.0,60.5,1.65,11.0,152.0,278.51,226.78
2016,4,23,18,0,339.0,51.0,1.6,11.0,103.0,211.06,167.35
2016,4,23,18,15,220.0,36.0,1.55,10.5,64.5,136.25,101.41
2016,4,23,18,30,101.0,21.0,1.5,10.0,26.0,65.27,16.57
2016,4,23,18,45,50.5,10.5,1.45,9.5,13.0,23.44,0.0
2016,4,23,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.5,9.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,1.6,9.0,7.0,6.88,0.0
2016,4,24,5,45,81.5,28.0,1.7,9.0,38.0,23.3,11.37
2016,4,24,6,0,163.0,49.0,1.8,9.0,69.0,39.74,29.36
2016,4,24,6,15,250.5,66.5,1.8,9.0,114.0,50.3,39.67
2016,4,24,6,30,338.0,84.0,1.8,9.0,159.0,62.03,50.72
2016,4,24,6,45,403.0,97.0,1.85,9.5,209.5,79.13,57.05
2016,4,24,7,0,468.0,110.0,1.9,10.0,260.0,117.21,77.8
2016,4,24,7,15,517.0,120.0,1.85,10.0,313.0,157.71,106.17
2016,4,24,7,30,566.0,130.0,1.8,10.0,366.0,203.3,142.35
2016,4,24,7,45,618.5,132.0,1.8,10.0,421.5,247.5,179.45
2016,4,24,8,0,671.0,134.0,1.8,10.0,477.0,296.69,221.83
2016,4,24,8,15,453.5,200.0,1.8,10.5,442.0,318.51,247.52
2016,4,24,8,30,236.0,266.0,1.8,11.0,407.0,325.66,257.71
2016,4,24,8,45,525.0,199.0,1.8,11.5,544.0,397.15,312.98
2016,4,24,9,0,814.0,132.0,1.8,12.0,681.0,503.62,396.17
2016,4,24,9,15,828.5,134.5,1.75,12.5,722.5,552.23,434.16
2016,4,24,9,30,843.0,137.0,1.7,13.0,764.0,600.86,471.29
2016,4,24,9,45,872.5,129.0,1.7,13.5,804.0,648.74,507.32
2016,4,24,10,0,902.0,121.0,1.7,14.0,844.0,699.19,544.19
2016,4,24,10,15,909.0,122.5,1.65,14.0,873.0,740.97,574.25
2016,4,24,10,30,916.0,124.0,1.6,14.0,902.0,781.15,600.99
2016,4,24,10,45,725.5,235.5,1.6,14.5,861.0,772.41,590.52
2016,4,24,11,0,535.0,347.0,1.6,15.0,820.0,752.62,570.64
2016,4,24,11,15,352.5,405.5,1.65,15.0,719.0,677.54,514.37
2016,4,24,11,30,170.0,464.0,1.7,15.0,618.0,591.72,449.08
2016,4,24,11,45,307.5,427.0,1.8,15.0,707.5,683.49,519.8
2016,4,24,12,0,445.0,390.0,1.9,15.0,797.0,780.44,591.32
2016,4,24,12,15,454.5,387.5,1.95,15.0,802.5,797.86,603.25
2016,4,24,12,30,464.0,385.0,2.0,15.0,808.0,813.98,615.07
2016,4,24,12,45,302.5,419.0,2.15,15.0,693.5,703.97,535.27
2016,4,24,13,0,141.0,453.0,2.3,15.0,579.0,589.01,449.85
2016,4,24,13,15,205.0,437.5,2.35,14.5,616.5,636.24,488.44
2016,4,24,13,30,269.0,422.0,2.4,14.0,654.0,689.13,529.69
2016,4,24,13,45,317.0,395.5,2.45,14.0,661.5,708.25,545.56
2016,4,24,14,0,365.0,369.0,2.5,14.0,669.0,725.18,560.19
2016,4,24,14,15,422.5,328.5,2.55,13.5,662.0,740.36,575.12
2016,4,24,14,30,480.0,288.0,2.6,13.0,655.0,745.85,583.36
2016,4,24,14,45,517.5,258.0,2.65,13.0,636.0,740.68,582.29
2016,4,24,15,0,555.0,228.0,2.7,13.0,617.0,731.8,578.61
2016,4,24,15,15,485.0,235.5,2.7,12.5,559.5,670.42,534.0
2016,4,24,15,30,415.0,243.0,2.7,12.0,502.0,610.95,490.26
2016,4,24,15,45,527.5,201.5,2.75,12.0,504.5,642.32,518.47
2016,4,24,16,0,640.0,160.0,2.8,12.0,507.0,667.58,541.03
2016,4,24,16,15,607.5,152.5,2.75,11.5,456.0,614.73,501.89
2016,4,24,16,30,575.0,145.0,2.7,11.0,405.0,560.41,461.25
2016,4,24,16,45,538.0,133.5,2.7,10.5,353.0,502.62,416.89
2016,4,24,17,0,501.0,122.0,2.7,10.0,301.0,446.63,372.58
2016,4,24,17,15,442.5,110.0,2.65,9.5,249.0,380.46,318.29
2016,4,24,17,30,384.0,98.0,2.6,9.0,197.0,318.72,266.03
2016,4,24,17,45,320.0,80.0,2.6,9.0,149.5,252.32,208.15
2016,4,24,18,0,256.0,62.0,2.6,9.0,102.0,191.59,153.99
2016,4,24,18,15,156.5,42.0,2.55,8.5,63.5,115.66,87.15
2016,4,24,18,30,57.0,22.0,2.5,8.0,25.0,48.88,15.52
2016,4,24,18,45,28.5,11.0,2.5,8.0,12.5,18.28,0.0
2016,4,24,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.5,1.5,5.5,6.5,0.0,0.0
2016,4,25,5,30,78.0,11.0,1.5,6.0,13.0,10.81,0.0
2016,4,25,5,45,243.0,23.5,1.55,6.5,49.5,18.03,8.27
2016,4,25,6,0,408.0,36.0,1.6,7.0,86.0,27.02,18.43
2016,4,25,6,15,500.0,44.5,1.65,7.0,136.0,31.78,23.3
2016,4,25,6,30,592.0,53.0,1.7,7.0,186.0,36.25,27.67
2016,4,25,6,45,656.0,58.0,1.75,7.5,241.0,57.86,33.7
2016,4,25,7,0,720.0,63.0,1.8,8.0,296.0,101.58,54.85
2016,4,25,7,15,757.5,67.0,1.8,8.5,351.5,147.95,87.77
2016,4,25,7,30,795.0,71.0,1.8,9.0,407.0,198.3,129.31
2016,4,25,7,45,822.5,74.5,1.85,9.5,461.0,249.69,174.75
2016,4,25,8,0,850.0,78.0,1.9,10.0,515.0,303.61,223.08
2016,4,25,8,15,870.0,81.0,1.9,10.0,566.5,361.1,274.5
2016,4,25,8,30,890.0,84.0,1.9,10.0,618.0,415.56,322.63
2016,4,25,8,45,904.5,86.5,1.9,10.5,665.0,468.22,367.62
2016,4,25,9,0,919.0,89.0,1.9,11.0,712.0,521.14,411.36
2016,4,25,9,15,930.5,91.0,1.9,11.0,754.0,572.05,452.99
2016,4,25,9,30,942.0,93.0,1.9,11.0,796.0,622.46,493.07
2016,4,25,9,45,949.5,95.5,1.95,11.5,832.0,670.16,529.38
2016,4,25,10,0,957.0,98.0,2.0,12.0,868.0,716.59,563.78
2016,4,25,10,15,963.5,99.0,2.0,12.0,897.0,759.47,594.45
2016,4,25,10,30,970.0,100.0,2.0,12.0,926.0,800.58,622.53
2016,4,25,10,45,974.0,101.0,2.05,12.5,947.5,837.84,646.93
2016,4,25,11,0,978.0,102.0,2.1,13.0,969.0,872.81,669.56
2016,4,25,11,15,980.5,102.5,2.1,13.0,982.0,903.65,689.96
2016,4,25,11,30,983.0,103.0,2.1,13.0,995.0,931.81,708.51
2016,4,25,11,45,982.5,104.0,2.15,13.0,1000.0,955.09,724.29
2016,4,25,12,0,982.0,105.0,2.2,13.0,1005.0,975.35,738.16
2016,4,25,12,15,981.0,105.0,2.2,13.0,1002.0,991.1,748.53
2016,4,25,12,30,980.0,105.0,2.2,13.0,999.0,1003.66,756.9
2016,4,25,12,45,967.5,110.5,2.2,13.0,984.5,1007.93,759.88
2016,4,25,13,0,955.0,116.0,2.2,13.0,970.0,1008.88,760.88
2016,4,25,13,15,950.5,115.0,2.2,13.0,951.0,1007.41,760.42
2016,4,25,13,30,946.0,114.0,2.2,13.0,932.0,1002.71,757.97
2016,4,25,13,45,940.0,112.5,2.2,13.5,905.5,992.89,750.86
2016,4,25,14,0,934.0,111.0,2.2,14.0,879.0,979.94,741.85
2016,4,25,14,15,925.5,109.5,2.15,13.5,845.5,961.69,731.56
2016,4,25,14,30,917.0,108.0,2.1,13.0,812.0,940.57,719.42
2016,4,25,14,45,906.0,105.5,2.1,13.0,772.0,913.45,702.44
2016,4,25,15,0,895.0,103.0,2.1,13.0,732.0,883.85,683.74
2016,4,25,15,15,880.5,100.5,2.1,13.0,686.5,849.04,661.32
2016,4,25,15,30,866.0,98.0,2.1,13.0,641.0,817.15,640.84
2016,4,25,15,45,846.5,95.0,2.1,13.0,591.5,774.19,612.19
2016,4,25,16,0,827.0,92.0,2.1,13.0,542.0,730.05,582.37
2016,4,25,16,15,801.0,88.0,2.05,12.5,489.0,679.23,547.77
2016,4,25,16,30,775.0,84.0,2.0,12.0,436.0,628.22,511.68
2016,4,25,16,45,738.5,79.5,2.0,11.5,381.5,570.11,468.17
2016,4,25,17,0,702.0,75.0,2.0,11.0,327.0,515.93,426.13
2016,4,25,17,15,650.5,69.0,1.95,10.5,272.5,451.05,373.79
2016,4,25,17,30,599.0,63.0,1.9,10.0,218.0,389.52,322.24
2016,4,25,17,45,516.5,54.5,1.85,9.5,166.5,314.66,257.95
2016,4,25,18,0,434.0,46.0,1.8,9.0,115.0,246.84,197.79
2016,4,25,18,15,305.0,34.0,1.7,8.5,73.5,166.08,126.07
2016,4,25,18,30,176.0,22.0,1.6,8.0,32.0,91.24,38.96
2016,4,25,18,45,88.0,11.0,1.55,8.0,16.0,34.05,0.0
2016,4,25,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,7.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,7.0,13.0,12.78,0.0
2016,4,26,5,45,131.0,29.0,0.8,7.5,45.5,22.55,12.29
2016,4,26,6,0,262.0,45.0,0.8,8.0,78.0,34.34,24.95
2016,4,26,6,15,338.5,58.5,0.8,8.0,122.5,43.52,33.87
2016,4,26,6,30,415.0,72.0,0.8,8.0,167.0,52.22,42.11
2016,4,26,6,45,490.0,75.0,0.85,8.5,215.5,66.79,43.01
2016,4,26,7,0,565.0,78.0,0.9,9.0,264.0,101.46,59.91
2016,4,26,7,15,462.5,116.0,0.9,9.5,285.5,151.49,103.18
2016,4,26,7,30,360.0,154.0,0.9,10.0,307.0,194.88,143.71
2016,4,26,7,45,550.5,131.5,0.9,10.5,399.5,235.71,171.62
2016,4,26,8,0,741.0,109.0,0.9,11.0,492.0,299.54,220.76
2016,4,26,8,15,764.0,113.0,0.85,11.5,541.5,349.53,263.78
2016,4,26,8,30,787.0,117.0,0.8,12.0,591.0,404.42,309.54
2016,4,26,8,45,800.0,122.0,0.8,12.5,635.5,453.96,350.22
2016,4,26,9,0,813.0,127.0,0.8,13.0,680.0,503.84,389.83
2016,4,26,9,15,826.0,130.0,0.8,13.0,720.5,552.01,427.68
2016,4,26,9,30,839.0,133.0,0.8,13.0,761.0,600.07,464.36
2016,4,26,9,45,644.0,227.0,0.8,13.5,722.5,601.12,462.42
2016,4,26,10,0,449.0,321.0,0.8,14.0,684.0,587.82,449.21
2016,4,26,10,15,482.5,326.5,0.8,14.0,728.5,636.37,484.46
2016,4,26,10,30,516.0,332.0,0.8,14.0,773.0,686.43,519.49
2016,4,26,10,45,504.5,347.5,0.85,14.5,787.5,712.62,536.32
2016,4,26,11,0,493.0,363.0,0.9,15.0,802.0,737.06,551.97
2016,4,26,11,15,492.0,372.0,0.95,15.0,815.0,762.32,569.36
2016,4,26,11,30,491.0,381.0,1.0,15.0,828.0,786.32,585.78
2016,4,26,11,45,492.5,384.0,1.05,15.0,835.0,805.47,599.08
2016,4,26,12,0,494.0,387.0,1.1,15.0,842.0,823.22,611.49
2016,4,26,12,15,470.5,388.0,1.15,15.0,820.0,814.98,606.13
2016,4,26,12,30,447.0,389.0,1.2,15.0,798.0,804.49,599.55
2016,4,26,12,45,448.5,382.5,1.3,15.0,789.0,807.66,603.5
2016,4,26,13,0,450.0,376.0,1.4,15.0,780.0,809.11,606.14
2016,4,26,13,15,642.0,270.0,1.4,15.0,833.0,887.04,665.5
2016,4,26,13,30,834.0,164.0,1.4,15.0,886.0,956.63,712.64
2016,4,26,13,45,832.5,158.5,1.45,15.0,861.5,947.91,707.51
2016,4,26,14,0,831.0,153.0,1.5,15.0,837.0,936.25,701.52
2016,4,26,14,15,821.5,150.5,1.55,14.5,804.5,917.57,692.22
2016,4,26,14,30,812.0,148.0,1.6,14.0,772.0,896.31,681.19
2016,4,26,14,45,801.0,144.0,1.65,14.0,734.0,869.69,665.2
2016,4,26,15,0,790.0,140.0,1.7,14.0,696.0,840.82,647.58
2016,4,26,15,15,773.5,136.5,1.7,13.5,652.5,805.82,626.16
2016,4,26,15,30,757.0,133.0,1.7,13.0,609.0,772.5,605.71
2016,4,26,15,45,741.0,126.5,1.75,13.0,562.5,731.71,578.93
2016,4,26,16,0,725.0,120.0,1.8,13.0,516.0,689.76,550.87
2016,4,26,16,15,696.0,114.5,1.8,12.5,465.0,638.76,515.32
2016,4,26,16,30,667.0,109.0,1.8,12.0,414.0,588.0,478.57
2016,4,26,16,45,640.0,100.0,1.8,11.5,363.0,535.13,439.14
2016,4,26,17,0,613.0,91.0,1.8,11.0,312.0,482.97,398.86
2016,4,26,17,15,559.0,83.0,1.75,10.5,260.0,418.03,346.52
2016,4,26,17,30,505.0,75.0,1.7,10.0,208.0,356.7,295.33
2016,4,26,17,45,429.0,64.5,1.65,9.5,159.5,286.53,235.2
2016,4,26,18,0,353.0,54.0,1.6,9.0,111.0,222.38,178.59
2016,4,26,18,15,238.5,39.0,1.55,8.5,71.0,147.69,112.64
2016,4,26,18,30,124.0,24.0,1.5,8.0,31.0,78.51,37.46
2016,4,26,18,45,62.0,12.0,1.45,8.0,15.5,28.3,0.0
2016,4,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,28.0,6.5,0.8,8.0,7.0,0.0,0.0
2016,4,27,5,30,56.0,13.0,0.8,8.0,14.0,12.78,0.0
2016,4,27,5,45,195.0,27.0,0.85,8.5,49.5,20.81,11.25
2016,4,27,6,0,334.0,41.0,0.9,9.0,85.0,31.25,22.16
2016,4,27,6,15,424.0,51.0,0.9,9.0,132.5,37.12,27.99
2016,4,27,6,30,514.0,61.0,0.9,9.0,180.0,42.61,33.26
2016,4,27,6,45,305.0,96.5,0.9,9.5,172.0,80.86,57.88
2016,4,27,7,0,96.0,132.0,0.9,10.0,164.0,119.01,92.72
2016,4,27,7,15,90.0,154.5,0.9,10.0,188.5,148.17,116.6
2016,4,27,7,30,84.0,177.0,0.9,10.0,213.0,172.6,136.82
2016,4,27,7,45,61.0,191.0,0.95,10.5,219.0,185.73,148.11
2016,4,27,8,0,38.0,205.0,1.0,11.0,225.0,196.33,156.99
2016,4,27,8,15,19.0,172.0,1.05,11.0,182.0,169.06,135.03
2016,4,27,8,30,0.0,139.0,1.1,11.0,139.0,133.08,105.68
2016,4,27,8,45,4.5,173.5,1.2,11.5,177.0,167.34,133.18
2016,4,27,9,0,9.0,208.0,1.3,12.0,215.0,202.05,160.43
2016,4,27,9,15,8.0,202.5,1.4,12.0,208.5,197.45,156.37
2016,4,27,9,30,7.0,197.0,1.5,12.0,202.0,192.57,152.24
2016,4,27,9,45,8.0,205.0,1.6,12.5,211.5,201.37,158.8
2016,4,27,10,0,9.0,213.0,1.7,13.0,221.0,210.26,165.36
2016,4,27,10,15,8.0,198.5,1.8,13.0,205.5,196.51,154.29
2016,4,27,10,30,7.0,184.0,1.9,13.0,190.0,182.5,143.07
2016,4,27,10,45,129.5,314.0,2.0,13.0,429.0,398.42,314.47
2016,4,27,11,0,252.0,444.0,2.1,13.0,668.0,622.81,481.58
2016,4,27,11,15,271.0,446.5,2.15,12.5,691.0,651.86,502.37
2016,4,27,11,30,290.0,449.0,2.2,12.0,714.0,681.23,524.9
2016,4,27,11,45,379.5,422.0,2.25,12.0,770.5,743.69,572.26
2016,4,27,12,0,469.0,395.0,2.3,12.0,827.0,809.82,621.32
2016,4,27,12,15,465.5,393.0,2.35,12.0,821.0,816.37,625.82
2016,4,27,12,30,462.0,391.0,2.4,12.0,815.0,821.22,629.73
2016,4,27,12,45,359.5,419.5,2.45,12.0,747.5,759.37,583.79
2016,4,27,13,0,257.0,448.0,2.5,12.0,680.0,698.38,538.07
2016,4,27,13,15,559.0,306.0,2.5,12.0,796.0,846.09,654.39
2016,4,27,13,30,861.0,164.0,2.5,12.0,912.0,983.5,752.65
2016,4,27,13,45,861.5,158.0,2.5,12.0,888.0,975.99,746.87
2016,4,27,14,0,862.0,152.0,2.5,12.0,864.0,965.39,740.65
2016,4,27,14,15,578.0,255.5,2.5,11.5,725.0,808.29,630.74
2016,4,27,14,30,294.0,359.0,2.5,11.0,586.0,649.47,510.09
2016,4,27,14,45,564.5,246.5,2.55,11.0,654.5,772.75,611.18
2016,4,27,15,0,835.0,134.0,2.6,11.0,723.0,874.55,687.92
2016,4,27,15,15,695.5,164.5,2.55,11.0,634.5,776.01,617.17
2016,4,27,15,30,556.0,195.0,2.5,11.0,546.0,675.23,542.38
2016,4,27,15,45,447.0,207.5,2.5,11.0,476.0,589.05,476.89
2016,4,27,16,0,338.0,220.0,2.5,11.0,406.0,499.96,407.57
2016,4,27,16,15,519.5,164.0,2.45,10.5,417.5,565.52,464.42
2016,4,27,16,30,701.0,108.0,2.4,10.0,429.0,611.17,503.79
2016,4,27,16,45,368.0,122.5,2.4,10.0,289.5,384.75,320.99
2016,4,27,17,0,35.0,137.0,2.4,10.0,150.0,166.49,136.74
2016,4,27,17,15,25.5,116.0,2.3,9.5,125.0,138.01,113.39
2016,4,27,17,30,16.0,95.0,2.2,9.0,100.0,105.38,85.62
2016,4,27,17,45,8.0,73.5,2.15,9.0,76.0,78.93,62.56
2016,4,27,18,0,0.0,52.0,2.1,9.0,52.0,52.82,39.62
2016,4,27,18,15,0.0,33.5,2.05,8.5,33.5,33.47,22.36
2016,4,27,18,30,0.0,15.0,2.0,8.0,15.0,14.47,3.35
2016,4,27,18,45,0.0,7.5,1.95,8.0,7.5,7.37,0.0
2016,4,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,7.5,1.5,7.0,8.5,7.37,0.0
2016,4,28,5,30,61.0,15.0,1.5,7.0,17.0,14.74,0.0
2016,4,28,5,45,196.0,29.5,1.55,7.5,53.0,22.79,13.24
2016,4,28,6,0,331.0,44.0,1.6,8.0,89.0,33.91,24.65
2016,4,28,6,15,420.0,54.5,1.6,8.5,137.0,40.09,30.74
2016,4,28,6,30,509.0,65.0,1.6,9.0,185.0,45.89,36.22
2016,4,28,6,45,567.5,72.5,1.6,9.5,237.0,71.09,42.72
2016,4,28,7,0,626.0,80.0,1.6,10.0,289.0,112.7,65.97
2016,4,28,7,15,667.0,85.5,1.55,10.5,342.5,156.45,98.02
2016,4,28,7,30,708.0,91.0,1.5,11.0,396.0,204.51,137.55
2016,4,28,7,45,744.0,93.0,1.45,11.5,450.0,255.92,181.88
2016,4,28,8,0,780.0,95.0,1.4,12.0,504.0,307.05,226.46
2016,4,28,8,15,802.0,98.5,1.35,12.5,553.5,357.98,270.78
2016,4,28,8,30,824.0,102.0,1.3,13.0,603.0,410.49,315.27
2016,4,28,8,45,844.0,103.0,1.3,13.5,650.0,461.22,357.32
2016,4,28,9,0,864.0,104.0,1.3,14.0,697.0,516.28,401.22
2016,4,28,9,15,876.5,106.0,1.25,14.0,738.0,565.18,439.7
2016,4,28,9,30,889.0,108.0,1.2,14.0,779.0,613.74,476.76
2016,4,28,9,45,908.5,104.0,1.2,14.5,816.5,660.63,511.18
2016,4,28,10,0,928.0,100.0,1.2,15.0,854.0,707.23,544.42
2016,4,28,10,15,934.5,101.5,1.2,15.0,882.5,749.29,573.21
2016,4,28,10,30,941.0,103.0,1.2,15.0,911.0,789.67,599.86
2016,4,28,10,45,944.0,105.0,1.2,15.5,931.5,825.97,622.33
2016,4,28,11,0,947.0,107.0,1.2,16.0,952.0,860.02,643.05
2016,4,28,11,15,950.0,107.5,1.2,16.0,965.5,890.25,662.27
2016,4,28,11,30,953.0,108.0,1.2,16.0,979.0,917.94,679.79
2016,4,28,11,45,951.5,110.0,1.25,16.5,984.0,940.5,693.46
2016,4,28,12,0,950.0,112.0,1.3,17.0,989.0,960.14,705.3
2016,4,28,12,15,949.5,111.5,1.3,17.0,986.0,975.24,714.8
2016,4,28,12,30,949.0,111.0,1.3,17.0,983.0,987.28,722.49
2016,4,28,12,45,949.5,109.5,1.35,17.0,973.0,996.14,729.1
2016,4,28,13,0,950.0,108.0,1.4,17.0,963.0,1001.82,733.85
2016,4,28,13,15,946.5,107.0,1.45,17.0,945.0,1001.07,734.62
2016,4,28,13,30,943.0,106.0,1.5,17.0,927.0,997.1,733.51
2016,4,28,13,45,938.0,104.5,1.55,17.0,901.5,988.03,729.23
2016,4,28,14,0,933.0,103.0,1.6,17.0,876.0,975.84,723.06
2016,4,28,14,15,925.5,102.0,1.6,16.5,843.5,958.87,714.48
2016,4,28,14,30,918.0,101.0,1.6,16.0,811.0,939.03,704.08
2016,4,28,14,45,906.5,99.5,1.6,16.0,771.5,912.39,687.85
2016,4,28,15,0,895.0,98.0,1.6,16.0,732.0,883.32,670.02
2016,4,28,15,15,881.5,95.5,1.6,15.5,688.0,849.21,649.88
2016,4,28,15,30,868.0,93.0,1.6,15.0,644.0,813.15,628.18
2016,4,28,15,45,846.5,91.5,1.65,14.5,594.0,774.97,605.15
2016,4,28,16,0,825.0,90.0,1.7,14.0,544.0,730.96,577.44
2016,4,28,16,15,800.0,86.5,1.7,13.5,492.0,681.4,544.6
2016,4,28,16,30,775.0,83.0,1.7,13.0,440.0,631.6,510.51
2016,4,28,16,45,735.0,80.0,1.7,12.5,385.5,572.81,466.99
2016,4,28,17,0,695.0,77.0,1.7,12.0,331.0,518.27,425.18
2016,4,28,17,15,645.0,71.0,1.65,11.5,277.5,454.27,374.2
2016,4,28,17,30,595.0,65.0,1.6,11.0,224.0,393.49,323.92
2016,4,28,17,45,509.0,57.5,1.6,10.5,172.5,317.85,259.87
2016,4,28,18,0,423.0,50.0,1.6,10.0,121.0,249.44,199.98
2016,4,28,18,15,300.5,37.5,1.55,9.5,79.0,170.11,130.33
2016,4,28,18,30,178.0,25.0,1.5,9.0,37.0,98.48,55.63
2016,4,28,18,45,89.0,12.5,1.45,8.5,18.5,36.36,0.0
2016,4,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,8.0,8.0,7.86,0.0
2016,4,29,5,30,0.0,16.0,0.9,8.0,16.0,15.27,0.0
2016,4,29,5,45,106.5,36.5,0.9,8.0,51.0,30.01,19.55
2016,4,29,6,0,213.0,57.0,0.9,8.0,86.0,45.86,35.37
2016,4,29,6,15,299.5,72.0,0.9,8.0,133.0,53.95,43.37
2016,4,29,6,30,386.0,87.0,0.9,8.0,180.0,63.5,52.37
2016,4,29,6,45,458.5,96.0,0.9,8.5,232.5,88.92,59.95
2016,4,29,7,0,531.0,105.0,0.9,9.0,285.0,128.22,82.81
2016,4,29,7,15,575.0,113.0,0.9,9.0,338.0,170.01,113.74
2016,4,29,7,30,619.0,121.0,0.9,9.0,391.0,216.05,151.38
2016,4,29,7,45,658.5,125.0,0.95,9.5,443.5,262.0,190.58
2016,4,29,8,0,698.0,129.0,1.0,10.0,496.0,311.9,233.49
2016,4,29,8,15,721.5,133.5,1.0,10.0,545.0,360.41,275.74
2016,4,29,8,30,745.0,138.0,1.0,10.0,594.0,410.76,318.69
2016,4,29,8,45,762.0,142.5,1.0,10.5,639.0,459.85,359.06
2016,4,29,9,0,779.0,147.0,1.0,11.0,684.0,509.72,398.76
2016,4,29,9,15,792.5,150.0,1.0,11.0,723.5,559.67,438.02
2016,4,29,9,30,806.0,153.0,1.0,11.0,763.0,606.51,474.0
2016,4,29,9,45,834.0,145.0,1.0,11.5,801.5,652.01,507.54
2016,4,29,10,0,862.0,137.0,1.0,12.0,840.0,698.14,540.66
2016,4,29,10,15,869.0,138.5,1.0,12.0,867.0,739.74,570.34
2016,4,29,10,30,876.0,140.0,1.0,12.0,894.0,778.32,596.12
2016,4,29,10,45,884.0,139.0,1.0,12.5,915.5,813.71,618.17
2016,4,29,11,0,892.0,138.0,1.0,13.0,937.0,847.29,638.77
2016,4,29,11,15,895.0,138.5,1.05,13.5,949.5,876.16,656.82
2016,4,29,11,30,898.0,139.0,1.1,14.0,962.0,902.66,673.28
2016,4,29,11,45,898.5,139.5,1.15,14.5,967.0,924.5,686.66
2016,4,29,12,0,899.0,140.0,1.2,15.0,972.0,943.66,698.35
2016,4,29,12,15,899.0,139.5,1.2,15.0,969.5,958.63,707.85
2016,4,29,12,30,899.0,139.0,1.2,15.0,967.0,970.74,715.64
2016,4,29,12,45,900.0,136.5,1.3,15.0,957.5,978.87,722.7
2016,4,29,13,0,901.0,134.0,1.4,15.0,948.0,983.99,727.93
2016,4,29,13,15,897.5,133.0,1.4,14.5,930.0,983.34,729.31
2016,4,29,13,30,894.0,132.0,1.4,14.0,912.0,979.65,728.9
2016,4,29,13,45,887.5,131.0,1.45,14.0,887.0,970.15,724.28
2016,4,29,14,0,881.0,130.0,1.5,14.0,862.0,957.72,717.87
2016,4,29,14,15,873.0,128.5,1.5,14.0,829.5,940.56,707.68
2016,4,29,14,30,865.0,127.0,1.5,14.0,797.0,926.03,699.37
2016,4,29,14,45,853.5,124.5,1.55,14.0,758.5,899.47,683.64
2016,4,29,15,0,842.0,122.0,1.6,14.0,720.0,870.57,666.35
2016,4,29,15,15,826.5,119.0,1.6,13.5,675.5,835.6,645.32
2016,4,29,15,30,811.0,116.0,1.6,13.0,631.0,798.87,622.82
2016,4,29,15,45,784.0,114.5,1.65,13.0,581.5,753.22,592.99
2016,4,29,16,0,757.0,113.0,1.7,13.0,532.0,709.89,564.36
2016,4,29,16,15,729.5,108.5,1.7,12.5,480.5,659.88,530.64
2016,4,29,16,30,702.0,104.0,1.7,12.0,429.0,609.96,494.88
2016,4,29,16,45,657.5,99.5,1.7,11.5,375.0,549.51,449.76
2016,4,29,17,0,613.0,95.0,1.7,11.0,321.0,491.09,404.76
2016,4,29,17,15,560.0,87.5,1.7,10.5,269.0,426.97,353.61
2016,4,29,17,30,507.0,80.0,1.7,10.0,217.0,366.29,303.39
2016,4,29,17,45,421.5,70.0,1.7,10.0,167.0,290.42,238.57
2016,4,29,18,0,336.0,60.0,1.7,10.0,117.0,224.6,180.7
2016,4,29,18,15,224.5,44.0,1.7,9.5,76.5,149.96,115.48
2016,4,29,18,30,113.0,28.0,1.7,9.0,36.0,77.17,45.23
2016,4,29,18,45,56.5,14.0,1.7,9.0,18.0,29.16,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,15,72.0,8.0,1.4,8.5,11.0,7.86,0.0
2016,4,30,5,30,144.0,16.0,1.4,9.0,22.0,12.37,0.0
2016,4,30,5,45,274.0,29.0,1.45,9.5,60.5,22.27,13.16
2016,4,30,6,0,404.0,42.0,1.5,10.0,99.0,31.49,22.4
2016,4,30,6,15,489.0,51.0,1.45,10.5,149.0,36.45,27.27
2016,4,30,6,30,574.0,60.0,1.4,11.0,199.0,41.1,31.63
2016,4,30,6,45,627.0,67.0,1.35,11.5,252.5,73.13,40.56
2016,4,30,7,0,680.0,74.0,1.3,12.0,306.0,117.19,66.24
2016,4,30,7,15,718.5,79.0,1.3,12.5,360.5,163.13,100.52
2016,4,30,7,30,757.0,84.0,1.3,13.0,415.0,216.39,144.57
2016,4,30,7,45,784.5,88.0,1.3,13.5,468.5,266.41,188.03
2016,4,30,8,0,812.0,92.0,1.3,14.0,522.0,318.98,233.84
2016,4,30,8,15,832.5,95.5,1.3,14.0,572.5,371.0,279.31
2016,4,30,8,30,853.0,99.0,1.3,14.0,623.0,424.41,324.92
2016,4,30,8,45,867.5,102.0,1.3,14.5,669.0,475.87,367.25
2016,4,30,9,0,882.0,105.0,1.3,15.0,715.0,531.08,410.88
2016,4,30,9,15,893.5,107.0,1.3,15.5,755.5,580.18,448.68
2016,4,30,9,30,905.0,109.0,1.3,16.0,796.0,628.84,484.94
2016,4,30,9,45,919.5,107.0,1.3,16.5,832.0,675.07,518.47
2016,4,30,10,0,934.0,105.0,1.3,17.0,868.0,720.6,550.54
2016,4,30,10,15,939.5,106.5,1.3,17.0,896.0,762.11,578.58
2016,4,30,10,30,945.0,108.0,1.3,17.0,924.0,801.85,604.59
2016,4,30,10,45,948.0,109.5,1.35,17.5,944.0,837.72,627.2
2016,4,30,11,0,951.0,111.0,1.4,18.0,964.0,871.32,648.15
2016,4,30,11,15,953.0,111.5,1.4,18.0,977.0,900.75,666.79
2016,4,30,11,30,955.0,112.0,1.4,18.0,990.0,927.59,683.71
2016,4,30,11,45,956.0,112.0,1.4,18.0,994.5,950.36,697.99
2016,4,30,12,0,957.0,112.0,1.4,18.0,999.0,970.28,710.49
2016,4,30,12,15,955.5,111.5,1.4,18.0,995.5,984.48,719.39
2016,4,30,12,30,954.0,111.0,1.4,18.0,992.0,995.59,726.47
2016,4,30,12,45,952.5,110.0,1.4,18.5,981.0,1003.05,729.98
2016,4,30,13,0,951.0,109.0,1.4,19.0,970.0,1007.33,731.61
2016,4,30,13,15,947.0,108.0,1.4,19.0,951.0,1006.04,731.25
2016,4,30,13,30,943.0,107.0,1.4,19.0,932.0,1001.55,729.05
2016,4,30,13,45,938.0,105.5,1.4,19.0,905.5,992.43,724.06
2016,4,30,14,0,933.0,104.0,1.4,19.0,879.0,980.21,717.24
2016,4,30,14,15,924.5,102.5,1.4,19.0,846.0,961.74,706.52
2016,4,30,14,30,916.0,101.0,1.4,19.0,813.0,940.44,694.09
2016,4,30,14,45,906.0,98.5,1.45,19.0,773.5,914.03,679.05
2016,4,30,15,0,896.0,96.0,1.5,19.0,734.0,885.11,662.27
2016,4,30,15,15,882.0,93.5,1.5,18.5,689.5,850.51,642.13
2016,4,30,15,30,868.0,91.0,1.5,18.0,645.0,813.98,620.45
2016,4,30,15,45,850.5,88.0,1.5,18.0,596.5,772.44,593.84
2016,4,30,16,0,833.0,85.0,1.5,18.0,548.0,734.25,569.28
2016,4,30,16,15,809.0,81.5,1.45,17.5,496.0,685.08,536.99
2016,4,30,16,30,785.0,78.0,1.4,17.0,444.0,635.6,503.86
2016,4,30,16,45,754.0,73.5,1.4,16.5,390.5,580.44,464.36
2016,4,30,17,0,723.0,69.0,1.4,16.0,337.0,526.12,423.91
2016,4,30,17,15,676.5,63.5,1.35,15.5,283.5,463.13,374.87
2016,4,30,17,30,630.0,58.0,1.3,15.0,230.0,405.54,328.12
2016,4,30,17,45,561.0,50.5,1.3,14.5,179.0,336.03,270.25
2016,4,30,18,0,492.0,43.0,1.3,14.0,128.0,272.33,215.05
2016,4,30,18,15,374.5,33.0,1.25,13.5,85.0,193.92,147.02
2016,4,30,18,30,257.0,23.0,1.2,13.0,42.0,124.51,76.41
2016,4,30,18,45,128.5,11.5,1.15,12.5,21.0,46.6,0.0
2016,4,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,5,15,86.0,8.0,0.9,9.5,12.0,7.86,0.0
2016,5,1,5,30,172.0,16.0,0.8,10.0,24.0,12.23,0.0
2016,5,1,5,45,307.0,27.5,0.7,10.5,63.5,20.67,11.93
2016,5,1,6,0,442.0,39.0,0.6,11.0,103.0,28.52,19.76
2016,5,1,6,15,523.0,46.5,0.6,11.5,153.0,32.34,23.53
2016,5,1,6,30,604.0,54.0,0.6,12.0,203.0,35.94,26.91
2016,5,1,6,45,655.5,59.5,0.6,12.5,256.0,73.83,39.24
2016,5,1,7,0,707.0,65.0,0.6,13.0,309.0,117.87,64.99
2016,5,1,7,15,743.0,69.5,0.6,13.5,363.0,164.27,99.73
2016,5,1,7,30,779.0,74.0,0.6,14.0,417.0,214.43,141.16
2016,5,1,7,45,804.5,77.5,0.6,15.0,470.0,264.67,184.2
2016,5,1,8,0,830.0,81.0,0.6,16.0,523.0,317.22,229.0
2016,5,1,8,15,849.0,83.5,0.65,16.5,572.5,372.84,276.04
2016,5,1,8,30,868.0,86.0,0.7,17.0,622.0,425.36,319.62
2016,5,1,8,45,882.0,88.5,0.75,18.0,667.5,476.56,360.34
2016,5,1,9,0,896.0,91.0,0.8,19.0,713.0,527.97,399.75
2016,5,1,9,15,907.0,93.0,0.8,19.0,753.5,577.31,437.48
2016,5,1,9,30,918.0,95.0,0.8,19.0,794.0,626.13,473.74
2016,5,1,9,45,923.0,98.5,0.85,19.5,828.0,671.84,506.36
2016,5,1,10,0,928.0,102.0,0.9,20.0,862.0,716.14,537.14
2016,5,1,10,15,934.0,103.0,0.95,20.0,890.0,757.23,564.66
2016,5,1,10,30,940.0,104.0,1.0,20.0,918.0,796.6,590.51
2016,5,1,10,45,942.0,106.5,1.05,20.0,937.5,832.38,613.83
2016,5,1,11,0,944.0,109.0,1.1,20.0,957.0,865.87,635.57
2016,5,1,11,15,946.5,109.5,1.1,20.0,970.0,895.45,653.98
2016,5,1,11,30,949.0,110.0,1.1,20.0,983.0,922.48,670.71
2016,5,1,11,45,947.0,111.5,1.15,20.0,987.5,943.87,684.67
2016,5,1,12,0,945.0,113.0,1.2,20.0,992.0,962.34,696.89
2016,5,1,12,15,944.5,113.0,1.2,20.0,989.0,977.72,706.44
2016,5,1,12,30,944.0,113.0,1.2,20.0,986.0,990.09,714.2
2016,5,1,12,45,939.5,114.0,1.2,20.0,974.5,996.65,718.43
2016,5,1,13,0,935.0,115.0,1.2,20.0,963.0,1000.07,720.87
2016,5,1,13,15,931.5,114.5,1.2,20.0,945.0,999.76,721.14
2016,5,1,13,30,928.0,114.0,1.2,20.0,927.0,996.31,719.6
2016,5,1,13,45,919.0,114.5,1.2,20.0,900.5,985.64,713.66
2016,5,1,14,0,910.0,115.0,1.2,20.0,874.0,972.02,706.03
2016,5,1,14,15,902.0,113.5,1.15,19.5,841.0,954.35,696.42
2016,5,1,14,30,894.0,112.0,1.1,19.0,808.0,933.92,685.11
2016,5,1,14,45,879.5,111.5,1.1,19.0,768.5,906.15,668.63
2016,5,1,15,0,865.0,111.0,1.1,19.0,729.0,876.18,650.72
2016,5,1,15,15,850.5,108.5,1.05,18.5,685.0,847.09,633.78
2016,5,1,15,30,836.0,106.0,1.0,18.0,641.0,811.04,612.0
2016,5,1,15,45,813.0,104.0,1.0,18.0,591.5,767.21,584.29
2016,5,1,16,0,790.0,102.0,1.0,18.0,542.0,722.49,555.6
2016,5,1,16,15,763.5,98.0,0.95,17.5,490.0,672.41,523.01
2016,5,1,16,30,737.0,94.0,0.9,17.0,438.0,624.92,490.85
2016,5,1,16,45,697.0,89.5,0.9,17.0,384.5,565.95,448.08
2016,5,1,17,0,657.0,85.0,0.9,17.0,331.0,508.65,405.28
2016,5,1,17,15,606.0,78.5,0.85,16.0,277.5,444.88,357.07
2016,5,1,17,30,555.0,72.0,0.8,15.0,224.0,384.41,309.44
2016,5,1,17,45,477.0,63.0,0.8,14.5,174.0,312.1,250.19
2016,5,1,18,0,399.0,54.0,0.8,14.0,124.0,246.29,194.32
2016,5,1,18,15,286.0,40.5,0.85,13.5,82.0,168.84,128.29
2016,5,1,18,30,173.0,27.0,0.9,13.0,40.0,102.16,64.51
2016,5,1,18,45,86.5,13.5,0.95,12.5,20.0,37.21,0.0
2016,5,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.5,0.6,9.0,11.5,9.34,0.0
2016,5,2,5,30,91.0,19.0,0.5,9.0,23.0,14.82,0.0
2016,5,2,5,45,208.5,34.0,0.4,9.5,60.5,26.15,16.84
2016,5,2,6,0,326.0,49.0,0.3,10.0,98.0,36.93,27.41
2016,5,2,6,15,408.0,60.0,0.25,10.5,145.5,44.17,34.34
2016,5,2,6,30,490.0,71.0,0.2,11.0,193.0,50.22,39.94
2016,5,2,6,45,542.0,80.0,0.2,11.5,244.5,84.61,50.99
2016,5,2,7,0,594.0,89.0,0.2,12.0,296.0,126.16,76.44
2016,5,2,7,15,634.0,95.0,0.2,12.5,348.5,168.85,108.24
2016,5,2,7,30,674.0,101.0,0.2,13.0,401.0,215.77,146.33
2016,5,2,7,45,703.0,106.0,0.2,13.5,452.0,263.09,186.36
2016,5,2,8,0,732.0,111.0,0.2,14.0,503.0,313.15,228.6
2016,5,2,8,15,754.0,115.0,0.2,14.5,552.0,362.4,269.7
2016,5,2,8,30,776.0,119.0,0.2,15.0,601.0,416.36,313.21
2016,5,2,8,45,794.0,122.0,0.25,16.0,646.0,465.67,351.74
2016,5,2,9,0,812.0,125.0,0.3,17.0,691.0,515.77,389.59
2016,5,2,9,15,824.5,127.5,0.3,17.5,730.5,562.98,424.39
2016,5,2,9,30,837.0,130.0,0.3,18.0,770.0,610.01,457.92
2016,5,2,9,45,858.5,125.5,0.35,18.5,807.0,658.02,491.85
2016,5,2,10,0,880.0,121.0,0.4,19.0,844.0,703.6,523.37
2016,5,2,10,15,886.5,122.5,0.45,19.5,871.5,743.75,549.61
2016,5,2,10,30,893.0,124.0,0.5,20.0,899.0,782.34,573.62
2016,5,2,10,45,896.0,126.0,0.55,20.5,919.0,816.93,594.8
2016,5,2,11,0,899.0,128.0,0.6,21.0,939.0,849.41,614.5
2016,5,2,11,15,902.0,128.5,0.65,21.0,951.5,878.25,632.98
2016,5,2,11,30,905.0,129.0,0.7,21.0,964.0,904.71,649.99
2016,5,2,11,45,902.0,132.0,0.75,21.0,968.0,925.78,663.67
2016,5,2,12,0,899.0,135.0,0.8,21.0,972.0,944.07,675.73
2016,5,2,12,15,898.0,134.5,0.8,21.0,968.5,957.95,684.18
2016,5,2,12,30,897.0,134.0,0.8,21.0,965.0,968.96,690.98
2016,5,2,12,45,889.5,136.5,0.85,21.0,953.0,973.93,695.16
2016,5,2,13,0,882.0,139.0,0.9,21.0,941.0,975.9,697.68
2016,5,2,13,15,638.0,261.0,0.95,21.0,835.0,881.56,638.35
2016,5,2,13,30,394.0,383.0,1.0,21.0,729.0,770.93,561.08
2016,5,2,13,45,428.5,357.0,1.05,21.0,724.0,783.92,573.35
2016,5,2,14,0,463.0,331.0,1.1,21.0,719.0,789.0,579.15
2016,5,2,14,15,647.5,232.5,1.1,20.5,751.5,855.95,631.09
2016,5,2,14,30,832.0,134.0,1.1,20.0,784.0,908.08,667.05
2016,5,2,14,45,693.0,185.0,1.1,19.5,708.5,829.67,617.23
2016,5,2,15,0,554.0,236.0,1.1,19.0,633.0,747.53,562.42
2016,5,2,15,15,482.0,243.5,1.05,18.5,574.0,683.45,519.12
2016,5,2,15,30,410.0,251.0,1.0,18.0,515.0,621.4,476.04
2016,5,2,15,45,385.0,235.5,1.0,18.0,468.5,565.89,437.96
2016,5,2,16,0,360.0,220.0,1.0,18.0,422.0,519.31,405.28
2016,5,2,16,15,330.5,202.5,0.95,17.5,374.5,467.84,368.56
2016,5,2,16,30,301.0,185.0,0.9,17.0,327.0,417.55,331.89
2016,5,2,16,45,438.5,143.0,0.85,16.5,322.0,457.03,365.48
2016,5,2,17,0,576.0,101.0,0.8,16.0,317.0,478.84,383.78
2016,5,2,17,15,525.0,92.5,0.75,15.0,266.0,416.05,335.29
2016,5,2,17,30,474.0,84.0,0.7,14.0,215.0,354.5,286.74
2016,5,2,17,45,397.5,73.0,0.7,13.5,167.0,285.03,229.67
2016,5,2,18,0,321.0,62.0,0.7,13.0,119.0,222.4,176.49
2016,5,2,18,15,224.0,45.5,0.65,12.5,79.0,152.5,116.63
2016,5,2,18,30,127.0,29.0,0.6,12.0,39.0,90.81,58.96
2016,5,2,18,45,63.5,14.5,0.55,11.5,19.5,31.97,0.0
2016,5,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,1.5,0.5,9.0,1.5,1.47,0.0
2016,5,3,5,30,0.0,3.0,0.5,9.0,3.0,2.89,0.0
2016,5,3,5,45,0.0,8.5,0.5,9.5,8.5,8.19,1.45
2016,5,3,6,0,0.0,14.0,0.5,10.0,14.0,13.5,6.48
2016,5,3,6,15,0.0,21.0,0.45,10.0,21.0,20.26,12.8
2016,5,3,6,30,0.0,28.0,0.4,10.0,28.0,27.02,19.08
2016,5,3,6,45,0.0,35.0,0.4,10.5,35.0,33.79,23.79
2016,5,3,7,0,0.0,42.0,0.4,11.0,42.0,40.56,29.53
2016,5,3,7,15,61.5,115.5,0.35,11.5,143.0,115.44,89.98
2016,5,3,7,30,123.0,189.0,0.3,12.0,244.0,188.46,146.72
2016,5,3,7,45,248.0,197.5,0.25,12.5,325.5,231.87,176.94
2016,5,3,8,0,373.0,206.0,0.2,13.0,407.0,292.29,221.77
2016,5,3,8,15,437.5,207.0,0.2,13.5,464.0,332.65,252.97
2016,5,3,8,30,502.0,208.0,0.2,14.0,521.0,383.27,292.05
2016,5,3,8,45,428.0,253.5,0.25,15.0,534.0,415.62,316.87
2016,5,3,9,0,354.0,299.0,0.3,16.0,547.0,444.26,337.48
2016,5,3,9,15,266.0,335.5,0.35,16.5,528.0,446.77,338.68
2016,5,3,9,30,178.0,372.0,0.4,17.0,509.0,445.12,336.17
2016,5,3,9,45,115.0,369.0,0.45,17.5,459.5,413.11,311.88
2016,5,3,10,0,52.0,366.0,0.5,18.0,410.0,378.18,285.09
2016,5,3,10,15,60.0,386.5,0.5,18.0,438.5,406.64,305.82
2016,5,3,10,30,68.0,407.0,0.5,18.0,467.0,435.8,326.33
2016,5,3,10,45,217.5,409.0,0.55,18.5,605.0,557.36,415.07
2016,5,3,11,0,367.0,411.0,0.6,19.0,743.0,688.78,506.17
2016,5,3,11,15,413.0,403.5,0.6,18.5,782.0,733.61,536.45
2016,5,3,11,30,459.0,396.0,0.6,18.0,821.0,780.61,568.97
2016,5,3,11,45,416.5,410.0,0.65,18.0,797.0,770.6,561.48
2016,5,3,12,0,374.0,424.0,0.7,18.0,773.0,756.52,552.01
2016,5,3,12,15,421.5,411.5,0.7,18.0,804.0,799.64,581.93
2016,5,3,12,30,469.0,399.0,0.7,18.0,835.0,841.11,609.73
2016,5,3,12,45,464.0,392.0,0.75,18.0,818.5,837.85,608.22
2016,5,3,13,0,459.0,385.0,0.8,18.0,802.0,832.72,606.15
2016,5,3,13,15,457.0,374.0,0.85,17.5,782.5,824.57,603.43
2016,5,3,13,30,455.0,363.0,0.9,17.0,763.0,814.52,599.51
2016,5,3,13,45,462.0,347.0,0.95,17.0,743.5,805.97,595.8
2016,5,3,14,0,469.0,331.0,1.0,17.0,724.0,795.37,590.71
2016,5,3,14,15,477.5,312.5,1.0,16.5,699.5,781.48,583.95
2016,5,3,14,30,486.0,294.0,1.0,16.0,675.0,765.41,575.73
2016,5,3,14,45,509.5,269.0,1.0,16.0,650.5,753.58,569.81
2016,5,3,15,0,533.0,244.0,1.0,16.0,626.0,738.76,561.77
2016,5,3,15,15,542.5,222.0,0.95,15.5,591.0,712.21,545.67
2016,5,3,15,30,552.0,200.0,0.9,15.0,556.0,683.18,527.76
2016,5,3,15,45,462.5,209.5,0.9,15.0,492.0,608.11,473.75
