Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,0,373.0,219.0,0.9,15.0,428.0,528.6,415.78
2016,5,3,16,15,446.0,179.5,0.85,14.5,407.0,535.02,424.34
2016,5,3,16,30,519.0,140.0,0.8,14.0,386.0,525.66,420.16
2016,5,3,16,45,527.0,126.0,0.8,14.0,350.0,495.81,398.35
2016,5,3,17,0,535.0,112.0,0.8,14.0,314.0,464.1,374.53
2016,5,3,17,15,484.0,102.0,0.75,13.5,263.5,401.99,326.06
2016,5,3,17,30,433.0,92.0,0.7,13.0,213.0,343.55,279.12
2016,5,3,17,45,371.0,78.0,0.7,12.5,166.0,279.2,226.04
2016,5,3,18,0,309.0,64.0,0.7,12.0,119.0,220.27,175.73
2016,5,3,18,15,215.0,47.0,0.65,11.5,79.5,151.3,116.49
2016,5,3,18,30,121.0,30.0,0.6,11.0,40.0,84.39,55.82
2016,5,3,18,45,60.5,15.0,0.55,11.0,20.0,31.75,0.0
2016,5,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.0,0.7,9.0,4.0,3.93,0.0
2016,5,4,5,30,0.0,8.0,0.7,9.0,8.0,7.71,0.0
2016,5,4,5,45,0.0,20.5,0.7,9.5,20.5,19.78,11.55
2016,5,4,6,0,0.0,33.0,0.7,10.0,33.0,31.87,22.94
2016,5,4,6,15,0.0,49.5,0.65,10.0,49.5,47.51,37.42
2016,5,4,6,30,0.0,66.0,0.6,10.0,66.0,62.65,51.27
2016,5,4,6,45,0.0,83.5,0.6,10.5,83.5,78.84,62.42
2016,5,4,7,0,0.0,101.0,0.6,11.0,101.0,95.15,75.96
2016,5,4,7,15,51.5,145.0,0.55,11.0,168.5,138.24,109.41
2016,5,4,7,30,103.0,189.0,0.5,11.0,236.0,189.34,148.9
2016,5,4,7,45,72.5,202.5,0.45,11.0,238.0,200.57,158.76
2016,5,4,8,0,42.0,216.0,0.4,11.0,240.0,208.52,165.68
2016,5,4,8,15,114.5,251.0,0.35,11.5,321.5,263.87,207.57
2016,5,4,8,30,187.0,286.0,0.3,12.0,403.0,331.1,257.94
2016,5,4,8,45,119.5,294.0,0.3,12.5,371.0,318.94,248.15
2016,5,4,9,0,52.0,302.0,0.3,13.0,339.0,304.08,236.14
2016,5,4,9,15,63.5,328.0,0.35,13.0,375.5,337.71,261.64
2016,5,4,9,30,75.0,354.0,0.4,13.0,412.0,372.51,287.4
2016,5,4,9,45,80.5,374.0,0.45,13.5,438.5,399.3,306.37
2016,5,4,10,0,86.0,394.0,0.5,14.0,465.0,426.59,325.58
2016,5,4,10,15,101.0,413.5,0.5,14.0,500.0,460.65,349.99
2016,5,4,10,30,116.0,433.0,0.5,14.0,535.0,493.78,373.45
2016,5,4,10,45,146.0,447.0,0.55,14.5,578.0,537.13,404.06
2016,5,4,11,0,176.0,461.0,0.6,15.0,621.0,582.24,435.39
2016,5,4,11,15,226.0,460.5,0.65,15.5,668.5,631.99,470.22
2016,5,4,11,30,276.0,460.0,0.7,16.0,716.0,684.16,506.16
2016,5,4,11,45,281.0,461.5,0.75,16.5,723.0,700.23,516.17
2016,5,4,12,0,286.0,463.0,0.8,17.0,730.0,715.68,526.18
2016,5,4,12,15,342.5,436.5,0.85,17.0,756.0,750.21,551.8
2016,5,4,12,30,399.0,410.0,0.9,17.0,782.0,784.58,577.0
2016,5,4,12,45,415.0,399.5,0.95,17.0,782.5,799.99,588.24
2016,5,4,13,0,431.0,389.0,1.0,17.0,783.0,811.01,596.94
2016,5,4,13,15,417.5,384.5,1.05,17.0,760.0,798.41,589.32
2016,5,4,13,30,404.0,380.0,1.1,17.0,737.0,778.58,577.25
2016,5,4,13,45,420.5,361.0,1.15,17.0,723.5,781.88,581.52
2016,5,4,14,0,437.0,342.0,1.2,17.0,710.0,777.54,580.58
2016,5,4,14,15,398.5,344.5,1.2,17.0,670.0,735.39,551.88
2016,5,4,14,30,360.0,347.0,1.2,17.0,630.0,699.97,527.73
2016,5,4,14,45,407.0,310.0,1.25,17.0,615.0,706.17,535.45
2016,5,4,15,0,454.0,273.0,1.3,17.0,600.0,701.72,535.52
2016,5,4,15,15,418.5,267.0,1.3,16.5,554.5,656.3,504.87
2016,5,4,15,30,383.0,261.0,1.3,16.0,509.0,602.96,468.52
2016,5,4,15,45,297.5,255.0,1.3,15.5,438.5,519.48,407.92
2016,5,4,16,0,212.0,249.0,1.3,15.0,368.0,431.84,342.64
2016,5,4,16,15,107.0,198.5,1.25,14.5,258.5,293.33,235.31
2016,5,4,16,30,2.0,148.0,1.2,14.0,149.0,148.74,118.13
2016,5,4,16,45,1.0,122.5,1.15,13.5,123.0,122.08,97.18
2016,5,4,17,0,0.0,97.0,1.1,13.0,97.0,95.44,75.47
2016,5,4,17,15,0.0,81.5,1.0,12.5,81.5,79.94,62.77
2016,5,4,17,30,0.0,66.0,0.9,12.0,66.0,64.38,49.74
2016,5,4,17,45,0.0,51.5,0.85,12.0,51.5,49.82,37.22
2016,5,4,18,0,0.0,37.0,0.8,12.0,37.0,35.73,24.92
2016,5,4,18,15,0.0,24.5,0.75,11.5,24.5,23.64,14.27
2016,5,4,18,30,0.0,12.0,0.7,11.0,12.0,11.57,3.3
2016,5,4,18,45,0.0,6.0,0.65,10.5,6.0,5.9,0.0
2016,5,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,9.5,4.5,4.42,0.0
2016,5,5,5,30,0.0,9.0,0.6,10.0,9.0,8.68,0.0
2016,5,5,5,45,0.0,20.5,0.6,10.5,20.5,19.78,11.57
2016,5,5,6,0,0.0,32.0,0.6,11.0,32.0,30.9,22.01
2016,5,5,6,15,0.0,47.0,0.6,11.0,47.0,45.39,35.38
2016,5,5,6,30,0.0,62.0,0.6,11.0,62.0,59.29,48.07
2016,5,5,6,45,0.0,77.5,0.6,11.0,77.5,73.73,57.95
2016,5,5,7,0,0.0,93.0,0.6,11.0,93.0,88.25,70.13
2016,5,5,7,15,0.0,87.5,0.6,11.0,87.5,84.02,66.31
2016,5,5,7,30,0.0,82.0,0.6,11.0,82.0,79.28,62.09
2016,5,5,7,45,0.0,89.0,0.65,11.5,89.0,85.98,67.37
2016,5,5,8,0,0.0,96.0,0.7,12.0,96.0,92.68,72.55
2016,5,5,8,15,2.0,135.0,0.7,12.5,136.5,129.91,102.72
2016,5,5,8,30,4.0,174.0,0.7,13.0,177.0,167.17,132.17
2016,5,5,8,45,2.0,159.5,0.7,13.5,161.0,153.53,120.49
2016,5,5,9,0,0.0,145.0,0.7,14.0,145.0,139.33,108.63
2016,5,5,9,15,4.0,176.0,0.7,14.0,179.5,170.88,133.63
2016,5,5,9,30,8.0,207.0,0.7,14.0,214.0,202.82,158.44
2016,5,5,9,45,6.5,188.0,0.7,14.5,194.0,184.69,143.53
2016,5,5,10,0,5.0,169.0,0.7,15.0,174.0,166.15,128.56
2016,5,5,10,15,11.0,228.5,0.7,15.0,238.0,227.36,176.28
2016,5,5,10,30,17.0,288.0,0.7,15.0,302.0,289.04,222.92
2016,5,5,10,45,10.0,219.0,0.75,15.5,227.5,218.97,168.59
2016,5,5,11,0,3.0,150.0,0.8,16.0,153.0,147.56,112.89
2016,5,5,11,15,16.0,261.5,0.8,16.0,277.0,266.05,205.02
2016,5,5,11,30,29.0,373.0,0.8,16.0,401.0,386.27,293.95
2016,5,5,11,45,20.5,299.0,0.8,16.0,318.5,309.31,236.08
2016,5,5,12,0,12.0,225.0,0.8,16.0,236.0,229.26,175.9
2016,5,5,12,15,65.0,348.5,0.8,16.0,409.0,402.2,307.53
2016,5,5,12,30,118.0,472.0,0.8,16.0,582.0,581.04,434.45
2016,5,5,12,45,59.0,296.0,0.8,16.0,351.0,348.51,265.73
2016,5,5,13,0,0.0,120.0,0.8,16.0,120.0,116.57,87.96
2016,5,5,13,15,6.5,185.5,0.8,16.0,191.5,186.98,144.33
2016,5,5,13,30,13.0,251.0,0.8,16.0,263.0,258.12,199.13
2016,5,5,13,45,24.5,300.0,0.85,16.0,321.0,324.76,249.76
2016,5,5,14,0,36.0,349.0,0.9,16.0,379.0,387.57,296.71
2016,5,5,14,15,135.5,364.0,0.9,15.5,471.5,505.1,386.62
2016,5,5,14,30,235.0,379.0,0.9,15.0,564.0,612.4,466.16
2016,5,5,14,45,124.5,309.5,0.9,15.0,407.5,437.15,337.24
2016,5,5,15,0,14.0,240.0,0.9,15.0,251.0,249.9,194.31
2016,5,5,15,15,7.0,177.5,0.9,14.5,183.0,180.4,141.38
2016,5,5,15,30,0.0,115.0,0.9,14.0,115.0,111.82,86.82
2016,5,5,15,45,34.5,178.0,0.95,14.0,198.0,209.27,167.18
2016,5,5,16,0,69.0,241.0,1.0,14.0,281.0,305.47,243.91
2016,5,5,16,15,34.5,173.0,1.0,13.5,193.0,204.08,163.45
2016,5,5,16,30,0.0,105.0,1.0,13.0,105.0,102.54,80.62
2016,5,5,16,45,80.5,130.0,1.0,13.0,161.0,193.91,158.68
2016,5,5,17,0,161.0,155.0,1.0,13.0,217.0,271.36,222.56
2016,5,5,17,15,142.5,134.5,0.95,12.5,183.0,232.67,190.86
2016,5,5,17,30,124.0,114.0,0.9,12.0,149.0,195.25,160.06
2016,5,5,17,45,107.0,91.5,0.85,12.0,117.5,157.29,127.79
2016,5,5,18,0,90.0,69.0,0.8,12.0,86.0,120.35,95.7
2016,5,5,18,15,58.5,48.5,0.75,11.5,58.5,81.43,61.82
2016,5,5,18,30,27.0,28.0,0.7,11.0,31.0,39.71,24.9
2016,5,5,18,45,13.5,14.0,0.7,10.5,15.5,17.61,0.0
2016,5,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,0.65,9.0,10.0,9.83,0.0
2016,5,6,5,30,0.0,20.0,0.6,9.0,20.0,19.19,6.54
2016,5,6,5,45,36.5,40.5,0.6,9.5,46.5,36.61,26.36
2016,5,6,6,0,73.0,61.0,0.6,10.0,73.0,51.51,40.5
2016,5,6,6,15,100.0,83.0,0.6,10.0,105.5,68.56,56.3
2016,5,6,6,30,127.0,105.0,0.6,10.0,138.0,87.15,68.51
2016,5,6,6,45,153.0,124.0,0.6,10.5,173.0,112.97,86.0
2016,5,6,7,0,179.0,143.0,0.6,11.0,208.0,141.53,106.88
2016,5,6,7,15,89.5,110.0,0.6,11.0,142.5,112.35,86.04
2016,5,6,7,30,0.0,77.0,0.6,11.0,77.0,74.46,57.94
2016,5,6,7,45,2.5,123.5,0.6,11.5,125.0,118.43,94.3
2016,5,6,8,0,5.0,170.0,0.6,12.0,173.0,161.97,129.17
2016,5,6,8,15,2.5,154.5,0.6,12.0,156.0,148.05,117.34
2016,5,6,8,30,0.0,139.0,0.6,12.0,139.0,133.24,105.06
2016,5,6,8,45,47.5,233.0,0.6,12.5,266.5,237.89,188.11
2016,5,6,9,0,95.0,327.0,0.6,13.0,394.0,348.01,271.57
2016,5,6,9,15,57.5,301.5,0.6,13.0,342.5,311.55,242.6
2016,5,6,9,30,20.0,276.0,0.6,13.0,291.0,274.11,213.45
2016,5,6,9,45,30.0,314.0,0.65,13.0,338.5,313.62,243.81
2016,5,6,10,0,40.0,352.0,0.7,13.0,386.0,357.87,276.84
2016,5,6,10,15,33.5,347.0,0.7,13.0,376.5,351.99,271.67
2016,5,6,10,30,27.0,342.0,0.7,13.0,367.0,345.36,266.35
2016,5,6,10,45,20.0,299.5,0.75,13.5,318.5,303.55,234.39
2016,5,6,11,0,13.0,257.0,0.8,14.0,270.0,258.45,199.82
2016,5,6,11,15,6.5,189.5,0.8,14.0,196.0,188.8,146.02
2016,5,6,11,30,0.0,122.0,0.8,14.0,122.0,118.24,90.35
2016,5,6,11,45,0.0,82.5,0.85,14.0,82.5,80.01,59.82
2016,5,6,12,0,0.0,43.0,0.9,14.0,43.0,41.69,28.7
2016,5,6,12,15,0.0,51.5,0.9,14.0,51.5,49.94,35.49
2016,5,6,12,30,0.0,60.0,0.9,14.0,60.0,58.18,42.22
2016,5,6,12,45,0.0,81.0,0.95,14.0,81.0,78.58,58.81
2016,5,6,13,0,0.0,102.0,1.0,14.0,102.0,99.02,75.34
2016,5,6,13,15,2.5,131.0,1.0,13.5,133.5,129.73,100.31
2016,5,6,13,30,5.0,160.0,1.0,13.0,165.0,160.6,125.26
2016,5,6,13,45,3.5,152.0,1.0,13.0,156.0,151.36,117.86
2016,5,6,14,0,2.0,144.0,1.0,13.0,147.0,142.1,110.57
2016,5,6,14,15,1.0,137.0,0.95,12.5,138.5,134.3,104.63
2016,5,6,14,30,0.0,130.0,0.9,12.0,130.0,126.5,98.67
2016,5,6,14,45,0.0,105.0,0.9,12.0,105.0,101.87,78.85
2016,5,6,15,0,0.0,80.0,0.9,12.0,80.0,77.45,59.01
2016,5,6,15,15,5.0,143.5,0.9,12.0,147.0,144.43,114.32
2016,5,6,15,30,10.0,207.0,0.9,12.0,214.0,213.45,170.04
2016,5,6,15,45,5.0,165.5,0.9,12.0,169.0,167.09,132.83
2016,5,6,16,0,0.0,124.0,0.9,12.0,124.0,121.19,95.77
2016,5,6,16,15,0.0,89.0,0.85,11.5,89.0,86.14,67.28
2016,5,6,16,30,0.0,54.0,0.8,11.0,54.0,52.18,39.04
2016,5,6,16,45,0.0,46.5,0.8,11.0,46.5,44.92,33.04
2016,5,6,17,0,0.0,39.0,0.8,11.0,39.0,37.66,26.93
2016,5,6,17,15,0.0,33.0,0.7,11.0,33.0,31.85,22.01
2016,5,6,17,30,0.0,27.0,0.6,11.0,27.0,26.05,17.02
2016,5,6,17,45,148.0,48.0,0.55,11.0,76.0,129.06,105.71
2016,5,6,18,0,296.0,69.0,0.5,11.0,125.0,222.22,179.14
2016,5,6,18,15,204.5,52.0,0.45,10.5,85.0,154.37,120.05
2016,5,6,18,30,113.0,35.0,0.4,10.0,45.0,89.33,62.49
2016,5,6,18,45,56.5,17.5,0.4,10.0,22.5,40.18,0.0
2016,5,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,0.6,8.5,8.5,8.36,0.0
2016,5,7,5,30,0.0,17.0,0.6,9.0,17.0,16.41,5.53
2016,5,7,5,45,6.0,36.5,0.6,9.5,38.0,34.39,24.52
2016,5,7,6,0,12.0,56.0,0.6,10.0,59.0,51.83,40.84
2016,5,7,6,15,25.0,78.0,0.6,10.0,84.5,68.44,56.22
2016,5,7,6,30,38.0,100.0,0.6,10.0,110.0,87.25,69.25
2016,5,7,6,45,50.5,121.0,0.6,10.0,137.5,109.14,86.39
2016,5,7,7,0,63.0,142.0,0.6,10.0,165.0,132.51,104.78
2016,5,7,7,15,31.5,138.0,0.6,10.5,149.5,130.15,103.6
2016,5,7,7,30,0.0,134.0,0.6,11.0,134.0,126.45,101.34
2016,5,7,7,45,23.0,178.0,0.65,11.5,190.5,172.42,137.78
2016,5,7,8,0,46.0,222.0,0.7,12.0,247.0,215.49,171.18
2016,5,7,8,15,44.5,240.5,0.7,12.0,266.5,235.12,186.33
2016,5,7,8,30,43.0,259.0,0.7,12.0,286.0,254.63,201.31
2016,5,7,8,45,32.0,258.5,0.7,12.5,279.5,253.19,199.41
2016,5,7,9,0,21.0,258.0,0.7,13.0,273.0,254.52,199.68
2016,5,7,9,15,34.5,296.0,0.7,13.0,322.0,294.1,229.95
2016,5,7,9,30,48.0,334.0,0.7,13.0,371.0,339.37,263.89
2016,5,7,9,45,30.0,287.0,0.7,13.5,310.5,289.21,224.59
2016,5,7,10,0,12.0,240.0,0.7,14.0,250.0,238.13,184.76
2016,5,7,10,15,13.5,258.0,0.7,14.5,270.0,257.12,199.08
2016,5,7,10,30,15.0,276.0,0.7,15.0,290.0,276.28,212.99
2016,5,7,10,45,12.5,239.0,0.7,15.5,250.5,240.09,184.78
2016,5,7,11,0,10.0,202.0,0.7,16.0,211.0,203.3,156.27
2016,5,7,11,15,35.0,318.5,0.7,16.0,351.0,336.91,258.17
2016,5,7,11,30,60.0,435.0,0.7,16.0,491.0,472.94,356.26
2016,5,7,11,45,34.0,310.0,0.7,16.0,342.0,332.1,252.54
2016,5,7,12,0,8.0,185.0,0.7,16.0,193.0,186.81,142.89
2016,5,7,12,15,10.5,215.5,0.7,16.0,225.5,219.13,168.55
2016,5,7,12,30,13.0,246.0,0.7,16.0,258.0,251.67,193.32
2016,5,7,12,45,15.0,273.5,0.75,16.5,287.5,281.03,215.15
2016,5,7,13,0,17.0,301.0,0.8,17.0,317.0,310.62,236.96
2016,5,7,13,15,8.5,208.5,0.8,16.5,216.5,211.55,162.2
2016,5,7,13,30,0.0,116.0,0.8,16.0,116.0,112.7,85.39
2016,5,7,13,45,3.5,151.0,0.85,16.0,154.5,150.38,115.82
2016,5,7,14,0,7.0,186.0,0.9,16.0,193.0,188.32,145.79
2016,5,7,14,15,7.5,192.5,0.9,16.0,199.5,195.36,151.36
2016,5,7,14,30,8.0,199.0,0.9,16.0,206.0,202.45,157.12
2016,5,7,14,45,6.0,187.0,0.9,16.0,192.5,188.75,146.6
2016,5,7,15,0,4.0,175.0,0.9,16.0,179.0,175.08,136.13
2016,5,7,15,15,3.0,171.5,0.85,15.5,174.5,170.91,133.38
2016,5,7,15,30,2.0,168.0,0.8,15.0,170.0,166.82,130.67
2016,5,7,15,45,1.0,162.0,0.8,15.0,163.5,160.3,125.82
2016,5,7,16,0,0.0,156.0,0.8,15.0,157.0,153.89,121.06
2016,5,7,16,15,0.0,143.5,0.75,14.5,144.0,141.62,111.77
2016,5,7,16,30,0.0,131.0,0.7,14.0,131.0,129.34,102.38
2016,5,7,16,45,0.0,116.5,0.7,14.0,116.5,114.97,90.97
2016,5,7,17,0,0.0,102.0,0.7,14.0,102.0,100.58,79.38
2016,5,7,17,15,0.0,86.5,0.65,13.5,86.5,85.1,66.8
2016,5,7,17,30,0.0,71.0,0.6,13.0,71.0,69.57,53.92
2016,5,7,17,45,0.0,56.0,0.6,12.5,56.0,54.5,41.15
2016,5,7,18,0,0.0,41.0,0.6,12.0,41.0,39.6,28.27
2016,5,7,18,15,0.0,28.0,0.6,11.5,28.0,27.03,17.22
2016,5,7,18,30,0.0,15.0,0.6,11.0,15.0,14.47,5.92
2016,5,7,18,45,0.0,7.5,0.6,11.0,7.5,7.23,0.0
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,70.5,12.5,0.6,9.5,17.5,12.29,0.0
2016,5,8,5,30,141.0,25.0,0.5,10.0,35.0,19.44,8.24
2016,5,8,5,45,251.0,38.5,0.45,10.5,73.5,29.34,20.1
2016,5,8,6,0,361.0,52.0,0.4,11.0,112.0,39.15,29.47
2016,5,8,6,15,434.5,61.5,0.4,11.0,159.5,44.16,34.34
2016,5,8,6,30,508.0,71.0,0.4,11.0,207.0,58.65,38.59
2016,5,8,6,45,254.0,73.5,0.4,11.5,141.5,72.02,47.18
2016,5,8,7,0,0.0,76.0,0.4,12.0,76.0,73.2,57.1
2016,5,8,7,15,0.0,108.0,0.4,12.5,108.0,102.54,81.38
2016,5,8,7,30,0.0,140.0,0.4,13.0,140.0,131.79,104.93
2016,5,8,7,45,13.0,173.5,0.4,13.5,181.0,165.93,131.51
2016,5,8,8,0,26.0,207.0,0.4,14.0,222.0,201.51,158.79
2016,5,8,8,15,41.5,238.5,0.4,14.0,264.5,232.54,182.41
2016,5,8,8,30,57.0,270.0,0.4,14.0,307.0,270.05,210.88
2016,5,8,8,45,189.5,291.5,0.45,14.5,424.0,351.07,271.87
2016,5,8,9,0,322.0,313.0,0.5,15.0,541.0,444.65,341.13
2016,5,8,9,15,331.0,330.0,0.5,15.0,576.5,481.77,367.78
2016,5,8,9,30,340.0,347.0,0.5,15.0,612.0,519.37,394.84
2016,5,8,9,45,180.5,325.0,0.55,15.5,466.5,417.67,319.07
2016,5,8,10,0,21.0,303.0,0.6,16.0,321.0,303.33,231.67
2016,5,8,10,15,22.5,311.5,0.65,16.0,331.0,313.98,240.38
2016,5,8,10,30,24.0,320.0,0.7,16.0,341.0,322.76,246.83
2016,5,8,10,45,16.0,251.0,0.75,16.5,265.5,254.33,194.83
2016,5,8,11,0,8.0,182.0,0.8,17.0,190.0,182.47,139.62
2016,5,8,11,15,38.0,313.0,0.85,17.0,349.0,334.25,255.95
2016,5,8,11,30,68.0,444.0,0.9,17.0,508.0,488.66,367.53
2016,5,8,11,45,38.0,311.5,0.95,17.5,347.0,337.19,255.84
2016,5,8,12,0,8.0,179.0,1.0,18.0,186.0,181.0,137.69
2016,5,8,12,15,6.5,168.0,1.0,18.0,174.0,169.18,129.07
2016,5,8,12,30,5.0,157.0,1.0,18.0,162.0,157.25,119.81
2016,5,8,12,45,5.0,155.5,1.05,18.0,160.5,155.93,118.89
2016,5,8,13,0,5.0,154.0,1.1,18.0,159.0,154.57,117.93
2016,5,8,13,15,4.5,151.5,1.1,17.5,156.0,151.73,116.0
2016,5,8,13,30,4.0,149.0,1.1,17.0,153.0,148.85,114.06
2016,5,8,13,45,16.0,236.5,1.1,17.0,250.5,246.88,190.78
2016,5,8,14,0,28.0,324.0,1.1,17.0,348.0,354.05,271.72
2016,5,8,14,15,26.5,313.0,1.1,16.5,335.0,342.33,263.14
2016,5,8,14,30,25.0,302.0,1.1,16.0,322.0,322.39,249.12
2016,5,8,14,45,19.5,270.0,1.1,16.0,285.0,285.1,221.23
2016,5,8,15,0,14.0,238.0,1.1,16.0,248.0,247.84,193.06
2016,5,8,15,15,8.5,205.5,1.05,16.0,212.0,210.18,164.1
2016,5,8,15,30,3.0,173.0,1.0,16.0,176.0,172.73,134.89
2016,5,8,15,45,1.5,126.0,1.0,16.0,127.5,124.15,96.44
2016,5,8,16,0,0.0,79.0,1.0,16.0,79.0,76.42,57.88
2016,5,8,16,15,0.5,113.0,1.0,15.5,113.5,110.67,86.49
2016,5,8,16,30,1.0,147.0,1.0,15.0,148.0,146.8,116.45
2016,5,8,16,45,9.5,143.5,1.0,15.0,147.5,149.87,119.51
2016,5,8,17,0,18.0,140.0,1.0,15.0,147.0,152.7,122.38
2016,5,8,17,15,297.0,104.5,0.95,14.5,192.5,301.72,247.84
2016,5,8,17,30,576.0,69.0,0.9,14.0,238.0,399.54,325.1
2016,5,8,17,45,513.0,61.0,0.9,13.5,189.0,333.88,269.94
2016,5,8,18,0,450.0,53.0,0.9,13.0,140.0,273.34,218.28
2016,5,8,18,15,349.5,42.0,0.85,12.5,97.0,200.39,155.5
2016,5,8,18,30,249.0,31.0,0.8,12.0,54.0,137.21,98.27
2016,5,8,18,45,124.5,15.5,0.8,11.5,27.0,61.56,0.0
2016,5,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,15,91.5,13.0,0.8,8.0,19.5,12.78,0.0
2016,5,9,5,30,183.0,26.0,0.8,8.0,39.0,20.22,9.46
2016,5,9,5,45,295.5,38.5,0.8,8.5,79.5,29.63,20.57
2016,5,9,6,0,408.0,51.0,0.8,9.0,120.0,38.01,28.69
2016,5,9,6,15,481.5,59.5,0.8,9.0,169.0,42.18,32.82
2016,5,9,6,30,555.0,68.0,0.8,9.0,218.0,58.51,37.04
2016,5,9,6,45,602.5,75.0,0.85,9.5,269.5,96.57,55.48
2016,5,9,7,0,650.0,82.0,0.9,10.0,321.0,139.74,85.12
2016,5,9,7,15,686.0,87.0,0.9,10.5,373.5,184.28,120.76
2016,5,9,7,30,722.0,92.0,0.9,11.0,426.0,232.53,161.81
2016,5,9,7,45,747.0,97.0,0.9,11.5,477.0,284.63,207.12
2016,5,9,8,0,772.0,102.0,0.9,12.0,528.0,335.52,251.16
2016,5,9,8,15,792.0,105.5,0.9,12.0,576.5,385.29,294.16
2016,5,9,8,30,812.0,109.0,0.9,12.0,625.0,436.42,337.22
2016,5,9,8,45,829.0,111.0,0.95,12.5,670.0,485.94,377.56
2016,5,9,9,0,846.0,113.0,1.0,13.0,715.0,536.07,417.17
2016,5,9,9,15,857.5,115.0,1.0,13.5,754.5,586.45,455.28
2016,5,9,9,30,869.0,117.0,1.0,14.0,794.0,633.2,489.66
2016,5,9,9,45,889.5,112.0,1.0,14.5,830.5,678.81,522.43
2016,5,9,10,0,910.0,107.0,1.0,15.0,867.0,724.22,553.89
2016,5,9,10,15,916.0,108.5,1.0,15.0,894.5,764.71,580.54
2016,5,9,10,30,922.0,110.0,1.0,15.0,922.0,803.55,605.81
2016,5,9,10,45,928.0,109.5,1.05,15.5,943.0,838.67,627.93
2016,5,9,11,0,934.0,109.0,1.1,16.0,964.0,871.78,648.57
2016,5,9,11,15,937.0,109.5,1.1,16.0,976.5,901.11,667.06
2016,5,9,11,30,940.0,110.0,1.1,16.0,989.0,927.99,683.92
2016,5,9,11,45,684.5,260.0,1.15,16.5,901.5,869.85,644.29
2016,5,9,12,0,429.0,410.0,1.2,17.0,814.0,798.43,588.82
2016,5,9,12,15,685.5,259.5,1.2,17.0,904.0,899.97,665.65
2016,5,9,12,30,942.0,109.0,1.2,17.0,994.0,996.31,726.91
2016,5,9,12,45,939.5,109.5,1.2,17.0,983.0,1003.95,730.68
2016,5,9,13,0,937.0,110.0,1.2,17.0,972.0,1008.5,733.85
2016,5,9,13,15,933.5,109.0,1.2,17.0,954.0,1007.45,733.62
2016,5,9,13,30,930.0,108.0,1.2,17.0,936.0,1003.28,731.62
2016,5,9,13,45,924.5,107.0,1.25,17.0,910.5,994.13,727.47
2016,5,9,14,0,919.0,106.0,1.3,17.0,885.0,981.97,721.53
2016,5,9,14,15,690.0,206.5,1.25,17.0,779.0,875.22,652.02
2016,5,9,14,30,461.0,307.0,1.2,17.0,673.0,760.43,570.5
2016,5,9,14,45,672.5,203.5,1.2,17.0,709.0,838.27,631.61
2016,5,9,15,0,884.0,100.0,1.2,17.0,745.0,891.49,667.61
2016,5,9,15,15,871.5,97.5,1.2,16.5,701.5,858.43,647.55
2016,5,9,15,30,859.0,95.0,1.2,16.0,658.0,823.44,627.05
2016,5,9,15,45,841.5,92.5,1.2,16.0,610.5,787.52,604.5
2016,5,9,16,0,824.0,90.0,1.2,16.0,563.0,745.49,577.4
2016,5,9,16,15,801.5,86.5,1.15,15.5,512.0,697.64,546.25
2016,5,9,16,30,779.0,83.0,1.1,15.0,461.0,649.4,514.22
2016,5,9,16,45,749.5,78.5,1.1,14.5,408.5,595.27,476.41
2016,5,9,17,0,720.0,74.0,1.1,14.0,356.0,541.86,437.2
2016,5,9,17,15,676.5,69.0,1.1,13.5,303.0,483.21,392.31
2016,5,9,17,30,633.0,64.0,1.1,13.0,250.0,425.01,346.0
2016,5,9,17,45,566.5,57.5,1.1,12.5,199.0,356.77,289.8
2016,5,9,18,0,500.0,51.0,1.1,12.0,148.0,293.91,235.92
2016,5,9,18,15,397.5,41.0,1.05,11.5,103.5,218.76,170.84
2016,5,9,18,30,295.0,31.0,1.0,11.0,59.0,153.48,111.41
2016,5,9,18,45,147.5,15.5,1.0,10.5,29.5,70.64,4.0
2016,5,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,15,79.5,14.0,0.5,8.0,20.0,13.76,0.0
2016,5,10,5,30,159.0,28.0,0.5,8.0,40.0,21.81,11.17
2016,5,10,5,45,275.5,41.5,0.5,8.5,81.0,31.64,22.42
2016,5,10,6,0,392.0,55.0,0.5,9.0,122.0,41.63,31.99
2016,5,10,6,15,467.0,64.5,0.5,9.0,171.5,46.51,36.77
2016,5,10,6,30,542.0,74.0,0.5,9.0,221.0,65.07,41.93
2016,5,10,6,45,585.5,83.0,0.5,9.5,273.0,103.94,61.92
2016,5,10,7,0,629.0,92.0,0.5,10.0,325.0,147.54,92.31
2016,5,10,7,15,666.0,97.5,0.45,10.5,377.5,191.61,127.3
2016,5,10,7,30,703.0,103.0,0.4,11.0,430.0,239.53,167.46
2016,5,10,7,45,731.0,107.5,0.4,11.5,481.5,287.81,208.96
2016,5,10,8,0,759.0,112.0,0.4,12.0,533.0,338.67,252.22
2016,5,10,8,15,779.5,116.0,0.4,12.5,581.5,391.9,296.49
2016,5,10,8,30,800.0,120.0,0.4,13.0,630.0,443.08,337.98
2016,5,10,8,45,820.0,120.5,0.4,14.0,675.5,492.07,375.94
2016,5,10,9,0,840.0,121.0,0.4,15.0,721.0,541.98,413.18
2016,5,10,9,15,851.5,123.5,0.4,15.5,760.5,589.6,448.17
2016,5,10,9,30,863.0,126.0,0.4,16.0,800.0,636.91,481.81
2016,5,10,9,45,865.0,132.0,0.4,17.0,832.0,682.7,512.17
2016,5,10,10,0,867.0,138.0,0.4,18.0,864.0,724.57,538.89
2016,5,10,10,15,874.0,139.5,0.4,18.5,891.0,764.31,563.81
2016,5,10,10,30,881.0,141.0,0.4,19.0,918.0,802.57,586.6
2016,5,10,10,45,887.5,141.0,0.45,19.5,939.0,837.39,607.78
2016,5,10,11,0,894.0,141.0,0.5,20.0,960.0,870.35,627.65
2016,5,10,11,15,896.5,141.5,0.55,20.0,972.5,898.36,645.5
2016,5,10,11,30,899.0,142.0,0.6,20.0,985.0,924.01,661.96
2016,5,10,11,45,901.0,141.5,0.7,20.5,990.0,945.81,675.8
2016,5,10,12,0,903.0,141.0,0.8,21.0,995.0,965.02,688.1
2016,5,10,12,15,902.0,141.0,0.85,21.0,991.5,979.24,697.69
2016,5,10,12,30,901.0,141.0,0.9,21.0,988.0,990.62,705.69
2016,5,10,12,45,897.5,141.0,0.95,21.0,976.5,996.73,710.57
2016,5,10,13,0,894.0,141.0,1.0,21.0,965.0,999.88,713.78
2016,5,10,13,15,889.0,140.0,1.05,21.0,946.0,997.61,713.77
2016,5,10,13,30,884.0,139.0,1.1,21.0,927.0,992.37,712.07
2016,5,10,13,45,876.5,138.0,1.15,21.0,901.0,981.82,707.14
2016,5,10,14,0,869.0,137.0,1.2,21.0,875.0,968.44,700.54
2016,5,10,14,15,700.5,212.0,1.2,20.5,792.5,891.72,653.63
2016,5,10,14,30,532.0,287.0,1.2,20.0,710.0,805.25,595.78
2016,5,10,14,45,679.0,208.0,1.25,20.0,721.5,849.8,632.23
2016,5,10,15,0,826.0,129.0,1.3,20.0,733.0,878.58,652.79
2016,5,10,15,15,637.0,186.5,1.3,19.5,636.0,764.18,577.8
2016,5,10,15,30,448.0,244.0,1.3,19.0,539.0,650.43,497.19
2016,5,10,15,45,604.0,179.0,1.3,19.0,545.0,696.54,535.99
2016,5,10,16,0,760.0,114.0,1.3,19.0,551.0,727.06,560.09
2016,5,10,16,15,734.5,109.5,1.3,18.5,500.5,678.2,527.94
2016,5,10,16,30,709.0,105.0,1.3,18.0,450.0,629.29,495.09
2016,5,10,16,45,678.0,98.5,1.3,17.5,398.5,574.69,456.44
2016,5,10,17,0,647.0,92.0,1.3,17.0,347.0,521.06,417.21
2016,5,10,17,15,600.5,85.0,1.25,16.0,295.0,459.15,370.54
2016,5,10,17,30,554.0,78.0,1.2,15.0,243.0,400.14,324.3
2016,5,10,17,45,490.5,68.5,1.2,14.5,193.5,333.25,269.56
2016,5,10,18,0,427.0,59.0,1.2,14.0,144.0,271.48,217.1
2016,5,10,18,15,328.0,47.0,1.15,13.5,100.5,197.48,153.7
2016,5,10,18,30,229.0,35.0,1.1,13.0,57.0,135.26,98.25
2016,5,10,18,45,114.5,17.5,1.05,12.5,28.5,62.48,9.88
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,109.0,13.0,0.7,9.0,21.5,12.78,0.0
2016,5,11,5,30,218.0,26.0,0.7,9.0,43.0,20.29,10.29
2016,5,11,5,45,331.5,37.5,0.7,9.5,85.0,28.31,19.42
2016,5,11,6,0,445.0,49.0,0.7,10.0,127.0,35.78,26.63
2016,5,11,6,15,516.5,57.0,0.65,10.5,177.0,39.66,30.37
2016,5,11,6,30,588.0,65.0,0.6,11.0,227.0,59.99,35.51
2016,5,11,6,45,632.0,72.0,0.6,11.5,279.0,99.62,55.65
2016,5,11,7,0,676.0,79.0,0.6,12.0,331.0,143.99,86.6
2016,5,11,7,15,710.5,84.0,0.55,12.5,384.0,189.65,123.16
2016,5,11,7,30,745.0,89.0,0.5,13.0,437.0,242.15,167.27
2016,5,11,7,45,769.0,93.5,0.45,13.5,488.0,291.22,209.44
2016,5,11,8,0,793.0,98.0,0.4,14.0,539.0,342.44,252.83
2016,5,11,8,15,812.5,101.0,0.4,14.5,588.0,392.57,294.69
2016,5,11,8,30,832.0,104.0,0.4,15.0,637.0,444.0,336.3
2016,5,11,8,45,842.5,109.0,0.4,15.5,681.0,494.03,375.53
2016,5,11,9,0,853.0,114.0,0.4,16.0,725.0,544.07,413.37
2016,5,11,9,15,864.0,116.5,0.4,16.5,764.5,594.83,450.35
2016,5,11,9,30,875.0,119.0,0.4,17.0,804.0,641.94,483.64
2016,5,11,9,45,880.0,123.0,0.45,17.5,837.0,685.87,514.36
2016,5,11,10,0,885.0,127.0,0.5,18.0,870.0,728.49,543.45
2016,5,11,10,15,891.5,128.5,0.55,18.0,897.0,768.44,569.94
2016,5,11,10,30,898.0,130.0,0.6,18.0,924.0,806.83,594.95
2016,5,11,10,45,902.5,131.0,0.65,18.5,944.0,841.43,616.2
2016,5,11,11,0,907.0,132.0,0.7,19.0,964.0,874.02,636.02
2016,5,11,11,15,909.5,132.5,0.75,19.5,976.0,902.28,652.97
2016,5,11,11,30,912.0,133.0,0.8,20.0,988.0,928.15,668.4
2016,5,11,11,45,916.5,130.5,0.85,20.5,993.5,950.45,681.56
2016,5,11,12,0,921.0,128.0,0.9,21.0,999.0,970.17,693.16
2016,5,11,12,15,920.0,128.0,0.95,21.0,996.0,984.52,702.82
2016,5,11,12,30,919.0,128.0,1.0,21.0,993.0,995.98,710.85
2016,5,11,12,45,921.5,124.0,1.05,21.0,983.0,1003.83,716.78
2016,5,11,13,0,924.0,120.0,1.1,21.0,973.0,1008.63,720.98
2016,5,11,13,15,919.5,119.0,1.15,21.0,954.5,1006.68,721.12
2016,5,11,13,30,915.0,118.0,1.2,21.0,936.0,1001.66,719.52
2016,5,11,13,45,909.5,116.5,1.25,21.0,910.0,992.15,715.21
2016,5,11,14,0,904.0,115.0,1.3,21.0,884.0,979.67,709.14
2016,5,11,14,15,895.5,113.5,1.3,20.5,851.5,961.5,700.05
2016,5,11,14,30,887.0,112.0,1.3,20.0,819.0,940.64,689.3
2016,5,11,14,45,876.5,110.0,1.3,20.0,780.5,914.87,674.07
2016,5,11,15,0,866.0,108.0,1.3,20.0,742.0,886.76,657.32
2016,5,11,15,15,852.0,105.5,1.25,19.5,698.5,852.93,637.24
2016,5,11,15,30,838.0,103.0,1.2,19.0,655.0,822.33,619.21
2016,5,11,15,45,820.0,99.5,1.15,19.0,607.0,780.65,592.28
2016,5,11,16,0,802.0,96.0,1.1,19.0,559.0,737.81,564.37
2016,5,11,16,15,778.5,92.5,1.05,18.5,508.5,689.98,533.6
2016,5,11,16,30,755.0,89.0,1.0,18.0,458.0,641.86,502.02
2016,5,11,16,45,723.5,84.0,1.0,17.5,405.5,586.74,463.76
2016,5,11,17,0,692.0,79.0,1.0,17.0,353.0,534.99,426.29
2016,5,11,17,15,648.0,73.5,1.0,16.5,300.5,474.39,380.63
2016,5,11,17,30,604.0,68.0,1.0,16.0,248.0,416.46,335.26
2016,5,11,17,45,539.5,60.5,1.0,15.5,198.0,349.13,280.64
2016,5,11,18,0,475.0,53.0,1.0,15.0,148.0,287.01,228.24
2016,5,11,18,15,376.5,42.5,0.95,14.0,104.0,213.68,165.91
2016,5,11,18,30,278.0,32.0,0.9,13.0,60.0,149.81,109.33
2016,5,11,18,45,139.0,16.0,0.85,12.5,30.0,70.18,18.08
2016,5,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.0,0.9,9.0,21.0,13.76,0.0
2016,5,12,5,30,173.0,28.0,0.9,9.0,42.0,21.68,11.7
2016,5,12,5,45,272.5,42.0,0.95,9.5,82.5,31.88,22.61
2016,5,12,6,0,372.0,56.0,1.0,10.0,123.0,41.58,31.83
2016,5,12,6,15,443.5,66.0,1.0,10.0,171.0,47.47,37.47
2016,5,12,6,30,515.0,76.0,1.0,10.0,219.0,69.08,44.0
2016,5,12,6,45,561.0,85.0,1.05,10.5,270.0,106.93,64.49
2016,5,12,7,0,607.0,94.0,1.1,11.0,321.0,149.75,94.88
2016,5,12,7,15,644.0,100.0,1.1,11.5,373.0,193.22,129.85
2016,5,12,7,30,681.0,106.0,1.1,12.0,425.0,240.53,169.93
2016,5,12,7,45,712.5,109.0,1.1,12.5,476.5,287.4,210.54
2016,5,12,8,0,744.0,112.0,1.1,13.0,528.0,337.21,253.32
2016,5,12,8,15,764.5,116.0,1.05,13.5,576.0,389.64,297.33
2016,5,12,8,30,785.0,120.0,1.0,14.0,624.0,440.06,338.56
2016,5,12,8,45,803.0,122.0,0.95,14.5,668.5,488.71,377.18
2016,5,12,9,0,821.0,124.0,0.9,15.0,713.0,538.12,415.01
2016,5,12,9,15,833.0,126.5,0.85,15.5,752.5,585.11,449.72
2016,5,12,9,30,845.0,129.0,0.8,16.0,792.0,631.86,483.02
2016,5,12,9,45,853.5,131.5,0.75,16.5,825.0,677.81,514.51
2016,5,12,10,0,862.0,134.0,0.7,17.0,858.0,720.44,542.72
2016,5,12,10,15,868.5,135.5,0.7,17.5,885.0,759.53,567.42
2016,5,12,10,30,875.0,137.0,0.7,18.0,912.0,797.11,590.25
2016,5,12,10,45,878.5,139.0,0.7,18.5,931.5,831.1,610.41
2016,5,12,11,0,882.0,141.0,0.7,19.0,951.0,863.08,629.08
2016,5,12,11,15,884.5,141.5,0.75,19.0,963.5,890.69,646.9
2016,5,12,11,30,887.0,142.0,0.8,19.0,976.0,915.98,663.31
2016,5,12,11,45,888.0,142.5,0.85,19.5,980.5,937.52,676.12
2016,5,12,12,0,889.0,143.0,0.9,20.0,985.0,956.49,687.36
2016,5,12,12,15,888.5,143.0,0.9,20.0,982.5,970.93,696.18
2016,5,12,12,30,888.0,143.0,0.9,20.0,980.0,982.61,703.41
2016,5,12,12,45,878.5,147.0,0.95,20.5,967.0,986.82,705.76
2016,5,12,13,0,869.0,151.0,1.0,21.0,954.0,988.12,706.5
2016,5,12,13,15,865.0,149.5,1.0,20.5,936.0,986.33,707.19
2016,5,12,13,30,861.0,148.0,1.0,20.0,918.0,981.65,706.22
2016,5,12,13,45,861.0,143.0,1.05,20.0,894.5,974.34,703.34
2016,5,12,14,0,861.0,138.0,1.1,20.0,871.0,964.08,698.69
2016,5,12,14,15,852.5,136.0,1.1,20.0,839.5,951.66,691.9
2016,5,12,14,30,844.0,134.0,1.1,20.0,808.0,931.13,680.01
2016,5,12,14,45,838.0,129.0,1.1,20.0,771.5,907.13,665.99
2016,5,12,15,0,832.0,124.0,1.1,20.0,735.0,880.64,650.37
2016,5,12,15,15,817.5,121.0,1.1,19.5,692.0,846.68,630.96
2016,5,12,15,30,803.0,118.0,1.1,19.0,649.0,810.98,610.19
2016,5,12,15,45,787.5,113.0,1.1,18.5,602.5,770.72,586.0
2016,5,12,16,0,772.0,108.0,1.1,18.0,556.0,729.2,560.53
2016,5,12,16,15,747.5,104.0,1.1,17.5,505.5,681.08,529.83
2016,5,12,16,30,723.0,100.0,1.1,17.0,455.0,635.58,500.01
2016,5,12,16,45,691.0,94.5,1.15,16.5,403.0,580.9,461.82
2016,5,12,17,0,659.0,89.0,1.2,16.0,351.0,527.25,423.0
2016,5,12,17,15,613.5,82.5,1.2,15.0,299.0,465.93,377.09
2016,5,12,17,30,568.0,76.0,1.2,14.0,247.0,407.4,331.44
2016,5,12,17,45,499.0,68.0,1.25,13.5,197.0,338.72,275.33
2016,5,12,18,0,430.0,60.0,1.3,13.0,147.0,275.58,221.76
2016,5,12,18,15,334.0,48.0,1.25,12.5,104.0,202.13,158.58
2016,5,12,18,30,238.0,36.0,1.2,12.0,61.0,140.17,103.5
2016,5,12,18,45,119.0,18.0,1.2,11.5,30.5,65.55,21.65
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,5,15,96.5,15.0,0.95,8.0,22.5,14.74,0.0
2016,5,13,5,30,193.0,30.0,1.0,8.0,45.0,23.29,13.33
2016,5,13,5,45,304.5,42.0,1.05,8.5,87.5,31.82,22.69
2016,5,13,6,0,416.0,54.0,1.1,9.0,130.0,40.07,30.62
2016,5,13,6,15,487.0,63.5,1.1,9.5,179.5,45.04,35.37
2016,5,13,6,30,558.0,73.0,1.1,10.0,229.0,69.1,42.37
2016,5,13,6,45,370.5,112.0,1.15,10.5,224.5,115.91,79.29
2016,5,13,7,0,183.0,151.0,1.2,11.0,220.0,152.72,116.02
2016,5,13,7,15,458.0,123.0,1.15,11.0,330.0,181.76,128.5
2016,5,13,7,30,733.0,95.0,1.1,11.0,440.0,244.7,172.37
2016,5,13,7,45,758.5,99.0,1.1,11.5,491.5,296.66,217.63
2016,5,13,8,0,784.0,103.0,1.1,12.0,543.0,347.4,261.6
2016,5,13,8,15,803.0,106.5,1.05,12.5,591.5,397.31,304.02
2016,5,13,8,30,822.0,110.0,1.0,13.0,640.0,448.48,346.11
2016,5,13,8,45,578.5,211.5,1.0,13.5,597.5,460.96,357.51
2016,5,13,9,0,335.0,313.0,1.0,14.0,555.0,455.05,352.27
2016,5,13,9,15,361.0,324.0,0.95,14.0,597.0,497.1,383.85
2016,5,13,9,30,387.0,335.0,0.9,14.0,639.0,540.95,415.75
2016,5,13,9,45,413.5,337.5,0.9,14.5,675.0,576.39,440.82
2016,5,13,10,0,440.0,340.0,0.9,15.0,711.0,616.28,468.63
2016,5,13,10,15,677.0,230.0,0.95,15.5,821.0,706.71,536.84
2016,5,13,10,30,914.0,120.0,1.0,16.0,931.0,812.52,610.18
2016,5,13,10,45,620.5,279.0,1.05,16.5,835.0,757.94,567.44
2016,5,13,11,0,327.0,438.0,1.1,17.0,739.0,687.51,510.99
2016,5,13,11,15,630.0,278.5,1.1,17.0,868.0,807.02,602.08
2016,5,13,11,30,933.0,119.0,1.1,17.0,997.0,935.68,687.45
2016,5,13,11,45,937.5,116.5,1.15,17.0,1002.5,958.24,700.89
2016,5,13,12,0,942.0,114.0,1.2,17.0,1008.0,978.17,714.14
2016,5,13,12,15,941.5,114.0,1.2,17.0,1005.0,993.14,723.45
2016,5,13,12,30,941.0,114.0,1.2,17.0,1002.0,1005.15,731.04
2016,5,13,12,45,938.5,113.5,1.3,17.0,991.0,1011.76,737.1
2016,5,13,13,0,936.0,113.0,1.4,17.0,980.0,1015.28,741.35
2016,5,13,13,15,932.5,112.5,1.4,16.5,962.0,1014.74,742.85
2016,5,13,13,30,929.0,112.0,1.4,16.0,944.0,1011.11,742.54
2016,5,13,13,45,924.5,110.5,1.45,16.0,919.0,1002.42,738.57
2016,5,13,14,0,920.0,109.0,1.5,16.0,894.0,990.72,732.79
2016,5,13,14,15,912.5,107.5,1.5,15.5,862.0,973.26,723.92
2016,5,13,14,30,905.0,106.0,1.5,15.0,830.0,953.04,713.31
2016,5,13,14,45,896.5,103.5,1.55,15.0,792.0,928.18,699.03
2016,5,13,15,0,888.0,101.0,1.6,15.0,754.0,900.85,683.04
2016,5,13,15,15,875.5,98.5,1.6,14.5,711.0,867.74,663.61
2016,5,13,15,30,863.0,96.0,1.6,14.0,668.0,832.69,642.66
2016,5,13,15,45,849.5,92.0,1.6,14.0,621.0,793.42,617.31
2016,5,13,16,0,836.0,88.0,1.6,14.0,574.0,757.38,593.99
2016,5,13,16,15,814.5,85.0,1.55,13.5,523.5,710.44,563.04
2016,5,13,16,30,793.0,82.0,1.5,13.0,473.0,663.02,531.2
2016,5,13,16,45,769.0,76.5,1.5,13.0,421.0,610.84,493.9
2016,5,13,17,0,745.0,71.0,1.5,13.0,369.0,558.91,454.64
2016,5,13,17,15,705.0,66.5,1.5,12.5,316.0,499.32,408.75
2016,5,13,17,30,665.0,62.0,1.5,12.0,263.0,444.29,364.6
2016,5,13,17,45,611.0,55.0,1.5,11.5,212.5,379.82,311.1
2016,5,13,18,0,557.0,48.0,1.5,11.0,162.0,319.58,258.95
2016,5,13,18,15,462.0,39.5,1.45,10.5,116.0,245.77,194.33
2016,5,13,18,30,367.0,31.0,1.4,10.0,70.0,180.99,135.31
