Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,45,183.5,15.5,1.35,9.5,35.0,84.36,34.43
2016,5,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,15,101.5,14.0,0.6,9.5,23.0,13.76,0.0
2016,5,14,5,30,203.0,28.0,0.6,10.0,46.0,21.57,12.05
2016,5,14,5,45,296.0,40.5,0.65,10.5,85.5,30.65,21.52
2016,5,14,6,0,389.0,53.0,0.7,11.0,125.0,38.93,29.39
2016,5,14,6,15,445.5,64.0,0.7,11.0,170.5,45.29,35.4
2016,5,14,6,30,502.0,75.0,0.7,11.0,216.0,70.42,43.86
2016,5,14,6,45,551.0,80.5,0.7,11.5,264.5,105.02,62.39
2016,5,14,7,0,600.0,86.0,0.7,12.0,313.0,144.87,90.57
2016,5,14,7,15,684.0,83.5,0.7,12.5,378.5,189.51,124.65
2016,5,14,7,30,768.0,81.0,0.7,13.0,444.0,245.54,170.19
2016,5,14,7,45,793.5,84.0,0.7,13.5,495.5,294.85,213.07
2016,5,14,8,0,819.0,87.0,0.7,14.0,547.0,346.43,257.34
2016,5,14,8,15,837.5,89.5,0.7,14.5,596.0,396.94,299.96
2016,5,14,8,30,856.0,92.0,0.7,15.0,645.0,452.48,344.99
2016,5,14,8,45,559.0,211.5,0.7,15.5,582.5,452.73,347.14
2016,5,14,9,0,262.0,331.0,0.7,16.0,520.0,433.01,331.32
2016,5,14,9,15,294.0,343.5,0.7,16.5,566.5,476.7,363.3
2016,5,14,9,30,326.0,356.0,0.7,17.0,613.0,522.85,395.92
2016,5,14,9,45,237.0,387.0,0.75,17.5,578.0,512.1,386.01
2016,5,14,10,0,148.0,418.0,0.8,18.0,543.0,490.36,368.26
2016,5,14,10,15,300.0,392.0,0.8,18.0,655.0,583.68,437.69
2016,5,14,10,30,452.0,366.0,0.8,18.0,767.0,688.05,511.86
2016,5,14,10,45,402.5,396.0,0.85,18.5,759.0,695.78,514.07
2016,5,14,11,0,353.0,426.0,0.9,19.0,751.0,698.26,513.74
2016,5,14,11,15,366.5,424.5,0.95,19.0,766.0,721.65,530.35
2016,5,14,11,30,380.0,423.0,1.0,19.0,781.0,744.71,546.46
2016,5,14,11,45,347.0,444.5,1.05,19.0,773.0,747.65,547.6
2016,5,14,12,0,314.0,466.0,1.1,19.0,765.0,748.65,547.66
2016,5,14,12,15,165.5,386.5,1.1,19.0,544.0,537.85,400.96
2016,5,14,12,30,17.0,307.0,1.1,19.0,323.0,315.36,237.62
2016,5,14,12,45,12.5,246.0,1.15,19.0,258.0,251.77,191.45
2016,5,14,13,0,8.0,185.0,1.2,19.0,193.0,187.87,143.04
2016,5,14,13,15,6.5,174.0,1.2,19.0,180.5,175.77,133.96
2016,5,14,13,30,5.0,163.0,1.2,19.0,168.0,163.61,124.62
2016,5,14,13,45,6.5,175.5,1.25,19.0,181.5,177.43,135.62
2016,5,14,14,0,8.0,188.0,1.3,19.0,195.0,191.31,146.58
2016,5,14,14,15,54.0,285.5,1.3,18.5,329.5,339.45,261.7
2016,5,14,14,30,100.0,383.0,1.3,18.0,464.0,485.84,370.5
2016,5,14,14,45,59.5,322.5,1.35,18.0,370.0,384.68,295.11
2016,5,14,15,0,19.0,262.0,1.4,18.0,276.0,276.87,213.85
2016,5,14,15,15,9.5,194.5,1.4,17.5,201.5,199.78,155.22
2016,5,14,15,30,0.0,127.0,1.4,17.0,127.0,123.76,95.39
2016,5,14,15,45,50.0,192.5,1.45,17.0,221.5,237.44,188.21
2016,5,14,16,0,100.0,258.0,1.5,17.0,316.0,348.68,275.89
2016,5,14,16,15,117.5,235.5,1.5,16.5,298.0,343.96,273.46
2016,5,14,16,30,135.0,213.0,1.5,16.0,280.0,328.98,263.65
2016,5,14,16,45,67.5,114.0,1.5,15.5,147.5,167.83,135.24
2016,5,14,17,0,0.0,15.0,1.5,15.0,15.0,14.47,6.66
2016,5,14,17,15,0.0,12.5,1.45,14.5,12.5,12.06,4.69
2016,5,14,17,30,0.0,10.0,1.4,14.0,10.0,9.64,2.65
2016,5,14,17,45,230.0,34.5,1.35,13.5,82.0,165.62,136.49
2016,5,14,18,0,460.0,59.0,1.3,13.0,154.0,289.63,234.3
2016,5,14,18,15,364.0,48.0,1.2,12.5,110.0,216.82,170.57
2016,5,14,18,30,268.0,37.0,1.1,12.0,66.0,152.57,113.75
2016,5,14,18,45,134.0,18.5,1.05,12.0,33.0,71.85,32.06
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,16.5,1.05,10.0,24.0,12.93,0.0
2016,5,15,5,30,172.0,33.0,1.1,10.0,48.0,25.66,15.58
2016,5,15,5,45,282.5,45.5,1.2,10.5,89.5,34.52,24.93
2016,5,15,6,0,393.0,58.0,1.3,11.0,131.0,43.5,33.46
2016,5,15,6,15,464.5,67.5,1.3,11.0,180.0,48.3,38.08
2016,5,15,6,30,536.0,77.0,1.3,11.0,229.0,74.63,46.03
2016,5,15,6,45,589.0,83.0,1.35,11.5,281.5,111.72,66.34
2016,5,15,7,0,642.0,89.0,1.4,12.0,334.0,154.49,96.92
2016,5,15,7,15,677.5,94.0,1.3,12.5,386.0,198.72,132.96
2016,5,15,7,30,713.0,99.0,1.2,13.0,438.0,246.61,173.74
2016,5,15,7,45,744.0,101.5,1.15,13.5,490.0,294.56,215.27
2016,5,15,8,0,775.0,104.0,1.1,14.0,542.0,348.43,261.08
2016,5,15,8,15,794.5,107.5,1.05,14.5,590.0,398.06,302.82
2016,5,15,8,30,814.0,111.0,1.0,15.0,638.0,448.99,344.3
2016,5,15,8,45,833.5,111.5,1.0,15.5,683.0,498.3,383.54
2016,5,15,9,0,853.0,112.0,1.0,16.0,728.0,551.66,424.4
2016,5,15,9,15,864.5,114.0,1.0,16.5,767.0,598.88,459.55
2016,5,15,9,30,876.0,116.0,1.0,17.0,806.0,645.7,493.36
2016,5,15,9,45,896.5,110.5,1.0,17.5,843.0,691.0,525.33
2016,5,15,10,0,917.0,105.0,1.0,18.0,880.0,736.08,555.45
2016,5,15,10,15,923.0,106.0,1.0,18.0,907.0,776.1,581.37
2016,5,15,10,30,929.0,107.0,1.0,18.0,934.0,814.46,605.94
2016,5,15,10,45,933.0,108.0,1.05,18.5,953.5,849.37,627.59
2016,5,15,11,0,937.0,109.0,1.1,19.0,973.0,882.16,647.69
2016,5,15,11,15,939.5,109.5,1.15,19.0,986.0,910.94,666.34
2016,5,15,11,30,942.0,110.0,1.2,19.0,999.0,937.25,683.44
2016,5,15,11,45,942.0,110.5,1.25,19.0,1003.5,958.72,697.49
2016,5,15,12,0,942.0,111.0,1.3,19.0,1008.0,977.43,709.89
2016,5,15,12,15,942.0,111.0,1.35,19.0,1005.0,992.8,720.28
2016,5,15,12,30,942.0,111.0,1.4,19.0,1002.0,1005.24,728.94
2016,5,15,12,45,944.0,108.0,1.5,19.0,993.0,1013.59,735.94
2016,5,15,13,0,946.0,105.0,1.6,19.0,984.0,1018.85,741.11
2016,5,15,13,15,943.0,104.0,1.65,18.5,966.0,1018.21,743.29
2016,5,15,13,30,940.0,103.0,1.7,18.0,948.0,1014.45,743.65
2016,5,15,13,45,531.5,263.0,1.75,18.0,738.0,793.15,595.62
2016,5,15,14,0,123.0,423.0,1.8,18.0,528.0,555.89,418.94
2016,5,15,14,15,247.5,387.0,1.8,17.5,589.0,644.27,489.41
2016,5,15,14,30,372.0,351.0,1.8,17.0,650.0,720.34,547.78
2016,5,15,14,45,386.5,327.0,1.8,17.0,625.0,703.8,537.16
2016,5,15,15,0,401.0,303.0,1.8,17.0,600.0,685.16,525.89
2016,5,15,15,15,638.5,196.5,1.8,16.5,637.0,780.33,602.16
2016,5,15,15,30,876.0,90.0,1.8,16.0,674.0,839.16,645.33
2016,5,15,15,45,859.5,87.5,1.85,16.0,626.5,798.74,618.72
2016,5,15,16,0,843.0,85.0,1.9,16.0,579.0,757.03,591.82
2016,5,15,16,15,822.0,82.0,1.9,15.5,528.5,714.92,564.83
2016,5,15,16,30,801.0,79.0,1.9,15.0,478.0,667.6,533.42
2016,5,15,16,45,767.5,76.5,1.9,14.5,424.5,612.23,494.72
2016,5,15,17,0,734.0,74.0,1.9,14.0,371.0,557.84,454.2
2016,5,15,17,15,693.5,69.0,1.85,13.5,318.0,497.78,407.62
2016,5,15,17,30,653.0,64.0,1.8,13.0,265.0,442.43,363.03
2016,5,15,17,45,587.0,58.5,1.8,12.5,213.5,374.21,306.56
2016,5,15,18,0,521.0,53.0,1.8,12.0,162.0,311.24,252.42
2016,5,15,18,15,426.0,44.0,1.7,11.5,116.5,238.16,188.67
2016,5,15,18,30,331.0,35.0,1.6,11.0,71.0,173.95,130.96
2016,5,15,18,45,165.5,17.5,1.55,11.0,35.5,83.07,41.32
2016,5,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,97.0,16.0,1.15,10.0,24.5,12.48,0.0
2016,5,16,5,30,194.0,32.0,1.1,10.0,49.0,24.77,15.01
2016,5,16,5,45,294.5,45.0,1.1,10.5,90.5,34.04,24.56
2016,5,16,6,0,395.0,58.0,1.1,11.0,132.0,43.32,33.33
2016,5,16,6,15,464.5,67.0,1.05,11.0,180.5,47.68,37.54
2016,5,16,6,30,534.0,76.0,1.0,11.0,229.0,74.94,45.73
2016,5,16,6,45,583.0,83.0,0.95,11.5,280.5,112.55,67.0
2016,5,16,7,0,632.0,90.0,0.9,12.0,332.0,155.41,97.95
2016,5,16,7,15,667.0,95.5,0.85,12.5,384.0,199.49,133.81
2016,5,16,7,30,702.0,101.0,0.8,13.0,436.0,247.18,174.22
2016,5,16,7,45,732.5,103.5,0.75,14.0,487.0,294.44,214.44
2016,5,16,8,0,763.0,106.0,0.7,15.0,538.0,347.65,258.67
2016,5,16,8,15,782.5,109.5,0.7,15.5,586.0,396.67,299.48
2016,5,16,8,30,802.0,113.0,0.7,16.0,634.0,447.0,340.14
2016,5,16,8,45,821.5,113.5,0.7,16.5,678.5,495.73,378.39
2016,5,16,9,0,841.0,114.0,0.7,17.0,723.0,545.3,416.03
2016,5,16,9,15,852.5,116.0,0.7,17.0,762.0,595.14,453.36
2016,5,16,9,30,864.0,118.0,0.7,17.0,801.0,641.42,487.22
2016,5,16,9,45,885.0,112.5,0.75,17.5,837.5,686.55,519.35
2016,5,16,10,0,906.0,107.0,0.8,18.0,874.0,731.53,549.84
2016,5,16,10,15,911.5,108.5,0.85,18.5,900.5,771.21,574.98
2016,5,16,10,30,917.0,110.0,0.9,19.0,927.0,809.22,598.78
2016,5,16,10,45,920.5,111.0,0.95,19.5,946.5,843.33,619.8
2016,5,16,11,0,924.0,112.0,1.0,20.0,966.0,875.32,639.31
2016,5,16,11,15,926.5,112.5,1.05,20.0,978.5,903.74,657.65
2016,5,16,11,30,929.0,113.0,1.1,20.0,991.0,929.73,674.48
2016,5,16,11,45,929.5,113.5,1.15,20.5,995.5,951.38,687.29
2016,5,16,12,0,930.0,114.0,1.2,21.0,1000.0,970.32,698.43
2016,5,16,12,15,929.5,114.0,1.2,21.0,997.5,985.05,707.49
2016,5,16,12,30,929.0,114.0,1.2,21.0,995.0,996.89,714.87
2016,5,16,12,45,927.5,113.5,1.3,21.0,984.5,1004.32,721.34
2016,5,16,13,0,926.0,113.0,1.4,21.0,974.0,1008.73,726.04
2016,5,16,13,15,922.5,112.0,1.4,21.0,956.5,1007.65,725.79
2016,5,16,13,30,919.0,111.0,1.4,21.0,939.0,1003.51,723.8
2016,5,16,13,45,917.5,108.0,1.45,21.0,915.0,996.18,720.74
2016,5,16,14,0,916.0,105.0,1.5,21.0,891.0,985.8,715.85
2016,5,16,14,15,909.0,104.0,1.5,20.5,859.5,969.38,707.81
2016,5,16,14,30,902.0,103.0,1.5,20.0,828.0,950.2,698.07
2016,5,16,14,45,895.0,100.0,1.55,20.0,791.0,926.23,684.6
2016,5,16,15,0,888.0,97.0,1.6,20.0,754.0,899.73,669.41
2016,5,16,15,15,876.0,94.5,1.6,19.5,711.5,867.06,650.65
2016,5,16,15,30,864.0,92.0,1.6,19.0,669.0,832.43,630.38
2016,5,16,15,45,846.0,90.5,1.6,19.0,621.5,792.3,604.9
2016,5,16,16,0,828.0,89.0,1.6,19.0,574.0,755.77,581.66
2016,5,16,16,15,806.5,85.5,1.55,18.5,524.0,708.56,551.1
2016,5,16,16,30,785.0,82.0,1.5,18.0,474.0,660.88,519.67
2016,5,16,16,45,750.0,80.0,1.45,17.5,421.0,605.66,481.34
2016,5,16,17,0,715.0,78.0,1.4,17.0,368.0,551.55,441.56
2016,5,16,17,15,673.5,72.5,1.3,16.0,315.5,493.54,397.93
2016,5,16,17,30,632.0,67.0,1.2,15.0,263.0,435.67,352.79
2016,5,16,17,45,569.5,60.5,1.2,14.5,212.5,368.85,298.55
2016,5,16,18,0,507.0,54.0,1.2,14.0,162.0,306.99,246.31
2016,5,16,18,15,413.0,44.5,1.15,13.5,117.0,234.24,183.91
2016,5,16,18,30,319.0,35.0,1.1,13.0,72.0,170.31,127.44
2016,5,16,18,45,159.5,17.5,1.1,12.5,36.0,81.96,43.23
2016,5,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,135.5,15.0,0.65,9.5,27.5,11.4,0.0
2016,5,17,5,30,271.0,30.0,0.6,10.0,55.0,23.32,13.98
2016,5,17,5,45,379.0,39.5,0.6,10.5,98.5,29.31,20.43
2016,5,17,6,0,487.0,49.0,0.6,11.0,142.0,34.92,25.85
2016,5,17,6,15,554.0,56.0,0.55,11.5,192.0,38.01,28.82
2016,5,17,6,30,621.0,63.0,0.5,12.0,242.0,68.52,37.29
2016,5,17,6,45,670.5,67.5,0.5,13.0,295.5,108.56,59.44
2016,5,17,7,0,720.0,72.0,0.5,14.0,349.0,156.95,94.45
2016,5,17,7,15,752.5,76.0,0.5,15.0,402.5,203.52,132.12
2016,5,17,7,30,785.0,80.0,0.5,16.0,456.0,253.41,174.04
2016,5,17,7,45,812.5,82.5,0.55,17.0,508.5,303.69,216.77
2016,5,17,8,0,840.0,85.0,0.6,18.0,561.0,356.42,260.83
2016,5,17,8,15,857.5,87.5,0.65,18.5,610.0,411.55,306.26
2016,5,17,8,30,875.0,90.0,0.7,19.0,659.0,463.46,348.08
2016,5,17,8,45,890.0,91.5,0.75,20.0,704.5,514.03,386.97
2016,5,17,9,0,905.0,93.0,0.8,21.0,750.0,564.87,424.68
2016,5,17,9,15,915.5,95.0,0.8,21.5,790.0,613.64,460.0
2016,5,17,9,30,926.0,97.0,0.8,22.0,830.0,661.86,493.77
2016,5,17,9,45,933.0,99.0,0.8,22.5,863.5,707.0,524.38
2016,5,17,10,0,940.0,101.0,0.8,23.0,897.0,750.88,552.08
2016,5,17,10,15,945.5,102.0,0.8,23.0,924.0,791.29,577.42
2016,5,17,10,30,951.0,103.0,0.8,23.0,951.0,829.94,601.37
2016,5,17,10,45,954.5,104.0,0.85,23.5,971.0,865.07,622.47
2016,5,17,11,0,958.0,105.0,0.9,24.0,991.0,898.0,642.04
2016,5,17,11,15,960.0,105.5,0.9,24.0,1003.5,926.83,659.33
2016,5,17,11,30,962.0,106.0,0.9,24.0,1016.0,953.11,675.02
2016,5,17,11,45,962.0,106.5,0.95,24.5,1020.5,974.94,687.57
2016,5,17,12,0,962.0,107.0,1.0,25.0,1025.0,993.94,698.44
2016,5,17,12,15,961.0,106.5,1.05,25.0,1021.5,1008.12,707.82
2016,5,17,12,30,960.0,106.0,1.1,25.0,1018.0,1019.28,715.51
2016,5,17,12,45,959.0,105.0,1.15,25.0,1007.5,1026.87,721.17
2016,5,17,13,0,958.0,104.0,1.2,25.0,997.0,1031.33,725.08
2016,5,17,13,15,954.5,103.0,1.2,24.5,978.0,1030.23,726.24
2016,5,17,13,30,951.0,102.0,1.2,24.0,959.0,1025.97,725.66
2016,5,17,13,45,944.5,101.5,1.25,24.0,933.5,1016.23,721.33
2016,5,17,14,0,938.0,101.0,1.3,24.0,908.0,1003.48,715.26
2016,5,17,14,15,931.0,99.5,1.3,24.0,875.5,986.26,705.64
2016,5,17,14,30,924.0,98.0,1.3,24.0,843.0,966.21,694.36
2016,5,17,14,45,913.5,97.0,1.35,24.0,804.5,940.82,680.48
2016,5,17,15,0,903.0,96.0,1.4,24.0,766.0,913.01,665.01
2016,5,17,15,15,890.5,93.5,1.4,23.5,722.5,879.57,646.32
2016,5,17,15,30,878.0,91.0,1.4,23.0,679.0,844.16,626.15
2016,5,17,15,45,862.0,88.5,1.4,23.0,631.5,804.13,601.43
2016,5,17,16,0,846.0,86.0,1.4,23.0,584.0,762.78,575.52
2016,5,17,16,15,824.5,83.0,1.4,22.5,533.0,720.24,549.45
2016,5,17,16,30,803.0,80.0,1.4,22.0,482.0,672.5,519.12
2016,5,17,16,45,775.0,76.0,1.4,21.5,429.5,619.0,483.61
2016,5,17,17,0,747.0,72.0,1.4,21.0,377.0,566.05,445.92
2016,5,17,17,15,707.5,67.0,1.3,20.0,324.0,506.01,401.66
2016,5,17,17,30,668.0,62.0,1.2,19.0,271.0,448.09,357.29
2016,5,17,17,45,609.0,56.0,1.15,18.0,219.5,384.2,306.56
2016,5,17,18,0,550.0,50.0,1.1,17.0,168.0,322.71,255.69
2016,5,17,18,15,460.0,41.5,1.0,16.0,122.0,250.63,194.75
2016,5,17,18,30,370.0,33.0,0.9,15.0,76.0,186.98,139.04
2016,5,17,18,45,223.0,21.0,0.85,14.5,43.5,106.85,60.01
2016,5,17,19,0,76.0,9.0,0.8,14.0,11.0,28.84,0.0
2016,5,17,19,15,38.0,4.5,0.75,13.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,5,15,120.0,16.0,0.8,10.5,27.0,12.42,0.0
2016,5,18,5,30,240.0,32.0,0.8,11.0,54.0,24.67,15.14
2016,5,18,5,45,343.5,43.0,0.8,12.0,97.0,32.46,23.08
2016,5,18,6,0,447.0,54.0,0.8,13.0,140.0,39.28,29.5
2016,5,18,6,15,514.0,62.0,0.75,13.5,189.5,42.98,32.99
2016,5,18,6,30,581.0,70.0,0.7,14.0,239.0,74.08,42.14
2016,5,18,6,45,630.0,75.5,0.65,14.5,291.5,112.94,64.17
2016,5,18,7,0,679.0,81.0,0.6,15.0,344.0,157.0,95.94
2016,5,18,7,15,712.0,85.5,0.6,15.5,396.0,202.26,132.71
2016,5,18,7,30,745.0,90.0,0.6,16.0,448.0,254.1,176.27
2016,5,18,7,45,770.5,93.5,0.6,17.0,499.0,302.66,217.35
2016,5,18,8,0,796.0,97.0,0.6,18.0,550.0,353.51,259.56
2016,5,18,8,15,814.5,100.5,0.6,18.5,598.0,403.71,300.82
2016,5,18,8,30,833.0,104.0,0.6,19.0,646.0,455.09,341.71
2016,5,18,8,45,848.5,106.0,0.6,20.0,690.5,504.62,379.24
2016,5,18,9,0,864.0,108.0,0.6,21.0,735.0,557.86,417.86
2016,5,18,9,15,874.5,110.0,0.6,21.5,774.0,604.86,451.59
2016,5,18,9,30,885.0,112.0,0.6,22.0,813.0,651.36,483.93
2016,5,18,9,45,897.0,111.0,0.65,23.0,847.0,695.43,513.38
2016,5,18,10,0,909.0,110.0,0.7,24.0,881.0,738.67,540.63
2016,5,18,10,15,914.5,111.5,0.75,24.0,908.0,778.41,566.18
2016,5,18,10,30,920.0,113.0,0.8,24.0,935.0,816.48,590.51
2016,5,18,10,45,922.5,114.5,0.85,24.5,954.0,850.3,610.8
2016,5,18,11,0,925.0,116.0,0.9,25.0,973.0,881.95,629.6
2016,5,18,11,15,927.0,117.0,0.9,25.0,985.5,910.41,646.7
2016,5,18,11,30,929.0,118.0,0.9,25.0,998.0,936.43,662.26
2016,5,18,11,45,928.0,119.0,0.95,25.0,1002.0,957.21,675.49
2016,5,18,12,0,927.0,120.0,1.0,25.0,1006.0,975.24,687.17
2016,5,18,12,15,926.0,120.0,1.05,25.0,1002.5,989.49,696.62
2016,5,18,12,30,925.0,120.0,1.1,25.0,999.0,1000.86,704.45
2016,5,18,12,45,922.5,120.0,1.15,25.0,988.5,1007.85,709.74
2016,5,18,13,0,920.0,120.0,1.2,25.0,978.0,1011.83,713.34
2016,5,18,13,15,916.5,119.0,1.2,25.0,959.5,1010.82,713.14
2016,5,18,13,30,913.0,118.0,1.2,25.0,941.0,1006.78,711.26
2016,5,18,13,45,909.0,115.5,1.2,25.0,916.5,997.7,706.43
2016,5,18,14,0,905.0,113.0,1.2,25.0,892.0,985.64,699.91
2016,5,18,14,15,897.5,111.5,1.2,24.5,860.5,968.44,691.65
2016,5,18,14,30,890.0,110.0,1.2,24.0,829.0,948.53,681.75
2016,5,18,14,45,883.0,106.5,1.25,24.0,792.0,924.34,668.61
2016,5,18,15,0,876.0,103.0,1.3,24.0,755.0,897.65,653.81
2016,5,18,15,15,863.5,101.0,1.3,23.5,712.5,865.47,635.87
2016,5,18,15,30,851.0,99.0,1.3,23.0,670.0,831.4,616.52
2016,5,18,15,45,835.5,95.5,1.3,22.5,623.0,796.44,596.3
2016,5,18,16,0,820.0,92.0,1.3,22.0,576.0,755.13,571.43
2016,5,18,16,15,798.5,88.5,1.25,21.0,526.0,708.23,542.73
2016,5,18,16,30,777.0,85.0,1.2,20.0,476.0,660.87,513.04
2016,5,18,16,45,744.0,82.0,1.15,19.5,423.5,606.13,475.68
2016,5,18,17,0,711.0,79.0,1.1,19.0,371.0,552.35,436.84
2016,5,18,17,15,670.0,74.0,1.05,18.0,318.5,495.37,394.95
2016,5,18,17,30,629.0,69.0,1.0,17.0,266.0,438.45,351.45
2016,5,18,17,45,570.0,62.0,0.95,16.5,216.0,372.78,298.72
2016,5,18,18,0,511.0,55.0,0.9,16.0,166.0,311.73,247.79
2016,5,18,18,15,421.0,45.5,0.8,15.0,120.5,240.13,187.4
2016,5,18,18,30,331.0,36.0,0.7,14.0,75.0,176.9,132.42
2016,5,18,18,45,198.0,23.0,0.65,13.5,43.0,102.29,60.1
2016,5,18,19,0,65.0,10.0,0.6,13.0,11.0,27.05,0.0
2016,5,18,19,15,32.5,5.0,0.6,12.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,18.0,1.35,9.0,28.5,14.03,0.0
2016,5,19,5,30,214.0,36.0,1.4,9.0,57.0,27.93,18.14
2016,5,19,5,45,322.5,48.0,1.45,9.5,100.5,36.3,26.74
2016,5,19,6,0,431.0,60.0,1.5,10.0,144.0,44.75,34.79
2016,5,19,6,15,499.5,68.5,1.6,10.0,193.5,48.6,38.53
2016,5,19,6,30,568.0,77.0,1.7,10.0,243.0,80.81,48.44
2016,5,19,6,45,616.0,83.5,1.8,10.5,295.5,119.75,71.47
2016,5,19,7,0,664.0,90.0,1.9,11.0,348.0,163.84,104.23
2016,5,19,7,15,697.0,94.5,1.9,11.0,399.5,208.34,141.59
2016,5,19,7,30,730.0,99.0,1.9,11.0,451.0,256.24,183.57
2016,5,19,7,45,759.5,101.0,1.9,11.5,502.0,307.48,228.56
2016,5,19,8,0,789.0,103.0,1.9,12.0,553.0,357.79,272.47
2016,5,19,8,15,807.5,106.5,1.8,12.5,601.5,407.63,315.13
2016,5,19,8,30,826.0,110.0,1.7,13.0,650.0,458.66,357.42
2016,5,19,8,45,846.0,110.0,1.6,13.5,695.0,508.24,397.22
2016,5,19,9,0,866.0,110.0,1.5,14.0,740.0,561.9,438.56
2016,5,19,9,15,878.5,112.0,1.5,14.0,781.0,610.12,475.95
2016,5,19,9,30,891.0,114.0,1.5,14.0,822.0,658.01,512.16
2016,5,19,9,45,896.5,118.5,1.55,14.5,855.5,703.01,544.71
2016,5,19,10,0,902.0,123.0,1.6,15.0,889.0,746.72,575.11
2016,5,19,10,15,910.0,124.5,1.6,15.0,918.0,788.08,602.76
2016,5,19,10,30,918.0,126.0,1.6,15.0,947.0,827.96,629.12
2016,5,19,10,45,931.5,122.5,1.6,15.5,971.0,865.95,652.73
2016,5,19,11,0,945.0,119.0,1.6,16.0,995.0,902.37,675.0
2016,5,19,11,15,948.5,120.0,1.6,16.0,1009.0,932.65,694.27
2016,5,19,11,30,952.0,121.0,1.6,16.0,1023.0,960.51,711.94
2016,5,19,11,45,954.5,121.0,1.6,16.5,1029.5,983.99,725.37
2016,5,19,12,0,957.0,121.0,1.6,17.0,1036.0,1004.77,737.07
2016,5,19,12,15,956.5,121.0,1.65,16.5,1033.0,1019.94,748.74
2016,5,19,12,30,956.0,121.0,1.7,16.0,1030.0,1032.15,758.72
2016,5,19,12,45,956.0,119.0,1.75,16.0,1020.0,1039.82,764.52
2016,5,19,13,0,956.0,117.0,1.8,16.0,1010.0,1044.38,768.49
2016,5,19,13,15,952.5,116.0,1.85,16.0,991.5,1043.42,769.06
2016,5,19,13,30,949.0,115.0,1.9,16.0,973.0,1039.32,767.76
2016,5,19,13,45,744.5,220.0,1.95,16.0,882.0,958.03,715.87
2016,5,19,14,0,540.0,325.0,2.0,16.0,791.0,866.45,651.84
2016,5,19,14,15,564.0,298.5,2.1,15.5,769.5,858.2,651.27
2016,5,19,14,30,588.0,272.0,2.2,15.0,748.0,846.96,647.76
2016,5,19,14,45,576.0,258.5,2.3,15.0,707.0,813.64,626.57
2016,5,19,15,0,564.0,245.0,2.4,15.0,666.0,778.73,604.12
2016,5,19,15,15,721.0,173.0,2.4,14.5,678.5,829.9,645.87
2016,5,19,15,30,878.0,101.0,2.4,14.0,691.0,857.41,667.66
2016,5,19,15,45,701.5,142.5,2.4,13.5,593.0,743.65,588.76
2016,5,19,16,0,525.0,184.0,2.4,13.0,495.0,626.12,502.38
2016,5,19,16,15,557.5,156.5,2.4,12.5,461.0,603.27,489.0
2016,5,19,16,30,590.0,129.0,2.4,12.0,427.0,580.77,474.58
2016,5,19,16,45,520.5,129.0,2.45,11.5,371.0,507.96,418.86
2016,5,19,17,0,451.0,129.0,2.5,11.0,315.0,444.02,368.74
2016,5,19,17,15,403.5,121.0,2.5,10.5,270.5,388.84,324.55
2016,5,19,17,30,356.0,113.0,2.5,10.0,226.0,337.05,281.84
2016,5,19,17,45,312.5,97.0,2.5,10.0,183.0,281.77,234.77
2016,5,19,18,0,269.0,81.0,2.5,10.0,140.0,223.32,184.02
2016,5,19,18,15,211.5,63.0,2.4,9.5,102.0,167.59,134.96
2016,5,19,18,30,154.0,45.0,2.3,9.0,64.0,116.98,89.77
2016,5,19,18,45,77.0,27.5,2.25,9.0,37.0,64.0,38.65
2016,5,19,19,0,0.0,10.0,2.2,9.0,10.0,9.83,0.0
2016,5,19,19,15,0.0,5.0,2.2,9.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,100.5,19.0,2.3,8.0,29.0,14.83,0.0
2016,5,20,5,30,201.0,38.0,2.3,8.0,58.0,29.54,19.69
2016,5,20,5,45,311.5,50.0,2.3,8.5,101.0,37.85,28.25
2016,5,20,6,0,422.0,62.0,2.3,9.0,144.0,46.52,36.52
2016,5,20,6,15,491.5,70.5,2.3,9.0,194.0,50.27,40.19
2016,5,20,6,30,561.0,79.0,2.3,9.0,244.0,83.39,50.58
2016,5,20,6,45,613.5,84.5,2.3,9.5,297.0,121.57,73.26
2016,5,20,7,0,666.0,90.0,2.3,10.0,350.0,165.36,105.91
2016,5,20,7,15,700.0,95.0,2.25,10.0,402.5,210.59,144.12
2016,5,20,7,30,734.0,100.0,2.2,10.0,455.0,259.32,186.99
2016,5,20,7,45,763.0,103.0,2.2,10.5,507.0,311.54,233.06
2016,5,20,8,0,792.0,106.0,2.2,11.0,559.0,362.74,277.93
2016,5,20,8,15,811.5,109.0,2.15,11.0,607.5,412.65,321.61
2016,5,20,8,30,831.0,112.0,2.1,11.0,656.0,463.84,365.27
2016,5,20,8,45,846.0,114.5,2.1,11.5,700.5,513.45,406.01
2016,5,20,9,0,861.0,117.0,2.1,12.0,745.0,563.47,445.82
2016,5,20,9,15,872.0,119.5,2.1,12.0,784.5,614.17,485.71
2016,5,20,9,30,883.0,122.0,2.1,12.0,824.0,661.31,522.06
2016,5,20,9,45,484.0,264.0,2.1,12.5,651.0,561.13,441.61
2016,5,20,10,0,85.0,406.0,2.1,13.0,478.0,439.88,341.8
2016,5,20,10,15,182.0,421.0,2.1,13.0,581.5,528.06,410.32
2016,5,20,10,30,279.0,436.0,2.1,13.0,685.0,623.75,481.66
2016,5,20,10,45,204.0,453.0,2.15,13.0,637.5,593.42,457.04
2016,5,20,11,0,129.0,470.0,2.2,13.0,590.0,556.04,427.8
2016,5,20,11,15,287.0,442.5,2.2,13.0,714.5,672.64,517.2
2016,5,20,11,30,445.0,415.0,2.2,13.0,839.0,797.2,608.47
2016,5,20,11,45,269.5,445.5,2.2,13.5,702.5,680.55,519.45
2016,5,20,12,0,94.0,476.0,2.2,14.0,566.0,552.6,421.7
2016,5,20,12,15,188.0,473.5,2.2,13.5,653.0,645.69,493.83
2016,5,20,12,30,282.0,471.0,2.2,13.0,740.0,741.99,565.3
2016,5,20,12,45,155.0,419.5,2.2,13.0,567.0,570.44,439.07
2016,5,20,13,0,28.0,368.0,2.2,13.0,394.0,393.62,304.91
2016,5,20,13,15,129.5,410.0,2.15,13.0,528.0,542.73,420.73
2016,5,20,13,30,231.0,452.0,2.1,13.0,662.0,686.7,526.62
2016,5,20,13,45,236.5,437.5,2.1,13.0,647.5,678.88,520.73
2016,5,20,14,0,242.0,423.0,2.1,13.0,633.0,669.97,515.4
2016,5,20,14,15,250.0,404.5,2.1,13.0,614.5,666.26,513.84
2016,5,20,14,30,258.0,386.0,2.1,13.0,596.0,653.45,505.9
2016,5,20,14,45,168.5,364.0,2.1,13.0,498.5,537.66,419.84
2016,5,20,15,0,79.0,342.0,2.1,13.0,401.0,424.03,333.27
2016,5,20,15,15,63.5,312.5,2.1,12.5,358.5,378.83,300.22
2016,5,20,15,30,48.0,283.0,2.1,12.0,316.0,333.96,266.41
2016,5,20,15,45,45.5,261.5,2.1,12.0,291.0,309.0,247.69
2016,5,20,16,0,43.0,240.0,2.1,12.0,266.0,283.95,228.62
2016,5,20,16,15,76.5,229.0,2.05,11.5,270.0,297.72,241.9
2016,5,20,16,30,110.0,218.0,2.0,11.0,274.0,317.33,259.52
2016,5,20,16,45,87.0,191.5,2.0,11.0,233.0,261.84,214.91
2016,5,20,17,0,64.0,165.0,2.0,11.0,192.0,215.89,177.53
2016,5,20,17,15,56.5,144.0,1.95,10.5,165.0,187.2,154.38
2016,5,20,17,30,49.0,123.0,1.9,10.0,138.0,158.93,131.01
2016,5,20,17,45,265.5,93.0,1.85,10.0,153.5,246.18,205.43
2016,5,20,18,0,482.0,63.0,1.8,10.0,169.0,309.11,254.17
2016,5,20,18,15,389.0,52.5,1.7,9.5,124.0,236.05,189.88
2016,5,20,18,30,296.0,42.0,1.6,9.0,79.0,171.25,132.22
2016,5,20,18,45,166.0,27.5,1.55,9.0,46.5,98.49,62.97
2016,5,20,19,0,36.0,13.0,1.5,9.0,14.0,22.45,0.0
2016,5,20,19,15,18.0,6.5,1.45,9.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,17.0,17.0,0.85,8.0,18.5,16.18,0.0
2016,5,21,5,30,34.0,34.0,0.9,8.0,37.0,29.8,20.05
2016,5,21,5,45,61.5,54.0,0.95,8.5,64.0,46.02,35.61
2016,5,21,6,0,89.0,74.0,1.0,9.0,91.0,61.8,50.31
2016,5,21,6,15,106.5,95.5,1.0,9.5,122.5,78.18,65.25
2016,5,21,6,30,124.0,117.0,1.0,10.0,154.0,103.29,79.7
2016,5,21,6,45,139.0,138.0,1.05,10.5,186.5,130.1,99.77
2016,5,21,7,0,154.0,159.0,1.1,11.0,219.0,158.62,122.02
2016,5,21,7,15,139.0,183.0,1.1,11.0,243.0,185.27,144.62
2016,5,21,7,30,124.0,207.0,1.1,11.0,267.0,210.66,166.1
2016,5,21,7,45,66.5,196.0,1.1,11.5,229.0,197.93,157.25
2016,5,21,8,0,9.0,185.0,1.1,12.0,191.0,177.52,141.49
2016,5,21,8,15,34.5,233.5,1.1,12.0,256.5,227.56,181.06
2016,5,21,8,30,60.0,282.0,1.1,12.0,322.0,284.01,224.9
2016,5,21,8,45,174.0,306.0,1.15,12.5,431.5,361.22,284.12
2016,5,21,9,0,288.0,330.0,1.2,13.0,541.0,449.14,350.64
2016,5,21,9,15,206.0,357.5,1.2,13.0,512.5,445.24,346.34
2016,5,21,9,30,124.0,385.0,1.2,13.0,484.0,429.98,333.55
2016,5,21,9,45,64.0,272.5,1.25,13.5,324.0,299.52,234.06
2016,5,21,10,0,4.0,160.0,1.3,14.0,164.0,157.07,121.73
2016,5,21,10,15,38.5,292.0,1.3,14.0,327.0,305.91,238.93
2016,5,21,10,30,73.0,424.0,1.3,14.0,490.0,457.96,352.11
2016,5,21,10,45,43.0,340.0,1.3,14.0,379.5,359.71,277.54
2016,5,21,11,0,13.0,256.0,1.3,14.0,269.0,257.86,199.8
2016,5,21,11,15,14.5,275.5,1.3,14.0,290.0,278.66,216.16
2016,5,21,11,30,16.0,295.0,1.3,14.0,311.0,299.62,231.99
2016,5,21,11,45,17.0,305.5,1.35,14.0,322.5,311.58,241.02
2016,5,21,12,0,18.0,316.0,1.4,14.0,334.0,323.59,250.16
2016,5,21,12,15,21.5,340.0,1.4,14.0,361.0,351.21,271.01
2016,5,21,12,30,25.0,364.0,1.4,14.0,388.0,383.15,294.85
2016,5,21,12,45,20.5,326.5,1.45,14.0,346.0,338.76,261.59
2016,5,21,13,0,16.0,289.0,1.5,14.0,304.0,298.04,231.08
2016,5,21,13,15,82.5,373.0,1.5,14.0,448.0,453.19,350.43
2016,5,21,13,30,149.0,457.0,1.5,14.0,592.0,612.68,466.51
2016,5,21,13,45,100.0,420.5,1.55,14.0,510.5,522.34,399.74
2016,5,21,14,0,51.0,384.0,1.6,14.0,429.0,438.67,338.04
2016,5,21,14,15,34.0,328.5,1.6,13.5,358.0,365.63,284.51
2016,5,21,14,30,17.0,273.0,1.6,13.0,287.0,285.45,223.88
2016,5,21,14,45,13.0,243.5,1.6,13.0,254.5,252.15,198.57
2016,5,21,15,0,9.0,214.0,1.6,13.0,222.0,218.87,172.75
2016,5,21,15,15,34.0,252.5,1.55,13.0,276.5,288.27,228.8
2016,5,21,15,30,59.0,291.0,1.5,13.0,331.0,352.04,279.15
2016,5,21,15,45,179.5,270.5,1.5,13.0,380.0,437.25,348.9
2016,5,21,16,0,300.0,250.0,1.5,13.0,429.0,514.66,410.91
2016,5,21,16,15,322.5,222.0,1.45,12.5,399.5,492.05,395.49
2016,5,21,16,30,345.0,194.0,1.4,12.0,370.0,466.77,378.46
2016,5,21,16,45,261.5,182.0,1.4,12.0,307.0,385.25,314.4
2016,5,21,17,0,178.0,170.0,1.4,12.0,244.0,301.96,247.75
2016,5,21,17,15,164.0,149.0,1.35,11.5,210.0,264.29,218.11
2016,5,21,17,30,150.0,128.0,1.3,11.0,176.0,227.41,188.09
2016,5,21,17,45,325.0,93.0,1.3,11.0,173.0,284.36,235.35
2016,5,21,18,0,500.0,58.0,1.3,11.0,170.0,312.7,255.33
2016,5,21,18,15,413.5,48.5,1.2,10.5,125.0,242.61,194.01
2016,5,21,18,30,327.0,39.0,1.1,10.0,80.0,180.46,138.76
2016,5,21,18,45,201.5,25.5,1.05,9.5,47.5,107.56,70.15
2016,5,21,19,0,76.0,12.0,1.0,9.0,15.0,32.36,0.0
2016,5,21,19,15,38.0,6.0,1.0,8.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,15,125.0,18.0,0.7,8.0,30.5,13.94,0.0
2016,5,22,5,30,250.0,36.0,0.7,8.0,61.0,27.77,18.41
2016,5,22,5,45,347.5,47.5,0.75,8.5,104.5,36.26,26.94
2016,5,22,6,0,445.0,59.0,0.8,9.0,148.0,43.39,33.77
2016,5,22,6,15,510.0,67.5,0.8,9.5,197.0,47.48,37.64
2016,5,22,6,30,575.0,76.0,0.8,10.0,246.0,83.52,49.23
2016,5,22,6,45,404.0,114.5,0.8,10.5,245.5,128.82,87.47
2016,5,22,7,0,233.0,153.0,0.8,11.0,245.0,161.39,120.7
2016,5,22,7,15,189.5,180.5,0.75,11.5,262.0,193.62,148.87
2016,5,22,7,30,146.0,208.0,0.7,12.0,279.0,217.18,169.51
2016,5,22,7,45,209.0,225.5,0.7,12.5,339.5,260.26,202.26
2016,5,22,8,0,272.0,243.0,0.7,13.0,400.0,304.88,236.36
2016,5,22,8,15,275.5,266.0,0.7,13.0,436.0,341.38,265.31
2016,5,22,8,30,279.0,289.0,0.7,13.0,472.0,378.23,294.0
2016,5,22,8,45,212.5,318.0,0.7,13.5,463.0,390.56,302.9
2016,5,22,9,0,146.0,347.0,0.7,14.0,454.0,392.3,303.16
2016,5,22,9,15,81.0,306.5,0.7,14.0,366.5,331.99,257.35
2016,5,22,9,30,16.0,266.0,0.7,14.0,279.0,263.27,204.21
2016,5,22,9,45,173.5,329.0,0.75,14.5,477.0,420.93,325.92
2016,5,22,10,0,331.0,392.0,0.8,15.0,675.0,594.27,451.26
2016,5,22,10,15,185.5,387.5,0.85,15.0,547.0,500.64,380.43
2016,5,22,10,30,40.0,383.0,0.9,15.0,419.0,394.54,300.37
2016,5,22,10,45,217.0,395.0,0.95,15.5,596.5,548.95,417.5
2016,5,22,11,0,394.0,407.0,1.0,16.0,774.0,717.8,536.88
2016,5,22,11,15,352.5,433.5,1.05,15.5,765.0,721.12,537.31
2016,5,22,11,30,311.0,460.0,1.1,15.0,756.0,721.89,537.86
2016,5,22,11,45,168.0,413.0,1.15,15.0,573.0,556.27,420.08
2016,5,22,12,0,25.0,366.0,1.2,15.0,390.0,381.16,290.23
2016,5,22,12,15,18.0,293.0,1.2,15.0,310.5,302.02,232.25
2016,5,22,12,30,11.0,220.0,1.2,15.0,231.0,224.59,173.44
2016,5,22,12,45,17.0,284.5,1.3,15.0,301.5,294.04,227.35
2016,5,22,13,0,23.0,349.0,1.4,15.0,372.0,364.23,280.25
2016,5,22,13,15,125.0,401.0,1.45,15.0,515.5,529.33,405.22
2016,5,22,13,30,227.0,453.0,1.5,15.0,659.0,684.2,516.97
2016,5,22,13,45,120.0,354.5,1.55,15.0,463.5,480.51,368.83
2016,5,22,14,0,13.0,256.0,1.6,15.0,268.0,263.88,204.38
2016,5,22,14,15,76.0,326.5,1.6,15.0,389.0,403.28,314.05
2016,5,22,14,30,139.0,397.0,1.6,15.0,510.0,546.13,420.45
2016,5,22,14,45,97.0,362.0,1.65,15.0,439.0,461.48,357.16
2016,5,22,15,0,55.0,327.0,1.7,15.0,368.0,386.31,300.94
2016,5,22,15,15,46.0,299.5,1.7,14.5,332.5,349.4,274.26
2016,5,22,15,30,37.0,272.0,1.7,14.0,297.0,312.58,246.97
2016,5,22,15,45,35.5,252.5,1.7,14.0,275.0,290.86,230.86
2016,5,22,16,0,34.0,233.0,1.7,14.0,253.0,269.03,214.44
2016,5,22,16,15,17.0,179.0,1.7,13.5,189.0,190.95,152.68
2016,5,22,16,30,0.0,125.0,1.7,13.0,125.0,122.72,97.28
2016,5,22,16,45,0.0,122.0,1.7,12.5,122.0,120.22,95.88
2016,5,22,17,0,0.0,119.0,1.7,12.0,119.0,117.92,94.49
2016,5,22,17,15,0.0,103.0,1.7,11.5,103.0,101.97,81.54
2016,5,22,17,30,0.0,87.0,1.7,11.0,87.0,85.97,68.32
2016,5,22,17,45,258.5,72.0,1.7,11.0,130.0,225.8,188.28
2016,5,22,18,0,517.0,57.0,1.7,11.0,173.0,320.27,262.64
2016,5,22,18,15,432.5,47.5,1.6,10.5,128.0,250.11,200.69
2016,5,22,18,30,348.0,38.0,1.5,10.0,83.0,187.73,144.94
2016,5,22,18,45,223.0,25.5,1.45,9.5,49.5,116.89,78.03
2016,5,22,19,0,98.0,13.0,1.4,9.0,16.0,39.48,0.0
2016,5,22,19,15,49.0,6.5,1.35,8.5,8.0,6.39,0.0
2016,5,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,104.5,18.5,0.95,9.0,29.5,14.32,0.88
2016,5,23,5,30,209.0,37.0,1.0,9.0,59.0,28.54,19.03
2016,5,23,5,45,305.0,49.5,1.05,9.5,101.0,37.27,27.72
2016,5,23,6,0,401.0,62.0,1.1,10.0,143.0,45.56,35.59
2016,5,23,6,15,464.5,71.5,1.1,10.0,190.5,51.85,41.5
2016,5,23,6,30,528.0,81.0,1.1,10.0,238.0,86.51,52.86
2016,5,23,6,45,448.5,108.0,1.1,10.5,259.5,128.69,85.45
2016,5,23,7,0,369.0,135.0,1.1,11.0,281.0,163.01,116.25
2016,5,23,7,15,534.5,118.5,1.1,11.0,362.0,201.52,142.37
2016,5,23,7,30,700.0,102.0,1.1,11.0,443.0,255.94,184.13
2016,5,23,7,45,731.0,104.0,1.1,11.5,494.0,302.82,224.98
2016,5,23,8,0,762.0,106.0,1.1,12.0,545.0,355.6,270.09
2016,5,23,8,15,543.0,193.0,1.1,12.0,519.0,381.16,295.88
2016,5,23,8,30,324.0,280.0,1.1,12.0,493.0,390.94,306.03
2016,5,23,8,45,579.5,197.5,1.1,12.5,610.0,457.18,357.92
2016,5,23,9,0,835.0,115.0,1.1,13.0,727.0,550.69,430.17
2016,5,23,9,15,591.5,234.5,1.1,13.0,679.5,553.0,429.79
2016,5,23,9,30,348.0,354.0,1.1,13.0,632.0,538.92,416.05
2016,5,23,9,45,293.5,385.5,1.1,13.5,626.5,547.85,420.95
2016,5,23,10,0,239.0,417.0,1.1,14.0,621.0,555.42,424.17
2016,5,23,10,15,283.5,419.5,1.1,14.0,669.0,599.72,456.62
2016,5,23,10,30,328.0,422.0,1.1,14.0,717.0,649.69,492.29
2016,5,23,10,45,293.5,442.0,1.1,14.0,710.5,654.37,493.93
2016,5,23,11,0,259.0,462.0,1.1,14.0,704.0,656.59,494.23
2016,5,23,11,15,166.5,460.0,1.05,14.0,616.5,586.21,441.97
2016,5,23,11,30,74.0,458.0,1.0,14.0,529.0,508.79,384.25
2016,5,23,11,45,221.5,447.0,1.0,14.5,660.0,637.83,480.18
2016,5,23,12,0,369.0,436.0,1.0,15.0,791.0,773.03,574.31
2016,5,23,12,15,392.5,412.5,1.0,15.0,789.0,781.51,579.53
2016,5,23,12,30,416.0,389.0,1.0,15.0,787.0,792.28,587.84
2016,5,23,12,45,275.5,432.5,1.0,15.0,695.0,704.35,524.15
2016,5,23,13,0,135.0,476.0,1.0,15.0,603.0,612.28,456.93
2016,5,23,13,15,166.0,467.0,1.0,15.0,620.0,636.71,476.32
2016,5,23,13,30,197.0,458.0,1.0,15.0,637.0,660.43,493.97
2016,5,23,13,45,126.5,425.0,1.05,15.0,539.0,560.17,422.64
2016,5,23,14,0,56.0,392.0,1.1,15.0,441.0,451.85,344.2
2016,5,23,14,15,73.0,388.5,1.1,15.0,450.0,465.72,356.33
2016,5,23,14,30,90.0,385.0,1.1,15.0,459.0,479.05,367.13
2016,5,23,14,45,49.0,292.5,1.15,15.0,332.5,343.31,266.37
2016,5,23,15,0,8.0,200.0,1.2,15.0,206.0,203.79,158.87
2016,5,23,15,15,52.0,254.5,1.2,14.5,290.5,306.12,241.58
2016,5,23,15,30,96.0,309.0,1.2,14.0,375.0,403.24,317.34
2016,5,23,15,45,82.5,283.0,1.25,14.0,337.0,363.1,286.77
2016,5,23,16,0,69.0,257.0,1.3,14.0,299.0,323.36,256.96
2016,5,23,16,15,34.5,170.5,1.3,14.0,191.5,201.2,160.77
