Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,30,0.0,84.0,1.3,14.0,84.0,81.25,62.55
2016,5,23,16,45,340.0,85.5,1.3,14.0,228.5,336.86,279.61
2016,5,23,17,0,680.0,87.0,1.3,14.0,373.0,549.34,446.25
2016,5,23,17,15,640.0,81.0,1.3,13.5,321.5,490.66,399.34
2016,5,23,17,30,600.0,75.0,1.3,13.0,270.0,434.25,355.05
2016,5,23,17,45,549.0,67.0,1.3,12.5,221.0,372.46,304.75
2016,5,23,18,0,498.0,59.0,1.3,12.0,172.0,314.56,255.72
2016,5,23,18,15,414.0,49.5,1.25,11.5,127.5,245.35,196.01
2016,5,23,18,30,330.0,40.0,1.2,11.0,83.0,183.81,141.58
2016,5,23,18,45,207.0,26.5,1.2,10.5,49.5,112.21,75.69
2016,5,23,19,0,84.0,13.0,1.2,10.0,16.0,35.82,0.0
2016,5,23,19,15,42.0,6.5,1.2,9.5,8.0,6.39,0.0
2016,5,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,15,137.0,17.5,1.05,9.0,31.5,13.49,1.11
2016,5,24,5,30,274.0,35.0,1.1,9.0,63.0,27.38,18.09
2016,5,24,5,45,372.5,45.0,1.15,9.5,106.5,33.64,24.5
2016,5,24,6,0,471.0,55.0,1.2,10.0,150.0,39.49,30.13
2016,5,24,6,15,534.0,62.5,1.2,10.0,199.0,45.0,35.31
2016,5,24,6,30,597.0,70.0,1.2,10.0,248.0,81.44,46.04
2016,5,24,6,45,640.5,75.5,1.2,10.5,300.0,120.78,70.53
2016,5,24,7,0,684.0,81.0,1.2,11.0,352.0,164.75,104.02
2016,5,24,7,15,417.0,145.0,1.2,11.5,317.5,201.67,146.95
2016,5,24,7,30,150.0,209.0,1.2,12.0,283.0,219.55,171.88
2016,5,24,7,45,94.5,219.0,1.2,12.5,267.5,225.81,178.43
2016,5,24,8,0,39.0,229.0,1.2,13.0,252.0,221.84,175.93
2016,5,24,8,15,33.0,240.0,1.15,13.0,260.5,232.79,184.36
2016,5,24,8,30,27.0,251.0,1.1,13.0,269.0,243.05,192.03
2016,5,24,8,45,18.5,235.0,1.1,13.5,248.0,231.56,182.24
2016,5,24,9,0,10.0,219.0,1.1,14.0,227.0,213.89,167.68
2016,5,24,9,15,8.5,207.0,1.1,14.0,214.5,202.83,158.74
2016,5,24,9,30,7.0,195.0,1.1,14.0,202.0,191.38,149.48
2016,5,24,9,45,8.5,207.5,1.1,14.0,216.0,204.76,159.84
2016,5,24,10,0,10.0,220.0,1.1,14.0,230.0,218.29,170.18
2016,5,24,10,15,9.5,209.5,1.1,14.0,219.0,208.65,162.4
2016,5,24,10,30,9.0,199.0,1.1,14.0,208.0,198.83,154.62
2016,5,24,10,45,9.5,200.0,1.1,14.5,209.5,200.72,155.73
2016,5,24,11,0,10.0,201.0,1.1,15.0,211.0,202.61,156.82
2016,5,24,11,15,13.0,245.0,1.1,15.0,257.5,248.07,191.91
2016,5,24,11,30,16.0,289.0,1.1,15.0,304.0,293.88,226.56
2016,5,24,11,45,15.0,277.0,1.15,15.0,291.5,282.19,217.49
2016,5,24,12,0,14.0,265.0,1.2,15.0,279.0,270.33,208.58
2016,5,24,12,15,13.0,243.5,1.2,15.0,256.0,249.02,192.37
2016,5,24,12,30,12.0,222.0,1.2,15.0,233.0,227.52,175.96
2016,5,24,12,45,14.0,257.0,1.2,15.0,270.0,264.14,204.29
2016,5,24,13,0,16.0,292.0,1.2,15.0,307.0,301.03,232.3
2016,5,24,13,15,38.0,356.0,1.2,15.0,391.0,392.82,301.73
2016,5,24,13,30,60.0,420.0,1.2,15.0,475.0,481.44,366.7
2016,5,24,13,45,274.0,382.0,1.25,15.5,621.5,665.24,504.4
2016,5,24,14,0,488.0,344.0,1.3,16.0,768.0,838.53,626.88
2016,5,24,14,15,374.5,366.0,1.3,15.5,684.5,744.26,559.76
2016,5,24,14,30,261.0,388.0,1.3,15.0,601.0,659.15,499.9
2016,5,24,14,45,130.5,264.0,1.3,15.0,371.0,396.11,308.78
2016,5,24,15,0,0.0,140.0,1.3,15.0,141.0,136.49,105.23
2016,5,24,15,15,0.0,110.5,1.3,15.0,111.0,107.29,82.59
2016,5,24,15,30,0.0,81.0,1.3,15.0,81.0,78.4,59.29
2016,5,24,15,45,0.0,53.5,1.35,15.0,53.5,51.74,37.51
2016,5,24,16,0,0.0,26.0,1.4,15.0,26.0,25.12,15.45
2016,5,24,16,15,0.0,29.0,1.4,14.5,29.0,28.02,18.0
2016,5,24,16,30,0.0,32.0,1.4,14.0,32.0,30.91,20.57
2016,5,24,16,45,0.0,23.5,1.4,14.0,23.5,22.69,13.68
2016,5,24,17,0,0.0,15.0,1.4,14.0,15.0,14.47,6.73
2016,5,24,17,15,0.0,13.0,1.4,13.5,13.0,12.54,5.13
2016,5,24,17,30,0.0,11.0,1.4,13.0,11.0,10.61,3.51
2016,5,24,17,45,278.0,32.0,1.45,12.5,95.5,190.0,158.43
2016,5,24,18,0,556.0,53.0,1.5,12.0,180.0,335.45,274.12
2016,5,24,18,15,473.5,45.0,1.45,11.5,134.5,265.86,212.64
2016,5,24,18,30,391.0,37.0,1.4,11.0,89.0,203.8,157.31
2016,5,24,18,45,257.5,25.5,1.4,10.5,54.0,129.43,88.8
2016,5,24,19,0,124.0,14.0,1.4,10.0,19.0,47.99,0.0
2016,5,24,19,15,62.0,7.0,1.35,9.5,9.5,21.23,0.0
2016,5,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,5,15,142.5,17.0,1.0,9.0,32.5,12.68,1.19
2016,5,25,5,30,285.0,34.0,1.0,9.0,65.0,26.29,17.2
2016,5,25,5,45,382.0,44.0,1.05,9.5,108.0,32.6,23.6
2016,5,25,6,0,479.0,54.0,1.1,10.0,151.0,38.51,29.25
2016,5,25,6,15,541.0,61.0,1.1,10.0,200.5,44.62,34.98
2016,5,25,6,30,603.0,68.0,1.1,10.0,250.0,80.99,45.14
2016,5,25,6,45,645.5,73.5,1.1,10.5,301.0,120.56,70.02
2016,5,25,7,0,688.0,79.0,1.1,11.0,352.0,164.64,103.75
2016,5,25,7,15,444.5,142.5,1.1,11.5,328.5,205.71,149.16
2016,5,25,7,30,201.0,206.0,1.1,12.0,305.0,230.25,178.77
2016,5,25,7,45,229.5,226.5,1.1,12.5,351.0,268.25,208.83
2016,5,25,8,0,258.0,247.0,1.1,13.0,397.0,304.47,237.31
2016,5,25,8,15,272.0,268.0,1.1,13.5,437.5,342.78,267.28
2016,5,25,8,30,286.0,289.0,1.1,14.0,478.0,382.42,297.69
2016,5,25,8,45,333.0,298.0,1.1,14.5,532.0,429.26,333.05
2016,5,25,9,0,380.0,307.0,1.1,15.0,586.0,480.07,370.8
2016,5,25,9,15,417.5,307.5,1.1,15.0,629.0,518.25,399.55
2016,5,25,9,30,455.0,308.0,1.1,15.0,672.0,562.53,432.41
2016,5,25,9,45,457.5,323.5,1.15,15.5,702.5,599.37,458.24
2016,5,25,10,0,460.0,339.0,1.2,16.0,733.0,635.78,483.33
2016,5,25,10,15,351.5,391.5,1.2,16.0,698.5,625.19,472.94
2016,5,25,10,30,243.0,444.0,1.2,16.0,664.0,606.58,456.85
2016,5,25,10,45,589.0,275.0,1.3,16.0,821.0,736.36,558.55
2016,5,25,11,0,935.0,106.0,1.4,16.0,978.0,886.34,663.17
2016,5,25,11,15,937.0,106.5,1.4,16.0,990.5,914.4,679.52
2016,5,25,11,30,939.0,107.0,1.4,16.0,1003.0,940.01,695.7
2016,5,25,11,45,548.5,300.0,1.45,16.0,824.0,796.55,596.73
2016,5,25,12,0,158.0,493.0,1.5,16.0,645.0,631.18,471.45
2016,5,25,12,15,126.5,484.0,1.5,16.0,605.5,598.65,449.25
2016,5,25,12,30,95.0,475.0,1.5,16.0,566.0,560.61,421.77
2016,5,25,12,45,200.5,464.5,1.5,16.5,654.0,659.98,494.96
2016,5,25,13,0,306.0,454.0,1.5,17.0,742.0,761.22,565.98
2016,5,25,13,15,305.0,445.0,1.55,17.0,727.5,755.51,562.01
2016,5,25,13,30,304.0,436.0,1.6,17.0,713.0,748.53,558.32
2016,5,25,13,45,185.5,419.0,1.65,17.0,587.0,611.09,460.75
2016,5,25,14,0,67.0,402.0,1.7,17.0,461.0,472.9,359.48
2016,5,25,14,15,114.0,401.0,1.7,16.5,496.5,526.18,402.03
2016,5,25,14,30,161.0,400.0,1.7,16.0,532.0,570.12,436.34
2016,5,25,14,45,101.0,356.5,1.75,16.0,438.5,459.33,354.6
2016,5,25,15,0,41.0,313.0,1.8,16.0,345.0,358.62,278.64
2016,5,25,15,15,62.5,310.0,1.8,15.5,354.5,375.22,293.75
2016,5,25,15,30,84.0,307.0,1.8,15.0,364.0,390.87,307.57
2016,5,25,15,45,456.5,197.5,1.8,15.0,475.5,603.31,479.16
2016,5,25,16,0,829.0,88.0,1.8,15.0,587.0,764.65,599.9
2016,5,25,16,15,809.0,85.0,1.8,14.5,538.0,719.25,568.5
2016,5,25,16,30,789.0,82.0,1.8,14.0,489.0,673.29,538.15
2016,5,25,16,45,763.0,78.0,1.85,14.0,437.5,621.74,502.25
2016,5,25,17,0,737.0,74.0,1.9,14.0,386.0,570.6,464.09
2016,5,25,17,15,700.0,69.5,1.9,13.5,334.5,512.93,420.01
2016,5,25,17,30,663.0,65.0,1.9,13.0,283.0,459.39,377.52
2016,5,25,17,45,607.0,59.5,1.9,12.5,232.5,395.13,324.8
2016,5,25,18,0,551.0,54.0,1.9,12.0,182.0,335.16,273.68
2016,5,25,18,15,468.5,46.5,1.8,11.5,136.0,266.27,213.67
2016,5,25,18,30,386.0,39.0,1.7,11.0,90.0,204.81,158.7
2016,5,25,18,45,245.5,27.5,1.65,10.5,55.0,128.13,89.07
2016,5,25,19,0,105.0,16.0,1.6,10.0,20.0,54.17,0.0
2016,5,25,19,15,52.5,8.0,1.6,10.0,10.0,20.1,0.0
2016,5,25,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,114.5,19.5,1.1,10.0,32.0,15.07,2.92
2016,5,26,5,30,229.0,39.0,1.1,10.0,64.0,30.08,20.43
2016,5,26,5,45,323.0,51.0,1.1,10.0,106.0,38.35,28.68
2016,5,26,6,0,417.0,63.0,1.1,10.0,148.0,46.68,36.62
2016,5,26,6,15,482.0,71.5,1.05,10.0,196.5,54.19,43.63
2016,5,26,6,30,547.0,80.0,1.0,10.0,245.0,89.1,53.58
2016,5,26,6,45,593.0,86.5,1.0,10.5,296.5,127.06,77.63
2016,5,26,7,0,639.0,93.0,1.0,11.0,348.0,169.91,110.22
2016,5,26,7,15,672.5,98.5,1.0,11.5,399.0,214.16,147.17
2016,5,26,7,30,706.0,104.0,1.0,12.0,450.0,261.83,188.12
2016,5,26,7,45,736.5,106.0,1.0,12.5,501.0,308.84,228.86
2016,5,26,8,0,767.0,108.0,1.0,13.0,552.0,361.74,273.74
2016,5,26,8,15,785.5,111.5,0.95,13.5,599.0,410.35,314.32
2016,5,26,8,30,804.0,115.0,0.9,14.0,646.0,460.17,354.56
2016,5,26,8,45,822.0,116.0,0.9,14.5,690.0,508.49,392.68
2016,5,26,9,0,840.0,117.0,0.9,15.0,734.0,557.52,430.12
2016,5,26,9,15,851.0,119.0,0.9,15.5,773.0,606.64,466.31
2016,5,26,9,30,862.0,121.0,0.9,16.0,812.0,652.27,498.98
2016,5,26,9,45,866.0,125.5,0.9,16.5,843.5,694.89,528.51
2016,5,26,10,0,870.0,130.0,0.9,17.0,875.0,736.18,555.99
2016,5,26,10,15,876.5,131.5,0.9,17.0,901.5,775.11,581.2
2016,5,26,10,30,883.0,133.0,0.9,17.0,928.0,812.55,605.18
2016,5,26,10,45,887.0,134.0,0.95,17.5,948.0,845.86,625.81
2016,5,26,11,0,891.0,135.0,1.0,18.0,968.0,877.2,645.05
2016,5,26,11,15,894.0,135.5,1.0,18.0,980.5,905.12,662.39
2016,5,26,11,30,897.0,136.0,1.0,18.0,993.0,930.78,678.25
2016,5,26,11,45,898.0,137.0,1.05,18.5,998.0,952.73,691.34
2016,5,26,12,0,899.0,138.0,1.1,19.0,1003.0,972.16,702.86
2016,5,26,12,15,898.5,137.5,1.1,19.0,1000.5,986.12,711.44
2016,5,26,12,30,898.0,137.0,1.1,19.0,998.0,997.34,718.44
2016,5,26,12,45,900.0,134.0,1.15,19.5,989.0,1005.68,723.32
2016,5,26,13,0,902.0,131.0,1.2,20.0,980.0,1011.12,726.5
2016,5,26,13,15,898.5,130.0,1.2,20.0,962.5,1010.28,726.37
2016,5,26,13,30,895.0,129.0,1.2,20.0,945.0,1006.5,724.6
2016,5,26,13,45,892.0,126.5,1.25,20.0,921.5,998.73,721.35
2016,5,26,14,0,889.0,124.0,1.3,20.0,898.0,988.06,716.37
2016,5,26,14,15,881.5,122.5,1.3,19.5,867.0,971.31,708.13
2016,5,26,14,30,874.0,121.0,1.3,19.0,836.0,951.91,698.28
2016,5,26,14,45,865.0,118.5,1.35,19.0,799.0,927.55,684.67
2016,5,26,15,0,856.0,116.0,1.4,19.0,762.0,900.85,669.47
2016,5,26,15,15,843.0,113.5,1.4,18.5,720.0,873.78,654.5
2016,5,26,15,30,830.0,111.0,1.4,18.0,678.0,839.5,634.5
2016,5,26,15,45,813.0,108.0,1.45,18.0,632.0,799.7,609.95
2016,5,26,16,0,796.0,105.0,1.5,18.0,586.0,758.7,584.17
2016,5,26,16,15,774.0,101.5,1.5,17.5,536.5,712.36,554.71
2016,5,26,16,30,752.0,98.0,1.5,17.0,487.0,665.62,524.34
2016,5,26,16,45,723.5,93.5,1.55,16.5,435.5,615.75,490.47
2016,5,26,17,0,695.0,89.0,1.6,16.0,384.0,564.12,453.36
2016,5,26,17,15,655.0,83.5,1.6,15.0,332.5,505.34,409.86
2016,5,26,17,30,615.0,78.0,1.6,14.0,281.0,448.77,366.33
2016,5,26,17,45,556.5,71.0,1.6,13.5,230.5,383.43,313.37
2016,5,26,18,0,498.0,64.0,1.6,13.0,180.0,322.54,262.14
2016,5,26,18,15,413.5,54.0,1.55,12.5,134.5,252.12,201.69
2016,5,26,18,30,329.0,44.0,1.5,12.0,89.0,189.3,146.48
2016,5,26,18,45,200.5,30.5,1.5,11.5,54.5,116.23,81.25
2016,5,26,19,0,72.0,17.0,1.5,11.0,20.0,43.08,0.0
2016,5,26,19,15,36.0,8.5,1.45,10.5,10.0,16.8,0.0
2016,5,26,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,15,118.5,19.5,0.8,9.0,32.5,15.05,3.36
2016,5,27,5,30,237.0,39.0,0.8,9.0,65.0,30.04,20.55
2016,5,27,5,45,337.5,50.5,0.85,9.5,108.5,37.91,28.38
2016,5,27,6,0,438.0,62.0,0.9,10.0,152.0,45.65,35.71
2016,5,27,6,15,502.5,70.5,0.85,10.5,201.5,54.15,43.51
2016,5,27,6,30,567.0,79.0,0.8,11.0,251.0,90.08,53.29
2016,5,27,6,45,618.0,84.0,0.8,11.5,303.5,128.28,77.16
2016,5,27,7,0,669.0,89.0,0.8,12.0,356.0,171.89,110.05
2016,5,27,7,15,701.5,94.0,0.75,12.5,408.0,217.0,147.61
2016,5,27,7,30,734.0,99.0,0.7,13.0,460.0,265.41,188.95
2016,5,27,7,45,762.5,101.5,0.65,14.0,511.5,316.85,232.36
2016,5,27,8,0,791.0,104.0,0.6,15.0,563.0,367.34,274.15
2016,5,27,8,15,809.5,107.0,0.55,15.5,610.5,416.64,314.52
2016,5,27,8,30,828.0,110.0,0.5,16.0,658.0,467.12,354.4
2016,5,27,8,45,844.5,111.5,0.5,16.5,702.0,516.24,392.3
2016,5,27,9,0,861.0,113.0,0.5,17.0,746.0,569.06,431.49
2016,5,27,9,15,871.5,115.0,0.45,17.5,785.0,615.67,464.47
2016,5,27,9,30,882.0,117.0,0.4,18.0,824.0,661.81,495.95
2016,5,27,9,45,894.5,116.0,0.4,19.0,858.0,705.89,524.75
2016,5,27,10,0,907.0,115.0,0.4,20.0,892.0,749.21,551.09
2016,5,27,10,15,913.0,116.5,0.4,20.5,919.0,789.03,574.8
2016,5,27,10,30,919.0,118.0,0.4,21.0,946.0,827.24,597.13
2016,5,27,10,45,925.0,117.5,0.45,22.0,966.0,861.82,616.62
2016,5,27,11,0,931.0,117.0,0.5,23.0,986.0,894.45,634.68
2016,5,27,11,15,933.0,117.5,0.55,23.0,998.5,922.45,652.21
2016,5,27,11,30,935.0,118.0,0.6,23.0,1011.0,948.03,668.33
2016,5,27,11,45,936.5,117.5,0.65,23.5,1016.0,969.67,680.78
2016,5,27,12,0,938.0,117.0,0.7,24.0,1021.0,988.66,691.68
2016,5,27,12,15,937.5,117.0,0.75,24.0,1018.0,1003.51,701.49
2016,5,27,12,30,937.0,117.0,0.8,24.0,1015.0,1015.5,709.73
2016,5,27,12,45,933.5,117.5,0.9,24.0,1004.5,1022.15,715.92
2016,5,27,13,0,930.0,118.0,1.0,24.0,994.0,1025.81,720.42
2016,5,27,13,15,926.0,117.0,1.05,24.0,975.5,1024.43,720.98
2016,5,27,13,30,922.0,116.0,1.1,24.0,957.0,1020.03,719.84
2016,5,27,13,45,914.5,116.0,1.15,24.0,931.5,1010.27,715.53
2016,5,27,14,0,907.0,116.0,1.2,24.0,906.0,997.64,709.55
2016,5,27,14,15,899.5,114.5,1.2,23.5,874.5,980.65,701.43
2016,5,27,14,30,892.0,113.0,1.2,23.0,843.0,960.97,691.67
2016,5,27,14,45,880.5,111.5,1.25,23.0,805.0,935.04,677.43
2016,5,27,15,0,869.0,110.0,1.3,23.0,767.0,906.83,661.66
2016,5,27,15,15,856.0,107.5,1.3,22.5,724.5,874.11,643.37
2016,5,27,15,30,843.0,105.0,1.3,22.0,682.0,844.69,627.09
2016,5,27,15,45,827.0,102.0,1.35,21.5,635.5,805.36,604.49
2016,5,27,16,0,811.0,99.0,1.4,21.0,589.0,764.73,580.6
2016,5,27,16,15,789.5,95.5,1.35,20.5,539.5,718.3,551.11
2016,5,27,16,30,768.0,92.0,1.3,20.0,490.0,671.4,520.77
2016,5,27,16,45,740.0,87.5,1.3,19.5,439.0,618.72,485.67
2016,5,27,17,0,712.0,83.0,1.3,19.0,388.0,568.97,450.34
2016,5,27,17,15,673.5,78.0,1.25,18.5,336.0,510.98,407.25
2016,5,27,17,30,635.0,73.0,1.2,18.0,284.0,455.07,364.28
2016,5,27,17,45,582.0,66.0,1.15,17.5,234.0,391.69,313.92
2016,5,27,18,0,529.0,59.0,1.1,17.0,184.0,332.3,264.91
2016,5,27,18,15,447.5,50.0,1.0,16.0,138.0,262.83,206.73
2016,5,27,18,30,366.0,41.0,0.9,15.0,92.0,200.72,153.18
2016,5,27,18,45,242.5,28.5,0.85,14.0,57.0,128.97,89.93
2016,5,27,19,0,119.0,16.0,0.8,13.0,22.0,58.84,0.0
2016,5,27,19,15,59.5,8.0,0.75,12.5,11.0,21.91,0.0
2016,5,27,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,5,15,127.0,19.0,0.5,10.5,33.0,14.62,3.4
2016,5,28,5,30,254.0,38.0,0.4,11.0,66.0,29.18,19.7
2016,5,28,5,45,352.0,48.5,0.35,11.5,109.5,36.59,27.02
2016,5,28,6,0,450.0,59.0,0.3,12.0,153.0,42.77,32.9
2016,5,28,6,15,513.0,67.0,0.25,12.5,202.0,51.8,35.26
2016,5,28,6,30,576.0,75.0,0.2,13.0,251.0,87.82,50.4
2016,5,28,6,45,624.5,80.0,0.2,14.0,303.0,126.28,74.19
2016,5,28,7,0,673.0,85.0,0.2,15.0,355.0,169.85,106.48
2016,5,28,7,15,705.0,90.0,0.2,16.0,406.5,215.05,143.19
2016,5,28,7,30,737.0,95.0,0.2,17.0,458.0,263.49,183.38
2016,5,28,7,45,762.0,98.5,0.25,18.0,508.5,314.72,225.93
2016,5,28,8,0,787.0,102.0,0.3,19.0,559.0,364.83,266.9
2016,5,28,8,15,805.5,105.0,0.3,19.5,606.5,413.91,306.43
2016,5,28,8,30,824.0,108.0,0.3,20.0,654.0,464.18,345.6
2016,5,28,8,45,838.0,111.0,0.35,21.0,697.5,513.19,382.31
2016,5,28,9,0,852.0,114.0,0.4,22.0,741.0,565.68,420.08
2016,5,28,9,15,863.0,116.0,0.45,22.5,780.0,612.17,453.38
2016,5,28,9,30,874.0,118.0,0.5,23.0,819.0,658.25,485.52
2016,5,28,9,45,881.0,120.5,0.55,23.5,852.0,701.49,514.88
2016,5,28,10,0,888.0,123.0,0.6,24.0,885.0,743.6,542.13
2016,5,28,10,15,894.5,124.5,0.65,24.0,911.5,783.12,567.43
2016,5,28,10,30,901.0,126.0,0.7,24.0,938.0,821.11,591.6
2016,5,28,10,45,903.5,128.0,0.8,24.5,957.5,854.64,612.44
2016,5,28,11,0,906.0,130.0,0.9,25.0,977.0,886.09,631.89
2016,5,28,11,15,709.5,265.5,0.95,25.0,934.5,871.87,622.22
2016,5,28,11,30,513.0,401.0,1.0,25.0,892.0,846.87,600.82
2016,5,28,11,45,464.5,412.5,1.05,25.0,858.5,828.67,589.15
2016,5,28,12,0,416.0,424.0,1.1,25.0,825.0,807.42,575.27
2016,5,28,12,15,662.0,278.5,1.1,25.0,915.0,908.34,648.07
2016,5,28,12,30,908.0,133.0,1.1,25.0,1005.0,1003.97,707.16
2016,5,28,12,45,902.0,135.0,1.15,25.0,993.5,1009.61,710.46
2016,5,28,13,0,896.0,137.0,1.2,25.0,982.0,1012.34,713.29
2016,5,28,13,15,892.0,136.0,1.2,24.5,964.0,1011.1,714.34
2016,5,28,13,30,888.0,135.0,1.2,24.0,946.0,1006.94,713.75
2016,5,28,13,45,880.0,135.0,1.3,24.0,920.5,997.04,710.06
2016,5,28,14,0,872.0,135.0,1.4,24.0,895.0,984.38,704.68
2016,5,28,14,15,864.0,133.0,1.4,23.5,864.0,966.97,696.15
2016,5,28,14,30,856.0,131.0,1.4,23.0,833.0,946.98,686.02
2016,5,28,14,45,683.0,199.5,1.4,23.0,743.5,857.41,629.34
2016,5,28,15,0,510.0,268.0,1.4,23.0,654.0,759.46,562.37
2016,5,28,15,15,534.5,241.5,1.35,22.5,626.0,742.72,554.7
2016,5,28,15,30,559.0,215.0,1.3,22.0,598.0,722.79,543.92
2016,5,28,15,45,664.5,165.0,1.3,22.0,590.0,744.81,562.85
2016,5,28,16,0,770.0,115.0,1.3,22.0,582.0,750.85,568.39
2016,5,28,16,15,747.5,111.0,1.25,21.5,532.5,707.22,540.38
2016,5,28,16,30,725.0,107.0,1.2,21.0,483.0,660.67,510.31
2016,5,28,16,45,696.5,101.5,1.2,20.5,432.5,608.24,474.65
2016,5,28,17,0,668.0,96.0,1.2,20.0,382.0,556.51,438.16
2016,5,28,17,15,627.0,89.5,1.1,19.0,330.5,497.03,394.66
2016,5,28,17,30,586.0,83.0,1.0,18.0,279.0,439.86,351.4
2016,5,28,17,45,531.5,75.0,0.95,17.5,229.5,376.59,301.37
2016,5,28,18,0,477.0,67.0,0.9,17.0,180.0,317.43,252.86
2016,5,28,18,15,395.0,56.5,0.8,16.0,135.0,248.24,195.29
2016,5,28,18,30,313.0,46.0,0.7,15.0,90.0,185.72,141.93
2016,5,28,18,45,156.5,33.5,0.65,14.0,55.5,106.07,74.43
2016,5,28,19,0,0.0,21.0,0.6,13.0,21.0,22.04,0.0
2016,5,28,19,15,0.0,10.5,0.55,12.5,10.5,10.32,0.0
2016,5,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,5,15,136.5,18.5,0.65,9.5,34.0,14.2,3.45
2016,5,29,5,30,273.0,37.0,0.6,10.0,68.0,28.33,19.06
2016,5,29,5,45,369.5,47.5,0.55,10.5,111.5,35.56,26.21
2016,5,29,6,0,466.0,58.0,0.5,11.0,155.0,41.79,32.14
2016,5,29,6,15,528.5,65.5,0.45,11.5,204.0,51.29,34.38
2016,5,29,6,30,591.0,73.0,0.4,12.0,253.0,87.65,49.76
2016,5,29,6,45,636.5,78.0,0.4,13.0,305.0,126.55,74.23
2016,5,29,7,0,682.0,83.0,0.4,14.0,357.0,170.27,107.09
2016,5,29,7,15,713.5,88.0,0.4,14.5,408.5,215.8,144.74
2016,5,29,7,30,745.0,93.0,0.4,15.0,460.0,267.76,188.52
2016,5,29,7,45,768.5,96.5,0.45,15.5,510.5,315.56,229.43
2016,5,29,8,0,792.0,100.0,0.5,16.0,561.0,365.45,271.44
2016,5,29,8,15,810.0,103.0,0.55,16.5,608.0,414.55,312.0
2016,5,29,8,30,828.0,106.0,0.6,17.0,655.0,464.78,352.29
2016,5,29,8,45,842.0,108.5,0.65,17.5,698.5,513.49,390.31
2016,5,29,9,0,856.0,111.0,0.7,18.0,742.0,565.72,429.61
2016,5,29,9,15,867.0,113.5,0.7,18.5,781.0,612.8,463.65
2016,5,29,9,30,878.0,116.0,0.7,19.0,820.0,659.46,496.36
2016,5,29,9,45,885.5,118.0,0.75,19.5,853.0,702.71,526.39
2016,5,29,10,0,893.0,120.0,0.8,20.0,886.0,744.86,554.15
2016,5,29,10,15,899.0,121.5,0.85,20.0,912.5,784.16,579.85
2016,5,29,10,30,905.0,123.0,0.9,20.0,939.0,821.9,604.36
2016,5,29,10,45,908.0,124.5,0.95,20.5,958.5,855.47,624.84
2016,5,29,11,0,911.0,126.0,1.0,21.0,978.0,886.97,643.88
2016,5,29,11,15,913.5,126.5,1.0,21.0,990.5,914.92,660.98
2016,5,29,11,30,916.0,127.0,1.0,21.0,1003.0,940.53,676.57
2016,5,29,11,45,916.0,128.0,1.05,21.0,1008.0,961.91,690.4
2016,5,29,12,0,916.0,129.0,1.1,21.0,1013.0,980.68,702.7
2016,5,29,12,15,915.5,129.0,1.1,21.0,1010.5,995.33,711.62
2016,5,29,12,30,915.0,129.0,1.1,21.0,1008.0,1007.19,718.94
2016,5,29,12,45,908.5,132.0,1.15,21.0,996.5,1013.38,723.78
2016,5,29,13,0,902.0,135.0,1.2,21.0,985.0,1016.65,727.0
2016,5,29,13,15,898.5,134.0,1.2,21.0,968.0,1015.92,726.96
2016,5,29,13,30,895.0,133.0,1.2,21.0,951.0,1012.25,725.26
2016,5,29,13,45,889.5,132.0,1.2,21.5,926.5,1003.73,719.3
2016,5,29,14,0,884.0,131.0,1.2,22.0,902.0,992.37,711.75
2016,5,29,14,15,876.5,129.0,1.2,21.5,871.5,975.3,703.45
2016,5,29,14,30,869.0,127.0,1.2,21.0,841.0,955.6,693.56
2016,5,29,14,45,858.5,125.0,1.2,21.0,804.0,930.62,678.99
2016,5,29,15,0,848.0,123.0,1.2,21.0,767.0,908.92,666.58
2016,5,29,15,15,835.5,120.5,1.15,20.5,725.0,877.23,648.08
2016,5,29,15,30,823.0,118.0,1.1,20.0,683.0,843.68,628.31
2016,5,29,15,45,806.5,114.5,1.1,20.0,637.0,804.04,603.8
2016,5,29,16,0,790.0,111.0,1.1,20.0,591.0,763.16,578.18
2016,5,29,16,15,768.0,107.0,1.1,19.5,542.0,716.52,549.22
2016,5,29,16,30,746.0,103.0,1.1,19.0,493.0,672.15,521.25
2016,5,29,16,45,719.0,98.0,1.1,19.0,442.0,620.54,485.59
2016,5,29,17,0,692.0,93.0,1.1,19.0,391.0,569.49,448.79
2016,5,29,17,15,652.0,87.0,1.05,18.0,339.0,510.19,405.84
2016,5,29,17,30,612.0,81.0,1.0,17.0,287.0,453.09,362.92
2016,5,29,17,45,559.0,73.5,0.95,16.5,237.0,389.99,312.97
2016,5,29,18,0,506.0,66.0,0.9,16.0,187.0,330.84,264.35
2016,5,29,18,15,422.5,56.0,0.85,15.0,141.0,260.12,205.52
2016,5,29,18,30,339.0,46.0,0.8,14.0,95.0,196.85,151.34
2016,5,29,18,45,220.0,32.5,0.75,13.0,59.0,125.83,89.44
2016,5,29,19,0,101.0,19.0,0.7,12.0,23.0,58.67,1.63
2016,5,29,19,15,50.5,9.5,0.7,11.5,11.5,21.42,0.0
2016,5,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,18.5,4.5,0.75,7.5,5.0,0.0,0.0
2016,5,30,5,0,37.0,9.0,0.7,8.0,10.0,8.85,0.0
2016,5,30,5,15,168.5,23.0,0.65,8.5,40.5,17.88,6.14
2016,5,30,5,30,300.0,37.0,0.6,9.0,71.0,28.84,19.62
2016,5,30,5,45,398.5,46.5,0.6,10.0,115.5,34.56,25.38
2016,5,30,6,0,497.0,56.0,0.6,11.0,160.0,39.94,30.48
2016,5,30,6,15,558.5,63.0,0.55,11.5,210.0,50.1,32.66
2016,5,30,6,30,620.0,70.0,0.5,12.0,260.0,87.46,48.43
2016,5,30,6,45,664.5,74.5,0.5,12.5,312.0,127.28,73.77
2016,5,30,7,0,709.0,79.0,0.5,13.0,364.0,171.8,107.71
2016,5,30,7,15,739.5,83.5,0.5,13.5,416.5,221.19,148.85
2016,5,30,7,30,770.0,88.0,0.5,14.0,469.0,270.31,190.79
2016,5,30,7,45,794.0,91.0,0.5,15.0,519.5,319.05,232.22
2016,5,30,8,0,818.0,94.0,0.5,16.0,570.0,369.89,274.45
2016,5,30,8,15,835.5,97.0,0.5,16.5,618.0,420.01,315.57
2016,5,30,8,30,853.0,100.0,0.5,17.0,666.0,474.94,358.85
2016,5,30,8,45,866.5,102.5,0.55,18.0,710.0,524.3,396.41
2016,5,30,9,0,880.0,105.0,0.6,19.0,754.0,573.86,432.84
2016,5,30,9,15,890.5,107.0,0.6,19.5,793.0,621.19,466.79
2016,5,30,9,30,901.0,109.0,0.6,20.0,832.0,668.03,499.32
2016,5,30,9,45,904.5,113.0,0.65,20.5,864.0,711.31,529.03
2016,5,30,10,0,908.0,117.0,0.7,21.0,896.0,753.15,556.06
2016,5,30,10,15,913.5,118.5,0.75,21.5,923.0,792.6,580.51
2016,5,30,10,30,919.0,120.0,0.8,22.0,950.0,830.41,603.65
2016,5,30,10,45,923.0,120.5,0.85,22.5,970.0,864.29,624.04
2016,5,30,11,0,927.0,121.0,0.9,23.0,990.0,896.11,643.01
2016,5,30,11,15,929.5,122.0,0.9,23.0,1002.5,924.93,660.38
2016,5,30,11,30,932.0,123.0,0.9,23.0,1015.0,951.37,676.23
2016,5,30,11,45,933.0,123.0,0.95,23.5,1020.0,973.02,688.72
2016,5,30,12,0,934.0,123.0,1.0,24.0,1025.0,992.04,699.65
2016,5,30,12,15,933.0,123.0,1.0,24.0,1022.0,1006.44,708.24
2016,5,30,12,30,932.0,123.0,1.0,24.0,1019.0,1018.0,715.23
2016,5,30,12,45,929.0,123.5,1.05,24.0,1008.5,1025.21,720.67
2016,5,30,13,0,926.0,124.0,1.1,24.0,998.0,1029.44,724.46
2016,5,30,13,15,922.0,123.0,1.1,24.0,980.0,1028.19,724.1
2016,5,30,13,30,918.0,122.0,1.1,24.0,962.0,1023.93,722.09
2016,5,30,13,45,912.5,121.0,1.15,24.5,937.5,1015.24,717.04
2016,5,30,14,0,907.0,120.0,1.2,25.0,913.0,1003.64,710.33
2016,5,30,14,15,900.0,118.0,1.2,24.5,881.5,986.73,702.3
2016,5,30,14,30,893.0,116.0,1.2,24.0,850.0,967.11,692.66
2016,5,30,14,45,883.5,114.0,1.2,24.0,813.0,942.59,678.62
2016,5,30,15,0,874.0,112.0,1.2,24.0,776.0,915.7,663.09
2016,5,30,15,15,861.5,109.5,1.2,23.5,733.5,883.42,645.3
2016,5,30,15,30,849.0,107.0,1.2,23.0,691.0,854.44,629.51
2016,5,30,15,45,833.5,103.5,1.2,23.0,645.0,814.89,605.29
2016,5,30,16,0,818.0,100.0,1.2,23.0,599.0,773.99,579.96
2016,5,30,16,15,797.0,97.0,1.15,22.0,549.0,728.33,552.56
2016,5,30,16,30,776.0,94.0,1.1,21.0,499.0,682.16,524.18
2016,5,30,16,45,749.5,89.0,1.1,20.5,448.0,629.67,489.91
2016,5,30,17,0,723.0,84.0,1.1,20.0,397.0,579.99,455.2
2016,5,30,17,15,685.0,79.0,1.05,19.0,345.0,521.81,413.33
2016,5,30,17,30,647.0,74.0,1.0,18.0,293.0,465.64,371.36
2016,5,30,17,45,595.0,67.0,0.95,17.5,242.5,402.12,321.35
2016,5,30,18,0,543.0,60.0,0.9,17.0,192.0,342.47,272.54
2016,5,30,18,15,462.0,51.5,0.8,16.0,145.0,272.81,214.59
2016,5,30,18,30,381.0,43.0,0.7,15.0,98.0,210.37,161.05
2016,5,30,18,45,258.0,31.0,0.6,14.0,62.0,137.92,98.15
2016,5,30,19,0,135.0,19.0,0.5,13.0,26.0,68.78,8.7
2016,5,30,19,15,67.5,9.5,0.5,12.5,13.0,25.59,0.0
2016,5,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,5.5,0.65,9.5,5.5,0.0,0.0
2016,5,31,5,0,0.0,11.0,0.6,10.0,11.0,10.81,0.0
2016,5,31,5,15,166.0,23.0,0.55,10.5,42.0,17.86,6.29
2016,5,31,5,30,332.0,35.0,0.5,11.0,73.0,26.82,17.72
2016,5,31,5,45,426.0,44.0,0.45,11.5,118.0,32.2,23.14
2016,5,31,6,0,520.0,53.0,0.4,12.0,163.0,37.24,27.96
2016,5,31,6,15,580.5,59.5,0.4,12.5,213.0,48.01,30.12
2016,5,31,6,30,641.0,66.0,0.4,13.0,263.0,85.99,46.09
2016,5,31,6,45,683.5,70.5,0.4,14.0,315.5,126.63,71.9
2016,5,31,7,0,726.0,75.0,0.4,15.0,368.0,174.89,108.61
2016,5,31,7,15,756.0,79.0,0.4,15.5,420.0,221.2,146.99
2016,5,31,7,30,786.0,83.0,0.4,16.0,472.0,270.55,188.88
2016,5,31,7,45,808.0,86.0,0.45,17.0,522.5,319.45,230.38
2016,5,31,8,0,830.0,89.0,0.5,18.0,573.0,370.24,272.56
2016,5,31,8,15,847.0,92.0,0.5,18.5,620.5,424.69,316.58
2016,5,31,8,30,864.0,95.0,0.5,19.0,668.0,475.96,356.9
2016,5,31,8,45,876.5,97.5,0.55,20.0,712.0,525.28,394.21
2016,5,31,9,0,889.0,100.0,0.6,21.0,756.0,574.7,430.28
2016,5,31,9,15,899.0,101.5,0.65,21.5,795.0,621.63,464.28
2016,5,31,9,30,909.0,103.0,0.7,22.0,834.0,668.01,496.94
2016,5,31,9,45,915.0,105.5,0.75,23.0,866.5,711.88,525.97
2016,5,31,10,0,921.0,108.0,0.8,24.0,899.0,754.48,551.94
2016,5,31,10,15,926.5,109.0,0.85,24.0,926.0,793.88,577.23
2016,5,31,10,30,932.0,110.0,0.9,24.0,953.0,831.62,601.3
2016,5,31,10,45,936.0,111.0,0.95,24.5,973.0,866.31,622.09
2016,5,31,11,0,940.0,112.0,1.0,25.0,993.0,898.93,641.42
2016,5,31,11,15,942.5,112.5,1.0,25.0,1005.5,927.57,658.59
2016,5,31,11,30,945.0,113.0,1.0,25.0,1018.0,953.79,674.25
2016,5,31,11,45,946.0,113.0,1.05,25.5,1023.0,975.64,686.76
2016,5,31,12,0,947.0,113.0,1.1,26.0,1028.0,994.82,697.69
2016,5,31,12,15,946.5,113.0,1.1,26.0,1025.5,1009.82,706.61
2016,5,31,12,30,946.0,113.0,1.1,26.0,1023.0,1021.94,713.9
2016,5,31,12,45,945.0,112.0,1.1,26.5,1013.0,1029.63,717.22
2016,5,31,13,0,944.0,111.0,1.1,27.0,1003.0,1034.3,718.87
2016,5,31,13,15,941.0,110.0,1.1,27.0,986.0,1033.96,719.05
2016,5,31,13,30,938.0,109.0,1.1,27.0,969.0,1030.56,717.57
2016,5,31,13,45,933.5,108.0,1.15,27.0,944.5,1022.65,714.45
2016,5,31,14,0,929.0,107.0,1.2,27.0,920.0,1011.77,709.63
2016,5,31,14,15,922.5,105.5,1.2,27.0,889.0,995.54,700.76
2016,5,31,14,30,916.0,104.0,1.2,27.0,858.0,976.53,690.29
2016,5,31,14,45,907.0,102.5,1.2,27.0,821.0,952.55,676.79
2016,5,31,15,0,898.0,101.0,1.2,27.0,784.0,926.13,661.8
2016,5,31,15,15,886.5,98.5,1.2,26.5,742.0,894.13,644.49
2016,5,31,15,30,875.0,96.0,1.2,26.0,700.0,860.12,625.73
2016,5,31,15,45,860.0,93.5,1.2,26.0,653.5,821.41,602.46
2016,5,31,16,0,845.0,91.0,1.2,26.0,607.0,786.12,581.22
2016,5,31,16,15,825.5,88.0,1.15,25.5,557.5,740.72,553.37
2016,5,31,16,30,806.0,85.0,1.1,25.0,508.0,694.67,524.64
2016,5,31,16,45,779.0,81.5,1.1,24.5,456.5,642.44,491.43
2016,5,31,17,0,752.0,78.0,1.1,24.0,405.0,590.64,456.25
2016,5,31,17,15,716.0,73.5,1.05,23.0,352.5,532.9,415.51
2016,5,31,17,30,680.0,69.0,1.0,22.0,300.0,479.3,376.15
2016,5,31,17,45,627.5,63.5,0.95,21.0,248.5,415.81,327.6
2016,5,31,18,0,575.0,58.0,0.9,20.0,197.0,356.2,280.04
2016,5,31,18,15,495.0,50.0,0.8,18.5,150.0,286.0,222.77
2016,5,31,18,30,415.0,42.0,0.7,17.0,103.0,222.92,169.45
2016,5,31,18,45,207.5,34.5,0.65,16.0,65.0,124.68,88.54
2016,5,31,19,0,0.0,27.0,0.6,15.0,27.0,30.14,3.32
2016,5,31,19,15,0.0,13.5,0.65,14.5,13.5,13.27,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,9.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,10.0,11.0,10.81,0.0
2016,6,1,5,15,165.0,24.0,0.9,10.5,43.0,18.67,7.04
2016,6,1,5,30,330.0,37.0,0.9,11.0,75.0,28.72,19.36
2016,6,1,5,45,423.5,46.5,0.95,11.5,120.0,34.46,25.12
2016,6,1,6,0,517.0,56.0,1.0,12.0,165.0,39.84,30.24
2016,6,1,6,15,578.5,62.5,0.95,12.5,215.5,51.05,32.33
2016,6,1,6,30,640.0,69.0,0.9,13.0,266.0,89.0,48.51
2016,6,1,6,45,685.0,73.5,0.85,14.0,319.5,129.85,74.59
2016,6,1,7,0,730.0,78.0,0.8,15.0,373.0,178.75,111.91
2016,6,1,7,15,760.5,82.5,0.8,15.5,425.5,225.77,151.09
2016,6,1,7,30,791.0,87.0,0.8,16.0,478.0,275.9,193.87
2016,6,1,7,45,814.5,90.0,0.85,16.5,529.5,325.47,236.59
2016,6,1,8,0,838.0,93.0,0.9,17.0,581.0,377.1,280.29
2016,6,1,8,15,855.0,95.5,0.9,17.5,629.5,427.49,321.94
2016,6,1,8,30,872.0,98.0,0.9,18.0,678.0,482.64,365.74
2016,6,1,8,45,885.0,100.5,0.9,19.0,722.5,532.58,403.59
2016,6,1,9,0,898.0,103.0,0.9,20.0,767.0,582.65,440.12
2016,6,1,9,15,908.0,105.0,0.9,20.5,806.0,630.43,474.57
2016,6,1,9,30,918.0,107.0,0.9,21.0,845.0,677.65,507.53
2016,6,1,9,45,925.0,109.0,0.9,21.5,878.5,722.09,537.59
2016,6,1,10,0,932.0,111.0,0.9,22.0,912.0,765.34,564.63
2016,6,1,10,15,938.0,112.5,0.9,22.5,939.5,805.98,589.08
2016,6,1,10,30,944.0,114.0,0.9,23.0,967.0,844.98,612.1
2016,6,1,10,45,945.5,116.0,0.95,23.5,986.5,878.98,632.41
2016,6,1,11,0,947.0,118.0,1.0,24.0,1006.0,910.74,651.21
2016,6,1,11,15,949.5,118.5,1.0,24.0,1019.0,939.61,668.53
2016,6,1,11,30,952.0,119.0,1.0,24.0,1032.0,966.04,684.31
2016,6,1,11,45,950.0,121.5,1.05,24.5,1036.0,987.76,696.74
2016,6,1,12,0,948.0,124.0,1.1,25.0,1040.0,1006.71,707.53
2016,6,1,12,15,947.5,124.0,1.1,25.0,1037.5,1021.84,716.53
2016,6,1,12,30,947.0,124.0,1.1,25.0,1035.0,1034.1,723.91
2016,6,1,12,45,934.5,130.0,1.15,25.0,1021.5,1037.76,727.14
2016,6,1,13,0,922.0,136.0,1.2,25.0,1008.0,1038.37,728.73
2016,6,1,13,15,918.0,135.5,1.2,24.5,990.5,1037.8,730.26
2016,6,1,13,30,914.0,135.0,1.2,24.0,973.0,1034.24,730.08
2016,6,1,13,45,906.0,135.0,1.2,24.0,947.5,1024.35,724.75
2016,6,1,14,0,898.0,135.0,1.2,24.0,922.0,1011.62,717.85
2016,6,1,14,15,787.0,184.0,1.15,24.0,856.5,954.98,682.76
2016,6,1,14,30,676.0,233.0,1.1,24.0,791.0,897.56,647.3
2016,6,1,14,45,768.0,180.5,1.1,24.0,787.0,917.62,661.96
2016,6,1,15,0,860.0,128.0,1.1,24.0,783.0,927.25,669.11
2016,6,1,15,15,846.5,125.5,1.05,23.5,741.0,894.52,649.94
2016,6,1,15,30,833.0,123.0,1.0,23.0,699.0,859.95,629.94
2016,6,1,15,45,673.0,159.0,0.95,23.0,604.0,747.85,556.92
2016,6,1,16,0,513.0,195.0,0.9,23.0,509.0,636.04,479.53
2016,6,1,16,15,633.5,151.5,0.85,22.5,507.0,668.33,507.1
2016,6,1,16,30,754.0,108.0,0.8,22.0,505.0,686.22,522.24
2016,6,1,16,45,709.5,96.5,0.8,21.5,440.0,614.7,473.78
2016,6,1,17,0,665.0,85.0,0.8,21.0,375.0,545.0,425.35
2016,6,1,17,15,590.0,93.0,0.75,20.0,326.0,481.57,379.23
2016,6,1,17,30,515.0,101.0,0.7,19.0,277.0,419.74,332.75
2016,6,1,17,45,474.5,89.0,0.65,18.5,230.0,362.77,288.36
2016,6,1,18,0,434.0,77.0,0.6,18.0,183.0,308.86,244.69
2016,6,1,18,15,365.0,64.0,0.6,17.0,139.0,244.76,192.12
2016,6,1,18,30,296.0,51.0,0.6,16.0,95.0,187.01,143.26
2016,6,1,18,45,196.0,36.0,0.65,15.0,60.5,122.97,88.26
2016,6,1,19,0,96.0,21.0,0.7,14.0,26.0,61.09,15.52
2016,6,1,19,15,48.0,10.5,0.7,13.5,13.0,22.02,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,4,45,25.0,5.5,0.75,8.5,6.0,0.0,0.0
2016,6,2,5,0,50.0,11.0,0.7,9.0,12.0,10.81,0.0
2016,6,2,5,15,188.0,24.5,0.65,9.5,43.5,19.08,7.57
2016,6,2,5,30,326.0,38.0,0.6,10.0,75.0,29.65,20.31
2016,6,2,5,45,421.0,47.0,0.55,10.5,120.5,34.88,25.64
2016,6,2,6,0,516.0,56.0,0.5,11.0,166.0,39.8,30.37
2016,6,2,6,15,578.0,63.0,0.45,11.5,217.0,51.96,32.93
2016,6,2,6,30,640.0,70.0,0.4,12.0,268.0,90.34,49.67
2016,6,2,6,45,683.5,75.0,0.4,13.0,321.0,131.44,76.08
2016,6,2,7,0,727.0,80.0,0.4,14.0,374.0,177.14,110.84
2016,6,2,7,15,757.5,84.5,0.35,14.5,427.0,227.4,152.42
2016,6,2,7,30,788.0,89.0,0.3,15.0,480.0,277.35,194.59
2016,6,2,7,45,812.0,92.0,0.3,16.0,531.5,326.91,236.27
2016,6,2,8,0,836.0,95.0,0.3,17.0,583.0,378.57,278.66
2016,6,2,8,15,853.0,98.0,0.3,17.5,631.5,429.29,319.74
2016,6,2,8,30,870.0,101.0,0.3,18.0,680.0,484.75,362.86
2016,6,2,8,45,884.0,103.0,0.35,19.0,724.5,534.64,400.32
2016,6,2,9,0,898.0,105.0,0.4,20.0,769.0,584.76,436.65
2016,6,2,9,15,908.0,107.0,0.45,20.5,808.0,632.53,471.0
2016,6,2,9,30,918.0,109.0,0.5,21.0,847.0,679.74,504.0
2016,6,2,9,45,921.0,113.5,0.55,22.0,879.5,723.78,532.87
2016,6,2,10,0,924.0,118.0,0.6,23.0,912.0,766.33,558.8
2016,6,2,10,15,929.5,119.0,0.65,23.5,939.0,805.88,582.91
2016,6,2,10,30,935.0,120.0,0.7,24.0,966.0,843.77,605.72
2016,6,2,10,45,938.0,121.5,0.75,24.5,985.5,878.26,626.17
2016,6,2,11,0,941.0,123.0,0.8,25.0,1005.0,910.62,645.17
2016,6,2,11,15,943.5,123.5,0.8,25.0,1018.0,939.36,662.17
2016,6,2,11,30,946.0,124.0,0.8,25.0,1031.0,965.7,677.67
2016,6,2,11,45,946.0,124.5,0.85,25.5,1035.5,987.24,689.9
2016,6,2,12,0,946.0,125.0,0.9,26.0,1040.0,1006.09,700.58
2016,6,2,12,15,945.0,125.0,0.9,26.0,1037.0,1020.75,709.17
2016,6,2,12,30,944.0,125.0,0.9,26.0,1034.0,1032.53,716.16
2016,6,2,12,45,950.0,119.0,0.9,26.5,1026.0,1042.19,720.59
2016,6,2,13,0,956.0,113.0,0.9,27.0,1018.0,1048.8,723.31
2016,6,2,13,15,952.5,112.5,0.9,27.0,1000.0,1048.6,723.55
2016,6,2,13,30,949.0,112.0,0.9,27.0,982.0,1045.31,722.16
2016,6,2,13,45,944.0,110.5,0.95,27.0,957.5,1036.45,718.64
2016,6,2,14,0,939.0,109.0,1.0,27.0,933.0,1024.58,713.44
