Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,15,932.0,107.5,1.0,27.0,901.5,1007.87,704.41
2016,6,2,14,30,925.0,106.0,1.0,27.0,870.0,988.36,693.79
2016,6,2,14,45,916.0,104.0,1.0,27.0,832.5,963.78,680.12
2016,6,2,15,0,907.0,102.0,1.0,27.0,795.0,936.73,664.95
2016,6,2,15,15,895.0,100.0,1.0,26.5,752.0,904.71,647.88
2016,6,2,15,30,883.0,98.0,1.0,26.0,709.0,870.7,629.39
2016,6,2,15,45,867.5,95.5,1.0,25.5,662.0,831.43,607.23
2016,6,2,16,0,852.0,93.0,1.0,25.0,615.0,795.63,587.04
2016,6,2,16,15,832.0,90.0,1.0,24.5,565.0,749.68,559.6
2016,6,2,16,30,812.0,87.0,1.0,24.0,515.0,703.08,531.19
2016,6,2,16,45,784.5,83.5,1.0,23.5,462.5,650.31,497.71
2016,6,2,17,0,757.0,80.0,1.0,23.0,410.0,597.97,462.33
2016,6,2,17,15,720.5,75.5,0.95,22.0,357.5,539.7,421.29
2016,6,2,17,30,684.0,71.0,0.9,21.0,305.0,485.69,381.72
2016,6,2,17,45,632.0,65.0,0.85,20.0,253.5,421.61,332.84
2016,6,2,18,0,580.0,59.0,0.8,19.0,202.0,361.35,284.87
2016,6,2,18,15,502.0,51.0,0.75,18.0,154.5,291.59,227.69
2016,6,2,18,30,424.0,43.0,0.7,17.0,107.0,228.73,174.33
2016,6,2,18,45,302.0,31.5,0.65,16.0,68.5,154.51,110.78
2016,6,2,19,0,180.0,20.0,0.6,15.0,30.0,85.56,27.64
2016,6,2,19,15,90.0,10.0,0.55,14.5,15.0,31.88,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,0.1,12.0,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,0.1,12.0,12.0,11.8,0.0
2016,6,3,5,15,182.5,23.5,0.1,12.5,45.0,18.23,7.04
2016,6,3,5,30,365.0,35.0,0.1,13.0,78.0,26.69,17.55
2016,6,3,5,45,454.5,43.5,0.1,13.5,123.0,31.63,22.5
2016,6,3,6,0,544.0,52.0,0.1,14.0,168.0,36.27,26.91
2016,6,3,6,15,602.5,58.5,0.1,14.5,218.5,48.98,29.45
2016,6,3,6,30,661.0,65.0,0.1,15.0,269.0,87.93,46.18
2016,6,3,6,45,701.0,70.0,0.1,15.5,321.5,132.94,75.63
2016,6,3,7,0,741.0,75.0,0.1,16.0,374.0,178.74,110.32
2016,6,3,7,15,769.5,78.5,0.1,17.0,426.5,224.98,148.13
2016,6,3,7,30,798.0,82.0,0.1,18.0,479.0,274.12,189.07
2016,6,3,7,45,820.0,85.0,0.1,19.0,529.5,323.54,230.16
2016,6,3,8,0,842.0,88.0,0.1,20.0,580.0,374.84,271.74
2016,6,3,8,15,686.0,150.5,0.15,21.0,572.5,405.51,298.57
2016,6,3,8,30,530.0,213.0,0.2,22.0,565.0,424.96,314.64
2016,6,3,8,45,714.5,155.5,0.25,23.5,663.5,491.21,362.53
2016,6,3,9,0,899.0,98.0,0.3,25.0,762.0,579.29,424.24
2016,6,3,9,15,908.0,99.5,0.3,25.5,800.5,626.01,456.1
2016,6,3,9,30,917.0,101.0,0.3,26.0,839.0,672.08,486.95
2016,6,3,9,45,930.5,98.5,0.35,27.0,874.0,716.67,515.69
2016,6,3,10,0,944.0,96.0,0.4,28.0,909.0,760.51,541.28
2016,6,3,10,15,949.0,97.5,0.45,28.5,935.5,800.76,565.2
2016,6,3,10,30,954.0,99.0,0.5,29.0,962.0,839.28,587.8
2016,6,3,10,45,956.5,100.0,0.55,30.0,981.5,873.39,606.27
2016,6,3,11,0,959.0,101.0,0.6,31.0,1001.0,905.29,623.21
2016,6,3,11,15,961.0,101.5,0.65,31.0,1013.0,933.94,640.6
2016,6,3,11,30,963.0,102.0,0.7,31.0,1025.0,960.11,656.55
2016,6,3,11,45,962.0,103.0,0.75,31.0,1029.5,981.43,669.67
2016,6,3,12,0,961.0,104.0,0.8,31.0,1034.0,999.98,681.27
2016,6,3,12,15,960.5,104.0,0.85,31.0,1031.5,1015.16,691.0
2016,6,3,12,30,960.0,104.0,0.9,31.0,1029.0,1027.44,699.15
2016,6,3,12,45,947.5,110.5,0.95,31.0,1016.0,1031.61,702.66
2016,6,3,13,0,935.0,117.0,1.0,31.0,1003.0,1032.73,704.57
2016,6,3,13,15,931.0,116.0,1.0,30.5,985.0,1031.54,705.72
2016,6,3,13,30,927.0,115.0,1.0,30.0,967.0,1027.33,705.2
2016,6,3,13,45,921.5,114.0,1.05,30.0,942.0,1018.66,701.71
2016,6,3,14,0,916.0,113.0,1.1,30.0,917.0,1007.07,696.58
2016,6,3,14,15,908.5,111.5,1.1,30.0,886.0,990.19,687.44
2016,6,3,14,30,901.0,110.0,1.1,30.0,855.0,970.59,676.77
2016,6,3,14,45,891.0,108.5,1.1,30.0,817.5,946.1,663.15
2016,6,3,15,0,881.0,107.0,1.1,30.0,780.0,919.25,648.09
2016,6,3,15,15,868.5,104.5,1.1,29.5,738.0,886.91,630.81
2016,6,3,15,30,856.0,102.0,1.1,29.0,696.0,852.66,612.15
2016,6,3,15,45,838.5,100.0,1.1,28.5,649.0,818.13,593.06
2016,6,3,16,0,821.0,98.0,1.1,28.0,602.0,777.28,569.5
2016,6,3,16,15,800.0,94.5,1.05,27.5,552.5,731.05,541.35
2016,6,3,16,30,779.0,91.0,1.0,27.0,503.0,684.3,512.35
2016,6,3,16,45,749.5,87.5,1.0,26.5,451.5,631.37,478.88
2016,6,3,17,0,720.0,84.0,1.0,26.0,400.0,579.08,443.44
2016,6,3,17,15,683.0,79.0,0.95,25.0,348.0,523.91,404.88
2016,6,3,17,30,646.0,74.0,0.9,24.0,296.0,468.35,364.56
2016,6,3,17,45,592.0,68.0,0.85,23.5,245.5,404.84,315.94
2016,6,3,18,0,538.0,62.0,0.8,23.0,195.0,345.33,268.65
2016,6,3,18,15,460.5,53.5,0.75,21.5,149.0,277.04,213.91
2016,6,3,18,30,383.0,45.0,0.7,20.0,103.0,215.59,162.84
2016,6,3,18,45,266.0,32.5,0.65,19.0,66.0,143.75,102.3
2016,6,3,19,0,149.0,20.0,0.6,18.0,29.0,75.91,26.97
2016,6,3,19,15,74.5,10.0,0.6,17.5,14.5,28.19,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,16.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,16.0,10.0,9.83,0.0
2016,6,4,5,15,125.5,24.5,0.55,16.0,39.0,19.04,7.51
2016,6,4,5,30,251.0,39.0,0.5,16.0,68.0,29.83,19.93
2016,6,4,5,45,327.0,51.5,0.5,16.5,109.0,38.49,28.12
2016,6,4,6,0,403.0,64.0,0.5,17.0,150.0,46.7,35.65
2016,6,4,6,15,455.5,74.5,0.5,17.0,196.0,60.92,40.53
2016,6,4,6,30,508.0,85.0,0.5,17.0,242.0,95.81,57.48
2016,6,4,6,45,567.0,85.5,0.55,17.5,290.5,128.14,76.95
2016,6,4,7,0,626.0,86.0,0.6,18.0,339.0,166.75,105.24
2016,6,4,7,15,361.5,148.0,0.6,18.0,299.0,196.86,141.42
2016,6,4,7,30,97.0,210.0,0.6,18.0,259.0,212.98,163.83
2016,6,4,7,45,343.0,184.0,0.6,18.5,380.5,265.28,198.8
2016,6,4,8,0,589.0,158.0,0.6,19.0,502.0,343.59,255.95
2016,6,4,8,15,522.0,199.5,0.6,19.0,523.0,383.2,288.48
2016,6,4,8,30,455.0,241.0,0.6,19.0,544.0,415.58,314.27
2016,6,4,8,45,248.5,274.5,0.6,19.5,441.5,368.92,280.1
2016,6,4,9,0,42.0,308.0,0.6,20.0,339.0,307.57,232.96
2016,6,4,9,15,40.5,321.0,0.6,20.0,352.5,321.93,243.64
2016,6,4,9,30,39.0,334.0,0.6,20.0,366.0,336.16,253.61
2016,6,4,9,45,36.0,341.0,0.65,20.5,371.0,343.83,258.43
2016,6,4,10,0,33.0,348.0,0.7,21.0,376.0,351.2,263.04
2016,6,4,10,15,23.0,301.5,0.7,21.0,322.0,303.52,227.8
2016,6,4,10,30,13.0,255.0,0.7,21.0,268.0,255.37,192.08
2016,6,4,10,45,172.0,349.5,0.75,21.5,511.5,472.92,354.22
2016,6,4,11,0,331.0,444.0,0.8,22.0,755.0,701.59,510.6
2016,6,4,11,15,379.0,431.5,0.85,22.5,792.0,744.15,536.8
2016,6,4,11,30,427.0,419.0,0.9,23.0,829.0,787.98,565.69
2016,6,4,11,45,412.5,423.0,0.95,23.5,821.0,791.94,566.96
2016,6,4,12,0,398.0,427.0,1.0,24.0,813.0,793.0,566.86
2016,6,4,12,15,284.5,460.5,1.0,24.5,736.0,728.26,520.52
2016,6,4,12,30,171.0,494.0,1.0,25.0,659.0,656.56,469.53
2016,6,4,12,45,290.0,452.5,1.0,25.5,729.0,739.73,528.06
2016,6,4,13,0,409.0,411.0,1.0,26.0,799.0,823.44,583.76
2016,6,4,13,15,654.0,267.0,1.0,26.0,874.0,923.43,654.42
2016,6,4,13,30,899.0,123.0,1.0,26.0,949.0,1008.56,706.55
2016,6,4,13,45,897.0,120.0,1.05,26.5,926.5,1001.46,701.28
2016,6,4,14,0,895.0,117.0,1.1,27.0,904.0,991.42,695.56
2016,6,4,14,15,888.5,115.5,1.1,27.0,874.0,975.79,687.0
2016,6,4,14,30,882.0,114.0,1.1,27.0,844.0,957.48,676.91
2016,6,4,14,45,874.5,111.5,1.1,27.0,808.0,934.61,664.04
2016,6,4,15,0,867.0,109.0,1.1,27.0,772.0,909.33,649.69
2016,6,4,15,15,855.0,106.5,1.1,26.5,731.0,877.8,632.59
2016,6,4,15,30,843.0,104.0,1.1,26.0,690.0,844.37,614.12
2016,6,4,15,45,828.0,101.0,1.1,26.0,644.5,811.23,594.44
2016,6,4,16,0,813.0,98.0,1.1,26.0,599.0,771.61,570.23
2016,6,4,16,15,793.0,95.0,1.05,25.5,550.5,727.0,542.87
2016,6,4,16,30,773.0,92.0,1.0,25.0,502.0,681.81,514.64
2016,6,4,16,45,746.5,87.5,1.0,24.5,451.0,630.08,481.69
2016,6,4,17,0,720.0,83.0,1.0,24.0,400.0,578.76,446.73
2016,6,4,17,15,684.0,78.0,0.95,23.0,349.0,524.13,408.25
2016,6,4,17,30,648.0,73.0,0.9,22.0,298.0,469.09,368.02
2016,6,4,17,45,597.0,67.0,0.85,21.0,247.5,407.05,320.78
2016,6,4,18,0,546.0,61.0,0.8,20.0,197.0,348.75,274.51
2016,6,4,18,15,471.5,52.5,0.7,19.0,151.0,281.34,219.28
2016,6,4,18,30,397.0,44.0,0.6,18.0,105.0,220.51,167.81
2016,6,4,18,45,282.5,32.0,0.55,17.0,67.5,149.23,107.31
2016,6,4,19,0,168.0,20.0,0.5,16.0,30.0,83.3,33.44
2016,6,4,19,15,84.0,10.0,0.45,15.0,15.0,30.65,0.0
2016,6,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.0,0.65,10.5,6.0,0.0,0.0
2016,6,5,5,0,0.0,12.0,0.6,11.0,12.0,11.8,0.0
2016,6,5,5,15,178.0,23.5,0.55,11.5,44.5,18.21,7.27
2016,6,5,5,30,356.0,35.0,0.5,12.0,77.0,26.61,17.54
2016,6,5,5,45,444.5,43.5,0.45,12.5,122.0,31.56,22.5
2016,6,5,6,0,533.0,52.0,0.4,13.0,167.0,36.21,26.92
2016,6,5,6,15,591.0,58.5,0.4,13.5,217.0,49.53,29.62
2016,6,5,6,30,649.0,65.0,0.4,14.0,267.0,87.89,46.57
2016,6,5,6,45,689.0,70.0,0.4,14.5,319.0,129.02,73.32
2016,6,5,7,0,729.0,75.0,0.4,15.0,371.0,177.48,110.67
2016,6,5,7,15,758.5,79.0,0.4,15.5,423.0,223.74,149.12
2016,6,5,7,30,788.0,83.0,0.4,16.0,475.0,273.0,190.96
2016,6,5,7,45,809.5,86.5,0.45,17.0,525.5,322.17,232.65
2016,6,5,8,0,831.0,90.0,0.5,18.0,576.0,373.19,274.94
2016,6,5,8,15,847.5,93.0,0.5,18.5,623.5,427.36,318.67
2016,6,5,8,30,864.0,96.0,0.5,19.0,671.0,478.33,358.71
2016,6,5,8,45,877.0,98.0,0.55,19.5,714.5,527.36,396.51
2016,6,5,9,0,890.0,100.0,0.6,20.0,758.0,576.54,433.26
2016,6,5,9,15,899.5,102.0,0.6,20.5,797.0,623.59,466.87
2016,6,5,9,30,909.0,104.0,0.6,21.0,836.0,670.07,498.99
2016,6,5,9,45,921.0,102.5,0.65,21.5,870.0,714.24,529.38
2016,6,5,10,0,933.0,101.0,0.7,22.0,904.0,757.6,556.79
2016,6,5,10,15,938.5,102.0,0.75,22.5,931.0,797.37,581.29
2016,6,5,10,30,944.0,103.0,0.8,23.0,958.0,835.47,604.47
2016,6,5,10,45,947.0,104.0,0.85,23.5,977.5,869.7,624.96
2016,6,5,11,0,950.0,105.0,0.9,24.0,997.0,901.78,643.96
2016,6,5,11,15,952.0,105.5,0.95,24.0,1010.0,930.23,661.87
2016,6,5,11,30,954.0,106.0,1.0,24.0,1023.0,956.24,678.29
2016,6,5,11,45,954.5,106.5,1.05,24.0,1028.0,978.32,692.33
2016,6,5,12,0,955.0,107.0,1.1,24.0,1033.0,997.7,704.81
2016,6,5,12,15,955.0,107.0,1.1,24.0,1030.5,1013.35,714.17
2016,6,5,12,30,955.0,107.0,1.1,24.0,1028.0,1026.11,721.89
2016,6,5,12,45,948.5,109.5,1.15,24.5,1017.0,1032.14,725.16
2016,6,5,13,0,942.0,112.0,1.2,25.0,1006.0,1035.12,726.74
2016,6,5,13,15,939.0,111.5,1.2,24.5,989.0,1035.46,728.77
2016,6,5,13,30,936.0,111.0,1.2,24.0,972.0,1032.76,729.1
2016,6,5,13,45,931.0,110.0,1.2,24.0,948.0,1024.57,724.8
2016,6,5,14,0,926.0,109.0,1.2,24.0,924.0,1013.43,718.84
2016,6,5,14,15,919.5,107.5,1.2,24.0,893.0,997.44,710.0
2016,6,5,14,30,913.0,106.0,1.2,24.0,862.0,978.69,699.56
2016,6,5,14,45,904.5,104.5,1.2,24.0,825.5,955.42,686.35
2016,6,5,15,0,896.0,103.0,1.2,24.0,789.0,929.72,671.63
2016,6,5,15,15,884.5,100.5,1.2,23.5,747.5,897.96,654.26
2016,6,5,15,30,873.0,98.0,1.2,23.0,706.0,864.2,635.44
2016,6,5,15,45,858.5,95.5,1.2,23.0,660.0,826.14,612.35
2016,6,5,16,0,844.0,93.0,1.2,23.0,614.0,791.51,591.34
2016,6,5,16,15,824.5,90.0,1.15,22.5,564.5,746.29,563.31
2016,6,5,16,30,805.0,87.0,1.1,22.0,515.0,700.39,534.4
2016,6,5,16,45,780.5,83.0,1.1,21.5,463.5,649.44,501.79
2016,6,5,17,0,756.0,79.0,1.1,21.0,412.0,598.71,467.33
2016,6,5,17,15,721.0,74.5,1.05,20.0,360.0,541.41,426.63
2016,6,5,17,30,686.0,70.0,1.0,19.0,308.0,488.1,387.26
2016,6,5,17,45,637.5,64.0,0.95,18.5,257.0,425.69,338.64
2016,6,5,18,0,589.0,58.0,0.9,18.0,206.0,366.77,290.91
2016,6,5,18,15,515.0,50.0,0.8,17.0,158.5,298.13,234.23
2016,6,5,18,30,441.0,42.0,0.7,16.0,111.0,236.02,181.16
2016,6,5,18,45,325.5,31.5,0.65,15.0,72.0,163.82,119.16
2016,6,5,19,0,210.0,21.0,0.6,14.0,33.0,97.38,43.24
2016,6,5,19,15,105.0,10.5,0.6,13.5,16.5,36.49,0.0
2016,6,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,5.5,0.8,9.5,6.5,0.0,0.0
2016,6,6,5,0,82.0,11.0,0.8,10.0,13.0,10.81,0.0
2016,6,6,5,15,216.5,23.0,0.8,10.5,44.5,17.82,7.12
2016,6,6,5,30,351.0,35.0,0.8,11.0,76.0,26.59,17.58
2016,6,6,5,45,439.5,43.5,0.85,11.5,120.5,31.54,22.55
2016,6,6,6,0,528.0,52.0,0.9,12.0,165.0,36.18,26.98
2016,6,6,6,15,585.0,58.0,0.85,12.5,214.0,49.29,29.4
2016,6,6,6,30,642.0,64.0,0.8,13.0,263.0,86.89,46.1
2016,6,6,6,45,682.5,68.5,0.8,13.5,314.5,130.48,75.22
2016,6,6,7,0,723.0,73.0,0.8,14.0,366.0,174.98,109.64
2016,6,6,7,15,751.0,77.0,0.75,14.5,417.5,220.62,148.05
2016,6,6,7,30,779.0,81.0,0.7,15.0,469.0,269.1,189.71
2016,6,6,7,45,801.0,84.0,0.7,16.0,518.5,317.52,231.09
2016,6,6,8,0,823.0,87.0,0.7,17.0,568.0,367.84,273.07
2016,6,6,8,15,839.0,89.5,0.7,17.5,615.0,420.98,316.53
2016,6,6,8,30,855.0,92.0,0.7,18.0,662.0,470.84,356.25
2016,6,6,8,45,868.0,94.0,0.75,18.5,705.0,519.41,394.15
2016,6,6,9,0,881.0,96.0,0.8,19.0,748.0,568.14,431.01
2016,6,6,9,15,890.5,98.0,0.8,19.5,786.0,614.76,464.8
2016,6,6,9,30,900.0,100.0,0.8,20.0,824.0,660.83,497.13
2016,6,6,9,45,907.0,101.0,0.85,20.5,856.5,703.54,526.82
2016,6,6,10,0,914.0,102.0,0.9,21.0,889.0,745.1,553.42
2016,6,6,10,15,919.0,103.5,0.95,21.5,915.5,784.27,577.92
2016,6,6,10,30,924.0,105.0,1.0,22.0,942.0,821.79,601.06
2016,6,6,10,45,927.5,105.5,1.05,22.5,961.5,855.33,621.41
2016,6,6,11,0,931.0,106.0,1.1,23.0,981.0,886.8,640.3
2016,6,6,11,15,933.0,106.5,1.1,23.0,993.5,914.77,657.35
2016,6,6,11,30,935.0,107.0,1.1,23.0,1006.0,940.33,672.86
2016,6,6,11,45,935.5,107.5,1.1,23.0,1010.5,962.04,685.95
2016,6,6,12,0,936.0,108.0,1.1,23.0,1015.0,981.1,697.45
2016,6,6,12,15,935.5,108.0,1.1,23.0,1012.5,996.01,706.45
2016,6,6,12,30,935.0,108.0,1.1,23.0,1010.0,1008.1,713.83
2016,6,6,12,45,925.0,113.0,1.15,23.0,998.0,1013.08,717.88
2016,6,6,13,0,915.0,118.0,1.2,23.0,986.0,1015.09,720.29
2016,6,6,13,15,911.0,117.0,1.2,23.0,968.5,1013.97,720.01
2016,6,6,13,30,907.0,116.0,1.2,23.0,951.0,1009.88,718.05
2016,6,6,13,45,901.5,115.0,1.2,23.0,927.0,1001.41,713.52
2016,6,6,14,0,896.0,114.0,1.2,23.0,903.0,990.07,707.36
2016,6,6,14,15,889.0,112.5,1.2,22.5,872.5,974.0,699.69
2016,6,6,14,30,882.0,111.0,1.2,22.0,842.0,955.26,690.41
2016,6,6,14,45,872.5,109.5,1.2,22.0,806.0,931.66,676.75
2016,6,6,15,0,863.0,108.0,1.2,22.0,770.0,905.74,661.63
2016,6,6,15,15,851.0,105.5,1.15,21.5,729.0,874.36,643.41
2016,6,6,15,30,839.0,103.0,1.1,21.0,688.0,841.09,623.86
2016,6,6,15,45,823.0,100.5,1.1,21.0,642.5,807.83,603.68
2016,6,6,16,0,807.0,98.0,1.1,21.0,597.0,768.18,578.95
2016,6,6,16,15,786.5,95.0,1.1,20.5,548.5,723.43,551.46
2016,6,6,16,30,766.0,92.0,1.1,20.0,500.0,678.16,523.03
2016,6,6,16,45,740.5,87.5,1.1,19.5,450.0,627.41,489.95
2016,6,6,17,0,715.0,83.0,1.1,19.0,400.0,577.01,454.88
2016,6,6,17,15,678.5,78.5,1.1,18.0,349.0,522.83,416.19
2016,6,6,17,30,642.0,74.0,1.1,17.0,298.0,468.31,375.69
2016,6,6,17,45,594.0,67.5,1.1,16.5,248.5,407.47,327.92
2016,6,6,18,0,546.0,61.0,1.1,16.0,199.0,350.11,281.05
2016,6,6,18,15,471.5,52.5,1.1,15.5,153.0,282.56,224.45
2016,6,6,18,30,397.0,44.0,1.1,15.0,107.0,221.58,171.75
2016,6,6,18,45,286.0,33.0,1.1,14.5,69.5,152.28,111.71
2016,6,6,19,0,175.0,22.0,1.1,14.0,32.0,87.68,41.13
2016,6,6,19,15,87.5,11.0,1.1,13.5,16.0,32.73,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.5,5.5,0.7,11.0,6.0,0.0,0.0
2016,6,7,5,0,67.0,11.0,0.7,11.0,12.0,10.81,0.0
2016,6,7,5,15,192.5,23.5,0.7,11.0,43.0,18.28,7.49
2016,6,7,5,30,318.0,36.0,0.7,11.0,74.0,27.51,18.4
2016,6,7,5,45,410.0,44.5,0.7,11.5,117.5,32.41,23.34
2016,6,7,6,0,502.0,53.0,0.7,12.0,161.0,37.01,27.74
2016,6,7,6,15,560.0,60.0,0.65,12.5,209.5,50.74,30.82
2016,6,7,6,30,618.0,67.0,0.6,13.0,258.0,88.04,47.84
2016,6,7,6,45,659.5,71.5,0.6,14.0,309.5,127.39,73.42
2016,6,7,7,0,701.0,76.0,0.6,15.0,361.0,174.26,109.45
2016,6,7,7,15,730.5,80.0,0.6,15.5,412.0,219.11,146.87
2016,6,7,7,30,760.0,84.0,0.6,16.0,463.0,266.95,187.68
2016,6,7,7,45,782.0,87.5,0.6,16.5,512.5,314.86,228.74
2016,6,7,8,0,804.0,91.0,0.6,17.0,562.0,364.69,270.58
2016,6,7,8,15,821.5,94.0,0.6,17.5,608.5,413.95,311.0
2016,6,7,8,30,839.0,97.0,0.6,18.0,655.0,468.08,353.65
2016,6,7,8,45,851.0,100.0,0.65,18.5,698.0,516.32,391.1
2016,6,7,9,0,863.0,103.0,0.7,19.0,741.0,564.65,427.53
2016,6,7,9,15,873.5,104.5,0.7,19.5,779.5,610.66,460.76
2016,6,7,9,30,884.0,106.0,0.7,20.0,818.0,656.21,492.64
2016,6,7,9,45,896.0,105.5,0.75,20.5,852.5,700.29,523.25
2016,6,7,10,0,908.0,105.0,0.8,21.0,887.0,743.61,551.16
2016,6,7,10,15,914.0,106.0,0.85,21.0,913.5,782.87,576.72
2016,6,7,10,30,920.0,107.0,0.9,21.0,940.0,820.55,601.11
2016,6,7,10,45,923.5,108.5,0.95,21.5,960.0,854.92,622.03
2016,6,7,11,0,927.0,110.0,1.0,22.0,980.0,887.24,641.5
2016,6,7,11,15,929.5,110.5,1.0,22.0,993.0,915.57,658.75
2016,6,7,11,30,932.0,111.0,1.0,22.0,1006.0,941.54,674.49
2016,6,7,11,45,933.5,111.0,1.05,22.5,1011.5,963.66,687.39
2016,6,7,12,0,935.0,111.0,1.1,23.0,1017.0,983.19,698.72
2016,6,7,12,15,935.0,111.0,1.1,22.5,1015.5,998.61,709.39
2016,6,7,12,30,935.0,111.0,1.1,22.0,1014.0,1011.23,718.47
2016,6,7,12,45,928.5,114.0,1.15,22.0,1003.5,1017.67,723.43
2016,6,7,13,0,922.0,117.0,1.2,22.0,993.0,1021.14,726.74
2016,6,7,13,15,919.0,116.5,1.2,22.0,976.0,1021.55,727.39
2016,6,7,13,30,916.0,116.0,1.2,22.0,959.0,1018.98,726.36
2016,6,7,13,45,909.0,116.0,1.2,22.0,935.0,1010.09,721.54
2016,6,7,14,0,902.0,116.0,1.2,22.0,911.0,998.34,715.13
2016,6,7,14,15,895.0,114.5,1.2,21.5,880.5,982.27,707.46
2016,6,7,14,30,888.0,113.0,1.2,21.0,850.0,963.51,698.18
2016,6,7,14,45,876.5,112.5,1.2,21.0,813.5,939.09,683.97
2016,6,7,15,0,865.0,112.0,1.2,21.0,777.0,912.42,668.36
2016,6,7,15,15,853.0,109.5,1.2,20.5,735.5,881.06,650.89
2016,6,7,15,30,841.0,107.0,1.2,20.0,694.0,853.01,635.46
2016,6,7,15,45,824.0,105.0,1.2,19.5,648.5,814.36,612.68
2016,6,7,16,0,807.0,103.0,1.2,19.0,603.0,774.48,588.78
2016,6,7,16,15,786.5,99.5,1.2,18.5,554.5,729.2,560.67
2016,6,7,16,30,766.0,96.0,1.2,18.0,506.0,683.37,531.6
2016,6,7,16,45,736.5,92.5,1.2,17.5,454.5,630.95,497.02
2016,6,7,17,0,707.0,89.0,1.2,17.0,403.0,581.74,462.19
2016,6,7,17,15,670.0,84.0,1.2,16.5,352.0,524.76,420.37
2016,6,7,17,30,633.0,79.0,1.2,16.0,301.0,469.67,378.51
2016,6,7,17,45,578.0,73.0,1.2,15.5,250.5,406.01,328.31
2016,6,7,18,0,523.0,67.0,1.2,15.0,200.0,346.38,279.48
2016,6,7,18,15,446.5,58.0,1.15,14.5,154.0,278.27,222.17
2016,6,7,18,30,370.0,49.0,1.1,14.0,108.0,216.8,168.99
2016,6,7,18,45,255.0,36.5,1.05,13.5,70.5,144.78,106.95
2016,6,7,19,0,140.0,24.0,1.0,13.0,33.0,80.46,39.75
2016,6,7,19,15,70.0,12.0,1.0,12.5,16.5,29.42,0.0
2016,6,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,45,48.0,6.0,1.1,10.5,7.0,0.0,0.0
2016,6,8,5,0,96.0,12.0,1.1,11.0,14.0,11.8,0.0
2016,6,8,5,15,232.5,23.5,1.1,11.0,46.5,18.28,7.53
2016,6,8,5,30,369.0,35.0,1.1,11.0,79.0,26.56,17.55
2016,6,8,5,45,458.5,43.0,1.15,11.5,124.0,31.07,22.13
2016,6,8,6,0,548.0,51.0,1.2,12.0,169.0,35.32,26.19
2016,6,8,6,15,604.0,57.0,1.2,12.0,218.5,49.2,28.85
2016,6,8,6,30,660.0,63.0,1.2,12.0,268.0,87.62,46.17
2016,6,8,6,45,700.0,67.0,1.2,12.5,319.5,131.46,75.64
2016,6,8,7,0,740.0,71.0,1.2,13.0,371.0,176.27,110.62
2016,6,8,7,15,768.0,75.0,1.2,13.5,422.5,222.71,150.14
2016,6,8,7,30,796.0,79.0,1.2,14.0,474.0,271.98,193.05
2016,6,8,7,45,817.0,81.5,1.25,14.5,524.5,320.44,235.65
2016,6,8,8,0,838.0,84.0,1.3,15.0,575.0,374.84,282.22
2016,6,8,8,15,854.0,86.5,1.3,15.0,622.0,424.51,324.62
2016,6,8,8,30,870.0,89.0,1.3,15.0,669.0,475.03,366.59
2016,6,8,8,45,882.0,91.5,1.3,15.5,712.0,524.2,405.65
2016,6,8,9,0,894.0,94.0,1.3,16.0,755.0,573.43,443.46
2016,6,8,9,15,684.5,199.0,1.3,16.0,721.0,579.72,446.94
2016,6,8,9,30,475.0,304.0,1.3,16.0,687.0,573.84,440.04
2016,6,8,9,45,693.0,207.0,1.3,16.5,790.5,653.01,500.74
2016,6,8,10,0,911.0,110.0,1.3,17.0,894.0,750.29,570.65
2016,6,8,10,15,916.5,111.0,1.35,17.0,921.0,789.32,596.14
2016,6,8,10,30,922.0,112.0,1.4,17.0,948.0,826.73,621.0
2016,6,8,10,45,923.0,115.0,1.45,17.5,967.0,860.56,642.14
2016,6,8,11,0,924.0,118.0,1.5,18.0,986.0,892.22,661.69
2016,6,8,11,15,926.5,118.5,1.55,18.0,998.5,920.54,680.22
2016,6,8,11,30,929.0,119.0,1.6,18.0,1011.0,946.51,697.24
2016,6,8,11,45,927.0,120.5,1.65,18.0,1015.5,966.88,710.66
2016,6,8,12,0,925.0,122.0,1.7,18.0,1020.0,984.57,722.47
2016,6,8,12,15,708.0,269.0,1.7,18.0,955.5,944.53,696.21
2016,6,8,12,30,491.0,416.0,1.7,18.0,891.0,892.94,655.21
2016,6,8,12,45,683.5,283.0,1.75,18.0,937.0,956.51,705.58
2016,6,8,13,0,876.0,150.0,1.8,18.0,983.0,1009.31,740.64
2016,6,8,13,15,872.0,149.0,1.8,18.0,966.0,1008.48,739.92
2016,6,8,13,30,868.0,148.0,1.8,18.0,949.0,1004.81,738.13
2016,6,8,13,45,864.5,145.5,1.85,18.0,925.5,997.3,734.66
2016,6,8,14,0,861.0,143.0,1.9,18.0,902.0,986.98,729.49
2016,6,8,14,15,853.0,141.0,1.85,17.5,871.5,975.96,724.06
2016,6,8,14,30,845.0,139.0,1.8,17.0,841.0,956.6,713.21
2016,6,8,14,45,835.5,136.5,1.8,17.0,805.0,932.85,698.85
2016,6,8,15,0,826.0,134.0,1.8,17.0,769.0,906.82,682.99
2016,6,8,15,15,812.5,131.0,1.8,16.5,728.0,874.57,664.13
2016,6,8,15,30,799.0,128.0,1.8,16.0,687.0,840.55,643.89
2016,6,8,15,45,687.5,152.5,1.8,16.0,610.5,756.62,587.11
2016,6,8,16,0,576.0,177.0,1.8,16.0,534.0,673.56,528.27
2016,6,8,16,15,651.5,144.0,1.75,15.5,517.5,678.13,535.84
2016,6,8,16,30,727.0,111.0,1.7,15.0,501.0,674.86,536.18
2016,6,8,16,45,625.5,118.0,1.7,15.0,429.5,585.46,469.7
2016,6,8,17,0,524.0,125.0,1.7,15.0,358.0,498.31,403.35
2016,6,8,17,15,477.5,120.0,1.65,14.5,312.5,443.36,361.4
2016,6,8,17,30,431.0,115.0,1.6,14.0,267.0,391.5,320.45
2016,6,8,17,45,404.0,99.0,1.6,13.5,223.5,340.71,279.6
2016,6,8,18,0,377.0,83.0,1.6,13.0,180.0,291.72,238.73
2016,6,8,18,15,322.5,68.5,1.55,12.5,138.5,234.37,189.6
2016,6,8,18,30,268.0,54.0,1.5,12.0,97.0,181.88,143.51
2016,6,8,18,45,190.0,39.0,1.45,12.0,64.0,125.75,93.83
2016,6,8,19,0,112.0,24.0,1.4,12.0,31.0,72.47,37.22
2016,6,8,19,15,56.0,12.0,1.3,11.5,15.5,25.97,0.0
2016,6,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,6.0,1.45,10.5,6.5,0.0,0.0
2016,6,9,5,0,57.0,12.0,1.5,11.0,13.0,11.8,0.0
2016,6,9,5,15,179.5,25.5,1.5,11.0,44.5,19.84,8.68
2016,6,9,5,30,302.0,39.0,1.5,11.0,76.0,30.42,20.91
2016,6,9,5,45,395.5,48.5,1.55,11.0,119.5,36.09,26.63
2016,6,9,6,0,489.0,58.0,1.6,11.0,163.0,41.41,31.77
2016,6,9,6,15,548.0,65.0,1.55,11.0,212.0,55.05,34.65
2016,6,9,6,30,607.0,72.0,1.5,11.0,261.0,91.79,51.77
2016,6,9,6,45,649.0,77.5,1.5,11.5,312.0,131.45,78.17
2016,6,9,7,0,691.0,83.0,1.5,12.0,363.0,175.54,112.65
2016,6,9,7,15,721.5,87.0,1.45,12.5,414.5,220.28,150.67
2016,6,9,7,30,752.0,91.0,1.4,13.0,466.0,271.19,194.73
2016,6,9,7,45,779.0,93.0,1.4,13.5,516.5,318.88,236.41
2016,6,9,8,0,806.0,95.0,1.4,14.0,567.0,368.97,279.47
2016,6,9,8,15,823.0,98.0,1.3,14.5,614.0,418.11,320.64
2016,6,9,8,30,840.0,101.0,1.2,15.0,661.0,468.28,361.19
2016,6,9,8,45,857.5,101.5,1.2,15.5,705.0,520.82,402.52
2016,6,9,9,0,875.0,102.0,1.2,16.0,749.0,570.2,440.29
2016,6,9,9,15,885.0,103.5,1.2,16.5,788.0,616.41,474.61
2016,6,9,9,30,895.0,105.0,1.2,17.0,827.0,662.12,507.51
2016,6,9,9,45,904.0,106.0,1.2,17.5,860.0,706.0,538.18
2016,6,9,10,0,913.0,107.0,1.2,18.0,893.0,748.88,565.87
2016,6,9,10,15,918.5,108.0,1.2,18.0,920.0,787.97,591.27
2016,6,9,10,30,924.0,109.0,1.2,18.0,947.0,825.44,615.36
2016,6,9,10,45,931.5,107.5,1.2,18.5,968.0,860.41,636.38
2016,6,9,11,0,939.0,106.0,1.2,19.0,989.0,893.54,655.96
2016,6,9,11,15,941.5,106.5,1.2,19.0,1001.5,922.2,673.73
2016,6,9,11,30,944.0,107.0,1.2,19.0,1014.0,948.48,689.96
2016,6,9,11,45,946.0,106.5,1.3,19.5,1020.0,970.84,703.99
2016,6,9,12,0,948.0,106.0,1.4,20.0,1026.0,990.59,716.41
2016,6,9,12,15,947.5,105.5,1.45,20.0,1023.5,1005.27,726.25
2016,6,9,12,30,947.0,105.0,1.5,20.0,1021.0,1017.07,734.43
2016,6,9,12,45,945.0,105.0,1.55,20.0,1011.5,1024.99,740.29
2016,6,9,13,0,943.0,105.0,1.6,20.0,1002.0,1029.92,744.42
2016,6,9,13,15,940.0,104.5,1.65,19.5,985.0,1030.33,747.25
2016,6,9,13,30,937.0,104.0,1.7,19.0,968.0,1027.71,748.32
2016,6,9,13,45,931.5,103.0,1.75,19.0,944.0,1019.12,744.28
2016,6,9,14,0,926.0,102.0,1.8,19.0,920.0,1007.58,738.48
2016,6,9,14,15,919.5,101.0,1.8,18.5,889.5,992.21,731.0
2016,6,9,14,30,913.0,100.0,1.8,18.0,859.0,974.09,721.8
2016,6,9,14,45,904.0,98.5,1.85,18.0,822.5,950.47,708.28
2016,6,9,15,0,895.0,97.0,1.9,18.0,786.0,924.42,693.13
2016,6,9,15,15,884.0,95.0,1.9,17.5,745.0,893.77,675.52
2016,6,9,15,30,873.0,93.0,1.9,17.0,704.0,861.11,656.39
2016,6,9,15,45,857.5,91.0,1.95,16.5,658.5,822.86,633.63
2016,6,9,16,0,842.0,89.0,2.0,16.0,613.0,783.25,609.51
2016,6,9,16,15,823.5,86.5,2.0,15.5,564.0,744.31,585.0
2016,6,9,16,30,805.0,84.0,2.0,15.0,515.0,699.86,555.98
2016,6,9,16,45,716.0,91.0,2.0,15.0,446.5,616.26,496.11
2016,6,9,17,0,627.0,98.0,2.0,15.0,378.0,540.56,438.44
2016,6,9,17,15,582.0,96.0,1.95,14.5,331.0,485.23,396.2
2016,6,9,17,30,537.0,94.0,1.9,14.0,284.0,432.39,354.5
2016,6,9,17,45,561.5,76.0,1.9,13.5,246.5,401.87,329.96
2016,6,9,18,0,586.0,58.0,1.9,13.0,209.0,368.04,300.92
2016,6,9,18,15,514.5,51.0,1.8,12.5,162.0,301.55,243.63
2016,6,9,18,30,443.0,44.0,1.7,12.0,115.0,241.26,190.22
2016,6,9,18,45,328.0,33.5,1.65,11.5,76.5,168.51,126.29
2016,6,9,19,0,213.0,23.0,1.6,11.0,38.0,102.87,56.08
2016,6,9,19,15,106.5,11.5,1.55,11.0,19.0,38.38,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.0,6.0,1.1,10.0,7.0,0.0,0.0
2016,6,10,5,0,112.0,12.0,1.1,10.0,14.0,11.8,0.0
2016,6,10,5,15,249.5,22.5,1.15,10.5,47.0,17.3,6.89
2016,6,10,5,30,387.0,33.0,1.2,11.0,80.0,24.67,15.91
2016,6,10,5,45,475.5,40.5,1.3,11.5,124.5,28.85,20.15
2016,6,10,6,0,564.0,48.0,1.4,12.0,169.0,32.79,23.92
2016,6,10,6,15,618.5,53.5,1.4,12.5,218.5,46.82,26.42
2016,6,10,6,30,673.0,59.0,1.4,13.0,268.0,88.38,46.14
2016,6,10,6,45,712.0,63.0,1.45,13.5,319.5,129.41,73.14
2016,6,10,7,0,751.0,67.0,1.5,14.0,371.0,174.62,108.49
2016,6,10,7,15,777.5,70.5,1.5,14.5,422.5,220.8,147.91
2016,6,10,7,30,804.0,74.0,1.5,15.0,474.0,269.66,190.64
2016,6,10,7,45,824.0,76.5,1.5,15.5,523.5,322.43,236.62
2016,6,10,8,0,844.0,79.0,1.5,16.0,573.0,372.51,279.8
2016,6,10,8,15,859.0,81.5,1.5,16.0,619.5,421.99,322.17
2016,6,10,8,30,874.0,84.0,1.5,16.0,666.0,472.23,364.03
2016,6,10,8,45,884.5,86.5,1.5,16.5,709.0,520.78,402.74
2016,6,10,9,0,895.0,89.0,1.5,17.0,752.0,569.26,440.12
2016,6,10,9,15,733.0,181.0,1.5,17.5,742.5,591.81,455.05
2016,6,10,9,30,571.0,273.0,1.5,18.0,733.0,606.5,462.73
2016,6,10,9,45,751.0,182.5,1.5,18.5,813.5,669.41,510.82
2016,6,10,10,0,931.0,92.0,1.5,19.0,894.0,747.7,566.35
2016,6,10,10,15,936.0,93.0,1.55,19.0,920.5,787.0,592.22
2016,6,10,10,30,941.0,94.0,1.6,19.0,947.0,824.61,617.16
2016,6,10,10,45,944.0,95.0,1.65,19.0,966.5,858.75,639.64
2016,6,10,11,0,947.0,96.0,1.7,19.0,986.0,890.75,660.64
2016,6,10,11,15,949.0,96.5,1.7,19.0,999.0,919.15,678.64
2016,6,10,11,30,951.0,97.0,1.7,19.0,1012.0,945.11,695.01
2016,6,10,11,45,656.0,270.0,1.75,19.5,903.0,867.25,641.71
2016,6,10,12,0,361.0,443.0,1.8,20.0,794.0,774.05,569.57
2016,6,10,12,15,656.0,271.0,1.85,19.5,906.5,897.18,664.7
2016,6,10,12,30,951.0,99.0,1.9,19.0,1019.0,1015.04,742.97
2016,6,10,12,45,934.0,109.5,1.95,19.0,1005.0,1018.94,744.97
2016,6,10,13,0,917.0,120.0,2.0,19.0,991.0,1019.8,746.46
2016,6,10,13,15,673.0,255.0,2.0,19.0,888.5,930.87,688.86
2016,6,10,13,30,429.0,390.0,2.0,19.0,786.0,830.72,615.24
2016,6,10,13,45,323.5,413.0,2.0,19.0,707.5,747.52,557.19
2016,6,10,14,0,218.0,436.0,2.0,19.0,629.0,662.6,496.33
2016,6,10,14,15,553.0,275.0,2.0,18.5,741.0,830.86,626.59
2016,6,10,14,30,888.0,114.0,2.0,18.0,853.0,965.8,720.62
2016,6,10,14,45,878.5,113.0,2.05,18.0,817.5,942.82,705.6
2016,6,10,15,0,869.0,112.0,2.1,18.0,782.0,917.52,690.73
2016,6,10,15,15,640.0,194.0,2.1,17.5,673.0,793.86,608.75
2016,6,10,15,30,411.0,276.0,2.1,17.0,564.0,666.18,515.19
2016,6,10,15,45,613.0,189.0,2.1,17.0,587.0,734.69,572.24
2016,6,10,16,0,815.0,102.0,2.1,17.0,610.0,781.65,607.72
2016,6,10,16,15,795.0,98.5,2.05,16.5,561.0,736.56,577.6
2016,6,10,16,30,775.0,95.0,2.0,16.0,512.0,690.88,547.38
2016,6,10,16,45,749.0,91.0,2.0,15.5,461.5,640.06,513.02
2016,6,10,17,0,723.0,87.0,2.0,15.0,411.0,591.99,478.44
2016,6,10,17,15,687.0,82.0,1.95,14.5,359.5,534.97,435.38
2016,6,10,17,30,651.0,77.0,1.9,14.0,308.0,479.73,392.35
2016,6,10,17,45,599.5,71.0,1.9,13.5,257.5,417.09,342.03
2016,6,10,18,0,548.0,65.0,1.9,13.0,207.0,358.16,292.9
2016,6,10,18,15,474.0,56.5,1.8,12.5,160.0,290.4,234.91
2016,6,10,18,30,400.0,48.0,1.7,12.0,113.0,229.06,180.93
2016,6,10,18,45,289.0,36.5,1.65,12.0,75.0,158.43,118.87
2016,6,10,19,0,178.0,25.0,1.6,12.0,37.0,94.45,52.64
2016,6,10,19,15,89.0,12.5,1.55,11.5,18.5,35.02,0.0
2016,6,10,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.9,9.0,13.0,11.8,0.0
2016,6,11,5,15,160.5,26.5,0.8,9.5,44.0,20.67,9.4
2016,6,11,5,30,280.0,41.0,0.7,10.0,75.0,31.44,21.93
2016,6,11,5,45,376.0,51.0,0.65,11.0,119.0,38.46,28.79
2016,6,11,6,0,472.0,61.0,0.6,12.0,163.0,44.13,34.12
2016,6,11,6,15,533.5,69.0,0.55,12.5,212.5,58.36,37.43
2016,6,11,6,30,595.0,77.0,0.5,13.0,262.0,95.34,54.72
2016,6,11,6,45,643.5,81.5,0.45,13.5,314.5,134.22,79.84
2016,6,11,7,0,692.0,86.0,0.4,14.0,367.0,178.2,113.25
2016,6,11,7,15,723.5,90.5,0.35,14.5,419.0,223.57,150.79
2016,6,11,7,30,755.0,95.0,0.3,15.0,471.0,275.43,194.27
2016,6,11,7,45,780.5,98.0,0.25,16.0,522.0,323.63,234.41
2016,6,11,8,0,806.0,101.0,0.2,17.0,573.0,374.12,275.37
2016,6,11,8,15,824.0,104.0,0.2,18.0,620.5,423.64,314.7
2016,6,11,8,30,842.0,107.0,0.2,19.0,668.0,474.3,353.46
2016,6,11,8,45,857.0,109.0,0.2,20.0,712.0,523.49,389.73
2016,6,11,9,0,872.0,111.0,0.2,21.0,756.0,576.3,427.02
2016,6,11,9,15,882.5,113.0,0.3,21.5,795.0,623.17,460.92
2016,6,11,9,30,893.0,115.0,0.4,22.0,834.0,669.59,493.79
2016,6,11,9,45,900.0,117.0,0.5,22.5,867.0,713.02,523.9
2016,6,11,10,0,907.0,119.0,0.6,23.0,900.0,755.31,551.68
2016,6,11,10,15,912.5,120.0,0.65,23.0,926.5,794.26,576.62
2016,6,11,10,30,918.0,121.0,0.7,23.0,953.0,831.61,600.38
2016,6,11,10,45,921.5,122.5,0.75,23.5,973.0,866.04,620.97
2016,6,11,11,0,925.0,124.0,0.8,24.0,993.0,898.44,640.14
2016,6,11,11,15,927.0,124.5,0.85,24.0,1005.5,926.44,657.73
2016,6,11,11,30,929.0,125.0,0.9,24.0,1018.0,952.09,673.91
2016,6,11,11,45,928.5,126.0,1.0,24.5,1022.5,973.47,687.1
2016,6,11,12,0,928.0,127.0,1.1,25.0,1027.0,992.23,698.72
2016,6,11,12,15,926.5,127.0,1.1,25.0,1024.5,1006.38,707.15
2016,6,11,12,30,925.0,127.0,1.1,25.0,1022.0,1017.74,714.0
2016,6,11,12,45,925.5,124.5,1.1,25.0,1012.5,1025.7,718.91
2016,6,11,13,0,926.0,122.0,1.1,25.0,1003.0,1030.71,722.18
2016,6,11,13,15,921.5,121.5,1.15,24.5,985.0,1029.87,724.38
2016,6,11,13,30,917.0,121.0,1.2,24.0,967.0,1026.04,724.92
2016,6,11,13,45,675.5,242.0,1.25,23.5,857.0,923.06,663.42
2016,6,11,14,0,434.0,363.0,1.3,23.0,747.0,810.01,586.91
2016,6,11,14,15,657.5,241.5,1.35,22.5,800.5,898.78,655.97
2016,6,11,14,30,881.0,120.0,1.4,22.0,854.0,965.91,701.16
2016,6,11,14,45,867.5,120.0,1.45,22.0,816.5,940.48,685.88
2016,6,11,15,0,854.0,120.0,1.5,22.0,779.0,912.9,670.26
2016,6,11,15,15,682.0,178.5,1.45,21.5,687.0,814.91,607.63
2016,6,11,15,30,510.0,237.0,1.4,21.0,595.0,710.15,535.69
2016,6,11,15,45,370.0,256.5,1.4,20.5,507.5,592.57,453.09
2016,6,11,16,0,230.0,276.0,1.4,20.0,420.0,483.16,373.07
2016,6,11,16,15,318.5,235.0,1.35,19.5,417.0,509.36,397.02
2016,6,11,16,30,407.0,194.0,1.3,19.0,414.0,528.32,414.3
2016,6,11,16,45,537.0,141.0,1.3,18.5,400.5,546.46,432.08
2016,6,11,17,0,667.0,88.0,1.3,18.0,387.0,556.61,443.16
2016,6,11,17,15,606.5,92.0,1.25,17.5,338.5,497.03,397.88
2016,6,11,17,30,546.0,96.0,1.2,17.0,290.0,440.88,354.54
2016,6,11,17,45,532.5,82.5,1.15,16.5,247.0,394.71,318.21
2016,6,11,18,0,519.0,69.0,1.1,16.0,204.0,348.96,280.56
2016,6,11,18,15,447.5,59.5,1.05,15.5,158.0,282.41,224.87
2016,6,11,18,30,376.0,50.0,1.0,15.0,112.0,222.05,172.94
2016,6,11,18,45,273.5,37.5,0.95,14.5,74.5,153.37,113.85
2016,6,11,19,0,171.0,25.0,0.9,14.0,37.0,92.71,52.37
2016,6,11,19,15,85.5,12.5,0.9,13.5,18.5,34.21,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,0.9,9.5,6.5,0.0,0.0
2016,6,12,5,0,39.0,11.0,0.9,10.0,13.0,10.81,0.0
2016,6,12,5,15,152.5,26.5,0.95,10.5,43.0,20.67,9.33
2016,6,12,5,30,266.0,42.0,1.0,11.0,73.0,32.26,22.52
2016,6,12,5,45,357.5,52.5,1.05,11.5,116.5,39.26,29.41
2016,6,12,6,0,449.0,63.0,1.1,12.0,160.0,45.98,35.75
2016,6,12,6,15,510.5,71.0,1.1,12.5,208.5,59.69,38.88
2016,6,12,6,30,572.0,79.0,1.1,13.0,257.0,95.54,55.75
2016,6,12,6,45,623.5,83.0,1.1,13.5,309.0,133.17,80.03
2016,6,12,7,0,675.0,87.0,1.1,14.0,361.0,176.2,112.84
2016,6,12,7,15,706.5,92.0,1.1,14.5,412.5,221.14,150.49
2016,6,12,7,30,738.0,97.0,1.1,15.0,464.0,269.28,191.74
2016,6,12,7,45,767.0,98.5,1.1,15.5,514.5,319.75,234.95
2016,6,12,8,0,796.0,100.0,1.1,16.0,565.0,369.47,277.02
2016,6,12,8,15,813.5,103.0,1.05,16.5,612.0,418.3,317.44
2016,6,12,8,30,831.0,106.0,1.0,17.0,659.0,468.22,357.4
2016,6,12,8,45,847.0,107.5,1.0,17.5,703.0,520.42,397.88
2016,6,12,9,0,863.0,109.0,1.0,18.0,747.0,569.41,434.82
2016,6,12,9,15,873.5,111.0,1.0,18.5,785.5,615.87,468.79
2016,6,12,9,30,884.0,113.0,1.0,19.0,824.0,661.9,501.4
2016,6,12,9,45,900.5,109.5,1.05,19.5,859.5,706.32,532.67
2016,6,12,10,0,917.0,106.0,1.1,20.0,895.0,750.3,561.45
2016,6,12,10,15,922.5,107.0,1.1,20.0,922.0,789.56,586.64
2016,6,12,10,30,928.0,108.0,1.1,20.0,949.0,827.2,610.54
2016,6,12,10,45,933.0,108.0,1.15,20.5,969.5,861.71,631.7
2016,6,12,11,0,938.0,108.0,1.2,21.0,990.0,894.24,651.43
2016,6,12,11,15,940.5,108.5,1.2,21.0,1002.5,922.96,669.1
2016,6,12,11,30,943.0,109.0,1.2,21.0,1015.0,949.29,685.23
2016,6,12,11,45,944.5,108.5,1.3,21.5,1021.0,971.28,698.89
2016,6,12,12,0,946.0,108.0,1.4,22.0,1027.0,990.64,710.95
2016,6,12,12,15,945.5,108.0,1.4,22.0,1024.5,1005.88,720.28
2016,6,12,12,30,945.0,108.0,1.4,22.0,1022.0,1018.28,727.95
