Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,45,936.0,112.5,1.45,22.0,1010.5,1024.02,732.4
2016,6,12,13,0,927.0,117.0,1.5,22.0,999.0,1026.77,735.18
2016,6,12,13,15,923.5,116.0,1.5,21.5,982.0,1026.39,736.76
2016,6,12,13,30,920.0,115.0,1.5,21.0,965.0,1023.01,736.61
2016,6,12,13,45,915.0,113.5,1.5,21.0,941.0,1014.69,732.08
2016,6,12,14,0,910.0,112.0,1.5,21.0,917.0,1003.45,725.87
2016,6,12,14,15,903.5,111.0,1.5,21.0,887.0,988.46,717.4
2016,6,12,14,30,897.0,110.0,1.5,21.0,857.0,970.77,707.31
2016,6,12,14,45,888.5,107.5,1.5,21.0,821.0,947.01,693.37
2016,6,12,15,0,880.0,105.0,1.5,21.0,785.0,920.82,677.9
2016,6,12,15,15,868.5,103.0,1.45,20.5,744.0,890.24,660.13
2016,6,12,15,30,857.0,101.0,1.4,20.0,703.0,857.71,640.96
2016,6,12,15,45,842.5,98.0,1.35,20.0,657.5,819.78,616.81
2016,6,12,16,0,828.0,95.0,1.3,20.0,612.0,785.35,594.91
2016,6,12,16,15,808.5,92.0,1.25,19.5,563.5,740.83,566.87
2016,6,12,16,30,789.0,89.0,1.2,19.0,515.0,695.66,537.97
2016,6,12,16,45,763.5,85.0,1.2,19.0,464.5,644.71,503.83
2016,6,12,17,0,738.0,81.0,1.2,19.0,414.0,594.06,468.21
2016,6,12,17,15,703.5,76.5,1.15,18.5,362.5,537.8,427.11
2016,6,12,17,30,669.0,72.0,1.1,18.0,311.0,485.51,387.57
2016,6,12,17,45,619.5,66.5,1.05,17.5,260.5,423.72,339.29
2016,6,12,18,0,570.0,61.0,1.0,17.0,210.0,365.48,292.07
2016,6,12,18,15,499.5,53.5,0.9,16.0,163.5,299.37,237.35
2016,6,12,18,30,429.0,46.0,0.8,15.0,117.0,239.35,185.95
2016,6,12,18,45,317.0,35.0,0.75,14.5,78.0,167.35,124.21
2016,6,12,19,0,205.0,24.0,0.7,14.0,39.0,103.13,59.66
2016,6,12,19,15,102.5,12.0,0.7,13.5,19.5,38.19,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,5.5,0.95,9.5,6.5,0.0,0.0
2016,6,13,5,0,67.0,11.0,1.0,10.0,13.0,10.81,0.0
2016,6,13,5,15,187.5,24.5,1.0,10.0,44.0,19.01,8.13
2016,6,13,5,30,308.0,38.0,1.0,10.0,75.0,29.45,20.17
2016,6,13,5,45,400.5,47.0,1.0,10.5,118.5,34.71,25.48
2016,6,13,6,0,493.0,56.0,1.0,11.0,162.0,39.65,30.21
2016,6,13,6,15,551.0,63.0,0.9,11.5,210.5,53.37,33.15
2016,6,13,6,30,609.0,70.0,0.8,12.0,259.0,90.11,50.09
2016,6,13,6,45,659.0,73.0,0.7,12.5,311.0,128.59,74.91
2016,6,13,7,0,709.0,76.0,0.6,13.0,363.0,175.43,110.9
2016,6,13,7,15,738.5,80.0,0.6,13.5,414.0,220.54,148.8
2016,6,13,7,30,768.0,84.0,0.6,14.0,465.0,268.65,190.13
2016,6,13,7,45,795.0,85.5,0.6,15.0,516.0,316.6,231.01
2016,6,13,8,0,822.0,87.0,0.6,16.0,567.0,366.96,272.97
2016,6,13,8,15,839.0,89.5,0.65,16.5,614.0,420.34,316.91
2016,6,13,8,30,856.0,92.0,0.7,17.0,661.0,470.57,357.31
2016,6,13,8,45,871.5,93.0,0.8,17.5,705.5,519.46,395.99
2016,6,13,9,0,887.0,94.0,0.9,18.0,750.0,568.74,433.89
2016,6,13,9,15,897.0,95.5,0.95,18.0,788.5,615.43,469.35
2016,6,13,9,30,907.0,97.0,1.0,18.0,827.0,661.6,503.61
2016,6,13,9,45,918.5,96.0,1.1,18.5,861.5,705.78,535.33
2016,6,13,10,0,930.0,95.0,1.2,19.0,896.0,749.13,563.92
2016,6,13,10,15,935.5,96.0,1.2,19.0,923.0,788.82,589.62
2016,6,13,10,30,941.0,97.0,1.2,19.0,950.0,826.86,613.98
2016,6,13,10,45,946.5,97.0,1.3,19.0,971.0,862.15,637.66
2016,6,13,11,0,952.0,97.0,1.4,19.0,992.0,895.46,659.99
2016,6,13,11,15,955.0,97.5,1.45,19.0,1006.0,924.94,679.13
2016,6,13,11,30,958.0,98.0,1.5,19.0,1020.0,952.03,696.74
2016,6,13,11,45,960.0,98.5,1.55,19.0,1026.0,975.7,712.18
2016,6,13,12,0,962.0,99.0,1.6,19.0,1032.0,996.74,726.01
2016,6,13,12,15,962.0,99.0,1.65,18.5,1031.0,1012.66,738.05
2016,6,13,12,30,962.0,99.0,1.7,18.0,1030.0,1025.7,748.45
2016,6,13,12,45,953.0,104.0,1.8,18.0,1019.0,1032.07,754.04
2016,6,13,13,0,944.0,109.0,1.9,18.0,1008.0,1035.4,757.83
2016,6,13,13,15,940.5,108.5,1.9,17.5,991.0,1035.53,759.76
2016,6,13,13,30,937.0,108.0,1.9,17.0,974.0,1032.63,759.89
2016,6,13,13,45,933.5,106.5,1.9,17.0,950.5,1025.68,756.13
2016,6,13,14,0,930.0,105.0,1.9,17.0,927.0,1015.74,750.58
2016,6,13,14,15,923.0,103.5,1.9,16.5,896.5,999.52,742.45
2016,6,13,14,30,916.0,102.0,1.9,16.0,866.0,980.54,732.6
2016,6,13,14,45,909.5,99.5,1.9,16.0,830.5,958.29,719.26
2016,6,13,15,0,903.0,97.0,1.9,16.0,795.0,933.49,704.24
2016,6,13,15,15,891.0,95.0,1.9,15.5,753.0,901.93,685.92
2016,6,13,15,30,879.0,93.0,1.9,15.0,711.0,868.37,666.09
2016,6,13,15,45,861.5,91.5,1.95,15.0,664.5,828.96,641.23
2016,6,13,16,0,844.0,90.0,2.0,15.0,618.0,788.3,615.15
2016,6,13,16,15,825.0,87.5,2.0,14.5,569.0,749.04,590.37
2016,6,13,16,30,806.0,85.0,2.0,14.0,520.0,704.26,561.06
2016,6,13,16,45,780.0,81.5,2.0,14.0,469.0,652.92,525.27
2016,6,13,17,0,754.0,78.0,2.0,14.0,418.0,601.9,488.24
2016,6,13,17,15,721.0,73.5,1.95,13.5,366.5,545.93,445.97
2016,6,13,17,30,688.0,69.0,1.9,13.0,315.0,491.4,403.42
2016,6,13,17,45,645.5,63.0,1.9,13.0,265.0,434.11,356.56
2016,6,13,18,0,603.0,57.0,1.9,13.0,215.0,377.57,308.74
2016,6,13,18,15,534.0,50.5,1.85,12.5,168.0,311.79,252.34
2016,6,13,18,30,465.0,44.0,1.8,12.0,121.0,251.95,199.33
2016,6,13,18,45,349.5,34.5,1.75,11.5,81.0,178.6,134.94
2016,6,13,19,0,234.0,25.0,1.7,11.0,41.0,113.51,68.12
2016,6,13,19,15,117.0,12.5,1.65,10.5,20.5,42.54,0.0
2016,6,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,9.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,9.0,13.0,12.78,0.0
2016,6,14,5,15,154.0,26.0,1.35,9.5,44.0,20.26,9.0
2016,6,14,5,30,308.0,39.0,1.4,10.0,75.0,30.46,21.03
2016,6,14,5,45,403.0,47.5,1.45,10.5,119.0,35.19,25.89
2016,6,14,6,0,498.0,56.0,1.5,11.0,163.0,39.67,30.21
2016,6,14,6,15,556.5,62.5,1.5,11.0,211.5,52.92,32.84
2016,6,14,6,30,615.0,69.0,1.5,11.0,260.0,89.5,49.63
2016,6,14,6,45,663.0,72.5,1.5,11.5,312.0,128.45,75.07
2016,6,14,7,0,711.0,76.0,1.5,12.0,364.0,175.54,111.79
2016,6,14,7,15,740.5,80.0,1.5,12.5,415.0,220.73,150.29
2016,6,14,7,30,770.0,84.0,1.5,13.0,466.0,268.91,192.39
2016,6,14,7,45,796.0,85.5,1.5,13.5,516.5,316.64,234.36
2016,6,14,8,0,822.0,87.0,1.5,14.0,567.0,366.67,277.63
2016,6,14,8,15,838.5,89.5,1.5,14.5,614.0,419.84,322.39
2016,6,14,8,30,855.0,92.0,1.5,15.0,661.0,469.8,363.47
2016,6,14,8,45,870.0,93.0,1.5,15.5,705.0,518.4,402.32
2016,6,14,9,0,885.0,94.0,1.5,16.0,749.0,567.34,440.2
2016,6,14,9,15,894.5,96.0,1.5,16.0,787.5,614.1,476.16
2016,6,14,9,30,904.0,98.0,1.5,16.0,826.0,660.32,510.8
2016,6,14,9,45,915.5,97.0,1.55,16.5,860.0,704.38,542.56
2016,6,14,10,0,927.0,96.0,1.6,17.0,894.0,747.63,571.14
2016,6,14,10,15,932.5,97.0,1.6,17.0,921.0,787.23,597.36
2016,6,14,10,30,938.0,98.0,1.6,17.0,948.0,825.19,622.23
2016,6,14,10,45,745.0,231.0,1.65,17.0,915.5,823.54,620.3
2016,6,14,11,0,552.0,364.0,1.7,17.0,883.0,811.47,606.4
2016,6,14,11,15,751.5,231.5,1.7,17.0,948.5,877.1,656.64
2016,6,14,11,30,951.0,99.0,1.7,17.0,1014.0,946.58,701.72
2016,6,14,11,45,952.0,99.5,1.75,17.0,1019.5,969.22,716.18
2016,6,14,12,0,953.0,100.0,1.8,17.0,1025.0,989.22,729.5
2016,6,14,12,15,952.5,100.0,1.85,17.0,1023.5,1004.57,739.91
2016,6,14,12,30,952.0,100.0,1.9,17.0,1022.0,1017.06,748.6
2016,6,14,12,45,949.0,100.5,1.95,17.0,1012.0,1024.69,754.28
2016,6,14,13,0,946.0,101.0,2.0,17.0,1002.0,1029.32,758.19
2016,6,14,13,15,943.0,100.5,2.05,17.0,985.5,1029.9,759.61
2016,6,14,13,30,940.0,100.0,2.1,17.0,969.0,1027.45,759.22
2016,6,14,13,45,936.0,98.5,2.15,17.0,945.5,1019.95,755.67
2016,6,14,14,0,932.0,97.0,2.2,17.0,922.0,1009.48,750.3
2016,6,14,14,15,925.5,96.0,2.2,16.5,892.0,994.21,742.69
2016,6,14,14,30,919.0,95.0,2.2,16.0,862.0,976.17,733.32
2016,6,14,14,45,912.0,93.0,2.25,16.0,826.5,953.92,720.34
2016,6,14,15,0,905.0,91.0,2.3,16.0,791.0,929.14,705.64
2016,6,14,15,15,894.0,89.0,2.3,15.5,750.0,898.4,687.61
2016,6,14,15,30,883.0,87.0,2.3,15.0,709.0,865.61,668.03
2016,6,14,15,45,870.5,84.5,2.35,15.0,664.0,829.14,644.84
2016,6,14,16,0,858.0,82.0,2.4,15.0,619.0,791.09,620.25
2016,6,14,16,15,840.0,79.5,2.4,14.5,570.5,747.4,591.98
2016,6,14,16,30,822.0,77.0,2.4,14.0,522.0,702.94,562.64
2016,6,14,16,45,798.0,74.0,2.4,13.5,471.5,657.48,531.91
2016,6,14,17,0,774.0,71.0,2.4,13.0,421.0,607.7,496.79
2016,6,14,17,15,742.0,67.0,2.4,12.5,369.5,552.15,454.61
2016,6,14,17,30,710.0,63.0,2.4,12.0,318.0,497.95,412.03
2016,6,14,17,45,658.0,59.5,2.4,12.0,267.0,435.13,360.21
2016,6,14,18,0,606.0,56.0,2.4,12.0,216.0,378.38,311.63
2016,6,14,18,15,538.0,49.5,2.3,11.5,169.0,312.88,254.89
2016,6,14,18,30,470.0,43.0,2.2,11.0,122.0,253.25,201.58
2016,6,14,18,45,344.5,34.0,2.15,10.5,81.5,176.61,134.28
2016,6,14,19,0,219.0,25.0,2.1,10.0,41.0,109.44,66.92
2016,6,14,19,15,109.5,12.5,2.05,9.5,20.5,40.71,0.0
2016,6,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,27.0,6.0,1.3,8.5,7.0,0.0,0.0
2016,6,15,5,0,54.0,12.0,1.3,9.0,14.0,11.8,0.0
2016,6,15,5,15,181.0,25.5,1.35,9.0,44.5,19.85,8.68
2016,6,15,5,30,308.0,39.0,1.4,9.0,75.0,30.49,21.14
2016,6,15,5,45,411.0,46.5,1.45,9.5,119.5,34.29,25.19
2016,6,15,6,0,514.0,54.0,1.5,10.0,164.0,37.94,28.78
2016,6,15,6,15,572.0,60.5,1.5,10.5,213.0,51.33,31.47
2016,6,15,6,30,630.0,67.0,1.5,11.0,262.0,88.59,48.38
2016,6,15,6,45,676.5,70.0,1.55,11.5,314.0,127.65,73.84
2016,6,15,7,0,723.0,73.0,1.6,12.0,366.0,174.55,110.47
2016,6,15,7,15,751.0,77.0,1.6,12.5,417.0,219.99,149.33
2016,6,15,7,30,779.0,81.0,1.6,13.0,468.0,268.28,191.68
2016,6,15,7,45,802.0,83.5,1.6,13.5,518.0,316.39,234.15
2016,6,15,8,0,825.0,86.0,1.6,14.0,568.0,366.51,277.64
2016,6,15,8,15,534.5,192.0,1.6,14.0,514.5,381.14,295.61
2016,6,15,8,30,244.0,298.0,1.6,14.0,461.0,372.69,291.56
2016,6,15,8,45,279.0,312.5,1.65,14.5,510.0,416.43,325.15
2016,6,15,9,0,314.0,327.0,1.7,15.0,559.0,463.18,360.28
2016,6,15,9,15,609.5,211.5,1.75,15.0,692.0,545.78,426.48
2016,6,15,9,30,905.0,96.0,1.8,15.0,825.0,658.77,514.34
2016,6,15,9,45,916.0,95.0,1.85,15.0,858.5,702.54,546.66
2016,6,15,10,0,927.0,94.0,1.9,15.0,892.0,745.45,576.41
2016,6,15,10,15,932.5,95.0,1.9,15.0,919.0,785.05,603.1
2016,6,15,10,30,938.0,96.0,1.9,15.0,946.0,823.03,628.42
2016,6,15,10,45,943.5,96.0,1.95,15.5,967.0,858.26,650.93
2016,6,15,11,0,949.0,96.0,2.0,16.0,988.0,891.52,671.93
2016,6,15,11,15,951.5,96.0,2.0,16.0,1001.0,920.06,690.38
2016,6,15,11,30,954.0,96.0,2.0,16.0,1014.0,946.18,707.21
2016,6,15,11,45,543.5,295.0,2.0,16.0,818.5,787.68,595.96
2016,6,15,12,0,133.0,494.0,2.0,16.0,623.0,608.79,457.9
2016,6,15,12,15,155.0,494.5,2.0,16.0,645.0,635.85,479.19
2016,6,15,12,30,177.0,495.0,2.0,16.0,667.0,663.02,498.92
2016,6,15,12,45,560.5,299.5,2.0,16.0,835.0,853.41,644.55
2016,6,15,13,0,944.0,104.0,2.0,16.0,1003.0,1030.43,763.79
2016,6,15,13,15,941.5,103.5,2.0,16.0,987.0,1031.57,762.88
2016,6,15,13,30,939.0,103.0,2.0,16.0,971.0,1029.68,762.21
2016,6,15,13,45,937.0,100.5,2.0,16.0,949.0,1023.18,758.68
2016,6,15,14,0,935.0,98.0,2.0,16.0,927.0,1013.64,753.34
2016,6,15,14,15,929.0,97.0,1.95,16.0,897.0,998.88,744.06
2016,6,15,14,30,923.0,96.0,1.9,16.0,867.0,981.32,733.08
2016,6,15,14,45,605.5,225.0,1.9,16.0,722.5,818.92,623.96
2016,6,15,15,0,288.0,354.0,1.9,16.0,578.0,645.77,494.75
2016,6,15,15,15,283.0,334.5,1.85,15.5,544.5,616.3,476.68
2016,6,15,15,30,278.0,315.0,1.8,15.0,511.0,586.0,456.58
2016,6,15,15,45,572.0,198.5,1.8,15.0,568.0,708.72,555.59
2016,6,15,16,0,866.0,82.0,1.8,15.0,625.0,798.07,621.46
2016,6,15,16,15,848.5,79.5,1.75,14.5,576.0,754.53,592.06
2016,6,15,16,30,831.0,77.0,1.7,14.0,527.0,710.16,562.96
2016,6,15,16,45,809.0,73.5,1.7,14.0,476.5,665.22,532.27
2016,6,15,17,0,787.0,70.0,1.7,14.0,426.0,615.77,497.35
2016,6,15,17,15,755.0,66.0,1.65,13.5,374.0,559.69,455.36
2016,6,15,17,30,723.0,62.0,1.6,13.0,322.0,504.94,412.99
2016,6,15,17,45,681.5,57.0,1.55,13.0,271.5,445.5,364.65
2016,6,15,18,0,640.0,52.0,1.5,13.0,221.0,388.78,316.84
2016,6,15,18,15,573.5,46.0,1.4,12.0,173.0,325.03,262.67
2016,6,15,18,30,507.0,40.0,1.3,11.0,125.0,264.98,209.83
2016,6,15,18,45,405.0,31.5,1.2,10.5,85.0,195.47,148.12
2016,6,15,19,0,303.0,23.0,1.1,10.0,45.0,133.58,82.8
2016,6,15,19,15,151.5,11.5,1.05,9.5,22.5,50.76,0.0
2016,6,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,45,47.0,5.5,0.4,9.5,7.0,0.0,0.0
2016,6,16,5,0,94.0,11.0,0.4,10.0,14.0,10.81,0.0
2016,6,16,5,15,227.5,22.5,0.35,10.5,45.5,17.35,6.78
2016,6,16,5,30,361.0,34.0,0.3,11.0,77.0,25.67,16.82
2016,6,16,5,45,452.0,41.0,0.25,12.0,120.5,29.35,20.61
2016,6,16,6,0,543.0,48.0,0.2,13.0,164.0,32.85,23.95
2016,6,16,6,15,598.0,53.5,0.15,13.5,213.0,45.78,26.27
2016,6,16,6,30,653.0,59.0,0.1,14.0,262.0,86.25,45.07
2016,6,16,6,45,692.5,63.0,0.1,14.5,312.5,126.22,70.74
2016,6,16,7,0,732.0,67.0,0.1,15.0,363.0,170.4,104.45
2016,6,16,7,15,759.5,70.5,0.15,15.5,414.0,215.73,142.2
2016,6,16,7,30,787.0,74.0,0.2,16.0,465.0,263.84,183.24
2016,6,16,7,45,808.0,77.0,0.25,16.5,514.5,312.14,224.64
2016,6,16,8,0,829.0,80.0,0.3,17.0,564.0,366.42,269.87
2016,6,16,8,15,845.0,82.5,0.35,17.0,610.5,415.53,310.84
2016,6,16,8,30,861.0,85.0,0.4,17.0,657.0,465.51,351.48
2016,6,16,8,45,873.0,87.0,0.5,17.5,700.0,513.74,389.52
2016,6,16,9,0,885.0,89.0,0.6,18.0,743.0,562.05,426.57
2016,6,16,9,15,894.5,90.5,0.65,18.0,781.0,608.34,461.54
2016,6,16,9,30,904.0,92.0,0.7,18.0,819.0,654.09,495.3
2016,6,16,9,45,916.5,89.5,0.75,18.5,853.0,697.43,525.7
2016,6,16,10,0,929.0,87.0,0.8,19.0,887.0,740.0,552.97
2016,6,16,10,15,934.0,88.0,0.85,19.0,913.5,779.29,578.79
2016,6,16,10,30,939.0,89.0,0.9,19.0,940.0,816.92,603.34
2016,6,16,10,45,943.0,89.5,1.0,19.5,960.0,851.42,625.31
2016,6,16,11,0,947.0,90.0,1.1,20.0,980.0,883.87,645.82
2016,6,16,11,15,949.0,90.5,1.15,20.0,993.0,912.38,664.2
2016,6,16,11,30,951.0,91.0,1.2,20.0,1006.0,938.47,681.06
2016,6,16,11,45,952.0,91.0,1.3,20.0,1011.5,960.64,696.26
2016,6,16,12,0,953.0,91.0,1.4,20.0,1017.0,980.15,709.86
2016,6,16,12,15,952.5,91.0,1.4,20.0,1015.5,995.49,719.35
2016,6,16,12,30,952.0,91.0,1.4,20.0,1014.0,1007.97,727.14
2016,6,16,12,45,951.0,90.5,1.45,20.0,1005.0,1016.53,733.4
2016,6,16,13,0,950.0,90.0,1.5,20.0,996.0,1022.08,737.92
2016,6,16,13,15,947.5,89.0,1.5,20.0,979.5,1022.62,738.63
2016,6,16,13,30,945.0,88.0,1.5,20.0,963.0,1020.1,737.58
2016,6,16,13,45,941.5,87.0,1.5,20.0,940.0,1013.56,734.14
2016,6,16,14,0,938.0,86.0,1.5,20.0,917.0,1004.02,728.95
2016,6,16,14,15,932.5,85.0,1.5,20.0,888.0,989.63,720.8
2016,6,16,14,30,927.0,84.0,1.5,20.0,859.0,972.42,710.97
2016,6,16,14,45,920.5,82.0,1.5,20.0,823.5,950.48,698.15
2016,6,16,15,0,914.0,80.0,1.5,20.0,788.0,925.96,683.71
2016,6,16,15,15,904.0,78.5,1.45,19.5,748.0,896.43,666.56
2016,6,16,15,30,894.0,77.0,1.4,19.0,708.0,864.79,647.94
2016,6,16,15,45,882.5,74.5,1.4,19.0,663.5,828.82,625.68
2016,6,16,16,0,871.0,72.0,1.4,19.0,619.0,791.18,602.08
2016,6,16,16,15,854.5,70.0,1.4,18.5,571.0,748.76,575.94
2016,6,16,16,30,838.0,68.0,1.4,18.0,523.0,705.44,548.68
2016,6,16,16,45,817.0,65.0,1.4,18.0,473.0,657.11,516.19
2016,6,16,17,0,796.0,62.0,1.4,18.0,423.0,608.7,482.98
2016,6,16,17,15,766.5,58.5,1.3,17.5,372.0,558.53,446.08
2016,6,16,17,30,737.0,55.0,1.2,17.0,321.0,505.37,405.46
2016,6,16,17,45,696.0,51.0,1.2,16.5,271.0,446.79,359.71
2016,6,16,18,0,655.0,47.0,1.2,16.0,221.0,390.91,314.18
2016,6,16,18,15,592.0,41.5,1.05,15.0,173.5,326.33,260.03
2016,6,16,18,30,529.0,36.0,0.9,14.0,126.0,267.07,208.43
2016,6,16,18,45,426.5,28.5,0.8,13.5,86.0,197.15,147.25
2016,6,16,19,0,324.0,21.0,0.7,13.0,46.0,138.14,85.28
2016,6,16,19,15,162.0,10.5,0.65,12.5,23.0,52.64,0.0
2016,6,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.5,0.5,11.5,7.0,0.0,0.0
2016,6,17,5,0,130.0,11.0,0.5,12.0,14.0,10.81,0.0
2016,6,17,5,15,263.0,20.5,0.45,12.0,45.5,15.49,5.3
2016,6,17,5,30,396.0,30.0,0.4,12.0,77.0,22.02,13.54
2016,6,17,5,45,478.0,37.0,0.4,12.5,120.5,25.92,17.5
2016,6,17,6,0,560.0,44.0,0.4,13.0,164.0,32.32,23.45
2016,6,17,6,15,612.0,49.0,0.4,13.5,211.5,44.96,25.57
2016,6,17,6,30,664.0,54.0,0.4,14.0,259.0,82.26,41.43
2016,6,17,6,45,701.5,57.5,0.45,15.0,309.0,122.11,67.02
2016,6,17,7,0,739.0,61.0,0.5,16.0,359.0,165.95,100.58
2016,6,17,7,15,765.0,64.0,0.5,16.5,409.0,210.86,138.21
2016,6,17,7,30,791.0,67.0,0.5,17.0,459.0,262.72,182.37
2016,6,17,7,45,812.0,69.0,0.55,17.5,508.0,310.24,223.34
2016,6,17,8,0,833.0,71.0,0.6,18.0,557.0,359.48,265.09
2016,6,17,8,15,848.0,73.0,0.65,18.5,603.0,407.86,305.31
2016,6,17,8,30,863.0,75.0,0.7,19.0,649.0,457.02,344.97
2016,6,17,8,45,876.0,76.5,0.75,19.5,691.5,505.32,382.81
2016,6,17,9,0,889.0,78.0,0.8,20.0,734.0,553.8,419.62
2016,6,17,9,15,898.0,79.5,0.85,20.0,772.0,599.92,454.52
2016,6,17,9,30,907.0,81.0,0.9,20.0,810.0,645.45,488.17
2016,6,17,9,45,675.0,213.0,0.95,20.5,768.0,644.54,483.16
2016,6,17,10,0,443.0,345.0,1.0,21.0,726.0,629.77,467.61
2016,6,17,10,15,331.0,397.5,1.05,21.0,687.0,615.73,455.89
2016,6,17,10,30,219.0,450.0,1.1,21.0,648.0,593.5,437.92
2016,6,17,10,45,144.5,447.5,1.2,21.5,579.5,540.99,399.68
2016,6,17,11,0,70.0,445.0,1.3,22.0,511.0,484.31,357.83
2016,6,17,11,15,96.5,465.5,1.3,22.0,557.5,531.0,391.53
2016,6,17,11,30,123.0,486.0,1.3,22.0,604.0,579.51,425.31
2016,6,17,11,45,204.5,481.5,1.35,22.0,679.5,655.86,479.93
2016,6,17,12,0,286.0,477.0,1.4,22.0,755.0,736.49,536.14
2016,6,17,12,15,224.0,486.0,1.45,22.0,704.0,692.81,504.79
2016,6,17,12,30,162.0,495.0,1.5,22.0,653.0,648.47,473.66
2016,6,17,12,45,127.0,482.0,1.55,22.0,605.0,606.55,444.87
2016,6,17,13,0,92.0,469.0,1.6,22.0,557.0,557.93,411.0
2016,6,17,13,15,69.5,439.0,1.6,21.5,505.0,507.93,376.75
2016,6,17,13,30,47.0,409.0,1.6,21.0,453.0,457.18,341.3
2016,6,17,13,45,156.5,418.5,1.6,21.0,558.5,583.11,435.16
2016,6,17,14,0,266.0,428.0,1.6,21.0,664.0,708.52,524.21
2016,6,17,14,15,288.5,406.5,1.55,21.0,655.0,708.03,523.91
2016,6,17,14,30,311.0,385.0,1.5,21.0,646.0,705.74,523.6
2016,6,17,14,45,401.5,333.0,1.5,21.0,654.0,740.0,550.89
2016,6,17,15,0,492.0,281.0,1.5,21.0,662.0,762.49,569.84
2016,6,17,15,15,320.5,305.5,1.45,20.5,548.5,618.36,467.33
2016,6,17,15,30,149.0,330.0,1.4,20.0,435.0,481.63,367.08
2016,6,17,15,45,87.0,281.5,1.4,19.5,342.0,365.36,282.29
2016,6,17,16,0,25.0,233.0,1.4,19.0,249.0,253.22,196.8
2016,6,17,16,15,12.5,187.5,1.4,18.5,195.5,196.03,153.13
2016,6,17,16,30,0.0,142.0,1.4,18.0,142.0,139.81,108.84
2016,6,17,16,45,0.0,136.0,1.4,18.0,136.0,134.23,104.86
2016,6,17,17,0,0.0,130.0,1.4,18.0,130.0,128.77,100.81
2016,6,17,17,15,0.0,114.0,1.35,17.5,114.0,112.83,88.32
2016,6,17,17,30,0.0,98.0,1.3,17.0,98.0,96.84,75.59
2016,6,17,17,45,291.5,77.0,1.3,16.5,154.5,256.67,210.36
2016,6,17,18,0,583.0,56.0,1.3,16.0,211.0,368.39,298.02
2016,6,17,18,15,517.0,49.0,1.3,15.5,165.0,304.11,242.98
2016,6,17,18,30,451.0,42.0,1.3,15.0,119.0,245.56,192.11
2016,6,17,18,45,349.5,33.0,1.3,14.5,81.0,178.09,133.45
2016,6,17,19,0,248.0,24.0,1.3,14.0,43.0,118.63,73.83
2016,6,17,19,15,124.0,12.0,1.3,13.5,21.5,44.28,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,0.85,9.5,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,0.9,10.0,14.0,10.81,0.0
2016,6,18,5,15,258.0,21.0,0.95,10.5,45.5,15.98,5.59
2016,6,18,5,30,394.0,31.0,1.0,11.0,77.0,22.95,14.38
2016,6,18,5,45,478.5,38.0,1.05,11.5,121.0,26.81,18.32
2016,6,18,6,0,563.0,45.0,1.1,12.0,165.0,30.44,21.81
2016,6,18,6,15,617.0,50.0,1.05,12.5,213.5,45.58,26.37
2016,6,18,6,30,671.0,55.0,1.0,13.0,262.0,83.2,42.28
2016,6,18,6,45,709.0,59.0,1.0,13.5,313.0,123.83,68.68
2016,6,18,7,0,747.0,63.0,1.0,14.0,364.0,168.51,103.38
2016,6,18,7,15,774.5,66.0,0.95,14.5,415.0,214.1,141.98
2016,6,18,7,30,802.0,69.0,0.9,15.0,466.0,266.79,187.34
2016,6,18,7,45,822.5,72.0,0.9,15.5,516.0,315.57,229.8
2016,6,18,8,0,843.0,75.0,0.9,16.0,566.0,366.04,272.92
2016,6,18,8,15,859.5,77.0,0.9,16.5,613.5,415.53,314.27
2016,6,18,8,30,876.0,79.0,0.9,17.0,661.0,465.93,355.05
2016,6,18,8,45,888.0,81.0,0.9,18.0,704.5,514.82,392.66
2016,6,18,9,0,900.0,83.0,0.9,19.0,748.0,563.78,428.89
2016,6,18,9,15,910.0,84.5,0.9,19.5,787.0,611.0,463.39
2016,6,18,9,30,920.0,86.0,0.9,20.0,826.0,657.71,496.43
2016,6,18,9,45,691.0,212.5,0.95,20.5,781.0,654.4,489.95
2016,6,18,10,0,462.0,339.0,1.0,21.0,736.0,637.53,473.21
2016,6,18,10,15,701.0,217.5,1.0,21.0,841.5,722.75,537.61
2016,6,18,10,30,940.0,96.0,1.0,21.0,947.0,823.47,605.27
2016,6,18,10,45,687.5,247.5,1.0,21.5,877.5,791.17,579.62
2016,6,18,11,0,435.0,399.0,1.0,22.0,808.0,744.73,540.78
2016,6,18,11,15,695.5,248.0,1.0,22.0,912.5,843.16,613.81
2016,6,18,11,30,956.0,97.0,1.0,22.0,1017.0,948.17,679.63
2016,6,18,11,45,958.5,96.5,1.05,22.5,1023.0,971.45,692.12
2016,6,18,12,0,961.0,96.0,1.1,23.0,1029.0,992.11,704.09
2016,6,18,12,15,961.0,95.5,1.15,23.0,1027.5,1007.68,714.33
2016,6,18,12,30,961.0,95.0,1.2,23.0,1026.0,1020.37,722.96
2016,6,18,12,45,961.0,94.0,1.25,23.5,1017.5,1029.61,728.17
2016,6,18,13,0,961.0,93.0,1.3,24.0,1009.0,1035.82,731.66
2016,6,18,13,15,958.5,92.0,1.35,23.5,993.0,1036.51,734.72
2016,6,18,13,30,956.0,91.0,1.4,23.0,977.0,1034.11,736.04
2016,6,18,13,45,950.5,91.5,1.45,23.0,953.5,1027.27,733.32
2016,6,18,14,0,945.0,92.0,1.5,23.0,930.0,1017.46,728.86
2016,6,18,14,15,939.5,90.5,1.5,23.0,900.5,1002.61,720.56
2016,6,18,14,30,934.0,89.0,1.5,23.0,871.0,984.92,710.59
2016,6,18,14,45,925.0,88.5,1.5,23.0,835.0,962.3,697.55
2016,6,18,15,0,916.0,88.0,1.5,23.0,799.0,937.21,682.98
2016,6,18,15,15,906.0,86.0,1.5,22.5,758.5,907.23,666.51
2016,6,18,15,30,896.0,84.0,1.5,22.0,718.0,875.12,648.51
2016,6,18,15,45,882.0,82.5,1.5,22.0,673.0,838.26,625.92
2016,6,18,16,0,868.0,81.0,1.5,22.0,628.0,799.88,602.09
2016,6,18,16,15,851.0,78.5,1.45,21.5,579.5,756.73,575.29
2016,6,18,16,30,834.0,76.0,1.4,21.0,531.0,712.7,547.45
2016,6,18,16,45,810.5,73.5,1.4,21.0,480.0,667.79,517.88
2016,6,18,17,0,787.0,71.0,1.4,21.0,429.0,618.48,484.35
2016,6,18,17,15,755.5,67.0,1.4,20.5,377.5,562.73,444.36
2016,6,18,17,30,724.0,63.0,1.4,20.0,326.0,508.24,403.86
2016,6,18,17,45,682.0,58.0,1.4,19.5,275.0,448.43,357.64
2016,6,18,18,0,640.0,53.0,1.4,19.0,224.0,391.38,311.68
2016,6,18,18,15,574.0,47.0,1.3,18.0,176.0,327.78,259.02
2016,6,18,18,30,508.0,41.0,1.2,17.0,128.0,267.76,207.52
2016,6,18,18,45,406.0,32.0,1.2,16.0,87.5,197.34,146.98
2016,6,18,19,0,304.0,23.0,1.2,15.0,47.0,135.21,84.63
2016,6,18,19,15,152.0,11.5,1.15,14.5,23.5,51.23,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,0.65,10.5,7.0,0.0,0.0
2016,6,19,5,0,128.0,11.0,0.6,11.0,14.0,10.81,0.0
2016,6,19,5,15,269.0,21.5,0.6,12.0,47.0,16.49,5.78
2016,6,19,5,30,410.0,32.0,0.6,13.0,80.0,23.91,15.07
2016,6,19,5,45,494.5,39.0,0.65,14.0,124.5,27.71,18.92
2016,6,19,6,0,579.0,46.0,0.7,15.0,169.0,31.3,22.3
2016,6,19,6,15,633.0,51.5,0.7,15.5,219.0,46.76,27.15
2016,6,19,6,30,687.0,57.0,0.7,16.0,269.0,85.5,43.27
2016,6,19,6,45,724.0,61.0,0.7,16.5,320.5,126.74,69.61
2016,6,19,7,0,761.0,65.0,0.7,17.0,372.0,171.96,104.19
2016,6,19,7,15,788.0,68.5,0.7,18.0,423.5,218.54,142.76
2016,6,19,7,30,815.0,72.0,0.7,19.0,475.0,267.85,184.46
2016,6,19,7,45,834.5,75.0,0.7,20.0,525.0,321.29,229.32
2016,6,19,8,0,854.0,78.0,0.7,21.0,575.0,372.0,271.15
2016,6,19,8,15,869.5,80.0,0.7,21.5,622.5,421.63,311.61
2016,6,19,8,30,885.0,82.0,0.7,22.0,670.0,472.08,351.39
2016,6,19,8,45,897.5,84.0,0.7,22.5,713.5,521.65,389.21
2016,6,19,9,0,910.0,86.0,0.7,23.0,757.0,571.34,425.8
2016,6,19,9,15,919.0,87.5,0.7,23.0,796.0,618.45,460.25
2016,6,19,9,30,928.0,89.0,0.7,23.0,835.0,664.94,493.32
2016,6,19,9,45,940.5,87.0,0.7,23.5,869.5,709.73,523.3
2016,6,19,10,0,953.0,85.0,0.7,24.0,904.0,753.74,550.09
2016,6,19,10,15,958.0,85.5,0.75,24.5,931.0,793.51,574.4
2016,6,19,10,30,963.0,86.0,0.8,25.0,958.0,831.55,597.37
2016,6,19,10,45,965.5,87.5,0.85,25.5,978.5,866.62,618.24
2016,6,19,11,0,968.0,89.0,0.9,26.0,999.0,899.51,637.58
2016,6,19,11,15,970.5,89.5,0.95,26.0,1012.5,929.12,656.05
2016,6,19,11,30,973.0,90.0,1.0,26.0,1026.0,956.29,673.03
2016,6,19,11,45,970.5,92.5,1.05,26.5,1031.0,978.26,685.51
2016,6,19,12,0,968.0,95.0,1.1,27.0,1036.0,997.42,696.34
2016,6,19,12,15,968.0,95.0,1.15,27.0,1034.5,1013.63,706.82
2016,6,19,12,30,968.0,95.0,1.2,27.0,1033.0,1026.94,715.67
2016,6,19,12,45,960.5,98.5,1.3,27.0,1022.5,1033.53,721.45
2016,6,19,13,0,953.0,102.0,1.4,27.0,1012.0,1037.07,725.51
2016,6,19,13,15,950.0,101.5,1.45,27.0,995.5,1037.9,727.21
2016,6,19,13,30,947.0,101.0,1.5,27.0,979.0,1035.67,727.18
2016,6,19,13,45,944.5,99.0,1.55,27.0,956.0,1029.32,724.74
2016,6,19,14,0,942.0,97.0,1.6,27.0,933.0,1019.94,720.56
2016,6,19,14,15,936.0,96.0,1.6,26.5,903.0,1005.27,713.88
2016,6,19,14,30,930.0,95.0,1.6,26.0,873.0,987.78,705.52
2016,6,19,14,45,923.0,93.0,1.65,26.0,837.5,965.55,693.53
2016,6,19,15,0,916.0,91.0,1.7,26.0,802.0,940.76,679.88
2016,6,19,15,15,688.0,174.0,1.7,25.5,692.5,817.66,602.31
2016,6,19,15,30,460.0,257.0,1.7,25.0,583.0,690.07,514.68
2016,6,19,15,45,663.0,170.0,1.75,25.0,606.0,759.32,569.84
2016,6,19,16,0,866.0,83.0,1.8,25.0,629.0,800.91,599.56
2016,6,19,16,15,848.0,80.5,1.8,24.5,580.0,757.08,572.07
2016,6,19,16,30,830.0,78.0,1.8,24.0,531.0,712.45,544.31
2016,6,19,16,45,804.5,75.5,1.8,23.5,480.0,666.32,514.85
2016,6,19,17,0,779.0,73.0,1.8,23.0,429.0,615.91,481.3
2016,6,19,17,15,747.5,69.5,1.75,22.0,377.5,561.06,442.47
2016,6,19,17,30,716.0,66.0,1.7,21.0,326.0,507.46,403.08
2016,6,19,17,45,670.5,61.0,1.7,20.5,275.0,446.06,355.54
2016,6,19,18,0,625.0,56.0,1.7,20.0,224.0,390.1,310.34
2016,6,19,18,15,559.0,49.5,1.65,19.0,176.0,324.42,256.24
2016,6,19,18,30,493.0,43.0,1.6,18.0,128.0,264.39,204.88
2016,6,19,18,45,388.5,34.0,1.55,17.5,87.5,193.69,143.93
2016,6,19,19,0,284.0,25.0,1.5,17.0,47.0,131.61,82.46
2016,6,19,19,15,142.0,12.5,1.45,16.5,23.5,49.68,0.0
2016,6,19,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,20,5,0,131.0,11.0,1.2,10.0,14.0,10.81,0.0
2016,6,20,5,15,277.0,21.5,1.15,10.5,47.5,16.52,5.71
2016,6,20,5,30,423.0,32.0,1.1,11.0,81.0,23.95,15.22
2016,6,20,5,45,513.5,38.5,1.1,12.0,127.0,27.32,18.72
2016,6,20,6,0,604.0,45.0,1.1,13.0,173.0,33.37,24.33
2016,6,20,6,15,657.5,50.0,1.05,13.5,223.5,45.35,26.23
2016,6,20,6,30,711.0,55.0,1.0,14.0,274.0,84.75,42.33
2016,6,20,6,45,750.0,58.5,1.0,15.0,326.5,126.91,69.17
2016,6,20,7,0,789.0,62.0,1.0,16.0,379.0,173.24,104.6
2016,6,20,7,15,814.5,65.0,1.0,16.5,431.0,224.75,147.81
2016,6,20,7,30,840.0,68.0,1.0,17.0,483.0,274.52,190.76
2016,6,20,7,45,860.0,70.0,1.05,18.0,533.5,324.09,233.46
2016,6,20,8,0,880.0,72.0,1.1,19.0,584.0,375.29,276.64
2016,6,20,8,15,894.0,74.0,1.1,19.5,631.0,425.52,318.42
2016,6,20,8,30,908.0,76.0,1.1,20.0,678.0,476.41,359.39
2016,6,20,8,45,919.5,77.5,1.15,20.5,721.5,526.07,398.4
2016,6,20,9,0,931.0,79.0,1.2,21.0,765.0,575.73,436.2
2016,6,20,9,15,938.5,80.0,1.2,21.5,803.5,622.4,470.35
2016,6,20,9,30,946.0,81.0,1.2,22.0,842.0,668.3,502.87
2016,6,20,9,45,936.5,92.0,1.25,22.5,870.5,711.11,532.39
2016,6,20,10,0,927.0,103.0,1.3,23.0,899.0,751.49,558.02
2016,6,20,10,15,931.5,104.0,1.35,23.5,925.5,790.51,582.41
2016,6,20,10,30,936.0,105.0,1.4,24.0,952.0,827.84,605.42
2016,6,20,10,45,939.5,105.5,1.45,24.5,972.0,862.05,626.17
2016,6,20,11,0,943.0,106.0,1.5,25.0,992.0,894.19,645.43
2016,6,20,11,15,945.5,106.5,1.5,25.0,1005.5,923.26,663.27
2016,6,20,11,30,948.0,107.0,1.5,25.0,1019.0,949.96,679.57
2016,6,20,11,45,951.0,106.0,1.55,25.5,1025.5,973.19,693.02
2016,6,20,12,0,954.0,105.0,1.6,26.0,1032.0,993.85,704.88
2016,6,20,12,15,954.0,105.0,1.65,26.0,1030.5,1009.96,715.36
2016,6,20,12,30,954.0,105.0,1.7,26.0,1029.0,1023.24,724.21
2016,6,20,12,45,576.0,294.5,1.75,26.0,851.0,863.09,620.99
2016,6,20,13,0,198.0,484.0,1.8,26.0,673.0,681.87,490.99
2016,6,20,13,15,577.0,290.5,1.8,26.0,828.0,872.44,631.78
2016,6,20,13,30,956.0,97.0,1.8,26.0,983.0,1040.35,739.33
2016,6,20,13,45,729.5,224.0,1.85,26.0,890.5,957.9,686.87
2016,6,20,14,0,503.0,351.0,1.9,26.0,798.0,865.13,623.53
2016,6,20,14,15,719.5,222.5,1.9,25.5,838.0,939.85,680.72
2016,6,20,14,30,936.0,94.0,1.9,25.0,878.0,992.56,716.02
2016,6,20,14,45,928.0,93.0,1.9,25.0,842.5,970.42,702.46
2016,6,20,15,0,920.0,92.0,1.9,25.0,807.0,945.75,688.1
2016,6,20,15,15,910.0,90.0,1.9,24.5,766.0,915.8,671.6
2016,6,20,15,30,900.0,88.0,1.9,24.0,725.0,883.7,653.57
2016,6,20,15,45,887.0,85.5,1.9,23.5,679.5,846.54,631.94
2016,6,20,16,0,874.0,83.0,1.9,23.0,634.0,807.77,608.93
2016,6,20,16,15,778.0,98.5,1.85,22.5,560.0,728.06,556.58
2016,6,20,16,30,682.0,114.0,1.8,22.0,486.0,650.55,504.62
2016,6,20,16,45,737.5,93.0,1.8,21.5,460.0,639.23,499.75
2016,6,20,17,0,793.0,72.0,1.8,21.0,434.0,624.55,491.67
2016,6,20,17,15,761.5,68.0,1.75,20.0,382.0,568.55,451.5
2016,6,20,17,30,730.0,64.0,1.7,19.0,330.0,513.8,411.03
2016,6,20,17,45,684.5,59.5,1.65,18.5,278.5,452.37,362.99
2016,6,20,18,0,639.0,55.0,1.6,18.0,227.0,393.96,315.51
2016,6,20,18,15,573.5,48.5,1.5,17.0,178.5,330.12,262.4
2016,6,20,18,30,508.0,42.0,1.4,16.0,130.0,269.61,210.25
2016,6,20,18,45,401.5,33.5,1.3,15.5,89.0,198.02,148.18
2016,6,20,19,0,295.0,25.0,1.2,15.0,48.0,135.39,85.99
2016,6,20,19,15,147.5,12.5,1.2,14.5,24.0,51.23,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,45,61.0,5.5,0.6,10.5,7.0,0.0,0.0
2016,6,21,5,0,122.0,11.0,0.6,11.0,14.0,10.81,0.0
2016,6,21,5,15,263.5,21.0,0.6,11.5,46.0,16.08,5.23
2016,6,21,5,30,405.0,31.0,0.6,12.0,78.0,23.06,14.38
2016,6,21,5,45,496.5,38.0,0.6,13.0,123.5,26.92,18.3
2016,6,21,6,0,588.0,45.0,0.6,14.0,169.0,33.4,24.27
2016,6,21,6,15,643.0,50.0,0.6,14.5,219.0,44.64,26.05
2016,6,21,6,30,698.0,55.0,0.6,15.0,269.0,83.4,41.62
2016,6,21,6,45,738.5,58.0,0.65,16.0,321.5,124.63,67.48
2016,6,21,7,0,779.0,61.0,0.7,17.0,374.0,170.18,101.95
2016,6,21,7,15,805.5,64.0,0.75,17.5,426.0,221.39,144.59
2016,6,21,7,30,832.0,67.0,0.8,18.0,478.0,270.95,187.08
2016,6,21,7,45,852.5,69.5,0.85,19.0,528.5,320.71,229.6
2016,6,21,8,0,873.0,72.0,0.9,20.0,579.0,372.15,272.63
2016,6,21,8,15,887.5,74.0,0.9,20.5,626.5,422.24,313.96
2016,6,21,8,30,902.0,76.0,0.9,21.0,674.0,473.05,354.51
2016,6,21,8,45,913.0,77.5,0.95,21.5,717.0,522.19,392.85
2016,6,21,9,0,924.0,79.0,1.0,22.0,760.0,571.3,429.97
2016,6,21,9,15,932.0,80.5,1.0,22.5,798.5,618.42,464.12
2016,6,21,9,30,940.0,82.0,1.0,23.0,837.0,664.84,496.67
2016,6,21,9,45,940.5,86.5,1.05,24.0,868.5,708.12,525.36
2016,6,21,10,0,941.0,91.0,1.1,25.0,900.0,749.73,550.44
2016,6,21,10,15,945.5,92.0,1.15,25.0,926.5,789.23,575.94
2016,6,21,10,30,950.0,93.0,1.2,25.0,953.0,827.02,600.16
2016,6,21,10,45,951.5,94.5,1.25,25.5,972.5,860.96,620.55
2016,6,21,11,0,953.0,96.0,1.3,26.0,992.0,892.7,639.4
2016,6,21,11,15,955.0,96.5,1.3,26.0,1004.5,921.59,656.93
2016,6,21,11,30,957.0,97.0,1.3,26.0,1017.0,948.04,672.88
2016,6,21,11,45,956.0,98.0,1.35,26.5,1022.5,969.71,685.27
2016,6,21,12,0,955.0,99.0,1.4,27.0,1028.0,988.66,696.02
2016,6,21,12,15,955.0,99.0,1.4,27.0,1026.0,1004.77,705.71
2016,6,21,12,30,955.0,99.0,1.4,27.0,1024.0,1018.05,713.74
2016,6,21,12,45,951.5,100.0,1.45,27.5,1014.5,1026.01,718.02
2016,6,21,13,0,948.0,101.0,1.5,28.0,1005.0,1030.96,720.61
2016,6,21,13,15,945.0,100.5,1.55,28.0,989.0,1031.85,722.28
2016,6,21,13,30,942.0,100.0,1.6,28.0,973.0,1029.7,722.24
2016,6,21,13,45,938.0,99.0,1.65,28.0,950.0,1023.02,719.54
2016,6,21,14,0,934.0,98.0,1.7,28.0,927.0,1013.36,715.13
2016,6,21,14,15,928.0,97.0,1.7,27.5,898.0,998.85,708.53
2016,6,21,14,30,922.0,96.0,1.7,27.0,869.0,981.55,700.26
2016,6,21,14,45,914.0,94.5,1.75,27.0,833.5,959.15,688.07
2016,6,21,15,0,906.0,93.0,1.8,27.0,798.0,934.24,674.28
2016,6,21,15,15,896.0,91.0,1.8,26.5,757.5,904.64,658.12
2016,6,21,15,30,886.0,89.0,1.8,26.0,717.0,872.92,640.45
2016,6,21,15,45,873.5,86.5,1.8,25.5,672.5,836.59,619.52
2016,6,21,16,0,861.0,84.0,1.8,25.0,628.0,798.66,597.22
2016,6,21,16,15,844.0,81.5,1.8,24.0,580.0,755.83,572.29
2016,6,21,16,30,827.0,79.0,1.8,23.0,532.0,716.64,549.33
2016,6,21,16,45,806.0,75.5,1.8,22.5,481.5,668.16,518.08
2016,6,21,17,0,785.0,72.0,1.8,22.0,431.0,619.57,485.88
2016,6,21,17,15,754.5,68.5,1.75,21.0,380.0,565.11,447.24
2016,6,21,17,30,724.0,65.0,1.7,20.0,329.0,511.82,407.98
2016,6,21,17,45,683.0,60.0,1.65,19.0,278.5,452.51,362.43
2016,6,21,18,0,642.0,55.0,1.6,18.0,228.0,395.83,317.01
2016,6,21,18,15,578.0,48.5,1.5,17.0,179.5,332.49,264.29
2016,6,21,18,30,514.0,42.0,1.4,16.0,131.0,272.34,212.42
2016,6,21,18,45,411.0,33.5,1.3,15.5,90.0,201.66,151.0
2016,6,21,19,0,308.0,25.0,1.2,15.0,49.0,139.76,89.26
2016,6,21,19,15,154.0,12.5,1.1,14.5,24.5,53.03,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,68.0,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,22,5,0,136.0,11.0,1.2,10.0,14.0,10.81,0.0
2016,6,22,5,15,285.5,21.0,1.2,10.5,47.5,16.13,5.1
2016,6,22,5,30,435.0,31.0,1.2,11.0,81.0,23.12,14.45
2016,6,22,5,45,521.0,38.0,1.3,11.5,127.0,29.44,20.63
2016,6,22,6,0,607.0,45.0,1.4,12.0,173.0,33.46,24.5
2016,6,22,6,15,661.0,50.0,1.4,12.5,223.5,44.33,26.21
2016,6,22,6,30,715.0,55.0,1.4,13.0,274.0,83.83,41.96
2016,6,22,6,45,753.5,58.0,1.4,13.5,326.5,125.62,68.52
2016,6,22,7,0,792.0,61.0,1.4,14.0,379.0,171.55,104.0
2016,6,22,7,15,818.0,64.5,1.35,14.5,431.0,223.69,148.12
2016,6,22,7,30,844.0,68.0,1.3,15.0,483.0,274.15,192.05
2016,6,22,7,45,865.0,70.0,1.3,15.5,534.0,324.21,235.98
2016,6,22,8,0,886.0,72.0,1.3,16.0,585.0,375.99,280.62
2016,6,22,8,15,900.5,74.0,1.3,16.5,633.0,426.71,323.45
2016,6,22,8,30,915.0,76.0,1.3,17.0,681.0,478.14,365.51
2016,6,22,8,45,926.5,77.5,1.35,17.5,725.0,528.14,405.43
