Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,9,0,938.0,79.0,1.4,18.0,769.0,578.14,444.1
2016,6,22,9,15,946.5,80.5,1.4,18.0,808.5,626.19,480.73
2016,6,22,9,30,955.0,82.0,1.4,18.0,848.0,673.55,515.88
2016,6,22,9,45,962.0,82.5,1.4,18.5,881.5,718.1,546.85
2016,6,22,10,0,969.0,83.0,1.4,19.0,915.0,761.43,574.4
2016,6,22,10,15,973.5,84.0,1.4,19.0,942.5,801.96,600.73
2016,6,22,10,30,978.0,85.0,1.4,19.0,970.0,840.7,625.62
2016,6,22,10,45,981.5,85.5,1.4,19.5,990.5,876.22,646.92
2016,6,22,11,0,985.0,86.0,1.4,20.0,1011.0,909.57,666.57
2016,6,22,11,15,987.0,86.5,1.4,20.0,1024.5,939.31,685.0
2016,6,22,11,30,989.0,87.0,1.4,20.0,1038.0,966.53,701.78
2016,6,22,11,45,990.0,87.0,1.45,20.5,1044.0,989.72,715.41
2016,6,22,12,0,991.0,87.0,1.5,21.0,1050.0,1010.15,727.31
2016,6,22,12,15,991.0,87.0,1.5,20.5,1048.5,1026.77,738.91
2016,6,22,12,30,991.0,87.0,1.5,20.0,1047.0,1040.43,748.79
2016,6,22,12,45,981.5,92.0,1.55,20.0,1036.0,1046.88,753.68
2016,6,22,13,0,972.0,97.0,1.6,20.0,1025.0,1050.2,756.81
2016,6,22,13,15,969.5,96.5,1.6,20.0,1009.0,1051.67,758.12
2016,6,22,13,30,967.0,96.0,1.6,20.0,993.0,1050.01,757.62
2016,6,22,13,45,962.5,95.5,1.6,20.0,969.5,1043.29,754.09
2016,6,22,14,0,958.0,95.0,1.6,20.0,946.0,1033.53,748.8
2016,6,22,14,15,952.0,94.0,1.6,19.5,916.0,1018.81,741.91
2016,6,22,14,30,946.0,93.0,1.6,19.0,886.0,1001.22,733.28
2016,6,22,14,45,938.0,91.5,1.6,19.0,850.0,978.45,719.97
2016,6,22,15,0,930.0,90.0,1.6,19.0,814.0,953.11,705.04
2016,6,22,15,15,920.0,88.5,1.55,18.5,773.0,923.55,687.96
2016,6,22,15,30,910.0,87.0,1.5,18.0,732.0,891.81,669.36
2016,6,22,15,45,896.5,85.0,1.5,17.5,686.0,854.56,647.51
2016,6,22,16,0,883.0,83.0,1.5,17.0,640.0,815.72,624.28
2016,6,22,16,15,865.5,80.5,1.5,16.5,591.0,771.79,597.1
2016,6,22,16,30,848.0,78.0,1.5,16.0,542.0,726.98,568.77
2016,6,22,16,45,825.5,75.0,1.55,16.0,490.5,681.77,538.92
2016,6,22,17,0,803.0,72.0,1.6,16.0,439.0,632.01,504.94
2016,6,22,17,15,771.5,68.0,1.6,15.5,387.0,575.61,463.69
2016,6,22,17,30,740.0,64.0,1.6,15.0,335.0,520.44,421.87
2016,6,22,17,45,696.0,59.5,1.6,14.5,283.0,459.37,373.76
2016,6,22,18,0,652.0,55.0,1.6,14.0,231.0,401.17,325.99
2016,6,22,18,15,586.5,49.0,1.55,13.0,182.0,337.26,272.16
2016,6,22,18,30,521.0,43.0,1.5,12.0,133.0,276.66,219.2
2016,6,22,18,45,410.0,34.5,1.45,11.5,91.0,202.68,154.31
2016,6,22,19,0,299.0,26.0,1.4,11.0,49.0,138.32,90.23
2016,6,22,19,15,149.5,13.0,1.35,10.5,24.5,52.41,0.0
2016,6,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,1.2,8.5,6.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,1.2,9.0,13.0,10.81,0.0
2016,6,23,5,15,281.5,20.5,1.2,9.5,46.5,15.69,4.65
2016,6,23,5,30,430.0,30.0,1.2,10.0,80.0,22.25,13.75
2016,6,23,5,45,519.0,36.5,1.3,10.5,125.5,28.04,19.46
2016,6,23,6,0,608.0,43.0,1.4,11.0,171.0,31.67,22.99
2016,6,23,6,15,662.0,48.0,1.4,11.5,221.5,41.98,24.75
2016,6,23,6,30,716.0,53.0,1.4,12.0,272.0,81.49,40.33
2016,6,23,6,45,755.5,56.0,1.4,13.0,324.5,123.42,66.79
2016,6,23,7,0,795.0,59.0,1.4,14.0,377.0,169.57,102.22
2016,6,23,7,15,821.0,62.0,1.35,14.5,429.5,221.42,146.1
2016,6,23,7,30,847.0,65.0,1.3,15.0,482.0,271.56,189.81
2016,6,23,7,45,868.0,67.0,1.3,15.5,533.0,321.72,233.89
2016,6,23,8,0,889.0,69.0,1.3,16.0,584.0,373.61,278.68
2016,6,23,8,15,903.5,71.0,1.3,16.5,632.0,424.46,321.68
2016,6,23,8,30,918.0,73.0,1.3,17.0,680.0,476.01,363.91
2016,6,23,8,45,930.0,74.0,1.3,18.0,724.5,525.94,402.81
2016,6,23,9,0,942.0,75.0,1.3,19.0,769.0,575.91,440.25
2016,6,23,9,15,951.0,76.5,1.3,19.5,808.5,624.42,476.13
2016,6,23,9,30,960.0,78.0,1.3,20.0,848.0,672.28,510.39
2016,6,23,9,45,962.5,82.0,1.3,20.5,881.0,717.29,541.26
2016,6,23,10,0,965.0,86.0,1.3,21.0,914.0,760.75,568.58
2016,6,23,10,15,969.5,87.0,1.3,21.0,941.0,801.17,594.55
2016,6,23,10,30,974.0,88.0,1.3,21.0,968.0,839.83,619.1
2016,6,23,10,45,977.0,88.5,1.35,21.5,988.5,874.87,640.5
2016,6,23,11,0,980.0,89.0,1.4,22.0,1009.0,907.72,660.32
2016,6,23,11,15,981.0,89.5,1.45,22.0,1022.0,936.51,678.73
2016,6,23,11,30,982.0,90.0,1.5,22.0,1035.0,962.75,695.54
2016,6,23,11,45,982.0,90.5,1.55,22.5,1040.0,985.43,708.76
2016,6,23,12,0,982.0,91.0,1.6,23.0,1045.0,1005.33,720.27
2016,6,23,12,15,980.5,91.0,1.65,23.0,1042.0,1020.48,730.24
2016,6,23,12,30,979.0,91.0,1.7,23.0,1039.0,1032.64,738.51
2016,6,23,12,45,975.0,91.5,1.75,23.0,1028.5,1039.86,743.81
2016,6,23,13,0,971.0,92.0,1.8,23.0,1018.0,1043.98,747.33
2016,6,23,13,15,967.5,91.5,1.8,22.5,1001.0,1044.45,749.45
2016,6,23,13,30,964.0,91.0,1.8,22.0,984.0,1041.8,749.78
2016,6,23,13,45,959.0,89.5,1.85,22.0,960.5,1033.55,745.97
2016,6,23,14,0,954.0,88.0,1.9,22.0,937.0,1022.24,740.35
2016,6,23,14,15,948.0,87.0,1.9,21.5,907.0,1007.53,733.41
2016,6,23,14,30,942.0,86.0,1.9,21.0,877.0,989.96,724.71
2016,6,23,14,45,935.5,84.0,1.95,21.0,841.5,968.07,712.47
2016,6,23,15,0,929.0,82.0,2.0,21.0,806.0,943.56,698.51
2016,6,23,15,15,919.5,80.5,2.0,20.5,765.5,914.41,682.18
2016,6,23,15,30,910.0,79.0,2.0,20.0,725.0,883.07,664.27
2016,6,23,15,45,901.0,75.5,2.0,20.0,680.5,847.87,642.31
2016,6,23,16,0,892.0,72.0,2.0,20.0,636.0,810.77,618.86
2016,6,23,16,15,876.0,70.0,1.95,19.5,587.5,768.21,592.05
2016,6,23,16,30,860.0,68.0,1.9,19.0,539.0,724.65,564.13
2016,6,23,16,45,841.5,64.5,1.9,18.5,488.5,676.8,532.89
2016,6,23,17,0,823.0,61.0,1.9,18.0,438.0,628.59,500.63
2016,6,23,17,15,794.0,58.0,1.85,17.5,386.0,574.28,461.27
2016,6,23,17,30,765.0,55.0,1.8,17.0,334.0,524.83,423.44
2016,6,23,17,45,723.5,51.0,1.75,16.5,282.5,464.68,375.95
2016,6,23,18,0,682.0,47.0,1.7,16.0,231.0,407.22,328.78
2016,6,23,18,15,620.5,42.0,1.6,15.0,183.0,342.46,274.42
2016,6,23,18,30,559.0,37.0,1.5,14.0,135.0,282.79,222.28
2016,6,23,18,45,451.5,30.0,1.45,13.5,92.5,209.71,158.24
2016,6,23,19,0,344.0,23.0,1.4,13.0,50.0,149.27,96.83
2016,6,23,19,15,172.0,11.5,1.3,12.5,25.0,56.97,0.0
2016,6,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,24,4,45,69.0,5.0,1.05,9.5,6.5,0.0,0.0
2016,6,24,5,0,138.0,10.0,1.1,10.0,13.0,9.83,0.0
2016,6,24,5,15,288.0,19.5,1.15,10.5,46.0,14.8,3.81
2016,6,24,5,30,438.0,29.0,1.2,11.0,79.0,23.3,14.57
2016,6,24,5,45,522.0,36.0,1.3,11.5,124.5,27.61,18.98
2016,6,24,6,0,606.0,43.0,1.4,12.0,170.0,31.71,22.92
2016,6,24,6,15,661.5,48.0,1.4,12.5,220.5,41.32,24.56
2016,6,24,6,30,717.0,53.0,1.4,13.0,271.0,80.83,39.81
2016,6,24,6,45,753.0,57.0,1.4,13.5,323.5,123.25,66.7
2016,6,24,7,0,789.0,61.0,1.4,14.0,376.0,169.56,102.44
2016,6,24,7,15,816.5,64.5,1.35,14.5,429.0,221.82,146.51
2016,6,24,7,30,844.0,68.0,1.3,15.0,482.0,272.56,190.58
2016,6,24,7,45,863.5,71.0,1.3,15.5,533.5,323.02,234.87
2016,6,24,8,0,883.0,74.0,1.3,16.0,585.0,375.08,279.75
2016,6,24,8,15,899.0,76.0,1.3,16.5,634.0,426.28,322.93
2016,6,24,8,30,915.0,78.0,1.3,17.0,683.0,478.33,365.46
2016,6,24,8,45,926.5,80.5,1.35,17.5,727.5,529.26,406.06
2016,6,24,9,0,938.0,83.0,1.4,18.0,772.0,580.22,445.39
2016,6,24,9,15,947.5,84.5,1.4,18.5,812.5,628.91,481.56
2016,6,24,9,30,957.0,86.0,1.4,19.0,853.0,677.01,516.16
2016,6,24,9,45,963.5,87.5,1.4,19.5,887.0,722.31,547.7
2016,6,24,10,0,970.0,89.0,1.4,20.0,921.0,766.35,575.57
2016,6,24,10,15,975.0,90.0,1.4,20.0,949.0,807.38,602.09
2016,6,24,10,30,980.0,91.0,1.4,20.0,977.0,846.67,627.18
2016,6,24,10,45,983.5,92.0,1.45,20.5,998.0,882.83,649.39
2016,6,24,11,0,987.0,93.0,1.5,21.0,1019.0,916.83,670.02
2016,6,24,11,15,989.0,93.5,1.5,21.0,1032.5,946.75,688.52
2016,6,24,11,30,991.0,94.0,1.5,21.0,1046.0,974.15,705.37
2016,6,24,11,45,991.0,94.5,1.55,21.5,1052.0,997.09,718.76
2016,6,24,12,0,991.0,95.0,1.6,22.0,1058.0,1017.25,730.42
2016,6,24,12,15,990.5,95.0,1.6,22.0,1056.0,1033.56,740.39
2016,6,24,12,30,990.0,95.0,1.6,22.0,1054.0,1046.9,748.62
2016,6,24,12,45,983.0,98.0,1.65,22.5,1043.5,1053.91,752.36
2016,6,24,13,0,976.0,101.0,1.7,23.0,1033.0,1057.8,754.32
2016,6,24,13,15,972.5,100.5,1.7,23.0,1016.0,1058.43,755.09
2016,6,24,13,30,969.0,100.0,1.7,23.0,999.0,1055.92,754.08
2016,6,24,13,45,964.0,99.0,1.75,23.5,975.0,1048.32,749.32
2016,6,24,14,0,959.0,98.0,1.8,24.0,951.0,1037.65,742.8
2016,6,24,14,15,953.0,97.0,1.8,23.5,921.0,1023.03,736.08
2016,6,24,14,30,947.0,96.0,1.8,23.0,891.0,1005.54,727.62
2016,6,24,14,45,938.0,95.0,1.8,23.0,854.5,982.47,714.24
2016,6,24,15,0,929.0,94.0,1.8,23.0,818.0,956.86,699.29
2016,6,24,15,15,918.5,92.0,1.8,22.5,776.5,926.42,682.48
2016,6,24,15,30,908.0,90.0,1.8,22.0,735.0,893.81,664.12
2016,6,24,15,45,893.5,88.5,1.8,22.0,689.0,856.42,641.09
2016,6,24,16,0,879.0,87.0,1.8,22.0,643.0,817.49,616.82
2016,6,24,16,15,861.5,84.0,1.75,21.5,593.5,773.2,589.24
2016,6,24,16,30,844.0,81.0,1.7,21.0,544.0,732.56,563.79
2016,6,24,16,45,819.5,78.5,1.7,20.5,492.5,682.18,531.24
2016,6,24,17,0,795.0,76.0,1.7,20.0,441.0,631.89,497.79
2016,6,24,17,15,763.5,72.0,1.65,19.0,388.5,575.81,457.91
2016,6,24,17,30,732.0,68.0,1.6,18.0,336.0,520.93,417.42
2016,6,24,17,45,686.0,63.0,1.55,17.5,284.0,458.48,368.65
2016,6,24,18,0,640.0,58.0,1.5,17.0,232.0,401.61,322.37
2016,6,24,18,15,573.0,51.5,1.4,16.0,183.0,334.62,266.82
2016,6,24,18,30,506.0,45.0,1.3,15.0,134.0,273.32,214.04
2016,6,24,18,45,396.5,36.0,1.2,14.5,92.0,199.86,150.47
2016,6,24,19,0,287.0,27.0,1.1,14.0,50.0,136.01,88.18
2016,6,24,19,15,143.5,13.5,1.05,13.5,25.0,51.42,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,4,45,40.0,5.0,0.65,9.5,6.0,0.0,0.0
2016,6,25,5,0,80.0,10.0,0.6,10.0,12.0,9.83,0.0
2016,6,25,5,15,228.5,22.0,0.55,10.5,44.0,17.24,5.09
2016,6,25,5,30,377.0,34.0,0.5,11.0,76.0,26.11,17.01
2016,6,25,5,45,475.5,41.0,0.5,12.0,121.5,29.75,20.87
2016,6,25,6,0,574.0,48.0,0.5,13.0,167.0,33.24,24.23
2016,6,25,6,15,631.5,53.5,0.5,13.5,217.5,45.21,28.55
2016,6,25,6,30,689.0,59.0,0.5,14.0,268.0,83.72,43.24
2016,6,25,6,45,732.0,62.5,0.55,15.0,321.5,125.01,68.58
2016,6,25,7,0,775.0,66.0,0.6,16.0,375.0,170.9,102.92
2016,6,25,7,15,803.0,69.5,0.65,17.0,427.5,218.22,141.99
2016,6,25,7,30,831.0,73.0,0.7,18.0,480.0,268.41,184.53
2016,6,25,7,45,853.0,75.5,0.8,19.0,531.5,322.9,230.66
2016,6,25,8,0,875.0,78.0,0.9,20.0,583.0,374.92,274.19
2016,6,25,8,15,890.5,80.0,0.9,20.5,631.5,425.57,315.9
2016,6,25,8,30,906.0,82.0,0.9,21.0,680.0,477.03,356.92
2016,6,25,8,45,919.0,83.5,0.95,21.5,725.0,527.43,396.16
2016,6,25,9,0,932.0,85.0,1.0,22.0,770.0,577.98,434.27
2016,6,25,9,15,941.5,87.0,1.05,22.5,810.0,626.89,470.04
2016,6,25,9,30,951.0,89.0,1.1,23.0,850.0,675.23,504.37
2016,6,25,9,45,953.5,92.5,1.15,24.0,882.5,719.51,533.88
2016,6,25,10,0,956.0,96.0,1.2,25.0,915.0,762.26,559.82
2016,6,25,10,15,961.0,97.0,1.2,25.5,943.0,802.85,584.26
2016,6,25,10,30,966.0,98.0,1.2,26.0,971.0,841.72,607.22
2016,6,25,10,45,970.0,99.0,1.25,26.5,992.0,877.91,628.83
2016,6,25,11,0,974.0,100.0,1.3,27.0,1013.0,912.0,648.94
2016,6,25,11,15,976.0,100.5,1.3,27.0,1027.0,941.64,666.71
2016,6,25,11,30,978.0,101.0,1.3,27.0,1041.0,968.81,682.92
2016,6,25,11,45,978.5,101.5,1.35,27.5,1047.0,992.02,696.1
2016,6,25,12,0,979.0,102.0,1.4,28.0,1053.0,1012.5,707.64
2016,6,25,12,15,979.0,102.0,1.4,28.0,1052.0,1029.2,717.54
2016,6,25,12,30,979.0,102.0,1.4,28.0,1051.0,1042.98,725.77
2016,6,25,12,45,977.5,101.5,1.45,28.0,1042.0,1051.82,731.97
2016,6,25,13,0,976.0,101.0,1.5,28.0,1033.0,1057.58,736.47
2016,6,25,13,15,973.0,100.5,1.55,27.5,1016.5,1058.74,739.79
2016,6,25,13,30,970.0,100.0,1.6,27.0,1000.0,1056.77,741.36
2016,6,25,13,45,965.5,99.0,1.65,27.0,976.0,1049.69,738.48
2016,6,25,14,0,961.0,98.0,1.7,27.0,952.0,1039.55,733.85
2016,6,25,14,15,954.5,97.0,1.7,26.5,922.0,1024.47,726.97
2016,6,25,14,30,948.0,96.0,1.7,26.0,892.0,1006.52,718.39
2016,6,25,14,45,940.0,94.5,1.7,26.0,855.5,983.86,705.49
2016,6,25,15,0,932.0,93.0,1.7,26.0,819.0,958.61,691.0
2016,6,25,15,15,921.5,91.0,1.7,25.5,777.5,928.12,674.46
2016,6,25,15,30,911.0,89.0,1.7,25.0,736.0,895.46,656.37
2016,6,25,15,45,898.0,86.5,1.7,25.0,690.0,858.15,633.76
2016,6,25,16,0,885.0,84.0,1.7,25.0,644.0,819.18,609.84
2016,6,25,16,15,867.5,81.5,1.65,24.0,595.0,775.25,584.06
2016,6,25,16,30,850.0,79.0,1.6,23.0,546.0,730.43,557.1
2016,6,25,16,45,828.0,75.5,1.6,22.5,494.5,684.97,528.42
2016,6,25,17,0,806.0,72.0,1.6,22.0,443.0,634.88,495.66
2016,6,25,17,15,775.0,68.5,1.5,21.0,390.0,579.26,456.27
2016,6,25,17,30,744.0,65.0,1.4,20.0,337.0,524.81,416.27
2016,6,25,17,45,701.0,60.0,1.35,19.5,285.5,463.5,368.96
2016,6,25,18,0,658.0,55.0,1.3,19.0,234.0,404.96,321.97
2016,6,25,18,15,592.5,49.0,1.2,18.0,184.5,340.69,269.04
2016,6,25,18,30,527.0,43.0,1.1,17.0,135.0,279.73,216.97
2016,6,25,18,45,423.0,34.0,1.0,16.0,93.0,207.28,154.89
2016,6,25,19,0,319.0,25.0,0.9,15.0,51.0,144.11,93.08
2016,6,25,19,15,159.5,12.5,0.85,14.5,25.5,54.74,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,10.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,11.0,12.0,11.8,0.0
2016,6,26,5,15,193.0,22.0,0.5,11.5,43.5,17.29,4.74
2016,6,26,5,30,386.0,32.0,0.5,12.0,75.0,24.26,15.31
2016,6,26,5,45,476.0,39.5,0.5,12.5,119.5,28.47,19.68
2016,6,26,6,0,566.0,47.0,0.5,13.0,164.0,32.45,23.51
2016,6,26,6,15,622.5,53.0,0.5,13.5,214.0,40.66,30.97
2016,6,26,6,30,679.0,59.0,0.5,14.0,264.0,82.38,42.71
2016,6,26,6,45,720.5,62.5,0.55,15.0,316.5,122.99,67.47
2016,6,26,7,0,762.0,66.0,0.6,16.0,369.0,168.05,101.14
2016,6,26,7,15,789.5,69.5,0.6,16.5,421.0,214.62,139.77
2016,6,26,7,30,817.0,73.0,0.6,17.0,473.0,264.01,181.94
2016,6,26,7,45,839.5,75.0,0.65,18.0,523.5,317.52,227.23
2016,6,26,8,0,862.0,77.0,0.7,19.0,574.0,368.61,269.91
2016,6,26,8,15,877.5,79.0,0.7,19.5,622.0,418.64,311.13
2016,6,26,8,30,893.0,81.0,0.7,20.0,670.0,469.48,351.67
2016,6,26,8,45,906.0,82.5,0.75,21.0,714.0,519.28,389.75
2016,6,26,9,0,919.0,84.0,0.8,22.0,758.0,569.26,426.58
2016,6,26,9,15,927.5,85.5,0.8,22.5,797.0,616.58,460.68
2016,6,26,9,30,936.0,87.0,0.8,23.0,836.0,663.26,493.21
2016,6,26,9,45,944.0,88.0,0.85,23.5,870.0,708.3,524.23
2016,6,26,10,0,952.0,89.0,0.9,24.0,904.0,752.24,551.92
2016,6,26,10,15,956.5,90.0,0.95,24.5,931.5,792.3,576.58
2016,6,26,10,30,961.0,91.0,1.0,25.0,959.0,830.63,599.86
2016,6,26,10,45,964.0,91.5,1.05,25.5,979.5,865.38,620.63
2016,6,26,11,0,967.0,92.0,1.1,26.0,1000.0,897.98,639.89
2016,6,26,11,15,969.0,92.5,1.15,26.0,1013.0,927.42,658.34
2016,6,26,11,30,971.0,93.0,1.2,26.0,1026.0,954.41,675.28
2016,6,26,11,45,971.5,93.5,1.25,26.5,1032.0,977.45,688.46
2016,6,26,12,0,972.0,94.0,1.3,27.0,1038.0,997.78,700.0
2016,6,26,12,15,971.0,94.0,1.35,27.0,1036.0,1013.39,710.1
2016,6,26,12,30,970.0,94.0,1.4,27.0,1034.0,1026.08,718.56
2016,6,26,12,45,957.0,101.0,1.45,27.5,1021.5,1031.17,721.08
2016,6,26,13,0,944.0,108.0,1.5,28.0,1009.0,1033.18,721.9
2016,6,26,13,15,940.0,107.5,1.55,28.0,992.0,1033.37,723.17
2016,6,26,13,30,936.0,107.0,1.6,28.0,975.0,1030.52,722.71
2016,6,26,13,45,930.5,106.0,1.65,28.0,951.5,1022.68,719.3
2016,6,26,14,0,925.0,105.0,1.7,28.0,928.0,1011.88,714.19
2016,6,26,14,15,918.0,103.5,1.7,28.0,897.5,996.23,705.47
2016,6,26,14,30,911.0,102.0,1.7,28.0,867.0,977.82,695.14
2016,6,26,14,45,901.5,101.0,1.75,28.0,831.0,954.96,682.7
2016,6,26,15,0,892.0,100.0,1.8,28.0,795.0,929.68,668.69
2016,6,26,15,15,880.5,98.0,1.8,27.5,754.0,899.25,652.03
2016,6,26,15,30,869.0,96.0,1.8,27.0,713.0,866.8,633.91
2016,6,26,15,45,854.5,93.5,1.8,26.5,668.0,829.44,612.32
2016,6,26,16,0,840.0,91.0,1.8,26.0,623.0,790.61,589.45
2016,6,26,16,15,821.5,88.0,1.75,25.5,574.5,751.59,565.63
2016,6,26,16,30,803.0,85.0,1.7,25.0,526.0,706.95,537.52
2016,6,26,16,45,779.5,81.5,1.7,24.5,476.0,657.64,505.93
2016,6,26,17,0,756.0,78.0,1.7,24.0,426.0,608.41,473.2
2016,6,26,17,15,724.0,74.0,1.65,23.0,375.0,553.58,434.6
2016,6,26,17,30,692.0,70.0,1.6,22.0,324.0,500.05,395.5
2016,6,26,17,45,648.5,64.5,1.55,21.0,273.5,442.45,351.61
2016,6,26,18,0,605.0,59.0,1.5,20.0,223.0,385.66,306.58
2016,6,26,18,15,539.5,52.0,1.4,19.0,175.5,320.31,252.92
2016,6,26,18,30,474.0,45.0,1.3,18.0,128.0,260.56,202.03
2016,6,26,18,45,372.5,35.5,1.2,17.5,88.0,190.89,142.21
2016,6,26,19,0,271.0,26.0,1.1,17.0,48.0,130.26,83.62
2016,6,26,19,15,135.5,13.0,1.05,16.0,24.0,48.87,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,5,15,201.0,15.0,0.45,11.5,37.0,10.86,0.63
2016,6,27,5,30,402.0,30.0,0.4,12.0,74.0,22.46,13.74
2016,6,27,5,45,489.5,37.5,0.4,12.5,118.5,26.78,18.18
2016,6,27,6,0,577.0,45.0,0.4,13.0,163.0,33.73,24.66
2016,6,27,6,15,632.0,50.0,0.4,13.5,212.5,40.58,30.91
2016,6,27,6,30,687.0,55.0,0.4,14.0,262.0,78.47,39.43
2016,6,27,6,45,725.5,59.0,0.4,15.0,314.0,119.59,64.51
2016,6,27,7,0,764.0,63.0,0.4,16.0,366.0,164.85,98.3
2016,6,27,7,15,791.0,66.5,0.45,17.0,417.5,211.4,136.61
2016,6,27,7,30,818.0,70.0,0.5,18.0,469.0,265.05,181.69
2016,6,27,7,45,838.0,72.5,0.6,19.0,519.5,313.96,223.42
2016,6,27,8,0,858.0,75.0,0.7,20.0,570.0,364.53,265.82
2016,6,27,8,15,873.5,77.5,0.75,21.0,617.5,414.79,306.77
2016,6,27,8,30,889.0,80.0,0.8,22.0,665.0,465.9,347.01
2016,6,27,8,45,900.0,82.0,0.9,23.0,708.5,514.99,384.76
2016,6,27,9,0,911.0,84.0,1.0,24.0,752.0,564.09,421.25
2016,6,27,9,15,920.0,86.0,1.0,24.5,791.0,611.83,455.65
2016,6,27,9,30,929.0,88.0,1.0,25.0,830.0,658.99,488.53
2016,6,27,9,45,923.5,96.5,1.0,25.5,860.0,701.73,517.16
2016,6,27,10,0,918.0,105.0,1.0,26.0,890.0,742.39,542.45
2016,6,27,10,15,923.0,106.0,1.05,26.5,917.5,781.68,566.6
2016,6,27,10,30,928.0,107.0,1.1,27.0,945.0,819.35,589.42
2016,6,27,10,45,931.0,108.5,1.15,28.0,965.0,854.08,608.95
2016,6,27,11,0,934.0,110.0,1.2,29.0,985.0,886.77,626.93
2016,6,27,11,15,936.0,110.5,1.2,29.0,998.5,915.46,644.06
2016,6,27,11,30,938.0,111.0,1.2,29.0,1012.0,941.78,659.71
2016,6,27,11,45,938.0,112.0,1.25,29.5,1018.0,964.3,672.45
2016,6,27,12,0,938.0,113.0,1.3,30.0,1024.0,984.19,683.62
2016,6,27,12,15,938.0,113.0,1.35,30.0,1023.0,1000.41,694.0
2016,6,27,12,30,938.0,113.0,1.4,30.0,1022.0,1013.86,702.81
2016,6,27,12,45,937.5,112.0,1.45,30.0,1013.5,1022.96,709.12
2016,6,27,13,0,937.0,111.0,1.5,30.0,1005.0,1029.11,713.81
2016,6,27,13,15,934.5,110.0,1.55,30.0,989.5,1030.31,715.62
2016,6,27,13,30,932.0,109.0,1.6,30.0,974.0,1028.48,715.76
2016,6,27,13,45,927.5,108.5,1.65,30.0,951.5,1022.2,713.32
2016,6,27,14,0,923.0,108.0,1.7,30.0,929.0,1012.99,709.2
2016,6,27,14,15,917.5,106.5,1.75,29.5,900.0,998.87,703.55
2016,6,27,14,30,912.0,105.0,1.8,29.0,871.0,981.95,696.21
2016,6,27,14,45,905.0,103.0,1.85,29.0,836.0,960.39,684.57
2016,6,27,15,0,898.0,101.0,1.9,29.0,801.0,936.3,671.33
2016,6,27,15,15,887.5,99.0,1.9,28.5,760.5,906.67,655.24
2016,6,27,15,30,877.0,97.0,1.9,28.0,720.0,874.96,637.68
2016,6,27,15,45,865.0,93.5,1.9,28.0,675.5,838.4,615.5
2016,6,27,16,0,853.0,90.0,1.9,28.0,631.0,800.2,592.03
2016,6,27,16,15,835.0,87.5,1.85,27.0,582.5,761.71,569.95
2016,6,27,16,30,817.0,85.0,1.8,26.0,534.0,717.57,543.47
2016,6,27,16,45,796.0,80.5,1.8,25.5,483.5,668.38,512.15
2016,6,27,17,0,775.0,76.0,1.8,25.0,433.0,619.06,479.72
2016,6,27,17,15,743.0,72.0,1.7,24.0,381.0,563.47,440.51
2016,6,27,17,30,711.0,68.0,1.6,23.0,329.0,509.16,400.84
2016,6,27,17,45,669.0,62.5,1.55,22.5,278.5,449.22,354.82
2016,6,27,18,0,627.0,57.0,1.5,22.0,228.0,394.44,310.97
2016,6,27,18,15,561.5,50.5,1.35,21.0,179.5,328.68,257.28
2016,6,27,18,30,496.0,44.0,1.2,20.0,131.0,268.5,206.33
2016,6,27,18,45,395.0,34.5,1.1,19.0,90.0,197.96,146.48
2016,6,27,19,0,294.0,25.0,1.0,18.0,49.0,136.47,87.26
2016,6,27,19,15,147.0,12.5,0.95,17.5,24.5,51.47,0.0
2016,6,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,17.0,0.5,12.5,34.0,12.66,1.31
2016,6,28,5,30,315.0,34.0,0.5,13.0,68.0,26.32,16.92
2016,6,28,5,45,408.0,43.0,0.5,13.5,111.0,31.76,22.46
2016,6,28,6,0,501.0,52.0,0.5,14.0,154.0,36.86,27.32
2016,6,28,6,15,560.0,58.5,0.5,14.5,202.5,43.19,33.08
2016,6,28,6,30,619.0,65.0,0.5,15.0,251.0,79.26,42.35
2016,6,28,6,45,663.0,69.5,0.55,16.0,302.0,118.25,65.88
2016,6,28,7,0,707.0,74.0,0.6,17.0,353.0,165.0,100.59
2016,6,28,7,15,736.5,78.0,0.6,17.5,404.0,209.66,137.15
2016,6,28,7,30,766.0,82.0,0.6,18.0,455.0,257.35,177.44
2016,6,28,7,45,789.5,85.0,0.6,19.0,505.5,305.24,217.84
2016,6,28,8,0,813.0,88.0,0.6,20.0,556.0,355.23,259.13
2016,6,28,8,15,830.0,91.0,0.6,20.5,603.0,404.57,299.46
2016,6,28,8,30,847.0,94.0,0.6,21.0,650.0,458.84,342.07
2016,6,28,8,45,860.0,96.0,0.65,22.0,693.5,507.07,378.68
2016,6,28,9,0,873.0,98.0,0.7,23.0,737.0,555.52,414.21
2016,6,28,9,15,883.5,100.0,0.75,23.5,776.0,602.55,448.38
2016,6,28,9,30,894.0,102.0,0.8,24.0,815.0,649.18,481.3
2016,6,28,9,45,904.5,101.5,0.85,25.0,849.5,692.93,510.46
2016,6,28,10,0,915.0,101.0,0.9,26.0,884.0,735.83,537.04
2016,6,28,10,15,920.5,102.5,0.95,26.0,911.5,775.86,562.73
2016,6,28,10,30,926.0,104.0,1.0,26.0,939.0,814.31,587.24
2016,6,28,10,45,930.0,104.5,1.1,26.5,959.5,848.87,608.62
2016,6,28,11,0,934.0,105.0,1.2,27.0,980.0,881.44,628.61
2016,6,28,11,15,936.5,105.5,1.2,27.0,994.0,910.57,646.2
2016,6,28,11,30,939.0,106.0,1.2,27.0,1008.0,937.36,662.28
2016,6,28,11,45,939.5,107.0,1.25,27.5,1014.0,960.37,675.45
2016,6,28,12,0,940.0,108.0,1.3,28.0,1020.0,980.76,687.04
2016,6,28,12,15,940.0,108.0,1.35,27.5,1019.0,997.01,698.9
2016,6,28,12,30,940.0,108.0,1.4,27.0,1018.0,1010.48,709.22
2016,6,28,12,45,930.5,113.0,1.45,27.0,1007.0,1016.85,713.94
2016,6,28,13,0,921.0,118.0,1.5,27.0,996.0,1020.25,717.02
2016,6,28,13,15,918.0,117.0,1.5,27.0,980.5,1021.02,717.85
2016,6,28,13,30,915.0,116.0,1.5,27.0,965.0,1018.8,717.0
2016,6,28,13,45,911.0,115.0,1.55,27.0,942.5,1012.66,714.63
2016,6,28,14,0,907.0,114.0,1.6,27.0,920.0,1003.6,710.58
2016,6,28,14,15,900.5,112.5,1.6,26.5,890.5,988.76,703.7
2016,6,28,14,30,894.0,111.0,1.6,26.0,861.0,971.2,695.2
2016,6,28,14,45,886.5,108.5,1.6,26.0,826.0,949.0,682.45
2016,6,28,15,0,879.0,106.0,1.6,26.0,791.0,924.33,668.17
2016,6,28,15,15,867.5,104.0,1.6,25.5,751.0,894.28,651.68
2016,6,28,15,30,856.0,102.0,1.6,25.0,711.0,862.25,633.76
2016,6,28,15,45,843.5,98.5,1.6,25.0,666.5,825.91,611.57
2016,6,28,16,0,831.0,95.0,1.6,25.0,622.0,792.9,591.44
2016,6,28,16,15,812.5,92.0,1.55,24.5,574.0,749.37,564.51
2016,6,28,16,30,794.0,89.0,1.5,24.0,526.0,705.07,536.67
2016,6,28,16,45,772.0,85.0,1.45,23.5,476.0,656.6,505.32
2016,6,28,17,0,750.0,81.0,1.4,23.0,426.0,608.1,472.72
2016,6,28,17,15,717.5,76.5,1.3,22.0,374.5,552.61,433.43
2016,6,28,17,30,685.0,72.0,1.2,21.0,323.0,500.75,395.4
2016,6,28,17,45,642.5,66.0,1.2,20.0,273.0,441.24,350.57
2016,6,28,18,0,600.0,60.0,1.2,19.0,223.0,384.6,305.99
2016,6,28,18,15,534.0,53.0,1.15,18.0,175.5,319.21,252.48
2016,6,28,18,30,468.0,46.0,1.1,17.0,128.0,259.45,201.68
2016,6,28,18,45,368.5,36.0,1.05,16.5,88.0,190.15,142.14
2016,6,28,19,0,269.0,26.0,1.0,16.0,48.0,129.75,83.64
2016,6,28,19,15,134.5,13.0,0.95,15.0,24.0,48.65,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,15,202.5,15.0,0.8,10.5,36.5,10.93,0.07
2016,6,29,5,30,405.0,30.0,0.8,11.0,73.0,22.6,13.83
2016,6,29,5,45,495.5,37.0,0.8,11.5,118.0,26.47,17.94
2016,6,29,6,0,586.0,44.0,0.8,12.0,163.0,32.93,24.01
2016,6,29,6,15,642.0,49.0,0.8,12.5,213.0,38.1,28.77
2016,6,29,6,30,698.0,54.0,0.8,13.0,263.0,76.39,38.14
2016,6,29,6,45,738.0,57.5,0.85,13.5,315.5,117.69,63.09
2016,6,29,7,0,778.0,61.0,0.9,14.0,368.0,163.27,97.43
2016,6,29,7,15,805.0,64.5,0.9,14.5,420.0,210.47,136.97
2016,6,29,7,30,832.0,68.0,0.9,15.0,472.0,264.78,183.65
2016,6,29,7,45,853.5,70.0,0.95,15.5,523.5,314.36,227.02
2016,6,29,8,0,875.0,72.0,1.0,16.0,575.0,365.74,271.31
2016,6,29,8,15,890.5,74.0,1.0,16.5,623.0,416.38,313.97
2016,6,29,8,30,906.0,76.0,1.0,17.0,671.0,467.84,355.94
2016,6,29,8,45,918.5,77.5,1.05,17.5,715.5,518.02,395.91
2016,6,29,9,0,931.0,79.0,1.1,18.0,760.0,568.32,434.72
2016,6,29,9,15,940.0,80.5,1.1,18.5,800.0,616.52,470.42
2016,6,29,9,30,949.0,82.0,1.1,19.0,840.0,664.1,504.52
2016,6,29,9,45,950.5,86.5,1.15,19.5,873.0,708.68,535.89
2016,6,29,10,0,952.0,91.0,1.2,20.0,906.0,751.66,563.69
2016,6,29,10,15,958.0,92.5,1.2,20.0,934.0,793.42,590.64
2016,6,29,10,30,964.0,94.0,1.2,20.0,962.0,833.56,616.21
2016,6,29,10,45,968.0,94.5,1.25,20.0,983.5,869.35,639.38
2016,6,29,11,0,972.0,95.0,1.3,20.0,1005.0,903.05,661.11
2016,6,29,11,15,975.0,95.5,1.3,20.0,1019.5,933.65,680.05
2016,6,29,11,30,978.0,96.0,1.3,20.0,1034.0,961.82,697.38
2016,6,29,11,45,979.5,96.0,1.35,20.5,1041.0,985.61,711.35
2016,6,29,12,0,981.0,96.0,1.4,21.0,1048.0,1006.68,723.65
2016,6,29,12,15,981.5,96.0,1.45,20.5,1047.5,1024.01,736.45
2016,6,29,12,30,982.0,96.0,1.5,20.0,1047.0,1038.43,747.6
2016,6,29,12,45,974.0,100.0,1.55,20.0,1036.5,1045.64,752.95
2016,6,29,13,0,966.0,104.0,1.6,20.0,1026.0,1049.74,756.55
2016,6,29,13,15,964.0,103.5,1.6,19.5,1010.5,1052.05,759.82
2016,6,29,13,30,962.0,103.0,1.6,19.0,995.0,1051.26,761.28
2016,6,29,13,45,958.0,102.0,1.6,19.0,972.5,1044.89,757.94
2016,6,29,14,0,954.0,101.0,1.6,19.0,950.0,1035.46,752.83
2016,6,29,14,15,948.5,100.0,1.6,18.5,920.5,1021.59,746.45
2016,6,29,14,30,943.0,99.0,1.6,18.0,891.0,1004.83,738.31
2016,6,29,14,45,936.0,97.0,1.6,18.0,855.5,982.8,725.43
2016,6,29,15,0,929.0,95.0,1.6,18.0,820.0,958.14,710.9
2016,6,29,15,15,918.5,93.0,1.55,17.5,778.5,927.85,693.29
2016,6,29,15,30,908.0,91.0,1.5,17.0,737.0,895.38,674.15
2016,6,29,15,45,895.5,88.5,1.5,17.0,691.5,858.67,651.41
2016,6,29,16,0,883.0,86.0,1.5,17.0,646.0,820.28,627.3
2016,6,29,16,15,866.0,83.5,1.45,16.5,597.0,776.89,600.01
2016,6,29,16,30,849.0,81.0,1.4,16.0,548.0,732.55,571.63
2016,6,29,16,45,827.0,77.5,1.4,15.5,496.5,687.2,542.43
2016,6,29,17,0,805.0,74.0,1.4,15.0,445.0,637.17,509.03
2016,6,29,17,15,774.0,70.5,1.3,14.5,392.0,581.59,467.85
2016,6,29,17,30,743.0,67.0,1.2,14.0,339.0,527.15,426.24
2016,6,29,17,45,699.5,62.0,1.2,13.5,287.0,465.56,378.15
2016,6,29,18,0,656.0,57.0,1.2,13.0,235.0,406.76,330.29
2016,6,29,18,15,590.0,50.5,1.15,12.5,185.5,341.86,275.44
2016,6,29,18,30,524.0,44.0,1.1,12.0,136.0,280.12,221.45
2016,6,29,18,45,415.5,35.0,1.05,11.5,93.5,206.07,156.8
2016,6,29,19,0,307.0,26.0,1.0,11.0,51.0,141.71,93.16
2016,6,29,19,15,153.5,13.0,0.95,10.5,25.5,53.73,0.0
2016,6,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,5,15,181.0,16.0,0.9,10.5,35.5,11.86,0.14
2016,6,30,5,30,362.0,32.0,0.9,11.0,71.0,24.56,15.46
2016,6,30,5,45,457.5,40.5,0.95,11.5,115.5,29.65,20.74
2016,6,30,6,0,553.0,49.0,1.0,12.0,160.0,34.43,25.33
2016,6,30,6,15,612.5,54.5,1.0,12.5,210.5,38.51,29.13
2016,6,30,6,30,672.0,60.0,1.0,13.0,261.0,79.41,41.86
2016,6,30,6,45,713.5,64.5,1.0,13.5,313.5,120.36,66.5
2016,6,30,7,0,755.0,69.0,1.0,14.0,366.0,165.78,100.49
2016,6,30,7,15,784.0,72.5,0.95,14.5,418.5,212.21,139.12
2016,6,30,7,30,813.0,76.0,0.9,15.0,471.0,261.63,181.62
2016,6,30,7,45,835.5,78.5,0.9,15.5,522.0,311.08,224.65
2016,6,30,8,0,858.0,81.0,0.9,16.0,573.0,366.71,271.83
2016,6,30,8,15,874.5,83.5,0.9,16.5,621.5,417.44,314.28
2016,6,30,8,30,891.0,86.0,0.9,17.0,670.0,469.11,356.16
2016,6,30,8,45,903.0,88.5,0.9,18.0,714.5,519.33,394.88
2016,6,30,9,0,915.0,91.0,0.9,19.0,759.0,569.65,432.17
2016,6,30,9,15,924.5,93.0,0.9,19.5,799.0,617.98,467.51
2016,6,30,9,30,934.0,95.0,0.9,20.0,839.0,665.76,501.31
2016,6,30,9,45,939.0,97.5,0.9,20.5,873.0,710.29,531.79
2016,6,30,10,0,944.0,100.0,0.9,21.0,907.0,753.51,559.22
2016,6,30,10,15,950.0,101.0,0.9,21.5,935.0,794.59,584.15
2016,6,30,10,30,956.0,102.0,0.9,22.0,963.0,834.06,607.65
2016,6,30,10,45,959.5,103.0,0.95,22.5,984.5,869.75,629.18
2016,6,30,11,0,963.0,104.0,1.0,23.0,1006.0,903.34,649.23
2016,6,30,11,15,965.5,104.5,1.0,23.0,1020.0,933.36,667.33
2016,6,30,11,30,968.0,105.0,1.0,23.0,1034.0,960.96,683.87
2016,6,30,11,45,968.5,106.0,1.05,23.5,1040.5,984.69,697.57
2016,6,30,12,0,969.0,107.0,1.1,24.0,1047.0,1005.72,709.64
2016,6,30,12,15,968.5,107.0,1.1,24.0,1045.5,1022.06,719.34
2016,6,30,12,30,968.0,107.0,1.1,24.0,1044.0,1035.49,727.4
2016,6,30,12,45,956.5,113.0,1.15,24.0,1032.5,1041.3,731.9
2016,6,30,13,0,945.0,119.0,1.2,24.0,1021.0,1044.02,734.71
2016,6,30,13,15,941.5,118.5,1.2,24.0,1004.5,1044.98,735.68
2016,6,30,13,30,938.0,118.0,1.2,24.0,988.0,1042.9,734.93
2016,6,30,13,45,931.5,117.5,1.25,24.0,964.0,1034.86,731.59
2016,6,30,14,0,925.0,117.0,1.3,24.0,940.0,1023.88,726.58
2016,6,30,14,15,918.5,115.5,1.3,24.0,910.0,1008.98,718.37
2016,6,30,14,30,912.0,114.0,1.3,24.0,880.0,991.28,708.54
2016,6,30,14,45,901.5,113.0,1.35,24.0,843.5,967.71,695.87
2016,6,30,15,0,891.0,112.0,1.4,24.0,807.0,941.73,681.65
2016,6,30,15,15,879.0,110.0,1.4,23.5,766.0,911.09,664.91
2016,6,30,15,30,867.0,108.0,1.4,23.0,725.0,878.44,646.74
2016,6,30,15,45,851.0,105.5,1.4,23.0,679.0,845.19,626.74
2016,6,30,16,0,835.0,103.0,1.4,23.0,633.0,805.29,602.1
2016,6,30,16,15,815.5,100.0,1.35,22.5,583.5,760.89,574.69
2016,6,30,16,30,796.0,97.0,1.3,22.0,534.0,715.75,546.32
2016,6,30,16,45,769.0,93.0,1.3,21.5,482.5,663.65,512.89
2016,6,30,17,0,742.0,89.0,1.3,21.0,431.0,611.87,477.94
2016,6,30,17,15,707.5,84.0,1.25,20.0,379.0,557.41,439.54
2016,6,30,17,30,673.0,79.0,1.2,19.0,327.0,502.08,399.1
2016,6,30,17,45,623.5,73.0,1.2,18.5,275.5,439.22,350.78
2016,6,30,18,0,574.0,67.0,1.2,18.0,224.0,379.81,303.3
2016,6,30,18,15,503.0,59.0,1.1,17.0,175.5,312.05,247.73
2016,6,30,18,30,432.0,51.0,1.0,16.0,127.0,250.31,195.32
2016,6,30,18,45,322.5,40.0,0.95,15.0,86.5,177.83,133.76
2016,6,30,19,0,213.0,29.0,0.9,14.0,46.0,115.06,74.57
2016,6,30,19,15,106.5,14.5,0.85,13.5,23.0,42.66,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,5,15,147.0,17.0,0.8,10.5,32.5,12.81,0.09
2016,7,1,5,30,294.0,34.0,0.8,11.0,65.0,26.6,17.16
2016,7,1,5,45,392.0,44.0,0.8,11.5,108.5,32.96,23.66
2016,7,1,6,0,490.0,54.0,0.8,12.0,152.0,38.91,29.34
2016,7,1,6,15,552.5,60.5,0.8,12.5,201.0,42.46,32.68
2016,7,1,6,30,615.0,67.0,0.8,13.0,250.0,78.11,42.82
2016,7,1,6,45,660.0,72.0,0.8,13.5,301.5,117.26,66.23
2016,7,1,7,0,705.0,77.0,0.8,14.0,353.0,161.16,98.76
2016,7,1,7,15,736.0,81.5,0.8,14.5,405.0,209.73,138.77
2016,7,1,7,30,767.0,86.0,0.8,15.0,457.0,258.13,180.04
2016,7,1,7,45,791.5,89.0,0.85,15.5,508.0,306.34,221.79
2016,7,1,8,0,816.0,92.0,0.9,16.0,559.0,356.76,264.86
2016,7,1,8,15,833.5,95.0,0.9,16.5,607.0,406.47,306.43
2016,7,1,8,30,851.0,98.0,0.9,17.0,655.0,461.14,350.39
2016,7,1,8,45,865.5,100.0,0.9,18.0,699.5,510.36,388.29
2016,7,1,9,0,880.0,102.0,0.9,19.0,744.0,559.95,425.06
2016,7,1,9,15,890.5,104.0,0.9,19.5,784.0,607.39,459.81
2016,7,1,9,30,901.0,106.0,0.9,20.0,824.0,654.42,493.15
2016,7,1,9,45,909.0,107.5,0.9,20.5,858.0,698.75,523.62
2016,7,1,10,0,917.0,109.0,0.9,21.0,892.0,742.05,551.68
2016,7,1,10,15,923.0,110.5,0.9,21.5,920.0,782.67,576.44
2016,7,1,10,30,929.0,112.0,0.9,22.0,948.0,821.76,599.81
2016,7,1,10,45,933.0,113.0,0.95,22.5,969.0,857.06,621.19
2016,7,1,11,0,937.0,114.0,1.0,23.0,990.0,890.36,641.15
2016,7,1,11,15,940.0,114.5,1.05,23.0,1004.5,920.2,660.05
2016,7,1,11,30,943.0,115.0,1.1,23.0,1019.0,947.71,677.5
2016,7,1,11,45,944.0,115.5,1.15,23.0,1025.5,970.97,692.33
2016,7,1,12,0,945.0,116.0,1.2,23.0,1032.0,991.63,705.63
2016,7,1,12,15,944.5,116.0,1.2,23.0,1031.0,1007.7,715.3
2016,7,1,12,30,944.0,116.0,1.2,23.0,1030.0,1020.95,723.35
2016,7,1,12,45,940.0,117.0,1.25,23.0,1020.5,1028.91,729.17
2016,7,1,13,0,936.0,118.0,1.3,23.0,1011.0,1033.89,733.32
2016,7,1,13,15,933.0,117.5,1.3,23.0,995.0,1035.34,734.56
2016,7,1,13,30,930.0,117.0,1.3,23.0,979.0,1033.77,734.1
2016,7,1,13,45,925.0,115.5,1.35,23.0,956.0,1026.22,730.96
2016,7,1,14,0,920.0,114.0,1.4,23.0,933.0,1015.7,726.1
2016,7,1,14,15,913.5,113.0,1.4,22.5,903.0,1001.37,719.54
2016,7,1,14,30,907.0,112.0,1.4,22.0,873.0,984.27,711.31
2016,7,1,14,45,898.5,110.0,1.45,22.0,837.5,961.58,698.95
2016,7,1,15,0,890.0,108.0,1.5,22.0,802.0,936.41,684.99
2016,7,1,15,15,878.5,105.5,1.45,21.5,761.0,905.68,667.26
2016,7,1,15,30,867.0,103.0,1.4,21.0,720.0,872.9,648.12
2016,7,1,15,45,852.5,100.5,1.4,20.5,674.5,835.75,626.5
2016,7,1,16,0,838.0,98.0,1.4,20.0,629.0,802.08,606.96
2016,7,1,16,15,819.0,94.5,1.35,19.5,580.0,757.41,578.92
2016,7,1,16,30,800.0,91.0,1.3,19.0,531.0,711.97,549.96
2016,7,1,16,45,775.0,87.5,1.3,18.5,480.0,661.74,517.42
2016,7,1,17,0,750.0,84.0,1.3,18.0,429.0,611.67,483.5
2016,7,1,17,15,716.0,79.5,1.25,17.5,377.0,555.21,442.35
2016,7,1,17,30,682.0,75.0,1.2,17.0,325.0,502.71,402.78
2016,7,1,17,45,635.0,69.0,1.15,16.5,274.0,440.84,354.58
2016,7,1,18,0,588.0,63.0,1.1,16.0,223.0,382.23,307.19
2016,7,1,18,15,519.0,55.5,1.0,15.0,175.0,315.38,251.94
2016,7,1,18,30,450.0,48.0,0.9,14.0,127.0,254.41,199.72
2016,7,1,18,45,342.5,37.5,0.85,13.5,86.5,182.45,137.78
2016,7,1,19,0,235.0,27.0,0.8,13.0,46.0,119.98,77.81
2016,7,1,19,15,117.5,13.5,0.75,12.5,23.0,44.6,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
