Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,15,133.0,17.0,0.7,11.0,30.5,13.13,0.0
2016,7,2,5,30,266.0,34.0,0.7,11.0,61.0,26.69,17.18
2016,7,2,5,45,356.5,45.0,0.75,11.5,103.0,34.0,24.56
2016,7,2,6,0,447.0,56.0,0.8,12.0,145.0,40.82,31.04
2016,7,2,6,15,509.0,64.0,0.8,12.5,193.0,44.59,34.58
2016,7,2,6,30,571.0,72.0,0.8,13.0,241.0,79.31,45.5
2016,7,2,6,45,613.5,78.5,0.85,13.5,291.0,117.29,68.32
2016,7,2,7,0,656.0,85.0,0.9,14.0,341.0,159.78,99.78
2016,7,2,7,15,688.0,90.0,0.9,14.5,392.0,203.38,135.54
2016,7,2,7,30,720.0,95.0,0.9,15.0,443.0,250.27,175.41
2016,7,2,7,45,744.0,99.5,0.9,16.0,493.0,300.78,218.24
2016,7,2,8,0,768.0,104.0,0.9,17.0,543.0,350.05,259.45
2016,7,2,8,15,786.5,107.5,0.9,17.5,590.0,398.3,299.52
2016,7,2,8,30,805.0,111.0,0.9,18.0,637.0,447.83,339.44
2016,7,2,8,45,819.5,114.0,0.95,18.5,681.0,496.06,377.5
2016,7,2,9,0,834.0,117.0,1.0,19.0,725.0,544.78,414.8
2016,7,2,9,15,845.5,119.5,1.0,19.5,764.5,591.61,449.27
2016,7,2,9,30,857.0,122.0,1.0,20.0,804.0,640.78,484.22
2016,7,2,9,45,867.5,122.5,1.05,20.5,838.0,684.15,514.75
2016,7,2,10,0,878.0,123.0,1.1,21.0,872.0,726.77,543.89
2016,7,2,10,15,885.0,124.5,1.1,21.0,900.0,766.78,569.71
2016,7,2,10,30,892.0,126.0,1.1,21.0,928.0,805.41,594.34
2016,7,2,10,45,896.5,127.5,1.15,21.5,949.5,840.48,615.9
2016,7,2,11,0,901.0,129.0,1.2,22.0,971.0,873.68,636.09
2016,7,2,11,15,904.0,129.5,1.2,22.0,985.0,902.65,653.95
2016,7,2,11,30,907.0,130.0,1.2,22.0,999.0,929.4,670.37
2016,7,2,11,45,909.0,130.0,1.25,22.5,1006.0,952.44,683.9
2016,7,2,12,0,911.0,130.0,1.3,23.0,1013.0,973.03,695.9
2016,7,2,12,15,911.0,130.0,1.35,23.0,1012.5,989.17,706.53
2016,7,2,12,30,911.0,130.0,1.4,23.0,1012.0,1002.63,715.61
2016,7,2,12,45,915.0,126.5,1.45,23.0,1005.5,1013.72,723.35
2016,7,2,13,0,919.0,123.0,1.5,23.0,999.0,1021.96,729.44
2016,7,2,13,15,916.0,122.0,1.5,22.5,983.5,1022.93,731.76
2016,7,2,13,30,913.0,121.0,1.5,22.0,968.0,1020.92,732.43
2016,7,2,13,45,909.5,119.5,1.5,22.0,945.5,1014.96,729.35
2016,7,2,14,0,906.0,118.0,1.5,22.0,923.0,1006.06,724.58
2016,7,2,14,15,899.5,116.5,1.5,21.5,894.0,991.4,717.68
2016,7,2,14,30,893.0,115.0,1.5,21.0,865.0,974.01,709.13
2016,7,2,14,45,886.0,112.0,1.5,21.0,830.0,951.91,696.26
2016,7,2,15,0,879.0,109.0,1.5,21.0,795.0,927.3,681.8
2016,7,2,15,15,868.0,107.0,1.45,20.5,754.5,897.82,664.76
2016,7,2,15,30,857.0,105.0,1.4,20.0,714.0,866.32,646.3
2016,7,2,15,45,844.0,101.5,1.4,20.0,669.5,834.69,627.05
2016,7,2,16,0,831.0,98.0,1.4,20.0,625.0,796.33,603.05
2016,7,2,16,15,812.5,95.0,1.3,19.5,576.5,752.86,575.29
2016,7,2,16,30,794.0,92.0,1.2,19.0,528.0,708.59,546.6
2016,7,2,16,45,770.5,87.5,1.2,18.5,477.5,658.5,514.22
2016,7,2,17,0,747.0,83.0,1.2,18.0,427.0,608.49,480.44
2016,7,2,17,15,714.0,78.5,1.15,17.5,375.5,552.79,439.91
2016,7,2,17,30,681.0,74.0,1.1,17.0,324.0,500.9,400.86
2016,7,2,17,45,635.5,68.0,1.1,16.5,273.5,439.91,353.66
2016,7,2,18,0,590.0,62.0,1.1,16.0,223.0,382.03,307.06
2016,7,2,18,15,523.0,54.5,1.0,15.0,175.0,316.01,252.43
2016,7,2,18,30,456.0,47.0,0.9,14.0,127.0,255.71,200.69
2016,7,2,18,45,352.5,36.5,0.8,13.5,87.0,184.94,139.53
2016,7,2,19,0,249.0,26.0,0.7,13.0,47.0,123.24,79.61
2016,7,2,19,15,124.5,13.0,0.65,12.5,23.5,45.95,0.0
2016,7,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,5,15,141.0,16.5,0.6,10.5,31.0,12.47,0.0
2016,7,3,5,30,282.0,33.0,0.6,11.0,62.0,25.81,16.37
2016,7,3,5,45,375.0,43.5,0.65,11.5,104.0,32.68,23.39
2016,7,3,6,0,468.0,54.0,0.7,12.0,146.0,39.1,29.5
2016,7,3,6,15,529.5,61.5,0.7,12.5,194.5,42.45,32.66
2016,7,3,6,30,591.0,69.0,0.7,13.0,243.0,76.76,43.12
2016,7,3,6,45,635.5,74.5,0.75,14.0,294.0,115.01,65.5
2016,7,3,7,0,680.0,80.0,0.8,15.0,345.0,157.96,96.82
2016,7,3,7,15,711.5,85.0,0.8,15.5,396.5,202.62,133.31
2016,7,3,7,30,743.0,90.0,0.8,16.0,448.0,253.72,176.42
2016,7,3,7,45,766.5,93.5,0.8,16.5,498.0,300.88,216.95
2016,7,3,8,0,790.0,97.0,0.8,17.0,548.0,350.18,258.72
2016,7,3,8,15,808.5,100.5,0.8,17.5,595.5,399.49,299.66
2016,7,3,8,30,827.0,104.0,0.8,18.0,643.0,450.07,340.37
2016,7,3,8,45,841.0,106.5,0.85,18.5,687.0,498.64,378.69
2016,7,3,9,0,855.0,109.0,0.9,19.0,731.0,550.92,418.46
2016,7,3,9,15,866.0,111.0,0.9,19.5,770.5,597.64,452.72
2016,7,3,9,30,877.0,113.0,0.9,20.0,810.0,644.03,485.71
2016,7,3,9,45,902.5,105.0,0.95,20.5,849.0,690.32,518.52
2016,7,3,10,0,928.0,97.0,1.0,21.0,888.0,736.86,549.56
2016,7,3,10,15,933.5,98.0,1.05,21.5,916.0,777.09,574.8
2016,7,3,10,30,939.0,99.0,1.1,22.0,944.0,815.71,598.76
2016,7,3,10,45,942.5,100.5,1.15,22.5,965.0,851.43,620.57
2016,7,3,11,0,946.0,102.0,1.2,23.0,986.0,885.09,640.89
2016,7,3,11,15,948.5,102.5,1.2,23.0,1000.0,914.76,659.05
2016,7,3,11,30,951.0,103.0,1.2,23.0,1014.0,942.06,675.67
2016,7,3,11,45,951.5,103.5,1.25,23.5,1020.5,965.05,689.04
2016,7,3,12,0,952.0,104.0,1.3,24.0,1027.0,985.39,700.79
2016,7,3,12,15,952.0,104.0,1.3,24.0,1026.0,1002.02,710.84
2016,7,3,12,30,952.0,104.0,1.3,24.0,1025.0,1015.82,719.24
2016,7,3,12,45,938.0,112.0,1.35,24.0,1013.0,1021.15,723.38
2016,7,3,13,0,924.0,120.0,1.4,24.0,1001.0,1023.44,725.85
2016,7,3,13,15,920.5,119.5,1.4,23.5,985.0,1024.45,728.26
2016,7,3,13,30,917.0,119.0,1.4,23.0,969.0,1022.48,728.96
2016,7,3,13,45,913.0,117.5,1.45,23.0,946.5,1016.02,726.41
2016,7,3,14,0,909.0,116.0,1.5,23.0,924.0,1006.63,722.15
2016,7,3,14,15,902.0,114.5,1.5,23.0,894.5,991.48,713.6
2016,7,3,14,30,895.0,113.0,1.5,23.0,865.0,973.59,703.44
2016,7,3,14,45,887.0,111.0,1.5,23.0,829.5,951.61,690.74
2016,7,3,15,0,879.0,109.0,1.5,23.0,794.0,927.15,676.5
2016,7,3,15,15,867.5,106.5,1.45,22.5,753.5,896.7,658.96
2016,7,3,15,30,856.0,104.0,1.4,22.0,713.0,864.24,640.03
2016,7,3,15,45,842.5,101.0,1.4,21.5,668.0,827.71,618.82
2016,7,3,16,0,829.0,98.0,1.4,21.0,623.0,794.62,599.67
2016,7,3,16,15,810.0,95.0,1.35,20.5,575.0,750.82,572.26
2016,7,3,16,30,791.0,92.0,1.3,20.0,527.0,706.27,543.95
2016,7,3,16,45,767.5,87.5,1.3,20.0,476.5,656.3,510.67
2016,7,3,17,0,744.0,83.0,1.3,20.0,426.0,606.4,476.1
2016,7,3,17,15,711.0,78.5,1.25,19.0,374.5,550.83,436.68
2016,7,3,17,30,678.0,74.0,1.2,18.0,323.0,499.07,398.58
2016,7,3,17,45,633.0,68.0,1.2,17.5,272.5,438.47,351.71
2016,7,3,18,0,588.0,62.0,1.2,17.0,222.0,380.96,305.43
2016,7,3,18,15,521.0,54.5,1.1,16.0,174.0,315.03,250.97
2016,7,3,18,30,454.0,47.0,1.0,15.0,126.0,254.82,199.41
2016,7,3,18,45,352.0,36.5,0.95,14.5,86.0,184.71,138.92
2016,7,3,19,0,250.0,26.0,0.9,14.0,46.0,123.38,79.15
2016,7,3,19,15,125.0,13.0,0.85,13.5,23.0,46.05,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.0,0.7,10.5,31.5,11.16,0.0
2016,7,4,5,30,319.0,30.0,0.7,11.0,63.0,22.99,13.9
2016,7,4,5,45,415.0,39.0,0.75,11.5,105.5,28.61,19.76
2016,7,4,6,0,511.0,48.0,0.8,12.0,148.0,33.87,24.81
2016,7,4,6,15,571.0,54.5,0.75,12.5,196.5,36.66,27.47
2016,7,4,6,30,631.0,61.0,0.7,13.0,245.0,70.89,37.42
2016,7,4,6,45,675.5,65.0,0.7,14.0,297.0,112.94,62.29
2016,7,4,7,0,720.0,69.0,0.7,15.0,349.0,156.32,93.69
2016,7,4,7,15,750.0,73.0,0.7,15.5,400.5,201.59,130.78
2016,7,4,7,30,780.0,77.0,0.7,16.0,452.0,249.96,171.95
2016,7,4,7,45,805.0,79.5,0.75,16.5,503.0,298.49,213.91
2016,7,4,8,0,830.0,82.0,0.8,17.0,554.0,353.48,260.43
2016,7,4,8,15,847.0,84.5,0.8,17.5,602.0,403.12,301.85
2016,7,4,8,30,864.0,87.0,0.8,18.0,650.0,453.76,342.85
2016,7,4,8,45,879.0,88.5,0.85,18.5,694.5,503.37,382.11
2016,7,4,9,0,894.0,90.0,0.9,19.0,739.0,553.39,420.47
2016,7,4,9,15,904.0,91.5,0.95,19.5,779.0,600.73,455.79
2016,7,4,9,30,914.0,93.0,1.0,20.0,819.0,647.61,489.75
2016,7,4,9,45,911.5,100.5,1.05,20.5,850.5,691.13,520.23
2016,7,4,10,0,909.0,108.0,1.1,21.0,882.0,732.82,547.97
2016,7,4,10,15,915.5,109.0,1.15,21.0,910.0,773.17,574.56
2016,7,4,10,30,922.0,110.0,1.2,21.0,938.0,812.02,599.96
2016,7,4,10,45,925.0,112.0,1.25,21.5,959.0,847.35,621.69
2016,7,4,11,0,928.0,114.0,1.3,22.0,980.0,880.64,641.94
2016,7,4,11,15,931.0,114.5,1.3,22.0,994.5,910.36,660.31
2016,7,4,11,30,934.0,115.0,1.3,22.0,1009.0,937.78,677.17
2016,7,4,11,45,934.0,116.0,1.35,22.0,1015.0,960.55,691.82
2016,7,4,12,0,934.0,117.0,1.4,22.0,1021.0,980.71,704.92
2016,7,4,12,15,934.0,117.0,1.4,22.0,1020.5,997.21,715.03
2016,7,4,12,30,934.0,117.0,1.4,22.0,1020.0,1010.93,723.5
2016,7,4,12,45,940.0,111.5,1.45,22.0,1013.5,1022.12,731.32
2016,7,4,13,0,946.0,106.0,1.5,22.0,1007.0,1030.36,737.43
2016,7,4,13,15,943.0,105.5,1.45,21.5,991.5,1031.84,739.27
2016,7,4,13,30,940.0,105.0,1.4,21.0,976.0,1030.26,739.38
2016,7,4,13,45,936.0,103.5,1.4,21.0,953.5,1023.64,735.89
2016,7,4,14,0,932.0,102.0,1.4,21.0,931.0,1014.0,730.69
2016,7,4,14,15,926.0,101.0,1.35,21.0,902.0,1000.01,722.06
2016,7,4,14,30,920.0,100.0,1.3,21.0,873.0,983.21,711.79
2016,7,4,14,45,913.0,98.0,1.3,21.0,837.5,961.68,699.42
2016,7,4,15,0,906.0,96.0,1.3,21.0,802.0,937.57,685.46
2016,7,4,15,15,895.5,94.0,1.25,20.5,761.5,907.88,668.41
2016,7,4,15,30,885.0,92.0,1.2,20.0,721.0,876.07,649.91
2016,7,4,15,45,872.0,89.5,1.2,20.0,676.5,839.64,627.69
2016,7,4,16,0,859.0,87.0,1.2,20.0,632.0,801.6,604.2
2016,7,4,16,15,841.5,84.5,1.15,19.5,583.5,758.64,577.53
2016,7,4,16,30,824.0,82.0,1.1,19.0,535.0,719.38,553.04
2016,7,4,16,45,801.0,78.5,1.1,19.0,484.0,669.7,520.19
2016,7,4,17,0,778.0,75.0,1.1,19.0,433.0,620.01,486.52
2016,7,4,17,15,746.5,71.0,1.05,18.0,381.0,564.62,447.41
2016,7,4,17,30,715.0,67.0,1.0,17.0,329.0,510.45,407.7
2016,7,4,17,45,670.0,62.0,1.0,16.5,277.5,449.24,360.5
2016,7,4,18,0,625.0,57.0,1.0,16.0,226.0,393.46,315.55
2016,7,4,18,15,559.0,50.5,0.9,15.0,178.0,327.53,260.99
2016,7,4,18,30,493.0,44.0,0.8,14.0,130.0,267.23,209.17
2016,7,4,18,45,386.0,34.5,0.75,13.5,88.5,194.66,146.5
2016,7,4,19,0,279.0,25.0,0.7,13.0,47.0,131.21,84.01
2016,7,4,19,15,139.5,12.5,0.7,12.5,23.5,49.38,0.0
2016,7,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,5,5,15,152.5,15.5,0.8,10.5,30.5,11.67,0.0
2016,7,5,5,30,305.0,31.0,0.8,11.0,61.0,24.06,14.72
2016,7,5,5,45,404.0,40.0,0.85,11.5,104.0,29.62,20.63
2016,7,5,6,0,503.0,49.0,0.9,12.0,147.0,34.83,25.65
2016,7,5,6,15,564.0,55.5,0.85,12.5,195.5,37.57,28.28
2016,7,5,6,30,625.0,62.0,0.8,13.0,244.0,70.38,37.6
2016,7,5,6,45,671.0,66.0,0.8,13.5,295.5,109.09,59.54
2016,7,5,7,0,717.0,70.0,0.8,14.0,347.0,155.62,93.66
2016,7,5,7,15,747.0,73.5,0.8,14.5,398.5,200.28,130.33
2016,7,5,7,30,777.0,77.0,0.8,15.0,450.0,248.04,171.21
2016,7,5,7,45,803.5,79.0,0.8,15.5,501.0,296.41,213.12
2016,7,5,8,0,830.0,81.0,0.8,16.0,552.0,351.4,259.68
2016,7,5,8,15,846.5,83.5,0.8,16.5,599.5,400.85,301.18
2016,7,5,8,30,863.0,86.0,0.8,17.0,647.0,451.27,342.22
2016,7,5,8,45,879.0,86.5,0.85,17.5,692.0,500.43,381.37
2016,7,5,9,0,895.0,87.0,0.9,18.0,737.0,550.08,419.7
2016,7,5,9,15,905.0,89.0,0.9,18.5,776.5,597.94,455.14
2016,7,5,9,30,915.0,91.0,0.9,19.0,816.0,645.34,489.08
2016,7,5,9,45,925.0,91.0,0.95,19.5,851.0,690.24,520.86
2016,7,5,10,0,935.0,91.0,1.0,20.0,886.0,734.24,549.92
2016,7,5,10,15,941.0,92.0,1.05,20.0,914.5,775.15,576.87
2016,7,5,10,30,947.0,93.0,1.1,20.0,943.0,814.47,602.59
2016,7,5,10,45,951.5,93.5,1.15,20.5,964.5,850.37,624.7
2016,7,5,11,0,956.0,94.0,1.2,21.0,986.0,884.25,645.34
2016,7,5,11,15,959.0,94.5,1.2,21.0,1000.5,914.67,664.12
2016,7,5,11,30,962.0,95.0,1.2,21.0,1015.0,942.71,681.33
2016,7,5,11,45,963.0,95.5,1.25,21.0,1022.5,966.44,696.6
2016,7,5,12,0,964.0,96.0,1.3,21.0,1030.0,987.49,710.27
2016,7,5,12,15,964.0,96.0,1.3,21.0,1029.5,1004.34,720.56
2016,7,5,12,30,964.0,96.0,1.3,21.0,1029.0,1018.31,729.15
2016,7,5,12,45,956.0,101.0,1.35,21.0,1019.0,1026.6,735.19
2016,7,5,13,0,948.0,106.0,1.4,21.0,1009.0,1031.86,739.51
2016,7,5,13,15,945.0,105.0,1.4,20.5,993.0,1032.87,741.9
2016,7,5,13,30,942.0,104.0,1.4,20.0,977.0,1030.81,742.54
2016,7,5,13,45,938.0,103.0,1.45,20.0,954.5,1024.72,740.22
2016,7,5,14,0,934.0,102.0,1.5,20.0,932.0,1015.62,736.12
2016,7,5,14,15,927.5,101.0,1.5,19.5,902.5,1001.17,729.33
2016,7,5,14,30,921.0,100.0,1.5,19.0,873.0,983.9,720.83
2016,7,5,14,45,913.5,98.0,1.55,19.0,837.5,961.91,708.7
2016,7,5,15,0,906.0,96.0,1.6,19.0,802.0,937.35,694.87
2016,7,5,15,15,895.5,94.0,1.6,18.5,761.5,907.68,678.24
2016,7,5,15,30,885.0,92.0,1.6,18.0,721.0,875.88,660.06
2016,7,5,15,45,872.0,89.5,1.6,18.0,676.0,839.47,637.33
2016,7,5,16,0,859.0,87.0,1.6,18.0,631.0,801.43,613.3
2016,7,5,16,15,841.5,84.0,1.55,17.5,582.5,757.91,585.74
2016,7,5,16,30,824.0,81.0,1.5,17.0,534.0,718.06,560.39
2016,7,5,16,45,802.0,77.5,1.5,16.5,483.5,669.09,528.34
2016,7,5,17,0,780.0,74.0,1.5,16.0,433.0,620.04,495.32
2016,7,5,17,15,749.0,70.0,1.5,15.5,381.0,564.89,454.99
2016,7,5,17,30,718.0,66.0,1.5,15.0,329.0,510.91,414.1
2016,7,5,17,45,676.0,61.0,1.5,14.5,278.0,451.22,367.1
2016,7,5,18,0,634.0,56.0,1.5,14.0,227.0,396.61,322.19
2016,7,5,18,15,568.5,49.5,1.45,13.5,179.0,330.51,266.24
2016,7,5,18,30,503.0,43.0,1.4,13.0,131.0,270.0,213.15
2016,7,5,18,45,395.5,34.0,1.4,12.5,89.5,197.4,149.65
2016,7,5,19,0,288.0,25.0,1.4,12.0,48.0,133.77,85.77
2016,7,5,19,15,144.0,12.5,1.35,11.5,24.0,50.52,0.0
2016,7,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,16.0,1.2,11.0,30.0,12.2,0.0
2016,7,6,5,30,281.0,32.0,1.2,11.0,60.0,25.16,15.54
2016,7,6,5,45,376.5,42.0,1.25,11.5,101.5,31.59,22.33
2016,7,6,6,0,472.0,52.0,1.3,12.0,143.0,37.61,28.1
2016,7,6,6,15,535.5,59.0,1.25,12.0,191.5,40.61,31.04
2016,7,6,6,30,599.0,66.0,1.2,12.0,240.0,71.53,39.9
2016,7,6,6,45,644.0,71.0,1.2,12.5,291.0,109.64,61.58
2016,7,6,7,0,689.0,76.0,1.2,13.0,342.0,152.52,92.81
2016,7,6,7,15,720.0,80.5,1.15,13.5,393.0,200.2,132.02
2016,7,6,7,30,751.0,85.0,1.1,14.0,444.0,247.72,172.72
2016,7,6,7,45,778.0,87.0,1.1,14.5,494.5,294.93,213.86
2016,7,6,8,0,805.0,89.0,1.1,15.0,545.0,344.63,256.65
2016,7,6,8,15,822.5,92.0,1.1,15.5,592.5,393.86,298.38
2016,7,6,8,30,840.0,95.0,1.1,16.0,640.0,448.11,342.65
2016,7,6,8,45,858.5,95.0,1.1,16.5,685.0,497.04,381.69
2016,7,6,9,0,877.0,95.0,1.1,17.0,730.0,546.69,420.05
2016,7,6,9,15,887.0,96.5,1.1,17.0,769.5,593.38,455.87
2016,7,6,9,30,897.0,98.0,1.1,17.0,809.0,639.63,490.4
2016,7,6,9,45,902.5,100.5,1.15,17.5,842.0,683.21,521.63
2016,7,6,10,0,908.0,103.0,1.2,18.0,875.0,725.6,550.48
2016,7,6,10,15,914.0,104.5,1.2,18.0,903.0,766.06,577.01
2016,7,6,10,30,920.0,106.0,1.2,18.0,931.0,805.01,602.23
2016,7,6,10,45,927.0,104.5,1.25,18.5,952.5,840.26,624.23
2016,7,6,11,0,934.0,103.0,1.3,19.0,974.0,873.69,644.87
2016,7,6,11,15,936.0,103.5,1.35,19.0,988.0,902.74,663.77
2016,7,6,11,30,938.0,104.0,1.4,19.0,1002.0,929.42,681.15
2016,7,6,11,45,942.0,102.5,1.45,19.5,1009.0,953.51,695.57
2016,7,6,12,0,946.0,101.0,1.5,20.0,1016.0,975.08,708.37
2016,7,6,12,15,945.5,101.0,1.5,19.5,1015.0,991.25,719.76
2016,7,6,12,30,945.0,101.0,1.5,19.0,1014.0,1004.57,729.5
2016,7,6,12,45,943.5,100.5,1.55,19.0,1005.5,1013.53,735.98
2016,7,6,13,0,942.0,100.0,1.6,19.0,997.0,1019.49,740.73
2016,7,6,13,15,938.5,99.5,1.6,19.0,981.0,1020.47,741.69
2016,7,6,13,30,935.0,99.0,1.6,19.0,965.0,1018.41,740.89
2016,7,6,13,45,931.0,98.0,1.65,19.0,942.5,1012.31,738.43
2016,7,6,14,0,927.0,97.0,1.7,19.0,920.0,1003.23,734.17
2016,7,6,14,15,920.5,95.5,1.7,18.5,890.5,988.28,726.9
2016,7,6,14,30,914.0,94.0,1.7,18.0,861.0,970.53,717.91
2016,7,6,14,45,905.5,93.0,1.75,18.0,825.5,948.76,705.63
2016,7,6,15,0,897.0,92.0,1.8,18.0,790.0,924.49,691.68
2016,7,6,15,15,886.0,90.0,1.8,17.5,750.0,894.54,674.56
2016,7,6,15,30,875.0,88.0,1.8,17.0,710.0,862.51,655.89
2016,7,6,15,45,860.5,86.0,1.8,17.0,665.0,825.63,632.48
2016,7,6,16,0,846.0,84.0,1.8,17.0,620.0,787.25,607.83
2016,7,6,16,15,828.5,81.5,1.75,16.5,572.0,744.69,580.57
2016,7,6,16,30,811.0,79.0,1.7,16.0,524.0,705.82,555.54
2016,7,6,16,45,787.5,76.0,1.7,15.5,474.0,656.83,522.98
2016,7,6,17,0,764.0,73.0,1.7,15.0,424.0,607.91,489.52
2016,7,6,17,15,732.5,69.0,1.65,14.5,373.0,553.09,448.65
2016,7,6,17,30,701.0,65.0,1.6,14.0,322.0,499.52,407.4
2016,7,6,17,45,657.0,60.0,1.55,14.0,271.5,439.5,358.87
2016,7,6,18,0,613.0,55.0,1.5,14.0,221.0,384.68,312.85
2016,7,6,18,15,548.0,48.5,1.45,13.5,173.5,319.78,257.8
2016,7,6,18,30,483.0,42.0,1.4,13.0,126.0,260.49,205.7
2016,7,6,18,45,378.0,33.0,1.35,12.5,86.0,189.79,143.74
2016,7,6,19,0,273.0,24.0,1.3,12.0,46.0,127.7,81.15
2016,7,6,19,15,136.5,12.0,1.25,11.5,23.0,47.98,0.0
2016,7,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,5,15,166.5,13.5,0.9,11.0,30.0,9.98,0.0
2016,7,7,5,30,333.0,27.0,0.9,11.0,60.0,20.43,11.5
2016,7,7,5,45,429.5,35.0,0.95,11.5,102.0,25.29,16.76
2016,7,7,6,0,526.0,43.0,1.0,12.0,144.0,29.84,21.16
2016,7,7,6,15,585.0,48.5,0.95,12.0,192.0,35.08,26.08
2016,7,7,6,30,644.0,54.0,0.9,12.0,240.0,65.33,33.94
2016,7,7,6,45,684.0,58.5,0.9,12.5,290.5,104.53,55.82
2016,7,7,7,0,724.0,63.0,0.9,13.0,341.0,148.04,87.49
2016,7,7,7,15,753.0,66.5,0.9,13.5,391.5,192.84,124.43
2016,7,7,7,30,782.0,70.0,0.9,14.0,442.0,240.62,165.65
2016,7,7,7,45,806.0,72.0,0.95,15.0,492.5,292.83,210.69
2016,7,7,8,0,830.0,74.0,1.0,16.0,543.0,342.79,253.44
2016,7,7,8,15,846.0,76.0,1.0,16.0,590.0,391.58,295.42
2016,7,7,8,30,862.0,78.0,1.0,16.0,637.0,441.3,337.06
2016,7,7,8,45,877.0,79.0,1.05,16.5,681.0,490.37,376.67
2016,7,7,9,0,892.0,80.0,1.1,17.0,725.0,539.86,415.38
2016,7,7,9,15,901.5,81.5,1.15,17.5,764.5,586.87,451.13
2016,7,7,9,30,911.0,83.0,1.2,18.0,804.0,633.39,485.49
2016,7,7,9,45,915.5,86.0,1.25,18.5,837.0,677.33,517.02
2016,7,7,10,0,920.0,89.0,1.3,19.0,870.0,719.98,545.63
2016,7,7,10,15,925.5,90.0,1.3,19.0,898.0,760.04,571.93
2016,7,7,10,30,931.0,91.0,1.3,19.0,926.0,798.51,596.89
2016,7,7,10,45,934.5,92.0,1.35,19.0,947.0,833.63,620.0
2016,7,7,11,0,938.0,93.0,1.4,19.0,968.0,866.72,641.68
2016,7,7,11,15,941.0,93.5,1.4,19.0,982.0,896.72,660.62
2016,7,7,11,30,944.0,94.0,1.4,19.0,996.0,924.39,677.98
2016,7,7,11,45,944.0,95.0,1.45,19.0,1002.5,947.38,693.01
2016,7,7,12,0,944.0,96.0,1.5,19.0,1009.0,967.71,706.42
2016,7,7,12,15,944.5,96.0,1.55,19.0,1009.0,984.78,717.84
2016,7,7,12,30,945.0,96.0,1.6,19.0,1009.0,999.04,727.57
2016,7,7,12,45,934.5,102.0,1.65,19.0,998.5,1005.81,732.64
2016,7,7,13,0,924.0,108.0,1.7,19.0,988.0,1009.58,735.98
2016,7,7,13,15,921.0,107.5,1.7,19.0,972.5,1011.09,737.32
2016,7,7,13,30,918.0,107.0,1.7,19.0,957.0,1009.62,736.88
2016,7,7,13,45,914.5,105.5,1.7,19.0,935.0,1003.65,733.71
2016,7,7,14,0,911.0,104.0,1.7,19.0,913.0,994.72,728.81
2016,7,7,14,15,905.0,103.0,1.7,18.5,884.5,981.03,722.31
2016,7,7,14,30,899.0,102.0,1.7,18.0,856.0,964.57,714.11
2016,7,7,14,45,892.5,99.5,1.7,18.0,821.5,943.36,701.51
2016,7,7,15,0,886.0,97.0,1.7,18.0,787.0,919.6,687.28
2016,7,7,15,15,875.5,95.0,1.7,17.5,747.0,890.4,670.67
2016,7,7,15,30,865.0,93.0,1.7,17.0,707.0,859.11,652.53
2016,7,7,15,45,853.5,89.5,1.7,17.0,663.0,823.4,629.97
2016,7,7,16,0,842.0,86.0,1.7,17.0,619.0,786.01,606.06
2016,7,7,16,15,824.5,83.5,1.7,16.5,571.0,743.61,579.39
2016,7,7,16,30,807.0,81.0,1.7,16.0,523.0,704.91,554.92
2016,7,7,16,45,786.0,77.0,1.7,15.5,473.5,656.69,522.9
2016,7,7,17,0,765.0,73.0,1.7,15.0,424.0,608.34,489.85
2016,7,7,17,15,734.0,69.0,1.7,14.5,373.0,553.8,449.46
2016,7,7,17,30,703.0,65.0,1.7,14.0,322.0,500.46,408.56
2016,7,7,17,45,662.0,59.5,1.7,13.5,272.0,441.41,361.57
2016,7,7,18,0,621.0,54.0,1.7,13.0,222.0,385.01,314.84
2016,7,7,18,15,556.0,48.0,1.65,12.5,174.5,322.6,261.33
2016,7,7,18,30,491.0,42.0,1.6,12.0,127.0,263.55,209.03
2016,7,7,18,45,389.5,33.0,1.55,11.5,86.5,193.77,147.3
2016,7,7,19,0,288.0,24.0,1.5,11.0,46.0,132.05,83.63
2016,7,7,19,15,144.0,12.0,1.45,10.5,23.0,49.89,0.0
2016,7,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,5,15,168.5,13.5,1.0,10.5,29.5,10.04,0.0
2016,7,8,5,30,337.0,27.0,1.0,11.0,59.0,20.53,11.48
2016,7,8,5,45,431.0,34.5,1.05,11.5,100.5,24.93,16.42
2016,7,8,6,0,525.0,42.0,1.1,12.0,142.0,29.08,20.47
2016,7,8,6,15,583.5,48.0,1.1,12.0,190.0,34.71,25.74
2016,7,8,6,30,642.0,54.0,1.1,12.0,238.0,64.07,33.46
2016,7,8,6,45,679.5,58.5,1.1,12.5,287.5,102.92,54.87
2016,7,8,7,0,717.0,63.0,1.1,13.0,337.0,145.82,86.03
2016,7,8,7,15,745.5,66.5,1.05,13.5,387.5,190.17,122.56
2016,7,8,7,30,774.0,70.0,1.0,14.0,438.0,237.45,163.36
2016,7,8,7,45,796.5,72.5,1.0,14.5,487.5,284.95,205.1
2016,7,8,8,0,819.0,75.0,1.0,15.0,537.0,338.71,251.33
2016,7,8,8,15,835.0,77.5,1.0,15.5,584.0,387.44,292.84
2016,7,8,8,30,851.0,80.0,1.0,16.0,631.0,437.11,333.9
2016,7,8,8,45,866.0,80.5,1.0,16.5,674.5,485.26,372.57
2016,7,8,9,0,881.0,81.0,1.0,17.0,718.0,533.83,410.29
2016,7,8,9,15,890.5,82.5,1.0,17.5,757.0,580.4,445.3
2016,7,8,9,30,900.0,84.0,1.0,18.0,796.0,626.48,478.83
2016,7,8,9,45,909.5,84.0,1.05,18.5,829.5,670.51,510.43
2016,7,8,10,0,919.0,84.0,1.1,19.0,863.0,713.62,539.31
2016,7,8,10,15,924.5,84.5,1.15,19.5,890.5,753.19,564.64
2016,7,8,10,30,930.0,85.0,1.2,20.0,918.0,791.17,588.64
2016,7,8,10,45,935.5,85.0,1.25,20.5,939.5,826.92,610.91
2016,7,8,11,0,941.0,85.0,1.3,21.0,961.0,860.75,631.73
2016,7,8,11,15,943.5,85.0,1.35,21.0,975.0,889.93,650.62
2016,7,8,11,30,946.0,85.0,1.4,21.0,989.0,916.72,667.99
2016,7,8,11,45,947.5,85.0,1.45,21.5,995.5,940.12,681.9
2016,7,8,12,0,949.0,85.0,1.5,22.0,1002.0,960.89,694.15
2016,7,8,12,15,949.0,85.0,1.55,22.0,1001.5,977.51,705.15
2016,7,8,12,30,949.0,85.0,1.6,22.0,1001.0,991.29,714.48
2016,7,8,12,45,942.0,89.0,1.65,22.0,992.0,999.44,720.37
2016,7,8,13,0,935.0,93.0,1.7,22.0,983.0,1004.57,724.52
2016,7,8,13,15,932.5,92.5,1.7,22.0,967.5,1006.49,726.08
2016,7,8,13,30,930.0,92.0,1.7,22.0,952.0,1005.39,725.88
2016,7,8,13,45,926.0,91.0,1.75,22.0,930.0,999.29,723.34
2016,7,8,14,0,922.0,90.0,1.8,22.0,908.0,990.21,719.04
2016,7,8,14,15,916.5,89.0,1.8,21.5,879.5,976.78,712.76
2016,7,8,14,30,911.0,88.0,1.8,21.0,851.0,960.54,704.76
2016,7,8,14,45,903.5,86.0,1.85,21.0,816.5,938.63,692.38
2016,7,8,15,0,896.0,84.0,1.9,21.0,782.0,914.18,678.33
2016,7,8,15,15,886.0,82.5,1.9,20.5,742.5,885.65,662.22
2016,7,8,15,30,876.0,81.0,1.9,20.0,703.0,854.99,644.57
2016,7,8,15,45,863.5,79.0,1.9,20.0,659.0,819.71,622.38
2016,7,8,16,0,851.0,77.0,1.9,20.0,615.0,782.82,598.89
2016,7,8,16,15,834.0,74.5,1.85,19.5,567.5,740.43,571.95
2016,7,8,16,30,817.0,72.0,1.8,19.0,520.0,697.14,543.96
2016,7,8,16,45,796.0,69.0,1.8,19.0,470.5,649.79,511.83
2016,7,8,17,0,775.0,66.0,1.8,19.0,421.0,606.52,482.1
2016,7,8,17,15,745.0,62.5,1.7,18.5,370.5,552.8,442.35
2016,7,8,17,30,715.0,59.0,1.6,18.0,320.0,500.2,402.12
2016,7,8,17,45,674.5,54.5,1.55,17.5,270.0,442.11,356.38
2016,7,8,18,0,634.0,50.0,1.5,17.0,220.0,386.63,310.95
2016,7,8,18,15,571.0,44.0,1.4,16.0,173.0,322.09,257.02
2016,7,8,18,30,508.0,38.0,1.3,15.0,126.0,265.34,207.53
2016,7,8,18,45,408.5,30.0,1.2,14.5,86.0,196.76,147.35
2016,7,8,19,0,309.0,22.0,1.1,14.0,46.0,135.9,83.99
2016,7,8,19,15,154.5,11.0,1.05,13.5,23.0,51.58,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,12.0,0.45,11.5,29.5,8.77,0.0
2016,7,9,5,30,379.0,24.0,0.4,12.0,59.0,19.4,10.41
2016,7,9,5,45,469.5,30.5,0.4,13.0,101.0,23.41,14.98
2016,7,9,6,0,560.0,37.0,0.4,14.0,143.0,27.24,18.68
2016,7,9,6,15,615.5,41.5,0.45,14.5,190.5,29.13,20.51
2016,7,9,6,30,671.0,46.0,0.5,15.0,238.0,57.04,26.98
2016,7,9,6,45,709.0,49.5,0.55,16.0,288.0,96.48,47.76
2016,7,9,7,0,747.0,53.0,0.6,17.0,338.0,140.0,78.5
2016,7,9,7,15,774.0,56.0,0.65,17.5,388.0,189.45,118.6
2016,7,9,7,30,801.0,59.0,0.7,18.0,438.0,237.29,159.3
2016,7,9,7,45,821.0,61.0,0.75,18.5,487.5,284.87,200.64
2016,7,9,8,0,841.0,63.0,0.8,19.0,537.0,334.14,242.99
2016,7,9,8,15,856.5,65.0,0.85,19.5,583.5,383.22,284.45
2016,7,9,8,30,872.0,67.0,0.9,20.0,630.0,433.19,325.45
2016,7,9,8,45,884.0,68.5,1.0,20.5,673.5,481.74,364.48
2016,7,9,9,0,896.0,70.0,1.1,21.0,717.0,530.43,402.49
2016,7,9,9,15,905.5,71.5,1.15,21.0,756.0,577.64,438.85
2016,7,9,9,30,915.0,73.0,1.2,21.0,795.0,624.35,473.93
2016,7,9,9,45,916.5,78.0,1.3,21.5,828.0,668.41,505.66
2016,7,9,10,0,918.0,83.0,1.4,22.0,861.0,710.94,534.3
2016,7,9,10,15,924.0,84.0,1.45,22.0,889.0,751.34,561.2
2016,7,9,10,30,930.0,85.0,1.5,22.0,917.0,790.2,586.85
2016,7,9,10,45,934.5,85.5,1.55,22.5,938.5,825.67,608.91
2016,7,9,11,0,939.0,86.0,1.6,23.0,960.0,859.16,629.49
2016,7,9,11,15,942.0,86.5,1.6,23.0,974.0,889.24,648.37
2016,7,9,11,30,945.0,87.0,1.6,23.0,988.0,916.98,665.68
2016,7,9,11,45,947.0,86.5,1.65,23.0,995.5,940.38,680.82
2016,7,9,12,0,949.0,86.0,1.7,23.0,1003.0,961.16,694.36
2016,7,9,12,15,949.5,86.0,1.7,22.5,1002.5,978.31,706.38
2016,7,9,12,30,950.0,86.0,1.7,22.0,1002.0,992.62,716.73
2016,7,9,12,45,948.0,86.5,1.75,22.0,994.5,1002.11,723.45
2016,7,9,13,0,946.0,87.0,1.8,22.0,987.0,1008.59,728.43
2016,7,9,13,15,943.5,86.5,1.8,22.0,971.5,1010.53,729.99
2016,7,9,13,30,941.0,86.0,1.8,22.0,956.0,1009.4,729.77
2016,7,9,13,45,938.5,84.0,1.85,22.0,934.5,1003.64,727.42
2016,7,9,14,0,936.0,82.0,1.9,22.0,913.0,994.83,723.26
2016,7,9,14,15,930.5,81.0,1.9,21.5,884.5,981.21,716.86
2016,7,9,14,30,925.0,80.0,1.9,21.0,856.0,964.74,708.7
2016,7,9,14,45,920.0,77.5,1.9,21.0,821.5,944.33,696.69
2016,7,9,15,0,915.0,75.0,1.9,21.0,787.0,921.24,682.96
2016,7,9,15,15,905.5,73.5,1.9,20.5,747.0,892.67,666.87
2016,7,9,15,30,896.0,72.0,1.9,20.0,707.0,861.9,649.2
2016,7,9,15,45,885.0,69.5,1.95,20.0,663.0,826.7,627.59
2016,7,9,16,0,874.0,67.0,2.0,20.0,619.0,789.72,604.49
2016,7,9,16,15,858.0,65.0,1.95,19.5,571.5,747.85,577.94
2016,7,9,16,30,842.0,63.0,1.9,19.0,524.0,704.97,550.27
2016,7,9,16,45,821.0,60.5,1.9,18.5,474.5,657.19,518.81
2016,7,9,17,0,800.0,58.0,1.9,18.0,425.0,609.27,486.49
2016,7,9,17,15,772.0,55.0,1.85,17.5,374.5,556.47,448.06
2016,7,9,17,30,744.0,52.0,1.8,17.0,324.0,508.5,411.15
2016,7,9,17,45,702.5,49.0,1.8,16.5,273.5,450.43,365.19
2016,7,9,18,0,661.0,46.0,1.8,16.0,223.0,395.06,319.53
2016,7,9,18,15,601.5,41.0,1.8,15.0,176.0,332.11,266.54
2016,7,9,18,30,542.0,36.0,1.8,14.0,129.0,274.11,215.57
2016,7,9,18,45,438.5,28.5,1.8,13.5,88.0,202.8,152.53
2016,7,9,19,0,335.0,21.0,1.8,13.0,47.0,139.48,85.52
2016,7,9,19,15,167.5,10.5,1.75,12.5,23.5,54.41,0.0
2016,7,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,13.0,1.25,11.0,29.5,9.71,0.0
2016,7,10,5,30,364.0,26.0,1.3,11.0,59.0,19.79,10.63
2016,7,10,5,45,461.5,33.5,1.4,11.5,102.0,24.24,15.75
2016,7,10,6,0,559.0,41.0,1.5,12.0,145.0,31.04,22.18
2016,7,10,6,15,619.0,46.5,1.5,12.5,194.5,33.58,24.64
2016,7,10,6,30,679.0,52.0,1.5,13.0,244.0,61.15,31.15
2016,7,10,6,45,719.5,56.0,1.55,13.5,296.0,101.52,52.4
2016,7,10,7,0,760.0,60.0,1.6,14.0,348.0,146.27,84.34
2016,7,10,7,15,788.5,63.0,1.6,14.5,400.0,192.27,122.11
2016,7,10,7,30,817.0,66.0,1.6,15.0,452.0,245.59,167.98
2016,7,10,7,45,837.5,69.0,1.6,15.5,503.0,295.04,211.62
2016,7,10,8,0,858.0,72.0,1.6,16.0,554.0,346.25,256.35
2016,7,10,8,15,874.5,74.0,1.6,16.5,602.0,396.64,299.63
2016,7,10,8,30,891.0,76.0,1.6,17.0,650.0,447.99,342.47
2016,7,10,8,45,903.5,78.0,1.65,17.5,695.0,498.21,383.35
2016,7,10,9,0,916.0,80.0,1.7,18.0,740.0,548.6,423.1
2016,7,10,9,15,926.0,81.5,1.7,18.5,780.5,597.09,460.0
2016,7,10,9,30,936.0,83.0,1.7,19.0,821.0,645.08,495.36
2016,7,10,9,45,943.5,84.5,1.7,19.5,856.0,690.76,528.01
2016,7,10,10,0,951.0,86.0,1.7,20.0,891.0,735.33,557.67
2016,7,10,10,15,957.0,87.0,1.7,20.0,920.0,777.04,585.19
2016,7,10,10,30,963.0,88.0,1.7,20.0,949.0,817.13,611.33
2016,7,10,10,45,967.0,89.0,1.7,20.5,971.0,853.84,633.75
2016,7,10,11,0,971.0,90.0,1.7,21.0,993.0,888.46,654.54
2016,7,10,11,15,974.0,90.5,1.7,21.0,1007.5,919.51,674.07
2016,7,10,11,30,977.0,91.0,1.7,21.0,1022.0,948.14,691.97
2016,7,10,11,45,978.5,91.0,1.75,21.5,1029.5,972.38,706.31
2016,7,10,12,0,980.0,91.0,1.8,22.0,1037.0,993.89,718.93
2016,7,10,12,15,980.5,91.0,1.85,22.0,1037.0,1011.64,730.6
2016,7,10,12,30,981.0,91.0,1.9,22.0,1037.0,1026.46,740.54
2016,7,10,12,45,974.5,94.5,1.95,22.0,1027.5,1035.05,746.66
2016,7,10,13,0,968.0,98.0,2.0,22.0,1018.0,1040.52,750.98
2016,7,10,13,15,965.5,97.5,2.0,22.0,1002.5,1042.69,752.71
2016,7,10,13,30,963.0,97.0,2.0,22.0,987.0,1041.73,752.62
2016,7,10,13,45,961.0,95.0,2.0,22.0,965.0,1036.56,750.01
2016,7,10,14,0,959.0,93.0,2.0,22.0,943.0,1028.26,745.57
2016,7,10,14,15,953.5,91.5,2.0,22.0,914.0,1014.04,737.48
2016,7,10,14,30,948.0,90.0,2.0,22.0,885.0,996.88,727.65
2016,7,10,14,45,942.0,88.0,2.0,22.0,849.5,975.87,715.41
2016,7,10,15,0,936.0,86.0,2.0,22.0,814.0,952.14,701.45
2016,7,10,15,15,926.5,84.5,1.95,21.5,773.5,923.25,684.88
2016,7,10,15,30,917.0,83.0,1.9,21.0,733.0,892.09,666.74
2016,7,10,15,45,905.5,80.5,1.9,21.0,687.5,856.03,644.42
2016,7,10,16,0,894.0,78.0,1.9,21.0,642.0,818.17,620.7
2016,7,10,16,15,877.5,75.5,1.85,20.5,593.0,774.81,593.59
2016,7,10,16,30,861.0,73.0,1.8,20.0,544.0,730.41,565.33
2016,7,10,16,45,840.5,70.0,1.8,20.0,493.0,681.82,532.85
2016,7,10,17,0,820.0,67.0,1.8,20.0,442.0,637.18,502.6
2016,7,10,17,15,790.0,63.5,1.75,19.0,389.0,581.62,463.22
2016,7,10,17,30,760.0,60.0,1.7,18.0,336.0,527.12,422.88
2016,7,10,17,45,717.5,55.5,1.65,17.5,284.0,465.96,374.92
2016,7,10,18,0,675.0,51.0,1.6,17.0,232.0,407.53,327.22
2016,7,10,18,15,609.5,45.5,1.5,16.0,182.0,340.53,271.31
2016,7,10,18,30,544.0,40.0,1.4,15.0,132.0,278.9,217.79
2016,7,10,18,45,434.0,31.5,1.35,14.5,89.5,207.25,154.95
2016,7,10,19,0,324.0,23.0,1.3,14.0,47.0,140.79,84.95
2016,7,10,19,15,162.0,11.5,1.25,13.5,23.5,53.82,0.0
2016,7,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,177.0,12.5,0.65,10.5,28.5,9.32,0.0
2016,7,11,5,30,354.0,25.0,0.6,11.0,57.0,18.94,9.84
2016,7,11,5,45,453.0,33.0,0.6,12.0,100.0,23.88,15.42
2016,7,11,6,0,552.0,41.0,0.6,13.0,143.0,31.14,22.2
2016,7,11,6,15,612.5,46.5,0.55,13.5,192.5,33.66,24.65
2016,7,11,6,30,673.0,52.0,0.5,14.0,242.0,59.61,30.55
2016,7,11,6,45,713.5,56.0,0.5,15.0,293.5,99.64,50.95
2016,7,11,7,0,754.0,60.0,0.5,16.0,345.0,144.06,81.84
2016,7,11,7,15,783.0,63.5,0.5,16.5,397.0,190.27,118.96
2016,7,11,7,30,812.0,67.0,0.5,17.0,449.0,243.84,163.96
2016,7,11,7,45,833.5,69.5,0.55,18.0,500.0,292.92,205.92
2016,7,11,8,0,855.0,72.0,0.6,19.0,551.0,343.84,248.86
2016,7,11,8,15,871.0,74.0,0.65,19.5,599.0,393.92,290.82
2016,7,11,8,30,887.0,76.0,0.7,20.0,647.0,444.92,332.33
2016,7,11,8,45,899.5,78.0,0.75,21.0,691.5,494.98,371.21
2016,7,11,9,0,912.0,80.0,0.8,22.0,736.0,545.22,408.81
2016,7,11,9,15,921.0,81.5,0.85,22.5,775.5,593.01,444.21
2016,7,11,9,30,930.0,83.0,0.9,23.0,815.0,640.22,478.15
2016,7,11,9,45,928.0,89.5,0.95,23.5,847.0,684.15,508.71
2016,7,11,10,0,926.0,96.0,1.0,24.0,879.0,726.27,536.44
2016,7,11,10,15,931.5,97.5,1.05,24.0,907.0,767.23,563.11
2016,7,11,10,30,937.0,99.0,1.1,24.0,935.0,806.6,588.52
2016,7,11,10,45,940.5,100.0,1.15,24.5,956.0,842.16,610.1
2016,7,11,11,0,944.0,101.0,1.2,25.0,977.0,875.66,630.2
2016,7,11,11,15,946.5,101.5,1.2,25.0,991.5,905.65,648.47
2016,7,11,11,30,949.0,102.0,1.2,25.0,1006.0,933.25,665.2
2016,7,11,11,45,949.5,102.5,1.25,25.5,1012.5,956.56,678.67
2016,7,11,12,0,950.0,103.0,1.3,26.0,1019.0,977.2,690.52
2016,7,11,12,15,950.0,103.0,1.35,26.0,1018.5,994.12,701.49
2016,7,11,12,30,950.0,103.0,1.4,26.0,1018.0,1008.2,710.83
2016,7,11,12,45,951.5,101.0,1.45,26.0,1011.0,1018.79,718.15
2016,7,11,13,0,953.0,99.0,1.5,26.0,1004.0,1026.38,723.76
2016,7,11,13,15,950.5,98.5,1.55,25.5,989.0,1028.53,727.59
2016,7,11,13,30,948.0,98.0,1.6,25.0,974.0,1027.59,729.69
2016,7,11,13,45,944.5,96.5,1.65,25.0,951.5,1021.56,727.33
2016,7,11,14,0,941.0,95.0,1.7,25.0,929.0,1012.46,723.19
2016,7,11,14,15,935.5,94.0,1.7,24.5,900.5,998.97,717.1
2016,7,11,14,30,930.0,93.0,1.7,24.0,872.0,982.61,709.29
2016,7,11,14,45,923.5,91.0,1.75,24.0,837.0,961.45,697.74
2016,7,11,15,0,917.0,89.0,1.8,24.0,802.0,937.63,684.49
2016,7,11,15,15,907.5,87.5,1.8,23.5,762.0,909.18,668.88
2016,7,11,15,30,898.0,86.0,1.8,23.0,722.0,878.51,651.71
2016,7,11,15,45,886.5,83.5,1.8,23.0,677.5,842.99,629.88
2016,7,11,16,0,875.0,81.0,1.8,23.0,633.0,805.71,606.69
2016,7,11,16,15,859.0,78.5,1.75,22.5,584.5,763.38,580.43
2016,7,11,16,30,843.0,76.0,1.7,22.0,536.0,720.02,553.05
2016,7,11,16,45,824.0,72.0,1.7,21.5,486.0,672.0,522.18
2016,7,11,17,0,805.0,68.0,1.7,21.0,436.0,627.85,493.36
2016,7,11,17,15,775.0,64.5,1.65,20.0,384.0,572.9,454.4
2016,7,11,17,30,745.0,61.0,1.6,19.0,332.0,519.02,414.66
2016,7,11,17,45,706.0,56.0,1.55,18.5,280.5,459.83,368.42
2016,7,11,18,0,667.0,51.0,1.5,18.0,229.0,403.08,322.22
2016,7,11,18,15,602.0,45.5,1.4,17.0,180.0,336.7,267.02
2016,7,11,18,30,537.0,40.0,1.3,16.0,131.0,278.59,216.47
2016,7,11,18,45,431.5,31.5,1.25,15.0,89.0,206.05,153.45
2016,7,11,19,0,326.0,23.0,1.2,14.0,47.0,140.86,83.55
2016,7,11,19,15,163.0,11.5,1.2,13.5,23.5,53.95,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
