Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,187.5,12.0,1.0,11.0,28.5,11.8,0.0
2016,7,12,5,30,375.0,24.0,1.0,11.0,57.0,19.72,10.29
2016,7,12,5,45,472.0,31.5,1.05,11.5,100.0,24.67,16.09
2016,7,12,6,0,569.0,39.0,1.1,12.0,143.0,29.36,20.67
2016,7,12,6,15,627.5,44.0,1.05,12.5,192.0,31.54,22.81
2016,7,12,6,30,686.0,49.0,1.0,13.0,241.0,56.06,28.07
2016,7,12,6,45,725.5,52.5,1.0,13.5,292.5,96.2,48.23
2016,7,12,7,0,765.0,56.0,1.0,14.0,344.0,140.61,79.37
2016,7,12,7,15,793.0,59.0,1.0,14.5,395.5,191.11,120.47
2016,7,12,7,30,821.0,62.0,1.0,15.0,447.0,240.14,162.56
2016,7,12,7,45,842.0,64.5,1.05,15.5,497.5,289.48,205.94
2016,7,12,8,0,863.0,67.0,1.1,16.0,548.0,340.62,250.49
2016,7,12,8,15,878.5,69.0,1.15,16.5,596.5,390.88,293.64
2016,7,12,8,30,894.0,71.0,1.2,17.0,645.0,442.02,336.31
2016,7,12,8,45,906.5,72.5,1.25,17.5,689.5,491.96,376.85
2016,7,12,9,0,919.0,74.0,1.3,18.0,734.0,542.07,416.24
2016,7,12,9,15,928.5,75.5,1.3,18.0,774.0,590.45,453.69
2016,7,12,9,30,938.0,77.0,1.3,18.0,814.0,638.31,489.69
2016,7,12,9,45,944.0,79.0,1.35,18.5,848.5,683.62,522.36
2016,7,12,10,0,950.0,81.0,1.4,19.0,883.0,727.7,552.01
2016,7,12,10,15,955.5,82.0,1.4,19.0,912.0,769.08,579.21
2016,7,12,10,30,961.0,83.0,1.4,19.0,941.0,808.8,605.01
2016,7,12,10,45,965.5,83.5,1.45,19.5,963.0,845.44,627.9
2016,7,12,11,0,970.0,84.0,1.5,20.0,985.0,880.01,649.25
2016,7,12,11,15,973.0,84.5,1.5,20.0,1000.0,911.09,668.78
2016,7,12,11,30,976.0,85.0,1.5,20.0,1015.0,939.74,686.67
2016,7,12,11,45,977.5,85.5,1.55,20.0,1022.5,964.48,702.73
2016,7,12,12,0,979.0,86.0,1.6,20.0,1030.0,986.5,717.12
2016,7,12,12,15,979.5,86.0,1.6,20.0,1030.0,1004.27,728.16
2016,7,12,12,30,980.0,86.0,1.6,20.0,1030.0,1019.1,737.43
2016,7,12,12,45,971.5,91.5,1.65,20.0,1020.5,1027.81,743.7
2016,7,12,13,0,963.0,97.0,1.7,20.0,1011.0,1033.4,748.17
2016,7,12,13,15,961.0,96.0,1.7,20.0,996.0,1035.57,749.9
2016,7,12,13,30,959.0,95.0,1.7,20.0,981.0,1034.61,749.8
2016,7,12,13,45,957.0,93.5,1.7,20.0,959.5,1030.0,747.54
2016,7,12,14,0,955.0,92.0,1.7,20.0,938.0,1022.27,743.46
2016,7,12,14,15,950.0,91.0,1.7,20.0,909.0,1009.13,736.06
2016,7,12,14,30,945.0,90.0,1.7,20.0,880.0,993.05,726.93
2016,7,12,14,45,939.0,88.0,1.75,20.0,845.5,972.1,715.4
2016,7,12,15,0,933.0,86.0,1.8,20.0,811.0,948.44,702.12
2016,7,12,15,15,923.5,84.5,1.8,19.5,770.5,919.63,686.09
2016,7,12,15,30,914.0,83.0,1.8,19.0,730.0,888.55,668.44
2016,7,12,15,45,902.5,80.5,1.8,19.0,685.0,852.58,646.05
2016,7,12,16,0,891.0,78.0,1.8,19.0,640.0,814.8,622.25
2016,7,12,16,15,875.0,76.0,1.75,18.5,591.0,772.49,595.69
2016,7,12,16,30,859.0,74.0,1.7,18.0,542.0,729.13,567.97
2016,7,12,16,45,838.0,70.5,1.7,17.5,490.5,679.67,535.68
2016,7,12,17,0,817.0,67.0,1.7,17.0,439.0,634.2,505.54
2016,7,12,17,15,787.0,63.5,1.65,16.5,386.5,578.76,464.86
2016,7,12,17,30,757.0,60.0,1.6,16.0,334.0,524.38,423.44
2016,7,12,17,45,715.0,55.5,1.55,16.0,282.0,463.64,374.77
2016,7,12,18,0,673.0,51.0,1.5,16.0,230.0,405.57,326.48
2016,7,12,18,15,607.0,45.0,1.35,15.0,180.5,337.92,269.73
2016,7,12,18,30,541.0,39.0,1.2,14.0,131.0,275.75,215.53
2016,7,12,18,45,430.5,31.0,1.1,13.5,88.5,204.77,152.96
2016,7,12,19,0,320.0,23.0,1.0,13.0,46.0,138.42,80.72
2016,7,12,19,15,160.0,11.5,0.95,12.5,23.0,53.02,0.0
2016,7,12,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.5,0.75,10.0,27.5,12.29,0.0
2016,7,13,5,30,360.0,25.0,0.7,11.0,55.0,19.15,9.67
2016,7,13,5,45,462.0,32.5,0.7,12.0,99.0,23.63,15.14
2016,7,13,6,0,564.0,40.0,0.7,13.0,143.0,30.4,21.51
2016,7,13,6,15,625.5,45.5,0.7,13.5,193.0,32.96,24.0
2016,7,13,6,30,687.0,51.0,0.7,14.0,243.0,56.39,28.98
2016,7,13,6,45,729.0,55.0,0.7,14.5,295.5,97.14,48.99
2016,7,13,7,0,771.0,59.0,0.7,15.0,348.0,142.42,80.25
2016,7,13,7,15,800.0,62.5,0.7,15.5,400.5,189.44,118.03
2016,7,13,7,30,829.0,66.0,0.7,16.0,453.0,243.84,164.0
2016,7,13,7,45,850.5,68.0,0.7,17.0,504.5,293.34,206.55
2016,7,13,8,0,872.0,70.0,0.7,18.0,556.0,344.67,250.07
2016,7,13,8,15,888.0,72.5,0.7,18.5,605.0,396.05,293.16
2016,7,13,8,30,904.0,75.0,0.7,19.0,654.0,448.35,335.64
2016,7,13,8,45,916.5,76.5,0.7,20.0,699.0,498.83,374.71
2016,7,13,9,0,929.0,78.0,0.7,21.0,744.0,549.47,412.33
2016,7,13,9,15,938.0,79.5,0.7,21.5,784.5,598.09,447.91
2016,7,13,9,30,947.0,81.0,0.7,22.0,825.0,646.12,481.85
2016,7,13,9,45,942.5,89.5,0.75,23.0,856.5,691.09,512.0
2016,7,13,10,0,938.0,98.0,0.8,24.0,888.0,734.03,539.17
2016,7,13,10,15,943.5,99.0,0.85,24.5,917.0,775.09,564.57
2016,7,13,10,30,949.0,100.0,0.9,25.0,946.0,814.52,588.63
2016,7,13,10,45,953.5,100.5,0.95,25.5,968.0,850.9,610.47
2016,7,13,11,0,958.0,101.0,1.0,26.0,990.0,885.26,630.85
2016,7,13,11,15,961.0,101.5,1.0,26.5,1004.5,916.15,648.11
2016,7,13,11,30,964.0,102.0,1.0,27.0,1019.0,944.65,663.76
2016,7,13,11,45,965.5,102.0,1.05,27.5,1026.0,968.81,677.52
2016,7,13,12,0,967.0,102.0,1.1,28.0,1033.0,990.28,689.68
2016,7,13,12,15,966.5,102.0,1.15,28.0,1032.5,1007.09,700.45
2016,7,13,12,30,966.0,102.0,1.2,28.0,1032.0,1020.98,709.58
2016,7,13,12,45,964.5,102.0,1.25,28.0,1024.0,1030.92,716.46
2016,7,13,13,0,963.0,102.0,1.3,28.0,1016.0,1037.78,721.63
2016,7,13,13,15,960.0,101.5,1.35,28.0,1000.0,1039.58,723.89
2016,7,13,13,30,957.0,101.0,1.4,28.0,984.0,1038.25,724.41
2016,7,13,13,45,952.0,100.5,1.45,28.0,961.0,1031.86,721.99
2016,7,13,14,0,947.0,100.0,1.5,28.0,938.0,1022.4,717.83
2016,7,13,14,15,941.0,98.5,1.5,27.5,908.0,1007.94,711.33
2016,7,13,14,30,935.0,97.0,1.5,27.0,878.0,990.57,703.13
2016,7,13,14,45,926.0,96.0,1.55,27.0,842.5,968.16,691.15
2016,7,13,15,0,917.0,95.0,1.6,27.0,807.0,943.18,677.54
2016,7,13,15,15,906.5,93.0,1.6,26.5,765.5,913.35,661.43
2016,7,13,15,30,896.0,91.0,1.6,26.0,724.0,881.34,643.78
2016,7,13,15,45,881.0,89.0,1.6,26.0,678.0,843.54,620.89
2016,7,13,16,0,866.0,87.0,1.6,26.0,632.0,804.21,596.77
2016,7,13,16,15,848.0,84.5,1.6,25.5,583.0,760.65,570.6
2016,7,13,16,30,830.0,82.0,1.6,25.0,534.0,720.79,546.48
2016,7,13,16,45,805.5,78.5,1.6,24.5,482.5,669.82,513.96
2016,7,13,17,0,781.0,75.0,1.6,24.0,431.0,618.93,480.35
2016,7,13,17,15,748.0,71.0,1.55,23.0,378.5,562.46,440.7
2016,7,13,17,30,715.0,67.0,1.5,22.0,326.0,507.33,400.47
2016,7,13,17,45,668.5,62.0,1.45,21.0,274.0,445.33,353.29
2016,7,13,18,0,622.0,57.0,1.4,20.0,222.0,389.06,308.47
2016,7,13,18,15,552.5,50.0,1.3,19.0,173.0,321.28,252.71
2016,7,13,18,30,483.0,43.0,1.2,18.0,124.0,259.5,199.97
2016,7,13,18,45,370.0,33.5,1.1,17.0,83.0,185.82,136.9
2016,7,13,19,0,257.0,24.0,1.0,16.0,42.0,119.45,66.99
2016,7,13,19,15,128.5,12.0,0.9,15.5,21.0,45.17,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.5,0.65,11.5,26.0,13.27,0.0
2016,7,14,5,30,304.0,27.0,0.6,12.0,52.0,21.2,11.03
2016,7,14,5,45,416.5,35.0,0.6,13.0,95.0,25.99,17.09
2016,7,14,6,0,529.0,43.0,0.6,14.0,138.0,30.51,21.5
2016,7,14,6,15,593.5,49.5,0.6,14.5,188.0,33.48,24.35
2016,7,14,6,30,658.0,56.0,0.6,15.0,238.0,58.61,32.07
2016,7,14,6,45,705.5,59.5,0.6,16.0,291.0,97.78,50.43
2016,7,14,7,0,753.0,63.0,0.6,17.0,344.0,142.1,80.14
2016,7,14,7,15,783.0,66.5,0.6,17.5,396.5,188.39,116.77
2016,7,14,7,30,813.0,70.0,0.6,18.0,449.0,237.8,158.22
2016,7,14,7,45,837.0,72.5,0.6,19.0,501.0,292.0,203.88
2016,7,14,8,0,861.0,75.0,0.6,20.0,553.0,343.97,247.27
2016,7,14,8,15,877.5,77.0,0.6,20.5,602.0,394.63,289.32
2016,7,14,8,30,894.0,79.0,0.6,21.0,651.0,446.25,330.85
2016,7,14,8,45,907.5,80.5,0.65,22.0,696.5,496.79,369.89
2016,7,14,9,0,921.0,82.0,0.7,23.0,742.0,547.59,407.71
2016,7,14,9,15,930.5,84.0,0.75,23.5,782.5,596.64,443.79
2016,7,14,9,30,940.0,86.0,0.8,24.0,823.0,645.17,478.4
2016,7,14,9,45,947.0,87.5,0.85,24.5,857.5,690.9,510.13
2016,7,14,10,0,954.0,89.0,0.9,25.0,892.0,735.46,539.33
2016,7,14,10,15,959.5,90.0,0.95,25.5,921.0,777.13,565.06
2016,7,14,10,30,965.0,91.0,1.0,26.0,950.0,817.13,589.42
2016,7,14,10,45,968.5,92.0,1.05,26.5,972.0,853.72,611.34
2016,7,14,11,0,972.0,93.0,1.1,27.0,994.0,888.19,631.73
2016,7,14,11,15,974.5,93.5,1.1,27.0,1008.5,919.05,650.23
2016,7,14,11,30,977.0,94.0,1.1,27.0,1023.0,947.45,667.15
2016,7,14,11,45,978.0,94.5,1.15,27.5,1030.0,971.92,681.12
2016,7,14,12,0,979.0,95.0,1.2,28.0,1037.0,993.64,693.43
2016,7,14,12,15,979.0,95.0,1.2,28.0,1036.5,1011.1,703.73
2016,7,14,12,30,979.0,95.0,1.2,28.0,1036.0,1025.61,712.35
2016,7,14,12,45,971.0,99.0,1.3,28.0,1026.0,1033.42,718.8
2016,7,14,13,0,963.0,103.0,1.4,28.0,1016.0,1038.09,723.5
2016,7,14,13,15,960.0,102.5,1.4,27.5,1000.0,1039.93,726.39
2016,7,14,13,30,957.0,102.0,1.4,27.0,984.0,1038.63,727.53
2016,7,14,13,45,952.0,101.0,1.4,27.0,961.0,1031.75,723.99
2016,7,14,14,0,947.0,100.0,1.4,27.0,938.0,1021.79,718.74
2016,7,14,14,15,941.0,99.0,1.35,26.5,908.0,1007.87,711.78
2016,7,14,14,30,935.0,98.0,1.3,26.0,878.0,991.06,703.12
2016,7,14,14,45,926.0,96.5,1.3,26.0,842.0,968.12,690.16
2016,7,14,15,0,917.0,95.0,1.3,26.0,806.0,942.61,675.65
2016,7,14,15,15,906.0,93.0,1.3,25.5,765.0,912.34,659.39
2016,7,14,15,30,895.0,91.0,1.3,25.0,724.0,879.9,641.6
2016,7,14,15,45,881.0,89.0,1.3,25.0,678.0,842.98,619.44
2016,7,14,16,0,867.0,87.0,1.3,25.0,632.0,804.44,596.02
2016,7,14,16,15,849.0,84.0,1.25,24.0,582.5,760.29,570.16
2016,7,14,16,30,831.0,81.0,1.2,23.0,533.0,719.79,546.29
2016,7,14,16,45,807.0,78.0,1.2,22.5,481.5,669.72,514.55
2016,7,14,17,0,783.0,75.0,1.2,22.0,430.0,619.68,481.67
2016,7,14,17,15,750.5,71.0,1.15,21.0,377.5,563.45,442.22
2016,7,14,17,30,718.0,67.0,1.1,20.0,325.0,508.5,402.18
2016,7,14,17,45,671.5,61.5,1.1,19.5,273.0,445.82,354.09
2016,7,14,18,0,625.0,56.0,1.1,19.0,221.0,388.8,308.34
2016,7,14,18,15,554.5,49.5,1.0,18.0,172.0,321.08,252.63
2016,7,14,18,30,484.0,43.0,0.9,17.0,123.0,259.45,199.98
2016,7,14,18,45,370.5,33.0,0.85,16.0,82.0,185.08,136.36
2016,7,14,19,0,257.0,23.0,0.8,15.0,41.0,117.81,64.31
2016,7,14,19,15,128.5,11.5,0.75,14.5,20.5,44.54,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,15,5,15,163.0,12.0,0.9,10.5,25.5,11.8,0.0
2016,7,15,5,30,326.0,24.0,0.9,11.0,51.0,18.41,8.65
2016,7,15,5,45,429.5,32.5,0.95,11.5,93.5,23.82,15.27
2016,7,15,6,0,533.0,41.0,1.0,12.0,136.0,28.88,20.21
2016,7,15,6,15,597.0,47.0,0.95,12.5,185.0,34.5,25.46
2016,7,15,6,30,661.0,53.0,0.9,13.0,234.0,54.6,29.68
2016,7,15,6,45,704.5,57.0,0.9,14.0,286.0,94.06,48.13
2016,7,15,7,0,748.0,61.0,0.9,15.0,338.0,138.24,77.97
2016,7,15,7,15,778.0,64.5,0.85,15.5,390.5,184.27,114.67
2016,7,15,7,30,808.0,68.0,0.8,16.0,443.0,233.42,156.28
2016,7,15,7,45,831.5,70.5,0.8,16.5,494.5,287.25,202.61
2016,7,15,8,0,855.0,73.0,0.8,17.0,546.0,338.78,246.82
2016,7,15,8,15,871.5,75.0,0.8,17.5,595.0,389.15,289.43
2016,7,15,8,30,888.0,77.0,0.8,18.0,644.0,440.5,331.56
2016,7,15,8,45,901.5,79.0,0.85,19.0,689.0,491.22,371.48
2016,7,15,9,0,915.0,81.0,0.9,20.0,734.0,542.21,410.16
2016,7,15,9,15,925.0,82.5,0.9,20.5,775.0,590.86,446.24
2016,7,15,9,30,935.0,84.0,0.9,21.0,816.0,639.03,480.78
2016,7,15,9,45,939.5,87.5,0.95,21.5,850.0,684.81,513.02
2016,7,15,10,0,944.0,91.0,1.0,22.0,884.0,729.27,542.74
2016,7,15,10,15,950.0,92.0,1.05,22.5,913.5,770.97,568.96
2016,7,15,10,30,956.0,93.0,1.1,23.0,943.0,811.07,593.81
2016,7,15,10,45,961.0,93.5,1.15,23.5,965.0,848.14,616.41
2016,7,15,11,0,966.0,94.0,1.2,24.0,987.0,883.18,637.52
2016,7,15,11,15,968.5,94.5,1.2,24.0,1002.5,913.92,656.28
2016,7,15,11,30,971.0,95.0,1.2,24.0,1018.0,942.22,673.44
2016,7,15,11,45,973.5,95.0,1.25,24.0,1025.5,967.46,689.47
2016,7,15,12,0,976.0,95.0,1.3,24.0,1033.0,990.03,703.9
2016,7,15,12,15,976.0,95.0,1.3,24.0,1033.0,1007.47,714.4
2016,7,15,12,30,976.0,95.0,1.3,24.0,1033.0,1021.97,723.2
2016,7,15,12,45,971.0,97.5,1.3,24.0,1024.0,1031.16,728.85
2016,7,15,13,0,966.0,100.0,1.3,24.0,1015.0,1037.23,732.75
2016,7,15,13,15,963.5,99.0,1.3,23.5,999.5,1039.04,735.62
2016,7,15,13,30,961.0,98.0,1.3,23.0,984.0,1037.7,736.72
2016,7,15,13,45,959.0,96.0,1.3,23.0,961.5,1032.65,734.26
2016,7,15,14,0,957.0,94.0,1.3,23.0,939.0,1024.45,730.02
2016,7,15,14,15,951.0,93.0,1.25,22.5,909.5,1010.4,722.81
2016,7,15,14,30,945.0,92.0,1.2,22.0,880.0,993.42,713.89
2016,7,15,14,45,938.0,90.0,1.2,22.0,844.5,971.59,701.5
2016,7,15,15,0,931.0,88.0,1.2,22.0,809.0,947.07,687.47
2016,7,15,15,15,921.0,86.5,1.15,22.0,768.0,917.88,669.65
2016,7,15,15,30,911.0,85.0,1.1,22.0,727.0,886.45,650.39
2016,7,15,15,45,897.0,83.0,1.1,22.0,681.5,849.03,627.89
2016,7,15,16,0,883.0,81.0,1.1,22.0,636.0,809.97,604.1
2016,7,15,16,15,866.0,78.5,1.1,21.5,586.5,766.58,578.17
2016,7,15,16,30,849.0,76.0,1.1,21.0,537.0,722.22,551.05
2016,7,15,16,45,824.5,73.5,1.1,20.5,485.0,676.19,522.11
2016,7,15,17,0,800.0,71.0,1.1,20.0,433.0,625.72,489.03
2016,7,15,17,15,768.0,67.5,1.05,19.5,380.0,569.71,448.72
2016,7,15,17,30,736.0,64.0,1.0,19.0,327.0,514.92,407.91
2016,7,15,17,45,687.0,59.5,0.95,18.5,274.5,451.29,358.76
2016,7,15,18,0,638.0,55.0,0.9,18.0,222.0,393.44,312.11
2016,7,15,18,15,567.5,48.5,0.85,17.0,173.0,325.17,256.1
2016,7,15,18,30,497.0,42.0,0.8,16.0,124.0,263.01,202.99
2016,7,15,18,45,376.0,33.0,0.75,15.0,82.5,186.64,137.59
2016,7,15,19,0,255.0,24.0,0.7,14.0,41.0,117.51,62.18
2016,7,15,19,15,127.5,12.0,0.7,13.5,20.5,44.63,0.0
2016,7,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,15,139.0,13.0,0.9,11.5,24.0,12.78,0.0
2016,7,16,5,30,278.0,26.0,0.9,12.0,48.0,20.47,9.89
2016,7,16,5,45,390.5,34.5,0.9,12.5,90.0,25.75,16.84
2016,7,16,6,0,503.0,43.0,0.9,13.0,132.0,30.72,21.73
2016,7,16,6,15,569.5,49.5,0.9,13.5,180.5,33.66,24.59
2016,7,16,6,30,636.0,56.0,0.9,14.0,229.0,51.94,28.54
2016,7,16,6,45,685.5,59.5,0.9,14.5,281.5,93.41,48.56
2016,7,16,7,0,735.0,63.0,0.9,15.0,334.0,136.87,77.48
2016,7,16,7,15,765.5,66.5,0.9,15.5,386.5,182.32,113.55
2016,7,16,7,30,796.0,70.0,0.9,16.0,439.0,230.95,154.7
2016,7,16,7,45,823.0,71.5,0.9,17.0,491.0,284.27,200.16
2016,7,16,8,0,850.0,73.0,0.9,18.0,543.0,335.64,243.71
2016,7,16,8,15,866.5,75.5,0.9,18.5,591.5,386.24,286.46
2016,7,16,8,30,883.0,78.0,0.9,19.0,640.0,437.82,328.74
2016,7,16,8,45,898.5,78.5,0.95,19.5,685.5,487.93,368.91
2016,7,16,9,0,914.0,79.0,1.0,20.0,731.0,538.48,408.17
2016,7,16,9,15,924.0,80.5,1.0,20.5,771.5,587.12,444.43
2016,7,16,9,30,934.0,82.0,1.0,21.0,812.0,635.27,479.14
2016,7,16,9,45,938.0,85.5,1.05,21.5,846.5,680.73,511.31
2016,7,16,10,0,942.0,89.0,1.1,22.0,881.0,724.83,540.93
2016,7,16,10,15,948.0,90.0,1.15,22.0,910.0,766.49,568.33
2016,7,16,10,30,954.0,91.0,1.2,22.0,939.0,806.55,594.46
2016,7,16,10,45,958.5,92.0,1.25,22.5,961.0,843.66,617.28
2016,7,16,11,0,963.0,93.0,1.3,23.0,983.0,878.72,638.58
2016,7,16,11,15,966.0,93.5,1.3,23.0,998.0,909.85,657.76
2016,7,16,11,30,969.0,94.0,1.3,23.0,1013.0,938.55,675.34
2016,7,16,11,45,970.0,94.5,1.35,23.0,1020.5,962.92,690.92
2016,7,16,12,0,971.0,95.0,1.4,23.0,1028.0,984.56,704.87
2016,7,16,12,15,971.5,95.0,1.4,23.0,1028.0,1002.42,715.75
2016,7,16,12,30,972.0,95.0,1.4,23.0,1028.0,1017.36,724.91
2016,7,16,12,45,968.0,97.0,1.45,23.0,1019.5,1026.99,731.7
2016,7,16,13,0,964.0,99.0,1.5,23.0,1011.0,1033.53,736.74
2016,7,16,13,15,961.5,98.5,1.5,23.0,996.0,1035.86,738.52
2016,7,16,13,30,959.0,98.0,1.5,23.0,981.0,1035.04,738.51
2016,7,16,13,45,955.0,97.0,1.5,23.0,958.5,1029.12,735.48
2016,7,16,14,0,951.0,96.0,1.5,23.0,936.0,1020.1,730.69
2016,7,16,14,15,945.5,95.0,1.45,22.5,907.0,1006.6,723.85
2016,7,16,14,30,940.0,94.0,1.4,22.0,878.0,990.18,715.27
2016,7,16,14,45,932.0,93.0,1.4,22.0,842.5,968.61,702.91
2016,7,16,15,0,924.0,92.0,1.4,22.0,807.0,944.42,688.94
2016,7,16,15,15,914.0,90.0,1.35,21.5,766.0,914.87,672.08
2016,7,16,15,30,904.0,88.0,1.3,21.0,725.0,883.07,653.7
2016,7,16,15,45,890.5,86.0,1.3,21.0,679.0,846.29,631.31
2016,7,16,16,0,877.0,84.0,1.3,21.0,633.0,807.84,607.62
2016,7,16,16,15,859.5,81.5,1.25,20.5,584.0,764.29,580.66
2016,7,16,16,30,842.0,79.0,1.2,20.0,535.0,719.79,552.63
2016,7,16,16,45,818.0,76.0,1.2,20.0,483.5,673.83,522.49
2016,7,16,17,0,794.0,73.0,1.2,20.0,432.0,623.35,488.1
2016,7,16,17,15,762.0,69.0,1.15,19.0,379.0,567.0,448.27
2016,7,16,17,30,730.0,65.0,1.1,18.0,326.0,511.87,407.76
2016,7,16,17,45,683.5,60.0,1.1,17.5,273.5,449.29,359.33
2016,7,16,18,0,637.0,55.0,1.1,17.0,221.0,392.3,313.17
2016,7,16,18,15,566.0,48.5,1.0,16.0,172.0,323.91,256.41
2016,7,16,18,30,495.0,42.0,0.9,15.0,123.0,261.67,202.75
2016,7,16,18,45,378.5,32.5,0.85,14.5,81.5,186.55,137.54
2016,7,16,19,0,262.0,23.0,0.8,14.0,40.0,117.93,59.74
2016,7,16,19,15,131.0,11.5,0.8,13.5,20.0,44.88,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,5,15,172.5,11.5,0.85,11.0,24.5,11.3,0.0
2016,7,17,5,30,345.0,23.0,0.9,11.0,49.0,17.68,7.54
2016,7,17,5,45,453.5,30.5,0.95,11.5,92.0,24.22,15.56
2016,7,17,6,0,562.0,38.0,1.0,12.0,135.0,28.93,20.22
2016,7,17,6,15,624.0,43.5,0.95,12.5,185.0,31.55,22.8
2016,7,17,6,30,686.0,49.0,0.9,13.0,235.0,48.71,26.03
2016,7,17,6,45,725.5,53.5,0.9,13.5,287.0,89.48,44.38
2016,7,17,7,0,765.0,58.0,0.9,14.0,339.0,134.56,74.66
2016,7,17,7,15,794.0,61.0,0.9,14.5,391.5,180.81,111.47
2016,7,17,7,30,823.0,64.0,0.9,15.0,444.0,234.47,156.94
2016,7,17,7,45,847.5,65.5,0.9,15.5,495.5,284.07,200.21
2016,7,17,8,0,872.0,67.0,0.9,16.0,547.0,335.81,245.03
2016,7,17,8,15,888.0,69.0,0.95,16.5,596.0,386.83,288.8
2016,7,17,8,30,904.0,71.0,1.0,17.0,645.0,438.78,332.13
2016,7,17,8,45,918.0,72.0,1.05,17.5,690.5,489.62,373.38
2016,7,17,9,0,932.0,73.0,1.1,18.0,736.0,540.76,413.54
2016,7,17,9,15,941.0,74.5,1.1,18.5,776.5,589.65,450.44
2016,7,17,9,30,950.0,76.0,1.1,19.0,817.0,637.96,485.69
2016,7,17,9,45,945.5,84.5,1.15,19.5,849.5,683.3,517.96
2016,7,17,10,0,941.0,93.0,1.2,20.0,882.0,726.59,547.36
2016,7,17,10,15,946.5,94.0,1.2,20.0,911.0,767.93,574.25
2016,7,17,10,30,952.0,95.0,1.2,20.0,940.0,807.63,599.75
2016,7,17,10,45,955.5,96.5,1.3,20.5,961.5,844.42,623.18
2016,7,17,11,0,959.0,98.0,1.4,21.0,983.0,879.12,645.09
2016,7,17,11,15,961.5,98.5,1.4,21.0,997.5,909.78,664.21
2016,7,17,11,30,964.0,99.0,1.4,21.0,1012.0,938.0,681.7
2016,7,17,11,45,964.0,99.5,1.45,21.0,1019.0,961.44,696.84
2016,7,17,12,0,964.0,100.0,1.5,21.0,1026.0,982.12,710.33
2016,7,17,12,15,964.0,100.0,1.5,21.0,1025.5,999.48,721.04
2016,7,17,12,30,964.0,100.0,1.5,21.0,1025.0,1013.91,730.01
2016,7,17,12,45,959.0,102.0,1.55,21.0,1016.0,1022.58,736.24
2016,7,17,13,0,954.0,104.0,1.6,21.0,1007.0,1028.15,740.71
2016,7,17,13,15,951.0,103.5,1.6,20.5,991.0,1030.03,743.65
2016,7,17,13,30,948.0,103.0,1.6,20.0,975.0,1028.78,744.8
2016,7,17,13,45,944.0,101.5,1.65,20.0,952.0,1022.43,742.2
2016,7,17,14,0,940.0,100.0,1.7,20.0,929.0,1013.0,737.78
2016,7,17,14,15,933.5,98.5,1.7,19.5,899.5,998.17,730.68
2016,7,17,14,30,927.0,97.0,1.7,19.0,870.0,980.45,721.82
2016,7,17,14,45,920.0,95.0,1.7,19.0,834.0,958.96,709.18
2016,7,17,15,0,913.0,93.0,1.7,19.0,798.0,934.81,694.86
2016,7,17,15,15,902.0,91.0,1.7,18.5,757.0,904.61,677.79
2016,7,17,15,30,891.0,89.0,1.7,18.0,716.0,872.25,659.15
2016,7,17,15,45,878.5,86.0,1.7,18.0,670.5,835.53,636.13
2016,7,17,16,0,866.0,83.0,1.7,18.0,625.0,797.1,611.72
2016,7,17,16,15,847.5,80.5,1.7,17.5,575.5,753.11,584.19
2016,7,17,16,30,829.0,78.0,1.7,17.0,526.0,708.27,555.53
2016,7,17,16,45,807.5,74.0,1.7,16.5,475.0,663.35,526.16
2016,7,17,17,0,786.0,70.0,1.7,16.0,424.0,613.77,492.26
2016,7,17,17,15,753.5,66.0,1.7,15.5,371.5,557.44,450.61
2016,7,17,17,30,721.0,62.0,1.7,15.0,319.0,502.41,408.43
2016,7,17,17,45,677.5,57.0,1.7,14.5,268.0,441.89,360.22
2016,7,17,18,0,634.0,52.0,1.7,14.0,217.0,384.23,312.32
2016,7,17,18,15,564.5,45.5,1.65,13.5,168.5,318.97,256.36
2016,7,17,18,30,495.0,39.0,1.6,13.0,120.0,257.56,201.94
2016,7,17,18,45,380.0,30.0,1.55,12.5,79.5,183.76,136.59
2016,7,17,19,0,265.0,21.0,1.5,12.0,39.0,116.05,56.17
2016,7,17,19,15,132.5,10.5,1.45,11.5,19.5,44.12,0.0
2016,7,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,12.0,1.1,10.5,23.0,11.8,0.0
2016,7,18,5,30,292.0,24.0,1.1,11.0,46.0,18.76,7.96
2016,7,18,5,45,408.5,32.0,1.15,11.5,88.0,23.68,15.04
2016,7,18,6,0,525.0,40.0,1.2,12.0,130.0,28.33,19.66
2016,7,18,6,15,589.0,46.0,1.15,12.0,178.5,33.9,24.94
2016,7,18,6,30,653.0,52.0,1.1,12.0,227.0,49.2,27.99
2016,7,18,6,45,700.0,55.0,1.1,12.5,279.0,87.48,44.21
2016,7,18,7,0,747.0,58.0,1.1,13.0,331.0,130.85,72.78
2016,7,18,7,15,776.0,61.5,1.05,13.5,383.0,176.62,109.23
2016,7,18,7,30,805.0,65.0,1.0,14.0,435.0,229.81,154.4
2016,7,18,7,45,828.5,67.0,1.0,14.5,486.0,278.7,197.28
2016,7,18,8,0,852.0,69.0,1.0,15.0,537.0,329.65,241.7
2016,7,18,8,15,868.0,71.0,1.0,15.5,585.0,379.74,284.81
2016,7,18,8,30,884.0,73.0,1.0,16.0,633.0,430.76,327.44
2016,7,18,8,45,897.5,74.0,1.0,16.5,677.5,480.48,367.77
2016,7,18,9,0,911.0,75.0,1.0,17.0,722.0,530.46,406.92
2016,7,18,9,15,920.0,76.5,1.0,17.5,761.5,578.46,443.31
2016,7,18,9,30,929.0,78.0,1.0,18.0,801.0,625.91,478.08
2016,7,18,9,45,932.0,81.5,1.05,18.5,834.5,670.61,510.23
2016,7,18,10,0,935.0,85.0,1.1,19.0,868.0,713.87,539.79
2016,7,18,10,15,940.0,86.0,1.15,19.0,896.5,754.62,566.98
2016,7,18,10,30,945.0,87.0,1.2,19.0,925.0,793.71,592.86
2016,7,18,10,45,949.0,88.0,1.25,19.5,946.5,830.19,615.66
2016,7,18,11,0,953.0,89.0,1.3,20.0,968.0,864.61,636.92
2016,7,18,11,15,955.5,89.5,1.35,20.0,982.5,895.08,656.69
2016,7,18,11,30,958.0,90.0,1.4,20.0,997.0,923.13,674.9
2016,7,18,11,45,959.5,90.0,1.45,20.0,1004.5,947.26,690.6
2016,7,18,12,0,961.0,90.0,1.5,20.0,1012.0,968.69,704.65
2016,7,18,12,15,961.0,90.0,1.5,20.0,1011.5,985.94,715.38
2016,7,18,12,30,961.0,90.0,1.5,20.0,1011.0,1000.27,724.35
2016,7,18,12,45,962.0,88.0,1.55,20.0,1003.5,1010.55,731.64
2016,7,18,13,0,963.0,86.0,1.6,20.0,996.0,1017.74,737.13
2016,7,18,13,15,960.5,85.5,1.6,20.0,981.0,1019.97,738.86
2016,7,18,13,30,958.0,85.0,1.6,20.0,966.0,1019.05,738.78
2016,7,18,13,45,956.0,83.0,1.65,20.0,944.0,1013.89,736.91
2016,7,18,14,0,954.0,81.0,1.7,20.0,922.0,1005.59,733.17
2016,7,18,14,15,949.0,80.0,1.7,19.5,893.5,992.41,727.09
2016,7,18,14,30,944.0,79.0,1.7,19.0,865.0,976.27,719.2
2016,7,18,14,45,938.5,77.0,1.7,19.0,830.0,955.71,707.14
2016,7,18,15,0,933.0,75.0,1.7,19.0,795.0,932.4,693.34
2016,7,18,15,15,923.5,73.5,1.65,19.0,754.5,903.47,675.21
2016,7,18,15,30,914.0,72.0,1.6,19.0,714.0,872.26,655.58
2016,7,18,15,45,903.5,69.5,1.6,19.0,669.5,836.97,633.68
2016,7,18,16,0,893.0,67.0,1.6,19.0,625.0,799.8,610.31
2016,7,18,16,15,877.0,65.0,1.55,18.5,576.5,757.28,583.56
2016,7,18,16,30,861.0,63.0,1.5,18.0,528.0,713.69,555.63
2016,7,18,16,45,841.0,60.0,1.5,18.0,477.0,665.28,523.1
2016,7,18,17,0,821.0,57.0,1.5,18.0,426.0,616.59,489.68
2016,7,18,17,15,792.0,54.0,1.45,17.5,374.0,562.29,450.18
2016,7,18,17,30,763.0,51.0,1.4,17.0,322.0,509.05,409.55
2016,7,18,17,45,722.0,47.0,1.4,16.5,270.5,453.09,365.3
2016,7,18,18,0,681.0,43.0,1.4,16.0,219.0,395.99,318.3
2016,7,18,18,15,616.5,38.0,1.35,15.0,170.5,330.2,262.87
2016,7,18,18,30,552.0,33.0,1.3,14.0,122.0,269.9,209.83
2016,7,18,18,45,440.5,26.0,1.3,13.5,81.0,196.78,144.73
2016,7,18,19,0,329.0,19.0,1.3,13.0,40.0,129.73,58.43
2016,7,18,19,15,164.5,9.5,1.25,12.5,20.0,51.08,0.0
2016,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,10.0,1.0,9.5,23.5,9.83,0.0
2016,7,19,5,30,366.0,20.0,1.0,10.0,47.0,16.37,5.89
2016,7,19,5,45,473.5,27.0,1.0,11.0,89.5,21.0,12.71
2016,7,19,6,0,581.0,34.0,1.0,12.0,132.0,25.4,17.05
2016,7,19,6,15,642.0,38.5,0.95,12.0,181.5,27.35,19.06
2016,7,19,6,30,703.0,43.0,0.9,12.0,231.0,40.79,21.29
2016,7,19,6,45,743.5,46.5,0.9,12.5,283.0,85.74,41.66
2016,7,19,7,0,784.0,50.0,0.9,13.0,335.0,131.03,71.41
2016,7,19,7,15,812.0,52.5,0.9,13.5,387.5,177.66,108.39
2016,7,19,7,30,840.0,55.0,0.9,14.0,440.0,227.11,150.65
2016,7,19,7,45,860.5,57.0,0.9,15.0,491.0,276.85,194.14
2016,7,19,8,0,881.0,59.0,0.9,16.0,542.0,328.35,238.73
2016,7,19,8,15,896.0,61.0,0.9,16.5,590.5,379.44,282.62
2016,7,19,8,30,911.0,63.0,0.9,17.0,639.0,431.37,325.89
2016,7,19,8,45,922.0,64.5,0.95,17.5,683.5,481.63,366.83
2016,7,19,9,0,933.0,66.0,1.0,18.0,728.0,531.92,406.46
2016,7,19,9,15,941.5,67.5,1.05,18.5,768.0,580.63,443.7
2016,7,19,9,30,950.0,69.0,1.1,19.0,808.0,628.71,479.33
2016,7,19,9,45,949.5,75.5,1.15,19.5,842.0,674.86,512.38
2016,7,19,10,0,949.0,82.0,1.2,20.0,876.0,719.27,542.49
2016,7,19,10,15,954.0,83.0,1.2,20.0,904.5,760.58,569.43
2016,7,19,10,30,959.0,84.0,1.2,20.0,933.0,800.21,594.94
2016,7,19,10,45,962.0,85.0,1.3,20.5,954.0,836.4,618.03
2016,7,19,11,0,965.0,86.0,1.4,21.0,975.0,870.44,639.57
2016,7,19,11,15,967.0,86.5,1.4,21.0,990.0,900.86,658.59
2016,7,19,11,30,969.0,87.0,1.4,21.0,1005.0,928.79,675.95
2016,7,19,11,45,970.5,87.5,1.45,21.0,1012.0,953.68,692.05
2016,7,19,12,0,972.0,88.0,1.5,21.0,1019.0,975.83,706.48
2016,7,19,12,15,972.0,88.0,1.55,21.0,1018.5,993.28,718.0
2016,7,19,12,30,972.0,88.0,1.6,21.0,1018.0,1007.77,727.78
2016,7,19,12,45,965.5,91.0,1.65,21.5,1009.0,1016.04,732.35
2016,7,19,13,0,959.0,94.0,1.7,22.0,1000.0,1021.19,735.11
2016,7,19,13,15,956.5,93.5,1.7,21.5,984.5,1023.5,738.34
2016,7,19,13,30,954.0,93.0,1.7,21.0,969.0,1022.67,739.73
2016,7,19,13,45,951.0,91.5,1.7,21.0,946.5,1017.19,736.92
2016,7,19,14,0,948.0,90.0,1.7,21.0,924.0,1008.59,732.29
2016,7,19,14,15,942.0,89.0,1.7,21.0,895.0,994.6,724.36
2016,7,19,14,30,936.0,88.0,1.7,21.0,866.0,977.7,714.69
2016,7,19,14,45,930.5,85.5,1.7,21.0,831.0,956.81,702.52
2016,7,19,15,0,925.0,83.0,1.7,21.0,796.0,933.18,688.63
2016,7,19,15,15,915.0,81.0,1.65,20.5,755.0,903.5,671.44
2016,7,19,15,30,905.0,79.0,1.6,20.0,714.0,871.57,652.68
2016,7,19,15,45,894.5,76.0,1.6,20.0,669.0,836.02,630.7
2016,7,19,16,0,884.0,73.0,1.6,20.0,624.0,798.6,607.24
2016,7,19,16,15,867.5,71.0,1.6,19.5,575.5,756.04,581.03
2016,7,19,16,30,851.0,69.0,1.6,19.0,527.0,712.45,553.61
2016,7,19,16,45,831.0,65.5,1.6,18.5,476.0,663.89,521.95
2016,7,19,17,0,811.0,62.0,1.6,18.0,425.0,615.05,489.29
2016,7,19,17,15,781.0,58.5,1.55,17.5,373.0,563.99,451.69
2016,7,19,17,30,751.0,55.0,1.5,17.0,321.0,509.87,410.34
2016,7,19,17,45,710.0,50.5,1.5,16.5,269.5,450.04,363.14
2016,7,19,18,0,669.0,46.0,1.5,16.0,218.0,392.86,316.0
2016,7,19,18,15,602.5,40.5,1.4,15.0,169.0,326.14,259.63
2016,7,19,18,30,536.0,35.0,1.3,14.0,120.0,265.06,205.89
2016,7,19,18,45,424.5,27.0,1.25,13.5,79.0,191.63,140.46
2016,7,19,19,0,313.0,19.0,1.2,13.0,38.0,124.03,50.99
2016,7,19,19,15,156.5,9.5,1.15,12.5,19.0,48.83,0.0
2016,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,183.5,10.0,0.95,10.5,22.5,9.83,0.0
2016,7,20,5,30,367.0,20.0,1.0,11.0,45.0,16.49,5.48
2016,7,20,5,45,471.5,26.5,1.05,11.5,87.5,20.62,12.3
2016,7,20,6,0,576.0,33.0,1.1,12.0,130.0,24.57,16.29
2016,7,20,6,15,637.5,38.0,1.05,12.5,179.0,27.0,18.69
2016,7,20,6,30,699.0,43.0,1.0,13.0,228.0,39.1,20.97
2016,7,20,6,45,740.0,46.0,1.0,13.5,280.0,83.43,40.16
2016,7,20,7,0,781.0,49.0,1.0,14.0,332.0,128.16,69.01
2016,7,20,7,15,809.0,51.5,1.0,14.5,384.0,174.61,105.58
2016,7,20,7,30,837.0,54.0,1.0,15.0,436.0,223.9,147.54
2016,7,20,7,45,857.5,56.0,1.0,16.0,487.0,273.5,190.83
2016,7,20,8,0,878.0,58.0,1.0,17.0,538.0,324.86,235.27
2016,7,20,8,15,893.5,60.0,1.0,17.5,586.5,376.01,279.18
2016,7,20,8,30,909.0,62.0,1.0,18.0,635.0,428.05,322.53
2016,7,20,8,45,921.0,63.5,1.0,18.5,680.0,478.71,363.49
2016,7,20,9,0,933.0,65.0,1.0,19.0,725.0,529.48,403.1
2016,7,20,9,15,942.0,66.0,1.0,19.5,765.5,578.05,439.77
2016,7,20,9,30,951.0,67.0,1.0,20.0,806.0,626.03,474.77
2016,7,20,9,45,950.0,74.0,1.05,21.0,840.0,672.42,506.84
2016,7,20,10,0,949.0,81.0,1.1,22.0,874.0,717.02,535.86
2016,7,20,10,15,954.5,82.0,1.15,22.0,903.0,758.74,563.35
2016,7,20,10,30,960.0,83.0,1.2,22.0,932.0,798.8,589.53
2016,7,20,10,45,965.0,83.0,1.25,22.5,954.5,835.68,612.27
2016,7,20,11,0,970.0,83.0,1.3,23.0,977.0,870.52,633.49
2016,7,20,11,15,973.0,83.5,1.35,23.0,992.0,901.95,653.61
2016,7,20,11,30,976.0,84.0,1.4,23.0,1007.0,930.93,672.16
2016,7,20,11,45,978.0,83.5,1.45,23.5,1014.5,955.46,686.56
2016,7,20,12,0,980.0,83.0,1.5,24.0,1022.0,977.24,699.25
2016,7,20,12,15,980.5,83.0,1.5,24.0,1022.0,995.27,710.27
2016,7,20,12,30,981.0,83.0,1.5,24.0,1022.0,1010.33,719.53
2016,7,20,12,45,978.5,84.0,1.55,24.0,1014.0,1020.48,726.61
2016,7,20,13,0,976.0,85.0,1.6,24.0,1006.0,1027.5,731.9
2016,7,20,13,15,974.0,84.5,1.6,24.0,990.5,1030.28,733.96
2016,7,20,13,30,972.0,84.0,1.6,24.0,975.0,1029.87,734.2
2016,7,20,13,45,968.5,82.5,1.65,24.0,952.5,1023.77,731.8
2016,7,20,14,0,965.0,81.0,1.7,24.0,930.0,1014.5,727.55
2016,7,20,14,15,960.0,80.5,1.7,23.5,901.0,1001.77,721.93
2016,7,20,14,30,955.0,80.0,1.7,23.0,872.0,986.04,714.51
2016,7,20,14,45,948.0,78.5,1.7,23.0,836.5,964.49,702.04
2016,7,20,15,0,941.0,77.0,1.7,23.0,801.0,940.2,687.88
2016,7,20,15,15,931.5,75.5,1.7,22.5,760.0,911.11,671.89
2016,7,20,15,30,922.0,74.0,1.7,22.0,719.0,879.71,654.26
2016,7,20,15,45,909.5,72.0,1.7,22.0,673.5,843.11,631.72
2016,7,20,16,0,897.0,70.0,1.7,22.0,628.0,804.72,607.79
2016,7,20,16,15,880.5,68.0,1.7,21.5,579.0,761.7,581.47
2016,7,20,16,30,864.0,66.0,1.7,21.0,530.0,717.62,553.91
2016,7,20,16,45,842.5,63.0,1.7,20.5,478.5,668.07,521.77
2016,7,20,17,0,821.0,60.0,1.7,20.0,427.0,618.35,488.69
2016,7,20,17,15,791.0,57.0,1.65,19.0,374.5,563.48,449.5
2016,7,20,17,30,761.0,54.0,1.6,18.0,322.0,513.52,412.06
2016,7,20,17,45,718.0,50.0,1.6,17.5,270.0,452.79,364.19
2016,7,20,18,0,675.0,46.0,1.6,17.0,218.0,394.89,316.52
2016,7,20,18,15,607.5,40.5,1.55,16.0,168.5,327.51,259.81
2016,7,20,18,30,540.0,35.0,1.5,15.0,119.0,265.84,205.7
2016,7,20,18,45,425.5,27.0,1.45,14.5,78.0,191.32,139.27
2016,7,20,19,0,311.0,19.0,1.4,14.0,37.0,122.49,44.47
2016,7,20,19,15,155.5,9.5,1.35,13.5,18.5,48.34,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,21,5,15,172.0,10.0,1.2,10.5,22.0,9.83,0.0
2016,7,21,5,30,344.0,20.0,1.2,11.0,44.0,16.61,5.01
2016,7,21,5,45,454.5,27.5,1.3,11.5,86.0,21.7,13.18
2016,7,21,6,0,565.0,35.0,1.4,12.0,128.0,26.52,18.0
2016,7,21,6,15,628.0,40.0,1.35,12.5,177.5,28.83,20.3
2016,7,21,6,30,691.0,45.0,1.3,13.0,227.0,39.03,22.17
2016,7,21,6,45,733.0,48.5,1.3,13.5,279.0,79.2,37.33
2016,7,21,7,0,775.0,52.0,1.3,14.0,331.0,128.23,69.52
2016,7,21,7,15,803.0,55.0,1.25,14.5,383.5,174.86,106.07
2016,7,21,7,30,831.0,58.0,1.2,15.0,436.0,224.34,148.1
2016,7,21,7,45,852.0,60.5,1.2,15.5,487.0,274.26,192.01
2016,7,21,8,0,873.0,63.0,1.2,16.0,538.0,326.02,237.34
2016,7,21,8,15,888.0,64.5,1.2,16.5,586.0,376.37,280.95
2016,7,21,8,30,903.0,66.0,1.2,17.0,634.0,427.56,324.02
2016,7,21,8,45,914.5,67.5,1.25,17.5,679.0,477.78,365.25
2016,7,21,9,0,926.0,69.0,1.3,18.0,724.0,528.07,405.22
2016,7,21,9,15,935.0,70.5,1.3,18.5,764.0,576.85,442.52
2016,7,21,9,30,944.0,72.0,1.3,19.0,804.0,625.05,478.14
2016,7,21,9,45,950.0,74.0,1.3,19.5,838.5,671.02,511.03
2016,7,21,10,0,956.0,76.0,1.3,20.0,873.0,715.75,541.17
2016,7,21,10,15,961.5,76.5,1.3,20.5,902.0,757.28,567.31
2016,7,21,10,30,967.0,77.0,1.3,21.0,931.0,797.14,591.92
2016,7,21,10,45,971.0,77.5,1.35,21.5,953.0,833.96,614.78
2016,7,21,11,0,975.0,78.0,1.4,22.0,975.0,868.66,636.06
2016,7,21,11,15,978.0,78.5,1.45,22.0,990.0,900.24,656.41
2016,7,21,11,30,981.0,79.0,1.5,22.0,1005.0,929.34,675.16
2016,7,21,11,45,982.5,79.0,1.55,22.0,1012.5,954.03,691.09
2016,7,21,12,0,984.0,79.0,1.6,22.0,1020.0,975.93,705.32
2016,7,21,12,15,984.5,79.0,1.65,22.0,1020.0,994.02,717.22
2016,7,21,12,30,985.0,79.0,1.7,22.0,1020.0,1009.12,727.34
2016,7,21,12,45,976.0,84.5,1.75,22.0,1010.5,1017.66,733.45
2016,7,21,13,0,967.0,90.0,1.8,22.0,1001.0,1023.02,737.73
2016,7,21,13,15,964.5,89.5,1.8,21.5,986.0,1025.35,740.98
2016,7,21,13,30,962.0,89.0,1.8,21.0,971.0,1024.51,742.38
2016,7,21,13,45,960.0,87.5,1.85,21.0,949.0,1019.94,740.83
2016,7,21,14,0,958.0,86.0,1.9,21.0,927.0,1012.22,737.4
2016,7,21,14,15,952.5,85.0,1.9,20.5,898.0,998.59,731.03
2016,7,21,14,30,947.0,84.0,1.9,20.0,869.0,981.98,722.86
2016,7,21,14,45,942.5,81.0,1.9,20.0,834.0,961.25,710.69
2016,7,21,15,0,938.0,78.0,1.9,20.0,799.0,937.68,696.71
2016,7,21,15,15,928.5,76.5,1.85,19.5,758.5,908.66,679.85
2016,7,21,15,30,919.0,75.0,1.8,19.0,718.0,877.33,661.39
2016,7,21,15,45,909.5,72.0,1.8,19.0,673.0,842.16,639.48
2016,7,21,16,0,900.0,69.0,1.8,19.0,628.0,805.03,616.03
2016,7,21,16,15,884.0,67.0,1.75,18.5,579.0,762.27,589.05
2016,7,21,16,30,868.0,65.0,1.7,18.0,530.0,718.41,560.87
2016,7,21,16,45,849.5,61.5,1.7,18.0,478.5,670.2,528.34
2016,7,21,17,0,831.0,58.0,1.7,18.0,427.0,621.56,494.82
2016,7,21,17,15,801.5,55.0,1.65,17.5,374.5,566.56,454.42
2016,7,21,17,30,772.0,52.0,1.6,17.0,322.0,516.44,415.85
2016,7,21,17,45,732.0,47.5,1.55,16.5,270.0,456.25,368.0
2016,7,21,18,0,692.0,43.0,1.5,16.0,218.0,398.62,320.19
2016,7,21,18,15,626.5,38.0,1.4,15.0,169.0,332.05,263.74
2016,7,21,18,30,561.0,33.0,1.3,14.0,120.0,271.04,209.76
2016,7,21,18,45,448.0,25.0,1.25,13.5,78.5,196.32,142.55
2016,7,21,19,0,335.0,17.0,1.2,13.0,37.0,126.94,39.26
2016,7,21,19,15,167.5,8.5,1.15,12.5,18.5,50.12,0.0
2016,7,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
