Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,175.0,9.5,0.8,10.0,21.0,9.34,0.0
2016,7,22,5,30,350.0,19.0,0.8,11.0,42.0,15.68,3.81
2016,7,22,5,45,459.0,26.5,0.85,12.0,84.5,20.83,12.37
2016,7,22,6,0,568.0,34.0,0.9,13.0,127.0,25.69,17.18
2016,7,22,6,15,632.0,39.5,0.9,13.5,176.5,28.48,19.91
2016,7,22,6,30,696.0,45.0,0.9,14.0,226.0,37.42,28.0
2016,7,22,6,45,738.5,48.5,0.95,14.5,278.5,77.82,36.37
2016,7,22,7,0,781.0,52.0,1.0,15.0,331.0,127.13,68.19
2016,7,22,7,15,810.0,54.5,1.0,15.5,384.0,173.8,104.31
2016,7,22,7,30,839.0,57.0,1.0,16.0,437.0,223.4,146.12
2016,7,22,7,45,860.5,59.5,1.05,17.0,489.0,273.86,189.9
2016,7,22,8,0,882.0,62.0,1.1,18.0,541.0,326.2,235.04
2016,7,22,8,15,898.0,64.0,1.1,18.5,590.0,377.83,279.25
2016,7,22,8,30,914.0,66.0,1.1,19.0,639.0,430.38,322.96
2016,7,22,8,45,926.0,67.5,1.15,20.0,684.5,481.39,363.73
2016,7,22,9,0,938.0,69.0,1.2,21.0,730.0,532.51,403.08
2016,7,22,9,15,947.0,70.5,1.2,21.0,771.0,581.88,441.11
2016,7,22,9,30,956.0,72.0,1.2,21.0,812.0,630.66,477.58
2016,7,22,9,45,950.0,81.0,1.25,21.5,844.5,676.08,509.9
2016,7,22,10,0,944.0,90.0,1.3,22.0,877.0,719.3,539.48
2016,7,22,10,15,950.0,91.5,1.35,22.5,906.0,761.79,566.54
2016,7,22,10,30,956.0,93.0,1.4,23.0,935.0,802.67,592.17
2016,7,22,10,45,961.0,93.0,1.45,23.5,957.5,839.57,614.9
2016,7,22,11,0,966.0,93.0,1.5,24.0,980.0,874.43,636.11
2016,7,22,11,15,968.5,93.5,1.5,24.0,995.0,905.47,655.34
2016,7,22,11,30,971.0,94.0,1.5,24.0,1010.0,934.04,672.94
2016,7,22,11,45,973.5,93.5,1.55,24.5,1017.5,959.05,687.6
2016,7,22,12,0,976.0,93.0,1.6,25.0,1025.0,981.34,700.55
2016,7,22,12,15,975.5,93.5,1.65,25.0,1025.0,999.02,712.03
2016,7,22,12,30,975.0,94.0,1.7,25.0,1025.0,1013.71,721.78
2016,7,22,12,45,974.5,93.0,1.75,25.5,1017.0,1023.84,727.38
2016,7,22,13,0,974.0,92.0,1.8,26.0,1009.0,1030.83,731.17
2016,7,22,13,15,971.0,91.5,1.8,25.5,993.0,1032.74,734.13
2016,7,22,13,30,968.0,91.0,1.8,25.0,977.0,1031.46,735.27
2016,7,22,13,45,964.0,90.0,1.8,25.0,954.0,1025.5,732.22
2016,7,22,14,0,960.0,89.0,1.8,25.0,931.0,1016.39,727.36
2016,7,22,14,15,954.0,88.0,1.8,24.5,901.0,1002.3,720.89
2016,7,22,14,30,948.0,87.0,1.8,24.0,871.0,985.24,712.64
2016,7,22,14,45,940.0,85.5,1.85,24.0,835.0,962.92,700.32
2016,7,22,15,0,932.0,84.0,1.9,24.0,799.0,937.93,686.27
2016,7,22,15,15,921.5,82.0,1.85,23.5,757.5,907.65,668.89
2016,7,22,15,30,911.0,80.0,1.8,23.0,716.0,875.11,649.94
2016,7,22,15,45,883.0,84.0,1.8,22.5,666.5,832.73,624.69
2016,7,22,16,0,855.0,88.0,1.8,22.0,617.0,789.59,598.58
2016,7,22,16,15,836.0,85.0,1.75,21.5,567.5,749.67,573.8
2016,7,22,16,30,817.0,82.0,1.7,21.0,518.0,704.15,544.6
2016,7,22,16,45,779.5,82.0,1.7,20.5,464.5,648.58,507.92
2016,7,22,17,0,742.0,82.0,1.7,20.0,411.0,594.03,469.8
2016,7,22,17,15,706.5,77.0,1.65,19.5,358.5,538.82,429.07
2016,7,22,17,30,671.0,72.0,1.6,19.0,306.0,483.07,386.57
2016,7,22,17,45,620.0,66.0,1.55,18.5,254.5,419.87,336.68
2016,7,22,18,0,569.0,60.0,1.5,18.0,203.0,360.32,287.82
2016,7,22,18,15,493.5,52.0,1.4,17.0,155.0,291.69,230.47
2016,7,22,18,30,418.0,44.0,1.3,16.0,107.0,229.65,176.84
2016,7,22,18,45,297.0,32.0,1.25,15.5,68.5,154.88,111.46
2016,7,22,19,0,176.0,20.0,1.2,15.0,30.0,84.53,18.83
2016,7,22,19,15,88.0,10.0,1.15,14.5,15.0,31.63,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,5,15,72.0,12.0,0.65,10.5,16.5,11.8,0.0
2016,7,23,5,30,144.0,24.0,0.6,11.0,33.0,18.83,4.83
2016,7,23,5,45,256.0,38.0,0.6,12.0,72.0,29.25,19.56
2016,7,23,6,0,368.0,52.0,0.6,13.0,111.0,40.15,29.94
2016,7,23,6,15,442.0,62.0,0.6,13.5,158.5,45.63,35.19
2016,7,23,6,30,516.0,72.0,0.6,14.0,206.0,54.38,43.11
2016,7,23,6,45,574.0,78.0,0.6,15.0,258.0,88.79,51.33
2016,7,23,7,0,632.0,84.0,0.6,16.0,310.0,129.43,76.13
2016,7,23,7,15,669.0,90.0,0.6,17.0,362.0,172.93,108.65
2016,7,23,7,30,706.0,96.0,0.6,18.0,414.0,220.33,146.87
2016,7,23,7,45,736.5,99.5,0.6,19.0,466.0,267.66,186.28
2016,7,23,8,0,767.0,103.0,0.6,20.0,518.0,321.2,230.35
2016,7,23,8,15,788.0,106.5,0.65,21.0,567.0,370.55,270.83
2016,7,23,8,30,809.0,110.0,0.7,22.0,616.0,421.5,311.43
2016,7,23,8,45,821.5,114.0,0.75,23.0,660.5,470.43,349.34
2016,7,23,9,0,834.0,118.0,0.8,24.0,705.0,519.71,386.17
2016,7,23,9,15,846.0,120.5,0.85,24.5,745.5,567.5,421.52
2016,7,23,9,30,858.0,123.0,0.9,25.0,786.0,615.16,455.73
2016,7,23,9,45,869.0,124.0,0.95,25.5,821.5,662.77,488.9
2016,7,23,10,0,880.0,125.0,1.0,26.0,857.0,707.03,519.03
2016,7,23,10,15,886.5,126.5,1.05,26.5,885.5,747.65,545.37
2016,7,23,10,30,893.0,128.0,1.1,27.0,914.0,786.84,569.44
2016,7,23,10,45,856.5,154.5,1.2,28.0,923.5,814.03,584.96
2016,7,23,11,0,820.0,181.0,1.3,29.0,933.0,837.92,598.36
2016,7,23,11,15,824.0,182.0,1.3,29.0,947.5,867.69,616.62
2016,7,23,11,30,828.0,183.0,1.3,29.0,962.0,895.52,633.51
2016,7,23,11,45,808.0,197.0,1.35,29.5,962.5,912.4,642.92
2016,7,23,12,0,788.0,211.0,1.4,30.0,963.0,926.25,650.6
2016,7,23,12,15,788.0,211.0,1.45,30.0,962.5,942.23,661.0
2016,7,23,12,30,788.0,211.0,1.5,30.0,962.0,955.8,669.96
2016,7,23,12,45,801.5,200.0,1.55,30.0,959.0,968.93,678.76
2016,7,23,13,0,815.0,189.0,1.6,30.0,956.0,979.48,686.07
2016,7,23,13,15,811.5,188.0,1.65,29.5,941.0,980.96,689.3
2016,7,23,13,30,808.0,187.0,1.7,29.0,926.0,979.67,691.02
2016,7,23,13,45,793.0,190.0,1.75,29.0,900.5,968.62,685.4
2016,7,23,14,0,778.0,193.0,1.8,29.0,875.0,955.0,678.32
2016,7,23,14,15,769.5,190.5,1.8,28.5,846.0,943.55,673.44
2016,7,23,14,30,761.0,188.0,1.8,28.0,817.0,925.76,664.54
2016,7,23,14,45,774.0,172.5,1.8,28.0,788.5,911.41,656.63
2016,7,23,15,0,787.0,157.0,1.8,28.0,760.0,890.4,644.46
2016,7,23,15,15,773.0,153.5,1.8,27.5,719.5,862.46,629.08
2016,7,23,15,30,759.0,150.0,1.8,27.0,679.0,829.33,610.18
2016,7,23,15,45,770.5,134.0,1.8,27.0,640.5,801.84,593.73
2016,7,23,16,0,782.0,118.0,1.8,27.0,602.0,768.53,573.16
2016,7,23,16,15,760.5,114.0,1.75,26.0,553.0,726.02,547.86
2016,7,23,16,30,739.0,110.0,1.7,25.0,504.0,680.28,519.79
2016,7,23,16,45,729.5,100.0,1.7,24.5,456.0,635.73,490.72
2016,7,23,17,0,720.0,90.0,1.7,24.0,408.0,590.19,459.45
2016,7,23,17,15,683.0,84.5,1.6,23.0,355.5,532.18,417.83
2016,7,23,17,30,646.0,79.0,1.5,22.0,303.0,475.96,376.08
2016,7,23,17,45,605.0,70.5,1.45,21.5,252.5,416.25,329.55
2016,7,23,18,0,564.0,62.0,1.4,21.0,202.0,359.32,283.34
2016,7,23,18,15,487.0,53.5,1.3,20.0,154.0,289.73,225.95
2016,7,23,18,30,410.0,45.0,1.2,19.0,106.0,226.85,172.33
2016,7,23,18,45,284.5,32.5,1.1,18.0,67.5,150.59,106.63
2016,7,23,19,0,159.0,20.0,1.0,17.0,29.0,78.27,10.16
2016,7,23,19,15,79.5,10.0,0.95,16.0,14.5,29.38,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,5,15,50.0,11.5,0.65,10.5,15.0,11.3,0.0
2016,7,24,5,30,100.0,23.0,0.6,11.0,30.0,18.04,3.36
2016,7,24,5,45,202.0,40.0,0.6,12.0,67.5,30.97,20.96
2016,7,24,6,0,304.0,57.0,0.6,13.0,105.0,43.29,32.66
2016,7,24,6,15,379.0,69.5,0.6,13.5,151.5,51.37,40.26
2016,7,24,6,30,454.0,82.0,0.6,14.0,198.0,60.98,48.95
2016,7,24,6,45,524.0,87.5,0.65,15.0,250.5,93.23,57.08
2016,7,24,7,0,594.0,93.0,0.7,16.0,303.0,131.91,79.93
2016,7,24,7,15,633.0,99.5,0.7,16.5,355.0,174.15,111.39
2016,7,24,7,30,672.0,106.0,0.7,17.0,407.0,220.52,148.84
2016,7,24,7,45,709.5,108.0,0.75,18.0,460.0,266.59,187.09
2016,7,24,8,0,747.0,110.0,0.8,19.0,513.0,316.32,228.38
2016,7,24,8,15,769.0,114.0,0.8,19.5,562.0,369.09,271.99
2016,7,24,8,30,791.0,118.0,0.8,20.0,611.0,419.97,313.15
2016,7,24,8,45,801.5,124.0,0.85,21.0,655.5,469.0,351.44
2016,7,24,9,0,812.0,130.0,0.9,22.0,700.0,518.22,388.53
2016,7,24,9,15,825.0,132.5,0.9,22.5,741.0,565.62,423.53
2016,7,24,9,30,838.0,135.0,0.9,23.0,782.0,613.02,457.4
2016,7,24,9,45,816.0,155.0,0.9,24.0,808.5,654.29,484.48
2016,7,24,10,0,794.0,175.0,0.9,25.0,835.0,692.42,508.41
2016,7,24,10,15,803.0,177.5,0.9,25.5,864.5,733.16,534.93
2016,7,24,10,30,812.0,180.0,0.9,26.0,894.0,772.91,560.1
2016,7,24,10,45,775.5,208.0,0.95,26.5,903.5,799.31,575.64
2016,7,24,11,0,739.0,236.0,1.0,27.0,913.0,822.86,589.12
2016,7,24,11,15,743.5,237.5,1.05,27.0,928.0,852.09,608.38
2016,7,24,11,30,748.0,239.0,1.1,27.0,943.0,879.66,625.92
2016,7,24,11,45,720.0,259.5,1.15,27.5,941.0,894.8,634.24
2016,7,24,12,0,692.0,280.0,1.2,28.0,939.0,906.92,640.28
2016,7,24,12,15,692.0,279.5,1.2,28.0,938.5,921.82,649.59
2016,7,24,12,30,692.0,279.0,1.2,28.0,938.0,934.56,657.52
2016,7,24,12,45,715.5,261.5,1.25,28.0,938.0,950.64,668.79
2016,7,24,13,0,739.0,244.0,1.3,28.0,938.0,964.37,678.12
2016,7,24,13,15,734.0,242.5,1.3,28.0,922.5,964.29,678.29
2016,7,24,13,30,729.0,241.0,1.3,28.0,907.0,961.62,677.13
2016,7,24,13,45,695.5,253.5,1.35,28.0,876.5,943.28,667.12
2016,7,24,14,0,662.0,266.0,1.4,28.0,846.0,922.76,655.12
2016,7,24,14,15,652.0,262.0,1.4,27.5,816.5,905.84,646.59
2016,7,24,14,30,642.0,258.0,1.4,27.0,787.0,886.76,636.61
2016,7,24,14,45,638.5,247.0,1.45,27.0,754.5,864.46,624.21
2016,7,24,15,0,635.0,236.0,1.5,27.0,722.0,839.99,610.3
2016,7,24,15,15,618.0,229.5,1.45,26.5,681.0,806.18,589.87
2016,7,24,15,30,601.0,223.0,1.4,26.0,640.0,768.66,566.87
2016,7,24,15,45,612.0,202.0,1.4,25.5,602.5,743.04,552.77
2016,7,24,16,0,623.0,181.0,1.4,25.0,565.0,712.35,534.88
2016,7,24,16,15,596.5,173.0,1.35,24.5,516.5,660.83,500.95
2016,7,24,16,30,570.0,165.0,1.3,24.0,468.0,612.98,468.9
2016,7,24,16,45,571.5,146.0,1.3,23.5,423.5,572.68,442.43
2016,7,24,17,0,573.0,127.0,1.3,23.0,379.0,533.97,416.08
2016,7,24,17,15,531.0,117.5,1.25,22.0,328.0,471.62,371.16
2016,7,24,17,30,489.0,108.0,1.2,21.0,277.0,415.02,329.03
2016,7,24,17,45,458.0,93.0,1.15,20.0,230.0,360.68,287.14
2016,7,24,18,0,427.0,78.0,1.1,19.0,183.0,308.43,245.07
2016,7,24,18,15,353.0,64.5,1.0,18.0,137.5,241.65,189.83
2016,7,24,18,30,279.0,51.0,0.9,17.0,92.0,181.75,138.95
2016,7,24,18,45,139.5,36.5,0.85,16.0,57.0,99.54,69.96
2016,7,24,19,0,0.0,22.0,0.8,15.0,22.0,23.36,0.0
2016,7,24,19,15,0.0,11.0,0.8,14.5,11.0,10.81,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,5,15,60.0,10.0,0.6,10.5,13.5,9.83,0.0
2016,7,25,5,30,120.0,20.0,0.6,11.0,27.0,15.58,1.06
2016,7,25,5,45,214.0,36.5,0.6,11.5,64.0,28.13,18.48
2016,7,25,6,0,308.0,53.0,0.6,12.0,101.0,40.1,29.96
2016,7,25,6,15,379.0,66.0,0.55,12.5,147.0,48.67,38.02
2016,7,25,6,30,450.0,79.0,0.5,13.0,193.0,57.43,46.0
2016,7,25,6,45,503.5,88.5,0.5,14.0,243.5,91.85,57.22
2016,7,25,7,0,557.0,98.0,0.5,15.0,294.0,131.27,81.35
2016,7,25,7,15,595.5,106.0,0.5,15.5,346.0,172.79,112.14
2016,7,25,7,30,634.0,114.0,0.5,16.0,398.0,218.42,148.77
2016,7,25,7,45,661.0,121.0,0.55,17.0,448.0,264.24,186.85
2016,7,25,8,0,688.0,128.0,0.6,18.0,498.0,312.71,227.03
2016,7,25,8,15,711.0,133.5,0.6,18.5,547.0,360.92,266.79
2016,7,25,8,30,734.0,139.0,0.6,19.0,596.0,411.01,307.02
2016,7,25,8,45,746.0,146.0,0.65,20.0,640.0,459.18,344.43
2016,7,25,9,0,758.0,153.0,0.7,21.0,684.0,507.79,380.9
2016,7,25,9,15,772.0,157.0,0.75,21.5,725.0,555.05,416.01
2016,7,25,9,30,786.0,161.0,0.8,22.0,766.0,605.08,452.0
2016,7,25,9,45,831.5,145.0,0.85,23.0,811.5,653.55,485.71
2016,7,25,10,0,877.0,129.0,0.9,24.0,857.0,706.04,521.21
2016,7,25,10,15,884.5,131.0,0.95,24.0,886.0,747.81,549.71
2016,7,25,10,30,892.0,133.0,1.0,24.0,915.0,788.23,575.87
2016,7,25,10,45,871.5,150.0,1.05,24.5,930.0,819.11,594.48
2016,7,25,11,0,851.0,167.0,1.1,25.0,945.0,847.69,611.59
2016,7,25,11,15,854.5,168.0,1.1,25.0,960.0,877.91,630.16
2016,7,25,11,30,858.0,169.0,1.1,25.0,975.0,906.07,647.31
2016,7,25,11,45,837.5,184.0,1.15,25.5,976.0,924.23,657.65
2016,7,25,12,0,817.0,199.0,1.2,26.0,977.0,939.25,666.17
2016,7,25,12,15,817.0,199.0,1.2,26.0,976.5,955.68,676.18
2016,7,25,12,30,817.0,199.0,1.2,26.0,976.0,969.6,684.68
2016,7,25,12,45,829.5,189.0,1.25,26.5,972.5,982.92,692.37
2016,7,25,13,0,842.0,179.0,1.3,27.0,969.0,993.57,698.49
2016,7,25,13,15,838.0,178.0,1.3,26.5,953.0,994.62,700.77
2016,7,25,13,30,834.0,177.0,1.3,26.0,937.0,992.82,701.54
2016,7,25,13,45,811.0,185.0,1.35,26.0,909.5,979.13,694.49
2016,7,25,14,0,788.0,193.0,1.4,26.0,882.0,962.88,686.01
2016,7,25,14,15,779.0,190.5,1.35,25.5,852.0,950.87,680.12
2016,7,25,14,30,770.0,188.0,1.3,25.0,822.0,932.49,670.2
2016,7,25,14,45,764.0,181.5,1.3,25.0,787.5,910.21,657.33
2016,7,25,15,0,758.0,175.0,1.3,25.0,753.0,885.55,642.97
2016,7,25,15,15,742.5,171.0,1.25,24.5,712.0,853.0,624.01
2016,7,25,15,30,727.0,167.0,1.2,24.0,671.0,818.81,603.89
2016,7,25,15,45,553.0,204.0,1.2,24.0,572.5,692.69,518.41
2016,7,25,16,0,379.0,241.0,1.2,24.0,474.0,570.44,431.72
2016,7,25,16,15,532.0,184.5,1.15,23.5,482.0,623.44,475.23
2016,7,25,16,30,685.0,128.0,1.1,23.0,490.0,659.1,504.33
2016,7,25,16,45,681.5,114.0,1.1,22.5,443.5,616.32,475.47
2016,7,25,17,0,678.0,100.0,1.1,22.0,397.0,572.13,445.43
2016,7,25,17,15,638.5,93.5,1.05,21.0,344.5,513.15,403.33
2016,7,25,17,30,599.0,87.0,1.0,20.0,292.0,456.2,361.21
2016,7,25,17,45,565.0,75.5,0.95,19.5,243.0,398.91,316.56
2016,7,25,18,0,531.0,64.0,0.9,19.0,194.0,343.82,271.76
2016,7,25,18,15,453.0,54.5,0.8,18.0,146.5,274.38,214.37
2016,7,25,18,30,375.0,45.0,0.7,17.0,99.0,211.8,160.99
2016,7,25,18,45,187.5,35.0,0.65,16.0,62.0,119.95,84.09
2016,7,25,19,0,0.0,25.0,0.6,15.0,25.0,27.96,0.0
2016,7,25,19,15,0.0,12.5,0.6,14.5,12.5,12.29,0.0
2016,7,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,5,15,62.0,10.0,0.55,12.5,13.5,9.83,0.0
2016,7,26,5,30,124.0,20.0,0.5,13.0,27.0,15.63,0.0
2016,7,26,5,45,221.5,36.0,0.45,13.5,64.0,27.79,17.93
2016,7,26,6,0,319.0,52.0,0.4,14.0,101.0,39.37,29.05
2016,7,26,6,15,391.5,64.0,0.35,15.0,147.0,47.18,36.31
2016,7,26,6,30,464.0,76.0,0.3,16.0,193.0,54.97,43.27
2016,7,26,6,45,517.0,85.0,0.3,17.0,243.5,88.09,53.46
2016,7,26,7,0,570.0,94.0,0.3,18.0,294.0,127.65,76.98
2016,7,26,7,15,608.5,101.5,0.3,19.0,345.5,169.37,107.11
2016,7,26,7,30,647.0,109.0,0.3,20.0,397.0,215.2,143.01
2016,7,26,7,45,673.0,115.5,0.3,21.0,447.0,260.99,180.34
2016,7,26,8,0,699.0,122.0,0.3,22.0,497.0,309.31,219.55
2016,7,26,8,15,721.5,127.0,0.3,23.0,545.5,357.46,257.99
2016,7,26,8,30,744.0,132.0,0.3,24.0,594.0,407.41,296.65
2016,7,26,8,45,757.0,138.0,0.35,25.0,638.0,455.62,333.2
2016,7,26,9,0,770.0,144.0,0.4,26.0,682.0,504.34,368.86
2016,7,26,9,15,783.5,147.5,0.45,26.5,722.5,554.16,404.8
2016,7,26,9,30,797.0,151.0,0.5,27.0,763.0,601.03,437.76
2016,7,26,9,45,821.5,146.0,0.55,28.0,802.0,646.9,468.51
2016,7,26,10,0,846.0,141.0,0.6,29.0,841.0,693.3,498.72
2016,7,26,10,15,853.5,143.0,0.65,29.5,870.0,734.45,525.45
2016,7,26,10,30,861.0,145.0,0.7,30.0,899.0,774.94,550.06
2016,7,26,10,45,853.0,154.5,0.8,30.5,917.5,807.87,570.18
2016,7,26,11,0,845.0,164.0,0.9,31.0,936.0,838.91,589.08
2016,7,26,11,15,848.5,165.0,0.9,31.0,950.5,868.96,606.98
2016,7,26,11,30,852.0,166.0,0.9,31.0,965.0,896.97,623.54
2016,7,26,11,45,841.5,174.0,0.95,31.5,968.5,917.15,634.84
2016,7,26,12,0,831.0,182.0,1.0,32.0,972.0,934.57,644.57
2016,7,26,12,15,830.5,182.0,1.05,32.0,971.5,950.66,654.87
2016,7,26,12,30,830.0,182.0,1.1,32.0,971.0,964.18,663.72
2016,7,26,12,45,838.0,175.0,1.15,32.0,965.5,976.14,671.76
2016,7,26,13,0,846.0,168.0,1.2,32.0,960.0,985.39,678.27
2016,7,26,13,15,842.0,167.0,1.2,32.0,944.0,986.37,679.13
2016,7,26,13,30,838.0,166.0,1.2,32.0,928.0,984.49,678.48
2016,7,26,13,45,826.5,167.0,1.2,32.0,903.5,974.63,673.17
2016,7,26,14,0,815.0,168.0,1.2,32.0,879.0,962.06,666.4
2016,7,26,14,15,806.5,165.5,1.2,31.5,849.0,946.1,658.99
2016,7,26,14,30,798.0,163.0,1.2,31.0,819.0,927.57,650.06
2016,7,26,14,45,790.0,158.0,1.2,31.0,784.0,904.42,636.98
2016,7,26,15,0,782.0,153.0,1.2,31.0,749.0,878.91,622.47
2016,7,26,15,15,767.5,149.5,1.2,30.5,708.0,847.07,605.12
2016,7,26,15,30,753.0,146.0,1.2,30.0,667.0,816.98,588.76
2016,7,26,15,45,741.0,138.5,1.2,30.0,622.5,779.59,566.26
2016,7,26,16,0,729.0,131.0,1.2,30.0,578.0,740.7,542.56
2016,7,26,16,15,705.0,126.0,1.2,29.5,529.0,694.15,514.4
2016,7,26,16,30,681.0,121.0,1.2,29.0,480.0,647.35,484.97
2016,7,26,16,45,657.0,113.0,1.2,28.5,430.5,597.2,451.87
2016,7,26,17,0,633.0,105.0,1.2,28.0,381.0,547.32,417.9
2016,7,26,17,15,592.5,97.5,1.15,27.0,329.5,488.45,376.53
2016,7,26,17,30,552.0,90.0,1.1,26.0,278.0,431.76,335.23
2016,7,26,17,45,502.0,80.0,1.05,25.0,229.0,369.83,288.29
2016,7,26,18,0,452.0,70.0,1.0,24.0,180.0,311.58,242.31
2016,7,26,18,15,377.0,58.0,0.9,23.0,135.0,242.88,186.54
2016,7,26,18,30,302.0,46.0,0.8,22.0,90.0,183.43,136.77
2016,7,26,18,45,151.0,33.0,0.75,21.0,55.0,104.9,71.21
2016,7,26,19,0,0.0,20.0,0.7,20.0,20.0,20.98,0.0
2016,7,26,19,15,0.0,10.0,0.65,19.5,10.0,9.83,0.0
2016,7,26,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,14.5,9.0,7.37,0.0
2016,7,27,5,30,59.0,15.0,0.4,15.0,18.0,12.82,0.0
2016,7,27,5,45,131.0,34.5,0.45,15.5,51.5,28.54,18.27
2016,7,27,6,0,203.0,54.0,0.5,16.0,85.0,43.65,32.46
2016,7,27,6,15,264.5,71.0,0.5,16.5,127.5,52.8,40.96
2016,7,27,6,30,326.0,88.0,0.5,17.0,170.0,63.94,50.92
2016,7,27,6,45,383.5,100.0,0.5,18.0,218.0,92.82,61.38
2016,7,27,7,0,441.0,112.0,0.5,19.0,266.0,129.16,83.38
2016,7,27,7,15,480.0,122.5,0.5,20.0,314.5,167.5,110.78
2016,7,27,7,30,519.0,133.0,0.5,21.0,363.0,209.86,143.36
2016,7,27,7,45,556.5,139.0,0.5,22.0,412.5,252.03,176.76
2016,7,27,8,0,594.0,145.0,0.5,23.0,462.0,296.99,212.47
2016,7,27,8,15,618.0,151.5,0.55,23.5,508.5,341.75,248.58
2016,7,27,8,30,642.0,158.0,0.6,24.0,555.0,388.6,285.57
2016,7,27,8,45,658.5,164.0,0.65,25.0,598.0,433.56,319.79
2016,7,27,9,0,675.0,170.0,0.7,26.0,641.0,479.49,353.65
2016,7,27,9,15,690.0,174.5,0.75,26.5,680.5,524.06,386.25
2016,7,27,9,30,705.0,179.0,0.8,27.0,720.0,569.06,418.3
2016,7,27,9,45,717.5,182.0,0.9,27.5,754.5,611.38,448.18
2016,7,27,10,0,730.0,185.0,1.0,28.0,789.0,653.51,477.29
2016,7,27,10,15,739.0,188.0,1.05,28.0,817.0,692.81,504.41
2016,7,27,10,30,748.0,191.0,1.1,28.0,845.0,731.27,530.55
2016,7,27,10,45,747.5,197.0,1.15,28.5,865.0,764.19,551.43
2016,7,27,11,0,747.0,203.0,1.2,29.0,885.0,795.38,570.52
2016,7,27,11,15,751.0,204.5,1.2,29.0,899.5,824.24,588.33
2016,7,27,11,30,755.0,206.0,1.2,29.0,914.0,851.37,604.96
2016,7,27,11,45,751.0,211.0,1.25,29.5,919.5,872.95,617.5
2016,7,27,12,0,747.0,216.0,1.3,30.0,925.0,892.29,628.68
2016,7,27,12,15,747.0,216.0,1.3,30.0,925.0,908.1,638.29
2016,7,27,12,30,747.0,216.0,1.3,30.0,925.0,921.59,646.55
2016,7,27,12,45,744.0,216.0,1.3,30.0,917.0,929.82,651.66
2016,7,27,13,0,741.0,216.0,1.3,30.0,909.0,935.54,655.36
2016,7,27,13,15,736.5,214.5,1.3,29.5,893.5,935.73,657.1
2016,7,27,13,30,732.0,213.0,1.3,29.0,878.0,933.33,657.4
2016,7,27,13,45,727.5,209.0,1.3,29.0,856.5,925.78,653.33
2016,7,27,14,0,723.0,205.0,1.3,29.0,835.0,915.68,647.81
2016,7,27,14,15,713.5,202.0,1.3,28.5,806.0,899.43,639.81
2016,7,27,14,30,704.0,199.0,1.3,28.0,777.0,880.89,630.44
2016,7,27,14,45,704.0,188.5,1.3,28.0,745.0,860.89,618.92
2016,7,27,15,0,704.0,178.0,1.3,28.0,713.0,838.42,605.83
2016,7,27,15,15,688.0,173.5,1.25,27.5,673.0,806.04,586.84
2016,7,27,15,30,672.0,169.0,1.2,27.0,633.0,772.19,566.81
2016,7,27,15,45,673.0,155.5,1.2,27.0,593.5,741.27,548.01
2016,7,27,16,0,674.0,142.0,1.2,27.0,554.0,708.19,527.53
2016,7,27,16,15,649.5,136.0,1.15,26.5,506.5,661.94,497.92
2016,7,27,16,30,625.0,130.0,1.1,26.0,459.0,615.57,467.18
2016,7,27,16,45,617.0,117.0,1.1,25.5,413.5,573.0,439.1
2016,7,27,17,0,609.0,104.0,1.1,25.0,368.0,529.52,409.38
2016,7,27,17,15,569.5,96.5,1.05,24.0,318.0,472.28,368.49
2016,7,27,17,30,530.0,89.0,1.0,23.0,268.0,417.2,327.75
2016,7,27,17,45,496.0,77.0,0.95,22.5,222.0,362.48,285.18
2016,7,27,18,0,462.0,65.0,0.9,22.0,176.0,310.07,242.72
2016,7,27,18,15,387.0,54.0,0.8,21.0,132.0,243.73,188.25
2016,7,27,18,30,312.0,43.0,0.7,20.0,88.0,182.9,136.95
2016,7,27,18,45,156.0,31.5,0.65,19.5,54.0,104.47,70.46
2016,7,27,19,0,0.0,20.0,0.6,19.0,20.0,21.19,0.0
2016,7,27,19,15,0.0,10.0,0.55,18.5,10.0,9.83,0.0
2016,7,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,12.5,12.5,12.29,0.0
2016,7,28,5,30,0.0,25.0,0.4,13.0,25.0,22.72,0.0
2016,7,28,5,45,175.0,35.0,0.4,13.5,61.0,27.08,17.1
2016,7,28,6,0,350.0,45.0,0.4,14.0,97.0,34.21,24.46
2016,7,28,6,15,423.0,55.0,0.4,14.5,142.5,39.97,29.98
2016,7,28,6,30,496.0,65.0,0.4,15.0,188.0,45.37,34.93
2016,7,28,6,45,545.5,72.5,0.4,16.0,237.0,75.73,43.63
2016,7,28,7,0,595.0,80.0,0.4,17.0,286.0,115.03,66.36
2016,7,28,7,15,631.5,86.0,0.4,17.5,336.5,156.43,96.45
2016,7,28,7,30,668.0,92.0,0.4,18.0,387.0,201.68,132.64
2016,7,28,7,45,695.0,96.5,0.45,19.0,436.5,247.04,170.43
2016,7,28,8,0,722.0,101.0,0.5,20.0,486.0,294.99,210.39
2016,7,28,8,15,742.5,105.0,0.5,20.5,533.5,345.73,252.27
2016,7,28,8,30,763.0,109.0,0.5,21.0,581.0,394.77,291.88
2016,7,28,8,45,776.0,113.5,0.55,22.0,624.0,442.32,329.02
2016,7,28,9,0,789.0,118.0,0.6,23.0,667.0,490.32,365.21
2016,7,28,9,15,801.5,120.5,0.65,23.5,706.5,536.49,399.66
2016,7,28,9,30,814.0,123.0,0.7,24.0,746.0,582.64,433.12
2016,7,28,9,45,822.0,126.0,0.75,25.0,780.0,626.23,462.95
2016,7,28,10,0,830.0,129.0,0.8,26.0,814.0,670.86,492.51
2016,7,28,10,15,837.0,130.5,0.85,26.5,842.0,710.12,518.74
2016,7,28,10,30,844.0,132.0,0.9,27.0,870.0,748.08,542.27
2016,7,28,10,45,831.0,144.5,0.95,27.5,886.0,779.12,561.01
2016,7,28,11,0,818.0,157.0,1.0,28.0,902.0,808.32,578.51
2016,7,28,11,15,821.5,158.0,1.05,28.0,916.5,837.6,597.14
2016,7,28,11,30,825.0,159.0,1.1,28.0,931.0,864.89,614.47
2016,7,28,11,45,810.0,170.0,1.15,28.0,933.0,883.41,626.3
2016,7,28,12,0,795.0,181.0,1.2,28.0,935.0,899.08,636.5
2016,7,28,12,15,795.0,181.0,1.2,28.0,934.5,915.03,646.26
2016,7,28,12,30,795.0,181.0,1.2,28.0,934.0,928.53,654.54
2016,7,28,12,45,791.5,181.0,1.25,28.0,926.0,936.19,660.06
2016,7,28,13,0,788.0,181.0,1.3,28.0,918.0,941.19,664.09
2016,7,28,13,15,784.0,180.0,1.3,27.5,902.5,942.04,666.26
2016,7,28,13,30,780.0,179.0,1.3,27.0,887.0,940.19,666.9
2016,7,28,13,45,767.0,181.0,1.3,27.0,863.0,930.13,661.22
2016,7,28,14,0,754.0,183.0,1.3,27.0,839.0,917.55,654.14
2016,7,28,14,15,745.0,180.5,1.25,27.0,810.0,905.38,646.72
2016,7,28,14,30,736.0,178.0,1.2,27.0,781.0,887.33,635.65
2016,7,28,14,45,540.0,254.5,1.2,27.0,686.5,776.78,562.74
2016,7,28,15,0,344.0,331.0,1.2,27.0,592.0,666.66,485.95
2016,7,28,15,15,331.5,314.0,1.15,26.5,554.5,632.31,465.14
2016,7,28,15,30,319.0,297.0,1.1,26.0,517.0,597.33,442.87
2016,7,28,15,45,298.0,279.0,1.1,25.5,473.5,553.76,414.46
2016,7,28,16,0,277.0,261.0,1.1,25.0,430.0,510.39,385.66
2016,7,28,16,15,241.5,242.5,1.05,24.5,381.0,455.83,347.55
2016,7,28,16,30,206.0,224.0,1.0,24.0,332.0,394.42,303.73
2016,7,28,16,45,188.5,201.0,1.0,24.0,292.0,350.95,272.26
2016,7,28,17,0,171.0,178.0,1.0,24.0,252.0,308.24,240.56
2016,7,28,17,15,159.5,155.5,0.95,23.0,217.5,270.66,212.91
2016,7,28,17,30,148.0,133.0,0.9,22.0,183.0,233.57,184.76
2016,7,28,17,45,136.5,111.0,0.85,21.5,151.0,197.65,156.28
2016,7,28,18,0,125.0,89.0,0.8,21.0,119.0,162.3,127.39
2016,7,28,18,15,100.0,68.5,0.75,20.0,89.0,123.68,95.29
2016,7,28,18,30,75.0,48.0,0.7,19.0,59.0,86.81,64.05
2016,7,28,18,45,37.5,30.5,0.7,18.5,36.0,51.63,32.71
2016,7,28,19,0,0.0,13.0,0.7,18.0,13.0,12.78,0.0
2016,7,28,19,15,0.0,6.5,0.65,17.5,6.5,6.39,0.0
2016,7,28,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.0,0.4,13.0,9.0,8.85,0.0
2016,7,29,5,30,0.0,18.0,0.4,13.0,18.0,17.08,0.0
2016,7,29,5,45,124.5,33.5,0.4,13.5,51.5,27.73,17.5
2016,7,29,6,0,249.0,49.0,0.4,14.0,85.0,37.14,26.99
2016,7,29,6,15,317.0,63.0,0.4,14.5,128.5,46.61,35.82
2016,7,29,6,30,385.0,77.0,0.4,15.0,172.0,55.58,43.96
2016,7,29,6,45,444.5,86.0,0.45,16.0,220.5,82.16,52.22
2016,7,29,7,0,504.0,95.0,0.5,17.0,269.0,118.4,73.03
2016,7,29,7,15,543.0,103.5,0.5,17.5,318.5,157.6,101.23
2016,7,29,7,30,582.0,112.0,0.5,18.0,368.0,200.95,135.4
2016,7,29,7,45,620.0,115.5,0.55,19.0,418.5,243.71,170.24
2016,7,29,8,0,658.0,119.0,0.6,20.0,469.0,290.25,208.4
2016,7,29,8,15,681.0,124.0,0.6,21.0,516.0,336.54,246.13
2016,7,29,8,30,704.0,129.0,0.6,22.0,563.0,384.72,284.32
2016,7,29,8,45,727.0,131.0,0.65,23.0,608.0,431.95,320.95
2016,7,29,9,0,750.0,133.0,0.7,24.0,653.0,483.48,359.47
2016,7,29,9,15,764.0,136.0,0.75,24.5,693.0,529.18,393.45
2016,7,29,9,30,778.0,139.0,0.8,25.0,733.0,575.07,426.65
2016,7,29,9,45,793.5,138.5,0.85,25.5,768.5,618.67,457.47
2016,7,29,10,0,809.0,138.0,0.9,26.0,804.0,662.12,487.44
2016,7,29,10,15,816.5,140.0,0.9,26.5,832.5,701.92,513.59
2016,7,29,10,30,824.0,142.0,0.9,27.0,861.0,740.55,537.47
2016,7,29,10,45,822.0,148.0,0.95,27.5,880.5,774.28,558.01
2016,7,29,11,0,820.0,154.0,1.0,28.0,900.0,805.95,577.09
2016,7,29,11,15,824.0,155.0,1.05,28.0,915.0,835.71,596.01
2016,7,29,11,30,828.0,156.0,1.1,28.0,930.0,863.5,613.66
2016,7,29,11,45,823.0,161.0,1.15,28.5,935.0,885.13,626.2
2016,7,29,12,0,818.0,166.0,1.2,29.0,940.0,904.24,637.23
2016,7,29,12,15,818.0,166.0,1.2,29.0,940.0,920.47,647.07
2016,7,29,12,30,818.0,166.0,1.2,29.0,940.0,934.18,655.42
2016,7,29,12,45,821.5,162.5,1.3,29.0,934.0,945.07,663.66
2016,7,29,13,0,825.0,159.0,1.4,29.0,928.0,953.27,670.34
2016,7,29,13,15,821.0,158.0,1.4,28.5,913.0,954.09,672.47
2016,7,29,13,30,817.0,157.0,1.4,28.0,898.0,952.11,673.06
2016,7,29,13,45,808.5,157.0,1.4,28.0,874.5,944.08,668.69
2016,7,29,14,0,800.0,157.0,1.4,28.0,851.0,933.38,662.81
2016,7,29,14,15,791.5,155.0,1.4,27.5,822.5,917.98,655.38
2016,7,29,14,30,783.0,153.0,1.4,27.0,794.0,900.07,646.43
2016,7,29,14,45,637.5,212.5,1.4,27.0,719.5,823.73,598.35
2016,7,29,15,0,492.0,272.0,1.4,27.0,645.0,743.8,543.24
2016,7,29,15,15,615.0,205.0,1.3,26.5,645.0,773.97,568.91
2016,7,29,15,30,738.0,138.0,1.2,26.0,645.0,792.15,582.8
2016,7,29,15,45,511.0,198.5,1.2,26.0,538.5,649.05,484.57
2016,7,29,16,0,284.0,259.0,1.2,26.0,432.0,513.34,386.29
2016,7,29,16,15,299.5,232.5,1.15,25.5,401.5,488.3,371.52
2016,7,29,16,30,315.0,206.0,1.1,25.0,371.0,461.13,353.97
2016,7,29,16,45,289.0,187.0,1.1,24.5,326.0,411.9,319.05
2016,7,29,17,0,263.0,168.0,1.1,24.0,281.0,363.91,284.27
2016,7,29,17,15,393.0,128.5,1.05,23.0,272.0,396.25,312.06
2016,7,29,17,30,523.0,89.0,1.0,22.0,263.0,411.25,324.93
2016,7,29,17,45,470.0,79.0,0.95,21.5,215.0,349.23,275.84
2016,7,29,18,0,417.0,69.0,0.9,21.0,167.0,289.19,227.22
2016,7,29,18,15,343.0,56.5,0.85,20.0,123.5,224.64,173.99
2016,7,29,18,30,269.0,44.0,0.8,19.0,80.0,167.08,125.13
2016,7,29,18,45,134.5,29.5,0.75,18.5,47.5,94.58,61.98
2016,7,29,19,0,0.0,15.0,0.7,18.0,15.0,14.74,0.0
2016,7,29,19,15,0.0,7.5,0.65,17.5,7.5,7.37,0.0
2016,7,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,0.5,12.5,10.0,9.83,0.0
2016,7,30,5,30,0.0,20.0,0.5,13.0,20.0,18.64,0.0
2016,7,30,5,45,150.0,33.0,0.5,13.5,55.0,25.55,15.52
2016,7,30,6,0,300.0,46.0,0.5,14.0,90.0,34.8,24.9
2016,7,30,6,15,373.5,58.0,0.5,14.5,134.5,42.77,32.4
2016,7,30,6,30,447.0,70.0,0.5,15.0,179.0,50.19,39.18
2016,7,30,6,45,500.0,78.5,0.55,16.0,228.0,76.44,46.56
2016,7,30,7,0,553.0,87.0,0.6,17.0,277.0,114.42,68.03
2016,7,30,7,15,592.0,94.0,0.6,17.5,327.5,154.8,96.94
2016,7,30,7,30,631.0,101.0,0.6,18.0,378.0,199.31,132.2
2016,7,30,7,45,659.0,107.5,0.65,19.0,427.5,244.75,169.82
2016,7,30,8,0,687.0,114.0,0.7,20.0,477.0,292.92,209.8
2016,7,30,8,15,710.0,118.5,0.75,20.5,525.0,340.22,249.21
2016,7,30,8,30,733.0,123.0,0.8,21.0,573.0,389.37,289.28
2016,7,30,8,45,747.5,128.0,0.85,22.0,617.0,440.0,328.8
2016,7,30,9,0,762.0,133.0,0.9,23.0,661.0,487.92,365.1
2016,7,30,9,15,776.0,136.5,0.95,23.5,701.5,534.66,400.16
2016,7,30,9,30,790.0,140.0,1.0,24.0,742.0,581.56,434.34
2016,7,30,9,45,828.0,128.0,1.05,24.5,784.5,629.07,468.5
2016,7,30,10,0,866.0,116.0,1.1,25.0,827.0,680.21,504.28
2016,7,30,10,15,873.0,117.5,1.15,25.0,856.0,720.85,532.33
2016,7,30,10,30,880.0,119.0,1.2,25.0,885.0,760.11,557.99
2016,7,30,10,45,864.0,133.0,1.3,25.5,901.5,791.68,577.84
2016,7,30,11,0,848.0,147.0,1.4,26.0,918.0,820.13,595.61
2016,7,30,11,15,852.0,148.0,1.4,25.5,933.0,850.1,615.56
2016,7,30,11,30,856.0,149.0,1.4,25.0,948.0,877.99,634.13
2016,7,30,11,45,832.0,166.0,1.45,25.0,948.0,896.8,646.29
2016,7,30,12,0,808.0,183.0,1.5,25.0,948.0,910.69,655.46
2016,7,30,12,15,808.5,183.0,1.5,25.0,947.5,927.36,665.91
2016,7,30,12,30,809.0,183.0,1.5,25.0,947.0,941.55,674.79
2016,7,30,12,45,804.0,184.0,1.5,25.0,938.5,948.98,679.5
2016,7,30,13,0,799.0,185.0,1.5,25.0,930.0,953.68,682.67
2016,7,30,13,15,795.0,184.0,1.45,24.5,914.5,954.61,684.22
2016,7,30,13,30,791.0,183.0,1.4,24.0,899.0,952.8,684.18
2016,7,30,13,45,778.0,185.5,1.4,24.0,875.0,943.25,678.77
2016,7,30,14,0,765.0,188.0,1.4,24.0,851.0,931.13,671.91
2016,7,30,14,15,756.5,185.5,1.3,24.0,822.0,919.56,664.1
2016,7,30,14,30,748.0,183.0,1.2,24.0,793.0,901.85,652.41
2016,7,30,14,45,740.0,177.5,1.2,24.0,759.0,879.06,639.06
2016,7,30,15,0,732.0,172.0,1.2,24.0,725.0,854.03,624.29
2016,7,30,15,15,717.0,168.0,1.15,23.5,685.0,822.43,605.7
2016,7,30,15,30,702.0,164.0,1.1,23.0,645.0,789.24,585.94
2016,7,30,15,45,694.0,154.5,1.1,23.0,602.5,754.37,564.39
2016,7,30,16,0,686.0,145.0,1.1,23.0,560.0,717.85,541.48
2016,7,30,16,15,662.0,139.0,1.05,22.5,512.5,671.59,511.47
2016,7,30,16,30,638.0,133.0,1.0,22.0,465.0,625.14,480.34
2016,7,30,16,45,618.0,123.0,0.95,21.5,416.5,577.12,447.44
2016,7,30,17,0,598.0,113.0,0.9,21.0,368.0,529.14,413.59
2016,7,30,17,15,557.0,104.5,0.85,20.5,318.0,470.35,370.4
2016,7,30,17,30,516.0,96.0,0.8,20.0,268.0,413.82,327.53
2016,7,30,17,45,468.0,84.5,0.8,19.5,219.5,351.05,278.57
2016,7,30,18,0,420.0,73.0,0.8,19.0,171.0,294.7,232.72
2016,7,30,18,15,344.0,60.0,0.75,18.0,126.5,228.82,178.14
2016,7,30,18,30,268.0,47.0,0.7,17.0,82.0,170.19,128.11
2016,7,30,18,45,134.0,31.5,0.7,16.0,49.0,96.46,62.74
2016,7,30,19,0,0.0,16.0,0.7,15.0,16.0,15.73,0.0
2016,7,30,19,15,0.0,8.0,0.65,14.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,7.5,0.65,11.5,7.5,7.37,0.0
2016,7,31,5,30,0.0,15.0,0.6,12.0,15.0,14.42,0.0
2016,7,31,5,45,109.5,32.5,0.55,12.5,48.5,26.93,16.55
2016,7,31,6,0,219.0,50.0,0.5,13.0,82.0,38.12,27.88
2016,7,31,6,15,285.5,66.5,0.5,13.5,125.0,49.6,38.56
2016,7,31,6,30,352.0,83.0,0.5,14.0,168.0,60.47,48.45
2016,7,31,6,45,408.5,94.5,0.5,15.0,216.5,85.15,56.82
2016,7,31,7,0,465.0,106.0,0.5,16.0,265.0,121.81,78.08
2016,7,31,7,15,505.0,116.0,0.55,16.5,314.0,160.84,105.92
2016,7,31,7,30,545.0,126.0,0.6,17.0,363.0,204.02,139.71
2016,7,31,7,45,576.0,134.0,0.65,18.0,412.5,246.84,174.59
2016,7,31,8,0,607.0,142.0,0.7,19.0,462.0,292.98,212.36
2016,7,31,8,15,631.5,148.0,0.75,19.5,509.0,338.1,249.61
2016,7,31,8,30,656.0,154.0,0.8,20.0,556.0,385.35,287.86
2016,7,31,8,45,667.5,162.5,0.85,21.0,598.0,431.09,323.56
2016,7,31,9,0,679.0,171.0,0.9,22.0,640.0,477.32,358.48
2016,7,31,9,15,694.5,175.5,0.95,22.5,680.0,522.41,392.26
2016,7,31,9,30,710.0,180.0,1.0,23.0,720.0,567.98,425.48
2016,7,31,9,45,689.0,201.0,1.05,23.5,745.0,606.28,452.22
2016,7,31,10,0,668.0,222.0,1.1,24.0,770.0,641.84,476.32
2016,7,31,10,15,677.5,226.0,1.15,24.0,798.5,680.3,503.4
2016,7,31,10,30,687.0,230.0,1.2,24.0,827.0,718.14,529.61
2016,7,31,10,45,679.0,242.0,1.3,24.5,844.5,749.18,549.95
2016,7,31,11,0,671.0,254.0,1.4,25.0,862.0,778.24,568.72
2016,7,31,11,15,675.5,256.0,1.4,25.0,877.0,806.25,587.08
2016,7,31,11,30,680.0,258.0,1.4,25.0,892.0,832.79,604.29
2016,7,31,11,45,665.0,270.5,1.45,25.0,894.5,850.61,615.74
2016,7,31,12,0,650.0,283.0,1.5,25.0,897.0,866.04,625.68
2016,7,31,12,15,649.5,284.0,1.5,24.5,897.5,881.3,636.71
2016,7,31,12,30,649.0,285.0,1.5,24.0,898.0,894.53,646.46
2016,7,31,12,45,742.5,223.5,1.5,24.0,918.5,932.2,672.07
2016,7,31,13,0,836.0,162.0,1.5,24.0,939.0,964.63,692.52
2016,7,31,13,15,832.0,161.0,1.45,24.0,923.5,965.52,692.38
2016,7,31,13,30,828.0,160.0,1.4,24.0,908.0,963.57,690.92
2016,7,31,13,45,795.0,174.5,1.4,24.0,877.5,947.15,681.18
2016,7,31,14,0,762.0,189.0,1.4,24.0,847.0,932.0,672.48
2016,7,31,14,15,752.5,186.0,1.35,23.5,818.0,915.28,663.41
2016,7,31,14,30,743.0,183.0,1.3,23.0,789.0,896.16,652.83
2016,7,31,14,45,718.0,186.5,1.3,22.5,750.5,867.62,636.83
2016,7,31,15,0,693.0,190.0,1.3,22.0,712.0,837.52,619.75
2016,7,31,15,15,677.0,185.0,1.25,21.5,671.5,804.86,600.17
2016,7,31,15,30,661.0,180.0,1.2,21.0,631.0,770.72,579.43
2016,7,31,15,45,644.0,172.5,1.2,21.0,587.5,731.81,554.3
2016,7,31,16,0,627.0,165.0,1.2,21.0,544.0,691.89,527.98
2016,7,31,16,15,601.5,158.0,1.15,20.5,496.0,645.29,496.82
2016,7,31,16,30,576.0,151.0,1.1,20.0,448.0,595.35,462.71
2016,7,31,16,45,556.5,138.0,1.1,19.5,401.0,546.93,429.34
2016,7,31,17,0,537.0,125.0,1.1,19.0,354.0,498.67,395.0
2016,7,31,17,15,495.0,115.0,1.05,18.5,304.5,440.76,351.6
2016,7,31,17,30,453.0,105.0,1.0,18.0,255.0,385.5,308.9
2016,7,31,17,45,411.0,91.0,0.95,17.5,208.5,328.54,263.47
2016,7,31,18,0,369.0,77.0,0.9,17.0,162.0,274.84,219.04
2016,7,31,18,15,295.5,61.5,0.8,16.0,118.5,209.65,164.46
2016,7,31,18,30,222.0,46.0,0.7,15.0,75.0,151.39,114.47
2016,7,31,18,45,141.0,28.5,0.65,14.5,44.0,93.67,59.53
2016,7,31,19,0,60.0,11.0,0.6,14.0,13.0,27.32,0.0
2016,7,31,19,15,30.0,5.5,0.55,13.5,6.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
