Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,80.5,7.5,0.45,12.5,11.0,7.37,0.0
2016,8,1,5,30,161.0,15.0,0.4,13.0,22.0,14.74,0.0
2016,8,1,5,45,286.5,26.0,0.4,13.5,58.0,19.81,10.48
2016,8,1,6,0,412.0,37.0,0.4,14.0,94.0,27.32,18.32
2016,8,1,6,15,487.5,44.5,0.4,14.5,140.5,31.24,22.19
2016,8,1,6,30,563.0,52.0,0.4,15.0,187.0,34.93,25.64
2016,8,1,6,45,614.5,57.5,0.45,15.5,237.5,59.97,31.43
2016,8,1,7,0,666.0,63.0,0.5,16.0,288.0,104.04,55.76
2016,8,1,7,15,701.0,67.0,0.5,16.5,339.5,146.79,86.1
2016,8,1,7,30,736.0,71.0,0.5,17.0,391.0,193.26,123.39
2016,8,1,7,45,761.0,75.0,0.5,18.0,441.5,240.92,163.53
2016,8,1,8,0,786.0,79.0,0.5,19.0,492.0,290.94,205.74
2016,8,1,8,15,805.5,81.5,0.55,19.5,540.0,339.95,247.34
2016,8,1,8,30,825.0,84.0,0.6,20.0,588.0,394.44,292.08
2016,8,1,8,45,839.0,86.5,0.65,20.5,632.5,443.46,331.65
2016,8,1,9,0,853.0,89.0,0.7,21.0,677.0,492.87,370.32
2016,8,1,9,15,864.5,91.0,0.75,21.5,717.5,540.68,406.67
2016,8,1,9,30,876.0,93.0,0.8,22.0,758.0,588.24,441.72
2016,8,1,9,45,881.0,97.0,0.85,23.0,792.0,633.13,472.93
2016,8,1,10,0,886.0,101.0,0.9,24.0,826.0,676.83,502.32
2016,8,1,10,15,892.5,102.0,0.95,24.0,855.0,717.42,530.04
2016,8,1,10,30,899.0,103.0,1.0,24.0,884.0,756.54,555.59
2016,8,1,10,45,904.0,104.0,1.05,24.5,906.0,792.86,578.02
2016,8,1,11,0,909.0,105.0,1.1,25.0,928.0,827.26,599.0
2016,8,1,11,15,912.5,105.5,1.15,25.0,943.0,857.88,618.6
2016,8,1,11,30,916.0,106.0,1.2,25.0,958.0,886.21,636.73
2016,8,1,11,45,918.0,106.5,1.25,25.5,965.5,910.81,651.23
2016,8,1,12,0,920.0,107.0,1.3,26.0,973.0,932.81,664.11
2016,8,1,12,15,920.0,107.0,1.3,26.0,973.0,949.79,674.46
2016,8,1,12,30,920.0,107.0,1.3,26.0,973.0,963.93,683.14
2016,8,1,12,45,916.5,108.0,1.35,26.0,964.5,972.86,689.47
2016,8,1,13,0,913.0,109.0,1.4,26.0,956.0,978.78,694.09
2016,8,1,13,15,910.0,108.0,1.4,26.0,941.0,980.11,695.26
2016,8,1,13,30,907.0,107.0,1.4,26.0,926.0,978.4,694.7
2016,8,1,13,45,905.0,104.5,1.4,26.0,904.0,973.04,692.02
2016,8,1,14,0,903.0,102.0,1.4,26.0,882.0,964.63,687.59
2016,8,1,14,15,896.5,101.0,1.4,25.5,852.5,950.61,681.08
2016,8,1,14,30,890.0,100.0,1.4,25.0,823.0,933.77,672.91
2016,8,1,14,45,884.5,96.5,1.4,25.0,788.5,912.43,660.6
2016,8,1,15,0,879.0,93.0,1.4,25.0,754.0,888.42,646.63
2016,8,1,15,15,868.0,91.0,1.4,24.5,713.0,858.75,630.19
2016,8,1,15,30,857.0,89.0,1.4,24.0,672.0,826.98,612.24
2016,8,1,15,45,841.5,87.0,1.4,23.5,627.0,789.63,590.32
2016,8,1,16,0,826.0,85.0,1.4,23.0,582.0,750.83,567.1
2016,8,1,16,15,806.5,82.0,1.35,22.0,533.0,711.26,543.49
2016,8,1,16,30,787.0,79.0,1.3,21.0,484.0,666.27,515.51
2016,8,1,16,45,759.0,76.0,1.3,20.5,433.0,615.01,481.76
2016,8,1,17,0,731.0,73.0,1.3,20.0,382.0,564.19,445.71
2016,8,1,17,15,695.0,68.5,1.25,19.0,330.5,507.56,404.37
2016,8,1,17,30,659.0,64.0,1.2,18.0,279.0,454.92,364.33
2016,8,1,17,45,608.0,57.5,1.2,17.5,228.5,392.25,314.34
2016,8,1,18,0,557.0,51.0,1.2,17.0,178.0,333.39,265.33
2016,8,1,18,15,476.0,43.0,1.15,16.0,132.0,264.35,206.89
2016,8,1,18,30,395.0,35.0,1.1,15.0,86.0,202.76,152.72
2016,8,1,18,45,267.0,23.5,1.05,14.5,51.0,127.86,79.15
2016,8,1,19,0,139.0,12.0,1.0,14.0,16.0,49.71,0.0
2016,8,1,19,15,69.5,6.0,0.95,13.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,5,15,78.5,7.5,0.7,10.5,10.5,7.37,0.0
2016,8,2,5,30,157.0,15.0,0.7,11.0,21.0,14.74,0.0
2016,8,2,5,45,286.5,26.5,0.7,11.5,58.0,20.43,10.89
2016,8,2,6,0,416.0,38.0,0.7,12.0,95.0,28.4,19.38
2016,8,2,6,15,495.0,46.0,0.65,12.5,142.5,32.69,23.64
2016,8,2,6,30,574.0,54.0,0.6,13.0,190.0,36.72,27.45
2016,8,2,6,45,631.0,58.5,0.6,14.0,242.0,59.69,31.84
2016,8,2,7,0,688.0,63.0,0.6,15.0,294.0,104.19,55.59
2016,8,2,7,15,724.5,67.5,0.6,15.5,347.0,148.66,87.02
2016,8,2,7,30,761.0,72.0,0.6,16.0,400.0,197.01,125.82
2016,8,2,7,45,790.0,74.5,0.6,16.5,453.0,245.56,167.1
2016,8,2,8,0,819.0,77.0,0.6,17.0,506.0,296.88,211.06
2016,8,2,8,15,839.0,80.0,0.6,17.5,556.0,352.39,257.9
2016,8,2,8,30,859.0,83.0,0.6,18.0,606.0,404.96,301.39
2016,8,2,8,45,874.5,85.0,0.65,19.0,652.5,455.85,342.07
2016,8,2,9,0,890.0,87.0,0.7,20.0,699.0,507.24,381.69
2016,8,2,9,15,902.0,89.0,0.75,20.5,741.0,557.04,419.56
2016,8,2,9,30,914.0,91.0,0.8,21.0,783.0,606.57,456.06
2016,8,2,9,45,916.0,96.5,0.85,22.0,818.0,652.66,488.04
2016,8,2,10,0,918.0,102.0,0.9,23.0,853.0,697.24,517.94
2016,8,2,10,15,925.5,103.0,0.95,23.0,883.0,739.81,546.94
2016,8,2,10,30,933.0,104.0,1.0,23.0,913.0,780.9,573.7
2016,8,2,10,45,929.5,110.0,1.05,23.5,933.5,816.59,595.58
2016,8,2,11,0,926.0,116.0,1.1,24.0,954.0,849.79,615.7
2016,8,2,11,15,929.5,117.0,1.1,24.0,969.5,881.48,635.23
2016,8,2,11,30,933.0,118.0,1.1,24.0,985.0,910.84,653.17
2016,8,2,11,45,929.0,122.0,1.15,24.5,991.0,934.04,666.7
2016,8,2,12,0,925.0,126.0,1.2,25.0,997.0,954.4,678.51
2016,8,2,12,15,925.0,126.0,1.2,25.0,996.5,971.65,688.96
2016,8,2,12,30,925.0,126.0,1.2,25.0,996.0,986.04,697.73
2016,8,2,12,45,921.5,126.5,1.25,25.0,987.0,994.7,703.93
2016,8,2,13,0,918.0,127.0,1.3,25.0,978.0,1000.33,708.43
2016,8,2,13,15,914.5,126.0,1.3,25.0,961.5,1001.4,709.43
2016,8,2,13,30,911.0,125.0,1.3,25.0,945.0,999.39,708.71
2016,8,2,13,45,901.5,126.0,1.3,25.0,920.5,990.69,703.99
2016,8,2,14,0,892.0,127.0,1.3,25.0,896.0,979.08,697.64
2016,8,2,14,15,884.0,125.5,1.3,24.5,865.0,963.45,690.24
2016,8,2,14,30,876.0,124.0,1.3,24.0,834.0,945.06,681.17
2016,8,2,14,45,872.5,118.5,1.3,24.0,799.0,923.85,669.03
2016,8,2,15,0,869.0,113.0,1.3,24.0,764.0,899.9,655.17
2016,8,2,15,15,855.5,110.5,1.3,23.5,722.0,867.9,637.3
2016,8,2,15,30,842.0,108.0,1.3,23.0,680.0,839.05,621.4
2016,8,2,15,45,829.5,103.5,1.3,23.0,634.0,801.81,598.5
2016,8,2,16,0,817.0,99.0,1.3,23.0,588.0,762.91,574.28
2016,8,2,16,15,795.0,95.0,1.25,22.5,537.5,715.96,544.71
2016,8,2,16,30,773.0,91.0,1.2,22.0,487.0,668.44,514.22
2016,8,2,16,45,745.5,86.5,1.2,21.5,435.0,616.3,479.62
2016,8,2,17,0,718.0,82.0,1.2,21.0,383.0,567.02,444.9
2016,8,2,17,15,678.0,76.5,1.15,20.0,330.5,507.55,401.75
2016,8,2,17,30,638.0,71.0,1.1,19.0,278.0,450.2,358.49
2016,8,2,17,45,583.5,64.0,1.1,18.5,226.5,386.14,307.74
2016,8,2,18,0,529.0,57.0,1.1,18.0,175.0,326.16,258.15
2016,8,2,18,15,443.0,47.5,1.05,17.0,128.5,254.68,198.19
2016,8,2,18,30,357.0,38.0,1.0,16.0,82.0,191.06,142.87
2016,8,2,18,45,221.5,24.5,0.95,15.5,48.0,112.94,66.57
2016,8,2,19,0,86.0,11.0,0.9,15.0,14.0,34.05,0.0
2016,8,2,19,15,43.0,5.5,0.9,14.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,10.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,11.0,17.0,13.76,0.0
2016,8,3,5,45,200.5,29.5,0.8,12.0,53.0,22.92,12.61
2016,8,3,6,0,322.0,45.0,0.8,13.0,89.0,34.31,24.4
2016,8,3,6,15,405.0,56.0,0.75,13.5,135.5,42.01,31.77
2016,8,3,6,30,488.0,67.0,0.7,14.0,182.0,48.23,37.56
2016,8,3,6,45,549.0,74.5,0.65,14.5,234.0,69.16,42.28
2016,8,3,7,0,610.0,82.0,0.6,15.0,286.0,109.04,62.96
2016,8,3,7,15,650.5,88.5,0.6,15.5,338.5,151.9,92.89
2016,8,3,7,30,691.0,95.0,0.6,16.0,391.0,199.08,130.15
2016,8,3,7,45,720.5,99.5,0.65,17.0,443.0,246.14,169.42
2016,8,3,8,0,750.0,104.0,0.7,18.0,495.0,296.08,211.39
2016,8,3,8,15,772.0,108.0,0.7,18.5,545.0,349.01,255.66
2016,8,3,8,30,794.0,112.0,0.7,19.0,595.0,400.16,297.59
2016,8,3,8,45,807.5,117.5,0.75,19.5,640.5,450.51,338.11
2016,8,3,9,0,821.0,123.0,0.8,20.0,686.0,501.33,377.74
2016,8,3,9,15,834.0,125.5,0.8,20.5,727.5,549.41,413.87
2016,8,3,9,30,847.0,128.0,0.8,21.0,769.0,597.49,448.8
2016,8,3,9,45,861.0,128.5,0.85,22.0,806.0,644.09,481.25
2016,8,3,10,0,875.0,129.0,0.9,23.0,843.0,692.18,513.62
2016,8,3,10,15,882.5,130.5,0.95,23.0,872.5,733.73,542.74
2016,8,3,10,30,890.0,132.0,1.0,23.0,902.0,773.91,569.19
2016,8,3,10,45,862.0,154.0,1.05,23.5,915.0,804.29,587.66
2016,8,3,11,0,834.0,176.0,1.1,24.0,928.0,831.86,604.28
2016,8,3,11,15,838.0,177.0,1.1,24.0,943.5,862.29,623.18
2016,8,3,11,30,842.0,178.0,1.1,24.0,959.0,890.7,640.66
2016,8,3,11,45,820.5,193.5,1.15,24.5,959.5,908.58,650.92
2016,8,3,12,0,799.0,209.0,1.2,25.0,960.0,923.27,659.33
2016,8,3,12,15,798.5,209.0,1.2,24.5,959.5,939.1,670.37
2016,8,3,12,30,798.0,209.0,1.2,24.0,959.0,952.43,679.93
2016,8,3,12,45,807.0,201.0,1.25,24.0,953.5,964.22,688.14
2016,8,3,13,0,816.0,193.0,1.3,24.0,948.0,973.37,694.81
2016,8,3,13,15,811.5,192.0,1.3,24.0,932.0,973.93,695.46
2016,8,3,13,30,807.0,191.0,1.3,24.0,916.0,971.68,694.57
2016,8,3,13,45,790.5,194.5,1.35,24.0,889.5,959.82,688.55
2016,8,3,14,0,774.0,198.0,1.4,24.0,863.0,949.45,683.64
2016,8,3,14,15,764.5,195.0,1.4,23.5,833.0,932.66,675.27
2016,8,3,14,30,755.0,192.0,1.4,23.0,803.0,913.41,665.4
2016,8,3,14,45,761.0,179.0,1.4,23.0,771.0,895.13,654.91
2016,8,3,15,0,767.0,166.0,1.4,23.0,739.0,873.92,642.54
2016,8,3,15,15,751.5,162.0,1.4,22.5,697.0,841.08,623.7
2016,8,3,15,30,736.0,158.0,1.4,22.0,655.0,806.56,603.62
2016,8,3,15,45,750.0,139.5,1.4,21.5,616.0,778.53,587.71
2016,8,3,16,0,764.0,121.0,1.4,21.0,577.0,747.18,569.25
2016,8,3,16,15,740.0,116.5,1.35,20.0,527.0,700.05,539.98
2016,8,3,16,30,716.0,112.0,1.3,19.0,477.0,652.6,509.49
2016,8,3,16,45,717.0,97.5,1.3,18.5,430.0,610.6,481.22
2016,8,3,17,0,718.0,83.0,1.3,18.0,383.0,566.67,450.4
2016,8,3,17,15,678.0,77.5,1.25,17.5,330.0,507.25,405.82
2016,8,3,17,30,638.0,72.0,1.2,17.0,277.0,449.93,361.34
2016,8,3,17,45,603.0,62.0,1.15,16.5,227.5,392.33,314.92
2016,8,3,18,0,568.0,52.0,1.1,16.0,178.0,337.06,268.29
2016,8,3,18,15,482.0,43.5,1.05,15.0,130.5,265.16,207.3
2016,8,3,18,30,396.0,35.0,1.0,14.0,83.0,201.19,150.8
2016,8,3,18,45,260.0,23.0,0.95,13.5,48.0,122.15,68.79
2016,8,3,19,0,124.0,11.0,0.9,13.0,13.0,44.01,0.0
2016,8,3,19,15,62.0,5.5,0.9,12.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,66.5,7.0,1.1,10.5,9.0,0.0,0.0
2016,8,4,5,30,133.0,14.0,1.1,11.0,18.0,13.76,0.0
2016,8,4,5,45,269.0,26.0,1.15,11.5,55.0,20.23,10.22
2016,8,4,6,0,405.0,38.0,1.2,12.0,92.0,28.71,19.55
2016,8,4,6,15,486.5,46.5,1.15,12.5,139.5,33.41,24.22
2016,8,4,6,30,568.0,55.0,1.1,13.0,187.0,37.83,28.4
2016,8,4,6,45,627.5,59.5,1.1,13.5,239.5,57.08,31.51
2016,8,4,7,0,687.0,64.0,1.1,14.0,292.0,101.56,54.42
2016,8,4,7,15,723.0,68.5,1.05,14.5,344.5,145.83,85.34
2016,8,4,7,30,759.0,73.0,1.0,15.0,397.0,193.96,123.99
2016,8,4,7,45,787.0,75.5,0.95,15.5,449.5,242.17,165.25
2016,8,4,8,0,815.0,78.0,0.9,16.0,502.0,293.05,209.24
2016,8,4,8,15,834.0,81.0,0.9,16.5,551.5,348.06,256.29
2016,8,4,8,30,853.0,84.0,0.9,17.0,601.0,400.06,299.95
2016,8,4,8,45,865.0,87.0,0.9,17.5,646.0,450.11,340.97
2016,8,4,9,0,877.0,90.0,0.9,18.0,691.0,500.34,380.74
2016,8,4,9,15,888.5,92.0,0.9,18.5,732.0,549.38,418.28
2016,8,4,9,30,900.0,94.0,0.9,19.0,773.0,598.1,454.31
2016,8,4,9,45,898.0,101.5,0.95,19.5,805.5,643.07,486.84
2016,8,4,10,0,896.0,109.0,1.0,20.0,838.0,686.23,517.19
2016,8,4,10,15,902.5,110.5,1.05,20.0,867.5,727.82,546.51
2016,8,4,10,30,909.0,112.0,1.1,20.0,897.0,767.91,573.09
2016,8,4,10,45,900.5,121.0,1.15,20.5,915.0,801.86,594.26
2016,8,4,11,0,892.0,130.0,1.2,21.0,933.0,833.08,613.5
2016,8,4,11,15,895.0,130.5,1.2,21.0,948.0,863.03,632.35
2016,8,4,11,30,898.0,131.0,1.2,21.0,963.0,890.71,649.63
2016,8,4,11,45,889.5,137.5,1.3,21.0,967.0,911.66,664.02
2016,8,4,12,0,881.0,144.0,1.4,21.0,971.0,929.71,676.69
2016,8,4,12,15,881.0,144.0,1.45,21.0,970.0,946.36,687.86
2016,8,4,12,30,881.0,144.0,1.5,21.0,969.0,960.29,697.37
2016,8,4,12,45,869.0,149.5,1.55,21.0,957.5,965.58,701.49
2016,8,4,13,0,857.0,155.0,1.6,21.0,946.0,972.63,706.95
2016,8,4,13,15,853.0,154.0,1.6,20.5,930.0,973.53,709.21
2016,8,4,13,30,849.0,153.0,1.6,20.0,914.0,971.5,709.78
2016,8,4,13,45,842.5,151.5,1.6,19.5,890.5,963.67,706.76
2016,8,4,14,0,836.0,150.0,1.6,19.0,867.0,952.99,702.05
2016,8,4,14,15,827.5,148.0,1.55,18.5,837.0,937.15,693.38
2016,8,4,14,30,819.0,146.0,1.5,18.0,807.0,918.68,683.08
2016,8,4,14,45,823.0,136.0,1.5,18.0,774.5,900.42,672.38
2016,8,4,15,0,827.0,126.0,1.5,18.0,742.0,879.18,659.73
2016,8,4,15,15,813.5,123.0,1.5,17.5,701.0,847.56,641.3
2016,8,4,15,30,800.0,120.0,1.5,17.0,660.0,814.04,621.47
2016,8,4,15,45,803.0,109.0,1.5,17.0,618.5,783.35,602.25
2016,8,4,16,0,806.0,98.0,1.5,17.0,577.0,750.03,580.98
2016,8,4,16,15,785.0,94.0,1.5,16.5,527.5,704.18,551.55
2016,8,4,16,30,764.0,90.0,1.5,16.0,478.0,657.71,521.13
2016,8,4,16,45,751.5,81.5,1.5,16.0,429.0,611.52,488.77
2016,8,4,17,0,739.0,73.0,1.5,16.0,380.0,564.55,453.98
2016,8,4,17,15,701.5,68.5,1.5,15.5,327.5,506.77,410.25
2016,8,4,17,30,664.0,64.0,1.5,15.0,275.0,453.23,368.09
2016,8,4,17,45,620.0,56.5,1.5,14.5,225.0,392.9,318.82
2016,8,4,18,0,576.0,49.0,1.5,14.0,175.0,335.75,270.0
2016,8,4,18,15,490.5,40.5,1.45,13.5,128.0,263.9,207.69
2016,8,4,18,30,405.0,32.0,1.4,13.0,81.0,200.08,150.1
2016,8,4,18,45,262.0,21.0,1.4,12.5,46.5,119.14,62.47
2016,8,4,19,0,119.0,10.0,1.4,12.0,12.0,41.38,0.0
2016,8,4,19,15,59.5,5.0,1.35,11.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,67.0,6.5,1.05,11.0,8.5,0.0,0.0
2016,8,5,5,30,134.0,13.0,1.1,11.0,17.0,12.78,0.0
2016,8,5,5,45,271.0,25.0,1.2,11.5,54.0,19.41,9.27
2016,8,5,6,0,408.0,37.0,1.3,12.0,91.0,27.93,18.82
2016,8,5,6,15,492.0,45.5,1.25,12.5,139.0,32.67,23.54
2016,8,5,6,30,576.0,54.0,1.2,13.0,187.0,37.13,27.75
2016,8,5,6,45,632.0,59.5,1.2,13.5,239.5,55.52,31.05
2016,8,5,7,0,688.0,65.0,1.2,14.0,292.0,100.79,54.14
2016,8,5,7,15,725.0,69.5,1.15,14.5,345.0,145.2,84.81
2016,8,5,7,30,762.0,74.0,1.1,15.0,398.0,193.57,123.49
2016,8,5,7,45,583.5,129.5,1.05,15.5,396.5,237.96,168.85
2016,8,5,8,0,405.0,185.0,1.0,16.0,395.0,267.27,199.96
2016,8,5,8,15,632.0,135.0,0.95,16.5,499.5,320.01,238.58
2016,8,5,8,30,859.0,85.0,0.9,17.0,604.0,401.45,300.9
2016,8,5,8,45,875.0,87.0,0.9,17.5,650.5,452.66,342.58
2016,8,5,9,0,891.0,89.0,0.9,18.0,697.0,504.4,383.48
2016,8,5,9,15,902.5,91.0,0.9,18.5,738.5,554.11,421.51
2016,8,5,9,30,914.0,93.0,0.9,19.0,780.0,603.48,458.01
2016,8,5,9,45,912.5,100.0,0.9,19.5,813.5,648.95,490.39
2016,8,5,10,0,911.0,107.0,0.9,20.0,847.0,692.62,520.49
2016,8,5,10,15,917.5,108.0,0.9,20.5,876.5,734.35,548.1
2016,8,5,10,30,924.0,109.0,0.9,21.0,906.0,774.54,572.77
2016,8,5,10,45,928.5,110.5,0.95,21.5,928.5,811.95,595.96
2016,8,5,11,0,933.0,112.0,1.0,22.0,951.0,847.34,617.64
2016,8,5,11,15,936.0,112.5,1.0,22.0,966.0,878.39,636.8
2016,8,5,11,30,939.0,113.0,1.0,22.0,981.0,907.03,654.37
2016,8,5,11,45,940.0,114.0,1.05,22.5,988.5,931.88,669.08
2016,8,5,12,0,941.0,115.0,1.1,23.0,996.0,954.02,682.09
2016,8,5,12,15,941.0,115.0,1.1,23.0,995.5,971.46,692.68
2016,8,5,12,30,941.0,115.0,1.1,23.0,995.0,985.97,701.55
2016,8,5,12,45,940.0,114.0,1.15,23.5,986.5,995.54,707.02
2016,8,5,13,0,939.0,113.0,1.2,24.0,978.0,1002.01,710.71
2016,8,5,13,15,935.5,112.5,1.2,24.0,962.0,1003.5,711.97
2016,8,5,13,30,932.0,112.0,1.2,24.0,946.0,1001.84,711.47
2016,8,5,13,45,927.0,111.0,1.25,24.0,922.5,995.12,708.85
2016,8,5,14,0,922.0,110.0,1.3,24.0,899.0,985.32,704.44
2016,8,5,14,15,915.0,108.5,1.3,23.5,868.0,970.12,697.3
2016,8,5,14,30,908.0,107.0,1.3,23.0,837.0,952.04,688.42
2016,8,5,14,45,900.0,104.0,1.3,23.0,801.0,928.67,674.89
2016,8,5,15,0,892.0,101.0,1.3,23.0,765.0,902.67,659.71
2016,8,5,15,15,879.5,99.0,1.3,22.5,722.5,871.41,642.32
2016,8,5,15,30,867.0,97.0,1.3,22.0,680.0,838.07,623.4
2016,8,5,15,45,853.5,93.5,1.35,21.5,633.5,800.38,601.88
2016,8,5,16,0,840.0,90.0,1.4,21.0,587.0,765.8,582.09
2016,8,5,16,15,818.5,86.5,1.4,20.5,536.5,718.99,552.78
2016,8,5,16,30,797.0,83.0,1.4,20.0,486.0,671.53,522.44
2016,8,5,16,45,768.0,79.0,1.4,19.5,433.0,618.08,486.53
2016,8,5,17,0,739.0,75.0,1.4,19.0,380.0,565.12,448.55
2016,8,5,17,15,699.0,70.0,1.4,18.0,326.5,505.31,404.68
2016,8,5,17,30,659.0,65.0,1.4,17.0,273.0,450.1,362.36
2016,8,5,17,45,594.5,59.5,1.4,16.5,220.5,382.17,307.49
2016,8,5,18,0,530.0,54.0,1.4,16.0,168.0,319.23,254.55
2016,8,5,18,15,438.5,44.5,1.35,15.0,121.5,246.08,192.28
2016,8,5,18,30,347.0,35.0,1.3,14.0,75.0,181.46,134.99
2016,8,5,18,45,173.5,17.5,1.3,13.5,37.5,86.08,39.35
2016,8,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.0,6.0,0.95,10.5,7.5,0.0,0.0
2016,8,6,5,30,78.0,12.0,1.0,11.0,15.0,11.8,0.0
2016,8,6,5,45,212.0,26.0,1.05,11.5,49.5,20.54,9.75
2016,8,6,6,0,346.0,40.0,1.1,12.0,84.0,30.98,21.44
2016,8,6,6,15,432.0,49.5,1.1,12.5,131.0,36.44,26.87
2016,8,6,6,30,518.0,59.0,1.1,13.0,178.0,41.57,31.72
2016,8,6,6,45,579.5,65.5,1.1,13.5,229.5,57.69,34.71
2016,8,6,7,0,641.0,72.0,1.1,14.0,281.0,98.07,54.0
2016,8,6,7,15,680.0,77.0,1.05,14.5,334.0,140.96,83.3
2016,8,6,7,30,719.0,82.0,1.0,15.0,387.0,187.98,120.55
2016,8,6,7,45,752.5,84.5,1.0,15.5,439.5,238.73,163.36
2016,8,6,8,0,786.0,87.0,1.0,16.0,492.0,289.36,206.85
2016,8,6,8,15,807.0,90.0,1.0,16.5,541.5,339.4,250.0
2016,8,6,8,30,828.0,93.0,1.0,17.0,591.0,391.02,293.47
2016,8,6,8,45,846.5,94.5,1.0,17.5,637.5,445.43,337.77
2016,8,6,9,0,865.0,96.0,1.0,18.0,684.0,496.63,378.34
2016,8,6,9,15,876.5,98.0,1.05,18.0,725.5,545.22,416.84
2016,8,6,9,30,888.0,100.0,1.1,18.0,767.0,593.5,454.11
2016,8,6,9,45,889.0,106.0,1.15,18.5,800.5,638.53,487.09
2016,8,6,10,0,890.0,112.0,1.2,19.0,834.0,682.01,518.06
2016,8,6,10,15,897.0,113.5,1.2,19.5,863.5,723.78,546.55
2016,8,6,10,30,904.0,115.0,1.2,20.0,893.0,764.1,571.83
2016,8,6,10,45,909.0,116.0,1.25,20.5,915.0,800.79,594.92
2016,8,6,11,0,914.0,117.0,1.3,21.0,937.0,835.54,616.52
2016,8,6,11,15,917.0,118.0,1.3,21.0,952.5,866.56,636.08
2016,8,6,11,30,920.0,119.0,1.3,21.0,968.0,895.23,654.05
2016,8,6,11,45,921.5,119.0,1.35,21.0,975.0,919.16,669.64
2016,8,6,12,0,923.0,119.0,1.4,21.0,982.0,940.44,683.62
2016,8,6,12,15,923.5,119.0,1.4,21.0,982.0,958.07,694.61
2016,8,6,12,30,924.0,119.0,1.4,21.0,982.0,972.82,703.87
2016,8,6,12,45,915.5,123.0,1.45,21.0,972.0,980.21,709.35
2016,8,6,13,0,907.0,127.0,1.5,21.0,962.0,984.54,713.07
2016,8,6,13,15,904.0,126.5,1.5,20.5,946.0,986.49,716.05
2016,8,6,13,30,901.0,126.0,1.5,20.0,930.0,985.39,717.24
2016,8,6,13,45,899.5,122.5,1.5,20.0,908.0,979.59,714.22
2016,8,6,14,0,898.0,119.0,1.5,20.0,886.0,970.71,709.39
2016,8,6,14,15,891.5,117.5,1.5,20.0,856.5,956.26,701.11
2016,8,6,14,30,885.0,116.0,1.5,20.0,827.0,938.99,691.14
2016,8,6,14,45,880.5,112.0,1.5,20.0,792.0,918.12,678.91
2016,8,6,15,0,876.0,108.0,1.5,20.0,757.0,894.53,664.93
2016,8,6,15,15,864.0,105.5,1.5,19.5,715.5,863.55,647.26
2016,8,6,15,30,852.0,103.0,1.5,19.0,674.0,835.49,631.46
2016,8,6,15,45,842.5,97.5,1.55,18.5,629.0,799.13,610.29
2016,8,6,16,0,833.0,92.0,1.6,18.0,584.0,760.88,587.45
2016,8,6,16,15,812.5,89.0,1.6,17.5,534.0,715.61,558.66
2016,8,6,16,30,792.0,86.0,1.6,17.0,484.0,669.64,528.78
2016,8,6,16,45,771.5,80.0,1.65,16.5,432.5,619.8,495.06
2016,8,6,17,0,751.0,74.0,1.7,16.0,381.0,569.79,458.96
2016,8,6,17,15,712.0,69.0,1.7,15.5,327.5,510.11,413.56
2016,8,6,17,30,673.0,64.0,1.7,15.0,274.0,454.9,369.83
2016,8,6,17,45,622.0,57.0,1.75,14.5,222.5,391.4,317.85
2016,8,6,18,0,571.0,50.0,1.8,14.0,171.0,331.73,266.72
2016,8,6,18,15,478.5,41.5,1.75,13.5,123.5,257.67,202.31
2016,8,6,18,30,386.0,33.0,1.7,13.0,76.0,192.27,142.87
2016,8,6,18,45,193.0,16.5,1.65,12.5,38.0,89.69,35.14
2016,8,6,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,15,68.5,6.0,1.35,10.0,8.0,0.0,0.0
2016,8,7,5,30,137.0,12.0,1.4,10.0,16.0,11.8,0.0
2016,8,7,5,45,287.0,23.0,1.5,10.5,52.5,17.76,7.31
2016,8,7,6,0,437.0,34.0,1.6,11.0,89.0,25.42,16.62
2016,8,7,6,15,522.5,42.0,1.6,11.5,138.0,29.87,21.1
2016,8,7,6,30,608.0,50.0,1.6,12.0,187.0,34.06,25.09
2016,8,7,6,45,664.5,54.5,1.65,12.5,240.0,51.96,29.71
2016,8,7,7,0,721.0,59.0,1.7,13.0,293.0,94.29,48.56
2016,8,7,7,15,756.5,63.0,1.65,13.5,347.0,139.75,79.5
2016,8,7,7,30,792.0,67.0,1.6,14.0,401.0,189.0,118.98
2016,8,7,7,45,821.0,69.0,1.6,14.5,454.5,238.68,161.87
2016,8,7,8,0,850.0,71.0,1.6,15.0,508.0,295.47,211.35
2016,8,7,8,15,869.0,73.5,1.5,15.5,558.5,347.52,256.88
2016,8,7,8,30,888.0,76.0,1.4,16.0,609.0,400.81,302.3
2016,8,7,8,45,903.5,77.5,1.35,17.0,656.0,452.75,344.84
2016,8,7,9,0,919.0,79.0,1.3,18.0,703.0,505.15,386.03
2016,8,7,9,15,929.5,80.5,1.3,18.5,745.0,555.17,424.93
2016,8,7,9,30,940.0,82.0,1.3,19.0,787.0,604.73,462.17
2016,8,7,9,45,940.5,87.5,1.3,19.5,821.0,651.21,495.87
2016,8,7,10,0,941.0,93.0,1.3,20.0,855.0,696.0,527.29
2016,8,7,10,15,947.5,94.5,1.3,20.0,885.0,739.33,557.11
2016,8,7,10,30,954.0,96.0,1.3,20.0,915.0,781.06,584.31
2016,8,7,10,45,959.5,96.0,1.3,20.5,937.5,818.81,607.41
2016,8,7,11,0,965.0,96.0,1.3,21.0,960.0,854.51,628.88
2016,8,7,11,15,967.5,96.5,1.3,21.0,975.5,886.0,648.61
2016,8,7,11,30,970.0,97.0,1.3,21.0,991.0,914.95,666.64
2016,8,7,11,45,972.0,96.5,1.35,21.5,998.5,939.84,681.46
2016,8,7,12,0,974.0,96.0,1.4,22.0,1006.0,961.92,694.52
2016,8,7,12,15,974.5,96.0,1.4,22.0,1005.5,980.21,705.81
2016,8,7,12,30,975.0,96.0,1.4,22.0,1005.0,995.46,715.28
2016,8,7,12,45,967.0,100.0,1.45,22.0,994.5,1003.71,721.26
2016,8,7,13,0,959.0,104.0,1.5,22.0,984.0,1008.72,725.4
2016,8,7,13,15,956.5,103.0,1.5,22.0,968.0,1010.6,726.96
2016,8,7,13,30,954.0,102.0,1.5,22.0,952.0,1009.24,726.65
2016,8,7,13,45,955.5,98.0,1.55,22.0,930.5,1005.29,725.63
2016,8,7,14,0,957.0,94.0,1.6,22.0,909.0,998.04,722.65
2016,8,7,14,15,951.0,92.5,1.6,21.5,878.0,983.23,715.62
2016,8,7,14,30,945.0,91.0,1.6,21.0,847.0,965.4,706.78
2016,8,7,14,45,941.5,87.0,1.65,21.0,811.5,944.16,695.11
2016,8,7,15,0,938.0,83.0,1.7,21.0,776.0,919.97,681.51
2016,8,7,15,15,927.0,81.5,1.7,20.5,733.5,889.32,664.23
2016,8,7,15,30,916.0,80.0,1.7,20.0,691.0,856.39,645.3
2016,8,7,15,45,905.5,76.5,1.7,20.0,644.5,819.51,622.27
2016,8,7,16,0,895.0,73.0,1.7,20.0,598.0,780.69,597.67
2016,8,7,16,15,876.0,70.5,1.65,19.5,547.0,735.0,568.55
2016,8,7,16,30,857.0,68.0,1.6,19.0,496.0,688.43,538.3
2016,8,7,16,45,833.0,64.5,1.6,18.5,442.5,636.75,503.97
2016,8,7,17,0,809.0,61.0,1.6,18.0,389.0,589.17,469.97
2016,8,7,17,15,772.5,57.0,1.55,17.0,335.0,529.78,425.84
2016,8,7,17,30,736.0,53.0,1.5,16.0,281.0,472.09,381.13
2016,8,7,17,45,680.5,48.0,1.5,15.5,227.5,405.79,327.07
2016,8,7,18,0,625.0,43.0,1.5,15.0,174.0,343.57,273.95
2016,8,7,18,15,534.5,36.0,1.4,14.0,125.5,269.42,209.87
2016,8,7,18,30,444.0,29.0,1.3,13.0,77.0,203.38,149.44
2016,8,7,18,45,222.0,14.5,1.25,12.5,38.5,94.72,28.68
2016,8,7,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,5,15,74.0,5.5,0.9,10.5,7.0,0.0,0.0
2016,8,8,5,30,148.0,11.0,0.9,11.0,14.0,10.81,0.0
2016,8,8,5,45,299.0,21.0,0.95,12.0,50.5,15.99,5.53
2016,8,8,6,0,450.0,31.0,1.0,13.0,87.0,22.81,14.17
2016,8,8,6,15,533.5,38.0,0.95,13.5,135.0,28.96,20.1
2016,8,8,6,30,617.0,45.0,0.9,14.0,183.0,32.87,23.82
2016,8,8,6,45,666.5,50.5,0.85,14.5,235.0,46.72,26.24
2016,8,8,7,0,716.0,56.0,0.8,15.0,287.0,89.51,44.8
2016,8,8,7,15,751.0,60.0,0.75,15.5,340.0,134.64,74.82
2016,8,8,7,30,786.0,64.0,0.7,16.0,393.0,183.5,113.28
2016,8,8,7,45,812.5,66.5,0.7,16.5,445.5,237.15,158.59
2016,8,8,8,0,839.0,69.0,0.7,17.0,498.0,288.85,203.12
2016,8,8,8,15,857.5,71.5,0.7,17.5,548.0,340.18,247.31
2016,8,8,8,30,876.0,74.0,0.7,18.0,598.0,392.72,291.43
2016,8,8,8,45,890.5,75.5,0.75,19.0,644.0,443.67,332.76
2016,8,8,9,0,905.0,77.0,0.8,20.0,690.0,494.98,372.91
2016,8,8,9,15,916.0,78.5,0.85,20.0,731.5,544.63,411.97
2016,8,8,9,30,927.0,80.0,0.9,20.0,773.0,593.88,449.67
2016,8,8,9,45,925.0,87.0,0.95,20.5,806.0,639.71,482.9
2016,8,8,10,0,923.0,94.0,1.0,21.0,839.0,683.67,513.85
2016,8,8,10,15,929.5,95.5,1.05,21.5,868.5,726.32,542.62
2016,8,8,10,30,936.0,97.0,1.1,22.0,898.0,767.41,568.63
2016,8,8,10,45,944.0,95.5,1.15,22.5,921.5,805.05,592.06
2016,8,8,11,0,952.0,94.0,1.2,23.0,945.0,840.8,614.04
2016,8,8,11,15,955.0,94.5,1.2,23.0,960.5,872.32,633.65
2016,8,8,11,30,958.0,95.0,1.2,23.0,976.0,901.36,651.6
2016,8,8,11,45,961.0,94.5,1.3,23.0,983.5,926.82,668.74
2016,8,8,12,0,964.0,94.0,1.4,23.0,991.0,949.54,684.21
2016,8,8,12,15,964.0,94.0,1.45,23.0,991.0,967.18,695.82
2016,8,8,12,30,964.0,94.0,1.5,23.0,991.0,981.79,705.66
2016,8,8,12,45,963.5,93.5,1.55,23.0,983.0,992.33,713.07
2016,8,8,13,0,963.0,93.0,1.6,23.0,975.0,999.69,718.63
2016,8,8,13,15,960.5,92.5,1.65,22.5,959.0,1001.96,722.52
2016,8,8,13,30,958.0,92.0,1.7,22.0,943.0,1000.99,724.54
2016,8,8,13,45,954.5,90.5,1.75,22.0,920.0,994.81,721.99
2016,8,8,14,0,951.0,89.0,1.8,22.0,897.0,985.42,717.54
2016,8,8,14,15,945.0,88.0,1.8,21.5,867.0,971.12,710.76
2016,8,8,14,30,939.0,87.0,1.8,21.0,837.0,953.81,702.13
2016,8,8,14,45,931.5,85.0,1.85,21.0,800.5,931.18,689.32
2016,8,8,15,0,924.0,83.0,1.9,21.0,764.0,905.82,674.7
2016,8,8,15,15,913.0,81.5,1.9,20.5,722.0,875.44,657.39
2016,8,8,15,30,902.0,80.0,1.9,20.0,680.0,842.83,638.42
2016,8,8,15,45,889.5,77.0,1.9,20.0,633.0,805.26,614.64
2016,8,8,16,0,877.0,74.0,1.9,20.0,586.0,765.93,589.39
2016,8,8,16,15,857.5,71.5,1.85,19.5,535.5,720.47,560.14
2016,8,8,16,30,838.0,69.0,1.8,19.0,485.0,674.21,529.78
2016,8,8,16,45,814.5,65.0,1.8,18.5,432.5,623.0,495.39
2016,8,8,17,0,791.0,61.0,1.8,18.0,380.0,575.87,461.16
2016,8,8,17,15,753.5,57.0,1.75,17.0,326.5,516.7,416.8
2016,8,8,17,30,716.0,53.0,1.7,16.0,273.0,459.34,371.95
2016,8,8,17,45,663.0,47.5,1.7,15.5,220.5,394.7,318.8
2016,8,8,18,0,610.0,42.0,1.7,15.0,168.0,333.95,266.52
2016,8,8,18,15,518.0,35.0,1.65,14.5,120.5,260.18,202.17
2016,8,8,18,30,426.0,28.0,1.6,14.0,73.0,194.73,141.58
2016,8,8,18,45,213.0,14.0,1.55,13.5,36.5,90.14,16.18
2016,8,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,15,73.0,5.0,1.15,11.0,6.5,0.0,0.0
2016,8,9,5,30,146.0,10.0,1.2,11.0,13.0,9.83,0.0
2016,8,9,5,45,300.5,20.0,1.25,11.5,49.0,15.18,4.48
2016,8,9,6,0,455.0,30.0,1.3,12.0,85.0,24.01,15.22
2016,8,9,6,15,538.5,37.0,1.25,12.5,133.5,28.14,19.43
2016,8,9,6,30,622.0,44.0,1.2,13.0,182.0,32.09,23.21
2016,8,9,6,45,671.0,49.5,1.2,13.5,234.0,44.14,25.4
2016,8,9,7,0,720.0,55.0,1.2,14.0,286.0,87.07,43.32
2016,8,9,7,15,755.5,59.0,1.15,14.5,339.5,132.44,73.3
2016,8,9,7,30,791.0,63.0,1.1,15.0,393.0,181.59,112.09
2016,8,9,7,45,816.0,66.0,1.05,15.5,445.0,235.6,158.06
2016,8,9,8,0,841.0,69.0,1.0,16.0,497.0,287.5,203.17
2016,8,9,8,15,860.0,71.0,0.95,16.5,547.0,338.68,247.58
2016,8,9,8,30,879.0,73.0,0.9,17.0,597.0,391.1,291.92
2016,8,9,8,45,894.0,74.5,0.85,17.5,643.5,442.43,334.08
2016,8,9,9,0,909.0,76.0,0.8,18.0,690.0,494.16,374.99
2016,8,9,9,15,919.5,78.0,0.8,18.5,731.5,544.22,413.51
2016,8,9,9,30,930.0,80.0,0.8,19.0,773.0,593.82,450.34
2016,8,9,9,45,938.0,81.0,0.8,19.5,809.0,640.32,483.77
2016,8,9,10,0,946.0,82.0,0.8,20.0,845.0,685.71,515.36
2016,8,9,10,15,952.5,83.0,0.8,20.5,874.5,728.75,543.33
2016,8,9,10,30,959.0,84.0,0.8,21.0,904.0,770.16,568.75
2016,8,9,10,45,958.5,88.0,0.85,21.5,925.5,807.3,591.73
2016,8,9,11,0,958.0,92.0,0.9,22.0,947.0,842.03,612.96
2016,8,9,11,15,961.0,92.5,0.9,22.5,962.0,873.72,631.29
2016,8,9,11,30,964.0,93.0,0.9,23.0,977.0,902.91,647.87
2016,8,9,11,45,952.5,101.0,0.95,23.5,980.5,924.22,660.27
2016,8,9,12,0,941.0,109.0,1.0,24.0,984.0,942.28,670.74
2016,8,9,12,15,941.0,109.0,1.05,24.0,983.5,959.66,682.18
2016,8,9,12,30,941.0,109.0,1.1,24.0,983.0,974.07,691.88
2016,8,9,12,45,913.0,125.0,1.15,24.0,966.5,975.45,693.6
2016,8,9,13,0,885.0,141.0,1.2,24.0,950.0,973.49,693.51
2016,8,9,13,15,881.0,140.5,1.2,24.0,934.0,974.48,694.58
2016,8,9,13,30,877.0,140.0,1.2,24.0,918.0,972.49,693.87
2016,8,9,13,45,871.0,138.5,1.2,24.0,894.0,964.64,689.65
2016,8,9,14,0,865.0,137.0,1.2,24.0,870.0,953.88,683.78
2016,8,9,14,15,856.5,135.0,1.2,24.0,839.5,942.79,677.83
2016,8,9,14,30,848.0,133.0,1.2,24.0,809.0,923.75,666.93
2016,8,9,14,45,842.0,128.5,1.2,24.0,773.0,901.64,654.19
2016,8,9,15,0,836.0,124.0,1.2,24.0,737.0,876.93,639.8
2016,8,9,15,15,822.0,121.0,1.15,23.5,695.0,844.58,620.92
2016,8,9,15,30,808.0,118.0,1.1,23.0,653.0,810.3,600.68
2016,8,9,15,45,801.0,110.0,1.1,23.0,608.5,774.4,578.67
2016,8,9,16,0,794.0,102.0,1.1,23.0,564.0,736.53,555.07
2016,8,9,16,15,770.5,98.0,1.1,22.5,513.5,689.18,525.57
2016,8,9,16,30,747.0,94.0,1.1,22.0,463.0,641.41,495.14
2016,8,9,16,45,728.5,86.0,1.1,21.5,412.5,594.78,463.36
2016,8,9,17,0,710.0,78.0,1.1,21.0,362.0,545.46,428.41
2016,8,9,17,15,668.0,72.5,1.05,20.0,309.0,485.52,384.36
2016,8,9,17,30,626.0,67.0,1.0,19.0,256.0,427.92,340.28
2016,8,9,17,45,572.5,58.5,0.95,18.5,205.5,363.83,288.65
2016,8,9,18,0,519.0,50.0,0.9,18.0,155.0,303.88,238.27
2016,8,9,18,15,423.0,40.5,0.85,17.0,109.5,230.48,176.32
2016,8,9,18,30,327.0,31.0,0.8,16.0,64.0,166.27,118.58
2016,8,9,18,45,163.5,15.5,0.75,15.5,32.0,76.09,0.48
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,24.0,3.5,0.8,10.5,4.0,0.0,0.0
2016,8,10,5,30,48.0,7.0,0.8,11.0,8.0,6.88,0.0
2016,8,10,5,45,162.5,22.5,0.85,12.0,39.0,17.5,5.33
2016,8,10,6,0,277.0,38.0,0.9,13.0,70.0,29.09,19.49
2016,8,10,6,15,362.0,50.0,0.85,13.5,115.0,37.6,27.7
2016,8,10,6,30,447.0,62.0,0.8,14.0,160.0,44.95,34.55
2016,8,10,6,45,506.0,71.5,0.75,14.5,210.5,55.84,37.87
2016,8,10,7,0,565.0,81.0,0.7,15.0,261.0,94.4,55.09
2016,8,10,7,15,607.5,88.0,0.65,15.5,313.0,135.26,81.66
2016,8,10,7,30,650.0,95.0,0.6,16.0,365.0,180.68,116.38
2016,8,10,7,45,682.5,100.0,0.6,16.5,416.5,226.62,154.36
2016,8,10,8,0,715.0,105.0,0.6,17.0,468.0,275.77,195.78
2016,8,10,8,15,739.0,109.5,0.6,17.5,517.5,324.8,237.21
2016,8,10,8,30,763.0,114.0,0.6,18.0,567.0,378.98,281.69
2016,8,10,8,45,781.0,118.0,0.65,18.5,613.5,428.5,321.9
2016,8,10,9,0,799.0,122.0,0.7,19.0,660.0,478.95,361.67
2016,8,10,9,15,813.5,125.0,0.7,19.5,701.5,527.4,398.45
2016,8,10,9,30,828.0,128.0,0.7,20.0,743.0,575.98,434.12
2016,8,10,9,45,862.5,117.5,0.75,21.0,786.0,626.59,469.99
2016,8,10,10,0,897.0,107.0,0.8,22.0,829.0,675.63,503.81
2016,8,10,10,15,904.5,108.5,0.8,22.5,858.5,718.07,532.19
2016,8,10,10,30,912.0,110.0,0.8,23.0,888.0,759.07,557.28
2016,8,10,10,45,917.5,111.0,0.85,23.5,911.0,796.46,580.33
2016,8,10,11,0,923.0,112.0,0.9,24.0,934.0,831.89,601.92
2016,8,10,11,15,926.5,112.5,0.95,24.0,949.5,863.12,621.86
2016,8,10,11,30,930.0,113.0,1.0,24.0,965.0,891.97,640.29
2016,8,10,11,45,932.5,113.0,1.1,24.5,973.0,916.98,655.84
2016,8,10,12,0,935.0,113.0,1.2,25.0,981.0,939.31,669.73
2016,8,10,12,15,935.5,113.0,1.2,25.0,980.5,957.06,680.54
2016,8,10,12,30,936.0,113.0,1.2,25.0,980.0,971.88,689.63
2016,8,10,12,45,933.0,113.5,1.3,25.0,971.0,980.96,696.91
2016,8,10,13,0,930.0,114.0,1.4,25.0,962.0,986.92,702.4
2016,8,10,13,15,926.5,113.0,1.4,24.5,945.5,987.78,704.66
2016,8,10,13,30,923.0,112.0,1.4,24.0,929.0,985.48,705.14
2016,8,10,13,45,919.0,110.5,1.45,24.0,905.5,979.07,702.58
2016,8,10,14,0,915.0,109.0,1.5,24.0,882.0,969.57,698.2
2016,8,10,14,15,908.0,107.5,1.5,23.5,851.5,954.29,690.87
2016,8,10,14,30,901.0,106.0,1.5,23.0,821.0,936.13,681.8
2016,8,10,14,45,892.5,103.5,1.5,23.0,784.0,912.79,668.12
2016,8,10,15,0,884.0,101.0,1.5,23.0,747.0,886.86,652.79
2016,8,10,15,15,871.5,98.5,1.45,22.5,704.5,855.09,634.19
2016,8,10,15,30,859.0,96.0,1.4,22.0,662.0,821.26,614.11
2016,8,10,15,45,843.5,92.5,1.4,22.0,615.0,786.82,592.85
2016,8,10,16,0,828.0,89.0,1.4,22.0,568.0,746.04,566.99
2016,8,10,16,15,806.0,85.5,1.3,21.5,517.5,699.21,536.64
2016,8,10,16,30,784.0,82.0,1.2,21.0,467.0,651.81,505.39
2016,8,10,16,45,756.0,77.5,1.2,20.5,414.5,599.0,469.41
2016,8,10,17,0,728.0,73.0,1.2,20.0,362.0,546.64,431.83
2016,8,10,17,15,686.0,68.0,1.1,19.0,309.0,486.37,386.9
2016,8,10,17,30,644.0,63.0,1.0,18.0,256.0,431.02,343.88
2016,8,10,17,45,583.0,56.0,0.95,17.5,204.5,364.36,289.89
2016,8,10,18,0,522.0,49.0,0.9,17.0,153.0,302.52,237.71
2016,8,10,18,15,424.0,39.5,0.8,16.0,107.5,228.48,174.84
2016,8,10,18,30,326.0,30.0,0.7,15.0,62.0,163.88,115.84
2016,8,10,18,45,163.0,15.0,0.65,14.5,31.0,74.22,0.0
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
