Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,5,45,114.0,19.0,0.7,11.5,32.0,14.65,2.87
2016,8,11,6,0,228.0,38.0,0.7,12.0,64.0,29.15,19.57
2016,8,11,6,15,309.0,52.5,0.65,12.5,108.0,39.36,29.36
2016,8,11,6,30,390.0,67.0,0.6,13.0,152.0,49.05,38.35
2016,8,11,6,45,447.0,79.0,0.6,13.5,201.0,60.55,48.7
2016,8,11,7,0,504.0,91.0,0.6,14.0,250.0,98.23,61.0
2016,8,11,7,15,547.5,100.0,0.6,14.5,301.5,137.63,86.59
2016,8,11,7,30,591.0,109.0,0.6,15.0,353.0,181.75,120.1
2016,8,11,7,45,623.5,116.0,0.6,16.0,404.0,226.31,156.38
2016,8,11,8,0,656.0,123.0,0.6,17.0,455.0,274.16,195.99
2016,8,11,8,15,681.5,129.0,0.6,17.5,504.0,322.01,236.01
2016,8,11,8,30,707.0,135.0,0.6,18.0,553.0,372.04,277.0
2016,8,11,8,45,726.5,139.5,0.65,18.5,599.0,420.23,315.96
2016,8,11,9,0,746.0,144.0,0.7,19.0,645.0,469.57,354.74
2016,8,11,9,15,761.5,148.0,0.7,19.5,687.0,517.36,390.93
2016,8,11,9,30,777.0,152.0,0.7,20.0,729.0,568.11,427.99
2016,8,11,9,45,822.0,138.0,0.75,21.0,774.5,617.1,462.86
2016,8,11,10,0,867.0,124.0,0.8,22.0,820.0,670.28,499.64
2016,8,11,10,15,875.0,125.5,0.85,22.5,849.5,712.02,528.13
2016,8,11,10,30,883.0,127.0,0.9,23.0,879.0,752.4,554.31
2016,8,11,10,45,887.5,129.0,0.95,23.5,901.5,789.09,577.03
2016,8,11,11,0,892.0,131.0,1.0,24.0,924.0,823.84,598.31
2016,8,11,11,15,895.5,132.0,1.05,24.0,939.5,854.78,618.16
2016,8,11,11,30,899.0,133.0,1.1,24.0,955.0,883.43,636.56
2016,8,11,11,45,898.0,135.5,1.15,24.5,961.5,907.23,650.62
2016,8,11,12,0,897.0,138.0,1.2,25.0,968.0,928.36,663.03
2016,8,11,12,15,897.0,137.5,1.2,25.0,967.5,944.73,673.03
2016,8,11,12,30,897.0,137.0,1.2,25.0,967.0,958.28,681.38
2016,8,11,12,45,897.0,136.0,1.25,25.0,958.5,968.43,688.54
2016,8,11,13,0,897.0,135.0,1.3,25.0,950.0,975.62,694.01
2016,8,11,13,15,893.0,134.0,1.3,25.0,933.5,976.05,694.62
2016,8,11,13,30,889.0,133.0,1.3,25.0,917.0,973.45,693.54
2016,8,11,13,45,883.0,131.5,1.35,25.0,893.5,965.44,690.01
2016,8,11,14,0,877.0,130.0,1.4,25.0,870.0,954.48,684.75
2016,8,11,14,15,869.0,128.0,1.4,24.5,839.0,938.29,676.86
2016,8,11,14,30,861.0,126.0,1.4,24.0,808.0,919.35,667.29
2016,8,11,14,45,850.0,124.0,1.4,24.0,770.5,900.38,656.47
2016,8,11,15,0,839.0,122.0,1.4,24.0,733.0,873.79,640.7
2016,8,11,15,15,824.5,119.0,1.35,23.5,690.5,840.88,621.37
2016,8,11,15,30,810.0,116.0,1.3,23.0,648.0,806.08,600.67
2016,8,11,15,45,793.0,112.0,1.3,23.0,601.5,766.49,575.95
2016,8,11,16,0,776.0,108.0,1.3,23.0,555.0,725.57,550.03
2016,8,11,16,15,752.0,103.5,1.25,22.5,504.5,680.53,521.36
2016,8,11,16,30,728.0,99.0,1.2,22.0,454.0,632.68,489.59
2016,8,11,16,45,698.0,93.0,1.15,21.5,402.0,579.12,452.01
2016,8,11,17,0,668.0,87.0,1.1,21.0,350.0,526.29,413.8
2016,8,11,17,15,623.5,80.0,1.05,20.0,297.0,465.02,368.52
2016,8,11,17,30,579.0,73.0,1.0,19.0,244.0,406.36,323.37
2016,8,11,17,45,516.5,64.0,1.0,18.5,194.0,339.65,269.63
2016,8,11,18,0,454.0,55.0,1.0,18.0,144.0,277.89,217.83
2016,8,11,18,15,357.5,43.0,0.9,17.0,99.5,205.05,156.22
2016,8,11,18,30,261.0,31.0,0.8,16.0,55.0,141.65,98.36
2016,8,11,18,45,130.5,15.5,0.75,15.5,27.5,62.98,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,5,45,168.0,17.0,0.65,11.5,36.0,12.7,1.0
2016,8,12,6,0,336.0,34.0,0.6,12.0,72.0,26.18,16.94
2016,8,12,6,15,426.5,44.0,0.55,12.5,118.0,32.35,23.14
2016,8,12,6,30,517.0,54.0,0.5,13.0,164.0,38.13,28.61
2016,8,12,6,45,578.0,61.0,0.5,14.0,216.0,44.5,34.34
2016,8,12,7,0,639.0,68.0,0.5,15.0,268.0,84.57,45.39
2016,8,12,7,15,679.0,73.0,0.5,15.5,321.0,127.23,72.23
2016,8,12,7,30,719.0,78.0,0.5,16.0,374.0,177.43,110.65
2016,8,12,7,45,749.5,82.0,0.5,17.0,426.5,225.35,150.13
2016,8,12,8,0,780.0,86.0,0.5,18.0,479.0,276.25,192.87
2016,8,12,8,15,801.0,89.5,0.5,18.5,529.0,326.5,235.53
2016,8,12,8,30,822.0,93.0,0.5,19.0,579.0,378.32,278.54
2016,8,12,8,45,839.0,95.5,0.55,20.0,625.0,428.95,319.21
2016,8,12,9,0,856.0,98.0,0.6,21.0,671.0,483.93,361.56
2016,8,12,9,15,868.0,100.5,0.65,21.5,712.5,532.97,399.0
2016,8,12,9,30,880.0,103.0,0.7,22.0,754.0,581.76,435.15
2016,8,12,9,45,884.5,107.0,0.75,23.0,788.5,626.97,466.78
2016,8,12,10,0,889.0,111.0,0.8,24.0,823.0,670.89,496.5
2016,8,12,10,15,896.0,112.5,0.85,24.0,852.0,712.75,526.01
2016,8,12,10,30,903.0,114.0,0.9,24.0,881.0,753.12,552.7
2016,8,12,10,45,907.5,115.5,0.95,24.5,903.5,789.97,575.43
2016,8,12,11,0,912.0,117.0,1.0,25.0,926.0,824.82,596.67
2016,8,12,11,15,915.0,117.5,1.05,25.0,940.5,855.37,616.2
2016,8,12,11,30,918.0,118.0,1.1,25.0,955.0,883.54,634.21
2016,8,12,11,45,918.5,118.5,1.15,25.5,961.5,907.05,648.04
2016,8,12,12,0,919.0,119.0,1.2,26.0,968.0,927.85,660.19
2016,8,12,12,15,919.0,119.0,1.2,26.0,967.5,944.91,670.59
2016,8,12,12,30,919.0,119.0,1.2,26.0,967.0,959.06,679.28
2016,8,12,12,45,920.5,116.5,1.3,26.0,959.0,969.13,687.14
2016,8,12,13,0,922.0,114.0,1.4,26.0,951.0,976.15,693.24
2016,8,12,13,15,918.5,113.5,1.4,26.0,934.5,977.42,694.38
2016,8,12,13,30,915.0,113.0,1.4,26.0,918.0,975.58,693.77
2016,8,12,13,45,910.0,112.0,1.4,26.0,894.5,968.72,690.19
2016,8,12,14,0,905.0,111.0,1.4,26.0,871.0,958.82,684.87
2016,8,12,14,15,897.5,109.0,1.4,25.5,840.5,942.59,677.01
2016,8,12,14,30,890.0,107.0,1.4,25.0,810.0,923.52,667.43
2016,8,12,14,45,881.0,105.0,1.4,25.0,773.0,900.39,653.99
2016,8,12,15,0,872.0,103.0,1.4,25.0,736.0,874.74,638.95
2016,8,12,15,15,859.0,100.5,1.35,24.5,693.5,842.77,620.33
2016,8,12,15,30,846.0,98.0,1.3,24.0,651.0,813.65,603.51
2016,8,12,15,45,829.5,95.0,1.3,24.0,604.5,774.49,579.19
2016,8,12,16,0,813.0,92.0,1.3,24.0,558.0,733.91,553.68
2016,8,12,16,15,790.5,88.5,1.25,23.5,507.5,687.21,524.07
2016,8,12,16,30,768.0,85.0,1.2,23.0,457.0,640.0,493.52
2016,8,12,16,45,738.0,80.5,1.15,23.0,404.5,586.51,455.43
2016,8,12,17,0,708.0,76.0,1.1,23.0,352.0,536.06,418.23
2016,8,12,17,15,664.5,70.0,1.05,22.0,299.0,474.94,373.36
2016,8,12,17,30,621.0,64.0,1.0,21.0,246.0,416.35,328.52
2016,8,12,17,45,557.5,56.5,0.95,20.5,195.0,349.21,274.52
2016,8,12,18,0,494.0,49.0,0.9,20.0,144.0,287.16,222.56
2016,8,12,18,15,392.5,38.5,0.8,19.0,99.5,212.55,159.84
2016,8,12,18,30,291.0,28.0,0.7,18.0,55.0,147.94,99.92
2016,8,12,18,45,145.5,14.0,0.65,17.0,27.5,55.73,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,13,5,45,165.5,16.5,0.45,12.5,34.5,12.35,0.0
2016,8,13,6,0,331.0,33.0,0.4,13.0,69.0,25.38,16.11
2016,8,13,6,15,422.5,42.5,0.4,13.5,115.0,31.13,21.95
2016,8,13,6,30,514.0,52.0,0.4,14.0,161.0,36.53,27.06
2016,8,13,6,45,575.5,58.5,0.4,15.0,212.0,40.83,30.94
2016,8,13,7,0,637.0,65.0,0.4,16.0,263.0,80.3,42.26
2016,8,13,7,15,677.5,70.0,0.4,17.0,316.0,122.86,68.41
2016,8,13,7,30,718.0,75.0,0.4,18.0,369.0,172.86,106.02
2016,8,13,7,45,749.5,78.5,0.45,19.0,421.5,220.49,144.91
2016,8,13,8,0,781.0,82.0,0.5,20.0,474.0,271.19,187.29
2016,8,13,8,15,802.5,85.0,0.5,20.5,523.5,321.2,229.54
2016,8,13,8,30,824.0,88.0,0.5,21.0,573.0,372.83,272.2
2016,8,13,8,45,842.5,90.0,0.55,22.0,620.0,427.62,315.65
2016,8,13,9,0,861.0,92.0,0.6,23.0,667.0,479.14,355.31
2016,8,13,9,15,873.0,94.0,0.65,23.5,708.5,527.95,392.46
2016,8,13,9,30,885.0,96.0,0.7,24.0,750.0,576.48,428.27
2016,8,13,9,45,899.0,95.5,0.75,25.0,787.0,623.44,461.09
2016,8,13,10,0,913.0,95.0,0.8,26.0,824.0,669.82,492.45
2016,8,13,10,15,920.0,96.5,0.85,26.5,853.5,712.53,521.18
2016,8,13,10,30,927.0,98.0,0.9,27.0,883.0,753.7,546.72
2016,8,13,10,45,932.0,99.0,0.95,27.5,906.0,791.19,569.56
2016,8,13,11,0,937.0,100.0,1.0,28.0,929.0,826.64,590.9
2016,8,13,11,15,940.0,100.5,1.05,28.0,944.0,857.8,610.57
2016,8,13,11,30,943.0,101.0,1.1,28.0,959.0,886.5,628.69
2016,8,13,11,45,944.0,101.5,1.2,28.5,966.0,910.89,643.6
2016,8,13,12,0,945.0,102.0,1.3,29.0,973.0,932.49,656.8
2016,8,13,12,15,945.0,102.0,1.35,29.0,972.5,949.83,668.0
2016,8,13,12,30,945.0,102.0,1.4,29.0,972.0,964.17,677.47
2016,8,13,12,45,930.0,110.5,1.45,29.0,959.5,970.18,681.94
2016,8,13,13,0,915.0,119.0,1.5,29.0,947.0,972.98,684.62
2016,8,13,13,15,911.5,118.0,1.5,29.0,930.5,973.74,685.49
2016,8,13,13,30,908.0,117.0,1.5,29.0,914.0,971.39,684.58
2016,8,13,13,45,902.5,116.0,1.55,29.0,890.0,964.09,681.45
2016,8,13,14,0,897.0,115.0,1.6,29.0,866.0,953.78,676.55
2016,8,13,14,15,889.5,113.0,1.6,28.5,835.5,937.63,668.78
2016,8,13,14,30,882.0,111.0,1.6,28.0,805.0,918.67,659.3
2016,8,13,14,45,871.5,109.5,1.6,28.0,767.5,894.88,645.48
2016,8,13,15,0,861.0,108.0,1.6,28.0,730.0,868.66,630.1
2016,8,13,15,15,847.5,105.0,1.6,27.5,687.5,840.94,614.95
2016,8,13,15,30,834.0,102.0,1.6,27.0,645.0,806.27,595.03
2016,8,13,15,45,816.0,99.0,1.6,26.5,598.0,766.25,571.27
2016,8,13,16,0,798.0,96.0,1.6,26.0,551.0,724.93,546.23
2016,8,13,16,15,774.0,92.5,1.55,25.5,500.5,677.65,516.13
2016,8,13,16,30,750.0,89.0,1.5,25.0,450.0,629.98,485.0
2016,8,13,16,45,717.5,84.0,1.5,24.5,397.5,577.43,448.38
2016,8,13,17,0,685.0,79.0,1.5,24.0,345.0,523.53,409.58
2016,8,13,17,15,640.0,73.0,1.4,23.0,292.0,462.61,364.25
2016,8,13,17,30,595.0,67.0,1.3,22.0,239.0,404.36,319.16
2016,8,13,17,45,529.0,59.0,1.2,21.5,188.5,336.75,264.43
2016,8,13,18,0,463.0,51.0,1.1,21.0,138.0,274.46,212.11
2016,8,13,18,15,360.0,39.5,1.0,20.0,94.5,199.92,149.54
2016,8,13,18,30,257.0,28.0,0.9,19.0,51.0,135.32,88.92
2016,8,13,18,45,128.5,14.0,0.8,18.0,25.5,50.4,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,136.0,17.5,0.35,13.5,32.0,13.55,0.0
2016,8,14,6,0,272.0,35.0,0.3,14.0,64.0,27.51,17.77
2016,8,14,6,15,362.0,47.0,0.3,14.5,108.5,35.5,25.66
2016,8,14,6,30,452.0,59.0,0.3,15.0,153.0,42.95,32.62
2016,8,14,6,45,511.5,68.0,0.35,15.5,203.5,47.28,36.58
2016,8,14,7,0,571.0,77.0,0.4,16.0,254.0,85.3,49.05
2016,8,14,7,15,614.5,84.0,0.4,17.0,306.0,126.36,74.06
2016,8,14,7,30,658.0,91.0,0.4,18.0,358.0,172.08,107.83
2016,8,14,7,45,688.5,96.5,0.45,19.0,409.5,218.35,145.29
2016,8,14,8,0,719.0,102.0,0.5,20.0,461.0,267.62,186.13
2016,8,14,8,15,743.0,106.5,0.5,20.5,511.0,316.84,227.27
2016,8,14,8,30,767.0,111.0,0.5,21.0,561.0,371.14,271.45
2016,8,14,8,45,785.5,114.5,0.55,22.0,607.0,420.64,310.72
2016,8,14,9,0,804.0,118.0,0.6,23.0,653.0,471.1,349.43
2016,8,14,9,15,818.0,121.0,0.65,23.5,694.5,519.57,386.18
2016,8,14,9,30,832.0,124.0,0.7,24.0,736.0,568.12,421.87
2016,8,14,9,45,849.5,123.0,0.75,25.0,774.0,614.91,454.54
2016,8,14,10,0,867.0,122.0,0.8,26.0,812.0,663.63,487.42
2016,8,14,10,15,875.0,123.5,0.85,26.0,842.0,705.39,516.64
2016,8,14,10,30,883.0,125.0,0.9,26.0,872.0,745.79,543.79
2016,8,14,10,45,889.5,125.5,0.95,26.5,895.0,782.6,566.37
2016,8,14,11,0,896.0,126.0,1.0,27.0,918.0,817.57,587.57
2016,8,14,11,15,900.0,127.0,1.05,27.0,933.0,848.99,607.54
2016,8,14,11,30,904.0,128.0,1.1,27.0,948.0,878.14,626.06
2016,8,14,11,45,904.5,129.0,1.15,27.5,955.0,901.88,639.92
2016,8,14,12,0,905.0,130.0,1.2,28.0,962.0,922.94,652.15
2016,8,14,12,15,905.0,130.0,1.2,28.0,961.5,939.83,662.38
2016,8,14,12,30,905.0,130.0,1.2,28.0,961.0,953.84,670.94
2016,8,14,12,45,895.0,134.5,1.25,28.5,949.5,960.2,674.34
2016,8,14,13,0,885.0,139.0,1.3,29.0,938.0,963.5,676.03
2016,8,14,13,15,880.5,138.0,1.3,28.5,921.0,963.38,677.7
2016,8,14,13,30,876.0,137.0,1.3,28.0,904.0,960.25,677.65
2016,8,14,13,45,867.5,137.0,1.35,28.0,879.5,951.45,673.64
2016,8,14,14,0,859.0,137.0,1.4,28.0,855.0,944.93,671.2
2016,8,14,14,15,850.5,135.0,1.4,27.5,823.5,928.54,663.21
2016,8,14,14,30,842.0,133.0,1.4,27.0,792.0,909.42,653.62
2016,8,14,14,45,829.0,131.0,1.4,27.0,754.5,883.73,638.57
2016,8,14,15,0,816.0,129.0,1.4,27.0,717.0,855.75,622.07
2016,8,14,15,15,800.5,125.5,1.4,26.5,674.0,821.92,602.85
2016,8,14,15,30,785.0,122.0,1.4,26.0,631.0,786.3,582.23
2016,8,14,15,45,767.0,117.5,1.4,26.0,584.0,746.03,557.07
2016,8,14,16,0,749.0,113.0,1.4,26.0,537.0,707.4,532.73
2016,8,14,16,15,722.5,108.5,1.35,25.0,486.5,658.98,502.7
2016,8,14,16,30,696.0,104.0,1.3,24.0,436.0,610.48,470.66
2016,8,14,16,45,665.5,97.0,1.3,23.5,384.5,556.76,433.2
2016,8,14,17,0,635.0,90.0,1.3,23.0,333.0,503.87,395.04
2016,8,14,17,15,587.5,82.5,1.25,22.0,281.0,441.95,348.97
2016,8,14,17,30,540.0,75.0,1.2,21.0,229.0,382.93,303.27
2016,8,14,17,45,477.0,64.5,1.15,20.5,180.0,316.49,249.4
2016,8,14,18,0,414.0,54.0,1.1,20.0,131.0,255.16,197.8
2016,8,14,18,15,313.5,41.0,1.0,19.0,88.5,182.57,136.63
2016,8,14,18,30,213.0,28.0,0.9,18.0,46.0,118.37,75.45
2016,8,14,18,45,106.5,14.0,0.85,17.5,23.0,43.77,0.0
2016,8,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,45,196.0,15.0,0.8,11.5,35.5,11.18,0.0
2016,8,15,6,0,392.0,30.0,0.8,12.0,71.0,22.84,13.82
2016,8,15,6,15,488.0,38.5,0.75,12.5,119.0,27.84,19.06
2016,8,15,6,30,584.0,47.0,0.7,13.0,167.0,32.55,23.58
2016,8,15,6,45,643.5,52.5,0.7,13.5,220.0,37.85,28.45
2016,8,15,7,0,703.0,58.0,0.7,14.0,273.0,77.63,39.64
2016,8,15,7,15,742.0,62.0,0.65,14.5,327.5,122.26,66.34
2016,8,15,7,30,781.0,66.0,0.6,15.0,382.0,171.09,103.18
2016,8,15,7,45,809.0,69.5,0.6,16.0,435.5,221.24,144.81
2016,8,15,8,0,837.0,73.0,0.6,17.0,489.0,274.05,189.75
2016,8,15,8,15,857.0,75.5,0.6,17.5,540.0,330.26,237.7
2016,8,15,8,30,877.0,78.0,0.6,18.0,591.0,383.47,282.43
2016,8,15,8,45,892.5,80.5,0.6,18.5,638.0,435.97,325.44
2016,8,15,9,0,908.0,83.0,0.6,19.0,685.0,488.92,367.31
2016,8,15,9,15,919.0,84.5,0.65,19.5,727.0,538.94,406.06
2016,8,15,9,30,930.0,86.0,0.7,20.0,769.0,588.51,443.25
2016,8,15,9,45,928.0,93.5,0.75,21.0,803.0,635.25,476.24
2016,8,15,10,0,926.0,101.0,0.8,22.0,837.0,680.09,506.75
2016,8,15,10,15,933.0,102.0,0.85,22.5,866.5,722.91,536.16
2016,8,15,10,30,940.0,103.0,0.9,23.0,896.0,764.15,562.23
2016,8,15,10,45,943.0,105.0,0.95,23.5,918.5,801.59,585.34
2016,8,15,11,0,946.0,107.0,1.0,24.0,941.0,836.83,606.83
2016,8,15,11,15,949.0,107.5,1.05,24.0,956.0,868.3,626.96
2016,8,15,11,30,952.0,108.0,1.1,24.0,971.0,897.28,645.49
2016,8,15,11,45,951.0,110.0,1.2,24.5,977.5,921.67,660.63
2016,8,15,12,0,950.0,112.0,1.3,25.0,984.0,943.18,673.98
2016,8,15,12,15,950.0,111.5,1.3,24.5,983.0,960.16,685.7
2016,8,15,12,30,950.0,111.0,1.3,24.0,982.0,974.12,695.67
2016,8,15,12,45,937.5,117.5,1.35,24.0,969.5,980.53,700.51
2016,8,15,13,0,925.0,124.0,1.4,24.0,957.0,983.71,703.53
2016,8,15,13,15,921.0,123.0,1.4,24.0,940.0,984.04,704.15
2016,8,15,13,30,917.0,122.0,1.4,24.0,923.0,981.21,702.94
2016,8,15,13,45,913.0,120.0,1.45,24.0,899.0,974.22,700.04
2016,8,15,14,0,909.0,118.0,1.5,24.0,875.0,964.14,695.3
2016,8,15,14,15,901.0,116.0,1.45,23.5,843.5,947.39,686.33
2016,8,15,14,30,893.0,114.0,1.4,23.0,812.0,927.78,675.64
2016,8,15,14,45,886.5,110.0,1.35,23.0,775.0,904.61,661.43
2016,8,15,15,0,880.0,106.0,1.3,23.0,738.0,878.75,645.53
2016,8,15,15,15,866.5,103.5,1.25,22.5,694.5,846.14,626.4
2016,8,15,15,30,853.0,101.0,1.2,22.0,651.0,816.38,609.11
2016,8,15,15,45,840.5,96.0,1.15,22.0,604.0,777.85,584.55
2016,8,15,16,0,828.0,91.0,1.1,22.0,557.0,737.61,558.69
2016,8,15,16,15,804.5,87.5,1.05,21.5,505.5,689.67,528.16
2016,8,15,16,30,781.0,84.0,1.0,21.0,454.0,641.27,496.67
2016,8,15,16,45,754.0,78.5,0.95,20.5,401.5,588.15,459.37
2016,8,15,17,0,727.0,73.0,0.9,20.0,349.0,535.42,421.1
2016,8,15,17,15,682.0,67.5,0.85,19.0,295.0,475.81,376.75
2016,8,15,17,30,637.0,62.0,0.8,18.0,241.0,416.52,330.74
2016,8,15,17,45,574.5,54.0,0.75,17.5,190.0,349.02,275.74
2016,8,15,18,0,512.0,46.0,0.7,17.0,139.0,286.56,222.64
2016,8,15,18,15,400.5,36.0,0.65,16.0,94.0,208.91,156.67
2016,8,15,18,30,289.0,26.0,0.6,15.0,49.0,139.64,86.34
2016,8,15,18,45,144.5,13.0,0.6,14.0,24.5,53.02,0.0
2016,8,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,5,45,172.5,15.5,0.75,11.0,33.0,11.73,0.0
2016,8,16,6,0,345.0,31.0,0.7,12.0,66.0,23.94,14.65
2016,8,16,6,15,442.5,40.5,0.65,12.5,113.0,29.78,20.75
2016,8,16,6,30,540.0,50.0,0.6,13.0,160.0,35.25,25.98
2016,8,16,6,45,600.5,57.0,0.55,13.5,212.5,38.25,28.8
2016,8,16,7,0,661.0,64.0,0.5,14.0,265.0,75.53,39.8
2016,8,16,7,15,702.5,69.0,0.5,14.5,319.0,122.65,68.51
2016,8,16,7,30,744.0,74.0,0.5,15.0,373.0,170.61,104.24
2016,8,16,7,45,773.0,78.0,0.5,16.0,426.5,219.45,144.41
2016,8,16,8,0,802.0,82.0,0.5,17.0,480.0,271.11,188.04
2016,8,16,8,15,824.0,85.5,0.5,17.5,531.0,322.8,232.16
2016,8,16,8,30,846.0,89.0,0.5,18.0,582.0,376.13,276.74
2016,8,16,8,45,862.0,92.0,0.55,19.0,629.0,431.9,321.57
2016,8,16,9,0,878.0,95.0,0.6,20.0,676.0,484.16,362.34
2016,8,16,9,15,890.5,97.0,0.6,20.5,718.0,534.08,400.38
2016,8,16,9,30,903.0,99.0,0.6,21.0,760.0,583.75,436.9
2016,8,16,9,45,904.5,105.0,0.65,22.0,794.5,630.09,469.42
2016,8,16,10,0,906.0,111.0,0.7,23.0,829.0,674.86,499.75
2016,8,16,10,15,913.0,112.5,0.75,23.5,859.0,717.43,528.81
2016,8,16,10,30,920.0,114.0,0.8,24.0,889.0,758.47,555.1
2016,8,16,10,45,925.0,115.5,0.9,24.5,911.5,796.31,579.07
2016,8,16,11,0,930.0,117.0,1.0,25.0,934.0,832.12,601.57
2016,8,16,11,15,933.0,117.5,1.05,25.0,949.0,863.19,621.39
2016,8,16,11,30,936.0,118.0,1.1,25.0,964.0,891.82,639.66
2016,8,16,11,45,937.5,118.5,1.15,25.5,971.5,916.59,654.24
2016,8,16,12,0,939.0,119.0,1.2,26.0,979.0,938.6,667.1
2016,8,16,12,15,939.0,119.0,1.2,26.0,977.5,955.93,677.63
2016,8,16,12,30,939.0,119.0,1.2,26.0,976.0,970.27,686.41
2016,8,16,12,45,922.0,127.5,1.25,26.5,962.5,974.48,688.51
2016,8,16,13,0,905.0,136.0,1.3,27.0,949.0,975.45,688.82
2016,8,16,13,15,901.0,135.0,1.3,27.0,932.0,975.78,689.46
2016,8,16,13,30,897.0,134.0,1.3,27.0,915.0,973.03,688.32
2016,8,16,13,45,893.5,131.0,1.3,27.0,891.0,965.62,684.44
2016,8,16,14,0,890.0,128.0,1.3,27.0,867.0,955.14,678.82
2016,8,16,14,15,882.0,126.0,1.25,26.5,835.5,938.64,670.11
2016,8,16,14,30,874.0,124.0,1.2,26.0,804.0,919.33,659.74
2016,8,16,14,45,865.5,120.5,1.2,26.0,766.5,900.44,649.17
2016,8,16,15,0,857.0,117.0,1.2,26.0,729.0,873.87,633.69
2016,8,16,15,15,842.0,114.0,1.2,25.5,685.5,839.99,614.68
2016,8,16,15,30,827.0,111.0,1.2,25.0,642.0,804.19,594.22
2016,8,16,15,45,811.0,106.5,1.2,25.0,594.5,764.24,569.54
2016,8,16,16,0,795.0,102.0,1.2,25.0,547.0,722.86,543.59
2016,8,16,16,15,769.5,98.0,1.15,24.0,495.5,674.03,513.54
2016,8,16,16,30,744.0,94.0,1.1,23.0,444.0,627.6,483.62
2016,8,16,16,45,713.0,88.0,1.1,22.5,391.0,572.92,445.6
2016,8,16,17,0,682.0,82.0,1.1,22.0,338.0,519.05,406.81
2016,8,16,17,15,634.0,75.0,1.1,21.0,284.5,455.66,359.91
2016,8,16,17,30,586.0,68.0,1.1,20.0,231.0,395.2,313.14
2016,8,16,17,45,518.5,59.0,1.1,19.5,180.5,326.64,257.4
2016,8,16,18,0,451.0,50.0,1.1,19.0,130.0,263.57,204.02
2016,8,16,18,15,341.5,37.5,1.05,18.0,86.5,187.13,139.21
2016,8,16,18,30,232.0,25.0,1.0,17.0,43.0,118.01,68.04
2016,8,16,18,45,116.0,12.5,0.95,16.0,21.5,44.19,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,5,45,120.0,16.5,0.75,12.0,28.5,12.85,0.0
2016,8,17,6,0,240.0,33.0,0.7,13.0,57.0,25.46,15.73
2016,8,17,6,15,334.0,46.0,0.7,13.5,101.5,35.1,25.29
2016,8,17,6,30,428.0,59.0,0.7,14.0,146.0,43.53,33.19
2016,8,17,6,45,489.0,69.0,0.7,14.5,195.5,48.66,37.92
2016,8,17,7,0,550.0,79.0,0.7,15.0,245.0,81.6,48.5
2016,8,17,7,15,447.5,110.5,0.65,15.5,262.5,128.43,83.75
2016,8,17,7,30,345.0,142.0,0.6,16.0,280.0,169.19,119.77
2016,8,17,7,45,523.0,124.5,0.6,17.0,366.0,205.39,142.2
2016,8,17,8,0,701.0,107.0,0.6,18.0,452.0,262.36,183.7
2016,8,17,8,15,726.0,111.5,0.6,18.5,501.5,310.95,224.62
2016,8,17,8,30,751.0,116.0,0.6,19.0,551.0,361.61,266.55
2016,8,17,8,45,766.5,121.0,0.65,20.0,596.5,413.87,308.36
2016,8,17,9,0,782.0,126.0,0.7,21.0,642.0,463.44,346.88
2016,8,17,9,15,797.0,129.5,0.75,21.5,683.5,511.88,384.05
2016,8,17,9,30,812.0,133.0,0.8,22.0,725.0,560.52,420.26
2016,8,17,9,45,820.0,137.0,0.85,23.0,760.5,605.5,451.97
2016,8,17,10,0,828.0,141.0,0.9,24.0,796.0,649.64,482.1
2016,8,17,10,15,836.5,143.0,0.95,24.0,825.5,691.24,511.63
2016,8,17,10,30,845.0,145.0,1.0,24.0,855.0,731.64,539.82
2016,8,17,10,45,847.5,148.5,1.05,24.5,876.0,767.64,562.58
2016,8,17,11,0,850.0,152.0,1.1,25.0,897.0,801.71,583.55
2016,8,17,11,15,854.0,153.0,1.1,25.0,912.0,832.52,602.77
2016,8,17,11,30,858.0,154.0,1.1,25.0,927.0,861.18,620.54
2016,8,17,11,45,855.5,157.0,1.15,25.5,933.0,883.98,634.03
2016,8,17,12,0,853.0,160.0,1.2,26.0,939.0,904.14,645.89
2016,8,17,12,15,852.5,160.0,1.2,26.0,938.0,920.4,655.88
2016,8,17,12,30,852.0,160.0,1.2,26.0,937.0,933.91,664.26
2016,8,17,12,45,863.0,151.5,1.25,26.0,932.0,942.5,670.45
2016,8,17,13,0,874.0,143.0,1.3,26.0,927.0,952.07,677.42
2016,8,17,13,15,870.0,142.0,1.3,26.0,910.0,952.32,677.9
2016,8,17,13,30,866.0,141.0,1.3,26.0,893.0,949.58,676.74
2016,8,17,13,45,861.0,138.5,1.3,26.0,869.0,941.42,672.34
2016,8,17,14,0,856.0,136.0,1.3,26.0,845.0,935.41,669.46
2016,8,17,14,15,847.0,134.0,1.3,25.5,813.5,918.48,661.05
2016,8,17,14,30,838.0,132.0,1.3,25.0,782.0,898.85,651.04
2016,8,17,14,45,828.5,128.5,1.3,25.0,745.0,874.58,636.81
2016,8,17,15,0,819.0,125.0,1.3,25.0,708.0,847.88,621.02
2016,8,17,15,15,803.5,122.0,1.25,24.5,665.0,814.45,601.29
2016,8,17,15,30,788.0,119.0,1.2,24.0,622.0,779.22,580.23
2016,8,17,15,45,772.0,113.5,1.2,24.0,575.5,739.28,555.21
2016,8,17,16,0,756.0,108.0,1.2,24.0,529.0,698.01,528.95
2016,8,17,16,15,729.5,103.5,1.15,23.5,478.0,652.04,499.47
2016,8,17,16,30,703.0,99.0,1.1,23.0,427.0,603.35,466.1
2016,8,17,16,45,671.5,92.0,1.05,22.5,375.5,548.82,427.54
2016,8,17,17,0,640.0,85.0,1.0,22.0,324.0,495.22,388.4
2016,8,17,17,15,590.5,78.0,0.95,21.0,271.5,432.86,341.78
2016,8,17,17,30,541.0,71.0,0.9,20.0,219.0,373.62,295.61
2016,8,17,17,45,472.5,61.0,0.85,19.0,170.0,305.67,240.72
2016,8,17,18,0,404.0,51.0,0.8,18.0,121.0,243.37,188.37
2016,8,17,18,15,296.5,37.5,0.7,17.0,79.5,169.26,125.41
2016,8,17,18,30,189.0,24.0,0.6,16.0,38.0,100.73,52.99
2016,8,17,18,45,94.5,12.0,0.55,15.5,19.0,37.46,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,73.5,16.5,0.65,11.5,23.5,12.88,0.0
2016,8,18,6,0,147.0,33.0,0.6,12.0,47.0,25.5,15.7
2016,8,18,6,15,224.5,51.0,0.6,12.5,88.0,38.74,28.57
2016,8,18,6,30,302.0,69.0,0.6,13.0,129.0,51.33,40.23
2016,8,18,6,45,356.0,84.5,0.6,14.0,176.0,61.27,49.18
2016,8,18,7,0,410.0,100.0,0.6,15.0,223.0,91.79,61.33
2016,8,18,7,15,455.5,111.5,0.6,15.5,273.0,128.77,83.82
2016,8,18,7,30,501.0,123.0,0.6,16.0,323.0,170.54,114.17
2016,8,18,7,45,530.5,134.5,0.6,16.5,371.5,213.87,148.79
2016,8,18,8,0,560.0,146.0,0.6,17.0,420.0,260.15,186.78
2016,8,18,8,15,587.0,153.5,0.6,17.5,468.0,304.72,223.62
2016,8,18,8,30,614.0,161.0,0.6,18.0,516.0,351.75,261.93
2016,8,18,8,45,629.5,170.0,0.65,19.0,559.5,397.79,298.51
2016,8,18,9,0,645.0,179.0,0.7,20.0,603.0,444.76,334.68
2016,8,18,9,15,662.0,184.0,0.75,20.5,643.5,489.62,368.94
2016,8,18,9,30,679.0,189.0,0.8,21.0,684.0,535.14,402.79
2016,8,18,9,45,670.5,204.5,0.85,22.0,713.0,575.78,431.18
2016,8,18,10,0,662.0,220.0,0.9,23.0,742.0,614.64,457.39
2016,8,18,10,15,672.0,224.0,0.95,23.0,770.5,653.37,485.0
2016,8,18,10,30,682.0,228.0,1.0,23.0,799.0,691.48,511.72
2016,8,18,10,45,689.5,230.5,1.1,23.5,821.0,725.54,534.86
2016,8,18,11,0,697.0,233.0,1.2,24.0,843.0,758.45,556.92
2016,8,18,11,15,701.5,235.0,1.2,24.0,857.5,787.17,575.89
2016,8,18,11,30,706.0,237.0,1.2,24.0,872.0,814.25,593.6
2016,8,18,11,45,699.5,243.0,1.3,24.0,876.5,834.07,607.43
2016,8,18,12,0,693.0,249.0,1.4,24.0,881.0,851.6,619.8
2016,8,18,12,15,693.0,249.0,1.4,24.0,880.0,866.7,629.64
2016,8,18,12,30,693.0,249.0,1.4,24.0,879.0,879.55,638.03
2016,8,18,12,45,681.5,253.0,1.4,24.0,867.5,883.57,640.5
2016,8,18,13,0,670.0,257.0,1.4,24.0,856.0,885.07,641.48
2016,8,18,13,15,665.0,254.5,1.4,23.5,839.5,883.57,642.15
2016,8,18,13,30,660.0,252.0,1.4,23.0,823.0,879.61,641.33
2016,8,18,13,45,654.5,247.5,1.4,23.0,800.5,870.74,636.21
2016,8,18,14,0,649.0,243.0,1.4,23.0,778.0,859.46,629.62
2016,8,18,14,15,638.0,238.5,1.35,22.5,748.0,840.87,618.8
2016,8,18,14,30,627.0,234.0,1.3,22.0,718.0,820.16,606.61
2016,8,18,14,45,611.5,228.0,1.3,22.0,681.5,791.99,588.82
2016,8,18,15,0,596.0,222.0,1.3,22.0,645.0,759.57,568.16
2016,8,18,15,15,577.5,214.5,1.25,21.5,604.0,724.35,545.85
2016,8,18,15,30,559.0,207.0,1.2,21.0,563.0,688.12,522.54
2016,8,18,15,45,532.5,199.0,1.2,21.0,517.0,644.35,492.95
2016,8,18,16,0,506.0,191.0,1.2,21.0,471.0,600.55,462.86
2016,8,18,16,15,477.0,179.0,1.15,20.5,423.0,550.8,428.4
2016,8,18,16,30,448.0,167.0,1.1,20.0,375.0,501.76,393.64
2016,8,18,16,45,406.0,153.5,1.05,19.5,324.5,443.78,351.11
2016,8,18,17,0,364.0,140.0,1.0,19.0,274.0,380.63,303.57
2016,8,18,17,15,320.0,121.5,0.95,18.0,226.0,321.35,258.01
2016,8,18,17,30,276.0,103.0,0.9,17.0,178.0,265.29,213.34
2016,8,18,17,45,219.5,81.0,0.85,16.5,132.5,202.47,161.43
2016,8,18,18,0,163.0,59.0,0.8,16.0,87.0,144.21,112.2
2016,8,18,18,15,81.5,39.0,0.75,15.5,53.0,78.41,56.72
2016,8,18,18,30,0.0,19.0,0.7,15.0,19.0,18.51,4.58
2016,8,18,18,45,0.0,9.5,0.65,14.5,9.5,9.34,0.0
2016,8,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,5,45,42.5,13.5,0.85,11.5,17.5,11.56,0.0
2016,8,19,6,0,85.0,27.0,0.8,12.0,35.0,22.61,13.11
2016,8,19,6,15,141.0,50.0,0.8,12.5,73.5,40.59,30.14
2016,8,19,6,30,197.0,73.0,0.8,13.0,112.0,57.81,45.93
2016,8,19,6,45,248.0,94.0,0.8,13.5,158.0,72.9,59.56
2016,8,19,7,0,299.0,115.0,0.8,14.0,204.0,102.49,73.83
2016,8,19,7,15,276.0,134.0,0.75,14.5,228.5,133.75,95.74
2016,8,19,7,30,253.0,153.0,0.7,15.0,253.0,162.74,119.01
2016,8,19,7,45,273.5,173.5,0.65,16.0,295.5,199.12,147.31
2016,8,19,8,0,294.0,194.0,0.6,17.0,338.0,237.71,177.56
2016,8,19,8,15,402.5,196.5,0.6,17.5,415.5,285.41,213.06
2016,8,19,8,30,511.0,199.0,0.6,18.0,493.0,347.78,260.4
2016,8,19,8,45,534.0,207.5,0.65,18.5,537.0,391.7,295.06
2016,8,19,9,0,557.0,216.0,0.7,19.0,581.0,437.34,330.42
2016,8,19,9,15,574.5,223.5,0.7,19.5,621.0,480.92,363.16
2016,8,19,9,30,592.0,231.0,0.7,20.0,661.0,525.33,395.59
2016,8,19,9,45,580.5,250.0,0.7,21.0,688.5,563.79,421.78
2016,8,19,10,0,569.0,269.0,0.7,22.0,716.0,600.45,445.79
2016,8,19,10,15,579.5,274.0,0.75,22.5,744.0,637.14,470.95
2016,8,19,10,30,590.0,279.0,0.8,23.0,772.0,673.44,495.34
2016,8,19,10,45,597.5,283.0,0.85,23.5,793.5,705.42,516.44
2016,8,19,11,0,605.0,287.0,0.9,24.0,815.0,737.06,537.0
2016,8,19,11,15,610.0,289.5,0.95,24.0,829.5,764.29,555.44
2016,8,19,11,30,615.0,292.0,1.0,24.0,844.0,790.18,572.93
2016,8,19,11,45,620.5,291.0,1.05,24.5,851.5,811.72,586.46
2016,8,19,12,0,626.0,290.0,1.1,25.0,859.0,831.64,598.89
2016,8,19,12,15,625.5,289.5,1.15,25.0,857.5,844.96,608.11
2016,8,19,12,30,625.0,289.0,1.2,25.0,856.0,856.21,616.1
2016,8,19,12,45,617.5,290.0,1.25,25.0,845.5,860.42,619.48
2016,8,19,13,0,610.0,291.0,1.3,25.0,835.0,862.33,621.5
2016,8,19,13,15,604.5,288.0,1.3,25.0,818.5,859.84,620.27
2016,8,19,13,30,599.0,285.0,1.3,25.0,802.0,855.05,617.68
2016,8,19,13,45,601.0,275.0,1.35,25.0,781.5,847.88,614.58
2016,8,19,14,0,603.0,265.0,1.4,25.0,761.0,838.33,609.97
2016,8,19,14,15,591.0,259.5,1.4,24.5,730.5,816.59,597.7
2016,8,19,14,30,579.0,254.0,1.4,24.0,700.0,794.63,585.26
2016,8,19,14,45,571.0,244.0,1.4,24.0,665.5,769.63,569.76
2016,8,19,15,0,563.0,234.0,1.4,24.0,631.0,742.86,552.98
2016,8,19,15,15,544.0,225.5,1.4,23.5,590.0,706.97,530.63
2016,8,19,15,30,525.0,217.0,1.4,23.0,549.0,670.17,507.33
2016,8,19,15,45,502.5,206.0,1.4,22.5,504.0,627.28,479.3
2016,8,19,16,0,480.0,195.0,1.4,22.0,459.0,584.16,450.5
2016,8,19,16,15,450.5,182.5,1.3,21.5,411.5,534.46,415.57
2016,8,19,16,30,421.0,170.0,1.2,21.0,364.0,485.57,380.49
2016,8,19,16,45,383.0,155.0,1.2,20.5,315.0,429.63,339.64
2016,8,19,17,0,345.0,140.0,1.2,20.0,266.0,368.36,293.59
2016,8,19,17,15,302.0,120.5,1.15,19.0,218.0,309.39,248.08
2016,8,19,17,30,259.0,101.0,1.1,18.0,170.0,253.54,203.45
2016,8,19,17,45,205.5,79.0,1.1,17.5,126.0,193.04,153.37
2016,8,19,18,0,152.0,57.0,1.1,17.0,82.0,136.81,105.81
2016,8,19,18,15,76.0,36.5,1.05,16.0,49.0,72.99,52.04
2016,8,19,18,30,0.0,16.0,1.0,15.0,16.0,15.44,1.43
2016,8,19,18,45,0.0,8.0,0.95,14.5,8.0,7.86,0.0
2016,8,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,13.0,0.6,11.5,17.0,12.78,0.0
2016,8,20,6,0,87.0,26.0,0.5,12.0,34.0,21.81,12.29
2016,8,20,6,15,144.0,48.5,0.5,12.5,72.0,39.44,29.12
2016,8,20,6,30,201.0,71.0,0.5,13.0,110.0,56.35,44.63
2016,8,20,6,45,253.5,91.5,0.5,14.0,156.0,71.13,57.87
2016,8,20,7,0,306.0,112.0,0.5,15.0,202.0,99.59,71.28
2016,8,20,7,15,347.5,128.5,0.45,15.5,250.0,135.04,93.57
2016,8,20,7,30,389.0,145.0,0.4,16.0,298.0,170.33,118.58
2016,8,20,7,45,426.5,157.5,0.4,16.5,347.0,210.35,149.52
2016,8,20,8,0,464.0,170.0,0.4,17.0,396.0,254.2,184.4
2016,8,20,8,15,491.0,181.0,0.45,17.5,442.5,297.36,219.43
2016,8,20,8,30,518.0,192.0,0.5,18.0,489.0,343.0,256.08
2016,8,20,8,45,544.0,199.0,0.55,19.0,534.0,387.08,290.48
2016,8,20,9,0,570.0,206.0,0.6,20.0,579.0,433.15,325.52
2016,8,20,9,15,587.5,213.0,0.6,20.5,618.5,476.81,358.24
2016,8,20,9,30,605.0,220.0,0.6,21.0,658.0,520.85,390.32
2016,8,20,9,45,656.0,206.0,0.65,21.5,702.0,566.03,423.35
2016,8,20,10,0,707.0,192.0,0.7,22.0,746.0,614.32,457.95
2016,8,20,10,15,716.5,195.0,0.75,22.5,774.5,653.41,484.89
2016,8,20,10,30,726.0,198.0,0.8,23.0,803.0,691.7,510.79
2016,8,20,10,45,739.0,196.5,0.9,23.5,826.0,727.36,535.2
2016,8,20,11,0,752.0,195.0,1.0,24.0,849.0,762.0,558.59
2016,8,20,11,15,756.5,196.0,1.05,24.0,863.5,791.05,578.03
2016,8,20,11,30,761.0,197.0,1.1,24.0,878.0,818.26,595.84
2016,8,20,11,45,770.0,193.0,1.15,24.5,886.5,841.53,609.92
2016,8,20,12,0,779.0,189.0,1.2,25.0,895.0,863.33,623.07
2016,8,20,12,15,779.0,189.0,1.2,25.0,894.0,878.93,632.8
2016,8,20,12,30,779.0,189.0,1.2,25.0,893.0,892.01,641.07
2016,8,20,12,45,774.5,189.5,1.3,25.0,883.5,898.93,646.94
2016,8,20,13,0,770.0,190.0,1.4,25.0,874.0,903.13,651.22
2016,8,20,13,15,765.5,188.5,1.4,24.5,857.5,902.61,652.55
2016,8,20,13,30,761.0,187.0,1.4,24.0,841.0,902.48,654.3
2016,8,20,13,45,759.0,181.5,1.45,24.0,819.0,894.86,650.72
2016,8,20,14,0,757.0,176.0,1.5,24.0,797.0,884.48,645.51
2016,8,20,14,15,747.5,173.0,1.5,23.5,766.5,867.34,636.59
2016,8,20,14,30,738.0,170.0,1.5,23.0,736.0,847.78,626.16
2016,8,20,14,45,726.5,165.5,1.5,23.0,699.5,822.56,610.78
2016,8,20,15,0,715.0,161.0,1.5,23.0,663.0,795.27,594.01
2016,8,20,15,15,697.5,156.5,1.45,22.5,621.5,761.12,573.11
2016,8,20,15,30,680.0,152.0,1.4,22.0,580.0,725.54,551.05
2016,8,20,15,45,657.5,146.0,1.4,22.0,533.5,683.25,523.02
2016,8,20,16,0,635.0,140.0,1.4,22.0,487.0,640.29,493.73
2016,8,20,16,15,606.0,133.0,1.3,21.0,438.0,591.25,460.44
2016,8,20,16,30,577.0,126.0,1.2,20.0,389.0,542.52,426.49
2016,8,20,16,45,537.5,117.0,1.2,19.5,338.5,482.5,382.88
2016,8,20,17,0,498.0,108.0,1.2,19.0,288.0,428.11,342.05
2016,8,20,17,15,447.5,96.5,1.15,18.0,238.5,367.13,294.96
2016,8,20,17,30,397.0,85.0,1.1,17.0,189.0,309.81,248.99
2016,8,20,17,45,327.5,70.0,1.05,16.5,142.5,243.74,194.01
2016,8,20,18,0,258.0,55.0,1.0,16.0,96.0,183.89,142.83
2016,8,20,18,15,174.0,36.5,0.95,15.5,59.5,121.01,88.09
2016,8,20,18,30,90.0,18.0,0.9,15.0,23.0,57.79,12.39
