Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,45,45.0,9.0,0.9,14.5,11.5,20.6,0.0
2016,8,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,0.8,11.5,19.5,13.76,0.0
2016,8,21,6,0,114.0,28.0,0.8,12.0,39.0,23.39,13.35
2016,8,21,6,15,184.5,48.0,0.8,12.5,78.0,39.08,28.72
2016,8,21,6,30,255.0,68.0,0.8,13.0,117.0,50.83,39.71
2016,8,21,6,45,314.5,84.5,0.85,13.5,164.0,61.62,49.55
2016,8,21,7,0,374.0,101.0,0.9,14.0,211.0,87.83,60.62
2016,8,21,7,15,419.5,114.0,0.85,14.5,260.0,123.97,82.27
2016,8,21,7,30,465.0,127.0,0.8,15.0,309.0,164.92,111.73
2016,8,21,7,45,503.5,136.5,0.75,16.0,359.0,206.38,144.05
2016,8,21,8,0,542.0,146.0,0.7,17.0,409.0,251.7,180.52
2016,8,21,8,15,570.0,154.5,0.7,17.5,457.0,296.81,217.79
2016,8,21,8,30,598.0,163.0,0.7,18.0,505.0,343.92,256.23
2016,8,21,8,45,623.0,168.5,0.7,18.5,550.0,389.74,293.04
2016,8,21,9,0,648.0,174.0,0.7,19.0,595.0,437.43,330.33
2016,8,21,9,15,665.0,179.0,0.7,19.5,635.5,482.38,364.63
2016,8,21,9,30,682.0,184.0,0.7,20.0,676.0,527.99,398.39
2016,8,21,9,45,684.0,194.0,0.75,21.0,708.5,569.92,428.03
2016,8,21,10,0,686.0,204.0,0.8,22.0,741.0,610.86,456.07
2016,8,21,10,15,696.0,207.5,0.85,22.0,769.5,649.98,484.09
2016,8,21,10,30,706.0,211.0,0.9,22.0,798.0,688.39,511.17
2016,8,21,10,45,716.5,212.0,0.95,22.5,821.0,723.94,534.96
2016,8,21,11,0,727.0,213.0,1.0,23.0,844.0,758.41,557.64
2016,8,21,11,15,731.5,214.5,1.05,23.0,858.5,787.34,577.37
2016,8,21,11,30,736.0,216.0,1.1,23.0,873.0,814.52,595.81
2016,8,21,11,45,741.5,214.5,1.15,23.5,880.5,837.73,609.94
2016,8,21,12,0,747.0,213.0,1.2,24.0,888.0,858.9,622.76
2016,8,21,12,15,746.5,213.0,1.2,24.0,886.5,874.1,632.3
2016,8,21,12,30,746.0,213.0,1.2,24.0,885.0,886.84,640.39
2016,8,21,12,45,760.5,201.5,1.3,24.0,881.0,899.01,649.66
2016,8,21,13,0,775.0,190.0,1.4,24.0,877.0,905.95,655.67
2016,8,21,13,15,770.0,188.5,1.4,23.5,859.5,904.96,656.66
2016,8,21,13,30,765.0,187.0,1.4,23.0,842.0,904.34,658.11
2016,8,21,13,45,757.5,184.0,1.45,23.0,817.5,894.28,652.95
2016,8,21,14,0,750.0,181.0,1.5,23.0,793.0,881.57,646.22
2016,8,21,14,15,739.0,178.0,1.5,22.5,762.0,863.16,636.45
2016,8,21,14,30,728.0,175.0,1.5,22.0,731.0,842.39,625.16
2016,8,21,14,45,714.0,171.0,1.5,21.5,693.5,815.72,609.89
2016,8,21,15,0,700.0,167.0,1.5,21.0,656.0,787.1,593.22
2016,8,21,15,15,681.5,162.0,1.45,20.5,614.0,751.93,571.39
2016,8,21,15,30,663.0,157.0,1.4,20.0,572.0,715.42,548.31
2016,8,21,15,45,639.0,151.0,1.4,20.0,525.5,672.48,519.18
2016,8,21,16,0,615.0,145.0,1.4,20.0,479.0,628.99,489.15
2016,8,21,16,15,585.0,137.5,1.35,19.5,430.0,579.4,454.55
2016,8,21,16,30,555.0,130.0,1.3,19.0,381.0,526.98,417.08
2016,8,21,16,45,514.5,120.5,1.3,18.5,331.0,470.4,375.49
2016,8,21,17,0,474.0,111.0,1.3,18.0,281.0,415.92,334.13
2016,8,21,17,15,423.0,98.5,1.3,17.0,231.5,354.72,286.59
2016,8,21,17,30,372.0,86.0,1.3,16.0,182.0,297.27,240.19
2016,8,21,17,45,303.5,70.0,1.35,15.5,136.5,231.9,185.44
2016,8,21,18,0,235.0,54.0,1.4,15.0,91.0,172.67,134.46
2016,8,21,18,15,155.0,35.0,1.35,14.5,55.5,112.02,80.95
2016,8,21,18,30,75.0,16.0,1.3,14.0,20.0,49.5,1.02
2016,8,21,18,45,37.5,8.0,1.3,13.5,10.0,17.53,0.0
2016,8,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,11.5,10.5,10.32,0.0
2016,8,22,6,0,0.0,21.0,1.1,12.0,21.0,20.27,10.59
2016,8,22,6,15,1.5,42.0,1.1,12.5,42.5,39.44,28.97
2016,8,22,6,30,3.0,63.0,1.1,13.0,64.0,58.08,46.08
2016,8,22,6,45,15.0,85.0,1.1,13.5,89.5,77.29,63.4
2016,8,22,7,0,27.0,107.0,1.1,14.0,115.0,94.11,73.81
2016,8,22,7,15,37.0,128.5,1.0,14.5,141.5,116.04,90.95
2016,8,22,7,30,47.0,150.0,0.9,15.0,168.0,139.22,108.94
2016,8,22,7,45,160.5,172.0,0.85,15.5,247.0,179.05,136.15
2016,8,22,8,0,274.0,194.0,0.8,16.0,326.0,230.52,173.46
2016,8,22,8,15,285.0,215.5,0.8,16.5,366.0,268.22,203.62
2016,8,22,8,30,296.0,237.0,0.8,17.0,406.0,307.03,234.28
2016,8,22,8,45,297.0,259.5,0.8,18.0,440.5,343.81,262.42
2016,8,22,9,0,298.0,282.0,0.8,19.0,475.0,380.59,289.72
2016,8,22,9,15,497.0,228.0,0.8,19.5,575.0,443.44,336.86
2016,8,22,9,30,696.0,174.0,0.8,20.0,675.0,524.94,397.51
2016,8,22,9,45,691.0,187.0,0.85,20.5,705.0,566.15,427.2
2016,8,22,10,0,686.0,200.0,0.9,21.0,735.0,605.78,455.31
2016,8,22,10,15,696.0,203.5,0.95,21.0,763.5,644.87,483.56
2016,8,22,10,30,706.0,207.0,1.0,21.0,792.0,683.24,510.84
2016,8,22,10,45,716.0,207.5,1.05,21.5,814.5,717.91,534.26
2016,8,22,11,0,726.0,208.0,1.1,22.0,837.0,751.46,556.55
2016,8,22,11,15,730.5,209.5,1.15,22.0,851.0,780.3,576.4
2016,8,22,11,30,735.0,211.0,1.2,22.0,865.0,807.39,594.83
2016,8,22,11,45,741.0,209.0,1.25,22.5,872.5,830.44,608.97
2016,8,22,12,0,747.0,207.0,1.3,23.0,880.0,851.45,621.8
2016,8,22,12,15,746.5,207.0,1.3,23.0,878.5,866.56,631.39
2016,8,22,12,30,746.0,207.0,1.3,23.0,877.0,879.21,639.51
2016,8,22,12,45,713.0,224.0,1.35,23.0,859.5,877.15,638.9
2016,8,22,13,0,680.0,241.0,1.4,23.0,842.0,872.21,636.54
2016,8,22,13,15,674.5,239.0,1.4,22.5,825.0,870.56,637.17
2016,8,22,13,30,669.0,237.0,1.4,22.0,808.0,866.44,636.19
2016,8,22,13,45,667.0,230.5,1.45,22.0,786.0,858.44,632.34
2016,8,22,14,0,665.0,224.0,1.5,22.0,764.0,847.95,626.91
2016,8,22,14,15,653.5,219.5,1.5,21.5,734.0,828.59,616.03
2016,8,22,14,30,642.0,215.0,1.5,21.0,704.0,807.09,603.72
2016,8,22,14,45,633.0,207.5,1.5,21.0,669.0,782.62,588.31
2016,8,22,15,0,624.0,200.0,1.5,21.0,634.0,756.19,571.48
2016,8,22,15,15,605.0,193.5,1.45,20.5,592.5,720.79,548.71
2016,8,22,15,30,586.0,187.0,1.4,20.0,551.0,681.14,522.79
2016,8,22,15,45,566.0,177.5,1.4,19.5,506.5,639.95,495.71
2016,8,22,16,0,546.0,168.0,1.4,19.0,462.0,598.24,467.64
2016,8,22,16,15,516.0,158.0,1.35,18.5,414.0,548.74,432.69
2016,8,22,16,30,486.0,148.0,1.3,18.0,366.0,499.98,397.45
2016,8,22,16,45,449.5,135.0,1.3,17.5,317.5,444.83,356.58
2016,8,22,17,0,413.0,122.0,1.3,17.0,269.0,391.54,315.86
2016,8,22,17,15,364.0,107.0,1.25,16.5,220.5,331.45,268.16
2016,8,22,17,30,315.0,92.0,1.2,16.0,172.0,274.99,221.9
2016,8,22,17,45,255.5,73.0,1.15,15.5,128.0,213.13,169.95
2016,8,22,18,0,196.0,54.0,1.1,15.0,84.0,149.92,115.97
2016,8,22,18,15,125.0,33.5,1.0,14.5,50.0,92.32,65.11
2016,8,22,18,30,54.0,13.0,0.9,14.0,16.0,34.01,0.0
2016,8,22,18,45,27.0,6.5,0.85,13.5,8.0,13.25,0.0
2016,8,22,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,45,69.0,14.0,0.8,12.5,20.0,13.76,0.0
2016,8,23,6,0,138.0,28.0,0.8,13.0,40.0,21.69,11.38
2016,8,23,6,15,221.5,45.5,0.75,13.5,80.0,34.68,24.67
2016,8,23,6,30,305.0,63.0,0.7,14.0,120.0,47.04,36.15
2016,8,23,6,45,370.0,76.5,0.7,14.5,167.5,55.59,44.01
2016,8,23,7,0,435.0,90.0,0.7,15.0,215.0,78.71,52.54
2016,8,23,7,15,482.5,100.5,0.65,15.5,265.0,115.87,73.2
2016,8,23,7,30,530.0,111.0,0.6,16.0,315.0,158.03,102.83
2016,8,23,7,45,568.0,118.0,0.6,16.5,365.5,199.75,135.58
2016,8,23,8,0,606.0,125.0,0.6,17.0,416.0,245.58,173.19
2016,8,23,8,15,633.5,131.5,0.6,17.5,464.5,291.67,211.73
2016,8,23,8,30,661.0,138.0,0.6,18.0,513.0,340.2,251.78
2016,8,23,8,45,684.0,142.5,0.65,19.0,558.5,387.43,289.81
2016,8,23,9,0,707.0,147.0,0.7,20.0,604.0,436.2,327.92
2016,8,23,9,15,723.0,150.5,0.7,20.5,644.5,481.98,363.09
2016,8,23,9,30,739.0,154.0,0.7,21.0,685.0,528.18,397.48
2016,8,23,9,45,725.0,171.5,0.75,21.5,713.5,570.09,427.84
2016,8,23,10,0,711.0,189.0,0.8,22.0,742.0,609.66,455.63
2016,8,23,10,15,721.5,192.0,0.8,22.5,771.0,649.52,482.85
2016,8,23,10,30,732.0,195.0,0.8,23.0,800.0,688.63,508.84
2016,8,23,10,45,742.0,195.0,0.85,23.5,822.5,723.62,532.18
2016,8,23,11,0,752.0,195.0,0.9,24.0,845.0,757.4,554.35
2016,8,23,11,15,756.5,196.5,0.95,24.0,859.5,786.88,574.26
2016,8,23,11,30,761.0,198.0,1.0,24.0,874.0,814.51,592.32
2016,8,23,11,45,767.0,196.5,1.05,24.5,881.5,837.57,606.27
2016,8,23,12,0,773.0,195.0,1.1,25.0,889.0,859.05,619.22
2016,8,23,12,15,772.5,195.0,1.1,25.0,888.0,874.07,628.57
2016,8,23,12,30,772.0,195.0,1.1,25.0,887.0,886.56,636.45
2016,8,23,12,45,787.0,183.5,1.15,25.0,882.5,898.99,645.16
2016,8,23,13,0,802.0,172.0,1.2,25.0,878.0,908.76,652.29
2016,8,23,13,15,797.5,170.5,1.2,25.0,861.0,908.12,652.21
2016,8,23,13,30,793.0,169.0,1.2,25.0,844.0,904.65,650.58
2016,8,23,13,45,788.0,165.5,1.25,25.0,820.5,895.86,646.44
2016,8,23,14,0,783.0,162.0,1.3,25.0,797.0,884.3,640.63
2016,8,23,14,15,773.0,159.5,1.3,24.5,766.0,866.63,631.51
2016,8,23,14,30,763.0,157.0,1.3,24.0,735.0,846.47,620.84
2016,8,23,14,45,752.5,152.5,1.35,24.0,698.0,824.68,608.52
2016,8,23,15,0,742.0,148.0,1.4,24.0,661.0,797.57,592.57
2016,8,23,15,15,724.5,144.0,1.4,23.5,618.5,763.27,572.25
2016,8,23,15,30,707.0,140.0,1.4,23.0,576.0,727.49,550.7
2016,8,23,15,45,686.5,133.5,1.4,22.5,530.0,685.4,524.37
2016,8,23,16,0,666.0,127.0,1.4,22.0,484.0,642.48,496.13
2016,8,23,16,15,636.5,120.5,1.35,21.5,434.5,592.72,461.71
2016,8,23,16,30,607.0,114.0,1.3,21.0,385.0,543.28,426.64
2016,8,23,16,45,571.0,105.5,1.3,20.5,334.5,488.25,386.6
2016,8,23,17,0,535.0,97.0,1.3,20.0,284.0,434.67,346.26
2016,8,23,17,15,481.5,86.5,1.25,19.0,233.5,368.89,295.34
2016,8,23,17,30,428.0,76.0,1.2,18.0,183.0,310.18,247.99
2016,8,23,17,45,357.0,62.5,1.2,17.5,137.0,244.44,193.02
2016,8,23,18,0,286.0,49.0,1.2,17.0,91.0,185.18,141.95
2016,8,23,18,15,187.0,32.0,1.15,16.0,55.0,118.68,82.74
2016,8,23,18,30,88.0,15.0,1.1,15.0,19.0,50.5,0.0
2016,8,23,18,45,44.0,7.5,1.1,14.5,9.5,7.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,97.5,13.5,0.85,11.5,21.5,13.27,0.0
2016,8,24,6,0,195.0,27.0,0.8,12.0,43.0,20.94,10.53
2016,8,24,6,15,290.5,41.5,0.75,12.5,85.5,31.52,21.98
2016,8,24,6,30,386.0,56.0,0.7,13.0,128.0,42.12,31.92
2016,8,24,6,45,454.0,67.0,0.7,14.0,177.0,48.24,37.56
2016,8,24,7,0,522.0,78.0,0.7,15.0,226.0,69.75,44.05
2016,8,24,7,15,569.0,86.0,0.65,15.5,278.0,108.65,64.19
2016,8,24,7,30,616.0,94.0,0.6,16.0,330.0,152.67,94.81
2016,8,24,7,45,650.5,100.0,0.6,16.5,381.5,197.61,130.48
2016,8,24,8,0,685.0,106.0,0.6,17.0,433.0,246.02,170.74
2016,8,24,8,15,711.0,111.0,0.6,17.5,482.5,294.4,211.7
2016,8,24,8,30,737.0,116.0,0.6,18.0,532.0,344.95,253.9
2016,8,24,8,45,756.0,120.5,0.65,18.5,578.0,394.31,294.61
2016,8,24,9,0,775.0,125.0,0.7,19.0,624.0,447.66,337.13
2016,8,24,9,15,789.5,128.0,0.7,19.5,665.0,495.05,373.81
2016,8,24,9,30,804.0,131.0,0.7,20.0,706.0,542.58,409.42
2016,8,24,9,45,824.0,129.0,0.75,21.0,744.0,588.57,442.55
2016,8,24,10,0,844.0,127.0,0.8,22.0,782.0,634.65,474.73
2016,8,24,10,15,852.0,129.0,0.85,22.0,811.0,676.44,504.79
2016,8,24,10,30,860.0,131.0,0.9,22.0,840.0,717.97,534.09
2016,8,24,10,45,865.0,133.0,0.95,22.5,862.0,754.27,557.43
2016,8,24,11,0,870.0,135.0,1.0,23.0,884.0,788.66,578.86
2016,8,24,11,15,873.5,135.5,1.0,23.0,898.0,818.42,597.56
2016,8,24,11,30,877.0,136.0,1.0,23.0,912.0,845.88,614.73
2016,8,24,11,45,877.5,137.0,1.05,23.5,918.5,868.9,628.55
2016,8,24,12,0,878.0,138.0,1.1,24.0,925.0,889.27,640.72
2016,8,24,12,15,877.5,138.0,1.15,24.0,923.0,905.06,651.29
2016,8,24,12,30,877.0,138.0,1.2,24.0,921.0,918.01,660.19
2016,8,24,12,45,864.5,143.5,1.25,24.0,908.5,922.74,664.01
2016,8,24,13,0,852.0,149.0,1.3,24.0,896.0,928.65,668.8
2016,8,24,13,15,847.5,148.0,1.3,24.0,878.5,928.47,669.08
2016,8,24,13,30,843.0,147.0,1.3,24.0,861.0,925.3,667.65
2016,8,24,13,45,836.0,145.0,1.35,24.0,836.5,915.88,663.1
2016,8,24,14,0,829.0,143.0,1.4,24.0,812.0,903.58,656.83
2016,8,24,14,15,819.5,141.0,1.4,23.5,780.5,886.27,647.99
2016,8,24,14,30,810.0,139.0,1.4,23.0,749.0,866.33,637.5
2016,8,24,14,45,798.0,135.5,1.4,23.0,711.0,840.16,621.68
2016,8,24,15,0,786.0,132.0,1.4,23.0,673.0,811.73,604.36
2016,8,24,15,15,769.5,128.5,1.4,22.5,630.0,777.57,584.21
2016,8,24,15,30,753.0,125.0,1.4,22.0,587.0,744.71,564.73
2016,8,24,15,45,732.5,120.0,1.45,22.0,540.0,702.92,538.11
2016,8,24,16,0,712.0,115.0,1.5,22.0,493.0,660.2,510.24
2016,8,24,16,15,683.0,109.5,1.45,21.0,442.5,610.38,476.71
2016,8,24,16,30,654.0,104.0,1.4,20.0,392.0,560.77,442.31
2016,8,24,16,45,617.0,96.5,1.4,19.5,340.5,504.52,401.17
2016,8,24,17,0,580.0,89.0,1.4,19.0,289.0,449.75,359.7
2016,8,24,17,15,526.0,80.0,1.4,18.0,238.0,386.1,310.24
2016,8,24,17,30,472.0,71.0,1.4,17.0,187.0,326.07,261.58
2016,8,24,17,45,396.0,58.5,1.4,16.5,139.5,256.72,203.21
2016,8,24,18,0,320.0,46.0,1.4,16.0,92.0,193.75,148.58
2016,8,24,18,15,210.0,30.0,1.35,15.5,55.0,123.49,84.46
2016,8,24,18,30,100.0,14.0,1.3,15.0,18.0,43.03,0.0
2016,8,24,18,45,50.0,7.0,1.3,14.5,9.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.0,1.05,11.5,22.0,12.78,0.0
2016,8,25,6,0,219.0,26.0,1.1,12.0,44.0,20.5,9.79
2016,8,25,6,15,321.0,38.5,1.05,12.5,86.0,29.35,20.02
2016,8,25,6,30,423.0,51.0,1.0,13.0,128.0,37.59,27.87
2016,8,25,6,45,494.5,59.5,1.0,13.5,178.0,41.7,31.79
2016,8,25,7,0,566.0,68.0,1.0,14.0,228.0,60.67,36.59
2016,8,25,7,15,612.5,74.5,0.95,14.5,280.0,100.58,56.43
2016,8,25,7,30,659.0,81.0,0.9,15.0,332.0,145.48,87.6
2016,8,25,7,45,695.0,85.0,0.85,15.5,384.0,191.22,124.17
2016,8,25,8,0,731.0,89.0,0.8,16.0,436.0,243.74,168.22
2016,8,25,8,15,755.5,93.0,0.8,16.5,486.0,292.88,210.51
2016,8,25,8,30,780.0,97.0,0.8,17.0,536.0,343.99,253.93
2016,8,25,8,45,799.0,100.0,0.8,17.5,582.0,393.82,295.5
2016,8,25,9,0,818.0,103.0,0.8,18.0,628.0,444.6,336.56
2016,8,25,9,15,832.0,105.5,0.8,18.5,670.0,493.24,374.76
2016,8,25,9,30,846.0,108.0,0.8,19.0,712.0,544.84,413.72
2016,8,25,9,45,858.5,109.0,0.85,20.0,748.0,590.68,447.0
2016,8,25,10,0,871.0,110.0,0.9,21.0,784.0,635.85,478.78
2016,8,25,10,15,879.0,112.0,0.9,21.0,813.5,678.14,508.94
2016,8,25,10,30,887.0,114.0,0.9,21.0,843.0,719.02,537.39
2016,8,25,10,45,891.0,116.0,0.95,21.5,865.0,755.4,560.39
2016,8,25,11,0,895.0,118.0,1.0,22.0,887.0,789.73,581.86
2016,8,25,11,15,898.5,119.0,1.05,22.0,901.5,820.54,602.01
2016,8,25,11,30,902.0,120.0,1.1,22.0,916.0,848.98,620.61
2016,8,25,11,45,901.5,121.5,1.15,22.5,922.0,872.07,634.55
2016,8,25,12,0,901.0,123.0,1.2,23.0,928.0,892.4,646.75
2016,8,25,12,15,901.0,123.0,1.2,23.0,926.5,908.85,657.04
2016,8,25,12,30,901.0,123.0,1.2,23.0,925.0,922.38,665.59
2016,8,25,12,45,890.5,127.5,1.2,23.0,913.0,928.04,669.25
2016,8,25,13,0,880.0,132.0,1.2,23.0,901.0,930.6,671.16
2016,8,25,13,15,875.5,131.0,1.2,23.0,883.5,929.99,671.21
2016,8,25,13,30,871.0,130.0,1.2,23.0,866.0,926.35,669.49
2016,8,25,13,45,864.5,128.5,1.25,23.0,841.0,917.39,665.29
2016,8,25,14,0,858.0,127.0,1.3,23.0,816.0,905.52,659.35
2016,8,25,14,15,849.0,125.0,1.3,22.5,784.5,892.93,653.59
2016,8,25,14,30,840.0,123.0,1.3,22.0,753.0,872.9,643.02
2016,8,25,14,45,830.0,119.5,1.3,22.0,715.5,847.8,627.96
2016,8,25,15,0,820.0,116.0,1.3,22.0,678.0,820.29,611.31
2016,8,25,15,15,804.0,113.0,1.3,21.5,634.5,786.22,591.29
2016,8,25,15,30,788.0,110.0,1.3,21.0,591.0,750.39,569.85
2016,8,25,15,45,771.0,105.0,1.3,20.5,544.0,710.07,544.93
2016,8,25,16,0,754.0,100.0,1.3,20.0,497.0,668.5,518.66
2016,8,25,16,15,726.5,95.5,1.25,19.5,446.5,621.88,487.05
2016,8,25,16,30,699.0,91.0,1.2,19.0,396.0,572.87,452.18
2016,8,25,16,45,666.5,84.0,1.2,18.5,344.5,518.26,412.39
2016,8,25,17,0,634.0,77.0,1.2,18.0,293.0,464.75,371.91
2016,8,25,17,15,580.5,69.5,1.2,17.0,241.0,401.0,322.34
2016,8,25,17,30,527.0,62.0,1.2,16.0,189.0,340.85,273.41
2016,8,25,17,45,452.0,51.5,1.2,15.5,141.0,271.98,215.1
2016,8,25,18,0,377.0,41.0,1.2,15.0,93.0,209.64,160.34
2016,8,25,18,15,251.0,27.0,1.15,14.5,55.5,133.33,88.87
2016,8,25,18,30,125.0,13.0,1.1,14.0,18.0,48.87,0.0
2016,8,25,18,45,62.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,128.5,12.5,0.85,11.5,22.5,12.29,0.0
2016,8,26,6,0,257.0,25.0,0.9,12.0,45.0,19.69,8.74
2016,8,26,6,15,366.0,36.5,0.9,12.5,89.0,27.63,18.48
2016,8,26,6,30,475.0,48.0,0.9,13.0,133.0,35.03,25.58
2016,8,26,6,45,542.5,56.0,0.9,13.5,183.5,38.86,29.25
2016,8,26,7,0,610.0,64.0,0.9,14.0,234.0,56.69,33.46
2016,8,26,7,15,655.5,69.5,0.9,14.5,287.5,97.94,52.99
2016,8,26,7,30,701.0,75.0,0.9,15.0,341.0,144.06,84.67
2016,8,26,7,45,734.5,79.5,0.9,15.5,393.5,195.12,125.62
2016,8,26,8,0,768.0,84.0,0.9,16.0,446.0,246.03,168.67
2016,8,26,8,15,791.5,87.5,0.9,16.5,496.5,296.33,212.21
2016,8,26,8,30,815.0,91.0,0.9,17.0,547.0,348.45,256.74
2016,8,26,8,45,833.5,93.5,0.9,18.0,594.0,399.35,298.87
2016,8,26,9,0,852.0,96.0,0.9,19.0,641.0,451.1,340.2
2016,8,26,9,15,865.0,98.0,0.95,19.0,682.5,503.73,382.35
2016,8,26,9,30,878.0,100.0,1.0,19.0,724.0,552.52,420.65
2016,8,26,9,45,849.5,121.5,1.05,19.5,750.0,592.55,450.42
2016,8,26,10,0,821.0,143.0,1.1,20.0,776.0,631.82,478.54
2016,8,26,10,15,829.5,145.0,1.1,20.5,805.0,673.09,507.36
2016,8,26,10,30,838.0,147.0,1.1,21.0,834.0,713.15,534.53
2016,8,26,10,45,844.0,148.5,1.15,21.5,856.0,749.52,558.97
2016,8,26,11,0,850.0,150.0,1.2,22.0,878.0,784.13,580.78
2016,8,26,11,15,853.5,151.0,1.2,22.0,892.5,814.38,600.07
2016,8,26,11,30,857.0,152.0,1.2,22.0,907.0,842.41,617.85
2016,8,26,11,45,859.5,152.0,1.25,22.0,913.5,866.28,633.56
2016,8,26,12,0,862.0,152.0,1.3,22.0,920.0,887.6,647.71
2016,8,26,12,15,861.0,152.0,1.3,22.0,918.0,903.24,657.58
2016,8,26,12,30,860.0,152.0,1.3,22.0,916.0,916.03,665.75
2016,8,26,12,45,861.0,149.5,1.35,22.0,907.0,925.17,672.42
2016,8,26,13,0,862.0,147.0,1.4,22.0,898.0,931.35,677.35
2016,8,26,13,15,857.0,146.0,1.4,22.0,880.0,930.64,677.31
2016,8,26,13,30,852.0,145.0,1.4,22.0,862.0,926.92,675.52
2016,8,26,13,45,847.5,141.5,1.4,22.0,837.5,918.04,670.56
2016,8,26,14,0,843.0,138.0,1.4,22.0,813.0,906.18,663.85
2016,8,26,14,15,833.0,136.0,1.4,21.5,780.5,888.18,654.49
2016,8,26,14,30,823.0,134.0,1.4,21.0,748.0,867.53,643.46
2016,8,26,14,45,813.5,129.5,1.4,21.0,710.5,842.09,628.04
2016,8,26,15,0,804.0,125.0,1.4,21.0,673.0,814.26,611.0
2016,8,26,15,15,787.0,121.5,1.35,20.5,629.5,779.22,589.56
2016,8,26,15,30,770.0,118.0,1.3,20.0,586.0,742.5,566.78
2016,8,26,15,45,752.0,112.5,1.3,20.0,538.5,704.17,542.06
2016,8,26,16,0,734.0,107.0,1.3,20.0,491.0,662.05,514.28
2016,8,26,16,15,705.0,102.0,1.25,19.5,440.0,612.11,479.64
2016,8,26,16,30,676.0,97.0,1.2,19.0,389.0,562.37,444.15
2016,8,26,16,45,639.0,89.5,1.2,18.5,337.0,505.42,402.44
2016,8,26,17,0,602.0,82.0,1.2,18.0,285.0,449.96,360.31
2016,8,26,17,15,546.0,73.5,1.1,17.0,233.0,385.26,309.43
2016,8,26,17,30,490.0,65.0,1.0,16.0,181.0,324.4,259.6
2016,8,26,17,45,409.0,53.5,0.95,15.5,133.5,253.76,199.98
2016,8,26,18,0,328.0,42.0,0.9,15.0,86.0,190.26,144.62
2016,8,26,18,15,207.5,26.5,0.85,14.5,50.0,115.05,73.25
2016,8,26,18,30,87.0,11.0,0.8,14.0,14.0,35.59,0.0
2016,8,26,18,45,43.5,5.5,0.8,13.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.5,0.95,11.5,18.5,12.29,0.0
2016,8,27,6,0,164.0,25.0,1.0,12.0,37.0,19.46,8.04
2016,8,27,6,15,261.0,41.0,1.0,12.5,78.5,31.34,21.64
2016,8,27,6,30,358.0,57.0,1.0,13.0,120.0,42.64,32.29
2016,8,27,6,45,429.5,68.5,1.0,13.5,169.5,49.81,38.99
2016,8,27,7,0,501.0,80.0,1.0,14.0,219.0,67.01,44.72
2016,8,27,7,15,549.5,88.5,0.95,14.0,270.5,105.03,63.35
2016,8,27,7,30,598.0,97.0,0.9,14.0,322.0,148.36,93.08
2016,8,27,7,45,636.5,103.0,0.9,14.5,374.0,192.89,128.18
2016,8,27,8,0,675.0,109.0,0.9,15.0,426.0,241.34,168.58
2016,8,27,8,15,500.0,167.5,0.85,15.5,416.5,280.0,207.6
2016,8,27,8,30,325.0,226.0,0.8,16.0,407.0,303.6,231.61
2016,8,27,8,45,548.5,175.5,0.8,16.5,512.5,359.63,273.23
2016,8,27,9,0,772.0,125.0,0.8,17.0,618.0,441.15,335.25
2016,8,27,9,15,787.0,128.5,0.8,17.5,659.0,489.05,372.6
2016,8,27,9,30,802.0,132.0,0.8,18.0,700.0,537.15,409.15
2016,8,27,9,45,810.5,136.0,0.85,18.5,734.5,581.99,442.62
2016,8,27,10,0,819.0,140.0,0.9,19.0,769.0,626.02,474.59
2016,8,27,10,15,827.0,142.0,0.9,19.5,798.0,666.86,503.03
2016,8,27,10,30,835.0,144.0,0.9,20.0,827.0,706.44,529.86
2016,8,27,10,45,843.0,144.0,0.95,20.5,849.0,742.69,554.27
2016,8,27,11,0,851.0,144.0,1.0,21.0,871.0,777.28,576.11
2016,8,27,11,15,854.5,145.0,1.05,21.0,885.0,807.49,596.01
2016,8,27,11,30,858.0,146.0,1.1,21.0,899.0,835.46,614.46
2016,8,27,11,45,861.5,145.5,1.15,21.0,905.5,857.79,629.23
2016,8,27,12,0,865.0,145.0,1.2,21.0,912.0,878.92,643.34
2016,8,27,12,15,864.5,145.0,1.2,21.0,910.5,894.45,653.16
2016,8,27,12,30,864.0,145.0,1.2,21.0,909.0,907.17,661.3
2016,8,27,12,45,864.0,142.5,1.25,21.0,900.0,914.98,667.17
2016,8,27,13,0,864.0,140.0,1.3,21.0,891.0,919.83,671.3
2016,8,27,13,15,860.0,139.0,1.3,21.0,873.0,919.61,671.58
2016,8,27,13,30,856.0,138.0,1.3,21.0,855.0,920.9,673.03
2016,8,27,13,45,854.0,133.5,1.35,21.0,831.5,913.07,669.4
2016,8,27,14,0,852.0,129.0,1.4,21.0,808.0,902.2,663.99
2016,8,27,14,15,842.5,127.0,1.35,20.5,776.0,884.44,654.05
2016,8,27,14,30,833.0,125.0,1.3,20.0,744.0,864.0,642.44
2016,8,27,14,45,825.5,120.5,1.3,20.0,707.0,839.99,627.95
2016,8,27,15,0,818.0,116.0,1.3,20.0,670.0,813.46,611.78
2016,8,27,15,15,801.5,113.0,1.3,19.5,626.5,779.0,591.25
2016,8,27,15,30,785.0,110.0,1.3,19.0,583.0,742.81,569.32
2016,8,27,15,45,767.5,105.0,1.3,18.5,536.0,702.18,543.89
2016,8,27,16,0,750.0,100.0,1.3,18.0,489.0,660.34,517.12
2016,8,27,16,15,721.5,95.0,1.25,17.5,438.0,612.73,484.11
2016,8,27,16,30,693.0,90.0,1.2,17.0,387.0,562.76,448.09
2016,8,27,16,45,656.0,83.5,1.2,17.0,335.0,506.38,405.62
2016,8,27,17,0,619.0,77.0,1.2,17.0,283.0,451.49,362.85
2016,8,27,17,15,563.5,69.0,1.15,16.0,231.0,387.09,312.06
2016,8,27,17,30,508.0,61.0,1.1,15.0,179.0,326.52,262.17
2016,8,27,17,45,426.0,50.5,1.05,14.5,131.5,256.08,202.18
2016,8,27,18,0,344.0,40.0,1.0,14.0,84.0,192.85,146.42
2016,8,27,18,15,217.5,25.0,0.95,13.5,48.5,115.43,69.66
2016,8,27,18,30,91.0,10.0,0.9,13.0,13.0,35.38,0.0
2016,8,27,18,45,45.5,5.0,0.9,13.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,5,45,97.5,12.0,0.85,10.5,19.0,11.8,0.0
2016,8,28,6,0,195.0,24.0,0.8,11.0,38.0,19.01,7.16
2016,8,28,6,15,299.5,38.0,0.75,11.5,80.0,29.42,20.03
2016,8,28,6,30,404.0,52.0,0.7,12.0,122.0,39.13,29.3
2016,8,28,6,45,478.0,61.5,0.7,13.0,172.5,44.04,33.93
2016,8,28,7,0,552.0,71.0,0.7,14.0,223.0,58.44,37.84
2016,8,28,7,15,600.5,78.5,0.65,14.5,276.0,98.31,56.14
2016,8,28,7,30,649.0,86.0,0.6,15.0,329.0,143.43,86.43
2016,8,28,7,45,688.0,90.5,0.55,15.5,382.0,189.43,122.38
2016,8,28,8,0,727.0,95.0,0.5,16.0,435.0,239.32,163.72
2016,8,28,8,15,752.0,99.5,0.5,16.5,485.0,292.35,208.68
2016,8,28,8,30,777.0,104.0,0.5,17.0,535.0,343.82,251.97
2016,8,28,8,45,800.0,106.0,0.55,18.0,582.5,394.07,293.21
2016,8,28,9,0,823.0,108.0,0.6,19.0,630.0,445.66,334.21
2016,8,28,9,15,837.0,110.5,0.65,19.5,672.0,494.53,372.63
2016,8,28,9,30,851.0,113.0,0.7,20.0,714.0,543.37,409.86
2016,8,28,9,45,865.0,113.5,0.75,20.5,750.5,592.68,446.27
2016,8,28,10,0,879.0,114.0,0.8,21.0,787.0,638.56,479.32
2016,8,28,10,15,886.5,116.0,0.85,21.5,816.5,680.83,508.99
2016,8,28,10,30,894.0,118.0,0.9,22.0,846.0,721.61,536.95
2016,8,28,10,45,900.0,118.5,0.95,22.5,868.0,758.24,560.36
2016,8,28,11,0,906.0,119.0,1.0,23.0,890.0,792.9,581.93
2016,8,28,11,15,909.5,119.5,1.05,23.0,904.5,823.48,601.84
2016,8,28,11,30,913.0,120.0,1.1,23.0,919.0,851.63,620.19
2016,8,28,11,45,914.5,120.5,1.15,23.0,925.0,875.58,635.84
2016,8,28,12,0,916.0,121.0,1.2,23.0,931.0,896.78,649.81
2016,8,28,12,15,915.5,121.0,1.2,23.0,929.0,912.91,659.89
2016,8,28,12,30,915.0,121.0,1.2,23.0,927.0,926.04,668.18
2016,8,28,12,45,926.0,112.5,1.3,23.0,921.0,937.77,677.25
2016,8,28,13,0,937.0,104.0,1.4,23.0,915.0,946.35,684.42
2016,8,28,13,15,933.0,103.5,1.4,23.0,897.0,946.46,684.89
2016,8,28,13,30,929.0,103.0,1.4,23.0,879.0,943.36,683.53
2016,8,28,13,45,923.5,101.5,1.4,23.0,853.5,934.67,678.76
2016,8,28,14,0,918.0,100.0,1.4,23.0,828.0,922.85,672.15
2016,8,28,14,15,909.5,98.5,1.35,22.5,795.5,905.35,662.58
2016,8,28,14,30,901.0,97.0,1.3,22.0,763.0,884.97,651.23
2016,8,28,14,45,890.0,95.5,1.3,22.0,724.5,859.76,636.19
2016,8,28,15,0,879.0,94.0,1.3,22.0,686.0,832.07,619.52
2016,8,28,15,15,864.5,91.5,1.25,21.5,641.5,798.18,599.16
2016,8,28,15,30,850.0,89.0,1.2,21.0,597.0,766.88,580.43
2016,8,28,15,45,830.0,86.0,1.15,20.5,548.5,724.64,553.86
2016,8,28,16,0,810.0,83.0,1.1,20.0,500.0,681.24,526.13
2016,8,28,16,15,783.5,79.0,1.05,19.5,448.0,631.4,493.08
2016,8,28,16,30,757.0,75.0,1.0,19.0,396.0,581.42,457.61
2016,8,28,16,45,719.0,70.5,1.0,18.5,342.5,524.12,415.8
2016,8,28,17,0,681.0,66.0,1.0,18.0,289.0,470.74,375.23
2016,8,28,17,15,626.0,59.5,0.95,17.0,236.0,405.9,324.43
2016,8,28,17,30,571.0,53.0,0.9,16.0,183.0,344.83,274.34
2016,8,28,17,45,483.5,44.5,0.9,15.5,134.0,271.87,212.61
2016,8,28,18,0,396.0,36.0,0.9,15.0,85.0,206.67,155.06
2016,8,28,18,15,251.5,23.0,0.85,14.5,48.5,122.22,67.45
2016,8,28,18,30,107.0,10.0,0.8,14.0,12.0,39.44,0.0
2016,8,28,18,45,53.5,5.0,0.8,13.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,45,125.0,11.5,1.3,10.5,20.0,11.3,0.0
2016,8,29,6,0,250.0,23.0,1.4,11.0,40.0,18.19,5.86
2016,8,29,6,15,364.5,34.0,1.4,11.5,83.5,25.76,16.75
2016,8,29,6,30,479.0,45.0,1.4,12.0,127.0,32.8,23.62
2016,8,29,6,45,548.5,52.5,1.45,12.5,178.0,36.33,27.05
2016,8,29,7,0,618.0,60.0,1.5,13.0,229.0,48.5,29.94
2016,8,29,7,15,664.0,65.5,1.45,13.5,282.0,89.99,47.59
2016,8,29,7,30,710.0,71.0,1.4,14.0,335.0,139.66,81.34
2016,8,29,7,45,741.5,75.0,1.4,14.5,387.0,186.83,118.99
2016,8,29,8,0,773.0,79.0,1.4,15.0,439.0,237.09,161.9
2016,8,29,8,15,796.0,82.5,1.4,15.0,489.0,287.44,206.45
2016,8,29,8,30,819.0,86.0,1.4,15.0,539.0,339.54,252.28
2016,8,29,8,45,837.5,88.0,1.4,15.5,585.5,390.13,295.74
2016,8,29,9,0,856.0,90.0,1.4,16.0,632.0,445.21,341.32
2016,8,29,9,15,869.0,92.5,1.3,16.5,673.5,494.78,380.94
2016,8,29,9,30,882.0,95.0,1.2,17.0,715.0,544.12,418.86
2016,8,29,9,45,902.0,91.5,1.2,18.0,753.5,591.45,453.85
2016,8,29,10,0,922.0,88.0,1.2,19.0,792.0,638.57,487.48
2016,8,29,10,15,928.5,89.0,1.2,19.5,821.0,680.76,517.34
2016,8,29,10,30,935.0,90.0,1.2,20.0,850.0,721.27,544.61
2016,8,29,10,45,941.0,90.5,1.2,20.5,872.0,759.08,568.3
2016,8,29,11,0,947.0,91.0,1.2,21.0,894.0,794.79,590.29
2016,8,29,11,15,950.0,91.5,1.2,21.5,908.0,825.92,609.0
2016,8,29,11,30,953.0,92.0,1.2,22.0,922.0,854.46,625.88
2016,8,29,11,45,954.5,91.5,1.25,22.5,928.5,878.08,640.16
2016,8,29,12,0,956.0,91.0,1.3,23.0,935.0,898.78,652.6
2016,8,29,12,15,956.0,91.0,1.35,23.0,933.0,915.68,663.93
2016,8,29,12,30,956.0,91.0,1.4,23.0,931.0,929.45,673.39
2016,8,29,12,45,711.0,218.5,1.45,23.0,839.5,857.66,627.57
2016,8,29,13,0,466.0,346.0,1.5,23.0,748.0,773.98,567.13
2016,8,29,13,15,695.5,223.0,1.55,22.5,809.0,860.95,634.68
2016,8,29,13,30,925.0,100.0,1.6,22.0,870.0,934.03,684.04
2016,8,29,13,45,921.0,98.0,1.65,22.0,845.0,926.08,679.42
2016,8,29,14,0,917.0,96.0,1.7,22.0,820.0,914.97,673.77
2016,8,29,14,15,908.5,95.0,1.75,21.5,787.5,897.93,665.58
2016,8,29,14,30,900.0,94.0,1.8,21.0,755.0,878.04,655.53
2016,8,29,14,45,890.0,91.5,1.85,21.0,717.0,852.51,640.41
2016,8,29,15,0,880.0,89.0,1.9,21.0,679.0,824.46,623.52
2016,8,29,15,15,865.5,87.0,1.9,20.5,635.0,791.02,603.51
2016,8,29,15,30,851.0,85.0,1.9,20.0,591.0,755.67,581.93
2016,8,29,15,45,834.0,81.0,1.9,20.0,543.0,718.9,557.97
2016,8,29,16,0,817.0,77.0,1.9,20.0,495.0,676.32,529.49
2016,8,29,16,15,791.0,74.0,1.9,19.0,443.5,627.76,497.97
2016,8,29,16,30,765.0,71.0,1.9,18.0,392.0,579.01,463.64
2016,8,29,16,45,731.5,66.0,1.9,17.5,339.0,523.61,422.02
2016,8,29,17,0,698.0,61.0,1.9,17.0,286.0,469.27,379.58
2016,8,29,17,15,643.5,55.0,1.85,16.5,233.0,404.44,326.91
2016,8,29,17,30,589.0,49.0,1.8,16.0,180.0,346.1,277.27
2016,8,29,17,45,501.5,41.0,1.8,15.5,131.5,273.3,214.5
2016,8,29,18,0,414.0,33.0,1.8,15.0,83.0,208.38,155.95
2016,8,29,18,15,207.0,16.5,1.75,14.5,41.5,98.04,46.59
2016,8,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,45,151.0,10.0,1.1,12.5,20.0,9.83,0.0
2016,8,30,6,0,302.0,20.0,1.1,13.0,40.0,15.42,3.29
2016,8,30,6,15,418.0,29.0,1.1,13.5,84.0,21.3,12.71
2016,8,30,6,30,534.0,38.0,1.1,14.0,128.0,29.23,20.24
2016,8,30,6,45,602.0,44.0,1.15,14.5,179.5,32.15,23.1
2016,8,30,7,0,670.0,50.0,1.2,15.0,231.0,42.31,25.25
2016,8,30,7,15,335.0,64.5,1.2,15.5,155.0,68.98,41.38
2016,8,30,7,30,0.0,79.0,1.2,16.0,79.0,75.9,58.49
2016,8,30,7,45,289.5,99.0,1.2,17.0,233.0,127.72,88.59
2016,8,30,8,0,579.0,119.0,1.2,18.0,387.0,223.95,156.34
2016,8,30,8,15,720.5,94.5,1.2,18.5,465.5,275.64,196.15
2016,8,30,8,30,862.0,70.0,1.2,19.0,544.0,341.49,248.55
2016,8,30,8,45,878.5,72.0,1.25,19.5,591.0,393.17,292.44
2016,8,30,9,0,895.0,74.0,1.3,20.0,638.0,445.35,335.58
2016,8,30,9,15,907.0,75.5,1.3,20.5,679.5,495.24,375.5
2016,8,30,9,30,919.0,77.0,1.3,21.0,721.0,544.73,413.78
2016,8,30,9,45,929.0,77.5,1.35,21.5,756.5,591.56,449.21
2016,8,30,10,0,939.0,78.0,1.4,22.0,792.0,637.36,482.86
2016,8,30,10,15,945.0,79.0,1.4,22.0,821.0,679.8,513.81
2016,8,30,10,30,951.0,80.0,1.4,22.0,850.0,720.48,541.95
2016,8,30,10,45,956.5,80.0,1.45,22.5,872.0,757.9,565.86
2016,8,30,11,0,962.0,80.0,1.5,23.0,894.0,793.14,588.09
2016,8,30,11,15,964.5,80.5,1.55,23.0,907.5,824.19,608.54
2016,8,30,11,30,967.0,81.0,1.6,23.0,921.0,852.58,627.23
2016,8,30,11,45,968.5,80.5,1.65,23.0,927.0,876.38,642.92
2016,8,30,12,0,970.0,80.0,1.7,23.0,933.0,897.2,656.76
2016,8,30,12,15,969.5,80.0,1.7,23.0,931.0,913.75,667.33
2016,8,30,12,30,969.0,80.0,1.7,23.0,929.0,927.11,675.94
2016,8,30,12,45,966.0,80.5,1.75,23.5,918.0,935.53,680.78
2016,8,30,13,0,963.0,81.0,1.8,24.0,907.0,940.63,683.64
2016,8,30,13,15,959.0,80.5,1.8,24.0,889.0,940.48,683.99
2016,8,30,13,30,955.0,80.0,1.8,24.0,871.0,937.02,682.39
2016,8,30,13,45,949.5,79.0,1.85,24.0,845.5,928.4,678.19
2016,8,30,14,0,944.0,78.0,1.9,24.0,820.0,916.57,672.04
2016,8,30,14,15,936.5,76.5,1.85,23.5,787.5,899.33,662.64
2016,8,30,14,30,929.0,75.0,1.8,23.0,755.0,879.11,651.36
2016,8,30,14,45,918.5,74.0,1.8,23.0,716.0,854.07,636.2
2016,8,30,15,0,908.0,73.0,1.8,23.0,677.0,826.47,619.32
2016,8,30,15,15,894.5,71.0,1.8,22.5,633.0,792.97,599.5
2016,8,30,15,30,881.0,69.0,1.8,22.0,589.0,757.41,578.05
2016,8,30,15,45,863.0,66.5,1.8,21.5,540.5,716.14,552.24
2016,8,30,16,0,845.0,64.0,1.8,21.0,492.0,673.57,525.01
2016,8,30,16,15,820.5,61.5,1.75,20.5,441.0,625.63,492.93
2016,8,30,16,30,796.0,59.0,1.7,20.0,390.0,577.45,458.58
2016,8,30,16,45,761.5,55.5,1.65,19.5,336.5,526.09,419.93
2016,8,30,17,0,727.0,52.0,1.6,19.0,283.0,471.86,377.68
