Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,15,674.5,47.0,1.55,18.5,230.5,408.22,326.34
2016,8,30,17,30,622.0,42.0,1.5,18.0,178.0,348.03,275.58
2016,8,30,17,45,536.5,35.5,1.45,17.5,129.5,276.31,213.93
2016,8,30,18,0,451.0,29.0,1.4,17.0,81.0,211.9,155.54
2016,8,30,18,15,225.5,14.5,1.35,16.5,40.5,99.4,37.09
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,161.0,9.5,1.25,12.5,19.5,9.34,0.0
2016,8,31,6,0,322.0,19.0,1.3,13.0,39.0,15.88,2.61
2016,8,31,6,15,441.0,27.5,1.3,13.0,84.0,21.84,13.14
2016,8,31,6,30,560.0,36.0,1.3,13.0,129.0,27.46,18.75
2016,8,31,6,45,627.0,41.5,1.35,13.5,181.0,30.05,21.31
2016,8,31,7,0,694.0,47.0,1.4,14.0,233.0,38.13,28.62
2016,8,31,7,15,737.5,51.0,1.35,14.5,287.0,81.83,39.09
2016,8,31,7,30,781.0,55.0,1.3,15.0,341.0,130.18,70.34
2016,8,31,7,45,810.5,58.0,1.3,15.5,394.5,184.19,113.26
2016,8,31,8,0,840.0,61.0,1.3,16.0,448.0,236.59,157.96
2016,8,31,8,15,861.5,63.5,1.3,16.5,499.0,288.89,203.93
2016,8,31,8,30,883.0,66.0,1.3,17.0,550.0,342.64,250.77
2016,8,31,8,45,898.5,68.0,1.3,17.5,597.0,394.93,295.64
2016,8,31,9,0,914.0,70.0,1.3,18.0,644.0,447.61,339.46
2016,8,31,9,15,925.5,71.5,1.3,18.5,685.5,498.11,380.25
2016,8,31,9,30,937.0,73.0,1.3,19.0,727.0,548.14,419.28
2016,8,31,9,45,938.5,78.5,1.35,19.5,761.5,595.6,455.36
2016,8,31,10,0,940.0,84.0,1.4,20.0,796.0,641.35,489.09
2016,8,31,10,15,946.5,85.0,1.45,20.0,825.0,684.18,520.94
2016,8,31,10,30,953.0,86.0,1.5,20.0,854.0,725.27,550.36
2016,8,31,10,45,957.5,86.5,1.55,20.0,876.0,762.54,575.47
2016,8,31,11,0,962.0,87.0,1.6,20.0,898.0,797.56,598.95
2016,8,31,11,15,965.0,87.5,1.6,20.0,912.0,829.02,619.41
2016,8,31,11,30,968.0,88.0,1.6,20.0,926.0,857.84,638.04
2016,8,31,11,45,968.5,88.0,1.6,20.5,932.0,881.35,651.88
2016,8,31,12,0,969.0,88.0,1.6,21.0,938.0,901.86,663.75
2016,8,31,12,15,968.5,88.0,1.6,20.5,935.5,918.42,675.65
2016,8,31,12,30,968.0,88.0,1.6,20.0,933.0,931.79,685.62
2016,8,31,12,45,961.5,90.5,1.65,20.0,921.5,939.19,691.2
2016,8,31,13,0,955.0,93.0,1.7,20.0,910.0,943.28,694.81
2016,8,31,13,15,951.0,92.0,1.7,20.0,891.5,942.66,694.88
2016,8,31,13,30,947.0,91.0,1.7,20.0,873.0,938.73,692.97
2016,8,31,13,45,942.0,89.5,1.75,20.0,847.0,930.12,688.77
2016,8,31,14,0,937.0,88.0,1.8,20.0,821.0,918.31,682.6
2016,8,31,14,15,929.0,87.0,1.8,19.5,788.0,901.31,673.78
2016,8,31,14,30,921.0,86.0,1.8,19.0,755.0,881.38,663.08
2016,8,31,14,45,911.5,83.5,1.8,19.0,716.5,855.73,647.28
2016,8,31,15,0,902.0,81.0,1.8,19.0,678.0,827.47,629.7
2016,8,31,15,15,887.5,78.5,1.8,18.5,633.0,792.82,608.78
2016,8,31,15,30,873.0,76.0,1.8,18.0,588.0,756.18,586.22
2016,8,31,15,45,856.0,73.0,1.8,18.0,539.5,715.38,559.27
2016,8,31,16,0,839.0,70.0,1.8,18.0,491.0,673.23,530.96
2016,8,31,16,15,813.0,66.5,1.75,17.5,439.0,627.57,500.12
2016,8,31,16,30,787.0,63.0,1.7,17.0,387.0,577.49,463.41
2016,8,31,16,45,752.5,58.5,1.7,17.0,333.5,521.36,420.24
2016,8,31,17,0,718.0,54.0,1.7,17.0,280.0,466.38,376.39
2016,8,31,17,15,662.5,49.0,1.6,16.5,227.0,401.76,323.52
2016,8,31,17,30,607.0,44.0,1.5,16.0,174.0,340.84,271.5
2016,8,31,17,45,515.0,36.5,1.45,15.5,125.0,266.26,207.1
2016,8,31,18,0,423.0,29.0,1.4,15.0,76.0,203.64,149.31
2016,8,31,18,15,211.5,14.5,1.3,14.5,38.0,93.33,21.84
2016,8,31,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,164.5,9.5,1.1,11.5,19.0,9.34,0.0
2016,9,1,6,0,329.0,19.0,1.1,12.0,38.0,16.04,1.56
2016,9,1,6,15,450.0,27.5,1.1,12.5,83.5,21.99,13.24
2016,9,1,6,30,571.0,36.0,1.1,13.0,129.0,27.61,18.86
2016,9,1,6,45,638.5,41.5,1.1,13.5,181.5,30.18,21.43
2016,9,1,7,0,706.0,47.0,1.1,14.0,234.0,36.32,27.0
2016,9,1,7,15,749.0,51.0,1.05,14.5,288.5,80.55,38.26
2016,9,1,7,30,792.0,55.0,1.0,15.0,343.0,129.38,69.32
2016,9,1,7,45,822.0,58.0,1.0,15.5,397.0,184.01,112.36
2016,9,1,8,0,852.0,61.0,1.0,16.0,451.0,237.08,157.37
2016,9,1,8,15,873.0,63.5,1.0,16.5,502.5,289.85,203.56
2016,9,1,8,30,894.0,66.0,1.0,17.0,554.0,344.0,250.55
2016,9,1,8,45,910.0,67.5,1.0,17.5,601.0,396.57,295.43
2016,9,1,9,0,926.0,69.0,1.0,18.0,648.0,449.54,339.25
2016,9,1,9,15,937.5,71.0,1.0,18.5,690.5,501.04,380.52
2016,9,1,9,30,949.0,73.0,1.0,19.0,733.0,552.05,419.95
2016,9,1,9,45,953.5,76.5,1.05,19.5,768.5,599.84,456.08
2016,9,1,10,0,958.0,80.0,1.1,20.0,804.0,646.12,490.02
2016,9,1,10,15,964.5,81.0,1.15,20.0,833.0,689.6,522.11
2016,9,1,10,30,971.0,82.0,1.2,20.0,862.0,731.3,551.66
2016,9,1,10,45,975.0,83.0,1.25,20.5,884.0,769.25,575.91
2016,9,1,11,0,979.0,84.0,1.3,21.0,906.0,804.88,598.39
2016,9,1,11,15,981.5,84.0,1.35,21.0,920.0,835.9,618.82
2016,9,1,11,30,984.0,84.0,1.4,21.0,934.0,864.19,637.47
2016,9,1,11,45,983.0,85.5,1.45,21.0,939.5,888.24,653.36
2016,9,1,12,0,982.0,87.0,1.5,21.0,945.0,909.2,667.32
2016,9,1,12,15,981.5,87.0,1.55,21.0,942.5,925.92,678.63
2016,9,1,12,30,981.0,87.0,1.6,21.0,940.0,939.39,687.98
2016,9,1,12,45,975.0,89.0,1.7,21.0,928.0,946.8,694.19
2016,9,1,13,0,969.0,91.0,1.8,21.0,916.0,950.84,698.38
2016,9,1,13,15,965.0,90.0,1.8,20.5,897.5,950.19,699.77
2016,9,1,13,30,961.0,89.0,1.8,20.0,879.0,946.17,699.15
2016,9,1,13,45,954.5,88.5,1.85,19.5,853.0,937.17,696.01
2016,9,1,14,0,948.0,88.0,1.9,19.0,827.0,924.96,690.86
2016,9,1,14,15,940.5,86.5,1.8,19.0,793.5,907.68,679.41
2016,9,1,14,30,933.0,85.0,1.7,19.0,760.0,887.41,666.09
2016,9,1,14,45,922.5,83.0,1.65,19.0,721.0,861.22,649.46
2016,9,1,15,0,912.0,81.0,1.6,19.0,682.0,832.43,631.12
2016,9,1,15,15,898.0,79.0,1.55,18.5,637.0,798.48,610.36
2016,9,1,15,30,884.0,77.0,1.5,18.0,592.0,762.49,588.0
2016,9,1,15,45,865.0,74.5,1.5,18.0,542.5,720.49,560.5
2016,9,1,16,0,846.0,72.0,1.5,18.0,493.0,677.26,531.72
2016,9,1,16,15,819.5,68.5,1.5,17.5,440.0,631.06,500.87
2016,9,1,16,30,793.0,65.0,1.5,17.0,387.0,580.47,464.26
2016,9,1,16,45,752.5,61.5,1.55,16.5,332.5,521.84,420.36
2016,9,1,17,0,712.0,58.0,1.6,16.0,278.0,464.82,375.79
2016,9,1,17,15,654.5,52.0,1.55,15.0,224.5,398.42,322.08
2016,9,1,17,30,597.0,46.0,1.5,14.0,171.0,335.87,269.04
2016,9,1,17,45,491.5,38.5,1.5,13.5,121.0,260.04,203.21
2016,9,1,18,0,386.0,31.0,1.5,13.0,71.0,190.94,139.57
2016,9,1,18,15,193.0,15.5,1.45,12.5,35.5,87.21,2.44
2016,9,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,117.5,10.0,1.05,11.5,16.5,9.83,0.0
2016,9,2,6,0,235.0,20.0,1.1,12.0,33.0,15.83,0.04
2016,9,2,6,15,359.5,30.0,1.05,12.5,75.5,22.61,13.7
2016,9,2,6,30,484.0,40.0,1.0,13.0,118.0,28.92,20.0
2016,9,2,6,45,553.0,47.5,1.0,13.5,168.5,32.67,23.65
2016,9,2,7,0,622.0,55.0,1.0,14.0,219.0,37.66,28.21
2016,9,2,7,15,668.5,60.5,0.95,14.5,271.5,82.31,43.0
2016,9,2,7,30,715.0,66.0,0.9,15.0,324.0,128.46,71.99
2016,9,2,7,45,746.0,70.0,0.9,16.0,376.0,175.65,108.42
2016,9,2,8,0,777.0,74.0,0.9,17.0,428.0,225.86,150.29
2016,9,2,8,15,800.0,77.0,0.9,17.5,477.5,275.86,193.59
2016,9,2,8,30,823.0,80.0,0.9,18.0,527.0,327.58,238.08
2016,9,2,8,45,838.5,83.5,0.9,18.5,572.5,382.39,284.08
2016,9,2,9,0,854.0,87.0,0.9,19.0,618.0,433.6,326.05
2016,9,2,9,15,866.5,89.0,0.95,19.5,659.0,482.3,365.17
2016,9,2,9,30,879.0,91.0,1.0,20.0,700.0,530.71,402.85
2016,9,2,9,45,894.0,90.0,1.05,20.5,736.5,577.22,438.08
2016,9,2,10,0,909.0,89.0,1.1,21.0,773.0,623.15,471.9
2016,9,2,10,15,915.5,90.0,1.15,21.0,801.5,664.75,502.68
2016,9,2,10,30,922.0,91.0,1.2,21.0,830.0,704.67,531.64
2016,9,2,10,45,925.5,92.5,1.25,21.5,851.0,741.09,555.01
2016,9,2,11,0,929.0,94.0,1.3,22.0,872.0,775.29,576.69
2016,9,2,11,15,932.0,94.5,1.35,22.0,885.5,805.77,596.87
2016,9,2,11,30,935.0,95.0,1.4,22.0,899.0,833.7,615.36
2016,9,2,11,45,936.0,95.0,1.45,22.5,905.0,856.83,629.5
2016,9,2,12,0,937.0,95.0,1.5,23.0,911.0,877.08,641.79
2016,9,2,12,15,936.5,95.0,1.5,23.0,908.5,893.07,652.0
2016,9,2,12,30,936.0,95.0,1.5,23.0,906.0,905.97,660.32
2016,9,2,12,45,924.0,100.5,1.55,23.0,893.0,911.3,664.52
2016,9,2,13,0,912.0,106.0,1.6,23.0,880.0,913.38,666.82
2016,9,2,13,15,908.0,105.5,1.6,23.0,862.0,913.18,667.17
2016,9,2,13,30,904.0,105.0,1.6,23.0,844.0,909.82,665.63
2016,9,2,13,45,900.5,102.0,1.6,23.0,819.5,901.15,660.79
2016,9,2,14,0,897.0,99.0,1.6,23.0,795.0,889.36,654.08
2016,9,2,14,15,888.5,97.5,1.6,22.5,762.5,871.85,644.96
2016,9,2,14,30,880.0,96.0,1.6,22.0,730.0,851.53,634.04
2016,9,2,14,45,870.0,93.5,1.6,22.0,691.5,826.22,618.58
2016,9,2,15,0,860.0,91.0,1.6,22.0,653.0,798.44,601.45
2016,9,2,15,15,844.5,88.5,1.6,21.5,609.0,764.07,580.83
2016,9,2,15,30,829.0,86.0,1.6,21.0,565.0,732.32,561.8
2016,9,2,15,45,809.5,82.5,1.65,20.5,517.0,690.49,535.69
2016,9,2,16,0,790.0,79.0,1.7,20.0,469.0,647.54,508.21
2016,9,2,16,15,761.5,75.5,1.65,19.0,417.5,597.82,474.29
2016,9,2,16,30,733.0,72.0,1.6,18.0,366.0,548.19,438.65
2016,9,2,16,45,694.0,66.5,1.6,17.5,313.5,490.58,394.96
2016,9,2,17,0,655.0,61.0,1.6,17.0,261.0,437.02,352.63
2016,9,2,17,15,594.0,55.0,1.55,16.5,209.0,371.91,299.23
2016,9,2,17,30,533.0,49.0,1.5,16.0,157.0,311.22,247.35
2016,9,2,17,45,434.5,39.5,1.5,15.5,110.5,236.3,182.8
2016,9,2,18,0,336.0,30.0,1.5,15.0,64.0,170.6,121.9
2016,9,2,18,15,168.0,15.0,1.45,14.5,32.0,77.32,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,79.0,10.5,1.55,12.0,15.0,10.32,0.0
2016,9,3,6,0,158.0,21.0,1.6,12.0,30.0,16.52,0.0
2016,9,3,6,15,283.5,34.0,1.6,12.0,71.0,26.63,17.04
2016,9,3,6,30,409.0,47.0,1.6,12.0,112.0,35.56,25.92
2016,9,3,6,45,477.0,57.5,1.65,12.5,161.0,41.58,31.67
2016,9,3,7,0,545.0,68.0,1.7,13.0,210.0,47.21,36.85
2016,9,3,7,15,597.5,75.0,1.65,13.5,262.5,85.58,48.79
2016,9,3,7,30,650.0,82.0,1.6,14.0,315.0,130.0,76.59
2016,9,3,7,45,689.5,86.5,1.6,14.5,368.0,175.74,111.73
2016,9,3,8,0,729.0,91.0,1.6,15.0,421.0,225.42,153.23
2016,9,3,8,15,755.5,95.0,1.55,15.0,471.0,278.22,199.24
2016,9,3,8,30,782.0,99.0,1.5,15.0,521.0,329.66,244.23
2016,9,3,8,45,809.0,99.0,1.5,15.5,569.0,379.6,287.08
2016,9,3,9,0,836.0,99.0,1.5,16.0,617.0,431.23,330.22
2016,9,3,9,15,850.0,101.5,1.5,16.5,659.0,480.54,370.44
2016,9,3,9,30,864.0,104.0,1.5,17.0,701.0,532.77,411.45
2016,9,3,9,45,891.0,97.5,1.5,17.5,740.5,580.29,447.97
2016,9,3,10,0,918.0,91.0,1.5,18.0,780.0,628.12,483.71
2016,9,3,10,15,925.5,92.0,1.5,18.0,809.0,670.68,515.42
2016,9,3,10,30,933.0,93.0,1.5,18.0,838.0,711.62,545.27
2016,9,3,10,45,940.5,92.5,1.55,18.5,860.5,749.31,570.02
2016,9,3,11,0,948.0,92.0,1.6,19.0,883.0,784.96,593.04
2016,9,3,11,15,950.5,92.5,1.65,19.0,896.5,815.56,613.59
2016,9,3,11,30,953.0,93.0,1.7,19.0,910.0,843.51,632.38
2016,9,3,11,45,954.5,93.0,1.75,19.0,916.0,867.39,648.46
2016,9,3,12,0,956.0,93.0,1.8,19.0,922.0,888.34,662.67
2016,9,3,12,15,955.0,93.0,1.85,18.5,919.0,904.16,674.82
2016,9,3,12,30,954.0,93.0,1.9,18.0,916.0,916.79,685.06
2016,9,3,12,45,942.0,98.0,1.95,18.0,902.5,921.75,689.05
2016,9,3,13,0,930.0,103.0,2.0,18.0,889.0,923.39,691.04
2016,9,3,13,15,925.0,102.5,2.0,18.0,870.0,922.27,690.81
2016,9,3,13,30,920.0,102.0,2.0,18.0,851.0,917.94,688.59
2016,9,3,13,45,917.0,98.5,2.0,18.0,826.0,909.01,683.45
2016,9,3,14,0,914.0,95.0,2.0,18.0,801.0,896.9,676.32
2016,9,3,14,15,905.5,93.5,2.0,17.5,768.0,879.1,666.73
2016,9,3,14,30,897.0,92.0,2.0,17.0,735.0,858.46,655.25
2016,9,3,14,45,889.5,88.5,2.0,17.0,696.5,833.72,639.73
2016,9,3,15,0,882.0,85.0,2.0,17.0,658.0,806.33,622.37
2016,9,3,15,15,684.0,139.0,1.95,16.5,565.0,699.24,548.62
2016,9,3,15,30,486.0,193.0,1.9,16.0,472.0,588.74,466.2
2016,9,3,15,45,495.5,172.0,1.9,16.0,435.0,559.45,446.6
2016,9,3,16,0,505.0,151.0,1.9,16.0,398.0,527.81,424.14
2016,9,3,16,15,634.5,109.0,1.9,15.5,384.0,552.4,446.44
2016,9,3,16,30,764.0,67.0,1.9,15.0,370.0,558.5,453.54
2016,9,3,16,45,719.5,63.5,1.95,14.5,316.0,498.92,407.21
2016,9,3,17,0,675.0,60.0,2.0,14.0,262.0,441.3,360.99
2016,9,3,17,15,613.0,54.0,2.0,13.5,209.5,377.48,307.64
2016,9,3,17,30,551.0,48.0,2.0,13.0,157.0,315.73,253.88
2016,9,3,17,45,425.5,40.0,2.0,12.5,109.0,231.41,180.71
2016,9,3,18,0,300.0,32.0,2.0,12.0,61.0,158.42,112.51
2016,9,3,18,15,150.0,16.0,1.95,12.0,30.5,60.52,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,10.0,1.95,11.5,12.0,9.83,0.0
2016,9,4,6,0,77.0,20.0,2.0,12.0,24.0,16.84,0.0
2016,9,4,6,15,183.5,38.5,1.95,12.0,63.0,29.93,19.71
2016,9,4,6,30,290.0,57.0,1.9,12.0,102.0,43.45,32.83
2016,9,4,6,45,362.0,71.5,1.9,12.5,150.0,53.04,41.86
2016,9,4,7,0,434.0,86.0,1.9,13.0,198.0,62.13,50.15
2016,9,4,7,15,490.0,96.5,1.8,13.0,250.0,96.97,62.36
2016,9,4,7,30,546.0,107.0,1.7,13.0,302.0,139.4,89.33
2016,9,4,7,45,596.0,112.0,1.65,13.5,355.0,181.68,120.99
2016,9,4,8,0,646.0,117.0,1.6,14.0,408.0,228.9,159.52
2016,9,4,8,15,675.5,123.0,1.55,14.5,458.5,276.65,200.46
2016,9,4,8,30,705.0,129.0,1.5,15.0,509.0,326.99,243.48
2016,9,4,8,45,742.5,127.5,1.45,15.5,558.0,375.92,284.71
2016,9,4,9,0,780.0,126.0,1.4,16.0,607.0,427.67,327.25
2016,9,4,9,15,796.0,129.0,1.4,16.5,649.0,478.91,368.48
2016,9,4,9,30,812.0,132.0,1.4,17.0,691.0,527.23,406.33
2016,9,4,9,45,866.0,113.5,1.4,17.5,736.5,576.46,444.2
2016,9,4,10,0,920.0,95.0,1.4,18.0,782.0,630.74,484.72
2016,9,4,10,15,927.5,96.0,1.45,18.0,811.5,673.38,516.73
2016,9,4,10,30,935.0,97.0,1.5,18.0,841.0,714.39,547.01
2016,9,4,10,45,942.0,97.0,1.55,18.5,863.5,752.26,572.14
2016,9,4,11,0,949.0,97.0,1.6,19.0,886.0,788.06,595.23
2016,9,4,11,15,952.0,97.5,1.6,19.0,900.0,819.06,615.53
2016,9,4,11,30,955.0,98.0,1.6,19.0,914.0,847.43,634.02
2016,9,4,11,45,957.5,97.5,1.65,19.0,920.0,871.67,650.29
2016,9,4,12,0,960.0,97.0,1.7,19.0,926.0,893.01,664.71
2016,9,4,12,15,960.0,97.0,1.75,19.0,923.5,909.71,676.17
2016,9,4,12,30,960.0,97.0,1.8,19.0,921.0,923.25,685.68
2016,9,4,12,45,961.5,94.0,1.85,19.5,911.5,931.8,690.73
2016,9,4,13,0,963.0,91.0,1.9,20.0,902.0,937.03,693.76
2016,9,4,13,15,959.0,90.5,1.9,20.0,883.0,936.7,694.02
2016,9,4,13,30,955.0,90.0,1.9,20.0,864.0,933.04,692.28
2016,9,4,13,45,950.0,88.5,1.9,20.0,838.0,924.15,687.26
2016,9,4,14,0,945.0,87.0,1.9,20.0,812.0,912.02,680.26
2016,9,4,14,15,937.0,85.5,1.9,19.5,778.5,894.18,670.84
2016,9,4,14,30,929.0,84.0,1.9,19.0,745.0,873.36,659.49
2016,9,4,14,45,916.5,82.5,1.9,19.0,705.0,846.03,642.46
2016,9,4,15,0,904.0,81.0,1.9,19.0,665.0,816.21,623.72
2016,9,4,15,15,889.5,79.0,1.85,18.5,620.0,781.98,602.52
2016,9,4,15,30,875.0,77.0,1.8,18.0,575.0,745.79,579.72
2016,9,4,15,45,853.0,75.0,1.8,18.0,525.0,702.49,550.84
2016,9,4,16,0,831.0,73.0,1.8,18.0,475.0,662.39,523.87
2016,9,4,16,15,803.0,69.5,1.75,17.5,422.5,611.64,488.07
2016,9,4,16,30,775.0,66.0,1.7,17.0,370.0,560.88,450.46
2016,9,4,16,45,732.0,62.0,1.7,16.5,315.5,501.27,404.85
2016,9,4,17,0,689.0,58.0,1.7,16.0,261.0,443.51,358.83
2016,9,4,17,15,626.0,52.0,1.65,15.0,208.0,376.0,303.54
2016,9,4,17,30,563.0,46.0,1.6,14.0,155.0,316.22,252.03
2016,9,4,17,45,449.0,37.0,1.55,13.5,107.0,235.32,181.75
2016,9,4,18,0,335.0,28.0,1.5,13.0,59.0,165.2,113.63
2016,9,4,18,15,167.5,14.0,1.45,12.5,29.5,63.04,0.0
2016,9,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,0.7,10.5,13.5,8.85,0.0
2016,9,5,6,0,168.0,18.0,0.7,11.0,27.0,14.28,0.0
2016,9,5,6,15,297.5,30.5,0.7,11.5,68.0,23.55,14.28
2016,9,5,6,30,427.0,43.0,0.7,12.0,109.0,32.15,22.88
2016,9,5,6,45,504.5,52.0,0.7,12.5,159.0,37.0,27.59
2016,9,5,7,0,582.0,61.0,0.7,13.0,209.0,41.57,31.83
2016,9,5,7,15,632.5,67.0,0.65,13.5,261.5,77.28,41.95
2016,9,5,7,30,683.0,73.0,0.6,14.0,314.0,122.31,69.02
2016,9,5,7,45,720.5,77.0,0.55,14.5,367.0,172.22,106.9
2016,9,5,8,0,758.0,81.0,0.5,15.0,420.0,222.26,148.12
2016,9,5,8,15,783.0,84.5,0.5,15.5,470.5,272.13,190.99
2016,9,5,8,30,808.0,88.0,0.5,16.0,521.0,323.96,235.32
2016,9,5,8,45,829.5,89.5,0.55,17.0,568.0,374.45,277.62
2016,9,5,9,0,851.0,91.0,0.6,18.0,615.0,429.68,322.16
2016,9,5,9,15,865.0,93.5,0.6,18.5,656.5,479.33,361.53
2016,9,5,9,30,879.0,96.0,0.6,19.0,698.0,528.83,399.45
2016,9,5,9,45,898.5,93.0,0.65,19.5,736.0,575.89,434.96
2016,9,5,10,0,918.0,90.0,0.7,20.0,774.0,622.67,469.29
2016,9,5,10,15,925.0,91.0,0.75,20.5,802.5,664.85,499.39
2016,9,5,10,30,932.0,92.0,0.8,21.0,831.0,705.35,527.6
2016,9,5,10,45,937.5,92.5,0.85,22.0,852.5,742.46,550.49
2016,9,5,11,0,943.0,93.0,0.9,23.0,874.0,777.42,571.3
2016,9,5,11,15,946.0,93.5,0.95,23.0,888.0,808.16,591.38
2016,9,5,11,30,949.0,94.0,1.0,23.0,902.0,836.3,609.77
2016,9,5,11,45,950.0,94.5,1.05,23.5,907.5,860.08,624.17
2016,9,5,12,0,951.0,95.0,1.1,24.0,913.0,880.93,636.72
2016,9,5,12,15,950.5,95.0,1.15,24.0,910.5,896.99,647.52
2016,9,5,12,30,950.0,95.0,1.2,24.0,908.0,909.9,656.46
2016,9,5,12,45,939.0,99.5,1.25,24.0,895.0,915.13,660.65
2016,9,5,13,0,928.0,104.0,1.3,24.0,882.0,917.06,662.94
2016,9,5,13,15,924.0,103.0,1.3,24.0,863.5,916.19,662.88
2016,9,5,13,30,920.0,102.0,1.3,24.0,845.0,912.09,660.92
2016,9,5,13,45,913.0,101.0,1.35,24.0,818.5,902.22,656.11
2016,9,5,14,0,906.0,100.0,1.4,24.0,792.0,889.26,649.43
2016,9,5,14,15,897.0,98.5,1.4,23.5,759.0,871.1,640.03
2016,9,5,14,30,888.0,97.0,1.4,23.0,726.0,850.12,628.83
2016,9,5,14,45,875.0,95.5,1.45,23.0,686.0,823.21,613.06
2016,9,5,15,0,862.0,94.0,1.5,23.0,646.0,793.96,595.64
2016,9,5,15,15,845.5,91.5,1.5,22.5,601.5,763.19,577.63
2016,9,5,15,30,829.0,89.0,1.5,22.0,557.0,726.22,555.07
2016,9,5,15,45,806.0,86.0,1.55,22.0,507.5,682.48,526.76
2016,9,5,16,0,783.0,83.0,1.6,22.0,458.0,637.86,497.13
2016,9,5,16,15,752.5,78.5,1.55,21.0,406.0,586.1,461.27
2016,9,5,16,30,722.0,74.0,1.5,20.0,354.0,534.59,424.31
2016,9,5,16,45,679.0,68.5,1.45,19.5,301.0,477.97,381.12
2016,9,5,17,0,636.0,63.0,1.4,19.0,248.0,421.13,336.14
2016,9,5,17,15,571.0,56.0,1.25,18.0,196.0,354.39,281.86
2016,9,5,17,30,506.0,49.0,1.1,17.0,144.0,292.47,229.34
2016,9,5,17,45,400.0,38.0,1.0,16.5,98.0,215.5,163.33
2016,9,5,18,0,294.0,27.0,0.9,16.0,52.0,147.56,96.38
2016,9,5,18,15,147.0,13.5,0.85,15.0,26.0,55.86,0.0
2016,9,5,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,5,45,95.5,8.5,0.75,10.5,13.0,8.36,0.0
2016,9,6,6,0,191.0,17.0,0.7,11.0,26.0,13.43,0.0
2016,9,6,6,15,324.0,28.0,0.6,11.5,67.0,21.32,12.27
2016,9,6,6,30,457.0,39.0,0.5,12.0,108.0,28.62,19.75
2016,9,6,6,45,537.0,46.5,0.4,13.0,158.5,32.39,23.43
2016,9,6,7,0,617.0,54.0,0.3,14.0,209.0,35.95,26.71
2016,9,6,7,15,666.0,59.5,0.25,15.0,262.5,74.24,38.91
2016,9,6,7,30,715.0,65.0,0.2,16.0,316.0,120.14,65.46
2016,9,6,7,45,751.0,68.0,0.2,17.0,369.0,167.01,99.99
2016,9,6,8,0,787.0,71.0,0.2,18.0,422.0,217.4,140.8
2016,9,6,8,15,811.0,74.5,0.2,19.0,472.5,268.46,183.73
2016,9,6,8,30,835.0,78.0,0.2,20.0,523.0,321.33,227.78
2016,9,6,8,45,854.5,80.0,0.25,21.0,569.5,376.73,272.96
2016,9,6,9,0,874.0,82.0,0.3,22.0,616.0,428.86,314.38
2016,9,6,9,15,887.0,84.0,0.35,23.0,658.0,478.59,352.76
2016,9,6,9,30,900.0,86.0,0.4,24.0,700.0,528.01,389.52
2016,9,6,9,45,904.5,90.0,0.5,25.0,734.0,574.14,423.14
2016,9,6,10,0,909.0,94.0,0.6,26.0,768.0,618.82,454.7
2016,9,6,10,15,916.5,95.5,0.65,26.0,797.0,661.42,485.27
2016,9,6,10,30,924.0,97.0,0.7,26.0,826.0,702.39,514.12
2016,9,6,10,45,930.0,97.0,0.8,26.5,848.0,739.1,538.24
2016,9,6,11,0,936.0,97.0,0.9,27.0,870.0,773.69,560.19
2016,9,6,11,15,939.0,97.5,0.95,27.0,883.5,804.22,579.85
2016,9,6,11,30,942.0,98.0,1.0,27.0,897.0,832.16,597.85
2016,9,6,11,45,944.0,98.0,1.05,27.5,903.0,856.08,612.12
2016,9,6,12,0,946.0,98.0,1.1,28.0,909.0,877.11,624.58
2016,9,6,12,15,946.0,98.0,1.1,28.0,906.5,893.48,634.67
2016,9,6,12,30,946.0,98.0,1.1,28.0,904.0,906.72,642.93
2016,9,6,12,45,935.5,102.0,1.15,28.0,891.0,911.82,646.99
2016,9,6,13,0,925.0,106.0,1.2,28.0,878.0,913.64,649.2
2016,9,6,13,15,921.0,105.0,1.2,28.0,859.5,912.72,649.12
2016,9,6,13,30,917.0,104.0,1.2,28.0,841.0,908.59,647.18
2016,9,6,13,45,912.5,101.5,1.25,28.0,815.0,899.27,642.84
2016,9,6,14,0,908.0,99.0,1.3,28.0,789.0,886.81,636.63
2016,9,6,14,15,899.0,97.5,1.3,27.5,755.5,868.56,627.38
2016,9,6,14,30,890.0,96.0,1.3,27.0,722.0,847.5,616.37
2016,9,6,14,45,879.5,93.0,1.35,26.5,683.0,820.9,602.3
2016,9,6,15,0,869.0,90.0,1.4,26.0,644.0,791.81,586.45
2016,9,6,15,15,853.0,87.5,1.4,25.5,599.0,756.79,565.82
2016,9,6,15,30,837.0,85.0,1.4,25.0,554.0,724.3,546.68
2016,9,6,15,45,817.0,81.5,1.4,25.0,505.0,681.9,519.25
2016,9,6,16,0,797.0,78.0,1.4,25.0,456.0,638.4,490.59
2016,9,6,16,15,767.0,74.0,1.3,24.5,404.0,587.1,454.36
2016,9,6,16,30,737.0,70.0,1.2,24.0,352.0,536.0,417.2
2016,9,6,16,45,696.0,64.5,1.2,23.5,299.0,477.53,373.8
2016,9,6,17,0,655.0,59.0,1.2,23.0,246.0,423.44,331.8
2016,9,6,17,15,589.0,52.0,1.1,21.5,193.5,355.67,278.21
2016,9,6,17,30,523.0,45.0,1.0,20.0,141.0,292.88,226.14
2016,9,6,17,45,415.5,35.0,0.9,19.0,95.5,216.24,161.21
2016,9,6,18,0,308.0,25.0,0.8,18.0,50.0,147.33,90.5
2016,9,6,18,15,154.0,12.5,0.75,17.0,25.0,56.22,0.0
2016,9,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,5,45,79.5,8.0,0.85,13.5,11.5,7.86,0.0
2016,9,7,6,0,159.0,16.0,0.8,14.0,23.0,12.58,0.0
2016,9,7,6,15,287.5,29.0,0.75,15.0,63.0,22.43,12.8
2016,9,7,6,30,416.0,42.0,0.7,16.0,103.0,31.57,21.89
2016,9,7,6,45,487.0,52.5,0.65,17.0,152.5,37.8,27.72
2016,9,7,7,0,558.0,63.0,0.6,18.0,202.0,43.63,32.95
2016,9,7,7,15,610.5,70.0,0.55,19.0,255.0,75.45,41.44
2016,9,7,7,30,663.0,77.0,0.5,20.0,308.0,120.13,66.83
2016,9,7,7,45,692.0,84.0,0.45,21.0,359.5,166.82,100.93
2016,9,7,8,0,721.0,91.0,0.4,22.0,411.0,216.35,140.41
2016,9,7,8,15,748.0,95.5,0.35,23.0,461.0,265.86,180.96
2016,9,7,8,30,775.0,100.0,0.3,24.0,511.0,320.67,225.18
2016,9,7,8,45,788.0,106.0,0.25,25.5,556.0,370.51,264.34
2016,9,7,9,0,801.0,112.0,0.2,27.0,601.0,420.7,302.15
2016,9,7,9,15,816.5,115.5,0.25,27.5,642.5,469.87,339.62
2016,9,7,9,30,832.0,119.0,0.3,28.0,684.0,519.16,376.02
2016,9,7,9,45,867.0,110.0,0.4,28.5,726.0,569.89,413.0
2016,9,7,10,0,902.0,101.0,0.5,29.0,768.0,618.91,448.06
2016,9,7,10,15,909.0,102.5,0.6,29.0,796.5,660.93,478.36
2016,9,7,10,30,916.0,104.0,0.7,29.0,825.0,701.31,507.09
2016,9,7,10,45,919.0,106.0,0.8,29.5,845.5,737.57,531.01
2016,9,7,11,0,922.0,108.0,0.9,30.0,866.0,771.57,552.32
2016,9,7,11,15,925.0,109.0,0.95,30.0,879.5,802.22,571.84
2016,9,7,11,30,928.0,110.0,1.0,30.0,893.0,830.32,589.75
2016,9,7,11,45,924.5,112.5,1.05,30.0,897.0,852.02,603.65
2016,9,7,12,0,921.0,115.0,1.1,30.0,901.0,870.7,615.77
2016,9,7,12,15,920.0,115.0,1.15,30.0,898.0,885.93,625.85
2016,9,7,12,30,919.0,115.0,1.2,30.0,895.0,898.09,634.14
2016,9,7,12,45,899.5,123.5,1.25,30.0,879.0,899.84,636.06
2016,9,7,13,0,880.0,132.0,1.3,30.0,863.0,898.33,636.17
2016,9,7,13,15,875.0,131.0,1.3,29.5,844.0,896.64,636.91
2016,9,7,13,30,870.0,130.0,1.3,29.0,825.0,896.0,638.44
2016,9,7,13,45,859.0,129.5,1.35,29.0,797.5,883.84,632.17
2016,9,7,14,0,848.0,129.0,1.4,29.0,770.0,868.79,624.23
2016,9,7,14,15,837.0,127.0,1.4,28.5,736.0,849.37,614.15
2016,9,7,14,30,826.0,125.0,1.4,28.0,702.0,827.31,602.39
2016,9,7,14,45,807.5,123.5,1.4,28.0,661.5,797.26,584.15
2016,9,7,15,0,789.0,122.0,1.4,28.0,621.0,765.21,564.55
2016,9,7,15,15,769.0,118.0,1.4,27.5,576.0,727.55,542.06
2016,9,7,15,30,749.0,114.0,1.4,27.0,531.0,691.27,520.2
2016,9,7,15,45,719.0,110.5,1.4,27.0,481.0,644.72,489.09
2016,9,7,16,0,689.0,107.0,1.4,27.0,431.0,597.93,456.69
2016,9,7,16,15,653.0,101.0,1.3,26.0,379.5,544.59,419.81
2016,9,7,16,30,617.0,95.0,1.2,25.0,328.0,492.13,382.34
2016,9,7,16,45,563.5,87.5,1.2,24.5,275.5,429.42,335.55
2016,9,7,17,0,510.0,80.0,1.2,24.0,223.0,369.69,289.28
2016,9,7,17,15,439.5,68.5,1.1,22.5,173.0,301.08,235.1
2016,9,7,17,30,369.0,57.0,1.0,21.0,123.0,237.49,182.86
2016,9,7,17,45,264.0,41.5,0.9,20.0,80.5,163.88,121.21
2016,9,7,18,0,159.0,26.0,0.8,19.0,38.0,96.34,53.82
2016,9,7,18,15,79.5,13.0,0.7,18.5,19.0,35.1,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,45,46.5,7.5,0.7,11.5,9.5,7.37,0.0
2016,9,8,6,0,93.0,15.0,0.7,12.0,19.0,14.74,0.0
2016,9,8,6,15,208.0,31.0,0.65,12.5,56.5,23.99,14.07
2016,9,8,6,30,323.0,47.0,0.6,13.0,94.0,35.65,25.74
2016,9,8,6,45,409.5,58.0,0.6,14.0,143.0,43.05,32.72
2016,9,8,7,0,496.0,69.0,0.6,15.0,192.0,49.12,38.23
2016,9,8,7,15,550.5,77.5,0.6,15.5,243.5,77.9,46.37
2016,9,8,7,30,605.0,86.0,0.6,16.0,295.0,120.72,71.05
2016,9,8,7,45,646.5,91.5,0.6,16.5,347.0,164.81,103.15
2016,9,8,8,0,688.0,97.0,0.6,17.0,399.0,213.1,142.01
2016,9,8,8,15,715.5,101.5,0.6,17.5,448.5,260.99,182.49
2016,9,8,8,30,743.0,106.0,0.6,18.0,498.0,311.16,224.87
2016,9,8,8,45,765.5,109.5,0.6,18.5,544.5,363.82,268.55
2016,9,8,9,0,788.0,113.0,0.6,19.0,591.0,414.41,309.58
2016,9,8,9,15,803.5,115.5,0.6,19.5,632.0,462.01,347.28
2016,9,8,9,30,819.0,118.0,0.6,20.0,673.0,509.75,383.84
2016,9,8,9,45,825.5,123.0,0.65,20.5,706.5,554.88,417.74
2016,9,8,10,0,832.0,128.0,0.7,21.0,740.0,598.93,449.9
2016,9,8,10,15,840.5,129.5,0.75,21.5,768.5,639.7,478.99
2016,9,8,10,30,849.0,131.0,0.8,22.0,797.0,679.14,506.48
2016,9,8,10,45,853.5,133.5,0.85,22.5,818.0,715.25,531.07
2016,9,8,11,0,858.0,136.0,0.9,23.0,839.0,749.42,553.34
2016,9,8,11,15,861.5,136.5,0.95,23.0,852.0,778.81,572.7
2016,9,8,11,30,865.0,137.0,1.0,23.0,865.0,804.87,589.9
2016,9,8,11,45,863.0,139.5,1.05,23.5,869.5,826.5,603.09
2016,9,8,12,0,861.0,142.0,1.1,24.0,874.0,847.47,615.9
2016,9,8,12,15,860.0,141.5,1.1,24.0,871.0,861.89,625.01
2016,9,8,12,30,859.0,141.0,1.1,24.0,868.0,873.4,632.39
2016,9,8,12,45,875.5,130.0,1.15,24.0,862.5,883.07,639.47
2016,9,8,13,0,892.0,119.0,1.2,24.0,857.0,892.68,646.66
2016,9,8,13,15,887.0,118.0,1.2,24.0,838.0,890.83,645.88
2016,9,8,13,30,882.0,117.0,1.2,24.0,819.0,885.89,643.37
2016,9,8,13,45,875.0,115.0,1.25,24.0,792.5,875.13,637.97
2016,9,8,14,0,868.0,113.0,1.3,24.0,766.0,861.4,630.75
2016,9,8,14,15,858.0,111.0,1.3,24.0,732.5,842.29,619.43
2016,9,8,14,30,848.0,109.0,1.3,24.0,699.0,824.96,609.39
2016,9,8,14,45,834.5,107.0,1.3,24.0,659.5,797.92,592.88
2016,9,8,15,0,821.0,105.0,1.3,24.0,620.0,768.63,574.89
2016,9,8,15,15,802.5,101.5,1.3,23.5,575.5,731.84,552.71
2016,9,8,15,30,784.0,98.0,1.3,23.0,531.0,693.46,529.13
2016,9,8,15,45,758.5,94.5,1.3,23.0,482.0,648.85,499.71
2016,9,8,16,0,733.0,91.0,1.3,23.0,433.0,606.07,469.81
2016,9,8,16,15,700.0,86.0,1.3,22.0,381.5,554.32,434.14
2016,9,8,16,30,667.0,81.0,1.3,21.0,330.0,503.19,397.55
2016,9,8,16,45,617.0,74.5,1.3,20.5,277.0,441.86,350.88
2016,9,8,17,0,567.0,68.0,1.3,20.0,224.0,383.26,304.49
2016,9,8,17,15,496.0,59.0,1.25,19.0,174.0,315.14,249.16
2016,9,8,17,30,425.0,50.0,1.2,18.0,124.0,252.46,196.15
2016,9,8,17,45,312.5,37.0,1.2,17.5,81.0,176.16,130.79
2016,9,8,18,0,200.0,24.0,1.2,17.0,38.0,105.51,52.8
2016,9,8,18,15,100.0,12.0,1.2,16.0,19.0,39.45,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,71.0,7.0,0.65,11.5,10.0,0.0,0.0
2016,9,9,6,0,142.0,14.0,0.6,12.0,20.0,13.76,0.0
2016,9,9,6,15,271.5,27.0,0.55,12.5,58.5,20.82,11.28
2016,9,9,6,30,401.0,40.0,0.5,13.0,97.0,30.04,20.79
2016,9,9,6,45,484.0,49.0,0.5,13.5,146.5,35.01,25.65
2016,9,9,7,0,567.0,58.0,0.5,14.0,196.0,39.7,30.01
2016,9,9,7,15,619.0,64.0,0.5,14.5,248.0,67.45,36.77
2016,9,9,7,30,671.0,70.0,0.5,15.0,300.0,111.48,61.24
2016,9,9,7,45,710.0,74.0,0.5,16.0,352.5,160.6,97.14
2016,9,9,8,0,749.0,78.0,0.5,17.0,405.0,210.07,136.97
2016,9,9,8,15,774.5,81.5,0.5,17.5,455.0,259.41,178.99
2016,9,9,8,30,800.0,85.0,0.5,18.0,505.0,310.74,222.7
2016,9,9,8,45,821.5,87.0,0.5,19.0,551.5,361.09,264.55
2016,9,9,9,0,843.0,89.0,0.5,20.0,598.0,412.53,305.93
2016,9,9,9,15,857.0,91.5,0.55,20.5,639.5,465.28,347.77
2016,9,9,9,30,871.0,94.0,0.6,21.0,681.0,514.23,385.62
2016,9,9,9,45,884.5,94.5,0.65,21.5,717.0,560.68,420.62
2016,9,9,10,0,898.0,95.0,0.7,22.0,753.0,606.43,454.1
2016,9,9,10,15,905.5,96.0,0.7,22.5,781.5,648.0,483.21
2016,9,9,10,30,913.0,97.0,0.7,23.0,810.0,687.96,510.4
2016,9,9,10,45,919.5,97.5,0.75,24.0,831.5,724.96,533.91
2016,9,9,11,0,926.0,98.0,0.8,25.0,853.0,759.9,554.65
2016,9,9,11,15,929.0,98.5,0.85,25.0,866.5,789.99,574.21
2016,9,9,11,30,932.0,99.0,0.9,25.0,880.0,817.51,592.14
2016,9,9,11,45,934.0,99.0,0.95,25.5,886.0,841.04,606.34
2016,9,9,12,0,936.0,99.0,1.0,26.0,892.0,861.69,618.74
2016,9,9,12,15,935.5,99.0,1.0,26.0,889.0,877.31,628.46
2016,9,9,12,30,935.0,99.0,1.0,26.0,886.0,889.81,636.34
2016,9,9,12,45,925.5,102.5,1.05,26.5,873.0,895.05,639.31
2016,9,9,13,0,916.0,106.0,1.1,27.0,860.0,897.05,640.41
2016,9,9,13,15,911.5,105.0,1.1,27.0,841.0,895.5,639.94
2016,9,9,13,30,907.0,104.0,1.1,27.0,822.0,890.77,637.62
2016,9,9,13,45,900.0,102.5,1.15,27.0,795.5,880.24,632.5
2016,9,9,14,0,893.0,101.0,1.2,27.0,769.0,866.66,625.56
2016,9,9,14,15,883.5,99.5,1.2,26.5,735.0,848.06,615.99
2016,9,9,14,30,874.0,98.0,1.2,26.0,701.0,826.71,604.67
2016,9,9,14,45,860.5,95.5,1.25,26.0,661.5,798.46,588.22
2016,9,9,15,0,847.0,93.0,1.3,26.0,622.0,772.27,573.05
2016,9,9,15,15,829.5,90.5,1.3,25.5,576.5,736.66,551.88
2016,9,9,15,30,812.0,88.0,1.3,25.0,531.0,699.37,529.29
2016,9,9,15,45,787.0,84.5,1.3,24.5,482.0,654.29,500.79
2016,9,9,16,0,762.0,81.0,1.3,24.0,433.0,608.51,470.28
2016,9,9,16,15,729.0,77.0,1.3,23.0,381.0,556.76,434.69
2016,9,9,16,30,696.0,73.0,1.3,22.0,329.0,507.94,399.77
2016,9,9,16,45,646.5,67.5,1.3,21.5,276.0,447.1,353.5
2016,9,9,17,0,597.0,62.0,1.3,21.0,223.0,388.94,307.44
2016,9,9,17,15,523.5,54.0,1.25,20.0,172.5,319.86,251.37
2016,9,9,17,30,450.0,46.0,1.2,19.0,122.0,256.49,197.76
2016,9,9,17,45,328.0,34.0,1.2,18.0,79.0,177.24,130.17
2016,9,9,18,0,206.0,22.0,1.2,17.0,36.0,103.18,41.78
2016,9,9,18,15,103.0,11.0,1.15,16.0,18.0,38.84,0.0
2016,9,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
