Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,45,34.5,6.5,0.7,10.5,8.0,0.0,0.0
2016,9,10,6,0,69.0,13.0,0.7,11.0,16.0,12.78,0.0
2016,9,10,6,15,185.5,29.5,0.7,11.5,52.0,22.88,12.75
2016,9,10,6,30,302.0,46.0,0.7,12.0,88.0,35.01,25.19
2016,9,10,6,45,383.5,58.0,0.7,13.0,135.0,42.93,32.7
2016,9,10,7,0,465.0,70.0,0.7,14.0,182.0,50.47,39.57
2016,9,10,7,15,521.5,78.5,0.7,14.5,232.5,74.84,46.06
2016,9,10,7,30,578.0,87.0,0.7,15.0,283.0,116.03,69.06
2016,9,10,7,45,616.5,93.5,0.7,15.5,334.0,158.94,100.11
2016,9,10,8,0,655.0,100.0,0.7,16.0,385.0,205.76,137.79
2016,9,10,8,15,684.0,105.0,0.7,16.5,434.0,252.62,177.41
2016,9,10,8,30,713.0,110.0,0.7,17.0,483.0,301.96,219.21
2016,9,10,8,45,734.0,114.5,0.75,18.0,528.0,350.31,259.59
2016,9,10,9,0,755.0,119.0,0.8,19.0,573.0,399.86,299.81
2016,9,10,9,15,771.0,122.5,0.8,19.5,613.5,449.98,339.61
2016,9,10,9,30,787.0,126.0,0.8,20.0,654.0,497.34,376.15
2016,9,10,9,45,798.5,129.0,0.85,20.5,688.5,541.85,409.92
2016,9,10,10,0,810.0,132.0,0.9,21.0,723.0,585.74,442.31
2016,9,10,10,15,819.0,134.0,0.95,21.0,751.0,626.35,472.47
2016,9,10,10,30,828.0,136.0,1.0,21.0,779.0,665.73,501.18
2016,9,10,10,45,833.0,137.5,1.05,21.5,800.0,700.46,525.19
2016,9,10,11,0,838.0,139.0,1.1,22.0,821.0,733.32,547.38
2016,9,10,11,15,841.5,140.0,1.1,22.0,833.5,762.54,566.32
2016,9,10,11,30,845.0,141.0,1.1,22.0,846.0,789.48,583.7
2016,9,10,11,45,845.5,141.5,1.15,22.5,851.0,811.17,597.08
2016,9,10,12,0,846.0,142.0,1.2,23.0,856.0,830.21,608.77
2016,9,10,12,15,845.0,142.0,1.2,23.0,852.5,844.77,618.13
2016,9,10,12,30,844.0,142.0,1.2,23.0,849.0,856.49,625.75
2016,9,10,12,45,844.5,139.0,1.25,23.0,839.0,863.51,631.14
2016,9,10,13,0,845.0,136.0,1.3,23.0,829.0,867.55,634.77
2016,9,10,13,15,839.5,135.0,1.3,23.0,810.0,865.54,633.93
2016,9,10,13,30,834.0,134.0,1.3,23.0,791.0,860.53,631.34
2016,9,10,13,45,826.5,131.5,1.3,23.0,764.5,849.32,624.82
2016,9,10,14,0,819.0,129.0,1.3,23.0,738.0,835.25,616.59
2016,9,10,14,15,808.0,127.0,1.3,22.5,705.0,816.06,606.22
2016,9,10,14,30,797.0,125.0,1.3,22.0,672.0,794.34,594.19
2016,9,10,14,45,783.0,121.5,1.3,22.0,633.0,766.23,576.67
2016,9,10,15,0,769.0,118.0,1.3,22.0,594.0,736.03,557.68
2016,9,10,15,15,749.0,114.0,1.25,21.5,549.5,701.41,536.01
2016,9,10,15,30,729.0,110.0,1.2,21.0,505.0,663.08,511.48
2016,9,10,15,45,702.5,105.5,1.2,21.0,457.0,618.6,480.62
2016,9,10,16,0,676.0,101.0,1.2,21.0,409.0,573.75,448.72
2016,9,10,16,15,639.5,95.0,1.15,20.5,358.5,520.88,410.46
2016,9,10,16,30,603.0,89.0,1.1,20.0,308.0,468.99,371.76
2016,9,10,16,45,551.0,81.0,1.05,19.5,257.0,407.74,324.5
2016,9,10,17,0,499.0,73.0,1.0,19.0,206.0,349.45,277.87
2016,9,10,17,15,425.0,62.5,0.95,18.0,157.5,281.76,222.6
2016,9,10,17,30,351.0,52.0,0.9,17.0,109.0,219.44,169.86
2016,9,10,17,45,240.5,36.5,0.85,16.5,69.0,146.26,106.77
2016,9,10,18,0,130.0,21.0,0.8,16.0,29.0,75.6,19.14
2016,9,10,18,15,65.0,10.5,0.75,15.5,14.5,27.73,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,28.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,9,11,6,0,56.0,11.0,0.9,12.0,13.0,10.81,0.0
2016,9,11,6,15,160.5,29.0,0.9,12.5,48.0,22.53,12.09
2016,9,11,6,30,265.0,47.0,0.9,13.0,83.0,35.91,25.8
2016,9,11,6,45,346.5,60.0,0.9,13.5,129.5,44.6,34.08
2016,9,11,7,0,428.0,73.0,0.9,14.0,176.0,52.86,41.67
2016,9,11,7,15,484.0,83.0,0.85,14.5,226.0,76.31,48.83
2016,9,11,7,30,540.0,93.0,0.8,15.0,276.0,116.6,71.33
2016,9,11,7,45,583.5,99.5,0.8,15.5,326.5,158.03,100.84
2016,9,11,8,0,627.0,106.0,0.8,16.0,377.0,203.96,137.41
2016,9,11,8,15,656.5,112.0,0.8,16.5,425.5,250.3,176.43
2016,9,11,8,30,686.0,118.0,0.8,17.0,474.0,299.21,217.76
2016,9,11,8,45,712.5,121.0,0.8,17.5,520.0,346.76,257.67
2016,9,11,9,0,739.0,124.0,0.8,18.0,566.0,396.06,298.06
2016,9,11,9,15,755.5,127.0,0.8,18.5,606.0,442.47,335.29
2016,9,11,9,30,772.0,130.0,0.8,19.0,646.0,491.72,373.4
2016,9,11,9,45,796.5,127.0,0.85,19.5,683.5,536.85,407.88
2016,9,11,10,0,821.0,124.0,0.9,20.0,721.0,582.42,441.82
2016,9,11,10,15,829.5,126.0,0.9,20.5,749.0,623.06,470.82
2016,9,11,10,30,838.0,128.0,0.9,21.0,777.0,662.38,498.11
2016,9,11,10,45,847.5,127.5,0.95,21.5,798.5,698.51,523.16
2016,9,11,11,0,857.0,127.0,1.0,22.0,820.0,733.17,546.27
2016,9,11,11,15,860.5,127.5,1.0,22.0,833.5,761.8,564.72
2016,9,11,11,30,864.0,128.0,1.0,22.0,847.0,788.08,581.6
2016,9,11,11,45,868.0,127.0,1.05,22.0,852.5,810.84,596.82
2016,9,11,12,0,872.0,126.0,1.1,22.0,858.0,830.99,610.42
2016,9,11,12,15,871.5,125.5,1.15,22.0,855.0,845.23,620.25
2016,9,11,12,30,871.0,125.0,1.2,22.0,852.0,856.55,628.33
2016,9,11,12,45,874.5,121.0,1.25,22.0,842.5,864.76,634.53
2016,9,11,13,0,878.0,117.0,1.3,22.0,833.0,869.94,638.9
2016,9,11,13,15,873.0,116.0,1.3,22.0,814.0,867.87,638.03
2016,9,11,13,30,868.0,115.0,1.3,22.0,795.0,862.76,635.36
2016,9,11,13,45,863.0,112.5,1.35,22.0,769.0,853.07,630.48
2016,9,11,14,0,858.0,110.0,1.4,22.0,743.0,840.41,623.75
2016,9,11,14,15,847.5,108.0,1.4,21.5,710.0,820.87,613.08
2016,9,11,14,30,837.0,106.0,1.4,21.0,677.0,803.04,603.64
2016,9,11,14,45,824.0,103.0,1.45,20.5,637.5,775.41,587.99
2016,9,11,15,0,811.0,100.0,1.5,20.0,598.0,745.55,570.66
2016,9,11,15,15,792.5,97.0,1.45,19.5,553.5,709.55,547.84
2016,9,11,15,30,774.0,94.0,1.4,19.0,509.0,672.03,523.67
2016,9,11,15,45,748.0,90.0,1.4,18.5,460.5,626.94,493.73
2016,9,11,16,0,722.0,86.0,1.4,18.0,412.0,583.6,463.23
2016,9,11,16,15,687.5,81.0,1.35,17.5,361.0,531.59,424.95
2016,9,11,16,30,653.0,76.0,1.3,17.0,310.0,480.37,386.06
2016,9,11,16,45,599.5,70.5,1.3,16.5,258.5,419.45,338.36
2016,9,11,17,0,546.0,65.0,1.3,16.0,207.0,361.59,291.23
2016,9,11,17,15,471.0,55.5,1.25,15.5,158.0,292.94,233.63
2016,9,11,17,30,396.0,46.0,1.2,15.0,109.0,230.22,179.14
2016,9,11,17,45,273.0,33.0,1.2,14.5,68.5,153.3,111.58
2016,9,11,18,0,150.0,20.0,1.2,14.0,28.0,79.11,4.11
2016,9,11,18,15,75.0,10.0,1.15,13.5,14.0,29.61,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,61.5,6.5,1.1,10.5,8.5,0.0,0.0
2016,9,12,6,0,123.0,13.0,1.1,11.0,17.0,12.78,0.0
2016,9,12,6,15,270.5,25.5,1.15,11.0,55.5,19.85,9.74
2016,9,12,6,30,418.0,38.0,1.2,11.0,94.0,28.69,19.63
2016,9,12,6,45,511.5,45.5,1.25,11.5,145.0,32.42,23.46
2016,9,12,7,0,605.0,53.0,1.3,12.0,196.0,36.01,26.89
2016,9,12,7,15,657.5,58.5,1.25,12.5,249.0,62.47,34.61
2016,9,12,7,30,710.0,64.0,1.2,13.0,302.0,107.56,57.96
2016,9,12,7,45,749.0,67.5,1.2,13.5,355.5,154.55,91.72
2016,9,12,8,0,788.0,71.0,1.2,14.0,409.0,205.38,133.36
2016,9,12,8,15,812.5,74.0,1.2,14.5,459.5,255.88,177.41
2016,9,12,8,30,837.0,77.0,1.2,15.0,510.0,308.21,223.31
2016,9,12,8,45,853.5,80.0,1.2,15.5,556.0,363.26,270.84
2016,9,12,9,0,870.0,83.0,1.2,16.0,602.0,414.77,314.46
2016,9,12,9,15,883.5,85.0,1.2,16.5,643.0,464.32,355.33
2016,9,12,9,30,897.0,87.0,1.2,17.0,684.0,513.58,394.62
2016,9,12,9,45,724.0,165.0,1.25,17.5,663.0,529.14,406.94
2016,9,12,10,0,551.0,243.0,1.3,18.0,642.0,534.74,410.19
2016,9,12,10,15,742.5,167.0,1.3,18.0,726.5,604.6,464.5
2016,9,12,10,30,934.0,91.0,1.3,18.0,811.0,688.33,527.45
2016,9,12,10,45,937.5,92.5,1.3,18.5,832.0,724.75,551.77
2016,9,12,11,0,941.0,94.0,1.3,19.0,853.0,758.86,573.32
2016,9,12,11,15,944.0,94.5,1.3,19.0,866.0,789.17,593.19
2016,9,12,11,30,947.0,95.0,1.3,19.0,879.0,816.85,611.23
2016,9,12,11,45,946.5,96.0,1.35,19.0,883.5,839.51,626.53
2016,9,12,12,0,946.0,97.0,1.4,19.0,888.0,859.16,639.93
2016,9,12,12,15,945.5,97.0,1.4,19.0,885.0,874.72,650.09
2016,9,12,12,30,945.0,97.0,1.4,19.0,882.0,887.13,658.28
2016,9,12,12,45,942.5,96.5,1.45,19.0,870.5,894.13,663.72
2016,9,12,13,0,940.0,96.0,1.5,19.0,859.0,897.85,667.18
2016,9,12,13,15,936.0,95.5,1.5,18.5,840.0,897.01,668.41
2016,9,12,13,30,932.0,95.0,1.5,18.0,821.0,892.92,667.67
2016,9,12,13,45,928.5,92.0,1.55,18.0,795.0,883.37,662.82
2016,9,12,14,0,925.0,89.0,1.6,18.0,769.0,870.59,655.94
2016,9,12,14,15,917.0,87.5,1.6,17.5,735.5,852.6,646.26
2016,9,12,14,30,909.0,86.0,1.6,17.0,702.0,831.72,634.66
2016,9,12,14,45,899.5,83.5,1.65,17.0,663.0,805.79,618.92
2016,9,12,15,0,890.0,81.0,1.7,17.0,624.0,777.31,601.31
2016,9,12,15,15,875.0,78.5,1.7,16.5,579.0,742.37,579.61
2016,9,12,15,30,860.0,76.0,1.7,16.0,534.0,705.56,556.27
2016,9,12,15,45,841.0,72.5,1.7,15.5,485.0,667.32,531.45
2016,9,12,16,0,822.0,69.0,1.7,15.0,436.0,623.77,501.27
2016,9,12,16,15,791.5,65.5,1.7,14.5,383.5,572.25,463.24
2016,9,12,16,30,761.0,62.0,1.7,14.0,331.0,520.99,423.99
2016,9,12,16,45,717.5,57.0,1.7,14.0,277.5,461.6,376.03
2016,9,12,17,0,674.0,52.0,1.7,14.0,224.0,404.21,327.74
2016,9,12,17,15,599.5,45.5,1.65,13.0,171.5,333.6,267.92
2016,9,12,17,30,525.0,39.0,1.6,12.0,119.0,272.31,213.27
2016,9,12,17,45,262.5,34.5,1.6,11.5,74.5,150.07,108.94
2016,9,12,18,0,0.0,30.0,1.6,11.0,30.0,36.93,0.0
2016,9,12,18,15,0.0,15.0,1.55,10.5,15.0,14.74,0.0
2016,9,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,6.0,1.05,11.0,7.0,0.0,0.0
2016,9,13,6,0,49.0,12.0,1.1,11.0,14.0,11.8,0.0
2016,9,13,6,15,173.5,29.5,1.15,11.0,50.0,23.1,11.8
2016,9,13,6,30,298.0,47.0,1.2,11.0,86.0,36.13,26.09
2016,9,13,6,45,376.0,60.5,1.25,11.5,133.0,45.24,34.86
2016,9,13,7,0,454.0,74.0,1.3,12.0,180.0,53.9,42.9
2016,9,13,7,15,227.0,42.0,1.3,12.0,95.0,35.78,20.93
2016,9,13,7,30,0.0,10.0,1.3,12.0,10.0,9.64,2.7
2016,9,13,7,45,0.0,15.5,1.3,12.5,15.5,14.95,7.26
2016,9,13,8,0,0.0,21.0,1.3,13.0,21.0,20.27,11.75
2016,9,13,8,15,0.0,25.5,1.25,13.5,25.5,24.62,15.37
2016,9,13,8,30,0.0,30.0,1.2,14.0,30.0,28.98,18.95
2016,9,13,8,45,0.0,50.5,1.2,14.5,50.5,48.81,35.48
2016,9,13,9,0,0.0,71.0,1.2,15.0,71.0,68.67,51.76
2016,9,13,9,15,0.0,91.0,1.15,15.0,91.0,88.07,67.55
2016,9,13,9,30,0.0,111.0,1.1,15.0,111.0,107.17,82.92
2016,9,13,9,45,3.5,153.5,1.05,15.5,156.5,149.33,116.49
2016,9,13,10,0,7.0,196.0,1.0,16.0,202.0,191.72,149.48
2016,9,13,10,15,3.5,156.0,1.0,16.0,159.0,152.38,118.01
2016,9,13,10,30,0.0,116.0,1.0,16.0,116.0,112.17,85.84
2016,9,13,10,45,12.0,210.0,1.0,16.5,220.0,210.22,163.36
2016,9,13,11,0,24.0,304.0,1.0,17.0,324.0,308.91,238.11
2016,9,13,11,15,217.0,326.5,1.0,17.0,505.5,474.04,364.67
2016,9,13,11,30,410.0,349.0,1.0,17.0,687.0,651.38,492.99
2016,9,13,11,45,469.0,332.5,1.05,17.0,721.5,694.66,523.13
2016,9,13,12,0,528.0,316.0,1.1,17.0,756.0,738.53,554.91
2016,9,13,12,15,359.0,364.0,1.1,17.0,662.5,656.77,494.29
2016,9,13,12,30,190.0,412.0,1.1,17.0,569.0,568.65,428.78
2016,9,13,12,45,519.5,280.0,1.1,17.5,701.5,725.46,548.25
2016,9,13,13,0,849.0,148.0,1.1,18.0,834.0,874.63,651.05
2016,9,13,13,15,602.5,246.5,1.1,18.0,727.5,772.89,579.01
2016,9,13,13,30,356.0,345.0,1.1,18.0,621.0,660.78,497.01
2016,9,13,13,45,582.0,246.0,1.1,18.0,679.0,754.75,570.1
2016,9,13,14,0,808.0,147.0,1.1,18.0,737.0,835.88,627.87
2016,9,13,14,15,796.0,144.5,1.1,18.0,703.0,815.47,614.18
2016,9,13,14,30,784.0,142.0,1.1,18.0,669.0,795.42,602.06
2016,9,13,14,45,764.0,139.5,1.15,18.0,628.0,764.14,582.84
2016,9,13,15,0,744.0,137.0,1.2,18.0,587.0,731.08,562.26
2016,9,13,15,15,721.5,132.5,1.15,17.5,542.0,692.43,537.09
2016,9,13,15,30,699.0,128.0,1.1,17.0,497.0,652.61,510.13
2016,9,13,15,45,665.0,123.5,1.1,17.0,447.0,604.09,475.67
2016,9,13,16,0,631.0,119.0,1.1,17.0,397.0,555.68,440.53
2016,9,13,16,15,590.5,111.0,1.05,16.5,346.0,499.97,399.4
2016,9,13,16,30,550.0,103.0,1.0,16.0,295.0,445.54,357.98
2016,9,13,16,45,492.0,93.0,1.0,16.0,243.5,379.92,306.0
2016,9,13,17,0,434.0,83.0,1.0,16.0,192.0,320.56,257.24
2016,9,13,17,15,355.0,68.5,0.95,15.0,143.5,250.94,199.5
2016,9,13,17,30,276.0,54.0,0.9,14.0,95.0,188.18,145.77
2016,9,13,17,45,173.5,35.0,0.85,13.5,57.5,119.09,83.78
2016,9,13,18,0,71.0,16.0,0.8,13.0,20.0,37.05,0.0
2016,9,13,18,15,35.5,8.0,0.75,12.5,10.0,7.86,0.0
2016,9,13,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,22.5,5.0,0.5,10.5,5.5,0.0,0.0
2016,9,14,6,0,45.0,10.0,0.5,11.0,11.0,9.83,0.0
2016,9,14,6,15,154.0,28.0,0.45,11.5,45.5,21.91,10.39
2016,9,14,6,30,263.0,46.0,0.4,12.0,80.0,35.38,25.32
2016,9,14,6,45,352.0,59.0,0.35,12.5,127.0,44.13,33.76
2016,9,14,7,0,441.0,72.0,0.3,13.0,174.0,52.44,41.47
2016,9,14,7,15,499.5,82.0,0.3,13.5,225.0,71.95,47.24
2016,9,14,7,30,558.0,92.0,0.3,14.0,276.0,112.82,68.57
2016,9,14,7,45,605.0,98.0,0.3,15.0,328.0,154.89,97.3
2016,9,14,8,0,652.0,104.0,0.3,16.0,380.0,201.82,133.67
2016,9,14,8,15,682.0,109.5,0.3,16.5,429.5,248.92,172.83
2016,9,14,8,30,712.0,115.0,0.3,17.0,479.0,298.6,214.38
2016,9,14,8,45,740.5,117.0,0.35,17.5,526.0,347.02,254.83
2016,9,14,9,0,769.0,119.0,0.4,18.0,573.0,397.32,295.95
2016,9,14,9,15,785.5,122.0,0.4,18.5,613.5,447.71,335.8
2016,9,14,9,30,802.0,125.0,0.4,19.0,654.0,495.27,372.34
2016,9,14,9,45,855.5,108.0,0.4,20.0,699.0,543.55,407.84
2016,9,14,10,0,909.0,91.0,0.4,21.0,744.0,596.81,445.66
2016,9,14,10,15,916.5,92.0,0.4,21.5,772.0,638.53,474.79
2016,9,14,10,30,924.0,93.0,0.4,22.0,800.0,678.58,502.03
2016,9,14,10,45,930.5,93.5,0.45,22.5,821.5,715.62,527.19
2016,9,14,11,0,937.0,94.0,0.5,23.0,843.0,750.55,549.02
2016,9,14,11,15,940.0,94.5,0.55,23.0,856.0,780.63,568.64
2016,9,14,11,30,943.0,95.0,0.6,23.0,869.0,808.07,586.59
2016,9,14,11,45,945.0,94.5,0.65,23.5,874.0,830.99,600.51
2016,9,14,12,0,947.0,94.0,0.7,24.0,879.0,850.97,612.6
2016,9,14,12,15,946.0,94.0,0.75,24.0,875.5,865.98,622.81
2016,9,14,12,30,945.0,94.0,0.8,24.0,872.0,877.81,631.17
2016,9,14,12,45,937.0,96.5,0.9,24.0,859.0,883.14,636.4
2016,9,14,13,0,929.0,99.0,1.0,24.0,846.0,885.18,639.69
2016,9,14,13,15,924.5,98.5,1.05,24.0,826.0,883.81,640.12
2016,9,14,13,30,920.0,98.0,1.1,24.0,806.0,879.22,638.64
2016,9,14,13,45,913.0,96.5,1.15,24.0,779.0,868.3,633.2
2016,9,14,14,0,906.0,95.0,1.2,24.0,752.0,854.31,625.88
2016,9,14,14,15,896.0,93.0,1.2,23.5,718.0,834.34,615.24
2016,9,14,14,30,886.0,91.0,1.2,23.0,684.0,811.61,602.79
2016,9,14,14,45,872.5,89.0,1.25,23.0,643.5,783.52,586.17
2016,9,14,15,0,859.0,87.0,1.3,23.0,603.0,753.15,567.86
2016,9,14,15,15,841.0,84.5,1.3,22.5,557.5,721.01,548.68
2016,9,14,15,30,823.0,82.0,1.3,22.0,512.0,683.06,525.12
2016,9,14,15,45,798.0,78.5,1.3,22.0,462.5,637.84,494.84
2016,9,14,16,0,773.0,75.0,1.3,22.0,413.0,591.94,462.09
2016,9,14,16,15,738.5,71.0,1.3,21.0,360.5,539.33,425.01
2016,9,14,16,30,704.0,67.0,1.3,20.0,308.0,487.36,386.84
2016,9,14,16,45,653.0,61.0,1.35,19.5,255.5,428.06,340.72
2016,9,14,17,0,602.0,55.0,1.4,19.0,203.0,369.32,293.03
2016,9,14,17,15,521.0,47.0,1.3,18.0,152.5,298.41,233.95
2016,9,14,17,30,440.0,39.0,1.2,17.0,102.0,234.05,178.15
2016,9,14,17,45,301.0,27.0,1.2,16.5,61.5,152.81,103.56
2016,9,14,18,0,162.0,15.0,1.2,16.0,21.0,62.63,0.0
2016,9,14,18,15,81.0,7.5,1.15,15.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,15,5,45,66.0,5.0,0.75,10.5,6.5,0.0,0.0
2016,9,15,6,0,132.0,10.0,0.7,11.0,13.0,9.83,0.0
2016,9,15,6,15,285.5,22.0,0.6,11.5,51.0,16.93,6.26
2016,9,15,6,30,439.0,34.0,0.5,12.0,89.0,25.45,16.61
2016,9,15,6,45,527.0,41.5,0.45,13.0,139.0,29.39,20.6
2016,9,15,7,0,615.0,49.0,0.4,14.0,189.0,36.32,26.96
2016,9,15,7,15,668.0,54.5,0.4,14.5,242.5,53.82,29.93
2016,9,15,7,30,721.0,60.0,0.4,15.0,296.0,99.15,51.23
2016,9,15,7,45,758.5,63.5,0.45,15.5,349.0,146.28,83.66
2016,9,15,8,0,796.0,67.0,0.5,16.0,402.0,197.06,124.25
2016,9,15,8,15,821.0,70.0,0.5,16.5,452.5,247.91,167.65
2016,9,15,8,30,846.0,73.0,0.5,17.0,503.0,304.62,216.05
2016,9,15,8,45,865.0,75.0,0.55,18.0,549.5,355.87,259.47
2016,9,15,9,0,884.0,77.0,0.6,19.0,596.0,407.8,302.26
2016,9,15,9,15,897.0,79.0,0.65,19.5,637.0,457.58,342.78
2016,9,15,9,30,910.0,81.0,0.7,20.0,678.0,507.0,381.76
2016,9,15,9,45,921.5,82.0,0.75,21.0,714.0,554.11,417.08
2016,9,15,10,0,933.0,83.0,0.8,22.0,750.0,600.24,450.48
2016,9,15,10,15,940.0,84.0,0.85,22.5,778.0,642.47,480.99
2016,9,15,10,30,947.0,85.0,0.9,23.0,806.0,682.93,509.49
2016,9,15,10,45,952.0,85.5,0.95,23.5,827.0,719.62,534.53
2016,9,15,11,0,957.0,86.0,1.0,24.0,848.0,754.03,556.23
2016,9,15,11,15,959.5,86.5,1.05,24.0,861.0,784.18,576.07
2016,9,15,11,30,962.0,87.0,1.1,24.0,874.0,811.6,594.13
2016,9,15,11,45,963.0,87.5,1.15,24.0,878.5,835.0,609.61
2016,9,15,12,0,964.0,88.0,1.2,24.0,883.0,855.39,623.21
2016,9,15,12,15,963.5,88.0,1.2,24.0,879.5,870.95,633.11
2016,9,15,12,30,963.0,88.0,1.2,24.0,876.0,883.27,641.06
2016,9,15,12,45,954.0,91.0,1.25,24.5,862.5,888.35,643.94
2016,9,15,13,0,945.0,94.0,1.3,25.0,849.0,890.07,644.87
2016,9,15,13,15,940.5,93.5,1.35,25.0,829.5,888.62,645.16
2016,9,15,13,30,936.0,93.0,1.4,25.0,810.0,883.89,643.47
2016,9,15,13,45,928.5,92.0,1.45,25.0,782.5,872.91,637.86
2016,9,15,14,0,921.0,91.0,1.5,25.0,755.0,858.81,630.34
2016,9,15,14,15,911.5,89.5,1.5,24.5,721.0,839.54,620.11
2016,9,15,14,30,902.0,88.0,1.5,24.0,687.0,817.44,608.03
2016,9,15,14,45,888.5,86.0,1.5,24.0,646.0,789.01,590.49
2016,9,15,15,0,875.0,84.0,1.5,24.0,605.0,758.24,571.33
2016,9,15,15,15,857.0,81.5,1.5,23.5,559.0,721.52,548.95
2016,9,15,15,30,839.0,79.0,1.5,23.0,513.0,687.24,527.97
2016,9,15,15,45,813.5,76.0,1.55,22.5,463.0,641.8,498.75
2016,9,15,16,0,788.0,73.0,1.6,22.0,413.0,595.69,466.84
2016,9,15,16,15,753.0,69.0,1.55,21.5,360.0,542.35,427.81
2016,9,15,16,30,718.0,65.0,1.5,21.0,307.0,489.67,387.89
2016,9,15,16,45,664.5,59.5,1.5,20.5,253.5,429.2,340.53
2016,9,15,17,0,611.0,54.0,1.5,20.0,200.0,369.6,291.89
2016,9,15,17,15,527.0,46.0,1.45,19.0,149.5,297.36,231.85
2016,9,15,17,30,443.0,38.0,1.4,18.0,99.0,231.97,175.16
2016,9,15,17,45,294.5,26.0,1.35,17.0,59.0,146.9,95.66
2016,9,15,18,0,146.0,14.0,1.3,16.0,19.0,56.23,0.0
2016,9,15,18,15,73.0,7.0,1.25,15.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,5,45,60.0,5.0,0.85,9.5,6.0,0.0,0.0
2016,9,16,6,0,120.0,10.0,0.8,10.0,12.0,9.83,0.0
2016,9,16,6,15,280.5,21.5,0.65,10.5,49.5,16.59,5.48
2016,9,16,6,30,441.0,33.0,0.5,11.0,87.0,24.69,15.97
2016,9,16,6,45,530.0,40.5,0.4,12.0,137.5,28.67,20.03
2016,9,16,7,0,619.0,48.0,0.3,13.0,188.0,35.56,26.4
2016,9,16,7,15,673.0,53.5,0.25,13.5,241.0,51.22,28.94
2016,9,16,7,30,727.0,59.0,0.2,14.0,294.0,96.77,49.68
2016,9,16,7,45,764.5,62.5,0.15,15.0,347.5,144.13,81.67
2016,9,16,8,0,802.0,66.0,0.1,16.0,401.0,195.13,121.73
2016,9,16,8,15,827.0,69.0,0.05,16.5,451.5,246.21,164.79
2016,9,16,8,30,852.0,72.0,0.0,17.0,502.0,303.15,212.8
2016,9,16,8,45,870.5,74.0,0.0,18.0,549.0,354.47,255.59
2016,9,16,9,0,889.0,76.0,0.0,19.0,596.0,406.4,297.57
2016,9,16,9,15,902.5,78.0,0.05,20.0,637.0,456.57,336.94
2016,9,16,9,30,916.0,80.0,0.1,21.0,678.0,506.4,374.67
2016,9,16,9,45,925.5,81.5,0.15,22.0,713.5,553.13,408.9
2016,9,16,10,0,935.0,83.0,0.2,23.0,749.0,598.71,441.14
2016,9,16,10,15,942.5,84.0,0.25,23.5,777.5,641.26,471.17
2016,9,16,10,30,950.0,85.0,0.3,24.0,806.0,682.06,499.27
2016,9,16,10,45,955.0,86.0,0.4,25.0,826.5,719.27,523.96
2016,9,16,11,0,960.0,87.0,0.5,26.0,847.0,754.19,545.22
2016,9,16,11,15,962.5,87.5,0.55,26.0,860.0,784.36,564.66
2016,9,16,11,30,965.0,88.0,0.6,26.0,873.0,811.8,582.38
2016,9,16,11,45,965.0,88.5,0.7,26.5,877.0,834.44,596.78
2016,9,16,12,0,965.0,89.0,0.8,27.0,881.0,854.01,609.3
2016,9,16,12,15,964.0,89.0,0.85,27.0,877.5,869.12,619.46
2016,9,16,12,30,963.0,89.0,0.9,27.0,874.0,880.97,627.75
2016,9,16,12,45,955.5,91.0,0.95,27.0,860.5,886.23,632.02
2016,9,16,13,0,948.0,93.0,1.0,27.0,847.0,888.13,634.38
2016,9,16,13,15,943.0,92.0,1.05,27.0,826.5,885.67,634.14
2016,9,16,13,30,938.0,91.0,1.1,27.0,806.0,879.91,631.97
2016,9,16,13,45,929.0,90.5,1.15,27.0,778.0,868.15,626.07
2016,9,16,14,0,920.0,90.0,1.2,27.0,750.0,853.29,618.31
2016,9,16,14,15,910.0,88.5,1.15,26.5,715.5,833.58,607.32
2016,9,16,14,30,900.0,87.0,1.1,26.0,681.0,811.06,594.56
2016,9,16,14,45,884.5,85.5,1.1,26.0,639.5,781.66,576.74
2016,9,16,15,0,869.0,84.0,1.1,26.0,598.0,750.03,557.37
2016,9,16,15,15,850.5,81.5,1.1,25.5,552.0,717.2,538.09
2016,9,16,15,30,832.0,79.0,1.1,25.0,506.0,678.65,514.52
2016,9,16,15,45,805.5,76.0,1.1,24.5,455.5,632.82,484.95
2016,9,16,16,0,779.0,73.0,1.1,24.0,405.0,586.4,453.05
2016,9,16,16,15,743.5,68.5,1.05,23.5,352.5,532.62,414.28
2016,9,16,16,30,708.0,64.0,1.0,23.0,300.0,479.57,374.67
2016,9,16,16,45,654.0,58.5,0.95,22.5,247.0,419.47,328.04
2016,9,16,17,0,600.0,53.0,0.9,22.0,194.0,360.32,280.28
2016,9,16,17,15,515.0,44.5,0.85,20.5,143.5,287.96,221.44
2016,9,16,17,30,430.0,36.0,0.8,19.0,93.0,222.64,165.77
2016,9,16,17,45,280.5,24.0,0.75,18.0,54.0,137.15,83.81
2016,9,16,18,0,131.0,12.0,0.7,17.0,15.0,49.29,0.0
2016,9,16,18,15,65.5,6.0,0.65,16.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,17,6,15,194.5,17.5,0.6,11.5,40.5,12.98,2.46
2016,9,17,6,30,389.0,35.0,0.5,12.0,81.0,26.73,17.6
2016,9,17,6,45,482.0,43.5,0.45,13.0,130.0,31.45,22.37
2016,9,17,7,0,575.0,52.0,0.4,14.0,179.0,35.94,26.6
2016,9,17,7,15,630.5,58.0,0.35,14.5,231.5,49.13,28.85
2016,9,17,7,30,686.0,64.0,0.3,15.0,284.0,96.4,51.18
2016,9,17,7,45,726.5,67.5,0.25,16.0,336.5,141.81,81.25
2016,9,17,8,0,767.0,71.0,0.2,17.0,389.0,191.23,119.6
2016,9,17,8,15,793.0,74.5,0.15,18.0,439.0,241.11,161.04
2016,9,17,8,30,819.0,78.0,0.1,19.0,489.0,292.97,204.32
2016,9,17,8,45,839.5,80.0,0.1,20.5,535.0,343.43,245.67
2016,9,17,9,0,860.0,82.0,0.1,22.0,581.0,398.42,288.92
2016,9,17,9,15,873.5,84.0,0.15,23.0,622.0,447.23,327.04
2016,9,17,9,30,887.0,86.0,0.2,24.0,663.0,495.74,363.63
2016,9,17,9,45,900.0,86.5,0.25,25.0,698.0,542.08,397.44
2016,9,17,10,0,913.0,87.0,0.3,26.0,733.0,587.59,429.51
2016,9,17,10,15,920.0,88.0,0.35,26.5,761.0,628.96,458.62
2016,9,17,10,30,927.0,89.0,0.4,27.0,789.0,668.6,485.83
2016,9,17,10,45,932.5,89.5,0.5,27.5,809.5,704.85,510.89
2016,9,17,11,0,938.0,90.0,0.6,28.0,830.0,738.9,532.84
2016,9,17,11,15,940.5,90.5,0.65,28.0,842.5,768.41,551.86
2016,9,17,11,30,943.0,91.0,0.7,28.0,855.0,795.25,569.2
2016,9,17,11,45,944.5,91.0,0.75,28.5,859.0,818.02,582.85
2016,9,17,12,0,946.0,91.0,0.8,29.0,863.0,837.84,594.66
2016,9,17,12,15,945.0,90.5,0.85,29.0,859.5,852.1,604.25
2016,9,17,12,30,944.0,90.0,0.9,29.0,856.0,863.17,611.99
2016,9,17,12,45,936.5,92.0,0.95,29.0,842.5,868.21,616.11
2016,9,17,13,0,929.0,94.0,1.0,29.0,829.0,869.98,618.35
2016,9,17,13,15,924.0,93.5,1.0,29.0,809.0,867.96,617.61
2016,9,17,13,30,919.0,93.0,1.0,29.0,789.0,862.72,615.01
2016,9,17,13,45,912.5,91.0,1.05,29.0,762.0,851.49,609.49
2016,9,17,14,0,906.0,89.0,1.1,29.0,735.0,837.16,602.1
2016,9,17,14,15,896.0,87.5,1.1,28.5,700.5,817.57,591.89
2016,9,17,14,30,886.0,86.0,1.1,28.0,666.0,795.23,579.92
2016,9,17,14,45,873.0,83.5,1.1,28.0,625.5,766.87,562.82
2016,9,17,15,0,860.0,81.0,1.1,28.0,585.0,736.21,544.12
2016,9,17,15,15,841.5,78.5,1.1,27.5,539.5,699.49,522.2
2016,9,17,15,30,823.0,76.0,1.1,27.0,494.0,665.25,501.64
2016,9,17,15,45,798.5,72.5,1.1,26.5,444.5,620.49,472.73
2016,9,17,16,0,774.0,69.0,1.1,26.0,395.0,575.06,441.6
2016,9,17,16,15,738.0,65.0,1.05,25.0,343.0,521.86,404.1
2016,9,17,16,30,702.0,61.0,1.0,24.0,291.0,469.48,365.68
2016,9,17,16,45,647.5,55.5,1.0,23.5,238.5,407.08,317.54
2016,9,17,17,0,593.0,50.0,1.0,23.0,186.0,350.59,271.8
2016,9,17,17,15,506.5,42.5,0.9,21.5,137.0,279.54,213.71
2016,9,17,17,30,420.0,35.0,0.8,20.0,88.0,215.68,158.95
2016,9,17,17,45,266.5,23.0,0.7,19.0,50.5,128.67,71.95
2016,9,17,18,0,113.0,11.0,0.6,18.0,13.0,42.63,0.0
2016,9,17,18,15,56.5,5.5,0.55,17.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,196.0,16.5,0.7,15.0,39.5,12.18,1.22
2016,9,18,6,30,392.0,33.0,0.6,16.0,79.0,25.0,15.71
2016,9,18,6,45,480.0,42.5,0.55,17.0,127.5,30.72,21.29
2016,9,18,7,0,568.0,52.0,0.5,18.0,176.0,36.11,26.24
2016,9,18,7,15,625.0,58.0,0.5,19.0,228.5,47.3,28.04
2016,9,18,7,30,682.0,64.0,0.5,20.0,281.0,94.27,49.04
2016,9,18,7,45,718.5,69.0,0.5,21.0,333.0,140.21,78.92
2016,9,18,8,0,755.0,74.0,0.5,22.0,385.0,189.74,116.83
2016,9,18,8,15,782.0,78.0,0.45,23.0,435.0,239.59,157.57
2016,9,18,8,30,809.0,82.0,0.4,24.0,485.0,291.55,200.31
2016,9,18,8,45,828.0,85.0,0.35,25.5,531.0,341.86,240.82
2016,9,18,9,0,847.0,88.0,0.3,27.0,577.0,392.97,280.46
2016,9,18,9,15,862.0,90.5,0.25,28.0,618.0,445.79,320.2
2016,9,18,9,30,877.0,93.0,0.2,29.0,659.0,494.93,355.73
2016,9,18,9,45,891.5,93.0,0.15,30.0,695.0,541.15,387.84
2016,9,18,10,0,906.0,93.0,0.1,31.0,731.0,586.66,418.19
2016,9,18,10,15,914.0,94.0,0.15,31.5,759.5,628.34,446.61
2016,9,18,10,30,922.0,95.0,0.2,32.0,788.0,668.37,473.27
2016,9,18,10,45,926.0,96.5,0.25,32.5,808.0,704.39,496.73
2016,9,18,11,0,930.0,98.0,0.3,33.0,828.0,738.15,517.51
2016,9,18,11,15,933.0,98.5,0.4,33.0,841.0,767.81,536.85
2016,9,18,11,30,936.0,99.0,0.5,33.0,854.0,794.83,554.65
2016,9,18,11,45,935.5,100.0,0.6,33.0,857.5,816.91,569.49
2016,9,18,12,0,935.0,101.0,0.7,33.0,861.0,836.01,582.61
2016,9,18,12,15,934.0,100.5,0.75,33.0,857.0,850.13,591.97
2016,9,18,12,30,933.0,100.0,0.8,33.0,853.0,861.09,599.54
2016,9,18,12,45,910.0,109.5,0.85,33.0,835.0,861.04,600.47
2016,9,18,13,0,887.0,119.0,0.9,33.0,817.0,857.66,599.58
2016,9,18,13,15,881.5,118.0,0.9,33.0,797.0,854.84,598.41
2016,9,18,13,30,876.0,117.0,0.9,33.0,777.0,848.94,595.44
2016,9,18,13,45,869.0,114.5,0.95,33.0,749.5,837.21,589.72
2016,9,18,14,0,862.0,112.0,1.0,33.0,722.0,826.52,584.76
2016,9,18,14,15,850.5,110.0,1.0,32.5,687.5,806.07,574.14
2016,9,18,14,30,839.0,108.0,1.0,32.0,653.0,783.0,561.9
2016,9,18,14,45,826.0,104.0,1.05,32.0,613.0,754.13,545.31
2016,9,18,15,0,813.0,100.0,1.1,32.0,573.0,723.03,527.11
2016,9,18,15,15,792.5,96.5,1.1,31.5,527.0,685.07,504.58
2016,9,18,15,30,772.0,93.0,1.1,31.0,481.0,645.72,480.46
2016,9,18,15,45,745.5,88.5,1.1,30.5,432.0,600.17,450.5
2016,9,18,16,0,719.0,84.0,1.1,30.0,383.0,556.67,420.98
2016,9,18,16,15,679.5,78.0,1.05,29.0,331.0,501.43,382.44
2016,9,18,16,30,640.0,72.0,1.0,28.0,279.0,447.42,343.29
2016,9,18,16,45,578.0,65.5,0.95,27.0,226.5,383.05,294.64
2016,9,18,17,0,516.0,59.0,0.9,26.0,174.0,322.55,246.89
2016,9,18,17,15,426.5,48.0,0.85,24.5,126.0,249.91,188.53
2016,9,18,17,30,337.0,37.0,0.8,23.0,78.0,184.85,133.84
2016,9,18,17,45,195.5,22.0,0.8,22.0,43.0,101.92,48.74
2016,9,18,18,0,54.0,7.0,0.8,21.0,8.0,21.84,0.0
2016,9,18,18,15,27.0,3.5,0.8,20.5,4.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,128.5,18.5,0.75,19.5,33.5,14.3,1.34
2016,9,19,6,30,257.0,37.0,0.6,20.0,67.0,28.38,18.15
2016,9,19,6,45,341.0,51.5,0.5,21.0,112.5,38.6,27.62
2016,9,19,7,0,425.0,66.0,0.4,22.0,158.0,48.3,36.26
2016,9,19,7,15,484.5,76.0,0.35,22.5,208.0,59.62,40.01
2016,9,19,7,30,544.0,86.0,0.3,23.0,258.0,99.06,57.39
2016,9,19,7,45,580.5,95.0,0.3,23.5,307.5,141.25,84.65
2016,9,19,8,0,617.0,104.0,0.3,24.0,357.0,187.14,119.04
2016,9,19,8,15,648.0,110.5,0.35,25.0,405.5,233.11,155.52
2016,9,19,8,30,679.0,117.0,0.4,26.0,454.0,281.79,194.63
2016,9,19,8,45,697.5,123.5,0.5,27.0,498.0,328.9,232.73
2016,9,19,9,0,716.0,130.0,0.6,28.0,542.0,377.0,270.75
2016,9,19,9,15,733.5,134.5,0.65,28.5,582.0,423.65,307.08
2016,9,19,9,30,751.0,139.0,0.7,29.0,622.0,470.72,342.7
2016,9,19,9,45,788.0,131.5,0.75,29.5,662.5,519.19,378.44
2016,9,19,10,0,825.0,124.0,0.8,30.0,703.0,566.27,412.41
2016,9,19,10,15,834.0,125.5,0.85,30.0,730.5,606.42,441.54
2016,9,19,10,30,843.0,127.0,0.9,30.0,758.0,645.24,469.22
2016,9,19,10,45,848.5,129.0,0.95,30.5,778.0,680.72,493.15
2016,9,19,11,0,854.0,131.0,1.0,31.0,798.0,714.27,515.31
2016,9,19,11,15,857.5,131.5,1.0,31.0,810.5,742.84,533.95
2016,9,19,11,30,861.0,132.0,1.0,31.0,823.0,769.05,550.35
2016,9,19,11,45,858.0,134.5,1.05,31.0,826.0,789.78,563.85
2016,9,19,12,0,855.0,137.0,1.1,31.0,829.0,807.69,575.66
2016,9,19,12,15,854.0,137.0,1.1,31.0,825.5,821.8,584.53
2016,9,19,12,30,853.0,137.0,1.1,31.0,822.0,833.01,591.67
2016,9,19,12,45,852.0,135.0,1.15,31.0,810.5,839.22,596.44
2016,9,19,13,0,851.0,133.0,1.2,31.0,799.0,842.41,599.47
2016,9,19,13,15,844.5,131.5,1.2,31.0,778.5,838.57,597.53
2016,9,19,13,30,838.0,130.0,1.2,31.0,758.0,831.71,593.88
2016,9,19,13,45,829.0,128.0,1.2,31.0,730.5,819.36,586.84
2016,9,19,14,0,820.0,126.0,1.2,31.0,703.0,804.18,578.13
2016,9,19,14,15,807.5,123.5,1.2,30.5,668.5,782.98,566.73
2016,9,19,14,30,795.0,121.0,1.2,30.0,634.0,759.3,553.72
2016,9,19,14,45,772.0,120.0,1.2,30.0,592.0,726.96,533.78
2016,9,19,15,0,749.0,119.0,1.2,30.0,550.0,695.63,514.43
2016,9,19,15,15,725.5,114.5,1.2,29.5,504.5,656.31,489.88
2016,9,19,15,30,702.0,110.0,1.2,29.0,459.0,615.93,463.67
2016,9,19,15,45,657.0,107.5,1.2,28.5,408.0,563.02,427.63
2016,9,19,16,0,612.0,105.0,1.2,28.0,357.0,511.01,391.24
2016,9,19,16,15,568.5,97.0,1.15,27.0,306.5,455.16,351.42
2016,9,19,16,30,525.0,89.0,1.1,26.0,256.0,400.97,311.33
2016,9,19,16,45,449.0,80.0,1.1,25.5,204.5,329.58,256.13
2016,9,19,17,0,373.0,71.0,1.1,25.0,153.0,266.65,205.67
2016,9,19,17,15,291.0,55.5,1.0,23.5,108.5,199.56,151.2
2016,9,19,17,30,209.0,40.0,0.9,22.0,64.0,139.81,100.82
2016,9,19,17,45,104.5,20.0,0.8,21.0,32.0,67.17,24.16
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
