Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,15,13.5,19.0,0.7,13.5,20.5,17.89,1.88
2016,9,20,6,30,27.0,38.0,0.7,14.0,41.0,34.47,23.75
2016,9,20,6,45,66.5,60.5,0.7,14.5,73.5,50.99,39.22
2016,9,20,7,0,106.0,83.0,0.7,15.0,106.0,68.42,55.03
2016,9,20,7,15,127.5,105.5,0.7,15.5,140.5,86.78,71.28
2016,9,20,7,30,149.0,128.0,0.7,16.0,175.0,115.56,86.48
2016,9,20,7,45,179.5,147.0,0.75,17.0,213.0,145.24,107.51
2016,9,20,8,0,210.0,166.0,0.8,18.0,251.0,178.09,131.97
2016,9,20,8,15,439.5,141.0,0.8,18.5,348.0,212.64,151.48
2016,9,20,8,30,669.0,116.0,0.8,19.0,445.0,276.35,197.03
2016,9,20,8,45,709.5,114.0,0.85,20.0,493.0,322.38,235.01
2016,9,20,9,0,750.0,112.0,0.9,21.0,541.0,371.48,274.88
2016,9,20,9,15,766.5,115.5,0.9,21.5,581.0,420.9,314.61
2016,9,20,9,30,783.0,119.0,0.9,22.0,621.0,467.62,351.18
2016,9,20,9,45,811.0,114.5,0.95,22.5,658.5,512.7,385.9
2016,9,20,10,0,839.0,110.0,1.0,23.0,696.0,558.39,420.2
2016,9,20,10,15,847.5,111.5,1.0,23.0,723.5,598.63,450.1
2016,9,20,10,30,856.0,113.0,1.0,23.0,751.0,638.79,479.21
2016,9,20,10,45,865.0,113.0,1.05,23.5,771.5,674.47,504.21
2016,9,20,11,0,874.0,113.0,1.1,24.0,792.0,708.34,527.5
2016,9,20,11,15,877.0,113.5,1.15,24.0,804.5,736.42,546.48
2016,9,20,11,30,880.0,114.0,1.2,24.0,817.0,762.04,563.66
2016,9,20,11,45,883.0,113.5,1.25,24.5,821.5,784.09,577.38
2016,9,20,12,0,886.0,113.0,1.3,25.0,826.0,803.44,589.33
2016,9,20,12,15,885.0,112.5,1.35,25.0,822.0,816.8,598.57
2016,9,20,12,30,884.0,112.0,1.4,25.0,818.0,827.16,606.01
2016,9,20,12,45,883.0,110.5,1.45,25.0,806.5,833.47,610.93
2016,9,20,13,0,882.0,109.0,1.5,25.0,795.0,836.69,613.99
2016,9,20,13,15,876.5,108.0,1.5,25.0,775.5,833.66,612.52
2016,9,20,13,30,871.0,107.0,1.5,25.0,756.0,827.56,609.23
2016,9,20,13,45,864.0,105.0,1.55,25.0,729.0,816.19,603.11
2016,9,20,14,0,857.0,103.0,1.6,25.0,702.0,801.9,595.16
2016,9,20,14,15,846.0,101.0,1.6,24.5,668.0,785.58,586.56
2016,9,20,14,30,835.0,99.0,1.6,24.0,634.0,762.87,573.63
2016,9,20,14,45,821.0,96.0,1.65,24.0,594.0,734.34,556.02
2016,9,20,15,0,807.0,93.0,1.7,24.0,554.0,703.67,536.78
2016,9,20,15,15,786.5,90.0,1.7,23.5,509.5,666.46,513.32
2016,9,20,15,30,766.0,87.0,1.7,23.0,465.0,627.9,488.06
2016,9,20,15,45,739.0,83.0,1.7,22.5,416.5,582.91,456.64
2016,9,20,16,0,712.0,79.0,1.7,22.0,368.0,539.82,425.6
2016,9,20,16,15,672.0,73.5,1.65,21.0,317.0,485.42,385.5
2016,9,20,16,30,632.0,68.0,1.6,20.0,266.0,432.35,344.86
2016,9,20,16,45,571.5,61.5,1.6,19.5,215.0,369.63,294.47
2016,9,20,17,0,511.0,55.0,1.6,19.0,164.0,310.72,245.18
2016,9,20,17,15,417.0,45.0,1.5,18.0,117.5,238.49,184.16
2016,9,20,17,30,323.0,35.0,1.4,17.0,71.0,174.24,127.13
2016,9,20,17,45,161.5,17.5,1.35,16.5,35.5,82.0,18.88
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,19.0,18.5,1.15,12.0,20.5,17.41,0.0
2016,9,21,6,30,38.0,37.0,1.2,12.0,41.0,32.17,21.85
2016,9,21,6,45,64.5,58.5,1.25,12.5,70.5,49.47,38.14
2016,9,21,7,0,91.0,80.0,1.3,13.0,100.0,66.25,53.52
2016,9,21,7,15,105.0,102.5,1.35,13.0,131.0,84.01,69.57
2016,9,21,7,30,119.0,125.0,1.4,13.0,162.0,111.01,84.95
2016,9,21,7,45,132.5,146.5,1.45,13.5,194.5,138.93,106.07
2016,9,21,8,0,146.0,168.0,1.5,14.0,227.0,168.39,129.2
2016,9,21,8,15,90.0,179.5,1.55,14.5,217.5,180.38,141.1
2016,9,21,8,30,34.0,191.0,1.6,15.0,208.0,182.18,144.13
2016,9,21,8,45,184.5,212.0,1.65,15.5,316.0,247.75,192.93
2016,9,21,9,0,335.0,233.0,1.7,16.0,424.0,328.17,254.09
2016,9,21,9,15,601.5,161.5,1.75,16.0,533.5,389.62,301.34
2016,9,21,9,30,868.0,90.0,1.8,16.0,643.0,480.53,372.83
2016,9,21,9,45,886.0,88.5,1.85,16.5,679.0,526.47,409.6
2016,9,21,10,0,904.0,87.0,1.9,17.0,715.0,571.97,445.3
2016,9,21,10,15,645.0,203.5,1.9,17.0,660.5,562.86,437.08
2016,9,21,10,30,386.0,320.0,1.9,17.0,606.0,537.7,415.37
2016,9,21,10,45,660.0,204.5,1.95,17.0,709.0,623.5,484.21
2016,9,21,11,0,934.0,89.0,2.0,17.0,812.0,723.34,560.89
2016,9,21,11,15,937.5,89.5,2.0,17.0,824.5,753.17,580.71
2016,9,21,11,30,941.0,90.0,2.0,17.0,837.0,780.37,599.25
2016,9,21,11,45,942.5,90.0,2.0,17.5,841.5,802.8,613.3
2016,9,21,12,0,944.0,90.0,2.0,18.0,846.0,822.27,625.33
2016,9,21,12,15,944.0,89.5,2.0,18.0,842.5,837.0,635.33
2016,9,21,12,30,944.0,89.0,2.0,18.0,839.0,848.56,643.3
2016,9,21,12,45,940.5,89.5,2.05,18.0,827.5,855.1,648.45
2016,9,21,13,0,937.0,90.0,2.1,18.0,816.0,858.36,651.55
2016,9,21,13,15,934.0,89.5,2.15,17.5,797.0,857.71,653.37
2016,9,21,13,30,931.0,89.0,2.2,17.0,778.0,853.82,653.12
2016,9,21,13,45,927.0,87.0,2.25,17.0,751.5,844.29,647.89
2016,9,21,14,0,923.0,85.0,2.3,17.0,725.0,831.58,640.59
2016,9,21,14,15,915.0,83.5,2.35,16.5,692.0,813.19,630.57
2016,9,21,14,30,907.0,82.0,2.4,16.0,659.0,791.93,618.53
2016,9,21,14,45,896.0,80.5,2.45,16.0,619.5,765.71,601.72
2016,9,21,15,0,885.0,79.0,2.5,16.0,580.0,737.07,583.07
2016,9,21,15,15,868.5,76.5,2.45,15.5,534.5,701.19,559.42
2016,9,21,15,30,852.0,74.0,2.4,15.0,489.0,667.53,537.12
2016,9,21,15,45,829.5,70.5,2.4,15.0,439.5,623.37,504.45
2016,9,21,16,0,807.0,67.0,2.4,15.0,390.0,578.34,470.0
2016,9,21,16,15,770.5,63.0,2.35,14.5,337.0,524.15,427.92
2016,9,21,16,30,734.0,59.0,2.3,14.0,284.0,470.73,384.89
2016,9,21,16,45,678.5,53.0,2.25,14.0,230.5,406.84,331.12
2016,9,21,17,0,623.0,47.0,2.2,14.0,177.0,346.04,277.9
2016,9,21,17,15,523.0,39.0,2.1,13.5,126.5,272.36,213.22
2016,9,21,17,30,423.0,31.0,2.0,13.0,76.0,204.19,149.51
2016,9,21,17,45,211.5,15.5,1.95,12.5,38.0,93.31,1.97
2016,9,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,154.5,18.0,2.35,11.0,34.5,14.05,0.0
2016,9,22,6,30,309.0,36.0,2.4,11.0,69.0,28.74,18.87
2016,9,22,6,45,401.5,47.5,2.45,11.5,115.5,36.14,26.45
2016,9,22,7,0,494.0,59.0,2.5,12.0,162.0,43.11,33.08
2016,9,22,7,15,559.0,67.0,2.5,12.0,214.0,47.81,37.52
2016,9,22,7,30,624.0,75.0,2.5,12.0,266.0,89.37,50.83
2016,9,22,7,45,671.5,79.0,2.5,12.5,318.5,132.42,78.08
2016,9,22,8,0,719.0,83.0,2.5,13.0,371.0,180.24,115.23
2016,9,22,8,15,749.0,87.5,2.4,13.5,421.0,232.51,159.86
2016,9,22,8,30,779.0,92.0,2.3,14.0,471.0,283.68,204.69
2016,9,22,8,45,809.0,92.0,2.25,14.5,518.5,332.97,248.07
2016,9,22,9,0,839.0,92.0,2.2,15.0,566.0,384.15,292.33
2016,9,22,9,15,854.5,94.5,2.2,15.0,607.0,433.24,334.81
2016,9,22,9,30,870.0,97.0,2.2,15.0,648.0,482.28,376.19
2016,9,22,9,45,892.0,94.0,2.2,15.5,685.5,531.85,416.12
2016,9,22,10,0,914.0,91.0,2.2,16.0,723.0,578.32,452.67
2016,9,22,10,15,921.5,92.5,2.2,16.0,751.0,620.19,485.62
2016,9,22,10,30,929.0,94.0,2.2,16.0,779.0,660.34,516.55
2016,9,22,10,45,936.5,93.5,2.2,16.5,800.0,696.69,543.1
2016,9,22,11,0,944.0,93.0,2.2,17.0,821.0,730.91,567.1
2016,9,22,11,15,947.0,93.5,2.2,17.0,833.0,760.63,587.5
2016,9,22,11,30,950.0,94.0,2.2,17.0,845.0,787.66,605.98
2016,9,22,11,45,952.5,93.5,2.25,17.5,849.5,810.5,620.76
2016,9,22,12,0,955.0,93.0,2.3,18.0,854.0,830.38,633.52
2016,9,22,12,15,954.0,92.5,2.3,18.0,849.5,844.46,643.13
2016,9,22,12,30,953.0,92.0,2.3,18.0,845.0,855.29,650.67
2016,9,22,12,45,947.0,93.0,2.3,18.0,831.5,860.37,654.4
2016,9,22,13,0,941.0,94.0,2.3,18.0,818.0,862.13,656.04
2016,9,22,13,15,935.5,93.0,2.25,18.0,797.0,858.92,654.0
2016,9,22,13,30,930.0,92.0,2.2,18.0,776.0,852.44,649.9
2016,9,22,13,45,920.5,91.5,2.2,18.0,747.5,840.09,642.34
2016,9,22,14,0,911.0,91.0,2.2,18.0,719.0,824.7,632.82
2016,9,22,14,15,900.0,89.5,2.15,18.0,683.5,804.15,619.38
2016,9,22,14,30,889.0,88.0,2.1,18.0,648.0,780.87,604.13
2016,9,22,14,45,871.0,86.5,2.1,18.0,606.0,749.82,583.75
2016,9,22,15,0,853.0,85.0,2.1,18.0,564.0,720.7,564.68
2016,9,22,15,15,832.0,82.5,2.1,17.5,518.0,682.58,539.89
2016,9,22,15,30,811.0,80.0,2.1,17.0,472.0,643.03,513.25
2016,9,22,15,45,777.5,77.5,2.1,17.0,421.0,594.34,477.07
2016,9,22,16,0,744.0,75.0,2.1,17.0,370.0,545.59,439.92
2016,9,22,16,15,702.5,70.0,2.05,16.5,317.5,492.19,398.59
2016,9,22,16,30,661.0,65.0,2.0,16.0,265.0,438.05,355.23
2016,9,22,16,45,595.0,59.0,2.0,15.5,212.5,372.6,301.31
2016,9,22,17,0,529.0,53.0,2.0,15.0,160.0,311.38,248.8
2016,9,22,17,15,425.0,43.0,1.9,14.5,112.5,235.29,182.91
2016,9,22,17,30,321.0,33.0,1.8,14.0,65.0,168.1,120.64
2016,9,22,17,45,160.5,16.5,1.75,13.5,32.5,76.89,0.0
2016,9,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,6,15,192.5,14.5,1.0,9.5,34.5,10.88,0.0
2016,9,23,6,30,385.0,29.0,0.9,10.0,69.0,22.05,13.17
2016,9,23,6,45,485.0,37.0,0.85,11.0,117.0,26.63,18.09
2016,9,23,7,0,585.0,45.0,0.8,12.0,165.0,33.89,24.87
2016,9,23,7,15,643.0,50.5,0.8,12.5,217.0,36.21,27.08
2016,9,23,7,30,701.0,56.0,0.8,13.0,269.0,78.82,39.89
2016,9,23,7,45,742.0,59.5,0.8,14.0,321.5,124.47,67.98
2016,9,23,8,0,783.0,63.0,0.8,15.0,374.0,174.1,105.95
2016,9,23,8,15,809.0,66.0,0.85,15.5,423.0,223.87,148.2
2016,9,23,8,30,835.0,69.0,0.9,16.0,472.0,279.51,196.31
2016,9,23,8,45,854.5,71.0,0.95,17.0,517.5,329.8,239.81
2016,9,23,9,0,874.0,73.0,1.0,18.0,563.0,380.78,282.92
2016,9,23,9,15,887.0,74.5,1.05,18.5,603.0,429.12,323.46
2016,9,23,9,30,900.0,76.0,1.1,19.0,643.0,477.05,362.49
2016,9,23,9,45,911.5,76.5,1.15,19.5,677.5,522.67,398.64
2016,9,23,10,0,923.0,77.0,1.2,20.0,712.0,567.28,432.98
2016,9,23,10,15,929.5,78.0,1.2,20.5,738.5,608.26,463.35
2016,9,23,10,30,936.0,79.0,1.2,21.0,765.0,647.42,491.54
2016,9,23,10,45,939.5,80.0,1.3,21.5,784.5,682.65,517.12
2016,9,23,11,0,943.0,81.0,1.4,22.0,804.0,715.51,539.92
2016,9,23,11,15,945.0,81.5,1.4,22.0,815.5,744.32,558.97
2016,9,23,11,30,947.0,82.0,1.4,22.0,827.0,770.38,576.13
2016,9,23,11,45,946.5,82.5,1.45,22.0,830.0,791.73,590.64
2016,9,23,12,0,946.0,83.0,1.5,22.0,833.0,810.02,603.2
2016,9,23,12,15,944.5,83.0,1.55,22.0,828.0,823.9,612.93
2016,9,23,12,30,943.0,83.0,1.6,22.0,823.0,834.57,620.66
2016,9,23,12,45,935.0,84.5,1.65,22.5,809.0,838.35,622.75
2016,9,23,13,0,927.0,86.0,1.7,23.0,795.0,838.84,622.81
2016,9,23,13,15,921.0,85.5,1.7,22.5,774.5,835.6,622.43
2016,9,23,13,30,915.0,85.0,1.7,22.0,754.0,829.15,620.06
2016,9,23,13,45,905.0,84.5,1.75,22.0,725.5,816.38,612.86
2016,9,23,14,0,895.0,84.0,1.8,22.0,697.0,800.63,603.74
2016,9,23,14,15,884.0,82.5,1.8,21.5,662.0,780.18,592.14
2016,9,23,14,30,873.0,81.0,1.8,21.0,627.0,757.07,578.69
2016,9,23,14,45,857.0,79.5,1.85,21.0,586.5,727.75,560.13
2016,9,23,15,0,841.0,78.0,1.9,21.0,546.0,696.36,539.95
2016,9,23,15,15,821.0,75.0,1.85,20.5,500.5,662.54,518.12
2016,9,23,15,30,801.0,72.0,1.8,20.0,455.0,623.41,491.75
2016,9,23,15,45,776.5,68.0,1.8,19.5,406.5,579.11,460.16
2016,9,23,16,0,752.0,64.0,1.8,19.0,358.0,534.23,427.11
2016,9,23,16,15,713.5,60.0,1.75,18.5,307.0,481.2,386.33
2016,9,23,16,30,675.0,56.0,1.7,18.0,256.0,429.27,344.9
2016,9,23,16,45,614.5,50.5,1.65,17.5,205.0,366.49,293.25
2016,9,23,17,0,554.0,45.0,1.6,17.0,154.0,310.42,244.93
2016,9,23,17,15,453.0,36.5,1.55,16.5,107.5,236.85,181.43
2016,9,23,17,30,352.0,28.0,1.5,16.0,61.0,172.25,119.82
2016,9,23,17,45,176.0,14.0,1.5,15.5,30.5,66.44,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,15,209.0,13.0,0.6,11.5,34.0,9.62,0.0
2016,9,24,6,30,418.0,26.0,0.6,12.0,68.0,21.14,12.15
2016,9,24,6,45,516.0,33.5,0.65,13.0,116.5,25.83,17.2
2016,9,24,7,0,614.0,41.0,0.7,14.0,165.0,30.34,21.48
2016,9,24,7,15,670.5,46.0,0.65,14.5,217.0,32.44,23.48
2016,9,24,7,30,727.0,51.0,0.6,15.0,269.0,73.84,35.31
2016,9,24,7,45,764.5,54.0,0.6,16.0,321.0,119.97,62.96
2016,9,24,8,0,802.0,57.0,0.6,17.0,373.0,173.79,103.87
2016,9,24,8,15,827.5,60.0,0.65,18.0,423.0,224.27,145.93
2016,9,24,8,30,853.0,63.0,0.7,19.0,473.0,276.52,190.52
2016,9,24,8,45,872.0,65.0,0.75,20.0,518.5,327.39,234.02
2016,9,24,9,0,891.0,67.0,0.8,21.0,564.0,378.89,277.04
2016,9,24,9,15,904.5,69.0,0.85,21.5,605.0,428.54,318.07
2016,9,24,9,30,918.0,71.0,0.9,22.0,646.0,477.81,357.56
2016,9,24,9,45,930.0,71.0,0.95,23.0,681.0,523.86,392.79
2016,9,24,10,0,942.0,71.0,1.0,24.0,716.0,568.89,426.06
2016,9,24,10,15,949.0,72.0,1.0,24.5,743.5,610.76,456.45
2016,9,24,10,30,956.0,73.0,1.0,25.0,771.0,650.79,484.65
2016,9,24,10,45,961.0,73.5,1.05,25.5,791.0,687.04,510.0
2016,9,24,11,0,966.0,74.0,1.1,26.0,811.0,720.95,532.45
2016,9,24,11,15,968.5,74.5,1.1,26.5,823.0,750.6,550.45
2016,9,24,11,30,971.0,75.0,1.1,27.0,835.0,777.47,566.5
2016,9,24,11,45,972.0,75.0,1.1,27.5,839.0,799.8,579.51
2016,9,24,12,0,973.0,75.0,1.1,28.0,843.0,819.05,590.54
2016,9,24,12,15,972.0,75.0,1.1,28.0,838.5,833.58,599.75
2016,9,24,12,30,971.0,75.0,1.1,28.0,834.0,844.81,606.99
2016,9,24,12,45,961.5,78.5,1.15,28.0,820.0,849.59,610.94
2016,9,24,13,0,952.0,82.0,1.2,28.0,806.0,851.01,612.92
2016,9,24,13,15,947.0,81.0,1.2,28.0,785.5,847.97,611.54
2016,9,24,13,30,942.0,80.0,1.2,28.0,765.0,841.63,608.21
2016,9,24,13,45,933.0,80.0,1.25,28.0,736.0,829.96,602.22
2016,9,24,14,0,924.0,80.0,1.3,28.0,707.0,815.21,594.33
2016,9,24,14,15,913.5,78.5,1.3,27.5,672.0,794.72,583.29
2016,9,24,14,30,903.0,77.0,1.3,27.0,637.0,771.44,570.42
2016,9,24,14,45,887.5,75.5,1.35,27.0,596.0,741.88,552.66
2016,9,24,15,0,872.0,74.0,1.4,27.0,555.0,710.13,533.23
2016,9,24,15,15,852.0,71.5,1.4,26.5,508.5,672.19,509.82
2016,9,24,15,30,832.0,69.0,1.4,26.0,462.0,636.62,487.36
2016,9,24,15,45,803.5,66.0,1.45,26.0,412.0,590.05,454.64
2016,9,24,16,0,775.0,63.0,1.5,26.0,362.0,543.11,420.65
2016,9,24,16,15,735.0,59.0,1.45,25.0,309.5,488.55,380.79
2016,9,24,16,30,695.0,55.0,1.4,24.0,257.0,435.16,340.09
2016,9,24,16,45,632.5,49.0,1.4,23.5,205.0,370.31,288.31
2016,9,24,17,0,570.0,43.0,1.4,23.0,153.0,309.29,237.42
2016,9,24,17,15,464.0,34.5,1.3,21.5,105.5,236.56,176.52
2016,9,24,17,30,358.0,26.0,1.2,20.0,58.0,170.46,113.19
2016,9,24,17,45,179.0,13.0,1.15,19.0,29.0,65.48,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.5,1.0,15.0,33.0,10.17,0.0
2016,9,25,6,30,412.0,27.0,1.0,16.0,66.0,22.37,12.73
2016,9,25,6,45,507.5,35.0,1.05,17.0,114.5,27.46,18.22
2016,9,25,7,0,603.0,43.0,1.1,18.0,163.0,32.36,22.81
2016,9,25,7,15,661.0,48.5,1.1,19.0,215.0,34.76,25.01
2016,9,25,7,30,719.0,54.0,1.1,20.0,267.0,73.99,35.7
2016,9,25,7,45,754.0,58.0,1.1,21.0,319.0,120.18,62.61
2016,9,25,8,0,789.0,62.0,1.1,22.0,371.0,169.7,99.31
2016,9,25,8,15,815.0,65.5,1.1,22.5,420.5,220.04,140.78
2016,9,25,8,30,841.0,69.0,1.1,23.0,470.0,276.2,188.09
2016,9,25,8,45,855.0,72.5,1.1,24.0,514.5,326.29,230.49
2016,9,25,9,0,869.0,76.0,1.1,25.0,559.0,376.54,272.02
2016,9,25,9,15,883.0,78.0,1.1,25.5,599.5,425.39,311.8
2016,9,25,9,30,897.0,80.0,1.1,26.0,640.0,473.92,350.08
2016,9,25,9,45,913.5,79.0,1.1,27.0,675.5,520.35,384.88
2016,9,25,10,0,930.0,78.0,1.1,28.0,711.0,566.14,417.94
2016,9,25,10,15,937.0,79.0,1.05,28.5,738.0,607.54,447.24
2016,9,25,10,30,944.0,80.0,1.0,29.0,765.0,647.13,474.31
2016,9,25,10,45,938.5,85.5,1.0,29.5,782.0,681.09,497.08
2016,9,25,11,0,933.0,91.0,1.0,30.0,799.0,712.17,517.34
2016,9,25,11,15,936.0,91.5,1.0,30.0,811.0,741.34,535.9
2016,9,25,11,30,939.0,92.0,1.0,30.0,823.0,767.85,552.59
2016,9,25,11,45,923.0,100.5,1.0,30.5,822.0,785.43,562.38
2016,9,25,12,0,907.0,109.0,1.0,31.0,821.0,799.53,570.05
2016,9,25,12,15,905.5,109.0,1.0,31.0,816.0,812.95,578.54
2016,9,25,12,30,904.0,109.0,1.0,31.0,811.0,823.3,585.16
2016,9,25,12,45,896.5,110.5,1.05,31.5,797.5,827.31,587.41
2016,9,25,13,0,889.0,112.0,1.1,32.0,784.0,828.17,587.83
2016,9,25,13,15,883.0,110.5,1.1,31.5,763.0,824.01,586.93
2016,9,25,13,30,877.0,109.0,1.1,31.0,742.0,816.76,584.23
2016,9,25,13,45,860.0,111.0,1.15,31.0,712.0,805.15,578.31
2016,9,25,14,0,843.0,113.0,1.2,31.0,682.0,787.45,568.54
2016,9,25,14,15,830.0,110.5,1.2,30.5,647.0,765.41,556.53
2016,9,25,14,30,817.0,108.0,1.2,30.0,612.0,740.88,542.84
2016,9,25,14,45,793.0,107.5,1.2,30.0,569.5,708.15,522.5
2016,9,25,15,0,769.0,107.0,1.2,30.0,527.0,673.77,500.92
2016,9,25,15,15,745.0,103.0,1.15,29.5,481.5,636.72,476.77
2016,9,25,15,30,721.0,99.0,1.1,29.0,436.0,596.36,449.76
2016,9,25,15,45,685.5,94.0,1.1,28.5,386.0,546.96,415.94
2016,9,25,16,0,650.0,89.0,1.1,28.0,336.0,497.9,381.3
2016,9,25,16,15,604.0,82.0,1.05,27.0,285.5,441.49,340.4
2016,9,25,16,30,558.0,75.0,1.0,26.0,235.0,386.94,299.26
2016,9,25,16,45,492.5,65.0,0.95,25.0,185.0,322.16,248.59
2016,9,25,17,0,427.0,55.0,0.9,24.0,135.0,261.77,199.4
2016,9,25,17,15,326.0,41.5,0.8,23.0,91.0,189.15,139.41
2016,9,25,17,30,225.0,28.0,0.7,22.0,47.0,124.35,78.17
2016,9,25,17,45,112.5,14.0,0.65,21.0,23.5,46.35,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,15,134.5,15.5,1.15,17.5,28.0,15.24,0.0
2016,9,26,6,30,269.0,31.0,1.0,18.0,56.0,24.54,14.16
2016,9,26,6,45,370.5,43.0,0.85,19.0,102.0,32.67,22.48
2016,9,26,7,0,472.0,55.0,0.7,20.0,148.0,40.3,29.49
2016,9,26,7,15,537.0,63.5,0.7,21.0,198.5,44.35,33.11
2016,9,26,7,30,602.0,72.0,0.7,22.0,249.0,78.77,43.28
2016,9,26,7,45,646.5,78.5,0.7,23.0,300.5,121.96,68.03
2016,9,26,8,0,691.0,85.0,0.7,24.0,352.0,169.58,102.21
2016,9,26,8,15,722.0,89.5,0.7,25.0,401.5,216.94,139.78
2016,9,26,8,30,753.0,94.0,0.7,26.0,451.0,266.84,180.41
2016,9,26,8,45,775.5,97.5,0.7,27.5,496.5,318.5,221.98
2016,9,26,9,0,798.0,101.0,0.7,29.0,542.0,368.16,261.02
2016,9,26,9,15,815.0,104.0,0.7,29.5,582.5,416.11,298.78
2016,9,26,9,30,832.0,107.0,0.7,30.0,623.0,464.22,335.48
2016,9,26,9,45,843.5,109.5,0.75,31.0,657.0,509.11,368.39
2016,9,26,10,0,855.0,112.0,0.8,32.0,691.0,553.19,399.62
2016,9,26,10,15,864.0,113.5,0.85,32.0,718.5,593.9,429.31
2016,9,26,10,30,873.0,115.0,0.9,32.0,746.0,633.17,457.39
2016,9,26,10,45,877.0,117.0,0.95,32.5,765.0,668.94,481.58
2016,9,26,11,0,881.0,119.0,1.0,33.0,784.0,701.28,503.04
2016,9,26,11,15,884.0,120.0,1.05,33.0,796.0,729.68,522.63
2016,9,26,11,30,887.0,121.0,1.1,33.0,808.0,755.58,539.48
2016,9,26,11,45,885.0,122.5,1.15,33.0,810.5,775.67,552.56
2016,9,26,12,0,883.0,124.0,1.2,33.0,813.0,792.87,563.91
2016,9,26,12,15,881.5,123.5,1.2,33.0,808.0,805.52,571.89
2016,9,26,12,30,880.0,123.0,1.2,33.0,803.0,815.17,578.1
2016,9,26,12,45,909.5,106.5,1.25,33.0,799.0,829.94,588.32
2016,9,26,13,0,939.0,90.0,1.3,33.0,795.0,841.44,596.51
2016,9,26,13,15,934.0,89.0,1.3,32.5,774.5,838.37,596.23
2016,9,26,13,30,929.0,88.0,1.3,32.0,754.0,832.05,594.16
2016,9,26,13,45,920.5,87.0,1.3,32.0,725.5,819.78,587.22
2016,9,26,14,0,912.0,86.0,1.3,32.0,697.0,804.46,578.45
2016,9,26,14,15,901.5,84.0,1.3,31.5,662.0,783.6,567.32
2016,9,26,14,30,891.0,82.0,1.3,31.0,627.0,760.0,554.39
2016,9,26,14,45,876.0,80.0,1.3,31.0,585.5,730.55,536.4
2016,9,26,15,0,861.0,78.0,1.3,31.0,544.0,698.93,516.86
2016,9,26,15,15,595.0,129.0,1.3,30.5,438.0,560.24,420.68
2016,9,26,15,30,329.0,180.0,1.3,30.0,332.0,417.13,316.43
2016,9,26,15,45,502.5,132.0,1.3,30.0,334.5,469.67,358.35
2016,9,26,16,0,676.0,84.0,1.3,30.0,337.0,504.24,384.61
2016,9,26,16,15,630.0,77.0,1.2,28.5,286.0,447.08,343.1
2016,9,26,16,30,584.0,70.0,1.1,27.0,235.0,391.78,301.81
2016,9,26,16,45,479.5,64.0,1.0,26.0,180.5,312.5,240.0
2016,9,26,17,0,375.0,58.0,0.9,25.0,126.0,240.1,181.81
2016,9,26,17,15,278.0,42.0,0.85,23.5,83.5,169.48,124.0
2016,9,26,17,30,181.0,26.0,0.8,22.0,41.0,104.61,61.56
2016,9,26,17,45,90.5,13.0,0.75,21.0,20.5,38.56,0.0
2016,9,26,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.5,1.05,18.0,20.5,14.25,0.0
2016,9,27,6,30,130.0,29.0,0.9,18.0,41.0,22.36,12.19
2016,9,27,6,45,205.0,49.5,0.8,18.5,82.5,37.74,26.84
2016,9,27,7,0,280.0,70.0,0.7,19.0,124.0,52.44,40.12
2016,9,27,7,15,338.5,86.5,0.7,19.5,171.5,63.24,49.74
2016,9,27,7,30,397.0,103.0,0.7,20.0,219.0,94.35,62.49
2016,9,27,7,45,444.0,115.5,0.7,21.0,267.5,132.47,85.44
2016,9,27,8,0,491.0,128.0,0.7,22.0,316.0,175.33,115.91
2016,9,27,8,15,525.0,137.5,0.65,23.0,363.0,217.68,148.55
2016,9,27,8,30,559.0,147.0,0.6,24.0,410.0,263.04,184.31
2016,9,27,8,45,577.5,157.0,0.6,25.0,452.0,307.02,219.45
2016,9,27,9,0,596.0,167.0,0.6,26.0,494.0,352.12,254.73
2016,9,27,9,15,616.0,173.5,0.65,26.5,533.0,395.78,288.83
2016,9,27,9,30,636.0,180.0,0.7,27.0,572.0,440.0,322.55
2016,9,27,9,45,706.5,161.5,0.75,28.0,619.0,486.14,356.36
2016,9,27,10,0,777.0,143.0,0.8,29.0,666.0,536.6,392.55
2016,9,27,10,15,787.0,145.0,0.85,29.0,693.0,577.66,422.62
2016,9,27,10,30,797.0,147.0,0.9,29.0,720.0,615.36,449.91
2016,9,27,10,45,715.0,191.0,0.95,29.5,715.0,632.49,460.45
2016,9,27,11,0,633.0,235.0,1.0,30.0,710.0,644.42,467.03
2016,9,27,11,15,637.0,236.5,1.0,30.0,721.0,668.83,483.82
2016,9,27,11,30,641.0,238.0,1.0,30.0,732.0,691.57,499.17
2016,9,27,11,45,588.5,264.5,1.05,30.0,720.0,694.62,500.69
2016,9,27,12,0,536.0,291.0,1.1,30.0,708.0,694.73,500.32
2016,9,27,12,15,534.5,290.0,1.1,30.0,703.5,703.73,506.63
2016,9,27,12,30,533.0,289.0,1.1,30.0,699.0,710.81,511.58
2016,9,27,12,45,598.5,253.5,1.15,30.0,706.5,733.86,529.38
2016,9,27,13,0,664.0,218.0,1.2,30.0,714.0,756.73,546.88
2016,9,27,13,15,655.5,215.0,1.2,29.5,693.5,750.11,543.89
2016,9,27,13,30,647.0,212.0,1.2,29.0,673.0,741.04,539.6
2016,9,27,13,45,578.5,230.5,1.25,29.0,630.5,702.92,514.1
2016,9,27,14,0,510.0,249.0,1.3,29.0,588.0,666.24,489.39
2016,9,27,14,15,494.0,240.5,1.3,28.5,555.0,640.87,474.04
2016,9,27,14,30,478.0,232.0,1.3,28.0,522.0,614.1,457.41
2016,9,27,14,45,456.0,221.5,1.3,28.0,483.0,579.67,434.27
2016,9,27,15,0,434.0,211.0,1.3,28.0,444.0,544.5,410.33
2016,9,27,15,15,408.0,197.5,1.25,27.5,401.5,495.84,377.0
2016,9,27,15,30,382.0,184.0,1.2,27.0,359.0,454.5,348.18
2016,9,27,15,45,376.0,163.0,1.15,26.5,319.0,417.2,321.99
2016,9,27,16,0,370.0,142.0,1.1,26.0,279.0,379.01,294.31
2016,9,27,16,15,328.5,124.0,1.0,25.0,232.0,324.42,253.3
2016,9,27,16,30,287.0,106.0,0.9,24.0,185.0,272.14,212.82
2016,9,27,16,45,262.0,84.5,0.85,23.0,145.0,225.68,175.66
2016,9,27,17,0,237.0,63.0,0.8,22.0,105.0,186.99,143.1
2016,9,27,17,15,165.5,42.0,0.7,21.0,66.5,119.7,87.29
2016,9,27,17,30,94.0,21.0,0.6,20.0,28.0,67.14,35.02
2016,9,27,17,45,47.0,10.5,0.55,19.0,14.0,23.5,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,86.5,16.0,0.6,12.5,23.5,15.73,0.0
2016,9,28,6,30,173.0,32.0,0.5,13.0,47.0,24.96,14.36
2016,9,28,6,45,269.0,48.0,0.45,14.0,90.0,36.64,26.41
2016,9,28,7,0,365.0,64.0,0.4,15.0,133.0,47.76,36.69
2016,9,28,7,15,429.5,75.5,0.35,15.5,181.5,54.78,43.13
2016,9,28,7,30,494.0,87.0,0.3,16.0,230.0,84.15,53.08
2016,9,28,7,45,359.0,120.0,0.3,16.5,234.0,127.02,86.0
2016,9,28,8,0,224.0,153.0,0.3,17.0,238.0,159.76,116.72
2016,9,28,8,15,450.0,132.0,0.35,18.0,332.5,196.78,137.35
2016,9,28,8,30,676.0,111.0,0.4,19.0,427.0,258.35,180.15
2016,9,28,8,45,446.0,176.0,0.45,20.0,393.0,282.79,207.81
2016,9,28,9,0,216.0,241.0,0.5,21.0,359.0,290.02,218.75
2016,9,28,9,15,232.0,258.5,0.55,21.5,394.0,324.09,244.66
2016,9,28,9,30,248.0,276.0,0.6,22.0,429.0,359.35,270.89
2016,9,28,9,45,305.5,280.5,0.65,23.0,478.5,401.57,301.38
2016,9,28,10,0,363.0,285.0,0.7,24.0,528.0,450.71,336.42
2016,9,28,10,15,346.5,302.5,0.75,24.5,542.0,474.11,352.74
2016,9,28,10,30,330.0,320.0,0.8,25.0,556.0,495.71,367.58
2016,9,28,10,45,310.5,334.0,0.85,25.5,561.0,510.49,377.35
2016,9,28,11,0,291.0,348.0,0.9,26.0,566.0,523.42,385.65
2016,9,28,11,15,293.0,353.0,0.95,26.0,575.0,540.81,398.14
2016,9,28,11,30,295.0,358.0,1.0,26.0,584.0,557.5,410.04
2016,9,28,11,45,474.0,294.5,1.1,26.0,659.5,638.01,470.13
2016,9,28,12,0,653.0,231.0,1.2,26.0,735.0,722.39,531.43
2016,9,28,12,15,651.5,230.5,1.2,26.0,730.5,733.19,538.2
2016,9,28,12,30,650.0,230.0,1.2,26.0,726.0,741.69,544.19
2016,9,28,12,45,678.5,212.0,1.3,26.0,722.5,753.83,554.55
2016,9,28,13,0,707.0,194.0,1.4,26.0,719.0,763.49,563.26
2016,9,28,13,15,699.0,191.5,1.4,25.5,698.5,757.63,560.86
2016,9,28,13,30,691.0,189.0,1.4,25.0,678.0,749.21,556.9
2016,9,28,13,45,644.0,200.0,1.45,25.0,641.5,721.9,538.66
2016,9,28,14,0,597.0,211.0,1.5,25.0,605.0,690.79,517.83
2016,9,28,14,15,580.5,205.0,1.45,24.5,571.5,666.31,502.4
2016,9,28,14,30,564.0,199.0,1.4,24.0,538.0,640.23,485.59
2016,9,28,14,45,541.5,191.5,1.4,23.5,498.5,606.82,463.7
2016,9,28,15,0,519.0,184.0,1.4,23.0,459.0,572.48,440.79
2016,9,28,15,15,382.0,191.0,1.35,22.5,384.0,469.32,365.03
2016,9,28,15,30,245.0,198.0,1.3,22.0,309.0,381.14,298.43
2016,9,28,15,45,259.0,168.5,1.3,21.5,274.0,350.75,277.26
2016,9,28,16,0,273.0,139.0,1.3,21.0,239.0,318.19,253.28
2016,9,28,16,15,309.0,119.5,1.2,20.0,216.0,307.18,245.48
2016,9,28,16,30,345.0,100.0,1.1,19.0,193.0,299.27,238.8
2016,9,28,16,45,309.5,80.5,1.05,18.5,150.5,247.95,196.2
2016,9,28,17,0,274.0,61.0,1.0,18.0,108.0,198.88,154.26
2016,9,28,17,15,189.5,41.5,0.95,17.0,68.5,134.36,99.37
2016,9,28,17,30,105.0,22.0,0.9,16.0,29.0,71.01,32.73
2016,9,28,17,45,52.5,11.0,0.85,15.5,14.5,25.29,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,6,15,132.5,14.0,0.8,9.5,25.5,13.76,0.0
2016,9,29,6,30,265.0,28.0,0.8,10.0,51.0,22.14,11.97
2016,9,29,6,45,374.0,39.5,0.85,10.5,96.0,29.95,20.84
2016,9,29,7,0,483.0,51.0,0.9,11.0,141.0,37.28,27.88
2016,9,29,7,15,549.0,58.5,0.9,11.5,191.0,40.63,31.12
2016,9,29,7,30,615.0,66.0,0.9,12.0,241.0,68.95,38.82
2016,9,29,7,45,411.5,109.0,0.9,13.0,236.0,121.57,80.94
2016,9,29,8,0,208.0,152.0,0.9,14.0,231.0,160.05,119.53
2016,9,29,8,15,488.5,118.0,0.85,14.5,336.0,191.08,133.59
2016,9,29,8,30,769.0,84.0,0.8,15.0,441.0,258.25,180.47
2016,9,29,8,45,792.5,86.5,0.75,16.0,486.0,306.58,221.81
2016,9,29,9,0,816.0,89.0,0.7,17.0,531.0,356.15,263.36
2016,9,29,9,15,551.0,178.0,0.7,17.5,486.5,370.61,280.72
2016,9,29,9,30,286.0,267.0,0.7,18.0,442.0,364.26,278.7
2016,9,29,9,45,316.5,277.0,0.75,19.0,480.0,402.68,307.31
2016,9,29,10,0,347.0,287.0,0.8,20.0,518.0,443.05,336.52
2016,9,29,10,15,619.5,193.0,0.85,20.5,625.5,522.7,397.05
2016,9,29,10,30,892.0,99.0,0.9,21.0,733.0,621.87,470.58
2016,9,29,10,45,893.5,102.0,0.95,21.5,751.0,656.04,494.36
2016,9,29,11,0,895.0,105.0,1.0,22.0,769.0,687.87,516.64
2016,9,29,11,15,898.0,105.5,1.05,22.0,780.5,715.83,536.96
2016,9,29,11,30,901.0,106.0,1.1,22.0,792.0,741.23,554.28
2016,9,29,11,45,898.5,108.0,1.15,22.5,794.5,761.44,567.01
2016,9,29,12,0,896.0,110.0,1.2,23.0,797.0,778.7,577.82
2016,9,29,12,15,894.5,109.5,1.2,23.0,792.0,791.22,586.09
2016,9,29,12,30,893.0,109.0,1.2,23.0,787.0,800.69,592.47
2016,9,29,12,45,897.5,104.5,1.3,23.5,776.0,807.63,597.38
2016,9,29,13,0,902.0,100.0,1.4,24.0,765.0,811.44,600.31
2016,9,29,13,15,896.0,99.0,1.4,23.5,744.0,807.52,599.42
2016,9,29,13,30,890.0,98.0,1.4,23.0,723.0,800.48,596.64
2016,9,29,13,45,875.5,99.0,1.45,23.0,693.5,785.97,588.35
2016,9,29,14,0,861.0,100.0,1.5,23.0,664.0,772.28,580.72
2016,9,29,14,15,848.5,98.0,1.5,22.5,629.0,750.83,568.41
2016,9,29,14,30,836.0,96.0,1.5,22.0,594.0,726.84,554.35
2016,9,29,14,45,818.0,93.0,1.55,22.0,553.0,695.45,534.38
2016,9,29,15,0,800.0,90.0,1.6,22.0,512.0,662.14,512.83
2016,9,29,15,15,776.5,86.5,1.6,21.5,466.0,622.93,486.31
2016,9,29,15,30,753.0,83.0,1.6,21.0,420.0,582.58,458.11
2016,9,29,15,45,726.0,77.5,1.6,20.5,371.5,537.05,425.21
2016,9,29,16,0,699.0,72.0,1.6,20.0,323.0,493.56,392.65
2016,9,29,16,15,652.5,66.5,1.6,19.0,272.0,437.64,349.92
2016,9,29,16,30,606.0,61.0,1.6,18.0,221.0,383.66,306.85
2016,9,29,16,45,542.0,52.5,1.65,17.5,172.0,320.63,254.33
2016,9,29,17,0,478.0,44.0,1.7,17.0,123.0,261.95,203.33
2016,9,29,17,15,358.5,32.5,1.7,16.0,80.0,184.81,136.35
2016,9,29,17,30,239.0,21.0,1.7,15.0,37.0,111.61,41.97
2016,9,29,17,45,119.5,10.5,1.75,14.0,18.5,42.74,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
