Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,13.0,1.35,9.0,25.5,12.78,0.0
2016,9,30,6,30,311.0,26.0,1.4,9.0,51.0,20.36,10.23
2016,9,30,6,45,422.5,35.5,1.45,9.5,97.0,26.4,17.72
2016,9,30,7,0,534.0,45.0,1.5,10.0,143.0,32.09,23.3
2016,9,30,7,15,599.0,51.5,1.5,10.5,194.0,34.92,26.06
2016,9,30,7,30,664.0,58.0,1.5,11.0,245.0,65.52,35.82
2016,9,30,7,45,710.0,61.5,1.55,11.5,297.0,108.67,58.77
2016,9,30,8,0,756.0,65.0,1.6,12.0,349.0,156.37,93.62
2016,9,30,8,15,784.5,68.5,1.6,12.5,398.0,204.99,134.46
2016,9,30,8,30,813.0,72.0,1.6,13.0,447.0,255.79,179.04
2016,9,30,8,45,835.0,74.0,1.6,13.5,492.5,305.28,223.15
2016,9,30,9,0,857.0,76.0,1.6,14.0,538.0,359.28,270.24
2016,9,30,9,15,872.0,78.0,1.6,14.5,578.0,407.55,311.94
2016,9,30,9,30,887.0,80.0,1.6,15.0,618.0,455.59,352.26
2016,9,30,9,45,900.5,80.5,1.6,15.5,652.0,501.07,389.43
2016,9,30,10,0,914.0,81.0,1.6,16.0,686.0,545.69,424.81
2016,9,30,10,15,921.5,82.5,1.6,16.0,713.0,586.86,457.4
2016,9,30,10,30,929.0,84.0,1.6,16.0,740.0,626.28,487.92
2016,9,30,10,45,934.0,85.0,1.65,16.5,759.5,661.74,514.29
2016,9,30,11,0,939.0,86.0,1.7,17.0,779.0,694.93,538.45
2016,9,30,11,15,942.0,86.5,1.7,17.0,790.5,723.83,559.17
2016,9,30,11,30,945.0,87.0,1.7,17.0,802.0,750.04,577.09
2016,9,30,11,45,946.0,87.0,1.75,17.0,805.5,771.49,592.14
2016,9,30,12,0,947.0,87.0,1.8,17.0,809.0,789.93,605.2
2016,9,30,12,15,945.5,87.0,1.85,17.0,804.0,803.4,614.92
2016,9,30,12,30,944.0,87.0,1.9,17.0,799.0,813.65,622.58
2016,9,30,12,45,936.0,88.5,1.95,17.0,785.0,817.2,625.76
2016,9,30,13,0,928.0,90.0,2.0,17.0,771.0,817.45,626.85
2016,9,30,13,15,922.5,89.0,2.0,17.0,749.5,813.79,624.94
2016,9,30,13,30,917.0,88.0,2.0,17.0,728.0,806.92,620.97
2016,9,30,13,45,909.0,86.5,2.05,17.0,699.5,794.46,613.65
2016,9,30,14,0,901.0,85.0,2.1,17.0,671.0,778.98,604.32
2016,9,30,14,15,889.0,83.5,2.15,16.5,635.5,757.62,591.96
2016,9,30,14,30,877.0,82.0,2.2,16.0,600.0,733.65,577.67
2016,9,30,14,45,861.5,79.0,2.25,16.0,559.0,703.07,557.37
2016,9,30,15,0,846.0,76.0,2.3,16.0,518.0,670.38,535.34
2016,9,30,15,15,824.0,73.5,2.3,15.5,471.5,635.84,511.8
2016,9,30,15,30,802.0,71.0,2.3,15.0,425.0,596.28,483.03
2016,9,30,15,45,771.0,67.0,2.3,15.0,375.0,548.59,446.32
2016,9,30,16,0,740.0,63.0,2.3,15.0,325.0,500.78,408.46
2016,9,30,16,15,694.5,58.5,2.25,14.5,273.5,444.99,363.54
2016,9,30,16,30,649.0,54.0,2.2,14.0,222.0,390.86,318.25
2016,9,30,16,45,576.0,47.0,2.2,13.5,171.5,326.66,263.16
2016,9,30,17,0,503.0,40.0,2.2,13.0,121.0,265.09,208.44
2016,9,30,17,15,378.5,30.0,2.1,12.5,77.5,187.46,138.75
2016,9,30,17,30,254.0,20.0,2.0,12.0,34.0,112.86,25.67
2016,9,30,17,45,127.0,10.0,1.9,11.5,17.0,43.73,0.0
2016,9,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,161.5,13.0,1.2,8.5,25.5,12.78,0.0
2016,10,1,6,30,323.0,26.0,1.2,9.0,51.0,20.55,9.94
2016,10,1,6,45,437.5,35.5,1.3,10.0,98.0,26.59,17.8
2016,10,1,7,0,552.0,45.0,1.4,11.0,145.0,32.29,23.35
2016,10,1,7,15,618.5,51.0,1.45,11.5,197.0,34.69,25.73
2016,10,1,7,30,685.0,57.0,1.5,12.0,249.0,63.36,34.39
2016,10,1,7,45,730.5,61.0,1.55,12.5,301.0,107.87,57.44
2016,10,1,8,0,776.0,65.0,1.6,13.0,353.0,156.85,92.81
2016,10,1,8,15,804.5,68.5,1.55,13.5,403.0,206.4,134.06
2016,10,1,8,30,833.0,72.0,1.5,14.0,453.0,258.09,179.12
2016,10,1,8,45,857.0,73.5,1.5,15.0,499.5,312.28,226.3
2016,10,1,9,0,881.0,75.0,1.5,16.0,546.0,363.75,270.62
2016,10,1,9,15,896.0,77.0,1.45,16.5,586.5,413.03,312.69
2016,10,1,9,30,911.0,79.0,1.4,17.0,627.0,462.04,353.21
2016,10,1,9,45,925.5,78.5,1.4,17.5,662.0,507.98,390.36
2016,10,1,10,0,940.0,78.0,1.4,18.0,697.0,553.06,425.71
2016,10,1,10,15,947.5,79.5,1.4,18.0,724.5,595.11,458.58
2016,10,1,10,30,955.0,81.0,1.4,18.0,752.0,635.34,489.3
2016,10,1,10,45,960.0,81.5,1.4,18.5,771.5,671.07,515.16
2016,10,1,11,0,965.0,82.0,1.4,19.0,791.0,704.43,538.7
2016,10,1,11,15,968.0,82.5,1.4,19.0,802.5,733.92,559.45
2016,10,1,11,30,971.0,83.0,1.4,19.0,814.0,760.64,577.35
2016,10,1,11,45,971.5,83.5,1.45,19.5,817.5,782.66,591.44
2016,10,1,12,0,972.0,84.0,1.5,20.0,821.0,801.59,603.48
2016,10,1,12,15,970.5,83.5,1.55,20.0,815.5,814.81,612.88
2016,10,1,12,30,969.0,83.0,1.6,20.0,810.0,824.72,620.23
2016,10,1,12,45,965.5,83.0,1.65,20.0,796.5,830.27,624.78
2016,10,1,13,0,962.0,83.0,1.7,20.0,783.0,832.46,627.24
2016,10,1,13,15,956.5,82.0,1.7,20.0,761.5,828.7,625.3
2016,10,1,13,30,951.0,81.0,1.7,20.0,740.0,821.61,621.31
2016,10,1,13,45,942.0,80.5,1.75,20.0,711.0,809.15,614.27
2016,10,1,14,0,933.0,80.0,1.8,20.0,682.0,793.6,605.22
2016,10,1,14,15,921.5,78.0,1.8,19.5,646.0,771.58,592.41
2016,10,1,14,30,910.0,76.0,1.8,19.0,610.0,746.82,577.65
2016,10,1,14,45,893.0,74.5,1.85,19.0,567.5,716.17,557.93
2016,10,1,15,0,876.0,73.0,1.9,19.0,525.0,683.42,536.49
2016,10,1,15,15,854.5,70.5,1.9,18.5,478.0,644.73,510.64
2016,10,1,15,30,833.0,68.0,1.9,18.0,431.0,608.35,484.74
2016,10,1,15,45,800.5,64.5,1.9,18.0,380.0,559.47,447.8
2016,10,1,16,0,768.0,61.0,1.9,18.0,329.0,510.51,409.72
2016,10,1,16,15,721.5,56.5,1.85,17.0,276.5,453.37,365.16
2016,10,1,16,30,675.0,52.0,1.8,16.0,224.0,397.94,319.97
2016,10,1,16,45,599.0,45.5,1.8,15.5,172.5,329.35,261.97
2016,10,1,17,0,523.0,39.0,1.8,15.0,121.0,269.42,208.89
2016,10,1,17,15,387.5,29.0,1.75,14.5,76.5,187.72,135.86
2016,10,1,17,30,252.0,19.0,1.7,14.0,32.0,108.79,0.0
2016,10,1,17,45,126.0,9.5,1.65,13.5,16.0,42.42,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,151.5,12.5,1.1,9.5,24.0,12.29,0.0
2016,10,2,6,30,303.0,25.0,1.1,10.0,48.0,19.74,8.74
2016,10,2,6,45,416.5,35.0,1.1,10.5,93.5,26.29,17.46
2016,10,2,7,0,530.0,45.0,1.1,11.0,139.0,32.46,23.49
2016,10,2,7,15,597.5,51.0,1.1,11.5,190.0,34.85,25.87
2016,10,2,7,30,665.0,57.0,1.1,12.0,241.0,60.83,33.72
2016,10,2,7,45,711.0,61.0,1.15,12.5,292.5,104.16,55.49
2016,10,2,8,0,757.0,65.0,1.2,13.0,344.0,152.04,89.57
2016,10,2,8,15,785.5,68.5,1.2,13.5,392.5,200.49,129.62
2016,10,2,8,30,814.0,72.0,1.2,14.0,441.0,251.1,173.56
2016,10,2,8,45,482.5,154.5,1.2,14.5,379.5,269.01,201.54
2016,10,2,9,0,151.0,237.0,1.2,15.0,318.0,261.94,204.64
2016,10,2,9,15,520.5,157.5,1.2,15.0,464.0,335.72,258.89
2016,10,2,9,30,890.0,78.0,1.2,15.0,610.0,449.29,345.93
2016,10,2,9,45,633.5,175.5,1.3,15.5,565.0,453.81,351.93
2016,10,2,10,0,377.0,273.0,1.4,16.0,520.0,442.11,343.43
2016,10,2,10,15,436.5,263.0,1.45,16.0,560.0,481.15,374.33
2016,10,2,10,30,496.0,253.0,1.5,16.0,600.0,524.83,408.16
2016,10,2,10,45,266.5,278.0,1.55,16.5,465.5,427.21,332.85
2016,10,2,11,0,37.0,303.0,1.6,17.0,331.0,314.02,243.28
2016,10,2,11,15,18.5,218.5,1.65,17.0,232.5,223.21,173.61
2016,10,2,11,30,0.0,134.0,1.7,17.0,134.0,129.7,99.64
2016,10,2,11,45,0.0,89.5,1.75,17.0,89.5,86.68,65.23
2016,10,2,12,0,0.0,45.0,1.8,17.0,45.0,43.54,30.18
2016,10,2,12,15,1.5,105.5,1.8,17.0,107.0,103.33,78.87
2016,10,2,12,30,3.0,166.0,1.8,17.0,169.0,163.5,126.97
2016,10,2,12,45,25.0,239.0,1.85,17.0,257.5,255.78,200.06
2016,10,2,13,0,47.0,312.0,1.9,17.0,346.0,348.08,271.34
2016,10,2,13,15,83.5,319.5,1.9,17.0,377.5,385.75,300.86
2016,10,2,13,30,120.0,327.0,1.9,17.0,409.0,429.29,334.78
2016,10,2,13,45,60.0,178.0,1.9,17.0,219.0,223.61,176.39
2016,10,2,14,0,0.0,29.0,1.9,17.0,29.0,28.03,17.57
2016,10,2,14,15,88.0,147.5,1.9,16.5,198.5,218.08,175.29
2016,10,2,14,30,176.0,266.0,1.9,16.0,368.0,409.21,326.01
2016,10,2,14,45,175.5,247.0,1.95,16.0,342.5,387.14,308.86
2016,10,2,15,0,175.0,228.0,2.0,16.0,317.0,364.37,292.18
2016,10,2,15,15,489.0,149.0,2.0,15.5,367.0,492.98,399.18
2016,10,2,15,30,803.0,70.0,2.0,15.0,417.0,588.02,476.3
2016,10,2,15,45,770.5,66.5,2.0,15.0,367.0,540.21,438.4
2016,10,2,16,0,738.0,63.0,2.0,15.0,317.0,492.41,400.47
2016,10,2,16,15,690.0,58.5,1.95,14.5,265.5,435.77,354.77
2016,10,2,16,30,642.0,54.0,1.9,14.0,214.0,383.69,310.89
2016,10,2,16,45,559.0,47.5,1.9,13.5,163.0,314.23,251.56
2016,10,2,17,0,476.0,41.0,1.9,13.0,112.0,250.67,195.25
2016,10,2,17,15,336.5,30.0,1.8,12.5,70.0,169.19,121.4
2016,10,2,17,30,197.0,19.0,1.7,12.0,28.0,89.72,0.0
2016,10,2,17,45,98.5,9.5,1.6,11.5,14.0,34.79,0.0
2016,10,2,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,132.5,12.5,0.9,9.5,22.0,12.29,0.0
2016,10,3,6,30,265.0,25.0,0.8,10.0,44.0,19.93,8.23
2016,10,3,6,45,381.0,35.0,0.75,10.5,87.5,26.47,17.57
2016,10,3,7,0,497.0,45.0,0.7,11.0,131.0,32.64,23.64
2016,10,3,7,15,565.5,51.5,0.7,11.5,181.0,35.43,26.4
2016,10,3,7,30,634.0,58.0,0.7,12.0,231.0,55.53,30.87
2016,10,3,7,45,677.0,63.0,0.7,12.5,281.0,101.23,54.75
2016,10,3,8,0,720.0,68.0,0.7,13.0,331.0,147.66,87.44
2016,10,3,8,15,522.0,121.5,0.65,13.5,326.0,194.07,134.56
2016,10,3,8,30,324.0,175.0,0.6,14.0,321.0,225.73,168.98
2016,10,3,8,45,446.0,163.0,0.6,14.5,386.0,264.59,197.84
2016,10,3,9,0,568.0,151.0,0.6,15.0,451.0,317.77,239.05
2016,10,3,9,15,310.0,201.0,0.6,15.0,366.5,296.5,228.74
2016,10,3,9,30,52.0,251.0,0.6,15.0,282.0,253.87,198.51
2016,10,3,9,45,46.0,259.5,0.65,15.5,288.0,262.87,205.34
2016,10,3,10,0,40.0,268.0,0.7,16.0,294.0,271.21,211.22
2016,10,3,10,15,105.0,301.0,0.7,16.0,373.0,339.54,263.57
2016,10,3,10,30,170.0,334.0,0.7,16.0,452.0,411.69,317.53
2016,10,3,10,45,118.0,332.0,0.75,16.5,415.0,386.64,297.41
2016,10,3,11,0,66.0,330.0,0.8,17.0,378.0,357.75,274.84
2016,10,3,11,15,34.0,245.5,0.8,17.0,270.5,259.63,200.67
2016,10,3,11,30,2.0,161.0,0.8,17.0,163.0,157.15,120.93
2016,10,3,11,45,10.0,213.0,0.85,17.5,221.0,213.36,165.19
2016,10,3,12,0,18.0,265.0,0.9,18.0,279.0,270.29,208.5
2016,10,3,12,15,24.0,280.0,0.9,18.0,298.0,290.29,223.55
2016,10,3,12,30,30.0,295.0,0.9,18.0,317.0,314.19,241.69
2016,10,3,12,45,53.5,313.5,0.95,18.0,352.5,352.48,271.19
2016,10,3,13,0,77.0,332.0,1.0,18.0,388.0,391.36,300.83
2016,10,3,13,15,58.0,307.5,0.95,17.5,349.0,353.58,272.71
2016,10,3,13,30,39.0,283.0,0.9,17.0,310.0,315.29,244.34
2016,10,3,13,45,99.0,290.5,0.9,17.0,354.5,370.04,288.06
2016,10,3,14,0,159.0,298.0,0.9,17.0,399.0,430.51,334.66
2016,10,3,14,15,155.5,280.5,0.9,17.0,375.0,409.62,319.29
2016,10,3,14,30,152.0,263.0,0.9,17.0,351.0,388.12,304.01
2016,10,3,14,45,115.5,240.0,0.9,17.0,304.0,337.05,265.35
2016,10,3,15,0,79.0,217.0,0.9,17.0,257.0,279.86,221.47
2016,10,3,15,15,44.0,182.5,0.9,16.5,204.5,218.96,174.12
2016,10,3,15,30,9.0,148.0,0.9,16.0,152.0,154.01,122.2
2016,10,3,15,45,358.0,105.0,0.9,16.0,226.5,337.77,275.35
2016,10,3,16,0,707.0,62.0,0.9,16.0,301.0,470.59,378.61
2016,10,3,16,15,658.5,57.0,0.85,15.5,251.0,414.51,332.48
2016,10,3,16,30,610.0,52.0,0.8,15.0,201.0,363.02,289.85
2016,10,3,16,45,532.5,45.0,0.8,15.0,152.5,297.1,233.97
2016,10,3,17,0,455.0,38.0,0.8,15.0,104.0,236.79,180.93
2016,10,3,17,15,317.0,27.0,0.75,14.5,64.0,157.68,109.19
2016,10,3,17,30,179.0,16.0,0.7,14.0,24.0,68.9,0.0
2016,10,3,17,45,89.5,8.0,0.65,13.5,12.0,7.86,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,15,86.0,13.5,0.75,11.0,19.5,13.27,0.0
2016,10,4,6,30,172.0,27.0,0.8,11.0,39.0,21.25,8.2
2016,10,4,6,45,271.0,42.0,0.9,11.5,80.0,32.32,22.48
2016,10,4,7,0,370.0,57.0,1.0,12.0,121.0,42.86,32.55
2016,10,4,7,15,444.0,67.5,1.0,12.0,169.5,50.01,39.36
2016,10,4,7,30,518.0,78.0,1.0,12.0,218.0,68.55,44.96
2016,10,4,7,45,554.0,89.0,1.0,12.5,265.5,109.41,66.76
2016,10,4,8,0,590.0,100.0,1.0,13.0,313.0,153.88,98.42
2016,10,4,8,15,358.0,146.0,0.95,13.5,280.5,187.84,136.39
2016,10,4,8,30,126.0,192.0,0.9,14.0,248.0,197.0,153.2
2016,10,4,8,45,104.0,209.5,0.9,14.5,259.0,218.07,170.8
2016,10,4,9,0,82.0,227.0,0.9,15.0,270.0,233.24,183.12
2016,10,4,9,15,67.5,238.5,0.9,15.0,275.5,243.95,191.75
2016,10,4,9,30,53.0,250.0,0.9,15.0,281.0,253.15,198.93
2016,10,4,9,45,97.0,277.5,0.95,15.5,338.5,301.88,236.18
2016,10,4,10,0,141.0,305.0,1.0,16.0,396.0,352.33,274.2
2016,10,4,10,15,189.0,315.5,1.0,16.5,443.0,395.64,306.4
2016,10,4,10,30,237.0,326.0,1.0,17.0,490.0,442.06,340.61
2016,10,4,10,45,562.0,218.5,1.0,17.5,621.0,548.04,422.24
2016,10,4,11,0,887.0,111.0,1.0,18.0,752.0,672.29,514.32
2016,10,4,11,15,891.0,112.0,1.05,18.0,764.0,700.86,534.48
2016,10,4,11,30,895.0,113.0,1.1,18.0,776.0,726.94,553.72
2016,10,4,11,45,903.0,109.5,1.2,18.5,780.5,748.81,568.55
2016,10,4,12,0,911.0,106.0,1.3,19.0,785.0,768.01,581.5
2016,10,4,12,15,910.0,106.0,1.35,19.0,780.0,781.27,591.02
2016,10,4,12,30,909.0,106.0,1.4,19.0,775.0,791.44,598.62
2016,10,4,12,45,911.0,102.5,1.5,19.0,763.0,797.18,603.88
2016,10,4,13,0,913.0,99.0,1.6,19.0,751.0,799.73,607.12
2016,10,4,13,15,907.0,97.5,1.65,19.0,729.5,795.08,605.04
2016,10,4,13,30,901.0,96.0,1.7,19.0,708.0,787.29,600.97
2016,10,4,13,45,894.0,93.5,1.8,19.0,679.5,774.59,594.06
2016,10,4,14,0,887.0,91.0,1.9,19.0,651.0,758.91,585.09
2016,10,4,14,15,874.5,89.0,1.95,18.5,615.5,736.91,572.34
2016,10,4,14,30,862.0,87.0,2.0,18.0,580.0,715.94,560.27
2016,10,4,14,45,847.5,83.5,2.05,18.0,539.0,686.01,540.53
2016,10,4,15,0,833.0,80.0,2.1,18.0,498.0,653.95,518.66
2016,10,4,15,15,809.5,77.0,2.1,17.5,451.5,614.76,490.93
2016,10,4,15,30,786.0,74.0,2.1,17.0,405.0,574.41,461.55
2016,10,4,15,45,755.0,69.5,2.15,16.5,355.5,527.12,426.11
2016,10,4,16,0,724.0,65.0,2.2,16.0,306.0,479.76,389.27
2016,10,4,16,15,674.0,59.5,2.15,15.5,254.5,421.88,342.34
2016,10,4,16,30,624.0,54.0,2.1,15.0,203.0,369.0,297.57
2016,10,4,16,45,545.5,46.0,2.1,15.0,153.5,301.24,238.9
2016,10,4,17,0,467.0,38.0,2.1,15.0,104.0,239.16,183.24
2016,10,4,17,15,319.0,27.0,2.0,14.0,63.0,156.77,106.24
2016,10,4,17,30,171.0,16.0,1.9,13.0,22.0,65.72,0.0
2016,10,4,17,45,85.5,8.0,1.85,12.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,12.0,1.2,8.0,20.0,11.8,0.0
2016,10,5,6,30,243.0,24.0,1.2,9.0,40.0,19.32,6.03
2016,10,5,6,45,376.0,34.5,1.3,10.0,85.5,26.39,17.37
2016,10,5,7,0,509.0,45.0,1.4,11.0,131.0,33.05,23.91
2016,10,5,7,15,582.5,52.0,1.4,11.5,182.0,36.24,27.07
2016,10,5,7,30,656.0,59.0,1.4,12.0,233.0,53.01,30.68
2016,10,5,7,45,707.0,63.0,1.45,13.0,285.5,99.39,52.99
2016,10,5,8,0,758.0,67.0,1.5,14.0,338.0,147.15,85.39
2016,10,5,8,15,789.5,70.5,1.45,14.5,388.0,195.81,124.75
2016,10,5,8,30,821.0,74.0,1.4,15.0,438.0,246.93,168.62
2016,10,5,8,45,846.0,76.0,1.35,15.5,484.5,297.11,212.63
2016,10,5,9,0,871.0,78.0,1.3,16.0,531.0,351.96,259.86
2016,10,5,9,15,887.0,80.0,1.25,16.5,571.5,400.81,301.58
2016,10,5,9,30,903.0,82.0,1.2,17.0,612.0,449.47,341.88
2016,10,5,9,45,919.0,82.0,1.2,17.5,647.5,495.84,379.41
2016,10,5,10,0,935.0,82.0,1.2,18.0,683.0,541.48,415.22
2016,10,5,10,15,943.0,83.0,1.2,18.0,710.5,582.83,447.64
2016,10,5,10,30,951.0,84.0,1.2,18.0,738.0,622.38,477.95
2016,10,5,10,45,958.5,84.0,1.25,18.5,758.0,658.69,504.74
2016,10,5,11,0,966.0,84.0,1.3,19.0,778.0,692.77,529.36
2016,10,5,11,15,969.0,84.5,1.3,19.0,789.5,721.99,550.62
2016,10,5,11,30,972.0,85.0,1.3,19.0,801.0,748.42,568.65
2016,10,5,11,45,975.0,84.0,1.35,19.5,804.5,770.44,582.8
2016,10,5,12,0,978.0,83.0,1.4,20.0,808.0,789.42,594.93
2016,10,5,12,15,977.0,83.0,1.45,20.0,802.5,803.33,604.84
2016,10,5,12,30,976.0,83.0,1.5,20.0,797.0,813.93,612.68
2016,10,5,12,45,969.5,84.0,1.6,20.0,782.5,818.1,616.85
2016,10,5,13,0,963.0,85.0,1.7,20.0,768.0,818.89,618.9
2016,10,5,13,15,957.5,84.0,1.7,20.0,746.0,814.98,616.88
2016,10,5,13,30,952.0,83.0,1.7,20.0,724.0,807.76,612.78
2016,10,5,13,45,943.0,82.0,1.75,20.0,694.5,794.69,605.28
2016,10,5,14,0,934.0,81.0,1.8,20.0,665.0,778.53,595.75
2016,10,5,14,15,921.5,79.0,1.8,19.5,628.5,755.79,582.34
2016,10,5,14,30,909.0,77.0,1.8,19.0,592.0,730.35,566.99
2016,10,5,14,45,891.0,75.5,1.85,19.0,549.5,699.2,546.75
2016,10,5,15,0,873.0,74.0,1.9,19.0,507.0,666.02,524.69
2016,10,5,15,15,849.0,71.0,1.9,18.5,459.0,629.12,498.82
2016,10,5,15,30,825.0,68.0,1.9,18.0,411.0,587.39,468.69
2016,10,5,15,45,787.0,65.0,1.9,18.0,359.5,536.69,429.89
2016,10,5,16,0,749.0,62.0,1.9,18.0,308.0,486.3,390.14
2016,10,5,16,15,696.5,57.0,1.85,17.5,255.5,427.05,342.61
2016,10,5,16,30,644.0,52.0,1.8,17.0,203.0,369.98,294.93
2016,10,5,16,45,554.5,45.0,1.75,16.5,151.5,301.2,236.29
2016,10,5,17,0,465.0,38.0,1.7,16.0,100.0,236.08,178.87
2016,10,5,17,15,308.0,26.0,1.65,15.0,59.5,148.97,96.38
2016,10,5,17,30,151.0,14.0,1.6,14.0,19.0,57.2,0.0
2016,10,5,17,45,75.5,7.0,1.6,13.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,133.0,11.0,0.9,8.5,19.5,10.81,0.0
2016,10,6,6,30,266.0,22.0,0.8,9.0,39.0,17.49,3.79
2016,10,6,6,45,394.0,32.0,0.75,10.0,83.5,24.21,15.42
2016,10,6,7,0,522.0,42.0,0.7,11.0,128.0,30.52,21.67
2016,10,6,7,15,593.5,48.5,0.7,11.5,178.5,33.45,24.58
2016,10,6,7,30,665.0,55.0,0.7,12.0,229.0,51.28,30.51
2016,10,6,7,45,712.5,59.0,0.75,13.0,280.5,94.07,48.82
2016,10,6,8,0,760.0,63.0,0.8,14.0,332.0,141.53,80.59
2016,10,6,8,15,790.5,66.5,0.8,14.5,381.5,190.0,119.44
2016,10,6,8,30,821.0,70.0,0.8,15.0,431.0,240.8,162.76
2016,10,6,8,45,844.5,72.0,0.85,16.0,476.5,290.43,205.83
2016,10,6,9,0,868.0,74.0,0.9,17.0,522.0,344.61,251.96
2016,10,6,9,15,883.0,76.0,0.9,17.5,561.5,392.81,292.96
2016,10,6,9,30,898.0,78.0,0.9,18.0,601.0,440.74,332.58
2016,10,6,9,45,915.0,77.0,0.95,19.0,636.0,486.27,368.8
2016,10,6,10,0,932.0,76.0,1.0,20.0,671.0,531.14,403.34
2016,10,6,10,15,939.0,77.0,1.0,20.5,697.5,571.69,434.07
2016,10,6,10,30,946.0,78.0,1.0,21.0,724.0,610.39,462.56
2016,10,6,10,45,950.5,79.0,1.0,21.5,743.0,645.55,487.75
2016,10,6,11,0,955.0,80.0,1.0,22.0,762.0,678.35,510.63
2016,10,6,11,15,957.5,80.5,1.0,22.5,773.0,706.83,530.02
2016,10,6,11,30,960.0,81.0,1.0,23.0,784.0,732.53,546.28
2016,10,6,11,45,960.0,81.5,1.0,23.5,786.5,753.59,558.97
2016,10,6,12,0,960.0,82.0,1.0,24.0,789.0,771.57,569.62
2016,10,6,12,15,958.5,81.5,1.0,24.0,783.0,784.28,577.96
2016,10,6,12,30,957.0,81.0,1.0,24.0,777.0,793.72,584.29
2016,10,6,12,45,955.0,80.0,1.05,24.0,763.5,798.97,588.69
2016,10,6,13,0,953.0,79.0,1.1,24.0,750.0,800.9,591.06
2016,10,6,13,15,947.0,78.0,1.1,24.0,728.5,796.51,588.76
2016,10,6,13,30,941.0,77.0,1.1,24.0,707.0,788.84,584.48
2016,10,6,13,45,932.0,76.0,1.15,24.0,677.5,775.76,577.34
2016,10,6,14,0,923.0,75.0,1.2,24.0,648.0,759.64,568.24
2016,10,6,14,15,911.0,73.5,1.2,23.5,612.5,737.9,555.87
2016,10,6,14,30,899.0,72.0,1.2,23.0,577.0,713.49,541.64
2016,10,6,14,45,882.5,70.0,1.2,23.0,535.0,682.99,522.02
2016,10,6,15,0,866.0,68.0,1.2,23.0,493.0,650.4,500.64
2016,10,6,15,15,843.0,65.5,1.2,22.5,446.5,611.32,474.01
2016,10,6,15,30,820.0,63.0,1.2,22.0,400.0,574.58,448.17
2016,10,6,15,45,787.0,59.5,1.25,22.0,350.0,526.47,412.58
2016,10,6,16,0,754.0,56.0,1.3,22.0,300.0,478.4,375.75
2016,10,6,16,15,704.0,51.5,1.25,21.0,248.0,421.1,331.27
2016,10,6,16,30,654.0,47.0,1.2,20.0,196.0,365.87,286.35
2016,10,6,16,45,571.5,40.0,1.15,19.0,146.5,296.79,228.82
2016,10,6,17,0,489.0,33.0,1.1,18.0,97.0,233.41,173.57
2016,10,6,17,15,244.5,25.0,1.1,17.0,57.0,124.13,74.7
2016,10,6,17,30,0.0,17.0,1.1,16.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.1,15.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,150.0,10.0,1.0,11.0,19.0,9.83,0.0
2016,10,7,6,30,300.0,20.0,0.9,12.0,38.0,15.69,1.42
2016,10,7,6,45,422.5,29.0,0.85,13.0,82.5,21.6,12.87
2016,10,7,7,0,545.0,38.0,0.8,14.0,127.0,29.66,20.58
2016,10,7,7,15,614.0,44.5,0.8,14.5,177.0,33.11,23.93
2016,10,7,7,30,683.0,51.0,0.8,15.0,227.0,45.93,26.87
2016,10,7,7,45,725.0,55.0,0.85,16.0,278.0,89.2,44.32
2016,10,7,8,0,767.0,59.0,0.9,17.0,329.0,136.51,75.38
2016,10,7,8,15,693.5,82.0,0.9,18.0,352.0,181.78,115.17
2016,10,7,8,30,620.0,105.0,0.9,19.0,375.0,222.22,152.65
2016,10,7,8,45,743.0,88.0,0.95,20.0,445.0,274.96,193.55
2016,10,7,9,0,866.0,71.0,1.0,21.0,515.0,338.46,243.54
2016,10,7,9,15,881.0,73.0,1.0,21.5,554.5,386.43,283.89
2016,10,7,9,30,896.0,75.0,1.0,22.0,594.0,434.13,322.96
2016,10,7,9,45,789.5,117.0,1.0,22.5,593.5,461.45,346.14
2016,10,7,10,0,683.0,159.0,1.0,23.0,593.0,479.5,360.88
2016,10,7,10,15,800.0,123.5,0.95,23.5,651.5,537.3,403.83
2016,10,7,10,30,917.0,88.0,0.9,24.0,710.0,600.2,449.22
2016,10,7,10,45,921.0,89.5,0.85,25.0,728.5,634.63,471.9
2016,10,7,11,0,925.0,91.0,0.8,26.0,747.0,666.74,492.41
2016,10,7,11,15,927.5,91.5,0.7,26.0,757.5,694.44,510.66
2016,10,7,11,30,930.0,92.0,0.6,26.0,768.0,719.46,526.44
2016,10,7,11,45,929.5,92.5,0.5,26.5,770.5,739.6,536.74
2016,10,7,12,0,929.0,93.0,0.4,27.0,773.0,756.73,544.97
2016,10,7,12,15,927.5,92.5,0.35,27.0,767.0,769.06,551.98
2016,10,7,12,30,926.0,92.0,0.3,27.0,761.0,778.23,557.1
2016,10,7,12,45,911.0,96.5,0.25,27.5,744.5,779.37,556.15
2016,10,7,13,0,896.0,101.0,0.2,28.0,728.0,777.29,553.42
2016,10,7,13,15,889.0,100.0,0.2,28.0,706.5,772.34,550.9
2016,10,7,13,30,882.0,99.0,0.2,28.0,685.0,764.32,546.59
2016,10,7,13,45,687.5,157.5,0.2,28.0,602.5,683.7,493.97
2016,10,7,14,0,493.0,216.0,0.2,28.0,520.0,596.2,433.87
2016,10,7,14,15,504.0,199.0,0.25,27.5,494.5,581.44,427.48
2016,10,7,14,30,515.0,182.0,0.3,27.0,469.0,564.32,418.42
2016,10,7,14,45,511.5,168.5,0.4,27.0,435.5,538.79,402.77
2016,10,7,15,0,508.0,155.0,0.5,27.0,402.0,511.56,385.55
2016,10,7,15,15,503.0,138.5,0.55,26.0,363.5,478.45,364.67
2016,10,7,15,30,498.0,122.0,0.6,25.0,325.0,443.85,341.88
2016,10,7,15,45,460.0,113.5,0.7,24.5,282.5,398.42,309.3
2016,10,7,16,0,422.0,105.0,0.8,24.0,240.0,354.28,276.45
2016,10,7,16,15,385.0,90.0,0.9,23.0,196.5,304.79,238.66
2016,10,7,16,30,348.0,75.0,1.0,22.0,153.0,257.16,200.57
2016,10,7,16,45,286.5,59.0,1.1,21.0,112.0,200.5,153.88
2016,10,7,17,0,225.0,43.0,1.2,20.0,71.0,148.69,109.53
2016,10,7,17,15,112.5,26.5,1.15,19.5,40.5,75.1,39.8
2016,10,7,17,30,0.0,10.0,1.1,19.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.1,18.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,95.0,10.5,1.05,13.0,16.0,10.32,0.0
2016,10,8,6,30,190.0,21.0,0.9,14.0,32.0,16.85,0.12
2016,10,8,6,45,321.0,33.0,0.8,15.0,74.0,25.55,15.98
2016,10,8,7,0,452.0,45.0,0.7,16.0,116.0,33.68,23.86
2016,10,8,7,15,529.0,52.5,0.7,16.5,166.0,37.26,27.35
2016,10,8,7,30,606.0,60.0,0.7,17.0,216.0,47.42,29.94
2016,10,8,7,45,656.0,65.5,0.75,18.0,266.5,88.57,46.4
2016,10,8,8,0,706.0,71.0,0.8,19.0,317.0,134.6,75.92
2016,10,8,8,15,739.5,75.5,0.75,20.0,365.5,184.7,114.49
2016,10,8,8,30,773.0,80.0,0.7,21.0,414.0,234.23,154.91
2016,10,8,8,45,797.0,83.0,0.7,22.5,459.0,282.33,194.9
2016,10,8,9,0,821.0,86.0,0.7,24.0,504.0,331.65,235.27
2016,10,8,9,15,838.0,88.5,0.7,24.5,543.5,378.96,274.22
2016,10,8,9,30,855.0,91.0,0.7,25.0,583.0,426.32,312.12
2016,10,8,9,45,895.5,81.5,0.7,26.0,622.5,475.42,349.36
2016,10,8,10,0,936.0,72.0,0.7,27.0,662.0,522.74,384.24
2016,10,8,10,15,943.5,73.0,0.7,27.5,688.5,563.48,414.12
2016,10,8,10,30,951.0,74.0,0.7,28.0,715.0,602.4,441.84
2016,10,8,10,45,956.0,75.0,0.75,28.5,734.0,637.82,466.89
2016,10,8,11,0,961.0,76.0,0.8,29.0,753.0,670.89,489.79
2016,10,8,11,15,963.5,76.0,0.8,29.0,764.0,698.83,509.26
2016,10,8,11,30,966.0,76.0,0.8,29.0,775.0,723.98,525.96
2016,10,8,11,45,966.5,76.5,0.8,29.5,777.5,745.32,538.46
2016,10,8,12,0,967.0,77.0,0.8,30.0,780.0,763.58,548.98
2016,10,8,12,15,965.5,77.0,0.8,30.0,774.0,776.73,557.35
2016,10,8,12,30,964.0,77.0,0.8,30.0,768.0,786.59,563.78
2016,10,8,12,45,959.5,77.0,0.85,30.0,754.0,790.94,567.53
2016,10,8,13,0,955.0,77.0,0.9,30.0,740.0,791.95,569.32
2016,10,8,13,15,949.0,76.0,0.9,29.5,718.0,787.47,568.17
2016,10,8,13,30,943.0,75.0,0.9,29.0,696.0,779.72,565.08
2016,10,8,13,45,933.5,74.0,0.9,29.0,667.0,766.21,557.24
2016,10,8,14,0,924.0,73.0,0.9,29.0,638.0,749.67,547.54
2016,10,8,14,15,911.5,71.5,0.9,28.5,602.0,727.57,535.28
2016,10,8,14,30,899.0,70.0,0.9,28.0,566.0,702.82,521.21
2016,10,8,14,45,881.5,68.0,0.95,28.0,523.5,671.7,502.22
2016,10,8,15,0,864.0,66.0,1.0,28.0,481.0,638.57,481.01
2016,10,8,15,15,840.0,63.5,1.0,27.5,434.5,599.07,454.58
2016,10,8,15,30,816.0,61.0,1.0,27.0,388.0,561.94,428.92
2016,10,8,15,45,781.5,57.5,1.0,26.5,338.0,513.4,394.1
2016,10,8,16,0,747.0,54.0,1.0,26.0,288.0,465.03,358.08
2016,10,8,16,15,695.0,49.5,0.95,24.5,237.0,407.49,314.62
2016,10,8,16,30,643.0,45.0,0.9,23.0,186.0,352.21,270.68
2016,10,8,16,45,556.5,38.0,0.9,22.0,136.5,282.8,213.66
2016,10,8,17,0,470.0,31.0,0.9,21.0,87.0,219.46,158.74
2016,10,8,17,15,235.0,15.5,0.9,20.0,43.5,104.98,49.27
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,140.0,9.0,1.05,14.5,17.0,8.85,0.0
2016,10,9,6,30,280.0,18.0,0.9,15.0,34.0,14.06,0.0
2016,10,9,6,45,408.0,28.0,0.8,15.5,77.5,21.0,12.0
2016,10,9,7,0,536.0,38.0,0.7,16.0,121.0,30.06,20.67
2016,10,9,7,15,607.5,44.0,0.65,16.5,171.5,33.01,23.59
2016,10,9,7,30,679.0,50.0,0.6,17.0,222.0,40.94,30.73
2016,10,9,7,45,723.0,54.5,0.6,18.0,272.5,84.24,41.22
2016,10,9,8,0,767.0,59.0,0.6,19.0,323.0,131.78,71.17
2016,10,9,8,15,797.0,62.5,0.6,20.0,372.0,180.12,108.23
2016,10,9,8,30,827.0,66.0,0.6,21.0,421.0,230.71,149.84
2016,10,9,8,45,847.0,69.0,0.6,22.0,465.0,283.84,194.45
2016,10,9,9,0,867.0,72.0,0.6,23.0,509.0,333.92,236.22
2016,10,9,9,15,882.0,74.0,0.6,23.5,548.5,381.76,275.94
2016,10,9,9,30,897.0,76.0,0.6,24.0,588.0,429.31,314.29
2016,10,9,9,45,907.0,77.5,0.65,25.0,621.0,473.66,348.82
2016,10,9,10,0,917.0,79.0,0.7,26.0,654.0,516.83,381.31
2016,10,9,10,15,924.5,80.0,0.75,26.0,680.0,556.84,412.11
2016,10,9,10,30,932.0,81.0,0.8,26.0,706.0,595.07,440.96
2016,10,9,10,45,935.0,83.0,0.85,26.5,724.0,629.65,465.73
2016,10,9,11,0,938.0,85.0,0.9,27.0,742.0,661.82,488.3
2016,10,9,11,15,940.5,85.5,0.9,27.0,752.5,689.66,507.97
2016,10,9,11,30,943.0,86.0,0.9,27.0,763.0,714.78,525.49
2016,10,9,11,45,942.0,86.5,0.95,27.0,765.0,734.66,538.92
2016,10,9,12,0,941.0,87.0,1.0,27.0,767.0,751.47,550.44
2016,10,9,12,15,939.0,87.0,1.0,27.0,761.0,763.94,558.6
2016,10,9,12,30,937.0,87.0,1.0,27.0,755.0,773.21,564.81
2016,10,9,12,45,928.5,88.0,1.05,27.0,739.5,775.54,567.23
2016,10,9,13,0,920.0,89.0,1.1,27.0,724.0,774.61,567.7
2016,10,9,13,15,913.5,88.0,1.15,26.5,702.0,769.86,566.9
2016,10,9,13,30,907.0,87.0,1.2,26.0,680.0,761.97,564.13
2016,10,9,13,45,896.5,86.0,1.25,26.0,651.0,748.11,556.34
2016,10,9,14,0,886.0,85.0,1.3,26.0,622.0,731.36,546.67
2016,10,9,14,15,872.5,83.0,1.3,25.5,586.0,708.67,533.51
2016,10,9,14,30,859.0,81.0,1.3,25.0,550.0,683.5,518.59
2016,10,9,14,45,839.0,78.5,1.3,25.0,508.0,654.62,499.62
2016,10,9,15,0,819.0,76.0,1.3,25.0,466.0,620.5,475.95
2016,10,9,15,15,793.0,73.0,1.25,24.5,420.0,580.54,448.09
2016,10,9,15,30,767.0,70.0,1.2,24.0,374.0,539.63,418.77
2016,10,9,15,45,728.0,66.0,1.2,23.5,324.0,489.71,382.1
2016,10,9,16,0,689.0,62.0,1.2,23.0,274.0,440.33,344.47
2016,10,9,16,15,633.0,56.0,1.1,22.0,224.0,384.03,300.19
2016,10,9,16,30,577.0,50.0,1.0,21.0,174.0,328.29,254.56
2016,10,9,16,45,483.0,42.0,0.95,20.0,126.0,258.26,196.47
2016,10,9,17,0,389.0,34.0,0.9,19.0,78.0,195.35,141.53
2016,10,9,17,15,194.5,17.0,0.8,18.0,39.0,92.35,34.58
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
