Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,6,15,102.0,9.5,1.0,10.5,14.5,9.34,0.0
2016,10,10,6,30,204.0,19.0,0.9,11.0,29.0,15.2,0.0
2016,10,10,6,45,337.0,30.5,0.85,11.5,71.0,23.53,14.28
2016,10,10,7,0,470.0,42.0,0.8,12.0,113.0,31.31,22.12
2016,10,10,7,15,546.5,49.5,0.75,12.5,162.5,35.04,25.82
2016,10,10,7,30,623.0,57.0,0.7,13.0,212.0,41.3,31.57
2016,10,10,7,45,481.0,89.0,0.7,14.0,224.0,95.01,59.58
2016,10,10,8,0,339.0,121.0,0.7,15.0,236.0,133.15,91.85
2016,10,10,8,15,564.0,98.0,0.7,15.5,323.5,168.64,110.65
2016,10,10,8,30,789.0,75.0,0.7,16.0,411.0,228.14,152.04
2016,10,10,8,45,812.5,78.0,0.7,16.5,455.5,276.64,193.91
2016,10,10,9,0,836.0,81.0,0.7,17.0,500.0,326.27,236.56
2016,10,10,9,15,852.5,83.5,0.75,17.5,539.5,373.84,277.19
2016,10,10,9,30,869.0,86.0,0.8,18.0,579.0,421.38,316.78
2016,10,10,9,45,886.0,86.0,0.85,19.0,613.5,469.12,354.71
2016,10,10,10,0,903.0,86.0,0.9,20.0,648.0,513.39,388.92
2016,10,10,10,15,911.0,87.0,0.95,20.0,674.0,553.11,420.38
2016,10,10,10,30,919.0,88.0,1.0,20.0,700.0,591.12,449.91
2016,10,10,10,45,923.5,89.0,1.05,20.5,718.5,625.18,475.11
2016,10,10,11,0,928.0,90.0,1.1,21.0,737.0,656.94,498.12
2016,10,10,11,15,930.5,90.5,1.1,21.0,747.5,684.49,518.24
2016,10,10,11,30,933.0,91.0,1.1,21.0,758.0,709.34,536.18
2016,10,10,11,45,932.5,91.5,1.15,21.5,760.0,729.35,549.43
2016,10,10,12,0,932.0,92.0,1.2,22.0,762.0,746.34,560.29
2016,10,10,12,15,930.0,92.0,1.2,22.0,755.5,758.68,568.61
2016,10,10,12,30,928.0,92.0,1.2,22.0,749.0,767.85,574.94
2016,10,10,12,45,913.5,96.0,1.25,22.0,732.5,768.87,576.47
2016,10,10,13,0,899.0,100.0,1.3,22.0,716.0,766.68,576.03
2016,10,10,13,15,636.5,186.5,1.3,21.5,616.0,669.84,508.07
2016,10,10,13,30,374.0,273.0,1.3,21.0,516.0,560.13,427.25
2016,10,10,13,45,616.0,184.5,1.3,21.0,564.0,650.5,498.44
2016,10,10,14,0,858.0,96.0,1.3,21.0,612.0,722.57,552.47
2016,10,10,14,15,843.0,94.0,1.3,20.5,576.0,699.47,537.72
2016,10,10,14,30,828.0,92.0,1.3,20.0,540.0,673.98,522.02
2016,10,10,14,45,804.5,90.0,1.3,20.0,497.5,640.67,498.76
2016,10,10,15,0,781.0,88.0,1.3,20.0,455.0,605.75,473.94
2016,10,10,15,15,752.5,84.0,1.25,19.5,409.0,564.25,444.28
2016,10,10,15,30,724.0,80.0,1.2,19.0,363.0,524.31,414.92
2016,10,10,15,45,679.5,75.5,1.2,18.5,313.5,472.6,375.98
2016,10,10,16,0,635.0,71.0,1.2,18.0,264.0,421.97,336.51
2016,10,10,16,15,574.0,64.0,1.15,17.0,214.0,362.08,288.68
2016,10,10,16,30,513.0,57.0,1.1,16.0,164.0,305.36,241.49
2016,10,10,16,45,414.5,47.0,1.1,15.5,117.5,234.17,181.13
2016,10,10,17,0,316.0,37.0,1.1,15.0,71.0,170.38,124.41
2016,10,10,17,15,158.0,18.5,1.05,14.0,35.5,80.96,19.42
2016,10,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,15,77.0,9.5,0.7,10.5,13.0,9.34,0.0
2016,10,11,6,30,154.0,19.0,0.7,11.0,26.0,14.98,0.0
2016,10,11,6,45,280.5,32.5,0.75,11.5,66.0,25.72,15.95
2016,10,11,7,0,407.0,46.0,0.8,12.0,106.0,35.36,25.64
2016,10,11,7,15,486.0,54.5,0.8,12.0,154.0,39.73,30.04
2016,10,11,7,30,565.0,63.0,0.8,12.0,202.0,44.47,34.53
2016,10,11,7,45,620.5,68.5,0.8,12.5,252.0,83.17,46.03
2016,10,11,8,0,676.0,74.0,0.8,13.0,302.0,127.39,73.58
2016,10,11,8,15,711.0,78.5,0.8,13.5,349.5,172.76,108.58
2016,10,11,8,30,746.0,83.0,0.8,14.0,397.0,224.01,151.34
2016,10,11,8,45,777.0,84.0,0.85,14.5,442.0,270.37,191.49
2016,10,11,9,0,808.0,85.0,0.9,15.0,487.0,318.65,233.33
2016,10,11,9,15,825.5,87.5,0.85,15.0,526.0,365.21,273.72
2016,10,11,9,30,843.0,90.0,0.8,15.0,565.0,411.86,313.18
2016,10,11,9,45,869.0,86.5,0.8,15.5,600.5,459.06,351.54
2016,10,11,10,0,895.0,83.0,0.8,16.0,636.0,503.54,386.83
2016,10,11,10,15,903.5,84.0,0.75,16.5,662.5,543.1,417.08
2016,10,11,10,30,912.0,85.0,0.7,17.0,689.0,581.0,445.09
2016,10,11,10,45,918.5,85.5,0.7,17.5,707.5,615.4,470.23
2016,10,11,11,0,925.0,86.0,0.7,18.0,726.0,647.63,493.19
2016,10,11,11,15,928.0,86.5,0.7,18.0,737.0,675.3,513.38
2016,10,11,11,30,931.0,87.0,0.7,18.0,748.0,700.32,531.42
2016,10,11,11,45,931.5,87.5,0.7,18.5,750.5,720.86,544.58
2016,10,11,12,0,932.0,88.0,0.7,19.0,753.0,738.42,555.25
2016,10,11,12,15,930.5,88.0,0.75,19.0,747.0,751.03,564.4
2016,10,11,12,30,929.0,88.0,0.8,19.0,741.0,760.47,571.6
2016,10,11,12,45,664.5,186.0,0.85,19.0,648.5,680.02,514.67
2016,10,11,13,0,400.0,284.0,0.9,19.0,556.0,584.99,444.33
2016,10,11,13,15,458.5,252.5,0.95,18.5,555.5,602.84,461.26
2016,10,11,13,30,517.0,221.0,1.0,18.0,555.0,613.7,472.24
2016,10,11,13,45,676.5,162.0,1.05,18.0,578.0,667.82,514.97
2016,10,11,14,0,836.0,103.0,1.1,18.0,601.0,710.62,548.31
2016,10,11,14,15,820.5,100.5,1.15,17.5,565.0,687.01,533.81
2016,10,11,14,30,805.0,98.0,1.2,17.0,529.0,661.07,517.5
2016,10,11,14,45,736.5,100.0,1.25,17.0,471.0,605.15,477.4
2016,10,11,15,0,668.0,102.0,1.3,17.0,413.0,548.2,435.85
2016,10,11,15,15,686.0,92.5,1.3,16.5,384.0,532.06,425.32
2016,10,11,15,30,704.0,83.0,1.3,16.0,355.0,512.74,411.4
2016,10,11,15,45,661.5,77.5,1.35,16.0,306.0,461.81,371.73
2016,10,11,16,0,619.0,72.0,1.4,16.0,257.0,411.86,331.68
2016,10,11,16,15,556.0,65.0,1.4,15.5,207.5,351.88,282.66
2016,10,11,16,30,493.0,58.0,1.4,15.0,158.0,295.2,234.55
2016,10,11,16,45,391.5,47.0,1.4,14.5,112.0,223.02,172.9
2016,10,11,17,0,290.0,36.0,1.4,14.0,66.0,158.64,114.98
2016,10,11,17,15,145.0,18.0,1.3,13.5,33.0,73.63,2.81
2016,10,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.5,9.0,0.85,9.5,12.5,8.85,0.0
2016,10,12,6,30,149.0,18.0,0.8,10.0,25.0,14.2,0.0
2016,10,12,6,45,284.5,30.5,0.75,10.5,64.5,23.95,14.33
2016,10,12,7,0,420.0,43.0,0.7,11.0,104.0,32.7,23.36
2016,10,12,7,15,501.0,51.5,0.65,11.5,152.5,37.23,27.85
2016,10,12,7,30,582.0,60.0,0.6,12.0,201.0,41.59,31.95
2016,10,12,7,45,641.0,64.5,0.55,12.5,252.0,78.88,42.47
2016,10,12,8,0,700.0,69.0,0.5,13.0,303.0,123.46,69.44
2016,10,12,8,15,734.5,73.5,0.5,13.5,351.0,172.83,107.36
2016,10,12,8,30,769.0,78.0,0.5,14.0,399.0,221.71,147.94
2016,10,12,8,45,799.0,79.5,0.5,14.5,444.5,269.25,188.85
2016,10,12,9,0,829.0,81.0,0.5,15.0,490.0,318.57,231.18
2016,10,12,9,15,846.0,83.0,0.55,15.5,529.0,365.32,271.37
2016,10,12,9,30,863.0,85.0,0.6,16.0,568.0,412.07,310.61
2016,10,12,9,45,876.5,86.5,0.65,16.5,601.5,459.18,349.02
2016,10,12,10,0,890.0,88.0,0.7,17.0,635.0,502.59,383.63
2016,10,12,10,15,898.5,89.5,0.75,17.0,661.0,542.39,415.45
2016,10,12,10,30,907.0,91.0,0.8,17.0,687.0,580.55,445.37
2016,10,12,10,45,912.5,92.0,0.9,17.5,705.5,614.67,471.38
2016,10,12,11,0,918.0,93.0,1.0,18.0,724.0,646.57,495.3
2016,10,12,11,15,920.5,93.5,1.05,18.0,734.5,673.74,515.91
2016,10,12,11,30,923.0,94.0,1.1,18.0,745.0,698.24,534.4
2016,10,12,11,45,923.5,94.0,1.15,18.0,747.0,718.13,549.42
2016,10,12,12,0,924.0,94.0,1.2,18.0,749.0,735.06,561.51
2016,10,12,12,15,922.5,93.5,1.2,18.0,743.0,747.05,569.75
2016,10,12,12,30,921.0,93.0,1.2,18.0,737.0,755.91,575.99
2016,10,12,12,45,742.5,156.5,1.25,18.5,669.0,703.24,537.87
2016,10,12,13,0,564.0,220.0,1.3,19.0,601.0,641.43,491.29
2016,10,12,13,15,585.0,204.5,1.25,19.0,588.5,642.96,493.77
2016,10,12,13,30,606.0,189.0,1.2,19.0,576.0,644.47,495.56
2016,10,12,13,45,540.0,201.0,1.15,19.0,534.5,605.46,466.84
2016,10,12,14,0,474.0,213.0,1.1,19.0,493.0,568.22,439.43
2016,10,12,14,15,312.0,226.0,1.15,18.5,406.0,459.63,359.25
2016,10,12,14,30,150.0,239.0,1.2,18.0,319.0,355.48,279.68
2016,10,12,14,45,96.5,212.0,1.3,18.0,262.0,283.6,224.71
2016,10,12,15,0,43.0,185.0,1.4,18.0,205.0,220.01,174.52
2016,10,12,15,15,94.0,172.0,1.45,17.5,209.5,237.52,190.56
2016,10,12,15,30,145.0,159.0,1.5,17.0,214.0,258.5,208.69
2016,10,12,15,45,421.0,108.0,1.6,16.5,237.5,360.24,292.73
2016,10,12,16,0,697.0,57.0,1.7,16.0,261.0,428.71,346.48
2016,10,12,16,15,638.5,51.0,1.55,15.5,211.0,369.2,296.2
2016,10,12,16,30,580.0,45.0,1.4,15.0,161.0,315.41,249.51
2016,10,12,16,45,483.0,37.0,1.3,14.5,114.0,245.59,189.0
2016,10,12,17,0,386.0,29.0,1.2,14.0,67.0,183.44,130.55
2016,10,12,17,15,193.0,14.5,1.1,13.0,33.5,83.55,0.0
2016,10,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.0,9.0,10.5,10.32,0.0
2016,10,13,6,30,0.0,21.0,0.9,9.0,21.0,20.64,0.0
2016,10,13,6,45,164.5,32.5,0.8,9.5,56.0,25.26,15.24
2016,10,13,7,0,329.0,44.0,0.7,10.0,91.0,33.88,24.46
2016,10,13,7,15,381.0,57.0,0.7,10.5,132.5,42.14,32.34
2016,10,13,7,30,433.0,70.0,0.7,11.0,174.0,50.55,40.13
2016,10,13,7,45,469.5,80.5,0.75,11.5,216.5,82.81,51.8
2016,10,13,8,0,506.0,91.0,0.8,12.0,259.0,121.29,76.39
2016,10,13,8,15,526.0,104.0,0.8,12.0,301.0,163.04,109.1
2016,10,13,8,30,546.0,117.0,0.8,12.0,343.0,206.43,145.54
2016,10,13,8,45,448.5,154.5,0.8,12.5,353.5,243.14,180.96
2016,10,13,9,0,351.0,192.0,0.8,13.0,364.0,273.28,209.52
2016,10,13,9,15,422.0,191.0,0.75,13.5,414.5,312.41,240.26
2016,10,13,9,30,493.0,190.0,0.7,14.0,465.0,359.76,277.33
2016,10,13,9,45,483.5,206.0,0.7,15.0,488.5,393.12,303.47
2016,10,13,10,0,474.0,222.0,0.7,16.0,512.0,424.9,327.56
2016,10,13,10,15,518.0,216.0,0.7,16.5,544.5,461.83,355.63
2016,10,13,10,30,562.0,210.0,0.7,17.0,577.0,500.49,384.49
2016,10,13,10,45,493.0,244.5,0.7,17.5,572.5,514.01,393.36
2016,10,13,11,0,424.0,279.0,0.7,18.0,568.0,522.4,398.15
2016,10,13,11,15,367.5,299.0,0.7,18.5,552.5,519.48,394.88
2016,10,13,11,30,311.0,319.0,0.7,19.0,537.0,513.44,389.2
2016,10,13,11,45,316.5,316.5,0.75,19.5,539.0,523.97,396.88
2016,10,13,12,0,322.0,314.0,0.8,20.0,541.0,533.6,403.72
2016,10,13,12,15,358.0,304.0,0.8,20.0,554.0,556.11,420.69
2016,10,13,12,30,394.0,294.0,0.8,20.0,567.0,578.05,437.07
2016,10,13,12,45,411.0,282.0,0.85,20.0,562.5,583.39,441.99
2016,10,13,13,0,428.0,270.0,0.9,20.0,558.0,591.82,449.19
2016,10,13,13,15,430.5,260.5,0.9,20.0,541.5,586.67,446.19
2016,10,13,13,30,433.0,251.0,0.9,20.0,525.0,579.77,442.11
2016,10,13,13,45,438.0,236.0,0.9,20.0,503.0,567.21,434.19
2016,10,13,14,0,443.0,221.0,0.9,20.0,481.0,552.75,424.9
2016,10,13,14,15,456.0,202.5,0.9,19.5,456.0,538.12,416.42
2016,10,13,14,30,469.0,184.0,0.9,19.0,431.0,521.21,406.09
2016,10,13,14,45,374.5,185.0,0.9,19.0,372.5,446.53,350.45
2016,10,13,15,0,280.0,186.0,0.9,19.0,314.0,382.34,301.74
2016,10,13,15,15,140.5,156.0,0.9,18.5,220.5,253.22,201.57
2016,10,13,15,30,1.0,126.0,0.9,18.0,127.0,126.92,99.43
2016,10,13,15,45,0.5,108.5,0.9,18.0,109.0,109.23,85.5
2016,10,13,16,0,0.0,91.0,0.9,18.0,91.0,91.5,70.97
2016,10,13,16,15,0.0,73.5,0.8,17.0,73.5,73.92,56.53
2016,10,13,16,30,0.0,56.0,0.7,16.0,56.0,56.18,41.58
2016,10,13,16,45,0.0,39.0,0.6,15.5,39.0,38.75,26.53
2016,10,13,17,0,0.0,22.0,0.5,15.0,22.0,21.24,10.89
2016,10,13,17,15,0.0,11.0,0.5,14.5,11.0,10.61,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,13.0,1.5,1.44,0.0
2016,10,14,7,0,0.0,3.0,1.9,13.0,3.0,2.89,0.0
2016,10,14,7,15,0.0,5.0,1.9,13.0,5.0,4.82,0.0
2016,10,14,7,30,0.0,7.0,1.9,13.0,7.0,6.75,0.43
2016,10,14,7,45,0.0,8.5,1.9,13.5,8.5,8.19,1.41
2016,10,14,8,0,0.0,10.0,1.9,14.0,10.0,9.64,2.64
2016,10,14,8,15,0.0,12.0,1.9,14.0,12.0,11.57,4.28
2016,10,14,8,30,0.0,14.0,1.9,14.0,14.0,13.51,5.91
2016,10,14,8,45,0.0,27.5,1.95,14.5,27.5,26.55,16.96
2016,10,14,9,0,0.0,41.0,2.0,15.0,41.0,39.61,27.86
2016,10,14,9,15,0.0,31.5,2.0,15.5,31.5,30.43,20.0
2016,10,14,9,30,0.0,22.0,2.0,16.0,22.0,21.25,12.21
2016,10,14,9,45,0.0,24.0,2.0,16.5,24.0,23.19,13.76
2016,10,14,10,0,0.0,26.0,2.0,17.0,26.0,25.12,15.3
2016,10,14,10,15,4.5,115.0,2.0,17.0,118.0,113.29,87.69
2016,10,14,10,30,9.0,204.0,2.0,17.0,210.0,200.39,157.2
2016,10,14,10,45,6.5,191.5,2.05,17.5,196.0,187.87,146.6
2016,10,14,11,0,4.0,179.0,2.1,18.0,182.0,174.98,136.01
2016,10,14,11,15,3.0,173.5,2.05,18.0,176.0,169.44,131.54
2016,10,14,11,30,2.0,168.0,2.0,18.0,170.0,163.78,126.97
2016,10,14,11,45,1.0,139.5,2.0,18.0,140.5,135.74,104.63
2016,10,14,12,0,0.0,111.0,2.0,18.0,111.0,107.5,82.02
2016,10,14,12,15,5.0,165.0,2.0,18.0,169.0,163.59,127.07
2016,10,14,12,30,10.0,219.0,2.0,18.0,227.0,220.36,171.87
2016,10,14,12,45,5.0,178.5,2.0,18.0,182.5,177.33,137.84
2016,10,14,13,0,0.0,138.0,2.0,18.0,138.0,134.09,103.5
2016,10,14,13,15,6.0,176.0,2.0,18.0,180.0,176.13,137.45
2016,10,14,13,30,12.0,214.0,2.0,18.0,222.0,218.91,171.5
2016,10,14,13,45,6.0,172.0,2.0,18.0,176.0,172.77,134.99
2016,10,14,14,0,0.0,130.0,2.0,18.0,130.0,126.73,98.25
2016,10,14,14,15,5.5,155.0,1.95,17.5,158.0,155.99,122.54
2016,10,14,14,30,11.0,180.0,1.9,17.0,186.0,185.98,147.27
2016,10,14,14,45,44.0,185.0,1.9,17.0,205.5,219.38,175.16
2016,10,14,15,0,77.0,190.0,1.9,17.0,225.0,246.79,198.02
2016,10,14,15,15,51.0,164.5,1.85,16.5,187.0,203.08,163.08
2016,10,14,15,30,25.0,139.0,1.8,16.0,149.0,154.87,124.06
2016,10,14,15,45,19.5,120.5,1.8,16.0,127.5,132.87,106.13
2016,10,14,16,0,14.0,102.0,1.8,16.0,106.0,111.13,88.06
2016,10,14,16,15,7.0,82.5,1.7,15.5,84.5,87.8,68.49
2016,10,14,16,30,0.0,63.0,1.6,15.0,63.0,64.78,48.87
2016,10,14,16,45,0.0,43.5,1.5,15.0,43.5,44.56,31.27
2016,10,14,17,0,0.0,24.0,1.4,15.0,24.0,23.52,12.25
2016,10,14,17,15,0.0,12.0,1.3,15.0,12.0,11.8,0.0
2016,10,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,6,15,72.5,7.5,1.0,11.5,10.0,0.0,0.0
2016,10,15,6,30,145.0,15.0,1.1,12.0,20.0,14.74,0.0
2016,10,15,6,45,289.5,26.0,1.2,12.5,58.0,20.14,10.27
2016,10,15,7,0,434.0,37.0,1.3,13.0,96.0,27.68,18.58
2016,10,15,7,15,515.5,44.5,1.35,13.5,143.5,31.63,22.53
2016,10,15,7,30,597.0,52.0,1.4,14.0,191.0,35.43,26.12
2016,10,15,7,45,646.0,57.5,1.45,14.5,239.0,67.17,34.58
2016,10,15,8,0,695.0,63.0,1.5,15.0,287.0,114.24,62.47
2016,10,15,8,15,347.5,75.5,1.6,15.5,187.5,110.53,72.27
2016,10,15,8,30,0.0,88.0,1.7,16.0,88.0,84.53,65.5
2016,10,15,8,45,0.0,104.5,1.8,16.5,104.5,100.04,78.06
2016,10,15,9,0,0.0,121.0,1.9,17.0,121.0,115.61,90.44
2016,10,15,9,15,0.0,129.0,1.95,17.0,129.0,123.41,96.53
2016,10,15,9,30,0.0,137.0,2.0,17.0,137.0,131.2,102.61
2016,10,15,9,45,0.5,150.5,2.15,17.5,151.0,144.34,112.79
2016,10,15,10,0,1.0,164.0,2.3,18.0,165.0,157.59,122.97
2016,10,15,10,15,1.5,166.0,2.35,18.0,167.5,160.1,124.77
2016,10,15,10,30,2.0,168.0,2.4,18.0,170.0,162.62,126.61
2016,10,15,10,45,155.5,236.5,2.45,18.5,342.0,313.42,246.56
2016,10,15,11,0,309.0,305.0,2.5,19.0,514.0,475.06,369.77
2016,10,15,11,15,222.5,319.0,2.5,19.0,471.0,445.13,345.58
2016,10,15,11,30,136.0,333.0,2.5,19.0,428.0,410.79,318.54
2016,10,15,11,45,140.5,334.5,2.55,19.0,432.5,420.55,326.36
2016,10,15,12,0,145.0,336.0,2.6,19.0,437.0,430.03,333.79
2016,10,15,12,15,88.5,306.0,2.6,18.5,368.0,362.61,282.55
2016,10,15,12,30,32.0,276.0,2.6,18.0,299.0,295.52,230.66
2016,10,15,12,45,18.0,229.0,2.65,18.0,242.0,236.42,184.84
2016,10,15,13,0,4.0,182.0,2.7,18.0,185.0,180.36,140.59
2016,10,15,13,15,4.0,181.5,2.7,18.0,184.5,180.18,140.74
2016,10,15,13,30,4.0,181.0,2.7,18.0,184.0,180.04,140.83
2016,10,15,13,45,2.0,157.5,2.7,18.0,159.0,155.42,121.32
2016,10,15,14,0,0.0,134.0,2.7,18.0,134.0,130.75,101.67
2016,10,15,14,15,4.5,154.5,2.7,17.5,157.0,154.83,121.76
2016,10,15,14,30,9.0,175.0,2.7,17.0,180.0,179.51,142.32
2016,10,15,14,45,4.5,136.5,2.7,17.0,139.0,137.36,108.31
2016,10,15,15,0,0.0,98.0,2.7,17.0,98.0,95.53,74.17
2016,10,15,15,15,0.0,66.5,2.65,16.5,66.5,64.28,48.53
2016,10,15,15,30,0.0,35.0,2.6,16.0,35.0,33.79,23.06
2016,10,15,15,45,0.0,29.5,2.55,16.0,29.5,28.47,18.6
2016,10,15,16,0,0.0,24.0,2.5,16.0,24.0,23.15,14.08
2016,10,15,16,15,0.0,19.0,2.4,15.5,19.0,18.32,9.95
2016,10,15,16,30,0.0,14.0,2.3,15.0,14.0,13.5,5.77
2016,10,15,16,45,0.0,9.5,2.2,15.0,9.5,9.15,1.94
2016,10,15,17,0,0.0,5.0,2.1,15.0,5.0,4.82,0.0
2016,10,15,17,15,0.0,2.5,2.05,15.0,2.5,2.46,0.0
2016,10,15,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,14.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,14.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,6.5,2.55,14.0,6.5,6.26,0.0
2016,10,16,7,0,0.0,11.0,2.6,14.0,11.0,10.6,3.58
2016,10,16,7,15,0.0,16.5,2.6,14.0,16.5,15.91,8.49
2016,10,16,7,30,0.0,22.0,2.6,14.0,22.0,21.22,13.38
2016,10,16,7,45,0.0,27.5,2.6,14.5,27.5,26.54,17.08
2016,10,16,8,0,0.0,33.0,2.6,15.0,33.0,31.85,21.58
2016,10,16,8,15,0.0,38.5,2.6,15.0,38.5,37.17,26.06
2016,10,16,8,30,0.0,44.0,2.6,15.0,44.0,42.5,30.49
2016,10,16,8,45,0.0,52.0,2.65,15.5,52.0,50.24,36.85
2016,10,16,9,0,0.0,60.0,2.7,16.0,60.0,57.99,43.14
2016,10,16,9,15,0.0,54.0,2.75,16.0,54.0,52.19,38.17
2016,10,16,9,30,0.0,48.0,2.8,16.0,48.0,46.39,33.23
2016,10,16,9,45,0.0,49.0,2.9,16.5,49.0,47.36,33.89
2016,10,16,10,0,0.0,50.0,3.0,17.0,50.0,48.34,34.55
2016,10,16,10,15,0.0,78.5,3.0,17.0,78.5,75.95,57.21
2016,10,16,10,30,0.0,107.0,3.0,17.0,107.0,103.44,79.55
2016,10,16,10,45,0.0,78.5,3.05,17.0,78.5,75.96,57.01
2016,10,16,11,0,0.0,50.0,3.1,17.0,50.0,48.36,34.34
2016,10,16,11,15,0.0,52.5,3.1,17.0,52.5,50.78,36.32
2016,10,16,11,30,0.0,55.0,3.1,17.0,55.0,53.21,38.29
2016,10,16,11,45,0.0,95.0,3.1,17.5,95.0,91.98,69.83
2016,10,16,12,0,0.0,135.0,3.1,18.0,135.0,130.8,100.97
2016,10,16,12,15,0.0,110.5,3.05,17.5,110.5,107.04,81.97
2016,10,16,12,30,0.0,86.0,3.0,17.0,86.0,83.24,62.85
2016,10,16,12,45,0.0,57.5,3.0,17.0,57.5,55.62,40.31
2016,10,16,13,0,0.0,29.0,3.0,17.0,29.0,28.03,17.61
2016,10,16,13,15,0.0,52.5,3.0,17.0,52.5,50.77,36.44
2016,10,16,13,30,0.0,76.0,3.0,17.0,76.0,73.53,55.22
2016,10,16,13,45,0.0,54.5,3.0,17.0,54.5,52.69,38.14
2016,10,16,14,0,0.0,33.0,3.0,17.0,33.0,31.89,20.96
2016,10,16,14,15,0.0,51.0,2.95,17.0,51.0,49.29,35.52
2016,10,16,14,30,0.0,69.0,2.9,17.0,69.0,66.71,50.08
2016,10,16,14,45,0.0,98.0,2.9,17.0,98.0,95.29,73.88
2016,10,16,15,0,0.0,127.0,2.9,17.0,127.0,125.44,98.92
2016,10,16,15,15,0.0,74.5,2.8,16.5,74.5,72.03,55.0
2016,10,16,15,30,0.0,22.0,2.7,16.0,22.0,21.23,12.41
2016,10,16,15,45,0.0,19.0,2.65,16.0,19.0,18.33,9.98
2016,10,16,16,0,0.0,16.0,2.6,16.0,16.0,15.43,7.51
2016,10,16,16,15,267.0,29.5,2.45,15.5,77.5,165.08,133.24
2016,10,16,16,30,534.0,43.0,2.3,15.0,139.0,283.42,223.82
2016,10,16,16,45,421.0,34.5,2.2,14.5,95.0,211.0,159.91
2016,10,16,17,0,308.0,26.0,2.1,14.0,51.0,145.38,91.6
2016,10,16,17,15,154.0,13.0,2.05,14.0,25.5,56.18,0.0
2016,10,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,39.5,7.0,0.9,10.5,8.0,0.0,0.0
2016,10,17,6,30,79.0,14.0,0.8,11.0,16.0,13.76,0.0
2016,10,17,6,45,224.5,27.5,0.7,11.5,52.5,22.05,10.93
2016,10,17,7,0,370.0,41.0,0.6,12.0,89.0,31.99,22.35
2016,10,17,7,15,460.0,50.0,0.6,12.5,136.0,37.03,27.41
2016,10,17,7,30,550.0,59.0,0.6,13.0,183.0,41.89,32.02
2016,10,17,7,45,616.0,63.0,0.65,13.5,232.5,66.62,36.91
2016,10,17,8,0,682.0,67.0,0.7,14.0,282.0,108.98,59.48
2016,10,17,8,15,718.0,71.0,0.7,14.0,329.0,156.46,94.44
2016,10,17,8,30,754.0,75.0,0.7,14.0,376.0,203.54,133.04
2016,10,17,8,45,784.0,77.0,0.75,14.5,420.5,250.04,173.06
2016,10,17,9,0,814.0,79.0,0.8,15.0,465.0,298.32,214.95
2016,10,17,9,15,831.5,81.5,0.8,15.5,503.5,344.42,254.92
2016,10,17,9,30,849.0,84.0,0.8,16.0,542.0,390.59,294.01
2016,10,17,9,45,857.5,87.0,0.8,16.5,573.0,433.32,329.5
2016,10,17,10,0,866.0,90.0,0.8,17.0,604.0,474.91,363.0
2016,10,17,10,15,495.5,194.5,0.8,17.0,491.5,423.19,326.41
2016,10,17,10,30,125.0,299.0,0.8,17.0,379.0,346.71,267.92
2016,10,17,10,45,513.0,195.5,0.85,17.5,535.5,471.38,365.55
2016,10,17,11,0,901.0,92.0,0.9,18.0,692.0,617.45,474.63
2016,10,17,11,15,451.5,130.0,0.95,18.0,430.5,404.31,316.15
2016,10,17,11,30,2.0,168.0,1.0,18.0,169.0,163.74,125.83
2016,10,17,11,45,80.5,249.5,1.05,18.0,304.5,295.6,230.76
2016,10,17,12,0,159.0,331.0,1.1,18.0,440.0,433.27,334.59
2016,10,17,12,15,264.0,311.0,1.15,18.0,490.0,492.89,380.02
2016,10,17,12,30,369.0,291.0,1.2,18.0,540.0,550.93,424.43
2016,10,17,12,45,374.0,281.5,1.25,18.0,529.5,549.88,424.16
2016,10,17,13,0,379.0,272.0,1.3,18.0,519.0,547.4,423.4
2016,10,17,13,15,334.0,273.0,1.35,18.0,485.5,519.32,402.93
2016,10,17,13,30,289.0,274.0,1.4,18.0,452.0,490.36,381.74
2016,10,17,13,45,290.0,260.0,1.45,18.0,431.5,476.78,372.87
2016,10,17,14,0,291.0,246.0,1.5,18.0,411.0,461.98,362.88
2016,10,17,14,15,569.5,160.5,1.5,17.5,457.5,560.21,442.96
2016,10,17,14,30,848.0,75.0,1.5,17.0,504.0,640.76,507.3
2016,10,17,14,45,829.0,72.0,1.55,17.0,463.0,609.29,483.88
2016,10,17,15,0,810.0,69.0,1.6,17.0,422.0,576.01,459.61
2016,10,17,15,15,782.0,66.0,1.6,16.5,376.5,535.99,430.06
2016,10,17,15,30,754.0,63.0,1.6,16.0,331.0,495.2,398.96
2016,10,17,15,45,712.5,58.5,1.65,16.0,282.5,445.28,359.12
2016,10,17,16,0,671.0,54.0,1.7,16.0,234.0,396.16,318.47
2016,10,17,16,15,606.0,48.0,1.65,15.0,185.5,336.11,268.48
2016,10,17,16,30,541.0,42.0,1.6,14.0,137.0,282.64,221.84
2016,10,17,16,45,425.5,33.5,1.6,13.5,92.5,209.61,158.05
2016,10,17,17,0,310.0,25.0,1.6,13.0,48.0,142.32,84.38
2016,10,17,17,15,155.0,12.5,1.55,12.5,24.0,55.31,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,62.5,6.5,1.15,8.5,8.0,0.0,0.0
2016,10,18,6,30,125.0,13.0,1.2,9.0,16.0,12.78,0.0
2016,10,18,6,45,277.0,24.5,1.25,10.0,53.0,19.26,8.32
2016,10,18,7,0,429.0,36.0,1.3,11.0,90.0,27.37,18.31
2016,10,18,7,15,515.5,43.5,1.4,11.5,137.5,31.34,22.39
2016,10,18,7,30,602.0,51.0,1.5,12.0,185.0,35.19,26.08
2016,10,18,7,45,656.0,56.0,1.6,12.5,234.0,63.31,34.36
2016,10,18,8,0,710.0,61.0,1.7,13.0,283.0,107.02,57.46
2016,10,18,8,15,744.5,65.0,1.75,13.5,330.0,152.22,90.28
2016,10,18,8,30,779.0,69.0,1.8,14.0,377.0,200.17,129.79
2016,10,18,8,45,807.0,70.5,1.85,14.5,421.0,246.81,170.55
2016,10,18,9,0,835.0,72.0,1.9,15.0,465.0,294.97,213.14
2016,10,18,9,15,852.0,74.5,1.9,15.0,503.5,344.81,257.39
2016,10,18,9,30,869.0,77.0,1.9,15.0,542.0,391.27,298.27
2016,10,18,9,45,884.5,77.0,1.9,15.5,575.0,434.48,335.19
2016,10,18,10,0,900.0,77.0,1.9,16.0,608.0,476.95,370.5
2016,10,18,10,15,908.5,78.0,1.85,16.0,633.5,516.0,402.79
2016,10,18,10,30,917.0,79.0,1.8,16.0,659.0,553.35,432.94
2016,10,18,10,45,922.0,80.0,1.8,16.5,676.5,586.91,458.91
2016,10,18,11,0,927.0,81.0,1.8,17.0,694.0,618.19,482.54
2016,10,18,11,15,930.0,81.5,1.8,17.0,704.0,645.36,503.56
2016,10,18,11,30,933.0,82.0,1.8,17.0,714.0,669.86,522.31
2016,10,18,11,45,933.5,82.0,1.8,17.0,716.0,689.47,537.28
2016,10,18,12,0,934.0,82.0,1.8,17.0,718.0,706.09,549.9
2016,10,18,12,15,932.5,82.0,1.8,17.0,712.0,718.32,558.62
2016,10,18,12,30,931.0,82.0,1.8,17.0,706.0,727.41,565.24
2016,10,18,12,45,927.5,81.0,1.8,17.0,691.5,730.9,568.04
2016,10,18,13,0,924.0,80.0,1.8,17.0,677.0,731.18,568.74
2016,10,18,13,15,917.5,79.0,1.8,17.0,655.0,726.19,565.85
2016,10,18,13,30,911.0,78.0,1.8,17.0,633.0,718.08,560.9
2016,10,18,13,45,903.0,75.5,1.85,17.0,604.5,704.27,552.36
2016,10,18,14,0,895.0,73.0,1.9,17.0,576.0,687.52,541.76
2016,10,18,14,15,881.0,71.5,1.9,17.0,540.5,665.11,526.7
2016,10,18,14,30,867.0,70.0,1.9,17.0,505.0,640.26,508.91
2016,10,18,14,45,848.5,67.5,1.9,17.0,463.5,609.23,486.21
2016,10,18,15,0,830.0,65.0,1.9,17.0,422.0,579.64,464.01
2016,10,18,15,15,802.5,62.0,1.85,16.5,376.5,539.48,433.87
2016,10,18,15,30,775.0,59.0,1.8,16.0,331.0,498.5,402.19
2016,10,18,15,45,731.0,55.5,1.8,16.0,282.0,447.99,361.43
2016,10,18,16,0,687.0,52.0,1.8,16.0,233.0,398.4,320.02
2016,10,18,16,15,622.0,46.0,1.7,15.5,184.0,338.11,269.01
2016,10,18,16,30,557.0,40.0,1.6,15.0,135.0,281.18,219.04
2016,10,18,16,45,439.0,31.5,1.55,14.5,90.5,210.26,156.76
2016,10,18,17,0,321.0,23.0,1.5,14.0,46.0,141.18,76.1
2016,10,18,17,15,160.5,11.5,1.55,13.5,23.0,55.19,0.0
2016,10,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,85.0,5.5,1.2,7.5,7.0,0.0,0.0
2016,10,19,6,30,170.0,11.0,1.2,8.0,14.0,10.81,0.0
2016,10,19,6,45,326.5,21.0,1.25,9.0,52.0,16.06,5.44
2016,10,19,7,0,483.0,31.0,1.3,10.0,90.0,25.01,16.26
2016,10,19,7,15,565.0,37.5,1.3,10.5,137.5,28.69,20.1
2016,10,19,7,30,647.0,44.0,1.3,11.0,185.0,32.32,23.6
2016,10,19,7,45,697.5,48.0,1.3,12.0,234.0,55.25,27.83
2016,10,19,8,0,748.0,52.0,1.3,13.0,283.0,99.76,50.3
2016,10,19,8,15,780.5,55.5,1.3,13.5,330.0,146.03,83.52
2016,10,19,8,30,813.0,59.0,1.3,14.0,377.0,194.75,123.54
2016,10,19,8,45,836.5,61.0,1.3,15.0,420.5,245.79,167.6
2016,10,19,9,0,860.0,63.0,1.3,16.0,464.0,294.16,209.86
2016,10,19,9,15,876.0,65.0,1.3,16.5,502.0,340.84,250.91
2016,10,19,9,30,892.0,67.0,1.3,17.0,540.0,387.29,290.91
2016,10,19,9,45,904.5,68.0,1.3,17.5,572.5,430.93,327.73
2016,10,19,10,0,917.0,69.0,1.3,18.0,605.0,473.58,362.68
2016,10,19,10,15,925.0,70.0,1.3,18.5,630.5,512.83,394.07
2016,10,19,10,30,933.0,71.0,1.3,19.0,656.0,550.32,423.22
2016,10,19,10,45,938.0,71.5,1.3,19.5,673.5,583.74,448.59
2016,10,19,11,0,943.0,72.0,1.3,20.0,691.0,614.83,471.61
2016,10,19,11,15,945.5,72.5,1.3,20.0,701.0,641.95,492.17
2016,10,19,11,30,948.0,73.0,1.3,20.0,711.0,666.34,510.43
2016,10,19,11,45,948.0,73.0,1.3,20.5,712.5,685.77,523.95
2016,10,19,12,0,948.0,73.0,1.3,21.0,714.0,702.16,534.95
2016,10,19,12,15,946.0,73.0,1.3,21.0,708.0,714.1,543.22
2016,10,19,12,30,944.0,73.0,1.3,21.0,702.0,722.85,549.42
2016,10,19,12,45,936.0,74.0,1.35,21.5,687.0,725.31,550.86
2016,10,19,13,0,928.0,75.0,1.4,22.0,672.0,724.52,550.24
2016,10,19,13,15,921.5,74.5,1.4,22.0,650.0,720.01,547.77
2016,10,19,13,30,915.0,74.0,1.4,22.0,628.0,712.38,543.28
2016,10,19,13,45,904.5,72.5,1.4,22.0,598.5,697.89,534.14
2016,10,19,14,0,894.0,71.0,1.4,22.0,569.0,680.54,523.09
2016,10,19,14,15,880.5,69.5,1.4,21.5,533.5,658.49,509.55
2016,10,19,14,30,867.0,68.0,1.4,21.0,498.0,634.0,493.43
2016,10,19,14,45,848.0,65.5,1.45,21.0,457.0,602.72,471.43
2016,10,19,15,0,829.0,63.0,1.5,21.0,416.0,569.65,447.57
2016,10,19,15,15,801.5,60.0,1.45,20.5,370.5,532.87,420.39
2016,10,19,15,30,774.0,57.0,1.4,20.0,325.0,492.05,389.38
2016,10,19,15,45,733.0,53.0,1.35,19.5,277.0,442.73,350.78
2016,10,19,16,0,692.0,49.0,1.3,19.0,229.0,394.17,311.29
2016,10,19,16,15,627.5,43.5,1.2,18.0,180.0,334.83,262.25
2016,10,19,16,30,563.0,38.0,1.1,17.0,131.0,278.84,213.99
2016,10,19,16,45,448.5,29.5,1.05,16.0,87.5,205.91,150.84
2016,10,19,17,0,334.0,21.0,1.0,15.0,44.0,140.61,65.82
2016,10,19,17,15,167.0,10.5,0.95,14.5,22.0,55.3,0.0
2016,10,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
