Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,82.0,5.0,1.15,9.5,6.5,0.0,0.0
2016,10,20,6,30,164.0,10.0,1.1,10.0,13.0,9.83,0.0
2016,10,20,6,45,325.0,20.5,1.05,11.0,51.0,17.15,5.29
2016,10,20,7,0,486.0,31.0,1.0,12.0,89.0,25.22,16.22
2016,10,20,7,15,571.0,37.5,1.0,12.5,137.0,28.89,20.07
2016,10,20,7,30,656.0,44.0,1.0,13.0,185.0,32.51,23.56
2016,10,20,7,45,707.0,49.0,1.05,14.0,234.5,54.14,27.74
2016,10,20,8,0,758.0,54.0,1.1,15.0,284.0,99.84,50.1
2016,10,20,8,15,791.0,57.0,1.05,15.5,332.0,146.08,82.45
2016,10,20,8,30,824.0,60.0,1.0,16.0,380.0,194.81,121.8
2016,10,20,8,45,847.5,62.5,0.95,17.0,424.0,246.65,165.88
2016,10,20,9,0,871.0,65.0,0.9,18.0,468.0,295.88,208.15
2016,10,20,9,15,887.5,67.0,0.95,18.5,506.5,343.13,249.21
2016,10,20,9,30,904.0,69.0,1.0,19.0,545.0,390.16,289.28
2016,10,20,9,45,918.5,69.5,1.05,20.0,578.0,434.56,325.77
2016,10,20,10,0,933.0,70.0,1.1,21.0,611.0,478.07,360.43
2016,10,20,10,15,940.5,71.0,1.1,21.5,636.5,517.59,391.54
2016,10,20,10,30,948.0,72.0,1.1,22.0,662.0,555.27,420.36
2016,10,20,10,45,953.0,72.5,1.15,22.5,680.0,589.09,445.95
2016,10,20,11,0,958.0,73.0,1.2,23.0,698.0,620.55,469.26
2016,10,20,11,15,961.0,73.5,1.2,23.0,708.0,648.3,489.97
2016,10,20,11,30,964.0,74.0,1.2,23.0,718.0,673.3,508.4
2016,10,20,11,45,964.0,74.0,1.25,23.5,720.0,693.0,522.35
2016,10,20,12,0,964.0,74.0,1.3,24.0,722.0,709.61,533.99
2016,10,20,12,15,962.5,74.0,1.3,24.0,715.5,722.07,542.55
2016,10,20,12,30,961.0,74.0,1.3,24.0,709.0,731.3,549.0
2016,10,20,12,45,954.0,75.0,1.35,24.5,694.0,734.55,550.94
2016,10,20,13,0,947.0,76.0,1.4,25.0,679.0,734.52,550.82
2016,10,20,13,15,940.0,75.0,1.4,25.0,657.0,729.12,547.79
2016,10,20,13,30,933.0,74.0,1.4,25.0,635.0,720.54,542.74
2016,10,20,13,45,923.0,73.0,1.4,25.0,605.0,706.84,534.29
2016,10,20,14,0,913.0,72.0,1.4,25.0,575.0,690.21,523.91
2016,10,20,14,15,898.5,70.0,1.4,24.5,539.0,666.75,509.39
2016,10,20,14,30,884.0,68.0,1.4,24.0,503.0,640.81,492.5
2016,10,20,14,45,864.0,66.0,1.4,24.0,461.5,609.23,470.2
2016,10,20,15,0,844.0,64.0,1.4,24.0,420.0,579.06,448.34
2016,10,20,15,15,816.0,61.0,1.3,23.0,373.5,538.51,419.38
2016,10,20,15,30,788.0,58.0,1.2,22.0,327.0,497.13,388.82
2016,10,20,15,45,746.5,53.5,1.1,21.5,278.0,446.72,349.57
2016,10,20,16,0,705.0,49.0,1.0,21.0,229.0,397.07,309.45
2016,10,20,16,15,638.0,43.5,0.95,19.5,179.5,336.47,260.6
2016,10,20,16,30,571.0,38.0,0.9,18.0,130.0,279.33,212.3
2016,10,20,16,45,452.0,29.0,0.9,17.0,85.5,204.51,147.74
2016,10,20,17,0,333.0,20.0,0.9,16.0,41.0,133.63,49.97
2016,10,20,17,15,166.5,10.0,0.95,15.5,20.5,54.01,0.0
2016,10,20,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,230.0,15.5,0.65,12.5,42.0,11.3,0.84
2016,10,21,7,0,460.0,31.0,0.6,13.0,84.0,25.44,16.27
2016,10,21,7,15,546.5,38.0,0.55,13.5,131.0,29.57,20.57
2016,10,21,7,30,633.0,45.0,0.5,14.0,178.0,33.62,24.45
2016,10,21,7,45,687.0,49.5,0.45,14.5,227.5,51.86,27.44
2016,10,21,8,0,741.0,54.0,0.4,15.0,277.0,96.1,48.13
2016,10,21,8,15,775.0,57.0,0.4,15.5,324.0,141.44,79.19
2016,10,21,8,30,809.0,60.0,0.4,16.0,371.0,189.4,117.33
2016,10,21,8,45,833.5,62.5,0.4,17.0,414.5,240.59,160.35
2016,10,21,9,0,858.0,65.0,0.4,18.0,458.0,289.29,201.75
2016,10,21,9,15,874.5,67.0,0.45,19.0,496.5,335.84,241.38
2016,10,21,9,30,891.0,69.0,0.5,20.0,535.0,382.2,279.95
2016,10,21,9,45,901.5,70.5,0.6,21.0,567.0,425.29,315.32
2016,10,21,10,0,912.0,72.0,0.7,22.0,599.0,467.23,348.77
2016,10,21,10,15,920.0,73.5,0.7,22.5,624.0,506.62,379.37
2016,10,21,10,30,928.0,75.0,0.7,23.0,649.0,544.28,407.76
2016,10,21,10,45,933.0,75.5,0.75,23.5,666.5,577.42,432.62
2016,10,21,11,0,938.0,76.0,0.8,24.0,684.0,608.26,455.27
2016,10,21,11,15,940.0,76.5,0.8,24.0,693.5,634.87,474.9
2016,10,21,11,30,942.0,77.0,0.8,24.0,703.0,658.73,492.3
2016,10,21,11,45,941.0,77.5,0.85,24.5,704.0,677.85,505.77
2016,10,21,12,0,940.0,78.0,0.9,25.0,705.0,693.94,516.98
2016,10,21,12,15,938.0,78.0,0.95,25.0,698.5,705.76,526.01
2016,10,21,12,30,936.0,78.0,1.0,25.0,692.0,714.41,532.57
2016,10,21,12,45,928.0,78.5,1.05,25.0,676.5,716.33,534.72
2016,10,21,13,0,920.0,79.0,1.1,25.0,661.0,715.04,534.88
2016,10,21,13,15,912.5,78.0,1.15,24.5,639.0,709.36,533.21
2016,10,21,13,30,905.0,77.0,1.2,24.0,617.0,700.58,529.54
2016,10,21,13,45,892.5,76.0,1.25,24.0,587.0,685.46,520.52
2016,10,21,14,0,880.0,75.0,1.3,24.0,557.0,667.57,509.49
2016,10,21,14,15,634.0,130.0,1.35,23.5,465.5,561.83,432.74
2016,10,21,14,30,388.0,185.0,1.4,23.0,374.0,447.22,347.53
2016,10,21,14,45,596.5,126.0,1.45,22.5,388.5,513.43,401.55
2016,10,21,15,0,805.0,67.0,1.5,22.0,403.0,555.8,435.81
2016,10,21,15,15,775.0,63.5,1.45,21.5,357.5,514.73,404.84
2016,10,21,15,30,745.0,60.0,1.4,21.0,312.0,473.04,373.09
2016,10,21,15,45,700.5,56.0,1.4,20.5,264.0,423.28,334.19
2016,10,21,16,0,656.0,52.0,1.4,20.0,216.0,374.52,294.55
2016,10,21,16,15,586.0,45.5,1.3,19.0,168.0,313.57,244.15
2016,10,21,16,30,516.0,39.0,1.2,18.0,120.0,259.81,197.66
2016,10,21,16,45,393.0,29.5,1.2,17.0,78.0,186.41,133.85
2016,10,21,17,0,270.0,20.0,1.2,16.0,36.0,115.21,28.77
2016,10,21,17,15,135.0,10.0,1.2,15.5,18.0,45.13,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,214.0,16.0,0.75,10.5,40.0,11.85,0.28
2016,10,22,7,0,428.0,32.0,0.7,11.0,80.0,24.41,15.44
2016,10,22,7,15,519.5,40.0,0.7,11.5,127.0,29.02,20.23
2016,10,22,7,30,611.0,48.0,0.7,12.0,174.0,33.44,24.48
2016,10,22,7,45,668.0,52.5,0.7,12.5,223.5,52.01,29.46
2016,10,22,8,0,725.0,57.0,0.7,13.0,273.0,95.22,49.01
2016,10,22,8,15,519.0,100.5,0.65,13.5,268.0,143.36,92.74
2016,10,22,8,30,313.0,144.0,0.6,14.0,263.0,176.2,128.28
2016,10,22,8,45,493.5,121.5,0.6,14.5,334.0,210.3,150.09
2016,10,22,9,0,674.0,99.0,0.6,15.0,405.0,262.4,188.67
2016,10,22,9,15,665.5,112.5,0.55,15.5,435.5,303.91,224.7
2016,10,22,9,30,657.0,126.0,0.5,16.0,466.0,343.69,258.35
2016,10,22,9,45,773.5,104.5,0.5,16.5,529.5,400.71,302.91
2016,10,22,10,0,890.0,83.0,0.5,17.0,593.0,464.51,351.97
2016,10,22,10,15,899.0,84.5,0.55,17.5,618.0,503.6,382.88
2016,10,22,10,30,908.0,86.0,0.6,18.0,643.0,541.06,411.98
2016,10,22,10,45,914.5,86.5,0.65,19.0,661.0,574.42,436.59
2016,10,22,11,0,921.0,87.0,0.7,20.0,679.0,605.61,458.98
2016,10,22,11,15,924.0,87.5,0.75,20.0,689.0,632.41,479.52
2016,10,22,11,30,927.0,88.0,0.8,20.0,699.0,656.58,497.93
2016,10,22,11,45,929.0,87.5,0.85,20.5,701.0,676.36,512.13
2016,10,22,12,0,931.0,87.0,0.9,21.0,703.0,693.24,524.13
2016,10,22,12,15,929.0,86.5,0.9,21.0,697.0,704.48,532.53
2016,10,22,12,30,927.0,86.0,0.9,21.0,691.0,712.59,538.59
2016,10,22,12,45,915.5,88.5,0.95,21.0,674.5,714.25,540.62
2016,10,22,13,0,904.0,91.0,1.0,21.0,658.0,712.75,540.68
2016,10,22,13,15,896.0,89.5,1.0,20.5,636.0,706.34,537.93
2016,10,22,13,30,888.0,88.0,1.0,20.0,614.0,696.9,533.23
2016,10,22,13,45,877.5,86.0,1.05,20.0,584.5,682.31,524.32
2016,10,22,14,0,867.0,84.0,1.1,20.0,555.0,667.83,515.17
2016,10,22,14,15,773.5,95.5,1.1,19.5,495.0,609.41,474.04
2016,10,22,14,30,680.0,107.0,1.1,19.0,435.0,553.3,433.95
2016,10,22,14,45,585.0,118.0,1.15,19.0,383.0,495.21,390.95
2016,10,22,15,0,490.0,129.0,1.2,19.0,331.0,436.75,346.69
2016,10,22,15,15,462.0,119.5,1.2,18.0,293.0,399.3,319.35
2016,10,22,15,30,434.0,110.0,1.2,17.0,255.0,362.01,291.03
2016,10,22,15,45,408.0,95.5,1.2,16.5,215.0,320.47,257.89
2016,10,22,16,0,382.0,81.0,1.2,16.0,175.0,279.48,223.99
2016,10,22,16,15,334.5,66.5,1.15,15.0,135.0,230.31,182.63
2016,10,22,16,30,287.0,52.0,1.1,14.0,95.0,184.09,142.41
2016,10,22,16,45,202.0,36.0,1.1,13.5,61.0,126.72,91.29
2016,10,22,17,0,117.0,20.0,1.1,13.0,27.0,67.04,3.85
2016,10,22,17,15,58.5,10.0,1.1,12.5,13.5,24.91,0.0
2016,10,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,198.5,16.0,0.85,9.5,37.5,11.96,0.0
2016,10,23,7,0,397.0,32.0,0.8,10.0,75.0,24.62,15.57
2016,10,23,7,15,490.0,40.5,0.75,10.5,121.0,29.66,20.86
2016,10,23,7,30,583.0,49.0,0.7,11.0,167.0,34.49,25.52
2016,10,23,7,45,640.5,54.0,0.7,12.0,215.5,47.45,27.48
2016,10,23,8,0,698.0,59.0,0.7,13.0,264.0,92.83,48.62
2016,10,23,8,15,735.0,63.5,0.75,13.5,311.0,137.35,78.55
2016,10,23,8,30,772.0,68.0,0.8,14.0,358.0,184.85,116.13
2016,10,23,8,45,798.5,70.5,0.85,15.0,401.5,230.97,155.28
2016,10,23,9,0,825.0,73.0,0.9,16.0,445.0,278.48,196.28
2016,10,23,9,15,843.0,75.5,0.95,16.5,483.0,324.48,236.52
2016,10,23,9,30,861.0,78.0,1.0,17.0,521.0,370.55,276.12
2016,10,23,9,45,879.0,77.5,1.05,17.5,554.0,416.19,314.46
2016,10,23,10,0,897.0,77.0,1.1,18.0,587.0,458.49,349.33
2016,10,23,10,15,905.0,78.5,1.15,18.0,612.0,497.21,381.38
2016,10,23,10,30,913.0,80.0,1.2,18.0,637.0,534.23,411.43
2016,10,23,10,45,916.5,81.5,1.25,18.5,654.0,566.98,436.87
2016,10,23,11,0,920.0,83.0,1.3,19.0,671.0,597.4,460.0
2016,10,23,11,15,922.0,83.5,1.35,19.0,680.0,623.49,480.45
2016,10,23,11,30,924.0,84.0,1.4,19.0,689.0,646.91,498.67
2016,10,23,11,45,920.0,85.5,1.45,19.5,689.5,664.79,511.7
2016,10,23,12,0,916.0,87.0,1.5,20.0,690.0,679.61,522.37
2016,10,23,12,15,913.5,86.5,1.5,20.0,682.5,690.31,530.65
2016,10,23,12,30,911.0,86.0,1.5,20.0,675.0,697.91,536.68
2016,10,23,12,45,903.5,86.0,1.5,20.0,660.0,699.57,538.3
2016,10,23,13,0,896.0,86.0,1.5,20.0,645.0,698.1,537.77
2016,10,23,13,15,887.5,85.0,1.5,20.0,622.5,691.85,534.01
2016,10,23,13,30,879.0,84.0,1.5,20.0,600.0,682.61,528.29
2016,10,23,13,45,866.5,82.5,1.55,20.0,570.5,667.3,518.35
2016,10,23,14,0,854.0,81.0,1.6,20.0,541.0,652.13,508.31
2016,10,23,14,15,837.5,79.0,1.6,19.5,505.5,628.64,492.71
2016,10,23,14,30,821.0,77.0,1.6,19.0,470.0,602.88,475.16
2016,10,23,14,45,578.0,116.0,1.6,19.0,380.5,486.16,385.96
2016,10,23,15,0,335.0,155.0,1.6,19.0,291.0,367.25,293.11
2016,10,23,15,15,319.0,139.5,1.6,18.5,257.5,334.29,268.49
2016,10,23,15,30,303.0,124.0,1.6,18.0,224.0,301.2,242.57
2016,10,23,15,45,281.0,106.5,1.6,17.5,187.5,262.86,211.65
2016,10,23,16,0,259.0,89.0,1.6,17.0,151.0,225.12,180.27
2016,10,23,16,15,227.0,70.5,1.55,16.0,116.0,182.74,144.43
2016,10,23,16,30,195.0,52.0,1.5,15.0,81.0,142.03,108.99
2016,10,23,16,45,97.5,36.5,1.45,14.5,51.0,85.6,59.88
2016,10,23,17,0,0.0,21.0,1.4,14.0,21.0,22.3,0.0
2016,10,23,17,15,0.0,10.5,1.35,13.5,10.5,10.32,0.0
2016,10,23,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,1.8,11.5,15.0,14.48,0.0
2016,10,24,7,0,0.0,30.0,1.9,12.0,30.0,28.52,18.54
2016,10,24,7,15,0.0,49.0,1.95,12.0,49.0,45.58,34.65
2016,10,24,7,30,0.0,68.0,2.0,12.0,68.0,62.4,50.19
2016,10,24,7,45,5.5,86.0,2.1,12.5,88.0,78.58,61.56
2016,10,24,8,0,11.0,104.0,2.2,13.0,108.0,96.16,76.09
2016,10,24,8,15,16.0,121.5,2.2,13.0,127.5,113.91,90.65
2016,10,24,8,30,21.0,139.0,2.2,13.0,147.0,132.2,105.54
2016,10,24,8,45,177.0,156.5,2.2,13.5,235.0,176.51,135.85
2016,10,24,9,0,333.0,174.0,2.2,14.0,323.0,238.83,182.19
2016,10,24,9,15,186.0,190.0,2.15,14.0,274.5,228.4,178.98
2016,10,24,9,30,39.0,206.0,2.1,14.0,226.0,204.07,162.64
2016,10,24,9,45,87.0,232.5,2.1,14.5,280.5,249.34,198.1
2016,10,24,10,0,135.0,259.0,2.1,15.0,335.0,296.96,235.08
2016,10,24,10,15,124.0,270.0,2.05,15.0,342.0,309.21,244.68
2016,10,24,10,30,113.0,281.0,2.0,15.0,349.0,321.22,254.02
2016,10,24,10,45,198.5,284.5,2.0,15.5,408.5,374.66,295.65
2016,10,24,11,0,284.0,288.0,2.0,16.0,468.0,433.75,341.03
2016,10,24,11,15,146.0,245.0,1.95,16.0,338.0,322.01,254.24
2016,10,24,11,30,8.0,202.0,1.9,16.0,208.0,200.04,156.91
2016,10,24,11,45,30.0,243.0,1.85,16.5,263.0,255.48,200.99
2016,10,24,12,0,52.0,284.0,1.8,17.0,318.0,311.52,244.19
2016,10,24,12,15,39.5,268.0,1.8,17.0,294.0,289.7,227.0
2016,10,24,12,30,27.0,252.0,1.8,17.0,270.0,263.95,206.99
2016,10,24,12,45,21.0,236.0,1.8,17.0,250.0,244.93,192.29
2016,10,24,13,0,15.0,220.0,1.8,17.0,230.0,225.64,177.28
2016,10,24,13,15,170.0,234.5,1.8,17.0,334.5,354.15,281.48
2016,10,24,13,30,325.0,249.0,1.8,17.0,439.0,479.16,378.91
2016,10,24,13,45,162.5,179.0,1.85,17.0,274.0,292.29,233.44
2016,10,24,14,0,0.0,109.0,1.9,17.0,109.0,105.95,81.87
2016,10,24,14,15,0.5,129.5,1.9,16.5,130.0,127.1,99.85
2016,10,24,14,30,1.0,150.0,1.9,16.0,151.0,149.0,118.17
2016,10,24,14,45,111.5,158.5,1.95,16.0,203.5,235.92,191.13
2016,10,24,15,0,222.0,167.0,2.0,16.0,256.0,314.88,255.66
2016,10,24,15,15,209.5,149.5,1.95,15.5,226.0,278.56,226.71
2016,10,24,15,30,197.0,132.0,1.9,15.0,196.0,248.61,202.7
2016,10,24,15,45,181.5,112.0,1.85,15.0,164.0,220.31,179.0
2016,10,24,16,0,166.0,92.0,1.8,15.0,132.0,186.18,149.95
2016,10,24,16,15,141.0,72.0,1.7,14.5,100.5,148.56,117.63
2016,10,24,16,30,116.0,52.0,1.6,14.0,69.0,112.14,85.7
2016,10,24,16,45,58.0,34.5,1.5,13.5,43.0,64.25,43.42
2016,10,24,17,0,0.0,17.0,1.4,13.0,17.0,17.16,0.0
2016,10,24,17,15,0.0,8.5,1.35,13.0,8.5,8.36,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,92.5,16.5,1.2,12.5,26.0,12.81,0.0
2016,10,25,7,0,185.0,33.0,1.2,13.0,52.0,25.43,15.7
2016,10,25,7,15,230.5,49.5,1.2,13.0,86.0,37.51,27.39
2016,10,25,7,30,276.0,66.0,1.2,13.0,120.0,49.06,38.16
2016,10,25,7,45,302.5,82.0,1.3,13.5,156.5,63.39,46.32
2016,10,25,8,0,329.0,98.0,1.4,14.0,193.0,95.95,64.88
2016,10,25,8,15,340.5,115.5,1.45,14.5,228.0,130.68,90.08
2016,10,25,8,30,352.0,133.0,1.5,15.0,263.0,169.82,121.37
2016,10,25,8,45,355.5,150.5,1.55,15.5,295.0,204.41,150.31
2016,10,25,9,0,359.0,168.0,1.6,16.0,327.0,239.04,179.54
2016,10,25,9,15,208.5,191.0,1.6,16.0,285.0,235.15,182.03
2016,10,25,9,30,58.0,214.0,1.6,16.0,243.0,217.21,171.29
2016,10,25,9,45,145.5,233.0,1.65,16.5,312.5,269.7,211.65
2016,10,25,10,0,233.0,252.0,1.7,17.0,382.0,331.38,258.99
2016,10,25,10,15,221.5,265.5,1.65,17.0,393.5,349.16,272.95
2016,10,25,10,30,210.0,279.0,1.6,17.0,405.0,365.73,285.86
2016,10,25,10,45,544.5,179.5,1.6,17.5,519.0,456.19,356.95
2016,10,25,11,0,879.0,80.0,1.6,18.0,633.0,564.38,440.15
2016,10,25,11,15,464.5,179.5,1.55,18.0,472.5,443.94,347.36
2016,10,25,11,30,50.0,279.0,1.5,18.0,312.0,300.26,233.19
2016,10,25,11,45,51.5,279.0,1.5,18.5,312.5,303.7,236.15
2016,10,25,12,0,53.0,279.0,1.5,19.0,313.0,307.01,238.33
2016,10,25,12,15,53.0,278.0,1.5,19.0,312.0,308.24,239.38
2016,10,25,12,30,53.0,277.0,1.5,19.0,311.0,309.32,240.37
2016,10,25,12,45,194.5,271.0,1.5,19.0,391.5,402.99,314.66
2016,10,25,13,0,336.0,265.0,1.5,19.0,472.0,498.25,387.77
2016,10,25,13,15,601.5,169.5,1.5,19.0,523.5,585.68,456.87
2016,10,25,13,30,867.0,74.0,1.5,19.0,575.0,656.08,512.52
2016,10,25,13,45,855.0,73.5,1.5,19.0,546.5,642.25,502.32
2016,10,25,14,0,843.0,73.0,1.5,19.0,518.0,625.8,490.87
2016,10,25,14,15,827.5,71.0,1.45,19.0,484.0,603.02,474.33
2016,10,25,14,30,812.0,69.0,1.4,19.0,450.0,581.01,458.05
2016,10,25,14,45,790.0,66.5,1.4,19.0,410.0,549.71,434.94
2016,10,25,15,0,768.0,64.0,1.4,19.0,370.0,516.89,410.2
2016,10,25,15,15,736.5,60.5,1.3,18.5,326.5,476.56,379.32
2016,10,25,15,30,705.0,57.0,1.2,18.0,283.0,435.82,347.21
2016,10,25,15,45,659.5,52.5,1.2,17.5,237.0,387.14,308.23
2016,10,25,16,0,614.0,48.0,1.2,17.0,191.0,339.69,268.69
2016,10,25,16,15,538.0,41.5,1.1,16.0,145.5,281.8,219.76
2016,10,25,16,30,462.0,35.0,1.0,15.0,100.0,226.45,171.33
2016,10,25,16,45,331.0,25.5,0.95,14.5,62.0,155.15,105.34
2016,10,25,17,0,200.0,16.0,0.9,14.0,24.0,73.06,0.0
2016,10,25,17,15,100.0,8.0,0.85,13.5,12.0,7.86,0.0
2016,10,25,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,218.0,13.0,0.8,11.5,34.5,10.36,0.0
2016,10,26,7,0,436.0,26.0,0.7,12.0,69.0,21.29,12.15
2016,10,26,7,15,529.0,33.0,0.7,12.5,114.5,25.66,17.02
2016,10,26,7,30,622.0,40.0,0.7,13.0,160.0,29.92,21.15
2016,10,26,7,45,676.5,44.5,0.75,13.5,207.5,36.2,26.91
2016,10,26,8,0,731.0,49.0,0.8,14.0,255.0,78.82,37.68
2016,10,26,8,15,766.0,52.5,0.8,14.5,301.5,123.38,65.92
2016,10,26,8,30,801.0,56.0,0.8,15.0,348.0,170.62,102.49
2016,10,26,8,45,825.0,58.5,0.85,16.0,390.5,220.56,144.5
2016,10,26,9,0,849.0,61.0,0.9,17.0,433.0,268.0,185.45
2016,10,26,9,15,866.5,62.5,0.95,17.5,470.5,313.36,225.3
2016,10,26,9,30,884.0,64.0,1.0,18.0,508.0,358.62,264.49
2016,10,26,9,45,893.0,67.0,1.1,18.5,539.5,401.72,301.43
2016,10,26,10,0,902.0,70.0,1.2,19.0,571.0,443.6,336.49
2016,10,26,10,15,911.5,71.0,1.2,19.0,596.0,482.39,368.56
2016,10,26,10,30,921.0,72.0,1.2,19.0,621.0,519.55,398.61
2016,10,26,10,45,924.5,74.0,1.3,19.5,638.5,552.76,424.84
2016,10,26,11,0,928.0,76.0,1.4,20.0,656.0,583.64,448.76
2016,10,26,11,15,932.0,76.5,1.45,20.0,666.5,610.84,470.13
2016,10,26,11,30,936.0,77.0,1.5,20.0,677.0,635.44,489.3
2016,10,26,11,45,934.5,78.0,1.55,20.5,679.0,654.45,503.23
2016,10,26,12,0,933.0,79.0,1.6,21.0,681.0,670.45,514.81
2016,10,26,12,15,932.0,79.0,1.6,21.0,674.5,682.69,524.22
2016,10,26,12,30,931.0,79.0,1.6,21.0,668.0,691.82,531.36
2016,10,26,12,45,926.5,78.5,1.6,21.0,654.0,695.0,534.25
2016,10,26,13,0,922.0,78.0,1.6,21.0,640.0,695.02,534.9
2016,10,26,13,15,914.5,77.0,1.6,20.5,618.0,689.38,532.54
2016,10,26,13,30,907.0,76.0,1.6,20.0,596.0,680.68,527.97
2016,10,26,13,45,896.5,74.5,1.6,20.0,566.5,666.51,518.41
2016,10,26,14,0,886.0,73.0,1.6,20.0,537.0,649.53,506.73
2016,10,26,14,15,870.0,71.0,1.55,19.5,501.5,625.9,490.62
2016,10,26,14,30,854.0,69.0,1.5,19.0,466.0,599.96,472.52
2016,10,26,14,45,833.0,66.5,1.45,19.0,425.0,571.45,451.14
2016,10,26,15,0,812.0,64.0,1.4,19.0,384.0,538.3,425.9
2016,10,26,15,15,780.0,60.5,1.3,18.5,338.5,496.69,394.13
2016,10,26,15,30,748.0,57.0,1.2,18.0,293.0,454.57,361.01
2016,10,26,15,45,702.5,52.5,1.15,17.5,245.5,404.73,320.97
2016,10,26,16,0,657.0,48.0,1.1,17.0,198.0,355.99,280.24
2016,10,26,16,15,579.5,41.5,1.0,16.0,150.5,293.62,227.77
2016,10,26,16,30,502.0,35.0,0.9,15.0,103.0,235.56,176.97
2016,10,26,16,45,361.0,25.0,0.85,14.5,63.0,162.57,107.46
2016,10,26,17,0,220.0,15.0,0.8,14.0,23.0,76.96,0.0
2016,10,26,17,15,110.0,7.5,0.85,13.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.95,12.0,9.5,9.16,0.0
2016,10,27,7,0,0.0,19.0,1.0,13.0,19.0,18.34,9.44
2016,10,27,7,15,0.0,32.0,1.0,13.5,32.0,30.9,21.47
2016,10,27,7,30,0.0,45.0,1.0,14.0,45.0,43.19,32.75
2016,10,27,7,45,0.0,58.5,1.05,14.5,58.5,55.68,44.06
2016,10,27,8,0,0.0,72.0,1.1,15.0,72.0,68.35,52.51
2016,10,27,8,15,0.0,85.5,1.1,15.5,85.5,81.08,63.07
2016,10,27,8,30,0.0,99.0,1.1,16.0,99.0,93.87,73.47
2016,10,27,8,45,0.0,89.0,1.15,16.5,89.0,85.42,66.14
2016,10,27,9,0,0.0,79.0,1.2,17.0,79.0,76.38,58.37
2016,10,27,9,15,1.0,118.0,1.15,17.0,118.5,113.14,88.44
2016,10,27,9,30,2.0,157.0,1.1,17.0,158.0,149.8,117.85
2016,10,27,9,45,1.0,139.5,1.1,17.5,140.0,133.91,104.49
2016,10,27,10,0,0.0,122.0,1.1,18.0,122.0,117.41,90.84
2016,10,27,10,15,0.0,92.0,1.15,18.0,92.0,89.0,67.71
2016,10,27,10,30,0.0,62.0,1.2,18.0,62.0,59.95,43.94
2016,10,27,10,45,16.0,156.0,1.25,18.5,166.0,158.46,123.49
2016,10,27,11,0,32.0,250.0,1.3,19.0,270.0,257.08,200.15
2016,10,27,11,15,22.0,233.5,1.45,18.5,248.0,237.41,184.86
2016,10,27,11,30,12.0,217.0,1.6,18.0,226.0,216.72,169.07
2016,10,27,11,45,12.5,217.0,1.75,18.0,226.0,217.74,170.05
2016,10,27,12,0,13.0,217.0,1.9,18.0,226.0,218.72,170.95
2016,10,27,12,15,6.5,155.5,1.9,17.5,160.0,155.03,120.76
2016,10,27,12,30,0.0,94.0,1.9,17.0,94.0,90.98,69.31
2016,10,27,12,45,0.5,130.5,1.95,17.0,131.0,127.01,98.73
2016,10,27,13,0,1.0,167.0,2.0,17.0,168.0,163.51,128.17
2016,10,27,13,15,2.5,171.0,1.9,17.0,173.0,168.81,132.5
2016,10,27,13,30,4.0,175.0,1.8,17.0,178.0,174.21,137.03
2016,10,27,13,45,2.0,166.0,1.7,17.0,168.0,164.3,129.21
2016,10,27,14,0,0.0,157.0,1.6,17.0,158.0,154.4,121.44
2016,10,27,14,15,0.0,148.5,1.5,16.5,149.0,146.31,115.39
2016,10,27,14,30,0.0,140.0,1.4,16.0,140.0,138.23,109.31
2016,10,27,14,45,4.5,139.0,1.35,16.0,141.0,140.7,111.7
2016,10,27,15,0,9.0,138.0,1.3,16.0,142.0,143.33,114.18
2016,10,27,15,15,5.0,122.5,1.2,16.0,124.5,125.79,99.88
2016,10,27,15,30,1.0,107.0,1.1,16.0,107.0,108.45,85.63
2016,10,27,15,45,0.5,89.0,1.0,16.0,89.0,90.16,70.41
2016,10,27,16,0,0.0,71.0,0.9,16.0,71.0,71.76,54.84
2016,10,27,16,15,0.0,53.0,0.8,15.5,53.0,53.38,39.15
2016,10,27,16,30,0.0,35.0,0.7,15.0,35.0,34.63,22.95
2016,10,27,16,45,0.0,21.0,0.65,15.0,21.0,20.28,9.14
2016,10,27,17,0,0.0,7.0,0.6,15.0,7.0,6.88,0.0
2016,10,27,17,15,0.0,3.5,0.6,14.5,3.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,13.0,5.0,4.91,0.0
2016,10,28,7,0,0.0,10.0,1.2,13.0,10.0,9.64,2.17
2016,10,28,7,15,0.0,17.5,1.2,13.0,17.5,16.88,9.18
2016,10,28,7,30,0.0,25.0,1.2,13.0,25.0,24.12,15.91
2016,10,28,7,45,0.0,33.0,1.25,13.5,33.0,31.85,22.98
2016,10,28,8,0,0.0,41.0,1.3,14.0,41.0,39.59,28.31
2016,10,28,8,15,0.0,49.0,1.25,14.0,49.0,47.33,34.91
2016,10,28,8,30,0.0,57.0,1.2,14.0,57.0,55.08,41.43
2016,10,28,8,45,186.0,108.5,1.2,14.5,188.5,131.66,97.83
2016,10,28,9,0,372.0,160.0,1.2,15.0,320.0,231.21,173.03
2016,10,28,9,15,233.5,188.5,1.2,15.0,292.0,234.84,181.25
2016,10,28,9,30,95.0,217.0,1.2,15.0,264.0,230.9,181.86
2016,10,28,9,45,56.5,209.0,1.3,15.5,237.5,215.6,170.2
2016,10,28,10,0,18.0,201.0,1.4,16.0,211.0,198.26,156.46
2016,10,28,10,15,9.0,172.5,1.45,16.0,177.5,169.13,133.13
2016,10,28,10,30,0.0,144.0,1.5,16.0,144.0,138.6,108.47
2016,10,28,10,45,15.0,194.5,1.55,16.5,203.5,194.39,153.01
2016,10,28,11,0,30.0,245.0,1.6,17.0,263.0,251.13,197.24
2016,10,28,11,15,32.0,251.0,1.6,17.0,271.0,260.04,203.93
2016,10,28,11,30,34.0,257.0,1.6,17.0,279.0,269.02,210.89
2016,10,28,11,45,139.0,276.5,1.65,17.5,365.0,355.5,278.9
2016,10,28,12,0,244.0,296.0,1.7,18.0,451.0,444.2,346.68
2016,10,28,12,15,149.0,283.5,1.65,17.5,378.0,376.98,294.84
2016,10,28,12,30,54.0,271.0,1.6,17.0,305.0,303.34,237.66
2016,10,28,12,45,27.5,219.0,1.6,17.0,236.5,235.25,184.81
2016,10,28,13,0,1.0,167.0,1.6,17.0,168.0,163.53,127.81
2016,10,28,13,15,60.0,213.0,1.55,17.0,247.0,252.6,200.21
2016,10,28,13,30,119.0,259.0,1.5,17.0,326.0,345.43,273.19
2016,10,28,13,45,60.5,211.0,1.45,17.0,245.0,252.85,200.13
2016,10,28,14,0,2.0,163.0,1.4,17.0,164.0,161.84,127.19
2016,10,28,14,15,1.0,117.0,1.3,17.0,117.5,114.88,89.62
2016,10,28,14,30,0.0,71.0,1.2,17.0,71.0,68.64,51.82
2016,10,28,14,45,0.0,64.5,1.2,17.0,64.5,62.34,46.78
2016,10,28,15,0,0.0,58.0,1.2,17.0,58.0,56.04,41.64
2016,10,28,15,15,0.0,51.0,1.15,16.5,51.0,49.27,36.12
2016,10,28,15,30,0.0,44.0,1.1,16.0,44.0,42.49,30.52
2016,10,28,15,45,0.0,36.5,1.05,16.0,36.5,35.24,24.36
2016,10,28,16,0,0.0,29.0,1.0,16.0,29.0,27.99,18.11
2016,10,28,16,15,0.0,21.5,0.9,15.0,21.5,20.74,11.87
2016,10,28,16,30,0.0,14.0,0.8,14.0,14.0,13.5,5.54
2016,10,28,16,45,0.0,8.0,0.75,13.5,8.0,7.71,0.0
2016,10,28,17,0,0.0,2.0,0.7,13.0,2.0,1.97,0.0
2016,10,28,17,15,0.0,1.0,0.75,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,45,161.5,14.0,0.95,12.5,28.0,13.76,0.0
2016,10,29,7,0,323.0,28.0,1.0,13.0,56.0,22.03,11.89
2016,10,29,7,15,427.0,37.0,1.05,13.0,99.0,27.7,18.6
2016,10,29,7,30,531.0,46.0,1.1,13.0,142.0,33.12,23.9
2016,10,29,7,45,597.0,51.0,1.15,13.5,189.0,34.87,25.66
2016,10,29,8,0,663.0,56.0,1.2,14.0,236.0,74.53,38.75
2016,10,29,8,15,331.5,72.5,1.2,14.0,162.5,89.29,56.49
2016,10,29,8,30,0.0,89.0,1.2,14.0,89.0,84.84,66.5
2016,10,29,8,45,0.0,54.0,1.3,14.5,54.0,52.17,38.76
2016,10,29,9,0,0.0,19.0,1.4,15.0,19.0,18.34,9.97
2016,10,29,9,15,0.0,64.0,1.4,15.5,64.0,61.86,46.58
2016,10,29,9,30,0.0,109.0,1.4,16.0,109.0,104.76,81.84
2016,10,29,9,45,0.0,89.0,1.45,16.5,89.0,86.05,66.05
2016,10,29,10,0,0.0,69.0,1.5,17.0,69.0,66.72,49.9
2016,10,29,10,15,8.5,141.0,1.5,17.0,146.0,139.26,109.03
2016,10,29,10,30,17.0,213.0,1.5,17.0,223.0,211.59,166.47
2016,10,29,10,45,18.5,220.5,1.5,17.0,231.5,220.6,173.19
2016,10,29,11,0,20.0,228.0,1.5,17.0,240.0,229.68,180.2
2016,10,29,11,15,117.0,261.5,1.45,17.0,335.0,318.31,250.17
2016,10,29,11,30,214.0,295.0,1.4,17.0,430.0,411.48,321.64
2016,10,29,11,45,315.5,275.0,1.4,17.5,474.0,461.48,359.65
2016,10,29,12,0,417.0,255.0,1.4,18.0,518.0,512.03,397.92
2016,10,29,12,15,667.5,166.5,1.35,18.0,582.5,594.32,462.03
2016,10,29,12,30,918.0,78.0,1.3,18.0,647.0,670.46,520.35
2016,10,29,12,45,913.0,77.5,1.3,18.0,632.5,673.24,522.27
2016,10,29,13,0,908.0,77.0,1.3,18.0,618.0,672.89,522.67
2016,10,29,13,15,900.0,76.0,1.25,18.0,596.0,667.0,518.62
2016,10,29,13,30,892.0,75.0,1.2,18.0,574.0,658.1,512.4
2016,10,29,13,45,880.5,73.5,1.2,18.0,545.0,643.53,502.48
2016,10,29,14,0,869.0,72.0,1.2,18.0,516.0,626.24,490.49
2016,10,29,14,15,853.0,70.0,1.2,18.0,481.0,603.08,474.01
2016,10,29,14,30,837.0,68.0,1.2,18.0,446.0,580.55,457.63
2016,10,29,14,45,813.0,65.5,1.2,18.0,405.0,548.02,433.5
2016,10,29,15,0,789.0,63.0,1.2,18.0,364.0,514.01,407.71
2016,10,29,15,15,755.5,60.0,1.15,17.5,319.5,473.26,376.48
2016,10,29,15,30,722.0,57.0,1.1,17.0,275.0,432.15,343.94
2016,10,29,15,45,669.5,52.5,1.05,16.5,228.0,380.53,302.06
2016,10,29,16,0,617.0,48.0,1.0,16.0,181.0,330.49,259.93
2016,10,29,16,15,533.5,41.0,0.95,15.0,135.0,270.73,209.27
2016,10,29,16,30,450.0,34.0,0.9,14.0,89.0,213.67,158.88
2016,10,29,16,45,294.5,23.0,0.85,13.5,52.5,132.25,76.68
2016,10,29,17,0,139.0,12.0,0.8,13.0,16.0,49.56,0.0
2016,10,29,17,15,69.5,6.0,0.8,12.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
