Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,7.5,2.0,12.0,7.5,7.37,0.0
2016,10,30,7,0,0.0,15.0,2.1,12.0,15.0,14.47,5.64
2016,10,30,7,15,0.0,27.5,2.2,12.0,27.5,26.55,17.6
2016,10,30,7,30,0.0,40.0,2.3,12.0,40.0,38.64,28.85
2016,10,30,7,45,0.0,53.0,2.4,12.5,53.0,50.74,39.92
2016,10,30,8,0,0.0,66.0,2.5,13.0,66.0,62.91,48.29
2016,10,30,8,15,0.0,79.5,2.55,13.5,79.5,75.59,58.98
2016,10,30,8,30,0.0,93.0,2.6,14.0,93.0,88.34,69.53
2016,10,30,8,45,0.0,69.0,2.65,14.5,69.0,66.7,51.04
2016,10,30,9,0,0.0,45.0,2.7,15.0,45.0,43.47,31.25
2016,10,30,9,15,0.0,32.0,2.75,15.0,32.0,30.9,20.56
2016,10,30,9,30,0.0,19.0,2.8,15.0,19.0,18.34,9.89
2016,10,30,9,45,0.0,21.0,2.85,15.5,21.0,20.28,11.47
2016,10,30,10,0,0.0,23.0,2.9,16.0,23.0,22.21,13.03
2016,10,30,10,15,10.5,120.5,2.85,16.0,127.0,120.7,94.59
2016,10,30,10,30,21.0,218.0,2.8,16.0,231.0,218.03,172.97
2016,10,30,10,45,10.5,123.0,2.8,16.0,129.5,124.0,96.83
2016,10,30,11,0,0.0,28.0,2.8,16.0,28.0,27.06,16.94
2016,10,30,11,15,0.0,21.0,2.75,16.0,21.0,20.29,11.31
2016,10,30,11,30,0.0,14.0,2.7,16.0,14.0,13.53,5.66
2016,10,30,11,45,0.0,24.0,2.65,16.5,24.0,23.19,13.69
2016,10,30,12,0,0.0,34.0,2.6,17.0,34.0,32.86,21.68
2016,10,30,12,15,0.0,31.0,2.55,17.0,31.0,29.96,19.28
2016,10,30,12,30,0.0,28.0,2.5,17.0,28.0,27.06,16.88
2016,10,30,12,45,0.0,27.0,2.45,17.0,27.0,26.09,16.09
2016,10,30,13,0,0.0,26.0,2.4,17.0,26.0,25.12,15.31
2016,10,30,13,15,0.0,56.0,2.3,17.0,56.0,54.14,39.44
2016,10,30,13,30,0.0,86.0,2.2,17.0,86.0,83.2,63.47
2016,10,30,13,45,0.0,62.5,2.15,17.0,62.5,60.42,44.75
2016,10,30,14,0,0.0,39.0,2.1,17.0,39.0,37.68,25.93
2016,10,30,14,15,0.0,67.5,2.05,16.5,67.5,65.26,49.12
2016,10,30,14,30,0.0,96.0,2.0,16.0,96.0,93.4,72.74
2016,10,30,14,45,0.0,69.5,1.95,16.0,69.5,67.19,51.03
2016,10,30,15,0,0.0,43.0,1.9,16.0,43.0,41.53,29.59
2016,10,30,15,15,0.0,37.5,1.8,15.5,37.5,36.2,25.22
2016,10,30,15,30,0.0,32.0,1.7,15.0,32.0,30.89,20.77
2016,10,30,15,45,0.0,26.0,1.65,15.0,26.0,25.09,15.8
2016,10,30,16,0,0.0,20.0,1.6,15.0,20.0,19.29,10.77
2016,10,30,16,15,0.0,15.0,1.45,14.0,15.0,14.46,6.57
2016,10,30,16,30,0.0,10.0,1.3,13.0,10.0,9.64,2.3
2016,10,30,16,45,0.0,5.5,1.2,12.5,5.5,5.3,0.0
2016,10,30,17,0,0.0,1.0,1.1,12.0,1.0,0.98,0.0
2016,10,30,17,15,0.0,0.5,1.1,12.0,0.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,45,154.5,13.5,0.9,9.5,26.0,13.27,0.0
2016,10,31,7,0,309.0,27.0,0.9,10.0,52.0,21.49,10.76
2016,10,31,7,15,420.0,36.0,0.8,10.5,95.0,27.21,18.28
2016,10,31,7,30,531.0,45.0,0.7,11.0,138.0,32.68,23.67
2016,10,31,7,45,599.0,50.5,0.65,11.5,185.0,34.87,25.88
2016,10,31,8,0,667.0,56.0,0.6,12.0,232.0,70.27,37.28
2016,10,31,8,15,708.5,60.5,0.55,12.0,277.5,112.21,61.16
2016,10,31,8,30,750.0,65.0,0.5,12.0,323.0,157.59,94.66
2016,10,31,8,45,783.0,66.5,0.5,12.5,366.0,201.77,131.06
2016,10,31,9,0,816.0,68.0,0.5,13.0,409.0,247.94,170.72
2016,10,31,9,15,835.5,70.5,0.5,13.5,447.0,292.96,210.23
2016,10,31,9,30,855.0,73.0,0.5,14.0,485.0,338.18,249.39
2016,10,31,9,45,864.0,76.0,0.5,14.5,515.5,382.53,287.15
2016,10,31,10,0,873.0,79.0,0.5,15.0,546.0,422.96,320.87
2016,10,31,10,15,626.0,156.5,0.5,15.0,499.0,417.88,321.16
2016,10,31,10,30,379.0,234.0,0.5,15.0,452.0,397.41,307.67
2016,10,31,10,45,284.5,258.5,0.55,15.5,425.0,387.27,300.55
2016,10,31,11,0,190.0,283.0,0.6,16.0,398.0,370.74,287.73
2016,10,31,11,15,352.0,249.0,0.65,16.0,466.0,435.73,338.74
2016,10,31,11,30,514.0,215.0,0.7,16.0,534.0,507.65,393.77
2016,10,31,11,45,267.0,223.0,0.75,16.0,389.0,379.25,296.53
2016,10,31,12,0,20.0,231.0,0.8,16.0,244.0,236.43,184.52
2016,10,31,12,15,10.0,195.0,0.85,16.0,201.5,195.74,153.37
2016,10,31,12,30,0.0,159.0,0.9,16.0,159.0,154.51,120.71
2016,10,31,12,45,137.5,211.0,1.0,16.0,291.5,300.74,239.23
2016,10,31,13,0,275.0,263.0,1.1,16.0,424.0,448.52,353.25
2016,10,31,13,15,137.5,156.5,1.15,16.0,237.0,247.63,197.48
2016,10,31,13,30,0.0,50.0,1.2,16.0,50.0,48.33,34.65
2016,10,31,13,45,58.5,137.0,1.3,16.0,166.5,173.62,139.09
2016,10,31,14,0,117.0,224.0,1.4,16.0,283.0,307.99,246.49
2016,10,31,14,15,242.5,195.5,1.45,15.5,306.5,359.12,288.95
2016,10,31,14,30,368.0,167.0,1.5,15.0,330.0,399.3,322.78
2016,10,31,14,45,568.0,117.5,1.55,15.0,342.0,461.42,373.07
2016,10,31,15,0,768.0,68.0,1.6,15.0,354.0,501.67,405.03
2016,10,31,15,15,732.0,64.0,1.6,14.5,309.5,459.36,371.48
2016,10,31,15,30,696.0,60.0,1.6,14.0,265.0,416.86,337.21
2016,10,31,15,45,638.0,55.0,1.6,14.0,218.0,365.82,294.3
2016,10,31,16,0,580.0,50.0,1.6,14.0,171.0,314.94,250.22
2016,10,31,16,15,489.0,42.5,1.5,13.0,126.0,251.2,195.56
2016,10,31,16,30,398.0,35.0,1.4,12.0,81.0,193.24,143.62
2016,10,31,16,45,236.5,23.0,1.3,11.5,46.5,110.44,53.91
2016,10,31,17,0,75.0,11.0,1.2,11.0,12.0,30.67,0.0
2016,10,31,17,15,37.5,5.5,1.2,11.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,135.0,13.5,1.1,9.5,24.0,13.27,0.0
2016,11,1,7,0,270.0,27.0,1.1,10.0,48.0,21.73,10.3
2016,11,1,7,15,385.5,37.0,1.1,10.5,90.0,28.39,19.23
2016,11,1,7,30,501.0,47.0,1.1,11.0,132.0,34.73,25.45
2016,11,1,7,45,574.5,52.5,1.15,11.5,179.0,36.79,27.56
2016,11,1,8,0,648.0,58.0,1.2,12.0,226.0,65.79,34.97
2016,11,1,8,15,691.0,62.0,1.15,12.0,271.5,109.64,60.2
2016,11,1,8,30,734.0,66.0,1.1,12.0,317.0,153.71,92.42
2016,11,1,8,45,769.0,68.0,1.1,12.5,360.0,197.78,128.7
2016,11,1,9,0,804.0,70.0,1.1,13.0,403.0,244.05,168.6
2016,11,1,9,15,824.0,72.5,1.1,13.0,440.5,288.56,208.46
2016,11,1,9,30,844.0,75.0,1.1,13.0,478.0,333.34,248.3
2016,11,1,9,45,534.5,156.0,1.1,13.5,417.0,331.18,255.25
2016,11,1,10,0,225.0,237.0,1.1,14.0,356.0,307.88,241.83
2016,11,1,10,15,562.0,158.0,1.1,14.0,474.0,388.73,304.27
2016,11,1,10,30,899.0,79.0,1.1,14.0,592.0,494.03,385.45
2016,11,1,10,45,583.0,175.0,1.1,14.5,511.5,455.4,356.42
2016,11,1,11,0,267.0,271.0,1.1,15.0,431.0,399.3,312.68
2016,11,1,11,15,593.0,176.0,1.1,15.0,538.5,498.43,391.47
2016,11,1,11,30,919.0,81.0,1.1,15.0,646.0,606.4,474.39
2016,11,1,11,45,918.5,81.5,1.15,15.5,647.5,625.05,487.64
2016,11,1,12,0,918.0,82.0,1.2,16.0,649.0,640.8,499.45
2016,11,1,12,15,916.0,81.5,1.2,16.0,642.5,651.63,508.07
2016,11,1,12,30,914.0,81.0,1.2,16.0,636.0,659.41,514.41
2016,11,1,12,45,905.5,82.0,1.25,16.0,621.0,661.58,517.03
2016,11,1,13,0,897.0,83.0,1.3,16.0,606.0,660.67,517.41
2016,11,1,13,15,888.5,82.0,1.3,16.0,584.0,654.63,513.65
2016,11,1,13,30,880.0,81.0,1.3,16.0,562.0,645.64,507.71
2016,11,1,13,45,868.5,79.0,1.3,16.0,533.0,633.32,499.2
2016,11,1,14,0,857.0,77.0,1.3,16.0,504.0,616.01,486.97
2016,11,1,14,15,839.5,75.0,1.3,15.5,468.5,592.54,470.86
2016,11,1,14,30,822.0,73.0,1.3,15.0,433.0,566.88,452.73
2016,11,1,14,45,796.5,70.0,1.3,15.0,392.5,533.63,427.58
2016,11,1,15,0,771.0,67.0,1.3,15.0,352.0,499.0,400.76
2016,11,1,15,15,734.5,63.5,1.3,14.5,307.0,457.1,368.21
2016,11,1,15,30,698.0,60.0,1.3,14.0,262.0,415.0,334.36
2016,11,1,15,45,639.5,55.0,1.3,14.0,215.5,363.99,291.62
2016,11,1,16,0,581.0,50.0,1.3,14.0,169.0,313.09,247.66
2016,11,1,16,15,489.0,42.0,1.3,13.0,124.0,248.75,192.79
2016,11,1,16,30,397.0,34.0,1.3,12.0,79.0,190.32,140.33
2016,11,1,16,45,198.5,17.0,1.3,11.5,39.5,90.65,37.43
2016,11,1,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,148.0,12.5,1.25,6.5,23.5,12.29,0.0
2016,11,2,7,0,296.0,25.0,1.3,7.0,47.0,19.93,8.39
2016,11,2,7,15,411.0,35.0,1.35,7.5,89.5,26.71,17.92
2016,11,2,7,30,526.0,45.0,1.4,8.0,132.0,33.14,24.3
2016,11,2,7,45,592.0,51.0,1.45,9.0,179.0,35.73,26.87
2016,11,2,8,0,658.0,57.0,1.5,10.0,226.0,63.07,33.78
2016,11,2,8,15,701.0,61.5,1.45,10.5,271.5,107.65,58.93
2016,11,2,8,30,744.0,66.0,1.4,11.0,317.0,152.45,91.39
2016,11,2,8,45,776.0,69.0,1.4,11.5,360.0,197.19,128.36
2016,11,2,9,0,808.0,72.0,1.4,12.0,403.0,243.85,168.87
2016,11,2,9,15,828.5,74.0,1.3,12.5,440.5,288.1,208.23
2016,11,2,9,30,849.0,76.0,1.2,13.0,478.0,332.64,247.42
2016,11,2,9,45,874.5,74.5,1.1,14.0,512.0,378.2,285.9
2016,11,2,10,0,900.0,73.0,1.0,15.0,546.0,421.1,321.11
2016,11,2,10,15,909.0,74.0,0.9,15.5,570.5,459.04,352.12
2016,11,2,10,30,918.0,75.0,0.8,16.0,595.0,495.35,380.76
2016,11,2,10,45,924.5,75.5,0.75,16.5,612.5,528.11,406.12
2016,11,2,11,0,931.0,76.0,0.7,17.0,630.0,558.7,429.08
2016,11,2,11,15,934.0,76.5,0.65,17.0,639.5,585.07,449.13
2016,11,2,11,30,937.0,77.0,0.6,17.0,649.0,608.8,466.8
2016,11,2,11,45,937.5,77.0,0.6,17.5,650.5,627.81,480.44
2016,11,2,12,0,938.0,77.0,0.6,18.0,652.0,643.89,491.75
2016,11,2,12,15,935.5,76.5,0.6,18.0,645.5,654.61,500.05
2016,11,2,12,30,933.0,76.0,0.6,18.0,639.0,662.21,506.09
2016,11,2,12,45,930.5,74.5,0.65,18.5,624.5,665.61,508.86
2016,11,2,13,0,928.0,73.0,0.7,19.0,610.0,665.86,509.37
2016,11,2,13,15,920.0,72.0,0.7,19.0,588.0,660.05,505.9
2016,11,2,13,30,912.0,71.0,0.7,19.0,566.0,651.18,500.25
2016,11,2,13,45,899.5,70.0,0.75,19.0,536.5,636.58,491.02
2016,11,2,14,0,887.0,69.0,0.8,19.0,507.0,619.25,479.65
2016,11,2,14,15,870.5,67.0,0.8,18.5,471.5,595.84,464.04
2016,11,2,14,30,854.0,65.0,0.8,18.0,436.0,570.18,446.39
2016,11,2,14,45,829.0,62.5,0.85,18.0,395.0,540.01,424.44
2016,11,2,15,0,804.0,60.0,0.9,18.0,354.0,505.58,398.7
2016,11,2,15,15,769.5,57.0,0.95,17.5,309.0,464.59,367.79
2016,11,2,15,30,735.0,54.0,1.0,17.0,264.0,423.26,335.34
2016,11,2,15,45,680.5,49.0,1.05,16.5,217.0,370.75,292.82
2016,11,2,16,0,626.0,44.0,1.1,16.0,170.0,319.98,249.93
2016,11,2,16,15,537.0,37.0,1.1,15.0,124.5,256.27,195.83
2016,11,2,16,30,448.0,30.0,1.1,14.0,79.0,197.82,143.02
2016,11,2,16,45,224.0,15.0,1.1,13.0,39.5,94.33,31.02
2016,11,2,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,6,45,165.5,11.5,1.35,8.5,23.0,11.3,0.0
2016,11,3,7,0,331.0,23.0,1.4,9.0,46.0,18.15,6.18
2016,11,3,7,15,445.5,31.5,1.4,9.5,89.0,23.63,14.98
2016,11,3,7,30,560.0,40.0,1.4,10.0,132.0,31.57,22.64
2016,11,3,7,45,625.5,45.5,1.45,11.0,179.0,34.22,25.26
2016,11,3,8,0,691.0,51.0,1.5,12.0,226.0,59.68,31.07
2016,11,3,8,15,733.0,55.5,1.4,12.5,272.0,102.3,53.18
2016,11,3,8,30,775.0,60.0,1.3,13.0,318.0,148.35,85.96
2016,11,3,8,45,804.0,62.5,1.25,14.0,360.5,193.41,122.62
2016,11,3,9,0,833.0,65.0,1.2,15.0,403.0,240.03,162.49
2016,11,3,9,15,852.5,67.0,1.1,15.5,440.5,284.96,202.02
2016,11,3,9,30,872.0,69.0,1.0,16.0,478.0,332.8,243.38
2016,11,3,9,45,889.0,69.5,0.9,16.5,510.5,375.27,279.68
2016,11,3,10,0,906.0,70.0,0.8,17.0,543.0,417.11,314.38
2016,11,3,10,15,915.0,71.5,0.75,17.5,567.5,455.64,345.76
2016,11,3,10,30,924.0,73.0,0.7,18.0,592.0,492.52,374.86
2016,11,3,10,45,930.0,73.5,0.65,19.0,609.5,525.14,399.14
2016,11,3,11,0,936.0,74.0,0.6,20.0,627.0,555.55,420.92
2016,11,3,11,15,939.0,74.5,0.55,20.0,636.5,581.98,440.75
2016,11,3,11,30,942.0,75.0,0.5,20.0,646.0,605.76,458.22
2016,11,3,11,45,941.0,75.5,0.45,20.5,647.0,624.47,470.84
2016,11,3,12,0,940.0,76.0,0.4,21.0,648.0,640.18,481.07
2016,11,3,12,15,937.5,76.0,0.4,21.0,641.5,651.43,489.58
2016,11,3,12,30,935.0,76.0,0.4,21.0,635.0,659.56,495.87
2016,11,3,12,45,929.0,75.5,0.4,21.5,620.5,661.86,497.14
2016,11,3,13,0,923.0,75.0,0.4,22.0,606.0,661.0,496.23
2016,11,3,13,15,915.0,74.0,0.4,22.0,583.5,655.25,492.88
2016,11,3,13,30,907.0,73.0,0.4,22.0,561.0,646.47,487.41
2016,11,3,13,45,893.5,72.0,0.4,22.0,531.5,631.39,477.46
2016,11,3,14,0,880.0,71.0,0.4,22.0,502.0,613.6,465.52
2016,11,3,14,15,863.0,69.0,0.45,21.5,466.5,590.12,450.81
2016,11,3,14,30,846.0,67.0,0.5,21.0,431.0,567.18,435.97
2016,11,3,14,45,659.0,89.0,0.55,21.0,356.5,473.96,367.67
2016,11,3,15,0,472.0,111.0,0.6,21.0,282.0,382.23,299.01
2016,11,3,15,15,597.5,83.0,0.65,20.5,271.0,406.05,318.25
2016,11,3,15,30,723.0,55.0,0.7,20.0,260.0,415.81,324.54
2016,11,3,15,45,667.5,50.0,0.75,19.5,213.0,363.46,282.44
2016,11,3,16,0,612.0,45.0,0.8,19.0,166.0,312.89,240.43
2016,11,3,16,15,519.5,37.5,0.85,18.0,120.5,251.32,188.96
2016,11,3,16,30,427.0,30.0,0.9,17.0,75.0,193.15,136.85
2016,11,3,16,45,213.5,15.0,0.95,16.5,37.5,89.92,19.8
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,118.5,12.0,1.0,10.5,19.5,11.8,0.0
2016,11,4,7,0,237.0,24.0,1.0,11.0,39.0,19.37,5.7
2016,11,4,7,15,337.0,35.5,0.95,11.5,78.0,27.66,18.23
2016,11,4,7,30,437.0,47.0,0.9,12.0,117.0,35.49,25.9
2016,11,4,7,45,504.5,54.5,0.9,12.5,160.5,39.25,29.59
2016,11,4,8,0,572.0,62.0,0.9,13.0,204.0,60.55,35.26
2016,11,4,8,15,629.0,62.5,0.8,13.5,246.5,95.08,51.36
2016,11,4,8,30,686.0,63.0,0.7,14.0,289.0,137.24,80.21
2016,11,4,8,45,748.5,66.5,0.6,15.0,342.5,184.62,116.7
2016,11,4,9,0,811.0,70.0,0.5,16.0,396.0,236.77,158.79
2016,11,4,9,15,831.5,72.5,0.4,16.5,433.5,281.35,197.05
2016,11,4,9,30,852.0,75.0,0.3,17.0,471.0,326.23,235.06
2016,11,4,9,45,866.0,77.0,0.25,17.5,502.5,368.43,270.44
2016,11,4,10,0,880.0,79.0,0.2,18.0,534.0,409.89,304.22
2016,11,4,10,15,582.5,162.0,0.2,18.5,469.0,394.29,297.11
2016,11,4,10,30,285.0,245.0,0.2,19.0,404.0,358.87,272.79
2016,11,4,10,45,598.5,164.0,0.25,19.5,511.0,446.28,338.66
2016,11,4,11,0,912.0,83.0,0.3,20.0,618.0,548.35,413.37
2016,11,4,11,15,915.0,83.5,0.35,20.0,627.5,574.23,432.78
2016,11,4,11,30,918.0,84.0,0.4,20.0,637.0,597.54,450.96
2016,11,4,11,45,917.5,84.5,0.45,20.5,638.0,616.15,464.71
2016,11,4,12,0,917.0,85.0,0.5,21.0,639.0,631.87,476.24
2016,11,4,12,15,914.0,84.5,0.5,21.0,632.0,642.11,484.12
2016,11,4,12,30,911.0,84.0,0.5,21.0,625.0,649.29,489.81
2016,11,4,12,45,906.0,83.0,0.55,21.0,610.5,651.64,492.75
2016,11,4,13,0,901.0,82.0,0.6,21.0,596.0,650.92,493.52
2016,11,4,13,15,892.5,81.0,0.65,21.0,574.0,645.0,490.59
2016,11,4,13,30,884.0,80.0,0.7,21.0,552.0,636.13,485.53
2016,11,4,13,45,871.5,78.0,0.75,21.0,523.0,623.27,477.47
2016,11,4,14,0,859.0,76.0,0.8,21.0,494.0,605.52,465.8
2016,11,4,14,15,841.0,74.0,0.75,20.5,458.5,582.0,449.63
2016,11,4,14,30,823.0,72.0,0.7,20.0,423.0,556.31,431.55
2016,11,4,14,45,798.5,68.5,0.7,20.0,382.5,523.42,407.41
2016,11,4,15,0,774.0,65.0,0.7,20.0,342.0,489.1,381.6
2016,11,4,15,15,737.0,61.0,0.65,19.0,297.5,446.84,350.01
2016,11,4,15,30,700.0,57.0,0.6,18.0,253.0,404.42,317.09
2016,11,4,15,45,645.0,51.5,0.6,17.5,206.5,352.67,275.37
2016,11,4,16,0,590.0,46.0,0.6,17.0,160.0,305.57,235.63
2016,11,4,16,15,495.5,38.0,0.65,16.0,115.5,241.2,181.86
2016,11,4,16,30,401.0,30.0,0.7,15.0,71.0,183.06,129.28
2016,11,4,16,45,200.5,15.0,0.75,14.5,35.5,84.91,8.05
2016,11,4,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,146.0,11.0,0.95,9.5,20.0,10.81,0.0
2016,11,5,7,0,292.0,22.0,0.9,10.0,40.0,17.57,3.3
2016,11,5,7,15,410.0,31.0,0.8,10.5,81.5,23.55,14.67
2016,11,5,7,30,528.0,40.0,0.7,11.0,123.0,29.25,20.44
2016,11,5,7,45,594.0,46.5,0.65,12.0,168.5,32.49,23.6
2016,11,5,8,0,660.0,53.0,0.6,13.0,214.0,56.15,31.14
2016,11,5,8,15,702.5,57.5,0.6,13.5,259.5,96.85,50.61
2016,11,5,8,30,745.0,62.0,0.6,14.0,305.0,141.08,80.89
2016,11,5,8,45,771.5,65.5,0.6,14.5,346.0,184.9,115.99
2016,11,5,9,0,798.0,69.0,0.6,15.0,387.0,230.13,154.41
2016,11,5,9,15,818.5,71.5,0.6,15.5,424.0,274.01,192.63
2016,11,5,9,30,839.0,74.0,0.6,16.0,461.0,318.21,230.88
2016,11,5,9,45,857.0,74.5,0.65,16.5,493.0,359.74,266.67
2016,11,5,10,0,875.0,75.0,0.7,17.0,525.0,403.06,303.01
2016,11,5,10,15,884.5,76.5,0.7,17.0,549.0,440.6,334.55
2016,11,5,10,30,894.0,78.0,0.7,17.0,573.0,476.6,364.15
2016,11,5,10,45,902.5,77.5,0.75,17.5,590.0,508.48,389.68
2016,11,5,11,0,911.0,77.0,0.8,18.0,607.0,538.35,413.12
2016,11,5,11,15,913.0,77.5,0.8,18.0,616.0,563.57,433.03
2016,11,5,11,30,915.0,78.0,0.8,18.0,625.0,586.19,450.67
2016,11,5,11,45,916.5,77.5,0.85,18.5,626.5,604.81,464.75
2016,11,5,12,0,918.0,77.0,0.9,19.0,628.0,620.59,476.58
2016,11,5,12,15,914.5,76.5,0.95,19.0,621.0,630.46,484.92
2016,11,5,12,30,911.0,76.0,1.0,19.0,614.0,637.27,491.01
2016,11,5,12,45,899.0,78.0,1.05,19.0,598.0,638.4,492.88
2016,11,5,13,0,887.0,80.0,1.1,19.0,582.0,636.49,492.52
2016,11,5,13,15,878.0,78.5,1.1,19.0,560.0,629.75,488.31
2016,11,5,13,30,869.0,77.0,1.1,19.0,538.0,620.11,481.95
2016,11,5,13,45,712.0,110.5,1.1,19.0,474.5,559.25,436.53
2016,11,5,14,0,555.0,144.0,1.1,19.0,411.0,492.5,386.45
2016,11,5,14,15,680.0,107.0,1.05,18.5,410.5,522.47,411.37
2016,11,5,14,30,805.0,70.0,1.0,18.0,410.0,540.66,426.29
2016,11,5,14,45,667.5,84.5,1.0,18.0,348.0,468.37,370.91
2016,11,5,15,0,530.0,99.0,1.0,18.0,286.0,398.02,316.59
2016,11,5,15,15,604.5,77.5,0.95,17.5,264.5,398.83,317.34
2016,11,5,15,30,679.0,56.0,0.9,17.0,243.0,390.87,309.59
2016,11,5,15,45,622.0,51.0,0.85,16.5,198.0,342.03,269.01
2016,11,5,16,0,565.0,46.0,0.8,16.0,153.0,293.41,227.51
2016,11,5,16,15,469.0,38.0,0.75,15.0,109.5,229.77,173.67
2016,11,5,16,30,373.0,30.0,0.7,14.0,66.0,172.5,121.0
2016,11,5,16,45,186.5,15.0,0.7,13.0,33.0,79.71,0.0
2016,11,5,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,6,45,47.5,10.5,0.7,12.0,13.5,10.32,0.0
2016,11,6,7,0,95.0,21.0,0.7,12.0,27.0,16.42,0.98
2016,11,6,7,15,154.5,37.0,0.6,12.0,56.5,28.59,18.74
2016,11,6,7,30,214.0,53.0,0.5,12.0,86.0,40.25,30.02
2016,11,6,7,45,241.0,70.0,0.45,12.5,118.5,55.64,44.12
2016,11,6,8,0,268.0,87.0,0.4,13.0,151.0,74.91,54.29
2016,11,6,8,15,285.5,103.5,0.4,13.5,184.0,105.19,73.31
2016,11,6,8,30,303.0,120.0,0.4,14.0,217.0,137.03,96.63
2016,11,6,8,45,314.5,135.0,0.4,14.5,248.0,168.1,121.25
2016,11,6,9,0,326.0,150.0,0.4,15.0,279.0,199.92,147.23
2016,11,6,9,15,415.0,148.5,0.35,15.5,328.0,235.33,173.7
2016,11,6,9,30,504.0,147.0,0.3,16.0,377.0,280.06,208.11
2016,11,6,9,45,358.5,187.0,0.25,16.5,356.5,291.11,220.95
2016,11,6,10,0,213.0,227.0,0.2,17.0,336.0,289.64,222.39
2016,11,6,10,15,164.0,239.0,0.2,17.0,325.0,290.22,223.88
2016,11,6,10,30,115.0,251.0,0.2,17.0,314.0,287.78,222.5
2016,11,6,10,45,225.0,249.0,0.25,17.5,377.5,343.19,264.53
2016,11,6,11,0,335.0,247.0,0.3,18.0,441.0,405.23,310.72
2016,11,6,11,15,330.0,252.5,0.3,18.0,446.0,418.67,320.57
2016,11,6,11,30,325.0,258.0,0.3,18.0,451.0,430.98,329.92
2016,11,6,11,45,288.0,265.5,0.35,18.5,437.0,425.96,325.97
2016,11,6,12,0,251.0,273.0,0.4,19.0,423.0,416.4,318.75
2016,11,6,12,15,298.0,261.0,0.45,19.0,437.0,440.76,338.03
2016,11,6,12,30,345.0,249.0,0.5,19.0,451.0,462.42,355.06
2016,11,6,12,45,340.0,243.5,0.55,19.0,438.5,458.24,352.64
2016,11,6,13,0,335.0,238.0,0.6,19.0,426.0,452.78,349.5
2016,11,6,13,15,384.0,217.0,0.6,19.0,425.0,463.08,358.45
2016,11,6,13,30,433.0,196.0,0.6,19.0,424.0,476.65,369.48
2016,11,6,13,45,432.0,185.0,0.65,19.5,402.0,463.52,359.96
2016,11,6,14,0,431.0,174.0,0.7,20.0,380.0,448.77,349.36
2016,11,6,14,15,304.5,177.0,0.7,19.5,317.0,369.15,289.63
2016,11,6,14,30,178.0,180.0,0.7,19.0,254.0,292.87,231.2
2016,11,6,14,45,174.5,162.5,0.7,19.0,229.5,270.28,214.37
2016,11,6,15,0,171.0,145.0,0.7,19.0,205.0,247.16,196.43
2016,11,6,15,15,163.5,126.5,0.65,18.5,177.5,220.44,175.44
2016,11,6,15,30,156.0,108.0,0.6,18.0,150.0,193.5,153.74
2016,11,6,15,45,141.0,89.0,0.6,17.5,121.5,162.55,128.23
2016,11,6,16,0,126.0,70.0,0.6,17.0,93.0,131.97,102.34
2016,11,6,16,15,99.0,51.5,0.6,16.0,66.5,98.11,73.46
2016,11,6,16,30,72.0,33.0,0.6,15.0,40.0,70.59,47.81
2016,11,6,16,45,36.0,16.5,0.6,14.5,20.0,29.83,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,81.5,10.0,0.7,11.5,14.5,9.83,0.0
2016,11,7,7,0,163.0,20.0,0.7,12.0,29.0,15.67,0.0
2016,11,7,7,15,245.0,33.0,0.7,12.5,62.0,25.41,15.83
2016,11,7,7,30,327.0,46.0,0.7,13.0,95.0,34.72,24.97
2016,11,7,7,45,370.5,59.0,0.7,13.5,132.5,43.63,33.27
2016,11,7,8,0,414.0,72.0,0.7,14.0,170.0,60.6,40.73
2016,11,7,8,15,440.5,84.0,0.65,14.5,207.0,94.81,59.22
2016,11,7,8,30,467.0,96.0,0.6,15.0,244.0,131.24,84.66
2016,11,7,8,45,484.0,107.5,0.6,16.0,279.0,167.76,113.28
2016,11,7,9,0,501.0,119.0,0.6,17.0,314.0,205.29,144.02
2016,11,7,9,15,501.0,132.5,0.55,17.5,343.5,241.18,174.53
2016,11,7,9,30,501.0,146.0,0.5,18.0,373.0,276.36,204.11
2016,11,7,9,45,500.0,158.0,0.45,19.0,397.5,309.07,230.71
2016,11,7,10,0,499.0,170.0,0.4,20.0,422.0,340.81,255.7
2016,11,7,10,15,659.5,130.0,0.35,20.5,480.0,389.36,291.82
2016,11,7,10,30,820.0,90.0,0.3,21.0,538.0,447.03,334.58
2016,11,7,10,45,830.5,90.0,0.25,21.5,555.5,478.38,358.04
2016,11,7,11,0,841.0,90.0,0.2,22.0,573.0,508.07,379.85
2016,11,7,11,15,677.5,146.5,0.2,22.0,539.5,499.54,374.14
2016,11,7,11,30,514.0,203.0,0.2,22.0,506.0,481.13,360.89
2016,11,7,11,45,404.5,233.0,0.2,22.0,472.0,458.74,344.85
2016,11,7,12,0,295.0,263.0,0.2,22.0,438.0,433.49,326.2
2016,11,7,12,15,305.0,258.0,0.2,22.0,437.0,440.69,332.22
2016,11,7,12,30,315.0,253.0,0.2,22.0,436.0,447.0,337.26
2016,11,7,12,45,307.0,248.0,0.25,22.5,423.0,441.4,333.3
2016,11,7,13,0,299.0,243.0,0.3,23.0,410.0,434.62,328.61
2016,11,7,13,15,289.5,234.0,0.3,22.5,391.0,421.68,320.37
2016,11,7,13,30,280.0,225.0,0.3,22.0,372.0,407.68,311.33
2016,11,7,13,45,279.5,212.0,0.3,22.0,352.0,393.86,301.9
2016,11,7,14,0,279.0,199.0,0.3,22.0,332.0,378.93,291.54
2016,11,7,14,15,278.5,183.5,0.3,22.0,307.5,360.21,278.26
2016,11,7,14,30,278.0,168.0,0.3,22.0,283.0,340.41,263.98
2016,11,7,14,45,268.0,153.0,0.35,22.0,255.0,315.04,245.35
2016,11,7,15,0,258.0,138.0,0.4,22.0,227.0,289.14,225.9
2016,11,7,15,15,247.0,120.0,0.4,21.0,196.5,258.88,203.17
2016,11,7,15,30,236.0,102.0,0.4,20.0,166.0,228.31,179.39
2016,11,7,15,45,213.0,84.5,0.45,19.5,134.0,193.03,150.77
2016,11,7,16,0,190.0,67.0,0.5,19.0,102.0,158.52,121.89
2016,11,7,16,15,150.5,49.5,0.55,18.5,72.0,119.04,88.42
2016,11,7,16,30,111.0,32.0,0.6,18.0,42.0,81.78,54.2
2016,11,7,16,45,55.5,16.0,0.65,17.5,21.0,37.2,0.0
2016,11,7,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,112.0,9.5,0.6,12.0,15.5,9.34,0.0
2016,11,8,7,0,224.0,19.0,0.6,12.0,31.0,15.15,0.0
2016,11,8,7,15,346.5,29.0,0.5,12.5,69.0,22.26,13.02
2016,11,8,7,30,469.0,39.0,0.4,13.0,107.0,28.95,19.89
2016,11,8,7,45,540.5,45.5,0.3,13.5,150.5,32.2,23.15
2016,11,8,8,0,612.0,52.0,0.2,14.0,194.0,44.66,26.25
2016,11,8,8,15,657.0,56.5,0.15,14.5,237.5,85.85,44.7
2016,11,8,8,30,702.0,61.0,0.1,15.0,281.0,127.58,71.52
2016,11,8,8,45,733.5,64.0,0.05,16.0,321.5,169.29,103.32
2016,11,8,9,0,765.0,67.0,0.0,17.0,362.0,212.92,138.92
2016,11,8,9,15,786.0,69.0,0.05,17.5,398.0,254.65,174.58
2016,11,8,9,30,807.0,71.0,0.1,18.0,434.0,296.79,210.61
2016,11,8,9,45,827.5,71.5,0.15,18.5,465.5,337.51,245.12
2016,11,8,10,0,848.0,72.0,0.2,19.0,497.0,380.3,280.46
2016,11,8,10,15,857.5,73.0,0.2,19.5,520.5,416.16,309.67
2016,11,8,10,30,867.0,74.0,0.2,20.0,544.0,450.56,336.97
2016,11,8,10,45,871.5,75.5,0.25,20.5,560.5,481.46,361.36
2016,11,8,11,0,876.0,77.0,0.3,21.0,577.0,510.25,383.64
2016,11,8,11,15,879.5,77.5,0.3,21.0,586.0,535.31,403.04
2016,11,8,11,30,883.0,78.0,0.3,21.0,595.0,557.94,420.32
2016,11,8,11,45,881.5,78.5,0.35,21.5,596.0,575.23,433.27
2016,11,8,12,0,880.0,79.0,0.4,22.0,597.0,589.72,444.06
2016,11,8,12,15,878.0,79.0,0.4,22.0,591.0,600.57,452.42
2016,11,8,12,30,876.0,79.0,0.4,22.0,585.0,608.52,458.66
2016,11,8,12,45,868.5,79.0,0.4,22.5,570.5,610.26,459.6
2016,11,8,13,0,861.0,79.0,0.4,23.0,556.0,609.06,458.47
2016,11,8,13,15,852.5,78.0,0.4,23.0,535.0,603.33,455.04
2016,11,8,13,30,844.0,77.0,0.4,23.0,514.0,596.91,451.01
2016,11,8,13,45,831.0,75.0,0.4,23.0,486.0,582.1,441.07
2016,11,8,14,0,818.0,73.0,0.4,23.0,458.0,564.76,429.23
2016,11,8,14,15,800.0,71.0,0.4,22.5,424.5,542.19,414.22
2016,11,8,14,30,782.0,69.0,0.4,22.0,391.0,517.59,397.36
2016,11,8,14,45,756.5,66.0,0.4,22.0,352.0,486.05,374.23
2016,11,8,15,0,731.0,63.0,0.4,22.0,313.0,453.26,349.56
2016,11,8,15,15,693.0,59.0,0.45,21.5,270.5,412.32,319.02
2016,11,8,15,30,655.0,55.0,0.5,21.0,228.0,371.4,287.24
2016,11,8,15,45,595.5,49.5,0.6,20.5,184.0,322.47,248.19
2016,11,8,16,0,536.0,44.0,0.7,20.0,140.0,273.91,207.83
2016,11,8,16,15,438.5,35.5,0.75,19.0,98.5,211.36,155.76
2016,11,8,16,30,341.0,27.0,0.8,18.0,57.0,155.51,102.75
2016,11,8,16,45,170.5,13.5,0.9,17.0,28.5,60.72,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,14.0,0.95,10.0,14.0,13.76,0.0
2016,11,9,7,0,0.0,28.0,0.9,10.0,28.0,24.7,0.0
2016,11,9,7,15,212.0,35.0,0.95,10.5,65.0,27.27,17.1
2016,11,9,7,30,424.0,42.0,1.0,11.0,102.0,32.01,22.68
2016,11,9,7,45,501.5,49.5,1.05,12.0,146.0,35.98,26.58
2016,11,9,8,0,579.0,57.0,1.1,13.0,190.0,46.53,29.68
2016,11,9,8,15,627.0,62.5,1.0,13.5,233.5,84.03,45.07
2016,11,9,8,30,675.0,68.0,0.9,14.0,277.0,125.59,71.8
2016,11,9,8,45,711.5,71.0,0.85,15.0,318.5,166.97,103.37
2016,11,9,9,0,748.0,74.0,0.8,16.0,360.0,213.23,141.32
2016,11,9,9,15,770.5,77.0,0.75,16.5,396.5,255.4,177.63
2016,11,9,9,30,793.0,80.0,0.7,17.0,433.0,298.18,214.41
2016,11,9,9,45,822.5,78.0,0.7,18.0,466.0,338.87,248.6
2016,11,9,10,0,852.0,76.0,0.7,19.0,499.0,380.07,282.43
2016,11,9,10,15,862.5,77.0,0.65,19.5,523.5,418.65,313.86
2016,11,9,10,30,873.0,78.0,0.6,20.0,548.0,453.63,341.66
