Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,45,879.0,79.0,0.6,20.5,564.5,484.92,366.28
2016,11,9,11,0,885.0,80.0,0.6,21.0,581.0,514.17,388.73
2016,11,9,11,15,888.5,80.5,0.55,21.5,590.5,539.46,407.28
2016,11,9,11,30,892.0,81.0,0.5,22.0,600.0,562.29,423.55
2016,11,9,11,45,892.0,81.5,0.45,22.5,601.0,580.61,436.18
2016,11,9,12,0,892.0,82.0,0.4,23.0,602.0,596.17,446.54
2016,11,9,12,15,889.0,81.5,0.4,23.0,595.5,606.11,454.25
2016,11,9,12,30,886.0,81.0,0.4,23.0,589.0,613.1,459.83
2016,11,9,12,45,883.5,79.0,0.4,23.5,575.5,615.87,461.57
2016,11,9,13,0,881.0,77.0,0.4,24.0,562.0,615.66,461.18
2016,11,9,13,15,872.0,76.0,0.4,24.0,540.5,609.64,457.58
2016,11,9,13,30,863.0,75.0,0.4,24.0,519.0,600.77,451.94
2016,11,9,13,45,847.5,74.0,0.45,24.0,490.5,587.59,443.67
2016,11,9,14,0,832.0,73.0,0.5,24.0,462.0,569.8,432.04
2016,11,9,14,15,813.0,71.0,0.5,23.5,427.5,546.58,416.58
2016,11,9,14,30,794.0,69.0,0.5,23.0,393.0,521.31,399.26
2016,11,9,14,45,765.5,66.0,0.55,23.0,353.0,488.07,375.31
2016,11,9,15,0,737.0,63.0,0.6,23.0,313.0,453.68,349.78
2016,11,9,15,15,698.0,59.0,0.7,22.0,270.5,412.28,319.63
2016,11,9,15,30,659.0,55.0,0.8,21.0,228.0,370.93,287.99
2016,11,9,15,45,598.5,49.5,0.9,20.5,183.5,321.74,248.27
2016,11,9,16,0,538.0,44.0,1.0,20.0,139.0,272.93,207.29
2016,11,9,16,15,440.0,35.5,1.0,19.5,97.5,210.49,154.56
2016,11,9,16,30,342.0,27.0,1.0,19.0,56.0,154.25,99.66
2016,11,9,16,45,171.0,13.5,1.0,18.5,28.0,60.36,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,97.0,8.5,0.85,12.0,13.0,8.36,0.0
2016,11,10,7,0,194.0,17.0,0.8,12.0,26.0,13.52,0.0
2016,11,10,7,15,317.5,28.0,0.85,12.5,63.0,21.71,12.11
2016,11,10,7,30,441.0,39.0,0.9,13.0,100.0,29.4,20.14
2016,11,10,7,45,514.5,46.0,0.95,14.0,143.0,33.06,23.74
2016,11,10,8,0,588.0,53.0,1.0,15.0,186.0,41.16,31.07
2016,11,10,8,15,635.5,58.0,1.0,15.5,229.5,78.45,40.46
2016,11,10,8,30,683.0,63.0,1.0,16.0,273.0,122.58,68.65
2016,11,10,8,45,715.5,66.5,1.0,16.5,313.5,163.68,99.92
2016,11,10,9,0,748.0,70.0,1.0,17.0,354.0,206.84,135.59
2016,11,10,9,15,770.5,73.0,1.0,17.5,390.0,248.89,171.87
2016,11,10,9,30,793.0,76.0,1.0,18.0,426.0,291.52,208.76
2016,11,10,9,45,817.0,75.5,1.0,19.0,458.0,331.69,242.83
2016,11,10,10,0,841.0,75.0,1.0,20.0,490.0,371.96,276.23
2016,11,10,10,15,851.5,76.5,0.95,20.0,514.0,408.63,307.12
2016,11,10,10,30,862.0,78.0,0.9,20.0,538.0,445.57,337.35
2016,11,10,10,45,583.0,161.5,0.85,20.5,477.0,421.68,321.42
2016,11,10,11,0,304.0,245.0,0.8,21.0,416.0,382.81,292.52
2016,11,10,11,15,370.0,234.0,0.7,21.0,445.5,416.1,317.96
2016,11,10,11,30,436.0,223.0,0.6,21.0,475.0,452.61,344.89
2016,11,10,11,45,436.5,223.5,0.55,21.5,476.0,464.26,352.69
2016,11,10,12,0,437.0,224.0,0.5,22.0,477.0,474.55,359.54
2016,11,10,12,15,655.0,152.5,0.5,22.0,528.0,539.85,409.32
2016,11,10,12,30,873.0,81.0,0.5,22.0,579.0,602.01,455.72
2016,11,10,12,45,866.5,80.5,0.5,22.5,564.5,603.91,456.16
2016,11,10,13,0,860.0,80.0,0.5,23.0,550.0,602.89,455.18
2016,11,10,13,15,850.5,79.0,0.55,23.0,528.5,598.54,453.2
2016,11,10,13,30,841.0,78.0,0.6,23.0,507.0,589.77,448.06
2016,11,10,13,45,661.0,117.0,0.65,23.0,442.5,522.31,399.25
2016,11,10,14,0,481.0,156.0,0.7,23.0,378.0,451.89,347.63
2016,11,10,14,15,248.5,152.5,0.7,23.0,266.5,306.34,238.2
2016,11,10,14,30,16.0,149.0,0.7,23.0,155.0,157.57,121.41
2016,11,10,14,45,12.5,135.0,0.7,23.0,139.5,141.84,109.68
2016,11,10,15,0,9.0,121.0,0.7,23.0,124.0,126.22,97.39
2016,11,10,15,15,324.5,88.0,0.7,22.5,172.5,263.09,207.2
2016,11,10,15,30,640.0,55.0,0.7,22.0,221.0,362.24,280.76
2016,11,10,15,45,580.0,49.5,0.7,21.5,177.5,312.05,239.08
2016,11,10,16,0,520.0,44.0,0.7,21.0,134.0,264.28,198.99
2016,11,10,16,15,420.0,35.0,0.7,20.5,93.5,201.58,146.56
2016,11,10,16,30,320.0,26.0,0.7,20.0,53.0,144.54,90.67
2016,11,10,16,45,160.0,13.0,0.75,19.5,26.5,56.39,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,11.5,12.0,11.8,0.0
2016,11,11,7,0,0.0,24.0,0.8,12.0,24.0,23.59,0.0
2016,11,11,7,15,227.5,30.5,0.75,12.5,61.5,23.7,13.42
2016,11,11,7,30,455.0,37.0,0.7,13.0,99.0,27.75,18.65
2016,11,11,7,45,532.5,44.0,0.7,14.0,142.5,31.51,22.36
2016,11,11,8,0,610.0,51.0,0.7,15.0,186.0,37.54,27.86
2016,11,11,8,15,658.0,55.5,0.7,15.5,230.0,78.28,40.39
2016,11,11,8,30,706.0,60.0,0.7,16.0,274.0,119.75,65.56
2016,11,11,8,45,614.0,84.5,0.75,16.5,289.0,159.58,100.75
2016,11,11,9,0,522.0,109.0,0.8,17.0,304.0,193.22,133.09
2016,11,11,9,15,465.5,133.5,0.8,17.5,320.5,226.16,163.46
2016,11,11,9,30,409.0,158.0,0.8,18.0,337.0,253.9,188.93
2016,11,11,9,45,480.5,153.5,0.85,19.0,378.0,291.16,217.82
2016,11,11,10,0,552.0,149.0,0.9,20.0,419.0,332.79,250.12
2016,11,11,10,15,513.5,169.0,0.95,20.0,430.0,357.84,271.77
2016,11,11,10,30,475.0,189.0,1.0,20.0,441.0,379.32,290.02
2016,11,11,10,45,418.5,210.0,1.1,20.5,437.0,390.19,299.33
2016,11,11,11,0,362.0,231.0,1.2,21.0,433.0,396.38,304.55
2016,11,11,11,15,242.5,248.5,1.2,21.0,385.0,362.9,279.66
2016,11,11,11,30,123.0,266.0,1.2,21.0,337.0,323.74,249.75
2016,11,11,11,45,93.5,259.5,1.25,21.5,313.5,303.96,234.55
2016,11,11,12,0,64.0,253.0,1.3,22.0,290.0,283.93,218.88
2016,11,11,12,15,53.0,244.0,1.3,21.5,274.5,270.9,209.46
2016,11,11,12,30,42.0,235.0,1.3,21.0,259.0,257.3,199.48
2016,11,11,12,45,29.5,217.5,1.3,21.0,234.5,233.72,181.34
2016,11,11,13,0,17.0,200.0,1.3,21.0,210.0,206.26,160.06
2016,11,11,13,15,159.0,207.0,1.25,20.5,288.5,306.9,241.17
2016,11,11,13,30,301.0,214.0,1.2,20.0,367.0,404.24,317.07
2016,11,11,13,45,298.0,202.0,1.2,20.0,346.0,389.83,305.98
2016,11,11,14,0,295.0,190.0,1.2,20.0,325.0,374.33,294.72
2016,11,11,14,15,220.0,181.0,1.15,19.5,277.5,315.28,249.5
2016,11,11,14,30,145.0,172.0,1.1,19.0,230.0,263.28,209.06
2016,11,11,14,45,135.5,156.0,1.05,18.5,206.0,239.97,191.32
2016,11,11,15,0,126.0,140.0,1.0,18.0,182.0,216.58,173.02
2016,11,11,15,15,117.0,121.5,0.95,17.5,156.5,190.48,152.15
2016,11,11,15,30,108.0,103.0,0.9,17.0,131.0,164.36,130.77
2016,11,11,15,45,93.0,83.5,0.85,16.5,104.5,134.55,105.84
2016,11,11,16,0,78.0,64.0,0.8,16.0,78.0,105.12,80.74
2016,11,11,16,15,50.5,45.5,0.75,15.5,53.5,73.07,53.25
2016,11,11,16,30,23.0,27.0,0.7,15.0,29.0,37.07,20.52
2016,11,11,16,45,11.5,13.5,0.7,15.0,14.5,16.37,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,97.5,7.5,0.8,11.0,11.5,7.37,0.0
2016,11,12,7,0,195.0,15.0,0.8,11.0,23.0,14.74,0.0
2016,11,12,7,15,328.0,25.5,0.8,11.5,59.5,19.7,9.94
2016,11,12,7,30,461.0,36.0,0.8,12.0,96.0,27.03,18.05
2016,11,12,7,45,537.0,42.5,0.85,13.0,139.5,30.39,21.43
2016,11,12,8,0,613.0,49.0,0.9,14.0,183.0,33.78,24.61
2016,11,12,8,15,660.5,53.5,0.85,14.5,226.5,74.33,38.0
2016,11,12,8,30,708.0,58.0,0.8,15.0,270.0,115.68,62.67
2016,11,12,8,45,742.0,61.0,0.75,15.5,311.0,157.41,93.81
2016,11,12,9,0,776.0,64.0,0.7,16.0,352.0,201.28,129.75
2016,11,12,9,15,798.0,66.5,0.65,16.5,388.0,243.7,166.27
2016,11,12,9,30,820.0,69.0,0.6,17.0,424.0,286.62,203.32
2016,11,12,9,45,841.5,69.0,0.55,17.5,456.0,327.25,238.14
2016,11,12,10,0,863.0,69.0,0.5,18.0,488.0,370.0,273.73
2016,11,12,10,15,873.5,70.0,0.45,18.5,512.0,406.51,303.81
2016,11,12,10,30,884.0,71.0,0.4,19.0,536.0,441.6,331.87
2016,11,12,10,45,890.5,72.0,0.35,19.5,553.0,473.26,356.52
2016,11,12,11,0,897.0,73.0,0.3,20.0,570.0,502.89,378.9
2016,11,12,11,15,901.0,73.5,0.3,20.5,579.5,528.59,398.26
2016,11,12,11,30,905.0,74.0,0.3,21.0,589.0,551.83,415.39
2016,11,12,11,45,905.0,74.5,0.3,21.5,591.0,570.34,428.77
2016,11,12,12,0,905.0,75.0,0.3,22.0,593.0,586.04,439.91
2016,11,12,12,15,902.5,74.5,0.4,22.0,586.5,596.42,449.17
2016,11,12,12,30,900.0,74.0,0.5,22.0,580.0,603.84,456.29
2016,11,12,12,45,893.0,74.0,0.6,22.0,566.0,606.15,459.71
2016,11,12,13,0,886.0,74.0,0.7,22.0,552.0,605.47,460.92
2016,11,12,13,15,637.5,135.0,0.75,22.0,472.0,526.17,402.85
2016,11,12,13,30,389.0,196.0,0.8,22.0,392.0,435.79,335.72
2016,11,12,13,45,483.0,162.5,0.9,22.0,392.0,459.51,356.11
2016,11,12,14,0,577.0,129.0,1.0,22.0,392.0,476.76,370.6
2016,11,12,14,15,690.5,97.0,1.0,21.5,388.5,499.54,389.13
2016,11,12,14,30,804.0,65.0,1.0,21.0,385.0,513.81,400.88
2016,11,12,14,45,777.0,62.0,1.05,20.5,346.0,481.58,377.16
2016,11,12,15,0,750.0,59.0,1.1,20.0,307.0,448.1,352.02
2016,11,12,15,15,710.5,55.5,1.1,19.0,264.0,407.24,320.63
2016,11,12,15,30,671.0,52.0,1.1,18.0,221.0,366.42,287.98
2016,11,12,15,45,608.5,46.5,1.15,17.5,177.0,314.35,244.89
2016,11,12,16,0,546.0,41.0,1.2,17.0,133.0,267.49,204.42
2016,11,12,16,15,441.5,32.5,1.2,16.5,91.5,203.64,149.59
2016,11,12,16,30,337.0,24.0,1.2,16.0,50.0,144.4,87.09
2016,11,12,16,45,168.5,12.0,1.3,15.5,25.0,56.83,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,97.5,7.0,0.9,10.0,10.5,0.0,0.0
2016,11,13,7,0,195.0,14.0,0.9,10.0,21.0,13.76,0.0
2016,11,13,7,15,332.0,24.5,0.8,10.5,57.5,18.93,9.0
2016,11,13,7,30,469.0,35.0,0.7,11.0,94.0,26.31,17.45
2016,11,13,7,45,547.0,41.5,0.65,12.0,138.0,29.71,20.91
2016,11,13,8,0,625.0,48.0,0.6,13.0,182.0,36.21,26.9
2016,11,13,8,15,672.5,52.5,0.5,13.5,225.5,71.74,36.52
2016,11,13,8,30,720.0,57.0,0.4,14.0,269.0,113.46,60.83
2016,11,13,8,45,749.5,60.5,0.35,14.5,309.5,155.42,91.94
2016,11,13,9,0,779.0,64.0,0.3,15.0,350.0,199.08,127.61
2016,11,13,9,15,801.0,66.5,0.3,15.5,386.5,241.52,164.0
2016,11,13,9,30,823.0,69.0,0.3,16.0,423.0,284.45,201.01
2016,11,13,9,45,837.5,71.5,0.35,16.5,453.5,325.26,236.38
2016,11,13,10,0,852.0,74.0,0.4,17.0,484.0,365.46,270.6
2016,11,13,10,15,863.0,75.0,0.45,17.0,508.5,403.95,303.35
2016,11,13,10,30,874.0,76.0,0.5,17.0,533.0,438.9,332.78
2016,11,13,10,45,882.0,77.0,0.55,17.5,550.0,470.95,358.79
2016,11,13,11,0,890.0,78.0,0.6,18.0,567.0,501.08,382.74
2016,11,13,11,15,894.5,78.0,0.65,18.0,577.0,526.39,403.42
2016,11,13,11,30,899.0,78.0,0.7,18.0,587.0,549.29,421.98
2016,11,13,11,45,901.5,77.5,0.75,18.5,589.5,568.07,436.47
2016,11,13,12,0,904.0,77.0,0.8,19.0,592.0,584.13,448.73
2016,11,13,12,15,902.0,77.0,0.8,19.0,585.5,595.35,457.67
2016,11,13,12,30,900.0,77.0,0.8,19.0,579.0,603.62,464.38
2016,11,13,12,45,897.5,75.0,0.85,19.5,566.0,606.54,466.83
2016,11,13,13,0,895.0,73.0,0.9,20.0,553.0,606.46,467.06
2016,11,13,13,15,886.5,72.0,0.85,20.0,531.5,600.94,463.2
2016,11,13,13,30,878.0,71.0,0.8,20.0,510.0,592.53,457.19
2016,11,13,13,45,865.5,69.0,0.8,20.0,482.0,577.94,447.1
2016,11,13,14,0,853.0,67.0,0.8,20.0,454.0,560.73,434.95
2016,11,13,14,15,834.5,65.0,0.75,19.5,419.5,540.23,420.41
2016,11,13,14,30,816.0,63.0,0.7,19.0,385.0,515.29,402.28
2016,11,13,14,45,789.5,60.5,0.7,19.0,346.0,483.77,378.44
2016,11,13,15,0,763.0,58.0,0.7,19.0,307.0,450.96,352.96
2016,11,13,15,15,723.5,54.0,0.7,18.5,264.0,409.38,320.62
2016,11,13,15,30,684.0,50.0,0.7,18.0,221.0,367.83,287.09
2016,11,13,15,45,622.5,44.5,0.7,17.5,176.5,316.04,244.41
2016,11,13,16,0,561.0,39.0,0.7,17.0,132.0,266.5,202.05
2016,11,13,16,15,456.0,31.0,0.75,16.0,91.0,202.41,147.64
2016,11,13,16,30,351.0,23.0,0.8,15.0,50.0,146.03,85.15
2016,11,13,16,45,175.5,11.5,0.9,14.5,25.0,57.78,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,45,101.5,6.5,0.85,10.0,10.0,0.0,0.0
2016,11,14,7,0,203.0,13.0,0.9,10.0,20.0,12.78,0.0
2016,11,14,7,15,343.5,23.0,0.8,10.5,56.5,17.67,7.57
2016,11,14,7,30,484.0,33.0,0.7,11.0,93.0,26.95,17.95
2016,11,14,7,45,561.5,39.0,0.6,11.5,136.5,30.27,21.43
2016,11,14,8,0,639.0,45.0,0.5,12.0,180.0,33.6,24.66
2016,11,14,8,15,687.0,49.5,0.45,12.5,224.0,67.35,33.51
2016,11,14,8,30,735.0,54.0,0.4,13.0,268.0,109.62,57.63
2016,11,14,8,45,767.0,57.5,0.4,13.5,309.5,152.48,89.16
2016,11,14,9,0,799.0,61.0,0.4,14.0,351.0,197.23,125.72
2016,11,14,9,15,821.0,63.0,0.35,14.5,387.5,239.96,162.45
2016,11,14,9,30,843.0,65.0,0.3,15.0,424.0,283.12,199.77
2016,11,14,9,45,859.5,66.5,0.25,16.0,455.0,326.78,236.64
2016,11,14,10,0,876.0,68.0,0.2,17.0,486.0,367.18,270.02
2016,11,14,10,15,886.5,69.0,0.15,17.5,510.5,404.03,300.32
2016,11,14,10,30,897.0,70.0,0.1,18.0,535.0,439.42,328.63
2016,11,14,10,45,904.0,70.5,0.1,18.5,552.5,471.13,353.72
2016,11,14,11,0,911.0,71.0,0.1,19.0,570.0,500.81,376.61
2016,11,14,11,15,915.0,71.5,0.1,19.0,579.5,526.8,396.98
2016,11,14,11,30,919.0,72.0,0.1,19.0,589.0,550.3,415.16
2016,11,14,11,45,920.5,72.0,0.15,19.5,591.0,569.37,429.49
2016,11,14,12,0,922.0,72.0,0.2,20.0,593.0,585.63,441.63
2016,11,14,12,15,920.0,71.5,0.25,20.0,587.0,596.53,450.72
2016,11,14,12,30,918.0,71.0,0.3,20.0,581.0,604.43,457.63
2016,11,14,12,45,909.0,72.0,0.4,20.0,566.0,606.81,461.16
2016,11,14,13,0,900.0,73.0,0.5,20.0,551.0,606.17,462.48
2016,11,14,13,15,891.5,71.5,0.5,20.0,530.0,600.18,458.84
2016,11,14,13,30,883.0,70.0,0.5,20.0,509.0,591.27,453.04
2016,11,14,13,45,870.5,68.5,0.55,20.0,481.0,577.27,444.0
2016,11,14,14,0,858.0,67.0,0.6,20.0,453.0,560.65,432.86
2016,11,14,14,15,839.5,65.0,0.6,19.5,419.0,540.17,418.85
2016,11,14,14,30,821.0,63.0,0.6,19.0,385.0,515.26,401.22
2016,11,14,14,45,794.5,60.0,0.65,19.0,345.5,483.22,377.45
2016,11,14,15,0,768.0,57.0,0.7,19.0,306.0,449.87,351.91
2016,11,14,15,15,728.0,53.5,0.7,18.0,263.0,408.67,320.4
2016,11,14,15,30,688.0,50.0,0.7,17.0,220.0,367.5,287.56
2016,11,14,15,45,625.5,44.5,0.75,16.5,175.5,315.41,244.61
2016,11,14,16,0,563.0,39.0,0.8,16.0,131.0,265.6,201.89
2016,11,14,16,15,455.5,31.0,0.8,15.0,89.5,200.89,146.53
2016,11,14,16,30,348.0,23.0,0.8,14.0,48.0,143.62,80.71
2016,11,14,16,45,174.0,11.5,0.85,13.0,24.0,56.96,0.0
2016,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,45,122.5,6.0,0.75,9.0,9.5,0.0,0.0
2016,11,15,7,0,245.0,12.0,0.7,9.0,19.0,11.8,0.0
2016,11,15,7,15,386.0,20.5,0.6,9.5,56.0,16.83,6.46
2016,11,15,7,30,527.0,29.0,0.5,10.0,93.0,23.08,14.59
2016,11,15,7,45,601.0,34.5,0.45,10.5,136.5,26.16,17.84
2016,11,15,8,0,675.0,40.0,0.4,11.0,180.0,29.23,20.83
2016,11,15,8,15,718.5,43.5,0.45,11.5,223.0,60.92,28.39
2016,11,15,8,30,762.0,47.0,0.5,12.0,266.0,103.2,51.8
2016,11,15,8,45,790.0,49.5,0.55,13.0,306.0,148.87,85.46
2016,11,15,9,0,818.0,52.0,0.6,14.0,346.0,192.77,121.34
2016,11,15,9,15,836.5,54.0,0.6,14.0,381.5,235.23,158.6
2016,11,15,9,30,855.0,56.0,0.6,14.0,417.0,277.73,196.44
2016,11,15,9,45,851.0,63.5,0.6,14.5,444.5,318.32,232.67
2016,11,15,10,0,847.0,71.0,0.6,15.0,472.0,354.69,264.72
2016,11,15,10,15,572.5,145.0,0.6,15.5,422.5,350.14,267.63
2016,11,15,10,30,298.0,219.0,0.6,16.0,373.0,327.59,253.95
2016,11,15,10,45,336.5,219.5,0.65,16.5,398.0,356.39,276.62
2016,11,15,11,0,375.0,220.0,0.7,17.0,423.0,386.45,299.71
2016,11,15,11,15,348.0,230.0,0.75,17.0,421.0,394.23,306.32
2016,11,15,11,30,321.0,240.0,0.8,17.0,419.0,399.91,311.27
2016,11,15,11,45,602.0,158.0,0.9,17.0,495.5,481.58,375.76
2016,11,15,12,0,883.0,76.0,1.0,17.0,572.0,564.94,440.45
2016,11,15,12,15,880.0,76.0,1.05,17.0,565.5,575.37,448.72
2016,11,15,12,30,877.0,76.0,1.1,17.0,559.0,582.92,455.45
2016,11,15,12,45,872.5,74.5,1.2,17.0,545.5,585.13,458.59
2016,11,15,13,0,868.0,73.0,1.3,17.0,532.0,584.42,459.47
2016,11,15,13,15,858.5,72.0,1.35,16.5,511.0,578.47,456.83
2016,11,15,13,30,849.0,71.0,1.4,16.0,490.0,569.73,451.99
2016,11,15,13,45,831.0,70.5,1.5,16.0,461.5,556.16,442.7
2016,11,15,14,0,813.0,70.0,1.6,16.0,433.0,538.25,429.92
2016,11,15,14,15,794.0,68.0,1.65,15.5,400.0,515.92,414.0
2016,11,15,14,30,775.0,66.0,1.7,15.0,367.0,491.62,396.07
2016,11,15,14,45,744.5,63.5,1.8,15.0,328.5,459.14,370.66
2016,11,15,15,0,714.0,61.0,1.9,15.0,290.0,425.65,343.69
2016,11,15,15,15,674.0,57.0,1.9,14.5,249.0,385.41,310.84
2016,11,15,15,30,634.0,53.0,1.9,14.0,208.0,347.44,278.63
2016,11,15,15,45,566.5,47.5,1.95,13.5,165.0,295.57,234.34
2016,11,15,16,0,499.0,42.0,2.0,13.0,122.0,246.6,191.18
2016,11,15,16,15,390.0,33.0,1.95,12.5,83.0,183.35,135.6
2016,11,15,16,30,281.0,24.0,1.9,12.0,44.0,123.2,66.65
2016,11,15,16,45,140.5,12.0,1.85,12.0,22.0,48.34,0.0
2016,11,15,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,90.0,6.5,1.55,6.5,8.5,0.0,0.0
2016,11,16,7,0,180.0,13.0,1.6,7.0,17.0,12.78,0.0
2016,11,16,7,15,337.0,23.0,1.65,7.5,53.5,18.05,6.65
2016,11,16,7,30,494.0,33.0,1.7,8.0,90.0,27.44,18.42
2016,11,16,7,45,579.0,38.5,1.8,9.0,135.0,30.22,21.5
2016,11,16,8,0,664.0,44.0,1.9,10.0,180.0,33.08,24.31
2016,11,16,8,15,712.5,48.5,1.95,10.0,224.5,62.78,31.43
2016,11,16,8,30,761.0,53.0,2.0,10.0,269.0,105.9,55.13
2016,11,16,8,45,793.0,55.5,2.15,10.5,310.5,148.75,86.49
2016,11,16,9,0,825.0,58.0,2.3,11.0,352.0,193.47,123.67
2016,11,16,9,15,845.5,60.5,2.35,11.0,388.5,237.21,162.87
2016,11,16,9,30,866.0,63.0,2.4,11.0,425.0,283.92,205.28
2016,11,16,9,45,879.0,65.0,2.45,11.5,456.0,325.04,242.88
2016,11,16,10,0,892.0,67.0,2.5,12.0,487.0,365.29,279.21
2016,11,16,10,15,902.0,68.5,2.5,12.0,511.0,402.87,313.2
2016,11,16,10,30,912.0,70.0,2.5,12.0,535.0,438.95,345.25
2016,11,16,10,45,916.0,71.5,2.55,12.5,552.0,470.72,372.7
2016,11,16,11,0,920.0,73.0,2.6,13.0,569.0,500.27,397.71
2016,11,16,11,15,923.0,73.5,2.65,13.0,578.0,525.99,419.93
2016,11,16,11,30,926.0,74.0,2.7,13.0,587.0,549.17,439.76
2016,11,16,11,45,923.5,75.0,2.75,13.0,588.0,567.29,455.35
2016,11,16,12,0,921.0,76.0,2.8,13.0,589.0,582.5,468.44
2016,11,16,12,15,918.5,75.5,2.8,13.0,583.0,593.21,477.74
2016,11,16,12,30,916.0,75.0,2.8,13.0,577.0,600.92,484.58
2016,11,16,12,45,909.0,75.0,2.85,13.0,563.0,603.56,487.57
2016,11,16,13,0,902.0,75.0,2.9,13.0,549.0,603.17,488.14
2016,11,16,13,15,893.0,74.0,2.85,12.5,527.5,597.59,485.17
2016,11,16,13,30,884.0,73.0,2.8,12.0,506.0,589.11,479.83
2016,11,16,13,45,866.5,72.5,2.8,12.0,477.0,575.71,469.72
2016,11,16,14,0,849.0,72.0,2.8,12.0,448.0,557.83,455.98
2016,11,16,14,15,829.0,69.5,2.75,12.0,413.5,534.05,437.23
2016,11,16,14,30,809.0,67.0,2.7,12.0,379.0,508.21,416.48
2016,11,16,14,45,777.0,65.0,2.7,12.0,339.0,475.01,389.51
2016,11,16,15,0,745.0,63.0,2.7,12.0,299.0,440.73,360.98
2016,11,16,15,15,702.5,58.5,2.6,11.5,256.5,398.16,325.42
2016,11,16,15,30,660.0,54.0,2.5,11.0,214.0,355.76,288.88
2016,11,16,15,45,590.0,48.5,2.45,10.5,169.5,304.6,244.23
2016,11,16,16,0,520.0,43.0,2.4,10.0,125.0,254.1,198.98
2016,11,16,16,15,404.5,33.5,2.25,9.5,84.5,187.7,139.89
2016,11,16,16,30,289.0,24.0,2.1,9.0,44.0,124.31,64.5
2016,11,16,16,45,144.5,12.0,2.0,9.0,22.0,49.07,0.0
2016,11,16,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,75.0,6.0,0.75,4.5,7.5,0.0,0.0
2016,11,17,7,0,150.0,12.0,0.7,5.0,15.0,11.8,0.0
2016,11,17,7,15,299.5,22.5,0.65,5.5,49.5,17.74,5.64
2016,11,17,7,30,449.0,33.0,0.6,6.0,84.0,25.26,16.62
2016,11,17,7,45,539.5,39.5,0.6,6.5,128.0,28.71,20.4
2016,11,17,8,0,630.0,46.0,0.6,7.0,172.0,35.18,26.58
2016,11,17,8,15,680.5,50.5,0.6,7.5,216.0,61.22,32.37
2016,11,17,8,30,731.0,55.0,0.6,8.0,260.0,102.75,54.49
2016,11,17,8,45,770.5,57.0,0.65,8.5,302.0,144.56,84.32
2016,11,17,9,0,810.0,59.0,0.7,9.0,344.0,188.95,120.5
2016,11,17,9,15,832.5,61.0,0.75,9.5,380.5,231.92,158.27
2016,11,17,9,30,855.0,63.0,0.8,10.0,417.0,278.03,199.22
2016,11,17,9,45,874.5,63.5,0.85,11.0,449.0,319.19,235.69
2016,11,17,10,0,894.0,64.0,0.9,12.0,481.0,359.96,271.2
2016,11,17,10,15,904.5,65.0,0.9,12.0,505.5,397.24,304.18
2016,11,17,10,30,915.0,66.0,0.9,12.0,530.0,433.04,335.25
2016,11,17,10,45,923.0,66.5,0.9,12.5,547.5,465.6,362.44
2016,11,17,11,0,931.0,67.0,0.9,13.0,565.0,496.14,387.33
2016,11,17,11,15,934.5,67.5,0.85,13.0,575.0,522.31,408.68
2016,11,17,11,30,938.0,68.0,0.8,13.0,585.0,545.93,427.57
2016,11,17,11,45,939.5,67.5,0.8,13.5,587.0,564.83,442.18
2016,11,17,12,0,941.0,67.0,0.8,14.0,589.0,580.88,454.36
2016,11,17,12,15,939.0,67.0,0.8,14.0,583.0,592.58,463.93
2016,11,17,12,30,937.0,67.0,0.8,14.0,577.0,601.24,471.13
2016,11,17,12,45,932.0,66.0,0.8,14.5,563.0,604.07,473.09
2016,11,17,13,0,927.0,65.0,0.8,15.0,549.0,603.8,472.72
2016,11,17,13,15,918.5,64.0,0.8,15.0,527.5,598.46,469.41
2016,11,17,13,30,910.0,63.0,0.8,15.0,506.0,590.14,463.83
2016,11,17,13,45,897.0,61.5,0.85,15.0,478.0,575.86,454.18
2016,11,17,14,0,884.0,60.0,0.9,15.0,450.0,558.89,442.3
2016,11,17,14,15,866.0,58.5,0.9,14.5,415.5,536.73,426.57
2016,11,17,14,30,848.0,57.0,0.9,14.0,381.0,512.41,408.73
2016,11,17,14,45,821.5,54.5,0.9,14.0,342.0,480.74,384.0
2016,11,17,15,0,795.0,52.0,0.9,14.0,303.0,450.3,359.43
2016,11,17,15,15,756.0,48.5,0.85,13.5,260.0,409.41,326.3
2016,11,17,15,30,717.0,45.0,0.8,13.0,217.0,368.47,291.95
2016,11,17,15,45,656.0,40.0,0.8,12.5,172.5,317.4,248.62
2016,11,17,16,0,595.0,35.0,0.8,12.0,128.0,268.51,205.52
2016,11,17,16,15,486.5,27.5,0.9,11.0,86.5,204.06,148.98
2016,11,17,16,30,378.0,20.0,1.0,10.0,45.0,142.41,68.75
2016,11,17,16,45,189.0,10.0,1.1,9.5,22.5,58.19,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,76.0,5.0,1.25,4.0,6.0,0.0,0.0
2016,11,18,7,0,152.0,10.0,1.3,4.0,12.0,9.83,0.0
2016,11,18,7,15,308.0,20.5,1.3,5.0,47.0,15.96,3.45
2016,11,18,7,30,464.0,31.0,1.3,6.0,82.0,25.77,16.93
2016,11,18,7,45,552.0,38.0,1.35,7.0,126.5,30.13,21.56
2016,11,18,8,0,640.0,45.0,1.4,8.0,171.0,34.43,25.72
2016,11,18,8,15,691.5,49.5,1.3,8.5,215.5,58.39,30.74
2016,11,18,8,30,743.0,54.0,1.2,9.0,260.0,100.32,52.3
2016,11,18,8,45,777.5,57.5,1.2,10.0,302.0,143.26,82.69
2016,11,18,9,0,812.0,61.0,1.2,11.0,344.0,188.32,119.14
2016,11,18,9,15,834.5,63.5,1.25,11.5,381.0,231.74,157.09
2016,11,18,9,30,857.0,66.0,1.3,12.0,418.0,275.64,196.19
2016,11,18,9,45,873.5,67.5,1.4,13.0,449.5,319.49,234.97
2016,11,18,10,0,890.0,69.0,1.5,14.0,481.0,360.14,270.57
2016,11,18,10,15,899.5,70.5,1.5,14.5,505.0,397.4,303.14
2016,11,18,10,30,909.0,72.0,1.5,15.0,529.0,433.13,333.66
2016,11,18,10,45,912.5,73.5,1.55,15.5,545.5,464.59,360.31
2016,11,18,11,0,916.0,75.0,1.6,16.0,562.0,493.81,384.57
2016,11,18,11,15,917.5,75.5,1.65,16.0,571.0,518.73,405.74
2016,11,18,11,30,919.0,76.0,1.7,16.0,580.0,541.06,424.55
2016,11,18,11,45,915.5,77.0,1.75,16.5,580.0,558.6,438.6
2016,11,18,12,0,912.0,78.0,1.8,17.0,580.0,573.22,450.15
2016,11,18,12,15,908.0,77.5,1.8,17.0,573.5,583.09,458.57
2016,11,18,12,30,904.0,77.0,1.8,17.0,567.0,589.96,464.6
2016,11,18,12,45,899.0,75.5,1.85,17.0,552.5,592.23,467.37
2016,11,18,13,0,894.0,74.0,1.9,17.0,538.0,591.49,467.79
2016,11,18,13,15,885.0,73.0,1.85,16.5,517.5,586.05,464.93
2016,11,18,13,30,876.0,72.0,1.8,16.0,497.0,577.75,459.79
2016,11,18,13,45,862.5,70.5,1.8,16.0,469.0,565.71,451.01
2016,11,18,14,0,849.0,69.0,1.8,16.0,441.0,549.18,438.68
2016,11,18,14,15,830.0,67.0,1.7,15.5,407.0,526.71,421.9
2016,11,18,14,30,811.0,65.0,1.6,15.0,373.0,502.15,403.1
2016,11,18,14,45,783.5,62.0,1.55,15.0,334.5,470.36,377.69
2016,11,18,15,0,756.0,59.0,1.5,15.0,296.0,437.31,350.65
2016,11,18,15,15,715.0,55.0,1.35,14.0,253.0,396.06,317.26
2016,11,18,15,30,674.0,51.0,1.2,13.0,210.0,354.9,282.73
2016,11,18,15,45,609.0,45.0,1.1,12.5,166.5,302.54,237.87
2016,11,18,16,0,544.0,39.0,1.0,12.0,123.0,252.57,193.7
2016,11,18,16,15,429.0,30.5,1.0,11.0,82.5,190.48,138.97
2016,11,18,16,30,314.0,22.0,1.0,10.0,42.0,127.31,57.1
2016,11,18,16,45,157.0,11.0,1.0,9.5,21.0,50.67,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,194.5,16.0,2.8,10.0,36.5,11.87,0.0
2016,11,19,7,30,389.0,32.0,2.8,10.0,73.0,24.7,15.53
2016,11,19,7,45,480.0,38.5,2.8,10.5,114.0,28.17,19.4
2016,11,19,8,0,571.0,45.0,2.8,11.0,155.0,31.59,22.78
2016,11,19,8,15,309.0,75.5,2.8,11.0,137.0,65.39,44.86
2016,11,19,8,30,47.0,106.0,2.8,11.0,119.0,97.4,76.35
2016,11,19,8,45,52.0,122.5,2.85,11.5,139.0,115.95,91.39
2016,11,19,9,0,57.0,139.0,2.9,12.0,159.0,134.98,106.94
2016,11,19,9,15,70.5,156.0,2.9,12.0,183.5,156.65,124.58
2016,11,19,9,30,84.0,173.0,2.9,12.0,208.0,179.48,143.25
2016,11,19,9,45,42.0,146.5,2.9,12.5,164.0,149.37,119.39
2016,11,19,10,0,0.0,120.0,2.9,13.0,120.0,115.02,91.54
2016,11,19,10,15,6.0,149.5,2.85,13.0,152.5,145.03,116.26
2016,11,19,10,30,12.0,179.0,2.8,13.0,185.0,175.58,141.14
2016,11,19,10,45,60.5,209.5,2.8,13.5,241.5,225.02,180.75
2016,11,19,11,0,109.0,240.0,2.8,14.0,298.0,278.46,223.22
2016,11,19,11,15,130.0,246.0,2.75,14.0,316.0,299.15,239.75
2016,11,19,11,30,151.0,252.0,2.7,14.0,334.0,320.29,256.74
2016,11,19,11,45,75.5,179.5,2.7,14.5,220.5,213.93,171.35
2016,11,19,12,0,0.0,107.0,2.7,15.0,107.0,103.57,80.67
2016,11,19,12,15,12.5,157.5,2.65,14.5,164.5,159.72,127.29
2016,11,19,12,30,25.0,208.0,2.6,14.0,222.0,216.92,174.08
