Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,45,12.5,124.5,2.6,14.0,131.5,127.94,101.43
2016,11,19,13,0,0.0,41.0,2.6,14.0,41.0,39.61,27.85
2016,11,19,13,15,0.0,57.5,2.55,14.0,57.5,55.58,41.39
2016,11,19,13,30,0.0,74.0,2.5,14.0,74.0,71.55,54.87
2016,11,19,13,45,4.0,113.0,2.5,14.0,115.0,112.4,89.16
2016,11,19,14,0,8.0,152.0,2.5,14.0,156.0,154.78,124.43
2016,11,19,14,15,7.0,142.5,2.4,13.5,145.5,145.17,116.82
2016,11,19,14,30,6.0,133.0,2.3,13.0,135.0,135.61,109.29
2016,11,19,14,45,3.0,119.5,2.25,13.0,120.5,120.85,97.09
2016,11,19,15,0,0.0,106.0,2.2,13.0,106.0,106.18,84.87
2016,11,19,15,15,0.0,90.0,2.1,12.5,90.0,90.25,71.57
2016,11,19,15,30,0.0,74.0,2.0,12.0,74.0,74.23,57.95
2016,11,19,15,45,0.0,58.0,1.95,12.0,58.0,58.06,43.89
2016,11,19,16,0,0.0,42.0,1.9,12.0,42.0,41.69,29.52
2016,11,19,16,15,0.0,28.0,1.9,12.0,28.0,27.33,16.62
2016,11,19,16,30,0.0,14.0,1.9,12.0,14.0,13.51,1.05
2016,11,19,16,45,0.0,7.0,1.9,12.0,7.0,6.88,0.0
2016,11,19,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,0.9,10.5,14.5,13.99,0.0
2016,11,20,7,30,0.0,29.0,0.9,11.0,29.0,27.65,17.86
2016,11,20,7,45,0.0,46.0,0.9,11.5,46.0,42.97,32.37
2016,11,20,8,0,0.0,63.0,0.9,12.0,63.0,58.08,46.27
2016,11,20,8,15,3.0,79.5,0.9,12.0,80.5,73.12,56.95
2016,11,20,8,30,6.0,96.0,0.9,12.0,98.0,88.99,70.38
2016,11,20,8,45,10.5,111.0,0.9,12.5,114.5,104.15,82.77
2016,11,20,9,0,15.0,126.0,0.9,13.0,131.0,119.74,95.33
2016,11,20,9,15,20.0,140.5,0.85,13.0,148.0,135.42,108.0
2016,11,20,9,30,25.0,155.0,0.8,13.0,165.0,151.53,120.94
2016,11,20,9,45,24.5,165.0,0.8,13.5,175.5,162.46,129.52
2016,11,20,10,0,24.0,175.0,0.8,14.0,186.0,173.27,137.93
2016,11,20,10,15,16.5,174.0,0.8,14.0,182.0,171.38,136.37
2016,11,20,10,30,9.0,173.0,0.8,14.0,178.0,168.74,134.19
2016,11,20,10,45,30.5,198.0,0.8,14.0,214.0,201.44,160.28
2016,11,20,11,0,52.0,223.0,0.8,14.0,250.0,236.52,187.96
2016,11,20,11,15,31.5,206.0,0.8,14.0,222.5,213.32,169.37
2016,11,20,11,30,11.0,189.0,0.8,14.0,195.0,187.85,149.03
2016,11,20,11,45,15.0,196.0,0.85,14.0,204.0,197.34,156.82
2016,11,20,12,0,19.0,203.0,0.9,14.0,213.0,207.02,164.63
2016,11,20,12,15,17.0,198.5,0.9,14.0,207.5,202.3,160.87
2016,11,20,12,30,15.0,194.0,0.9,14.0,202.0,197.45,157.09
2016,11,20,12,45,9.5,180.5,0.9,14.0,185.5,181.58,144.43
2016,11,20,13,0,4.0,167.0,0.9,14.0,169.0,165.52,131.59
2016,11,20,13,15,4.5,164.0,0.9,13.5,166.5,163.26,130.25
2016,11,20,13,30,5.0,161.0,0.9,13.0,164.0,161.04,128.9
2016,11,20,13,45,2.5,126.5,0.9,13.0,128.0,125.16,99.63
2016,11,20,14,0,0.0,92.0,0.9,13.0,92.0,89.35,70.1
2016,11,20,14,15,0.0,107.5,0.85,12.5,107.5,105.27,83.79
2016,11,20,14,30,0.0,123.0,0.8,12.0,123.0,121.99,98.04
2016,11,20,14,45,0.0,110.0,0.8,12.0,110.0,109.27,87.5
2016,11,20,15,0,0.0,97.0,0.8,12.0,97.0,96.52,76.9
2016,11,20,15,15,0.0,82.5,0.75,11.5,82.5,82.11,64.86
2016,11,20,15,30,0.0,68.0,0.7,11.0,68.0,67.64,52.54
2016,11,20,15,45,0.0,53.5,0.65,11.0,53.5,53.06,39.82
2016,11,20,16,0,0.0,39.0,0.6,11.0,39.0,38.32,26.82
2016,11,20,16,15,0.0,25.5,0.7,10.5,25.5,24.62,14.51
2016,11,20,16,30,0.0,12.0,0.8,10.0,12.0,11.57,0.0
2016,11,20,16,45,0.0,6.0,0.9,10.0,6.0,5.9,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,201.5,15.0,1.15,7.5,35.0,11.2,0.0
2016,11,21,7,30,403.0,30.0,1.2,8.0,70.0,23.19,14.13
2016,11,21,7,45,495.0,37.0,1.3,9.0,112.0,27.19,18.62
2016,11,21,8,0,587.0,44.0,1.4,10.0,154.0,34.07,25.09
2016,11,21,8,15,641.5,49.0,1.4,10.0,196.5,50.21,28.24
2016,11,21,8,30,696.0,54.0,1.4,10.0,239.0,89.82,46.67
2016,11,21,8,45,737.5,56.0,1.45,10.5,280.5,129.56,73.19
2016,11,21,9,0,779.0,58.0,1.5,11.0,322.0,172.14,106.8
2016,11,21,9,15,802.5,60.5,1.5,11.0,358.0,214.02,143.36
2016,11,21,9,30,826.0,63.0,1.5,11.0,394.0,256.52,181.55
2016,11,21,9,45,842.0,65.0,1.55,11.5,424.5,296.78,218.04
2016,11,21,10,0,858.0,67.0,1.6,12.0,455.0,338.78,255.45
2016,11,21,10,15,869.5,68.5,1.6,12.0,479.5,375.49,288.49
2016,11,21,10,30,881.0,70.0,1.6,12.0,504.0,410.9,319.83
2016,11,21,10,45,887.0,71.0,1.65,12.5,521.0,442.02,346.73
2016,11,21,11,0,893.0,72.0,1.7,13.0,538.0,471.14,371.38
2016,11,21,11,15,897.5,72.5,1.7,13.0,548.0,496.89,393.39
2016,11,21,11,30,902.0,73.0,1.7,13.0,558.0,520.28,413.12
2016,11,21,11,45,901.0,74.0,1.75,13.5,560.0,538.85,428.24
2016,11,21,12,0,900.0,75.0,1.8,14.0,562.0,554.66,440.93
2016,11,21,12,15,615.0,149.5,1.8,14.0,481.0,489.01,390.05
2016,11,21,12,30,330.0,224.0,1.8,14.0,400.0,409.67,327.43
2016,11,21,12,45,611.5,147.5,1.85,14.0,463.0,498.98,400.34
2016,11,21,13,0,893.0,71.0,1.9,14.0,526.0,579.25,464.23
2016,11,21,13,15,643.5,126.0,1.9,14.0,447.5,500.6,402.22
2016,11,21,13,30,394.0,181.0,1.9,14.0,369.0,411.18,331.6
2016,11,21,13,45,621.5,123.5,1.9,14.0,400.0,482.75,390.19
2016,11,21,14,0,849.0,66.0,1.9,14.0,431.0,538.39,434.43
2016,11,21,14,15,830.0,64.0,1.9,13.5,397.5,516.25,417.53
2016,11,21,14,30,811.0,62.0,1.9,13.0,364.0,492.03,399.08
2016,11,21,14,45,781.5,59.5,1.9,13.0,325.5,460.22,373.39
2016,11,21,15,0,752.0,57.0,1.9,13.0,287.0,427.24,346.06
2016,11,21,15,15,709.5,53.0,1.8,12.5,245.0,385.93,311.63
2016,11,21,15,30,667.0,49.0,1.7,12.0,203.0,344.79,276.22
2016,11,21,15,45,597.5,43.5,1.6,11.5,159.5,292.09,230.56
2016,11,21,16,0,528.0,38.0,1.5,11.0,116.0,245.16,188.39
2016,11,21,16,15,408.5,29.5,1.4,10.0,76.5,180.03,130.27
2016,11,21,16,30,289.0,21.0,1.3,9.0,37.0,116.05,38.27
2016,11,21,16,45,144.5,10.5,1.25,8.5,18.5,46.23,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,176.5,16.0,0.35,7.5,33.0,12.24,0.0
2016,11,22,7,30,353.0,32.0,0.3,8.0,66.0,25.38,15.86
2016,11,22,7,45,447.5,40.5,0.25,8.5,107.0,30.64,21.77
2016,11,22,8,0,542.0,49.0,0.2,9.0,148.0,35.74,26.79
2016,11,22,8,15,599.5,54.5,0.2,9.0,190.5,49.2,29.5
2016,11,22,8,30,657.0,60.0,0.2,9.0,233.0,87.53,46.89
2016,11,22,8,45,658.5,65.0,0.25,9.5,262.0,123.9,72.01
2016,11,22,9,0,660.0,70.0,0.3,10.0,291.0,159.56,101.14
2016,11,22,9,15,660.0,79.0,0.35,10.5,320.5,197.68,134.49
2016,11,22,9,30,660.0,88.0,0.4,11.0,350.0,234.81,167.65
2016,11,22,9,45,751.5,80.0,0.45,11.5,400.0,282.77,206.78
2016,11,22,10,0,843.0,72.0,0.5,12.0,450.0,333.62,248.4
2016,11,22,10,15,760.5,92.5,0.5,12.0,448.0,355.15,270.28
2016,11,22,10,30,678.0,113.0,0.5,12.0,446.0,367.72,284.1
2016,11,22,10,45,780.0,95.0,0.55,12.5,490.0,416.55,323.03
2016,11,22,11,0,882.0,77.0,0.6,13.0,534.0,468.15,363.42
2016,11,22,11,15,728.5,119.0,0.6,13.0,501.5,458.95,358.38
2016,11,22,11,30,575.0,161.0,0.6,13.0,469.0,441.42,346.51
2016,11,22,11,45,526.0,177.5,0.6,13.5,460.0,445.66,350.05
2016,11,22,12,0,477.0,194.0,0.6,14.0,451.0,446.78,350.68
2016,11,22,12,15,681.5,136.0,0.6,14.0,499.0,509.31,399.69
2016,11,22,12,30,886.0,78.0,0.6,14.0,547.0,569.44,445.77
2016,11,22,12,45,522.0,154.0,0.6,14.0,429.0,451.99,356.26
2016,11,22,13,0,158.0,230.0,0.6,14.0,311.0,322.62,255.37
2016,11,22,13,15,297.5,200.5,0.6,13.5,344.5,375.95,300.05
2016,11,22,13,30,437.0,171.0,0.6,13.0,378.0,428.2,341.87
2016,11,22,13,45,474.0,152.5,0.65,13.0,365.0,428.23,342.5
2016,11,22,14,0,511.0,134.0,0.7,13.0,352.0,425.7,341.49
2016,11,22,14,15,468.0,129.5,0.7,12.5,317.5,393.37,317.03
2016,11,22,14,30,425.0,125.0,0.7,12.0,283.0,360.77,292.09
2016,11,22,14,45,405.0,115.0,0.7,12.0,252.5,333.6,270.52
2016,11,22,15,0,385.0,105.0,0.7,12.0,222.0,305.94,247.97
2016,11,22,15,15,364.0,91.5,0.65,11.5,189.5,273.66,221.38
2016,11,22,15,30,343.0,78.0,0.6,11.0,157.0,241.33,193.94
2016,11,22,15,45,305.5,64.0,0.6,10.5,123.0,202.25,160.36
2016,11,22,16,0,268.0,50.0,0.6,10.0,89.0,164.74,127.18
2016,11,22,16,15,199.0,35.5,0.65,9.5,58.5,118.61,85.68
2016,11,22,16,30,130.0,21.0,0.7,9.0,28.0,69.71,18.37
2016,11,22,16,45,65.0,10.5,0.8,9.0,14.0,26.37,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,16.5,0.95,7.5,31.5,12.86,0.0
2016,11,23,7,30,328.0,33.0,0.8,8.0,63.0,26.65,16.63
2016,11,23,7,45,417.0,43.0,0.7,8.5,103.5,33.3,24.03
2016,11,23,8,0,506.0,53.0,0.6,9.0,144.0,39.71,30.26
2016,11,23,8,15,568.0,59.0,0.65,9.5,186.0,50.87,32.56
2016,11,23,8,30,630.0,65.0,0.7,10.0,228.0,88.18,48.85
2016,11,23,8,45,666.0,70.5,0.8,10.5,268.0,127.41,74.73
2016,11,23,9,0,702.0,76.0,0.9,11.0,308.0,169.09,107.17
2016,11,23,9,15,730.5,79.0,0.9,11.0,344.5,209.21,141.26
2016,11,23,9,30,759.0,82.0,0.9,11.0,381.0,250.52,177.51
2016,11,23,9,45,509.0,135.0,0.95,11.5,342.0,261.41,197.11
2016,11,23,10,0,259.0,188.0,1.0,12.0,303.0,253.25,198.39
2016,11,23,10,15,233.0,202.0,1.0,12.0,309.5,269.24,212.78
2016,11,23,10,30,207.0,216.0,1.0,12.0,316.0,281.68,223.74
2016,11,23,10,45,533.0,152.0,1.0,12.5,423.0,364.41,286.97
2016,11,23,11,0,859.0,88.0,1.0,13.0,530.0,464.88,363.61
2016,11,23,11,15,863.0,88.5,1.05,13.0,540.0,490.05,384.45
2016,11,23,11,30,867.0,89.0,1.1,13.0,550.0,512.93,403.79
2016,11,23,11,45,869.5,88.5,1.15,13.0,552.5,531.65,419.69
2016,11,23,12,0,872.0,88.0,1.2,13.0,555.0,547.79,433.39
2016,11,23,12,15,493.0,163.5,1.2,13.0,427.0,431.97,344.51
2016,11,23,12,30,114.0,239.0,1.2,13.0,299.0,298.91,238.79
2016,11,23,12,45,217.5,224.5,1.3,13.0,335.5,346.88,278.96
2016,11,23,13,0,321.0,210.0,1.4,13.0,372.0,395.86,318.59
2016,11,23,13,15,573.0,148.5,1.45,13.0,423.5,478.55,385.35
2016,11,23,13,30,825.0,87.0,1.5,13.0,475.0,554.53,445.37
2016,11,23,13,45,810.0,85.0,1.55,13.0,447.5,540.15,434.3
2016,11,23,14,0,795.0,83.0,1.6,13.0,420.0,523.33,421.86
2016,11,23,14,15,772.5,80.0,1.65,12.5,386.5,499.25,404.24
2016,11,23,14,30,750.0,77.0,1.7,12.0,353.0,473.31,384.64
2016,11,23,14,45,721.5,72.5,1.75,12.0,315.5,443.04,360.29
2016,11,23,15,0,693.0,68.0,1.8,12.0,278.0,410.13,333.13
2016,11,23,15,15,646.0,63.0,1.75,11.5,236.0,367.76,297.92
2016,11,23,15,30,599.0,58.0,1.7,11.0,194.0,325.96,262.07
2016,11,23,15,45,528.0,50.5,1.65,10.5,151.5,273.2,216.45
2016,11,23,16,0,457.0,43.0,1.6,10.0,109.0,223.47,172.25
2016,11,23,16,15,332.0,32.5,1.5,9.0,71.0,157.28,113.45
2016,11,23,16,30,207.0,22.0,1.4,8.0,33.0,92.14,21.59
2016,11,23,16,45,103.5,11.0,1.35,7.5,16.5,36.21,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,17.0,1.0,4.0,31.0,13.51,0.0
2016,11,24,7,30,306.0,34.0,1.0,4.0,62.0,27.98,17.73
2016,11,24,7,45,413.0,43.5,1.05,4.5,103.5,34.06,25.05
2016,11,24,8,0,520.0,53.0,1.1,5.0,145.0,39.98,30.95
2016,11,24,8,15,583.0,60.0,1.1,5.5,188.5,50.17,33.69
2016,11,24,8,30,646.0,67.0,1.1,6.0,232.0,88.91,50.39
2016,11,24,8,45,695.5,70.0,1.1,6.5,274.5,127.88,75.27
2016,11,24,9,0,745.0,73.0,1.1,7.0,317.0,170.5,108.09
2016,11,24,9,15,735.0,72.5,1.05,7.5,336.0,204.29,138.73
2016,11,24,9,30,725.0,72.0,1.0,8.0,355.0,233.15,166.27
2016,11,24,9,45,787.0,76.5,1.0,9.0,406.0,284.18,209.43
2016,11,24,10,0,849.0,81.0,1.0,10.0,457.0,338.44,254.7
2016,11,24,10,15,862.0,83.0,0.95,10.5,482.5,376.08,287.51
2016,11,24,10,30,875.0,85.0,0.9,11.0,508.0,412.6,318.63
2016,11,24,10,45,884.5,85.5,0.85,11.5,526.0,444.9,345.66
2016,11,24,11,0,894.0,86.0,0.8,12.0,544.0,475.42,370.5
2016,11,24,11,15,898.5,86.5,0.65,12.5,554.5,501.68,390.64
2016,11,24,11,30,903.0,87.0,0.5,13.0,565.0,525.59,408.14
2016,11,24,11,45,903.5,87.5,0.35,13.5,567.0,545.01,421.58
2016,11,24,12,0,904.0,88.0,0.2,14.0,569.0,561.7,432.54
2016,11,24,12,15,901.5,87.5,0.2,14.0,563.5,572.98,441.67
2016,11,24,12,30,899.0,87.0,0.2,14.0,558.0,581.33,448.57
2016,11,24,12,45,893.0,86.0,0.25,14.0,544.5,584.29,452.02
2016,11,24,13,0,887.0,85.0,0.3,14.0,531.0,584.28,453.26
2016,11,24,13,15,877.5,84.0,0.35,14.0,510.0,579.39,450.87
2016,11,24,13,30,868.0,83.0,0.4,14.0,489.0,571.64,446.28
2016,11,24,13,45,853.0,81.0,0.5,14.0,461.0,557.07,437.07
2016,11,24,14,0,838.0,79.0,0.6,14.0,433.0,539.93,425.64
2016,11,24,14,15,816.5,76.0,0.65,13.5,399.0,515.94,408.97
2016,11,24,14,30,795.0,73.0,0.7,13.0,365.0,489.94,390.21
2016,11,24,14,45,763.0,70.0,0.75,13.0,325.5,457.04,364.79
2016,11,24,15,0,731.0,67.0,0.8,13.0,286.0,425.1,339.23
2016,11,24,15,15,684.5,62.0,0.9,12.5,243.0,382.17,305.01
2016,11,24,15,30,638.0,57.0,1.0,12.0,200.0,339.7,269.72
2016,11,24,15,45,563.5,50.0,1.1,11.5,156.5,285.18,223.63
2016,11,24,16,0,489.0,43.0,1.2,11.0,113.0,233.79,178.63
2016,11,24,16,15,361.0,32.5,1.25,10.0,73.5,165.8,118.45
2016,11,24,16,30,233.0,22.0,1.3,9.0,34.0,98.74,18.74
2016,11,24,16,45,116.5,11.0,1.4,8.5,17.0,39.24,0.0
2016,11,24,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,34.5,15.5,1.1,4.5,18.5,15.24,0.0
2016,11,25,7,30,69.0,31.0,1.0,5.0,37.0,25.71,15.41
2016,11,25,7,45,101.0,49.0,0.9,5.5,63.5,39.74,29.95
2016,11,25,8,0,133.0,67.0,0.8,6.0,90.0,53.33,42.87
2016,11,25,8,15,151.5,84.5,0.85,6.5,117.5,71.03,59.27
2016,11,25,8,30,170.0,102.0,0.9,7.0,145.0,95.78,72.23
2016,11,25,8,45,181.0,119.0,0.95,7.5,171.5,121.1,91.5
2016,11,25,9,0,192.0,136.0,1.0,8.0,198.0,147.31,112.62
2016,11,25,9,15,205.0,148.5,1.0,8.5,222.0,171.04,132.1
2016,11,25,9,30,218.0,161.0,1.0,9.0,246.0,193.45,150.75
2016,11,25,9,45,147.0,174.5,1.0,10.0,233.5,198.87,157.72
2016,11,25,10,0,76.0,188.0,1.0,11.0,221.0,197.99,158.65
2016,11,25,10,15,84.5,200.0,1.0,11.0,238.5,215.98,173.32
2016,11,25,10,30,93.0,212.0,1.0,11.0,256.0,234.44,188.24
2016,11,25,10,45,91.0,220.5,1.0,11.5,265.5,245.85,197.17
2016,11,25,11,0,89.0,229.0,1.0,12.0,275.0,256.96,205.77
2016,11,25,11,15,191.5,228.0,1.0,12.0,328.5,307.38,245.87
2016,11,25,11,30,294.0,227.0,1.0,12.0,382.0,362.99,289.69
2016,11,25,11,45,310.5,225.5,1.0,12.5,389.5,377.7,300.83
2016,11,25,12,0,327.0,224.0,1.0,13.0,397.0,391.99,311.85
2016,11,25,12,15,324.0,222.0,1.0,13.0,392.0,394.88,314.52
2016,11,25,12,30,321.0,220.0,1.0,13.0,387.0,396.64,316.35
2016,11,25,12,45,339.5,210.5,1.0,13.0,383.5,401.38,320.71
2016,11,25,13,0,358.0,201.0,1.0,13.0,380.0,405.03,324.18
2016,11,25,13,15,294.5,202.0,1.0,12.5,345.0,373.31,300.05
2016,11,25,13,30,231.0,203.0,1.0,12.0,310.0,336.45,271.77
2016,11,25,13,45,219.5,191.5,1.0,12.0,289.0,318.52,258.16
2016,11,25,14,0,208.0,180.0,1.0,12.0,268.0,299.98,243.77
2016,11,25,14,15,170.0,167.0,0.95,11.5,235.0,265.58,216.57
2016,11,25,14,30,132.0,154.0,0.9,11.0,202.0,231.66,189.43
2016,11,25,14,45,123.0,139.0,0.85,11.0,180.0,210.36,172.09
2016,11,25,15,0,114.0,124.0,0.8,11.0,158.0,188.99,154.34
2016,11,25,15,15,353.5,90.5,0.75,10.5,174.0,265.59,216.38
2016,11,25,15,30,593.0,57.0,0.7,10.0,190.0,319.98,256.02
2016,11,25,15,45,526.5,49.5,0.7,10.0,148.0,269.49,211.69
2016,11,25,16,0,460.0,42.0,0.7,10.0,106.0,221.76,169.24
2016,11,25,16,15,335.5,31.5,0.75,9.5,69.0,156.19,110.96
2016,11,25,16,30,211.0,21.0,0.8,9.0,32.0,91.1,12.73
2016,11,25,16,45,105.5,10.5,0.85,8.5,16.0,35.93,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,1.7,8.0,5.0,4.91,0.0
2016,11,26,7,30,0.0,10.0,1.8,8.0,10.0,9.64,2.0
2016,11,26,7,45,0.0,18.5,1.9,8.0,18.5,17.85,10.18
2016,11,26,8,0,0.0,27.0,2.0,8.0,27.0,26.06,17.93
2016,11,26,8,15,0.0,36.0,2.0,8.0,36.0,34.76,26.08
2016,11,26,8,30,0.0,45.0,2.0,8.0,45.0,43.46,32.35
2016,11,26,8,45,0.0,54.0,2.05,8.0,54.0,52.17,39.99
2016,11,26,9,0,0.0,63.0,2.1,8.0,63.0,60.89,47.54
2016,11,26,9,15,0.0,71.0,1.95,8.0,71.0,68.55,54.1
2016,11,26,9,30,0.0,79.0,1.8,8.0,79.0,76.18,60.57
2016,11,26,9,45,0.0,100.5,1.7,8.0,100.5,96.4,77.77
2016,11,26,10,0,0.0,122.0,1.6,8.0,122.0,116.66,94.81
2016,11,26,10,15,0.0,136.5,1.6,8.0,136.5,130.53,106.31
2016,11,26,10,30,0.0,151.0,1.6,8.0,151.0,144.48,117.83
2016,11,26,10,45,0.0,99.0,1.6,8.0,99.0,95.59,76.47
2016,11,26,11,0,0.0,47.0,1.6,8.0,47.0,45.41,33.62
2016,11,26,11,15,0.0,80.0,1.65,8.0,80.0,77.37,61.0
2016,11,26,11,30,0.0,113.0,1.7,8.0,113.0,109.23,87.94
2016,11,26,11,45,17.0,163.0,1.8,8.0,172.0,166.08,135.65
2016,11,26,12,0,34.0,213.0,1.9,8.0,231.0,225.69,184.92
2016,11,26,12,15,68.5,223.5,1.95,8.0,259.5,255.87,209.91
2016,11,26,12,30,103.0,234.0,2.0,8.0,288.0,286.96,235.68
2016,11,26,12,45,177.5,226.0,2.05,8.5,316.0,324.78,266.89
2016,11,26,13,0,252.0,218.0,2.1,9.0,344.0,363.62,298.6
2016,11,26,13,15,154.0,206.5,2.1,9.0,282.5,296.19,243.56
2016,11,26,13,30,56.0,195.0,2.1,9.0,221.0,227.89,187.15
2016,11,26,13,45,31.0,170.5,2.1,9.0,184.5,189.59,155.68
2016,11,26,14,0,6.0,146.0,2.1,9.0,148.0,147.6,120.61
2016,11,26,14,15,4.5,136.0,2.0,9.0,137.5,137.23,112.14
2016,11,26,14,30,3.0,126.0,1.9,9.0,127.0,126.92,103.59
2016,11,26,14,45,1.5,112.0,1.85,9.0,112.5,112.4,91.4
2016,11,26,15,0,0.0,98.0,1.8,9.0,98.0,97.9,79.09
2016,11,26,15,15,0.0,82.5,1.7,9.0,82.5,82.44,65.8
2016,11,26,15,30,0.0,67.0,1.6,9.0,67.0,66.87,52.24
2016,11,26,15,45,0.0,51.5,1.55,9.0,51.5,51.16,38.39
2016,11,26,16,0,0.0,36.0,1.5,9.0,36.0,35.23,24.27
2016,11,26,16,15,0.0,23.0,1.55,9.0,23.0,22.21,12.25
2016,11,26,16,30,0.0,10.0,1.6,9.0,10.0,9.64,0.0
2016,11,26,16,45,0.0,5.0,1.65,9.0,5.0,4.91,0.0
2016,11,26,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,17.0,2.4,8.0,24.0,16.71,0.0
2016,11,27,7,30,167.0,34.0,2.4,8.0,48.0,26.89,15.15
2016,11,27,7,45,294.5,44.5,2.4,8.5,87.0,34.28,24.55
2016,11,27,8,0,422.0,55.0,2.4,9.0,126.0,42.73,32.75
2016,11,27,8,15,491.0,63.0,2.4,9.0,167.5,47.53,37.48
2016,11,27,8,30,560.0,71.0,2.4,9.0,209.0,82.41,49.0
2016,11,27,8,45,631.5,71.0,2.45,9.5,252.0,116.15,68.05
2016,11,27,9,0,703.0,71.0,2.5,10.0,295.0,155.77,96.6
2016,11,27,9,15,732.5,74.5,2.5,10.0,331.5,196.12,130.83
2016,11,27,9,30,762.0,78.0,2.5,10.0,368.0,240.15,169.69
2016,11,27,9,45,681.5,97.0,2.5,10.5,372.0,265.75,197.02
2016,11,27,10,0,601.0,116.0,2.5,11.0,376.0,286.56,219.32
2016,11,27,10,15,356.5,163.5,2.45,11.0,320.0,271.67,214.7
2016,11,27,10,30,112.0,211.0,2.4,11.0,264.0,239.77,193.4
2016,11,27,10,45,494.0,145.0,2.35,11.5,392.0,335.32,267.62
2016,11,27,11,0,876.0,79.0,2.3,12.0,520.0,452.53,358.99
2016,11,27,11,15,657.5,137.0,2.25,12.0,471.5,432.78,345.67
2016,11,27,11,30,439.0,195.0,2.2,12.0,423.0,400.5,321.59
2016,11,27,11,45,664.0,138.0,2.15,12.0,484.5,468.31,376.51
2016,11,27,12,0,889.0,81.0,2.1,12.0,546.0,538.93,432.71
2016,11,27,12,15,659.5,138.0,2.05,12.0,481.5,489.5,393.96
2016,11,27,12,30,430.0,195.0,2.0,12.0,417.0,430.88,347.65
2016,11,27,12,45,371.5,201.0,2.0,12.0,389.5,407.08,329.55
2016,11,27,13,0,313.0,207.0,2.0,12.0,362.0,384.78,312.07
2016,11,27,13,15,396.5,182.0,1.95,12.0,370.0,410.66,333.75
2016,11,27,13,30,480.0,157.0,1.9,12.0,378.0,430.97,350.63
2016,11,27,13,45,336.0,168.0,1.85,12.0,318.5,359.43,293.2
2016,11,27,14,0,192.0,179.0,1.8,12.0,259.0,289.55,236.5
2016,11,27,14,15,178.5,165.0,1.75,11.5,235.0,267.04,219.07
2016,11,27,14,30,165.0,151.0,1.7,11.0,211.0,244.24,200.9
2016,11,27,14,45,153.0,136.5,1.65,11.0,187.5,221.48,182.11
2016,11,27,15,0,141.0,122.0,1.6,11.0,164.0,198.69,163.0
2016,11,27,15,15,129.0,105.0,1.5,10.5,139.0,173.03,141.38
2016,11,27,15,30,117.0,88.0,1.4,10.0,114.0,147.49,119.4
2016,11,27,15,45,99.5,69.5,1.3,9.5,88.5,118.15,93.81
2016,11,27,16,0,82.0,51.0,1.2,9.0,63.0,89.21,68.19
2016,11,27,16,15,41.0,34.5,1.15,8.5,40.5,56.14,38.51
2016,11,27,16,30,0.0,18.0,1.1,8.0,18.0,17.94,0.0
2016,11,27,16,45,0.0,9.0,1.1,7.5,9.0,8.85,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,8.5,2.25,9.0,8.5,8.36,0.0
2016,11,28,7,30,0.0,17.0,2.3,9.0,17.0,16.41,6.62
2016,11,28,7,45,0.0,31.0,2.4,9.0,31.0,29.77,20.47
2016,11,28,8,0,0.0,45.0,2.5,9.0,45.0,42.64,32.63
2016,11,28,8,15,0.0,60.5,2.55,9.0,60.5,56.59,45.62
2016,11,28,8,30,0.0,76.0,2.6,9.0,76.0,70.96,55.91
2016,11,28,8,45,0.0,91.5,2.7,9.5,91.5,85.48,68.38
2016,11,28,9,0,0.0,107.0,2.8,10.0,107.0,100.1,80.74
2016,11,28,9,15,2.5,120.0,2.8,10.0,121.0,113.08,91.57
2016,11,28,9,30,5.0,133.0,2.8,10.0,135.0,126.29,102.52
2016,11,28,9,45,88.0,160.5,2.85,10.5,198.5,171.48,137.48
2016,11,28,10,0,171.0,188.0,2.9,11.0,262.0,223.75,178.64
2016,11,28,10,15,119.5,195.0,2.9,11.0,248.5,221.02,177.96
2016,11,28,10,30,68.0,202.0,2.9,11.0,235.0,215.12,174.19
2016,11,28,10,45,149.5,212.0,2.9,11.0,286.5,259.89,210.26
2016,11,28,11,0,231.0,222.0,2.9,11.0,338.0,309.83,250.58
2016,11,28,11,15,221.5,232.0,2.9,11.0,345.0,322.69,261.36
2016,11,28,11,30,212.0,242.0,2.9,11.0,352.0,334.63,271.35
2016,11,28,11,45,266.5,231.5,2.9,11.5,370.0,359.02,291.02
2016,11,28,12,0,321.0,221.0,2.9,12.0,388.0,383.03,310.36
2016,11,28,12,15,299.0,222.5,2.85,12.0,377.0,379.49,307.8
2016,11,28,12,30,277.0,224.0,2.8,12.0,366.0,374.53,304.12
2016,11,28,12,45,205.0,223.5,2.8,12.0,327.0,336.05,273.32
2016,11,28,13,0,133.0,223.0,2.8,12.0,288.0,299.19,243.48
2016,11,28,13,15,66.5,154.0,2.75,12.0,186.5,189.63,154.24
2016,11,28,13,30,0.0,85.0,2.7,12.0,85.0,82.27,64.32
2016,11,28,13,45,0.0,52.5,2.7,12.0,52.5,50.73,37.78
2016,11,28,14,0,0.0,20.0,2.7,12.0,20.0,19.3,10.96
2016,11,28,14,15,0.0,36.0,2.65,11.5,36.0,34.76,24.34
2016,11,28,14,30,0.0,52.0,2.6,11.0,52.0,50.23,37.76
2016,11,28,14,45,0.0,46.0,2.55,11.0,46.0,44.43,32.81
2016,11,28,15,0,0.0,40.0,2.5,11.0,40.0,38.62,27.82
2016,11,28,15,15,0.0,34.0,2.35,10.5,34.0,32.82,22.83
2016,11,28,15,30,0.0,28.0,2.2,10.0,28.0,27.02,17.77
2016,11,28,15,45,0.0,21.5,2.1,10.0,21.5,20.74,12.2
2016,11,28,16,0,0.0,15.0,2.0,10.0,15.0,14.46,6.6
2016,11,28,16,15,0.0,9.5,1.9,9.5,9.5,9.16,1.68
2016,11,28,16,30,0.0,4.0,1.8,9.0,4.0,3.85,0.0
2016,11,28,16,45,0.0,2.0,1.7,8.5,2.0,1.97,0.0
2016,11,28,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.0,11.0,1.4,3.5,27.5,10.81,0.0
2016,11,29,7,30,446.0,22.0,1.4,4.0,55.0,18.43,7.86
2016,11,29,7,45,545.5,28.0,1.4,5.0,96.5,22.18,14.06
2016,11,29,8,0,645.0,34.0,1.4,6.0,138.0,25.89,17.88
2016,11,29,8,15,701.0,38.5,1.4,6.5,181.5,28.16,20.19
2016,11,29,8,30,757.0,43.0,1.4,7.0,225.0,65.03,30.3
2016,11,29,8,45,793.0,45.5,1.45,7.5,266.0,109.3,56.56
2016,11,29,9,0,829.0,48.0,1.5,8.0,307.0,152.88,89.1
2016,11,29,9,15,852.5,50.0,1.45,8.5,343.5,195.62,125.31
2016,11,29,9,30,876.0,52.0,1.4,9.0,380.0,238.83,163.72
2016,11,29,9,45,892.0,53.5,1.4,9.5,411.0,279.89,201.17
2016,11,29,10,0,908.0,55.0,1.4,10.0,442.0,320.33,237.91
2016,11,29,10,15,918.5,56.0,1.35,10.5,466.5,357.64,271.53
2016,11,29,10,30,929.0,57.0,1.3,11.0,491.0,393.5,303.16
2016,11,29,10,45,935.0,57.5,1.3,11.5,508.5,425.46,331.08
2016,11,29,11,0,941.0,58.0,1.3,12.0,526.0,455.32,356.6
2016,11,29,11,15,944.0,58.5,1.3,12.0,536.5,481.59,379.35
2016,11,29,11,30,947.0,59.0,1.3,12.0,547.0,505.33,399.64
2016,11,29,11,45,946.5,59.5,1.3,12.5,549.0,524.71,415.42
2016,11,29,12,0,946.0,60.0,1.3,13.0,551.0,541.23,428.62
2016,11,29,12,15,943.5,60.0,1.3,13.0,546.0,553.28,438.94
2016,11,29,12,30,941.0,60.0,1.3,13.0,541.0,562.32,446.77
2016,11,29,12,45,927.5,62.5,1.3,13.0,527.5,565.09,449.65
2016,11,29,13,0,914.0,65.0,1.3,13.0,514.0,564.8,450.09
2016,11,29,13,15,905.0,64.0,1.3,13.0,493.5,560.22,447.25
2016,11,29,13,30,896.0,63.0,1.3,13.0,473.0,552.73,442.05
2016,11,29,13,45,880.0,62.5,1.35,13.0,446.0,539.28,432.42
2016,11,29,14,0,864.0,62.0,1.4,13.0,419.0,523.29,420.58
2016,11,29,14,15,844.5,60.0,1.35,12.5,386.0,501.49,404.16
2016,11,29,14,30,825.0,58.0,1.3,12.0,353.0,479.88,387.38
2016,11,29,14,45,796.0,55.5,1.3,12.0,315.0,449.13,362.49
2016,11,29,15,0,767.0,53.0,1.3,12.0,277.0,417.13,335.9
2016,11,29,15,15,724.5,49.5,1.25,11.0,235.5,377.26,303.19
2016,11,29,15,30,682.0,46.0,1.2,10.0,194.0,337.46,269.25
2016,11,29,15,45,613.5,40.5,1.15,9.5,151.5,286.23,224.61
2016,11,29,16,0,545.0,35.0,1.1,9.0,109.0,237.48,180.71
2016,11,29,16,15,420.5,26.5,1.1,8.0,70.5,171.72,120.31
2016,11,29,16,30,296.0,18.0,1.1,7.0,32.0,107.26,0.0
2016,11,29,16,45,148.0,9.0,1.15,6.5,16.0,44.15,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
