Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,15.5,12.5,0.25,6.0,13.5,12.29,0.0
2016,11,30,7,30,31.0,25.0,0.3,6.0,27.0,22.08,9.72
2016,11,30,7,45,57.5,42.0,0.35,6.5,49.5,36.1,26.2
2016,11,30,8,0,84.0,59.0,0.4,7.0,72.0,49.77,39.3
2016,11,30,8,15,97.0,76.5,0.4,7.5,96.5,63.43,52.05
2016,11,30,8,30,110.0,94.0,0.4,8.0,121.0,83.74,64.16
2016,11,30,8,45,117.5,111.0,0.4,8.5,144.0,105.71,80.94
2016,11,30,9,0,125.0,128.0,0.4,9.0,167.0,128.36,99.02
2016,11,30,9,15,131.0,143.0,0.5,9.0,188.0,149.75,116.77
2016,11,30,9,30,137.0,158.0,0.6,9.0,209.0,171.52,135.06
2016,11,30,9,45,484.0,113.0,0.7,9.5,314.5,223.82,167.37
2016,11,30,10,0,831.0,68.0,0.8,10.0,420.0,305.12,226.36
2016,11,30,10,15,844.5,69.5,0.8,10.0,445.0,341.54,258.9
2016,11,30,10,30,858.0,71.0,0.8,10.0,470.0,376.93,290.28
2016,11,30,10,45,610.0,134.5,0.85,10.5,424.0,367.16,287.99
2016,11,30,11,0,362.0,198.0,0.9,11.0,378.0,341.01,270.73
2016,11,30,11,15,372.5,200.5,0.9,11.0,389.0,359.23,286.19
2016,11,30,11,30,383.0,203.0,0.9,11.0,400.0,376.9,300.74
2016,11,30,11,45,204.5,202.0,0.95,11.5,307.5,297.17,238.39
2016,11,30,12,0,26.0,201.0,1.0,12.0,215.0,207.92,166.6
2016,11,30,12,15,177.5,206.5,1.05,12.0,297.5,296.8,239.52
2016,11,30,12,30,329.0,212.0,1.1,12.0,380.0,388.31,312.16
2016,11,30,12,45,168.0,190.0,1.15,12.0,276.0,281.21,227.0
2016,11,30,13,0,7.0,168.0,1.2,12.0,172.0,168.11,134.84
2016,11,30,13,15,3.5,143.5,1.3,12.0,145.5,142.14,114.04
2016,11,30,13,30,0.0,119.0,1.4,12.0,119.0,116.04,92.59
2016,11,30,13,45,0.0,122.5,1.5,12.0,122.5,119.87,96.0
2016,11,30,14,0,0.0,126.0,1.6,12.0,126.0,123.89,99.54
2016,11,30,14,15,58.5,138.0,1.6,11.5,159.0,170.65,139.5
2016,11,30,14,30,117.0,150.0,1.6,11.0,192.0,218.6,179.76
2016,11,30,14,45,107.5,135.0,1.65,10.5,170.5,197.44,162.37
2016,11,30,15,0,98.0,120.0,1.7,10.0,149.0,176.26,144.87
2016,11,30,15,15,89.0,103.0,1.65,9.5,126.0,152.98,125.18
2016,11,30,15,30,80.0,86.0,1.6,9.0,103.0,129.76,105.12
2016,11,30,15,45,230.0,66.0,1.6,9.0,100.0,167.09,133.37
2016,11,30,16,0,380.0,46.0,1.6,9.0,97.0,194.85,149.85
2016,11,30,16,15,259.5,33.5,1.55,8.5,62.5,132.82,93.42
2016,11,30,16,30,139.0,21.0,1.5,8.0,28.0,69.61,0.0
2016,11,30,16,45,69.5,10.5,1.5,8.0,14.0,26.84,0.0
2016,11,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,180.5,11.0,1.45,4.5,23.5,10.81,0.0
2016,12,1,7,30,361.0,22.0,1.4,5.0,47.0,18.78,6.64
2016,12,1,7,45,475.0,29.5,1.4,5.5,87.5,24.01,15.5
2016,12,1,8,0,589.0,37.0,1.4,6.0,128.0,29.09,20.72
2016,12,1,8,15,651.0,42.0,1.4,6.5,171.0,31.63,23.32
2016,12,1,8,30,713.0,47.0,1.4,7.0,214.0,62.61,31.35
2016,12,1,8,45,756.0,50.0,1.45,7.5,255.5,102.7,53.21
2016,12,1,9,0,799.0,53.0,1.5,8.0,297.0,145.75,84.46
2016,12,1,9,15,824.5,55.0,1.55,8.5,334.0,187.5,119.39
2016,12,1,9,30,850.0,57.0,1.6,9.0,371.0,232.68,159.18
2016,12,1,9,45,866.0,59.5,1.7,9.5,402.5,273.64,196.53
2016,12,1,10,0,882.0,62.0,1.8,10.0,434.0,314.06,233.4
2016,12,1,10,15,894.0,63.5,1.8,10.0,459.0,351.49,267.81
2016,12,1,10,30,906.0,65.0,1.8,10.0,484.0,387.65,300.59
2016,12,1,10,45,914.0,66.0,1.85,10.5,502.5,420.3,329.5
2016,12,1,11,0,922.0,67.0,1.9,11.0,521.0,451.03,356.19
2016,12,1,11,15,926.5,67.5,1.9,11.0,531.5,477.66,379.57
2016,12,1,11,30,931.0,68.0,1.9,11.0,542.0,501.88,400.56
2016,12,1,11,45,931.0,68.5,1.95,11.5,545.0,521.4,416.94
2016,12,1,12,0,931.0,69.0,2.0,12.0,548.0,538.13,430.77
2016,12,1,12,15,929.5,68.5,1.95,12.0,543.0,550.21,441.13
2016,12,1,12,30,928.0,68.0,1.9,12.0,538.0,559.35,448.98
2016,12,1,12,45,923.0,67.5,1.9,12.0,525.5,563.65,453.18
2016,12,1,13,0,918.0,67.0,1.9,12.0,513.0,564.94,454.91
2016,12,1,13,15,909.0,66.0,1.85,12.0,493.0,560.58,451.94
2016,12,1,13,30,900.0,65.0,1.8,12.0,473.0,553.3,446.58
2016,12,1,13,45,885.5,64.0,1.75,12.0,446.0,540.32,436.63
2016,12,1,14,0,871.0,63.0,1.7,12.0,419.0,524.74,424.45
2016,12,1,14,15,851.0,61.0,1.7,11.5,386.0,504.99,409.66
2016,12,1,14,30,831.0,59.0,1.7,11.0,353.0,481.1,391.17
2016,12,1,14,45,801.5,56.0,1.7,11.0,315.0,449.69,365.5
2016,12,1,15,0,772.0,53.0,1.7,11.0,277.0,417.03,338.07
2016,12,1,15,15,728.5,49.5,1.55,10.0,235.0,376.88,304.53
2016,12,1,15,30,685.0,46.0,1.4,9.0,193.0,336.83,269.85
2016,12,1,15,45,617.0,40.0,1.3,8.5,150.5,285.45,224.71
2016,12,1,16,0,549.0,34.0,1.2,8.0,108.0,236.57,180.36
2016,12,1,16,15,274.5,32.5,1.2,7.5,69.5,135.59,95.16
2016,12,1,16,30,0.0,31.0,1.2,7.0,31.0,36.96,0.0
2016,12,1,16,45,0.0,15.5,1.25,6.5,15.5,15.24,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,207.5,10.0,1.7,3.0,24.0,9.83,0.0
2016,12,2,7,30,415.0,20.0,1.7,3.0,48.0,16.79,4.57
2016,12,2,7,45,521.0,27.0,1.75,3.5,88.5,21.63,13.45
2016,12,2,8,0,627.0,34.0,1.8,4.0,129.0,26.32,18.34
2016,12,2,8,15,685.5,38.0,1.8,4.5,172.0,28.09,20.25
2016,12,2,8,30,744.0,42.0,1.8,5.0,215.0,57.12,27.08
2016,12,2,8,45,779.5,45.5,1.8,6.0,255.5,101.2,51.75
2016,12,2,9,0,815.0,49.0,1.8,7.0,296.0,144.69,83.28
2016,12,2,9,15,840.0,51.5,1.85,7.5,333.0,187.36,119.0
2016,12,2,9,30,865.0,54.0,1.9,8.0,370.0,230.68,157.43
2016,12,2,9,45,878.0,56.5,2.0,9.0,401.0,271.41,194.62
2016,12,2,10,0,891.0,59.0,2.1,10.0,432.0,311.37,231.01
2016,12,2,10,15,902.5,60.5,2.1,10.0,457.0,348.91,265.72
2016,12,2,10,30,914.0,62.0,2.1,10.0,482.0,385.13,298.77
2016,12,2,10,45,920.5,63.0,2.1,10.5,500.0,417.43,327.5
2016,12,2,11,0,927.0,64.0,2.1,11.0,518.0,447.71,353.88
2016,12,2,11,15,931.0,64.5,2.05,11.0,528.5,474.25,377.19
2016,12,2,11,30,935.0,65.0,2.0,11.0,539.0,498.35,398.03
2016,12,2,11,45,936.0,65.0,2.0,11.5,542.0,517.94,414.36
2016,12,2,12,0,937.0,65.0,2.0,12.0,545.0,534.77,428.13
2016,12,2,12,15,934.5,65.0,2.0,12.0,540.0,546.97,438.81
2016,12,2,12,30,932.0,65.0,2.0,12.0,535.0,556.19,446.98
2016,12,2,12,45,928.5,64.0,2.0,12.0,523.0,560.83,451.47
2016,12,2,13,0,925.0,63.0,2.0,12.0,511.0,562.46,453.49
2016,12,2,13,15,916.0,62.0,2.0,12.0,491.0,558.16,450.79
2016,12,2,13,30,907.0,61.0,2.0,12.0,471.0,550.92,445.68
2016,12,2,13,45,891.0,60.5,2.0,12.0,444.0,537.72,435.74
2016,12,2,14,0,875.0,60.0,2.0,12.0,417.0,521.94,423.55
2016,12,2,14,15,855.5,58.0,2.0,11.5,384.0,500.33,407.25
2016,12,2,14,30,836.0,56.0,2.0,11.0,351.0,476.62,388.77
2016,12,2,14,45,804.5,54.0,2.0,11.0,313.0,447.66,364.79
2016,12,2,15,0,773.0,52.0,2.0,11.0,275.0,415.29,337.4
2016,12,2,15,15,729.5,48.0,1.9,10.5,233.5,374.69,302.95
2016,12,2,15,30,686.0,44.0,1.8,10.0,192.0,334.22,267.47
2016,12,2,15,45,614.0,39.0,1.7,9.5,149.5,282.59,222.12
2016,12,2,16,0,542.0,34.0,1.6,9.0,107.0,233.64,177.77
2016,12,2,16,15,415.5,25.5,1.55,8.0,69.0,167.98,116.85
2016,12,2,16,30,289.0,17.0,1.5,7.0,31.0,103.52,0.0
2016,12,2,16,45,144.5,8.5,1.5,6.5,15.5,42.52,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,173.0,10.5,1.2,4.5,21.0,10.32,0.0
2016,12,3,7,30,346.0,21.0,1.2,5.0,42.0,18.04,4.17
2016,12,3,7,45,456.5,28.5,1.3,6.0,81.0,23.31,14.68
2016,12,3,8,0,567.0,36.0,1.4,7.0,120.0,28.42,19.96
2016,12,3,8,15,629.0,41.0,1.4,7.5,162.0,30.97,22.59
2016,12,3,8,30,691.0,46.0,1.4,8.0,204.0,56.98,28.87
2016,12,3,8,45,732.0,49.0,1.45,8.5,244.0,95.66,48.78
2016,12,3,9,0,773.0,52.0,1.5,9.0,284.0,137.14,78.15
2016,12,3,9,15,799.0,54.5,1.5,9.5,320.5,178.18,111.93
2016,12,3,9,30,825.0,57.0,1.5,10.0,357.0,220.1,148.58
2016,12,3,9,45,841.0,59.5,1.55,10.5,387.5,262.63,186.9
2016,12,3,10,0,857.0,62.0,1.6,11.0,418.0,302.07,222.65
2016,12,3,10,15,869.5,63.0,1.55,11.5,443.0,338.29,255.3
2016,12,3,10,30,882.0,64.0,1.5,12.0,468.0,373.33,286.29
2016,12,3,10,45,891.5,64.5,1.5,12.5,486.5,405.36,314.3
2016,12,3,11,0,901.0,65.0,1.5,13.0,505.0,435.62,340.21
2016,12,3,11,15,905.5,65.5,1.5,13.0,515.5,461.76,362.96
2016,12,3,11,30,910.0,66.0,1.5,13.0,526.0,485.57,383.41
2016,12,3,11,45,911.5,66.0,1.5,13.5,529.0,504.98,399.35
2016,12,3,12,0,913.0,66.0,1.5,14.0,532.0,521.72,412.85
2016,12,3,12,15,911.0,66.0,1.5,14.0,527.5,533.93,423.36
2016,12,3,12,30,909.0,66.0,1.5,14.0,523.0,543.25,431.47
2016,12,3,12,45,905.0,65.0,1.5,14.0,511.0,547.56,435.63
2016,12,3,13,0,901.0,64.0,1.5,14.0,499.0,548.93,437.41
2016,12,3,13,15,893.0,63.0,1.45,14.0,480.0,545.24,434.93
2016,12,3,13,30,885.0,62.0,1.4,14.0,461.0,538.7,430.13
2016,12,3,13,45,873.0,60.5,1.4,14.0,435.0,526.74,421.31
2016,12,3,14,0,861.0,59.0,1.4,14.0,409.0,512.18,410.27
2016,12,3,14,15,842.5,57.0,1.3,14.0,377.0,491.33,393.59
2016,12,3,14,30,824.0,55.0,1.2,14.0,345.0,468.4,374.91
2016,12,3,14,45,797.0,52.5,1.15,14.0,308.0,441.33,352.74
2016,12,3,15,0,770.0,50.0,1.1,14.0,271.0,410.69,327.16
2016,12,3,15,15,728.0,46.5,1.0,13.0,230.5,371.5,295.05
2016,12,3,15,30,686.0,43.0,0.9,12.0,190.0,332.36,261.78
2016,12,3,15,45,616.5,38.0,0.8,11.0,148.0,281.83,218.49
2016,12,3,16,0,547.0,33.0,0.7,10.0,106.0,233.85,175.89
2016,12,3,16,15,423.5,25.0,0.7,9.5,68.5,169.64,116.51
2016,12,3,16,30,300.0,17.0,0.7,9.0,31.0,106.23,0.0
2016,12,3,16,45,150.0,8.5,0.75,8.5,15.5,43.73,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,143.0,10.5,0.7,6.0,19.5,10.32,0.0
2016,12,4,7,30,286.0,21.0,0.6,6.0,39.0,16.66,2.19
2016,12,4,7,45,400.5,30.0,0.55,6.5,76.5,22.91,14.23
2016,12,4,8,0,515.0,39.0,0.5,7.0,114.0,28.87,20.38
2016,12,4,8,15,581.5,44.5,0.45,7.5,155.5,31.48,23.09
2016,12,4,8,30,648.0,50.0,0.4,8.0,197.0,57.6,31.36
2016,12,4,8,45,693.5,53.5,0.4,8.5,237.0,94.91,50.03
2016,12,4,9,0,739.0,57.0,0.4,9.0,277.0,135.55,78.11
2016,12,4,9,15,767.0,60.0,0.45,9.5,313.5,175.85,110.64
2016,12,4,9,30,795.0,63.0,0.5,10.0,350.0,217.29,146.18
2016,12,4,9,45,782.0,73.5,0.6,11.0,376.0,256.66,181.98
2016,12,4,10,0,769.0,84.0,0.7,12.0,402.0,293.65,215.44
2016,12,4,10,15,783.5,86.0,0.75,12.0,426.5,328.71,246.79
2016,12,4,10,30,798.0,88.0,0.8,12.0,451.0,363.0,277.09
2016,12,4,10,45,715.0,107.0,0.85,12.5,442.0,374.09,289.51
2016,12,4,11,0,632.0,126.0,0.9,13.0,433.0,380.4,297.22
2016,12,4,11,15,519.5,160.0,0.9,13.0,416.0,381.16,300.07
2016,12,4,11,30,407.0,194.0,0.9,13.0,399.0,376.34,297.66
2016,12,4,11,45,494.5,172.0,0.95,13.5,422.5,407.08,322.16
2016,12,4,12,0,582.0,150.0,1.0,14.0,446.0,438.95,347.19
2016,12,4,12,15,705.5,119.5,1.0,14.0,475.0,482.63,381.55
2016,12,4,12,30,829.0,89.0,1.0,14.0,504.0,524.5,414.19
2016,12,4,12,45,671.0,124.0,1.05,14.0,455.0,485.35,384.72
2016,12,4,13,0,513.0,159.0,1.1,14.0,406.0,440.07,350.51
2016,12,4,13,15,473.0,168.0,1.1,13.5,389.0,430.52,344.32
2016,12,4,13,30,433.0,177.0,1.1,13.0,372.0,419.53,336.55
2016,12,4,13,45,328.0,174.0,1.15,13.0,317.0,356.91,287.94
2016,12,4,14,0,223.0,171.0,1.2,13.0,262.0,299.01,242.26
2016,12,4,14,15,267.5,152.0,1.2,12.5,252.5,300.12,244.4
2016,12,4,14,30,312.0,133.0,1.2,12.0,243.0,298.87,244.02
2016,12,4,14,45,275.0,126.5,1.2,12.0,215.5,270.81,220.94
2016,12,4,15,0,238.0,120.0,1.2,12.0,188.0,243.58,198.32
2016,12,4,15,15,210.5,104.5,1.15,11.5,158.0,211.0,171.22
2016,12,4,15,30,183.0,89.0,1.1,11.0,128.0,179.15,144.14
2016,12,4,15,45,152.0,71.0,1.1,10.5,98.5,143.83,113.72
2016,12,4,16,0,121.0,53.0,1.1,10.0,69.0,109.73,83.81
2016,12,4,16,15,60.5,35.5,1.1,9.5,43.5,63.91,43.33
2016,12,4,16,30,0.0,18.0,1.1,9.0,18.0,18.12,0.0
2016,12,4,16,45,0.0,9.0,1.1,8.5,9.0,8.85,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,15,31.0,10.5,1.3,7.0,12.5,10.32,0.0
2016,12,5,7,30,62.0,21.0,1.3,7.0,25.0,17.67,1.1
2016,12,5,7,45,106.0,37.0,1.3,7.5,50.0,30.45,20.45
2016,12,5,8,0,150.0,53.0,1.3,8.0,75.0,42.84,32.65
2016,12,5,8,15,172.0,70.0,1.3,8.0,102.5,55.58,44.69
2016,12,5,8,30,194.0,87.0,1.3,8.0,130.0,75.11,55.9
2016,12,5,8,45,209.0,102.5,1.3,8.5,157.0,100.31,73.36
2016,12,5,9,0,224.0,118.0,1.3,9.0,184.0,126.72,93.66
2016,12,5,9,15,234.5,131.5,1.3,9.0,208.0,151.89,114.39
2016,12,5,9,30,245.0,145.0,1.3,9.0,232.0,177.64,136.22
2016,12,5,9,45,350.5,142.0,1.3,9.5,279.0,212.42,162.23
2016,12,5,10,0,456.0,139.0,1.3,10.0,326.0,252.69,193.64
2016,12,5,10,15,376.5,163.5,1.3,10.0,324.0,269.36,211.07
2016,12,5,10,30,297.0,188.0,1.3,10.0,322.0,278.57,221.44
2016,12,5,10,45,490.5,149.5,1.35,10.5,382.0,326.96,258.88
2016,12,5,11,0,684.0,111.0,1.4,11.0,442.0,385.48,304.9
2016,12,5,11,15,649.0,124.0,1.4,11.0,443.5,402.24,319.96
2016,12,5,11,30,614.0,137.0,1.4,11.0,445.0,415.67,332.1
2016,12,5,11,45,588.0,146.5,1.4,11.5,442.5,426.78,341.39
2016,12,5,12,0,562.0,156.0,1.4,12.0,440.0,433.76,347.13
2016,12,5,12,15,545.0,159.5,1.4,12.0,433.5,438.37,351.52
2016,12,5,12,30,528.0,163.0,1.4,12.0,427.0,440.9,354.14
2016,12,5,12,45,518.5,161.0,1.4,12.0,415.5,439.85,353.97
2016,12,5,13,0,509.0,159.0,1.4,12.0,404.0,436.97,352.29
2016,12,5,13,15,346.5,178.0,1.35,12.0,342.0,369.0,298.54
2016,12,5,13,30,184.0,197.0,1.3,12.0,280.0,300.46,243.55
2016,12,5,13,45,258.0,177.0,1.3,12.0,286.0,323.13,262.94
2016,12,5,14,0,332.0,157.0,1.3,12.0,292.0,339.33,276.47
2016,12,5,14,15,307.5,147.0,1.25,11.5,264.0,314.27,256.72
2016,12,5,14,30,283.0,137.0,1.2,11.0,236.0,288.84,236.58
2016,12,5,14,45,260.0,126.0,1.15,11.0,209.5,262.9,215.25
2016,12,5,15,0,237.0,115.0,1.1,11.0,183.0,237.08,193.64
2016,12,5,15,15,218.0,99.5,1.05,10.5,154.5,208.03,169.29
2016,12,5,15,30,199.0,84.0,1.0,10.0,126.0,179.21,144.53
2016,12,5,15,45,170.0,67.0,1.0,9.5,97.0,145.23,115.03
2016,12,5,16,0,141.0,50.0,1.0,9.0,68.0,112.32,85.88
2016,12,5,16,15,70.5,34.5,1.0,8.5,43.5,65.37,44.4
2016,12,5,16,30,0.0,19.0,1.0,8.0,19.0,19.4,0.0
2016,12,5,16,45,0.0,9.5,1.0,8.0,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,158.5,10.0,1.55,3.5,18.5,9.83,0.0
2016,12,6,7,30,317.0,20.0,1.6,4.0,37.0,15.97,0.0
2016,12,6,7,45,435.5,28.0,1.7,5.0,75.5,23.29,14.37
2016,12,6,8,0,554.0,36.0,1.8,6.0,114.0,28.91,20.37
2016,12,6,8,15,620.5,41.0,1.85,6.5,156.0,31.41,23.01
2016,12,6,8,30,687.0,46.0,1.9,7.0,198.0,51.36,27.31
2016,12,6,8,45,731.5,49.5,1.95,7.5,239.0,90.19,45.72
2016,12,6,9,0,776.0,53.0,2.0,8.0,280.0,132.18,74.47
2016,12,6,9,15,803.5,55.5,2.0,8.0,317.0,173.39,108.13
2016,12,6,9,30,831.0,58.0,2.0,8.0,354.0,215.64,145.27
2016,12,6,9,45,850.5,60.0,2.0,8.5,385.5,258.7,184.2
2016,12,6,10,0,870.0,62.0,2.0,9.0,417.0,298.97,220.91
2016,12,6,10,15,882.5,63.0,2.0,9.0,442.5,335.66,255.0
2016,12,6,10,30,895.0,64.0,2.0,9.0,468.0,371.15,287.6
2016,12,6,10,45,903.0,65.0,2.0,9.5,486.5,403.56,316.6
2016,12,6,11,0,911.0,66.0,2.0,10.0,505.0,434.11,343.38
2016,12,6,11,15,915.5,66.5,2.0,10.0,516.0,460.64,367.01
2016,12,6,11,30,920.0,67.0,2.0,10.0,527.0,484.84,388.26
2016,12,6,11,45,920.0,67.5,2.0,10.0,530.0,504.44,405.5
2016,12,6,12,0,920.0,68.0,2.0,10.0,533.0,521.31,420.25
2016,12,6,12,15,918.0,68.0,1.95,10.0,528.5,533.86,431.14
2016,12,6,12,30,916.0,68.0,1.9,10.0,524.0,543.51,439.52
2016,12,6,12,45,906.0,69.0,1.9,10.0,511.5,547.13,443.24
2016,12,6,13,0,896.0,70.0,1.9,10.0,499.0,547.78,444.48
2016,12,6,13,15,886.5,69.0,1.9,10.0,479.5,543.66,441.92
2016,12,6,13,30,877.0,68.0,1.9,10.0,460.0,536.7,436.98
2016,12,6,13,45,863.0,66.5,1.95,10.0,433.5,525.94,429.04
2016,12,6,14,0,849.0,65.0,2.0,10.0,407.0,510.97,417.58
2016,12,6,14,15,610.0,95.0,1.95,9.5,331.0,416.68,342.79
2016,12,6,14,30,371.0,125.0,1.9,9.0,255.0,323.24,267.3
2016,12,6,14,45,354.5,114.0,1.9,9.0,227.0,298.69,247.21
2016,12,6,15,0,338.0,103.0,1.9,9.0,199.0,273.59,225.85
2016,12,6,15,15,498.0,75.0,1.8,8.5,193.0,305.23,250.05
2016,12,6,15,30,658.0,47.0,1.7,8.0,187.0,323.89,261.04
2016,12,6,15,45,583.5,41.5,1.6,7.5,145.0,272.0,215.04
2016,12,6,16,0,509.0,36.0,1.5,7.0,103.0,226.12,173.14
2016,12,6,16,15,380.0,27.0,1.45,6.5,66.5,161.21,112.5
2016,12,6,16,30,251.0,18.0,1.4,6.0,30.0,95.73,0.0
2016,12,6,16,45,125.5,9.0,1.35,5.5,15.0,38.33,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.95,3.0,3.5,3.44,0.0
2016,12,7,7,30,0.0,7.0,0.9,3.0,7.0,6.75,0.0
2016,12,7,7,45,0.0,15.0,0.9,3.0,15.0,14.47,6.82
2016,12,7,8,0,0.0,23.0,0.9,3.0,23.0,22.19,14.56
2016,12,7,8,15,0.0,31.5,0.85,3.0,31.5,30.41,22.47
2016,12,7,8,30,0.0,40.0,0.8,3.0,40.0,38.63,28.68
2016,12,7,8,45,0.0,48.0,0.75,3.5,48.0,46.37,35.59
2016,12,7,9,0,0.0,56.0,0.7,4.0,56.0,54.11,42.38
2016,12,7,9,15,0.0,63.5,0.7,4.5,63.5,61.37,48.64
2016,12,7,9,30,0.0,71.0,0.7,5.0,71.0,68.56,54.74
2016,12,7,9,45,117.5,121.0,0.75,5.5,168.5,139.33,111.14
2016,12,7,10,0,235.0,171.0,0.8,6.0,266.0,219.79,175.09
2016,12,7,10,15,250.0,180.5,0.85,6.0,287.5,243.56,195.08
2016,12,7,10,30,265.0,190.0,0.9,6.0,309.0,267.86,215.74
2016,12,7,10,45,386.0,174.5,0.95,6.5,356.0,309.05,248.28
2016,12,7,11,0,507.0,159.0,1.0,7.0,403.0,356.07,285.76
2016,12,7,11,15,406.5,184.5,0.95,7.0,383.0,352.51,284.48
2016,12,7,11,30,306.0,210.0,0.9,7.0,363.0,342.16,277.29
2016,12,7,11,45,384.5,196.0,0.9,7.0,388.5,373.68,303.21
2016,12,7,12,0,463.0,182.0,0.9,7.0,414.0,408.73,331.54
2016,12,7,12,15,244.0,187.5,0.9,7.0,310.0,310.58,253.68
2016,12,7,12,30,25.0,193.0,0.9,7.0,206.0,200.9,164.02
2016,12,7,12,45,51.0,200.5,0.95,7.0,225.5,225.48,185.19
2016,12,7,13,0,77.0,208.0,1.0,7.0,245.0,248.31,204.24
2016,12,7,13,15,133.5,202.0,1.1,7.0,263.0,277.07,228.55
2016,12,7,13,30,190.0,196.0,1.2,7.0,281.0,301.95,249.58
2016,12,7,13,45,146.5,184.5,1.35,7.0,248.0,268.14,222.13
2016,12,7,14,0,103.0,173.0,1.5,7.0,215.0,229.89,190.86
2016,12,7,14,15,51.5,138.0,1.5,7.0,159.0,166.64,138.0
2016,12,7,14,30,0.0,103.0,1.5,7.0,103.0,101.45,82.5
2016,12,7,14,45,0.0,92.0,1.5,7.0,92.0,90.68,73.45
2016,12,7,15,0,0.0,81.0,1.5,7.0,81.0,79.89,64.17
2016,12,7,15,15,0.0,68.5,1.5,7.0,68.5,67.48,53.35
2016,12,7,15,30,0.0,56.0,1.5,7.0,56.0,55.02,42.35
2016,12,7,15,45,0.0,43.5,1.5,7.0,43.5,42.47,31.15
2016,12,7,16,0,0.0,31.0,1.5,7.0,31.0,29.94,19.88
2016,12,7,16,15,0.0,20.0,1.55,6.5,20.0,19.3,9.78
2016,12,7,16,30,0.0,9.0,1.6,6.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.65,6.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,15,103.0,9.5,2.55,11.0,15.0,9.34,0.0
2016,12,8,7,30,206.0,19.0,2.5,11.0,30.0,15.23,0.0
2016,12,8,7,45,327.0,28.5,2.5,11.0,64.5,22.06,12.61
2016,12,8,8,0,448.0,38.0,2.5,11.0,99.0,28.53,19.5
2016,12,8,8,15,519.5,44.0,2.45,11.0,138.5,31.57,22.65
2016,12,8,8,30,591.0,50.0,2.4,11.0,178.0,46.79,26.39
2016,12,8,8,45,295.5,62.5,2.4,11.5,126.5,68.13,42.56
2016,12,8,9,0,0.0,75.0,2.4,12.0,75.0,71.47,55.81
2016,12,8,9,15,0.0,85.5,2.35,12.0,85.5,81.47,64.31
2016,12,8,9,30,0.0,96.0,2.3,12.0,96.0,91.51,72.74
2016,12,8,9,45,0.0,100.5,2.25,12.5,100.5,96.08,76.33
2016,12,8,10,0,0.0,105.0,2.2,13.0,105.0,100.6,79.84
2016,12,8,10,15,0.0,79.5,2.15,13.0,79.5,76.85,59.74
2016,12,8,10,30,0.0,54.0,2.1,13.0,54.0,52.18,38.84
2016,12,8,10,45,0.0,67.5,2.05,13.0,67.5,65.25,49.86
2016,12,8,11,0,0.0,81.0,2.0,13.0,81.0,78.34,60.79
2016,12,8,11,15,0.0,110.0,1.95,13.0,110.0,106.2,84.01
2016,12,8,11,30,0.0,139.0,1.9,13.0,139.0,134.14,107.06
2016,12,8,11,45,0.0,140.0,1.85,13.0,140.0,135.32,107.93
2016,12,8,12,0,0.0,141.0,1.8,13.0,141.0,136.49,108.87
2016,12,8,12,15,0.0,128.0,1.75,13.0,128.0,124.03,98.59
2016,12,8,12,30,0.0,115.0,1.7,13.0,115.0,111.47,88.23
2016,12,8,12,45,0.0,118.5,1.7,13.5,118.5,115.01,91.08
2016,12,8,13,0,0.0,122.0,1.7,14.0,122.0,118.61,93.96
2016,12,8,13,15,0.0,122.0,1.65,13.5,122.0,118.81,94.39
2016,12,8,13,30,0.0,122.0,1.6,13.0,122.0,119.07,94.9
2016,12,8,13,45,0.0,104.0,1.55,13.0,104.0,101.29,80.2
2016,12,8,14,0,0.0,86.0,1.5,13.0,86.0,83.46,65.39
2016,12,8,14,15,0.0,79.0,1.45,13.0,79.0,76.6,59.74
2016,12,8,14,30,0.0,72.0,1.4,13.0,72.0,69.74,54.03
2016,12,8,14,45,0.0,64.0,1.35,13.0,64.0,61.86,47.4
2016,12,8,15,0,0.0,56.0,1.3,13.0,56.0,54.11,40.83
2016,12,8,15,15,292.5,53.0,1.25,12.5,115.5,190.27,154.24
2016,12,8,15,30,585.0,50.0,1.2,12.0,175.0,299.72,238.23
2016,12,8,15,45,511.5,44.0,1.15,12.0,135.5,250.32,194.51
2016,12,8,16,0,438.0,38.0,1.1,12.0,96.0,204.02,153.32
2016,12,8,16,15,314.0,28.0,1.05,12.0,61.5,142.01,97.05
2016,12,8,16,30,190.0,18.0,1.0,12.0,27.0,79.26,0.0
2016,12,8,16,45,95.0,9.0,0.95,12.0,13.5,31.13,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,0.7,10.0,10.5,10.32,0.0
2016,12,9,7,30,0.0,21.0,0.7,10.0,21.0,19.46,0.0
2016,12,9,7,45,87.0,34.0,0.7,10.5,46.0,28.06,17.46
2016,12,9,8,0,174.0,47.0,0.7,11.0,71.0,38.28,28.07
2016,12,9,8,15,196.5,63.5,0.75,11.5,99.0,50.79,39.72
2016,12,9,8,30,219.0,80.0,0.8,12.0,127.0,67.63,49.56
2016,12,9,8,45,236.0,94.5,0.85,12.5,154.5,93.03,65.69
2016,12,9,9,0,253.0,109.0,0.9,13.0,182.0,119.76,85.28
2016,12,9,9,15,259.5,123.5,0.9,13.0,206.5,146.18,106.64
2016,12,9,9,30,266.0,138.0,0.9,13.0,231.0,172.87,128.99
2016,12,9,9,45,134.5,138.5,0.9,13.5,186.0,157.77,122.07
2016,12,9,10,0,3.0,139.0,0.9,14.0,141.0,132.52,105.58
2016,12,9,10,15,39.5,165.0,0.9,14.0,183.0,166.68,132.64
2016,12,9,10,30,76.0,191.0,0.9,14.0,225.0,205.06,162.94
2016,12,9,10,45,38.0,170.0,0.9,14.5,187.0,175.61,139.43
2016,12,9,11,0,0.0,149.0,0.9,15.0,149.0,143.08,113.24
2016,12,9,11,15,98.0,185.5,0.85,15.0,234.0,220.05,174.85
2016,12,9,11,30,196.0,222.0,0.8,15.0,319.0,302.19,238.98
2016,12,9,11,45,117.5,213.5,0.8,15.0,272.0,263.19,208.37
2016,12,9,12,0,39.0,205.0,0.8,15.0,225.0,218.85,173.5
2016,12,9,12,15,19.5,176.5,0.75,15.0,186.5,181.05,143.52
2016,12,9,12,30,0.0,148.0,0.7,15.0,148.0,143.78,113.49
2016,12,9,12,45,0.0,95.5,0.65,15.0,95.5,92.48,71.73
2016,12,9,13,0,0.0,43.0,0.6,15.0,43.0,41.54,29.48
2016,12,9,13,15,0.0,41.5,0.6,15.0,41.5,40.09,28.36
2016,12,9,13,30,0.0,40.0,0.6,15.0,40.0,38.63,27.18
2016,12,9,13,45,0.0,37.5,0.6,15.0,37.5,36.21,25.18
2016,12,9,14,0,0.0,35.0,0.6,15.0,35.0,33.79,23.17
2016,12,9,14,15,0.0,32.5,0.55,14.5,32.5,31.37,21.21
2016,12,9,14,30,0.0,30.0,0.5,14.0,30.0,28.96,19.24
2016,12,9,14,45,345.5,42.0,0.5,14.0,140.0,215.02,175.41
2016,12,9,15,0,691.0,54.0,0.5,14.0,250.0,376.03,299.31
2016,12,9,15,15,647.0,50.0,0.45,13.5,212.0,337.9,266.25
2016,12,9,15,30,603.0,46.0,0.4,13.0,174.0,300.04,234.21
2016,12,9,15,45,534.0,40.0,0.4,13.0,135.0,253.77,194.59
2016,12,9,16,0,465.0,34.0,0.4,13.0,96.0,208.5,154.79
2016,12,9,16,15,345.5,25.5,0.4,12.5,62.0,148.72,100.9
2016,12,9,16,30,226.0,17.0,0.4,12.0,28.0,87.96,0.0
2016,12,9,16,45,113.0,8.5,0.45,12.0,14.0,34.87,0.0
2016,12,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
