Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,1.5,12.0,2.0,1.97,0.0
2016,12,10,7,30,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2016,12,10,7,45,0.0,9.5,1.7,12.0,9.5,9.16,1.77
2016,12,10,8,0,0.0,15.0,1.8,12.0,15.0,14.46,7.04
2016,12,10,8,15,0.0,21.5,1.8,12.0,21.5,20.74,12.88
2016,12,10,8,30,0.0,28.0,1.8,12.0,28.0,27.02,17.59
2016,12,10,8,45,0.0,34.0,1.85,12.5,34.0,32.82,22.63
2016,12,10,9,0,0.0,40.0,1.9,13.0,40.0,38.62,27.59
2016,12,10,9,15,0.0,45.5,1.9,13.0,45.5,43.94,32.14
2016,12,10,9,30,0.0,51.0,1.9,13.0,51.0,49.27,36.65
2016,12,10,9,45,3.0,96.5,1.95,13.0,97.5,93.04,73.58
2016,12,10,10,0,6.0,142.0,2.0,13.0,144.0,135.98,109.23
2016,12,10,10,15,3.0,92.5,2.0,13.0,93.5,90.02,70.72
2016,12,10,10,30,0.0,43.0,2.0,13.0,43.0,41.53,29.81
2016,12,10,10,45,0.0,44.5,2.0,13.0,44.5,42.99,31.03
2016,12,10,11,0,0.0,46.0,2.0,13.0,46.0,44.44,32.22
2016,12,10,11,15,47.0,133.0,1.95,13.0,156.0,148.12,118.73
2016,12,10,11,30,94.0,220.0,1.9,13.0,266.0,253.69,204.29
2016,12,10,11,45,123.0,223.5,1.85,13.0,284.5,275.11,221.23
2016,12,10,12,0,152.0,227.0,1.8,13.0,303.0,296.41,238.43
2016,12,10,12,15,133.5,224.5,1.75,13.0,291.0,288.77,232.41
2016,12,10,12,30,115.0,222.0,1.7,13.0,279.0,280.19,225.7
2016,12,10,12,45,57.5,134.0,1.65,13.0,162.5,161.62,129.93
2016,12,10,13,0,0.0,46.0,1.6,13.0,46.0,44.44,32.13
2016,12,10,13,15,0.0,48.5,1.55,13.0,48.5,46.86,34.32
2016,12,10,13,30,0.0,51.0,1.5,13.0,51.0,49.27,36.42
2016,12,10,13,45,0.0,79.5,1.5,13.0,79.5,76.91,59.86
2016,12,10,14,0,0.0,108.0,1.5,13.0,108.0,105.59,84.02
2016,12,10,14,15,0.0,99.5,1.45,13.0,99.5,97.33,77.16
2016,12,10,14,30,0.0,91.0,1.4,13.0,91.0,89.06,70.33
2016,12,10,14,45,0.0,81.0,1.35,13.0,81.0,79.23,62.11
2016,12,10,15,0,0.0,71.0,1.3,13.0,71.0,69.39,53.79
2016,12,10,15,15,0.0,60.0,1.2,12.5,60.0,58.48,44.56
2016,12,10,15,30,0.0,49.0,1.1,12.0,49.0,47.53,35.14
2016,12,10,15,45,0.0,38.0,1.05,12.0,38.0,36.7,25.63
2016,12,10,16,0,0.0,27.0,1.0,12.0,27.0,26.06,16.22
2016,12,10,16,15,0.0,17.0,0.95,12.0,17.0,16.4,7.26
2016,12,10,16,30,0.0,7.0,0.9,12.0,7.0,6.75,0.0
2016,12,10,16,45,0.0,3.5,0.9,12.0,3.5,3.44,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,1.0,5.0,9.5,9.34,0.0
2016,12,11,7,30,0.0,19.0,0.9,5.0,19.0,17.72,0.0
2016,12,11,7,45,86.0,32.5,0.85,5.5,43.5,26.87,16.39
2016,12,11,8,0,172.0,46.0,0.8,6.0,68.0,37.5,27.87
2016,12,11,8,15,197.0,61.5,0.85,6.5,96.0,49.3,39.12
2016,12,11,8,30,222.0,77.0,0.9,7.0,124.0,64.11,48.21
2016,12,11,8,45,237.5,92.0,1.0,7.5,151.0,89.81,64.52
2016,12,11,9,0,253.0,107.0,1.1,8.0,178.0,116.76,84.53
2016,12,11,9,15,259.5,121.5,1.05,8.0,203.0,143.13,106.14
2016,12,11,9,30,266.0,136.0,1.0,8.0,228.0,169.79,128.83
2016,12,11,9,45,358.0,135.0,1.0,8.5,271.0,200.76,152.07
2016,12,11,10,0,450.0,134.0,1.0,9.0,314.0,239.88,182.87
2016,12,11,10,15,260.5,161.5,1.0,9.0,267.0,227.18,179.28
2016,12,11,10,30,71.0,189.0,1.0,9.0,220.0,201.14,162.7
2016,12,11,10,45,247.0,182.0,1.0,9.5,297.5,261.79,209.7
2016,12,11,11,0,423.0,175.0,1.0,10.0,375.0,333.76,265.66
2016,12,11,11,15,308.0,198.0,1.0,10.0,345.5,319.85,256.16
2016,12,11,11,30,193.0,221.0,1.0,10.0,316.0,299.09,240.79
2016,12,11,11,45,107.0,205.5,1.05,10.5,258.0,250.11,201.93
2016,12,11,12,0,21.0,190.0,1.1,11.0,200.0,194.08,156.45
2016,12,11,12,15,35.0,198.0,1.05,11.0,215.0,211.46,170.91
2016,12,11,12,30,49.0,206.0,1.0,11.0,230.0,228.01,184.37
2016,12,11,12,45,47.5,201.0,1.0,11.5,224.0,223.8,180.72
2016,12,11,13,0,46.0,196.0,1.0,12.0,218.0,219.4,177.03
2016,12,11,13,15,23.0,164.5,1.05,11.5,175.5,173.33,139.95
2016,12,11,13,30,0.0,133.0,1.1,11.0,133.0,130.1,104.59
2016,12,11,13,45,0.0,111.0,1.15,11.0,111.0,108.31,86.65
2016,12,11,14,0,0.0,89.0,1.2,11.0,89.0,86.46,68.42
2016,12,11,14,15,0.0,82.0,1.2,10.5,82.0,79.62,62.89
2016,12,11,14,30,0.0,75.0,1.2,10.0,75.0,72.77,57.26
2016,12,11,14,45,0.0,67.0,1.2,10.0,67.0,64.9,50.59
2016,12,11,15,0,0.0,59.0,1.2,10.0,59.0,57.02,43.83
2016,12,11,15,15,0.0,50.0,1.1,9.5,50.0,48.31,36.35
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,39.6,28.75
2016,12,11,15,45,0.0,32.0,0.95,8.5,32.0,30.89,21.05
2016,12,11,16,0,0.0,23.0,0.9,8.0,23.0,22.19,13.26
2016,12,11,16,15,0.0,14.5,0.9,7.5,14.5,13.98,5.57
2016,12,11,16,30,0.0,6.0,0.9,7.0,6.0,5.78,0.0
2016,12,11,16,45,0.0,3.0,0.95,7.0,3.0,2.95,0.0
2016,12,11,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,5.0,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,5.0,17.0,16.71,0.0
2016,12,12,7,45,81.5,31.0,1.0,5.5,41.0,25.7,15.15
2016,12,12,8,0,163.0,45.0,1.0,6.0,65.0,36.73,27.12
2016,12,12,8,15,184.0,61.0,0.95,6.0,92.5,48.92,38.82
2016,12,12,8,30,205.0,77.0,0.9,6.0,120.0,63.3,48.18
2016,12,12,8,45,217.5,92.5,0.9,6.5,146.0,88.44,64.41
2016,12,12,9,0,230.0,108.0,0.9,7.0,172.0,114.6,84.02
2016,12,12,9,15,237.0,122.5,0.85,7.5,196.5,140.08,104.68
2016,12,12,9,30,244.0,137.0,0.8,8.0,221.0,165.91,126.33
2016,12,12,9,45,259.5,149.0,0.8,8.5,245.5,191.79,147.96
2016,12,12,10,0,275.0,161.0,0.8,9.0,270.0,218.47,170.3
2016,12,12,10,15,300.5,168.5,0.75,9.0,295.0,244.79,192.26
2016,12,12,10,30,326.0,176.0,0.7,9.0,320.0,272.23,215.04
2016,12,12,10,45,351.0,180.0,0.65,9.5,340.5,297.18,235.28
2016,12,12,11,0,376.0,184.0,0.6,10.0,361.0,322.73,255.73
2016,12,12,11,15,356.0,193.0,0.5,10.0,363.5,334.59,265.72
2016,12,12,11,30,336.0,202.0,0.4,10.0,366.0,344.62,273.96
2016,12,12,11,45,429.5,183.0,0.35,10.5,395.0,379.78,301.11
2016,12,12,12,0,523.0,164.0,0.3,11.0,424.0,415.66,328.37
2016,12,12,12,15,388.5,189.5,0.3,11.0,382.0,381.64,302.52
2016,12,12,12,30,254.0,215.0,0.3,11.0,340.0,345.6,274.99
2016,12,12,12,45,272.0,207.5,0.3,11.0,338.5,351.44,280.44
2016,12,12,13,0,290.0,200.0,0.3,11.0,337.0,356.5,284.86
2016,12,12,13,15,307.5,189.0,0.3,11.0,329.5,356.74,285.58
2016,12,12,13,30,325.0,178.0,0.3,11.0,322.0,355.81,285.38
2016,12,12,13,45,330.5,166.5,0.35,11.0,305.5,346.87,279.11
2016,12,12,14,0,336.0,155.0,0.4,11.0,289.0,336.63,271.74
2016,12,12,14,15,327.5,144.0,0.4,10.5,266.5,318.72,258.29
2016,12,12,14,30,319.0,133.0,0.4,10.0,244.0,299.9,243.85
2016,12,12,14,45,310.5,119.0,0.4,10.0,217.5,276.91,225.28
2016,12,12,15,0,302.0,105.0,0.4,10.0,191.0,253.16,205.65
2016,12,12,15,15,282.5,91.0,0.45,9.5,162.0,224.15,181.68
2016,12,12,15,30,263.0,77.0,0.5,9.0,133.0,200.66,161.46
2016,12,12,15,45,234.5,61.5,0.6,9.0,103.5,166.91,131.95
2016,12,12,16,0,206.0,46.0,0.7,9.0,74.0,134.07,102.49
2016,12,12,16,15,103.0,33.5,0.7,8.5,47.5,78.05,53.97
2016,12,12,16,30,0.0,21.0,0.7,8.0,21.0,21.86,0.0
2016,12,12,16,45,0.0,10.5,0.7,8.0,10.5,10.32,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,8.5,9.5,9.34,0.0
2016,12,13,7,30,0.0,19.0,0.7,9.0,19.0,18.68,0.0
2016,12,13,7,45,148.0,29.5,0.75,9.5,48.0,22.98,12.44
2016,12,13,8,0,296.0,40.0,0.8,10.0,77.0,30.53,21.19
2016,12,13,8,15,348.5,51.5,0.85,10.0,111.0,38.57,28.96
2016,12,13,8,30,401.0,63.0,0.9,10.0,145.0,49.73,39.34
2016,12,13,8,45,435.0,72.5,0.95,10.5,179.0,80.0,49.55
2016,12,13,9,0,469.0,82.0,1.0,11.0,213.0,112.83,71.27
2016,12,13,9,15,493.5,90.0,0.95,11.0,244.0,145.41,96.49
2016,12,13,9,30,518.0,98.0,0.9,11.0,275.0,179.75,125.06
2016,12,13,9,45,344.5,134.0,0.9,11.5,256.0,197.12,147.59
2016,12,13,10,0,171.0,170.0,0.9,12.0,237.0,200.08,156.67
2016,12,13,10,15,230.0,175.5,0.85,12.0,272.5,229.49,179.75
2016,12,13,10,30,289.0,181.0,0.8,12.0,308.0,263.88,206.98
2016,12,13,10,45,378.5,172.5,0.8,12.0,346.0,299.52,235.03
2016,12,13,11,0,468.0,164.0,0.8,12.0,384.0,339.37,266.67
2016,12,13,11,15,237.5,167.0,0.75,12.0,278.5,260.02,206.86
2016,12,13,11,30,7.0,170.0,0.7,12.0,173.0,166.83,133.31
2016,12,13,11,45,24.5,187.5,0.7,12.0,199.5,192.27,154.36
2016,12,13,12,0,42.0,205.0,0.7,12.0,226.0,219.91,176.57
2016,12,13,12,15,21.0,173.5,0.65,12.0,184.0,178.71,143.16
2016,12,13,12,30,0.0,142.0,0.6,12.0,142.0,137.87,109.92
2016,12,13,12,45,16.0,165.5,0.55,12.0,173.0,169.53,136.15
2016,12,13,13,0,32.0,189.0,0.5,12.0,204.0,204.85,164.75
2016,12,13,13,15,104.0,192.0,0.5,12.0,238.5,246.59,198.87
2016,12,13,13,30,176.0,195.0,0.5,12.0,273.0,292.26,235.57
2016,12,13,13,45,88.0,107.5,0.5,12.5,146.5,155.65,125.28
2016,12,13,14,0,0.0,20.0,0.5,13.0,20.0,19.3,10.89
2016,12,13,14,15,0.0,18.5,0.45,12.5,18.5,17.85,9.79
2016,12,13,14,30,0.0,17.0,0.4,12.0,17.0,16.4,8.59
2016,12,13,14,45,0.0,15.0,0.4,12.0,15.0,14.47,6.93
2016,12,13,15,0,0.0,13.0,0.4,12.0,13.0,12.54,5.25
2016,12,13,15,15,0.0,11.0,0.4,11.5,11.0,10.6,3.58
2016,12,13,15,30,0.0,9.0,0.4,11.0,9.0,8.67,1.88
2016,12,13,15,45,0.0,7.0,0.45,11.0,7.0,6.74,0.15
2016,12,13,16,0,0.0,5.0,0.5,11.0,5.0,4.82,0.0
2016,12,13,16,15,0.0,3.0,0.5,11.0,3.0,2.89,0.0
2016,12,13,16,30,0.0,1.0,0.5,11.0,1.0,0.96,0.0
2016,12,13,16,45,0.0,0.5,0.55,11.0,0.5,0.49,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.0,9.5,6.0,5.9,0.0
2016,12,14,7,30,0.0,12.0,1.0,10.0,12.0,11.8,0.0
2016,12,14,7,45,23.5,28.0,1.05,10.5,31.0,25.69,14.15
2016,12,14,8,0,47.0,44.0,1.1,11.0,50.0,37.81,27.37
2016,12,14,8,15,61.0,61.5,1.1,11.0,72.0,51.76,40.48
2016,12,14,8,30,75.0,79.0,1.1,11.0,94.0,66.0,53.65
2016,12,14,8,45,84.5,95.5,1.1,11.0,116.0,85.65,65.33
2016,12,14,9,0,94.0,112.0,1.1,11.0,138.0,106.21,81.51
2016,12,14,9,15,101.0,127.0,1.15,11.0,158.5,126.08,97.7
2016,12,14,9,30,108.0,142.0,1.2,11.0,179.0,146.47,114.6
2016,12,14,9,45,54.0,123.0,1.25,11.5,141.5,126.61,100.14
2016,12,14,10,0,0.0,104.0,1.3,12.0,104.0,99.56,79.2
2016,12,14,10,15,0.0,112.5,1.3,12.0,112.5,107.77,86.02
2016,12,14,10,30,0.0,121.0,1.3,12.0,121.0,116.02,92.76
2016,12,14,10,45,0.5,137.5,1.35,12.5,138.0,131.98,105.69
2016,12,14,11,0,1.0,154.0,1.4,13.0,155.0,148.09,118.62
2016,12,14,11,15,0.5,123.5,1.4,13.0,124.0,119.27,94.71
2016,12,14,11,30,0.0,93.0,1.4,13.0,93.0,89.92,70.32
2016,12,14,11,45,0.5,125.5,1.45,13.0,125.5,121.52,96.61
2016,12,14,12,0,1.0,158.0,1.5,13.0,158.0,153.4,122.79
2016,12,14,12,15,0.5,153.5,1.5,13.0,153.5,149.09,119.18
2016,12,14,12,30,0.0,149.0,1.5,13.0,149.0,144.73,115.64
2016,12,14,12,45,1.0,152.5,1.55,13.0,153.0,148.99,119.25
2016,12,14,13,0,2.0,156.0,1.6,13.0,157.0,153.36,122.95
2016,12,14,13,15,1.0,124.5,1.55,13.0,125.0,121.8,97.0
2016,12,14,13,30,0.0,93.0,1.5,13.0,93.0,90.19,70.81
2016,12,14,13,45,0.0,102.5,1.5,13.0,102.5,99.78,79.0
2016,12,14,14,0,0.0,112.0,1.5,13.0,112.0,109.64,87.36
2016,12,14,14,15,0.0,103.0,1.4,13.0,103.0,100.88,80.13
2016,12,14,14,30,0.0,94.0,1.3,13.0,94.0,92.12,72.89
2016,12,14,14,45,0.0,84.0,1.25,13.0,84.0,82.31,64.71
2016,12,14,15,0,0.0,74.0,1.2,13.0,74.0,72.49,56.42
2016,12,14,15,15,0.0,63.0,1.15,12.5,63.0,61.6,47.22
2016,12,14,15,30,0.0,52.0,1.1,12.0,52.0,50.67,37.83
2016,12,14,15,45,0.0,40.5,1.05,12.0,40.5,39.16,27.73
2016,12,14,16,0,0.0,29.0,1.0,12.0,29.0,28.0,17.87
2016,12,14,16,15,0.0,18.5,1.0,11.5,18.5,17.85,8.56
2016,12,14,16,30,0.0,8.0,1.0,11.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,1.05,11.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,11.0,2.5,2.46,0.0
2016,12,15,7,30,0.0,5.0,1.9,11.0,5.0,4.91,0.0
2016,12,15,7,45,0.0,14.0,1.9,11.0,14.0,13.5,4.55
2016,12,15,8,0,0.0,23.0,1.9,11.0,23.0,22.2,13.72
2016,12,15,8,15,0.0,33.5,1.95,11.0,33.5,32.35,23.22
2016,12,15,8,30,0.0,44.0,2.0,11.0,44.0,42.51,32.65
2016,12,15,8,45,0.0,54.5,2.05,11.5,54.5,52.41,39.51
2016,12,15,9,0,0.0,65.0,2.1,12.0,65.0,62.32,48.0
2016,12,15,9,15,0.0,75.0,2.1,12.0,75.0,71.81,56.1
2016,12,15,9,30,0.0,85.0,2.1,12.0,85.0,81.33,64.15
2016,12,15,9,45,0.0,94.5,2.1,12.0,94.5,90.42,71.75
2016,12,15,10,0,0.0,104.0,2.1,12.0,104.0,99.54,79.32
2016,12,15,10,15,0.0,114.5,2.1,12.0,114.5,109.61,87.65
2016,12,15,10,30,0.0,125.0,2.1,12.0,125.0,119.74,95.98
2016,12,15,10,45,0.0,103.5,2.1,12.5,103.5,99.74,78.94
2016,12,15,11,0,0.0,82.0,2.1,13.0,82.0,79.31,61.61
2016,12,15,11,15,0.0,94.0,2.15,13.0,94.0,90.84,71.25
2016,12,15,11,30,0.0,106.0,2.2,13.0,106.0,102.41,80.85
2016,12,15,11,45,0.0,107.0,2.3,13.0,107.0,103.45,81.67
2016,12,15,12,0,0.0,108.0,2.4,13.0,108.0,104.48,82.52
2016,12,15,12,15,0.0,111.0,2.45,13.0,111.0,107.47,85.02
2016,12,15,12,30,0.0,114.0,2.5,13.0,114.0,110.48,87.55
2016,12,15,12,45,0.0,91.5,2.55,13.0,91.5,88.57,69.3
2016,12,15,13,0,0.0,69.0,2.6,13.0,69.0,66.71,51.01
2016,12,15,13,15,0.0,50.0,2.6,13.0,50.0,48.31,35.52
2016,12,15,13,30,0.0,31.0,2.6,13.0,31.0,29.93,19.95
2016,12,15,13,45,0.0,33.0,2.65,13.0,33.0,31.86,21.64
2016,12,15,14,0,0.0,35.0,2.7,13.0,35.0,33.79,23.33
2016,12,15,14,15,0.0,32.5,2.65,13.0,32.5,31.37,21.3
2016,12,15,14,30,0.0,30.0,2.6,13.0,30.0,28.96,19.26
2016,12,15,14,45,0.0,26.5,2.6,13.0,26.5,25.57,16.38
2016,12,15,15,0,0.0,23.0,2.6,13.0,23.0,22.19,13.48
2016,12,15,15,15,0.0,19.5,2.6,13.0,19.5,18.81,10.54
2016,12,15,15,30,0.0,16.0,2.6,13.0,16.0,15.43,7.59
2016,12,15,15,45,0.0,12.5,2.6,13.0,12.5,12.05,4.6
2016,12,15,16,0,0.0,9.0,2.6,13.0,9.0,8.67,1.61
2016,12,15,16,15,0.0,5.5,2.6,13.0,5.5,5.3,0.0
2016,12,15,16,30,0.0,2.0,2.6,13.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,2.6,13.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,2.5,2.4,6.0,2.5,0.0,0.0
2016,12,16,7,30,0.0,5.0,2.4,6.0,5.0,4.91,0.0
2016,12,16,7,45,0.0,13.5,2.4,6.5,13.5,13.02,4.15
2016,12,16,8,0,0.0,22.0,2.4,7.0,22.0,21.23,13.1
2016,12,16,8,15,0.0,32.0,2.45,7.0,32.0,30.9,22.3
2016,12,16,8,30,0.0,42.0,2.5,7.0,42.0,40.57,31.41
2016,12,16,8,45,0.0,52.5,2.6,7.5,52.5,50.61,38.58
2016,12,16,9,0,0.0,63.0,2.7,8.0,63.0,60.5,47.18
2016,12,16,9,15,0.0,72.5,2.7,8.0,72.5,69.53,55.02
2016,12,16,9,30,0.0,82.0,2.7,8.0,82.0,78.57,62.79
2016,12,16,9,45,0.0,91.0,2.7,8.0,91.0,87.19,70.11
2016,12,16,10,0,0.0,100.0,2.7,8.0,100.0,95.83,77.4
2016,12,16,10,15,424.5,87.5,2.7,8.0,272.0,203.63,157.59
2016,12,16,10,30,849.0,75.0,2.7,8.0,444.0,347.37,269.36
2016,12,16,10,45,860.0,76.0,2.75,8.5,463.5,380.19,298.76
2016,12,16,11,0,871.0,77.0,2.8,9.0,483.0,411.52,326.74
2016,12,16,11,15,876.5,77.5,2.8,9.0,495.0,438.42,351.15
2016,12,16,11,30,882.0,78.0,2.8,9.0,507.0,463.19,373.33
2016,12,16,11,45,884.0,78.5,2.85,9.0,511.5,484.1,392.12
2016,12,16,12,0,886.0,79.0,2.9,9.0,516.0,502.49,408.55
2016,12,16,12,15,884.5,78.5,2.9,8.5,513.0,515.54,421.11
2016,12,16,12,30,883.0,78.0,2.9,8.0,510.0,525.82,431.25
2016,12,16,12,45,881.0,76.5,2.9,8.0,499.5,531.99,437.19
2016,12,16,13,0,879.0,75.0,2.9,8.0,489.0,535.31,440.67
2016,12,16,13,15,871.0,74.0,2.9,8.0,471.5,533.21,439.67
2016,12,16,13,30,863.0,73.0,2.9,8.0,454.0,528.3,436.24
2016,12,16,13,45,848.5,71.5,2.9,8.0,429.0,516.78,427.37
2016,12,16,14,0,834.0,70.0,2.9,8.0,404.0,502.69,416.2
2016,12,16,14,15,814.5,68.0,2.9,8.0,373.5,483.2,400.37
2016,12,16,14,30,795.0,66.0,2.9,8.0,343.0,461.59,382.41
2016,12,16,14,45,762.5,63.5,2.9,8.0,306.5,431.52,357.11
2016,12,16,15,0,730.0,61.0,2.9,8.0,270.0,400.26,330.16
2016,12,16,15,15,685.5,57.0,2.85,7.5,230.0,361.46,296.78
2016,12,16,15,30,641.0,53.0,2.8,7.0,190.0,325.2,264.41
2016,12,16,15,45,570.0,46.5,2.8,7.0,149.0,274.96,219.43
2016,12,16,16,0,499.0,40.0,2.8,7.0,108.0,227.37,175.75
2016,12,16,16,15,249.5,36.5,2.75,6.5,70.5,132.34,95.18
2016,12,16,16,30,0.0,33.0,2.7,6.0,33.0,39.34,4.09
2016,12,16,16,45,0.0,16.5,2.7,6.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,135.0,7.0,1.1,0.5,11.0,0.0,0.0
2016,12,17,7,30,270.0,14.0,1.1,1.0,22.0,13.76,0.0
2016,12,17,7,45,412.5,23.0,1.1,1.5,59.5,19.43,8.95
2016,12,17,8,0,555.0,32.0,1.1,2.0,97.0,26.28,17.96
2016,12,17,8,15,629.5,37.5,1.1,2.5,139.5,29.33,21.33
2016,12,17,8,30,704.0,43.0,1.1,3.0,182.0,32.42,24.45
2016,12,17,8,45,749.5,47.0,1.1,3.5,224.0,71.0,35.18
2016,12,17,9,0,795.0,51.0,1.1,4.0,266.0,113.44,60.55
2016,12,17,9,15,824.5,54.0,1.15,4.5,304.5,155.79,92.88
2016,12,17,9,30,854.0,57.0,1.2,5.0,343.0,199.39,129.92
2016,12,17,9,45,874.5,59.0,1.25,5.5,376.0,243.51,169.48
2016,12,17,10,0,895.0,61.0,1.3,6.0,409.0,284.98,207.35
2016,12,17,10,15,908.0,62.5,1.3,6.0,435.5,323.45,243.18
2016,12,17,10,30,921.0,64.0,1.3,6.0,462.0,360.77,277.61
2016,12,17,10,45,929.0,65.0,1.35,6.5,482.0,394.49,308.21
2016,12,17,11,0,937.0,66.0,1.4,7.0,502.0,426.34,336.59
2016,12,17,11,15,941.5,66.5,1.4,7.0,514.0,454.24,361.63
2016,12,17,11,30,946.0,67.0,1.4,7.0,526.0,479.76,384.22
2016,12,17,11,45,947.0,67.5,1.45,7.5,530.5,501.21,402.65
2016,12,17,12,0,948.0,68.0,1.5,8.0,535.0,519.91,418.49
2016,12,17,12,15,946.5,68.0,1.5,8.0,532.0,534.07,430.97
2016,12,17,12,30,945.0,68.0,1.5,8.0,529.0,545.29,440.89
2016,12,17,12,45,937.5,68.0,1.5,8.0,517.5,550.48,445.94
2016,12,17,13,0,930.0,68.0,1.5,8.0,506.0,552.61,448.44
2016,12,17,13,15,922.0,67.0,1.45,8.0,488.0,550.41,447.15
2016,12,17,13,30,914.0,66.0,1.4,8.0,470.0,545.26,443.38
2016,12,17,13,45,900.5,65.0,1.4,8.0,444.5,534.42,435.31
2016,12,17,14,0,887.0,64.0,1.4,8.0,419.0,520.9,424.9
2016,12,17,14,15,868.5,62.0,1.3,7.5,387.5,503.26,411.11
2016,12,17,14,30,850.0,60.0,1.2,7.0,356.0,481.48,393.67
2016,12,17,14,45,822.0,57.0,1.2,7.0,319.0,452.12,369.57
2016,12,17,15,0,794.0,54.0,1.2,7.0,282.0,421.28,343.56
2016,12,17,15,15,752.0,50.5,1.2,6.5,241.0,382.79,311.16
2016,12,17,15,30,710.0,47.0,1.2,6.0,200.0,344.11,277.4
2016,12,17,15,45,642.5,41.5,1.2,5.5,157.5,294.06,233.41
2016,12,17,16,0,575.0,36.0,1.2,5.0,115.0,246.1,189.83
2016,12,17,16,15,287.5,36.0,1.25,4.5,75.5,142.3,102.95
2016,12,17,16,30,0.0,36.0,1.3,4.0,36.0,44.18,7.55
2016,12,17,16,45,0.0,18.0,1.4,3.5,18.0,17.69,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,130.5,6.5,1.3,-0.5,10.5,0.0,0.0
2016,12,18,7,30,261.0,13.0,1.3,0.0,21.0,12.78,0.0
2016,12,18,7,45,406.0,21.5,1.35,0.5,57.5,17.92,7.54
2016,12,18,8,0,551.0,30.0,1.4,1.0,94.0,24.3,16.21
2016,12,18,8,15,627.0,36.0,1.4,1.5,136.5,27.95,20.12
2016,12,18,8,30,703.0,42.0,1.4,2.0,179.0,31.57,23.73
2016,12,18,8,45,751.5,45.0,1.45,2.5,221.0,67.96,33.13
2016,12,18,9,0,800.0,48.0,1.5,3.0,263.0,109.8,57.64
2016,12,18,9,15,830.0,51.0,1.5,3.5,301.5,155.07,92.47
2016,12,18,9,30,860.0,54.0,1.5,4.0,340.0,198.91,129.79
2016,12,18,9,45,880.0,56.0,1.5,5.0,373.5,240.61,167.23
2016,12,18,10,0,900.0,58.0,1.5,6.0,407.0,282.16,204.96
2016,12,18,10,15,914.5,59.5,1.45,6.0,434.5,321.24,241.32
2016,12,18,10,30,929.0,61.0,1.4,6.0,462.0,359.28,276.33
2016,12,18,10,45,938.5,61.5,1.4,6.5,482.5,393.32,307.15
2016,12,18,11,0,948.0,62.0,1.4,7.0,503.0,425.56,335.74
2016,12,18,11,15,953.5,63.0,1.4,7.0,516.0,454.68,361.78
2016,12,18,11,30,959.0,64.0,1.4,7.0,529.0,481.47,385.38
2016,12,18,11,45,961.5,64.0,1.4,7.5,534.0,503.42,403.99
2016,12,18,12,0,964.0,64.0,1.4,8.0,539.0,522.63,419.98
2016,12,18,12,15,963.0,64.0,1.4,8.0,536.0,537.33,432.86
2016,12,18,12,30,962.0,64.0,1.4,8.0,533.0,549.04,443.15
2016,12,18,12,45,957.5,63.5,1.4,8.5,522.5,555.44,448.33
2016,12,18,13,0,953.0,63.0,1.4,9.0,512.0,558.74,450.93
2016,12,18,13,15,945.0,62.0,1.4,9.0,493.5,556.64,450.02
2016,12,18,13,30,937.0,61.0,1.4,9.0,475.0,551.51,446.6
2016,12,18,13,45,924.0,60.0,1.4,9.0,449.5,540.88,438.74
2016,12,18,14,0,911.0,59.0,1.4,9.0,424.0,527.48,428.47
2016,12,18,14,15,892.5,57.0,1.35,8.5,392.0,507.63,413.36
2016,12,18,14,30,874.0,55.0,1.3,8.0,360.0,485.48,395.98
2016,12,18,14,45,846.0,53.0,1.3,8.0,323.0,456.86,372.48
2016,12,18,15,0,818.0,51.0,1.3,8.0,286.0,428.92,348.73
2016,12,18,15,15,777.0,47.5,1.25,7.0,244.5,390.4,316.74
2016,12,18,15,30,736.0,44.0,1.2,6.0,203.0,351.6,283.26
2016,12,18,15,45,670.0,39.0,1.2,5.0,160.5,302.03,240.05
2016,12,18,16,0,604.0,34.0,1.2,4.0,118.0,254.46,196.97
2016,12,18,16,15,485.5,26.5,1.2,3.5,78.0,190.89,137.93
2016,12,18,16,30,367.0,19.0,1.2,3.0,38.0,128.65,34.48
2016,12,18,16,45,183.5,9.5,1.3,2.5,19.0,53.31,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,15,116.5,6.5,1.35,-0.5,9.5,0.0,0.0
2016,12,19,7,30,233.0,13.0,1.3,0.0,19.0,12.78,0.0
2016,12,19,7,45,376.5,22.0,1.3,0.5,54.5,18.54,7.66
2016,12,19,8,0,520.0,31.0,1.3,1.0,90.0,25.42,17.18
2016,12,19,8,15,597.0,37.0,1.3,1.5,132.0,29.0,21.07
2016,12,19,8,30,674.0,43.0,1.3,2.0,174.0,32.57,24.66
2016,12,19,8,45,721.0,47.0,1.3,3.0,215.0,67.24,33.84
2016,12,19,9,0,768.0,51.0,1.3,4.0,256.0,108.44,57.78
2016,12,19,9,15,798.5,53.5,1.3,4.5,294.0,149.26,88.53
2016,12,19,9,30,829.0,56.0,1.3,5.0,332.0,191.47,124.17
2016,12,19,9,45,852.5,57.5,1.3,6.0,365.0,234.83,162.56
2016,12,19,10,0,876.0,59.0,1.3,7.0,398.0,275.8,199.37
2016,12,19,10,15,889.5,60.5,1.3,7.5,424.5,313.78,234.24
2016,12,19,10,30,903.0,62.0,1.3,8.0,451.0,350.71,267.7
2016,12,19,10,45,910.5,63.5,1.3,8.5,470.5,384.26,297.85
2016,12,19,11,0,918.0,65.0,1.3,9.0,490.0,415.99,325.77
2016,12,19,11,15,923.5,65.5,1.25,9.0,503.0,443.93,350.44
2016,12,19,11,30,929.0,66.0,1.2,9.0,516.0,469.62,372.71
2016,12,19,11,45,929.5,66.5,1.2,9.5,520.5,490.64,390.41
2016,12,19,12,0,930.0,67.0,1.2,10.0,525.0,508.97,405.55
2016,12,19,12,15,928.5,67.0,1.15,10.0,522.0,523.04,417.49
2016,12,19,12,30,927.0,67.0,1.1,10.0,519.0,534.22,426.92
2016,12,19,12,45,922.5,66.5,1.1,10.0,508.5,540.44,432.67
2016,12,19,13,0,918.0,66.0,1.1,10.0,498.0,543.69,435.98
2016,12,19,13,15,751.5,95.0,1.1,10.0,440.5,493.34,397.6
2016,12,19,13,30,585.0,124.0,1.1,10.0,383.0,438.74,355.53
2016,12,19,13,45,616.0,109.5,1.1,10.0,368.5,438.88,356.63
2016,12,19,14,0,647.0,95.0,1.1,10.0,354.0,436.32,354.94
2016,12,19,14,15,740.0,77.0,1.05,9.5,352.0,456.34,371.04
2016,12,19,14,30,833.0,59.0,1.0,9.0,350.0,472.67,383.42
2016,12,19,14,45,805.0,56.0,0.95,9.0,314.0,443.73,359.31
2016,12,19,15,0,777.0,53.0,0.9,9.0,278.0,413.35,333.78
2016,12,19,15,15,735.5,49.5,0.9,8.0,237.5,375.57,302.96
2016,12,19,15,30,694.0,46.0,0.9,7.0,197.0,337.62,270.72
2016,12,19,15,45,628.0,41.0,0.95,6.5,155.5,289.16,228.6
2016,12,19,16,0,562.0,36.0,1.0,6.0,114.0,242.71,186.78
2016,12,19,16,15,444.0,27.5,1.0,5.5,75.5,179.49,129.28
2016,12,19,16,30,326.0,19.0,1.0,5.0,37.0,118.04,35.9
2016,12,19,16,45,163.0,9.5,1.05,5.0,18.5,48.55,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,107.5,6.0,1.6,0.5,9.0,0.0,0.0
2016,12,20,7,30,215.0,12.0,1.6,1.0,18.0,11.8,0.0
2016,12,20,7,45,357.0,21.0,1.6,2.0,52.0,17.55,6.53
2016,12,20,8,0,499.0,30.0,1.6,3.0,86.0,24.46,16.12
2016,12,20,8,15,576.5,36.0,1.55,3.5,127.0,28.08,20.03
2016,12,20,8,30,654.0,42.0,1.5,4.0,168.0,31.68,23.62
2016,12,20,8,45,700.5,46.0,1.45,4.5,208.5,64.34,32.15
2016,12,20,9,0,747.0,50.0,1.4,5.0,249.0,104.54,55.26
2016,12,20,9,15,777.5,53.0,1.3,5.5,286.0,144.9,85.43
2016,12,20,9,30,808.0,56.0,1.2,6.0,323.0,186.69,120.46
2016,12,20,9,45,829.5,57.5,1.15,7.0,355.5,226.33,155.53
2016,12,20,10,0,851.0,59.0,1.1,8.0,388.0,268.41,193.03
2016,12,20,10,15,865.0,60.5,1.05,8.5,414.0,305.68,226.9
2016,12,20,10,30,879.0,62.0,1.0,9.0,440.0,341.99,259.42
2016,12,20,10,45,887.5,63.0,0.95,9.5,459.5,374.72,288.44
2016,12,20,11,0,896.0,64.0,0.9,10.0,479.0,405.73,315.28
2016,12,20,11,15,901.0,65.0,0.85,10.0,491.5,433.45,339.41
2016,12,20,11,30,906.0,66.0,0.8,10.0,504.0,458.95,361.18
2016,12,20,11,45,907.5,66.0,0.8,10.5,509.0,479.53,378.3
2016,12,20,12,0,909.0,66.0,0.8,11.0,514.0,497.51,392.98
2016,12,20,12,15,907.5,66.0,0.75,11.0,511.0,511.34,404.5
2016,12,20,12,30,906.0,66.0,0.7,11.0,508.0,522.36,413.57
2016,12,20,12,45,898.5,66.5,0.7,11.5,497.5,528.01,418.03
2016,12,20,13,0,891.0,67.0,0.7,12.0,487.0,530.73,420.1
2016,12,20,13,15,882.5,66.0,0.7,12.0,469.5,528.46,419.06
