Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,13,30,874.0,65.0,0.7,12.0,452.0,523.35,415.74
2016,12,20,13,45,861.0,63.5,0.75,12.0,427.5,512.65,408.43
2016,12,20,14,0,848.0,62.0,0.8,12.0,403.0,499.37,398.89
2016,12,20,14,15,829.0,60.0,0.8,11.5,373.0,482.11,386.29
2016,12,20,14,30,810.0,58.0,0.8,11.0,343.0,460.86,370.2
2016,12,20,14,45,782.5,55.5,0.8,11.0,307.5,433.15,347.92
2016,12,20,15,0,755.0,53.0,0.8,11.0,272.0,404.04,323.89
2016,12,20,15,15,713.5,49.5,0.8,10.0,232.5,366.79,293.76
2016,12,20,15,30,672.0,46.0,0.8,9.0,193.0,329.42,262.32
2016,12,20,15,45,608.0,40.5,0.8,8.5,152.5,281.78,221.16
2016,12,20,16,0,544.0,35.0,0.8,8.0,112.0,236.16,180.43
2016,12,20,16,15,428.0,27.0,0.85,7.5,74.5,174.59,125.23
2016,12,20,16,30,312.0,19.0,0.9,7.0,37.0,114.84,39.08
2016,12,20,16,45,156.0,9.5,0.95,6.5,18.5,47.03,0.0
2016,12,20,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,15,84.0,6.0,1.15,4.5,8.0,0.0,0.0
2016,12,21,7,30,168.0,12.0,1.1,5.0,16.0,11.8,0.0
2016,12,21,7,45,307.5,21.5,1.05,6.0,48.5,16.66,5.42
2016,12,21,8,0,447.0,31.0,1.0,7.0,81.0,23.4,14.87
2016,12,21,8,15,527.0,37.5,0.95,7.5,120.5,29.63,21.07
2016,12,21,8,30,607.0,44.0,0.9,8.0,160.0,33.63,24.99
2016,12,21,8,45,653.5,48.5,0.9,8.5,199.5,63.75,32.82
2016,12,21,9,0,700.0,53.0,0.9,9.0,239.0,102.25,54.5
2016,12,21,9,15,732.0,56.5,0.85,9.5,275.5,141.21,82.96
2016,12,21,9,30,764.0,60.0,0.8,10.0,312.0,181.82,116.2
2016,12,21,9,45,610.5,95.0,0.8,10.5,309.0,211.74,149.41
2016,12,21,10,0,457.0,130.0,0.8,11.0,306.0,230.16,172.09
2016,12,21,10,15,464.5,137.5,0.75,11.0,327.0,257.79,196.41
2016,12,21,10,30,472.0,145.0,0.7,11.0,348.0,285.0,220.05
2016,12,21,10,45,359.0,172.5,0.7,11.5,331.5,288.26,225.93
2016,12,21,11,0,246.0,200.0,0.7,12.0,315.0,283.27,224.13
2016,12,21,11,15,323.0,193.0,0.7,12.0,347.5,316.79,250.83
2016,12,21,11,30,400.0,186.0,0.7,12.0,380.0,354.03,280.26
2016,12,21,11,45,639.5,128.0,0.7,12.5,441.0,418.23,329.74
2016,12,21,12,0,879.0,70.0,0.7,13.0,502.0,487.0,382.15
2016,12,21,12,15,878.0,70.0,0.7,13.0,500.0,500.76,393.34
2016,12,21,12,30,877.0,70.0,0.7,13.0,498.0,511.8,402.77
2016,12,21,12,45,873.0,69.0,0.7,13.5,488.0,517.53,407.28
2016,12,21,13,0,869.0,68.0,0.7,14.0,478.0,520.43,409.51
2016,12,21,13,15,861.0,67.0,0.7,14.0,461.5,518.47,408.69
2016,12,21,13,30,853.0,66.0,0.7,14.0,445.0,513.74,405.65
2016,12,21,13,45,841.5,64.5,0.7,14.0,421.5,503.99,398.67
2016,12,21,14,0,830.0,63.0,0.7,14.0,398.0,493.53,390.89
2016,12,21,14,15,811.5,61.0,0.65,13.5,368.0,474.94,377.05
2016,12,21,14,30,793.0,59.0,0.6,13.0,338.0,454.23,361.21
2016,12,21,14,45,768.5,56.0,0.6,13.0,303.5,427.7,340.13
2016,12,21,15,0,744.0,53.0,0.6,13.0,269.0,399.7,317.26
2016,12,21,15,15,703.5,49.5,0.6,12.0,230.5,363.15,288.06
2016,12,21,15,30,663.0,46.0,0.6,11.0,192.0,326.46,257.57
2016,12,21,15,45,601.5,40.5,0.65,10.5,151.5,279.99,218.0
2016,12,21,16,0,540.0,35.0,0.7,10.0,111.0,235.41,178.64
2016,12,21,16,15,428.0,27.0,0.75,9.0,74.0,175.13,125.35
2016,12,21,16,30,316.0,19.0,0.8,8.0,37.0,116.66,44.02
2016,12,21,16,45,158.0,9.5,0.85,7.5,18.5,47.7,0.0
2016,12,21,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,95.0,6.0,1.05,5.0,8.0,0.0,0.0
2016,12,22,7,30,190.0,12.0,1.0,5.0,16.0,11.8,0.0
2016,12,22,7,45,336.0,22.0,1.0,5.5,50.0,17.22,5.47
2016,12,22,8,0,482.0,32.0,1.0,6.0,84.0,26.76,17.85
2016,12,22,8,15,564.0,38.0,1.0,6.5,125.5,30.22,21.69
2016,12,22,8,30,646.0,44.0,1.0,7.0,167.0,33.72,25.17
2016,12,22,8,45,696.0,48.5,1.0,7.5,208.5,64.45,32.91
2016,12,22,9,0,746.0,53.0,1.0,8.0,250.0,105.12,55.52
2016,12,22,9,15,778.0,56.0,0.9,8.5,287.5,145.61,84.99
2016,12,22,9,30,810.0,59.0,0.8,9.0,325.0,187.7,119.48
2016,12,22,9,45,831.5,61.0,0.75,9.5,358.0,227.95,154.67
2016,12,22,10,0,853.0,63.0,0.7,10.0,391.0,268.35,190.51
2016,12,22,10,15,867.0,64.5,0.6,10.5,417.5,306.03,224.02
2016,12,22,10,30,881.0,66.0,0.5,11.0,444.0,344.66,257.52
2016,12,22,10,45,889.5,67.5,0.45,11.5,464.0,378.11,286.4
2016,12,22,11,0,898.0,69.0,0.4,12.0,484.0,409.87,313.11
2016,12,22,11,15,903.5,69.5,0.4,12.5,496.5,437.56,336.32
2016,12,22,11,30,909.0,70.0,0.4,13.0,509.0,463.07,357.23
2016,12,22,11,45,909.5,70.5,0.4,13.5,514.0,483.98,374.17
2016,12,22,12,0,910.0,71.0,0.4,14.0,519.0,502.26,388.69
2016,12,22,12,15,909.0,71.0,0.5,14.0,516.5,516.6,401.6
2016,12,22,12,30,908.0,71.0,0.6,14.0,514.0,528.13,412.21
2016,12,22,12,45,906.0,69.5,0.7,14.0,504.5,534.74,419.0
2016,12,22,13,0,904.0,68.0,0.8,14.0,495.0,538.44,423.45
2016,12,22,13,15,896.0,67.0,0.8,13.5,478.0,536.66,423.58
2016,12,22,13,30,888.0,66.0,0.8,13.0,461.0,532.01,421.39
2016,12,22,13,45,876.5,64.5,0.8,13.0,436.5,522.22,414.39
2016,12,22,14,0,865.0,63.0,0.8,13.0,412.0,509.77,405.16
2016,12,22,14,15,846.0,61.0,0.7,13.0,381.5,492.5,391.19
2016,12,22,14,30,827.0,59.0,0.6,13.0,351.0,471.17,373.84
2016,12,22,14,45,800.0,56.5,0.55,13.0,315.0,443.55,351.66
2016,12,22,15,0,773.0,54.0,0.5,13.0,279.0,414.44,327.73
2016,12,22,15,15,732.0,50.5,0.6,12.0,239.5,377.07,298.68
2016,12,22,15,30,691.0,47.0,0.7,11.0,200.0,339.48,268.01
2016,12,22,15,45,622.5,42.0,0.8,10.5,158.0,290.13,226.32
2016,12,22,16,0,554.0,37.0,0.9,10.0,116.0,242.9,184.93
2016,12,22,16,15,440.5,28.5,0.95,9.5,77.5,181.0,130.09
2016,12,22,16,30,327.0,20.0,1.0,9.0,39.0,121.29,50.15
2016,12,22,16,45,163.5,10.0,1.05,9.0,19.5,49.74,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.65,7.0,2.5,2.41,0.0
2016,12,23,8,0,0.0,5.0,2.7,7.0,5.0,4.82,0.0
2016,12,23,8,15,0.0,7.5,2.7,7.0,7.5,7.23,0.86
2016,12,23,8,30,0.0,10.0,2.7,7.0,10.0,9.64,3.16
2016,12,23,8,45,0.0,12.5,2.7,7.5,12.5,12.05,4.91
2016,12,23,9,0,0.0,15.0,2.7,8.0,15.0,14.46,7.04
2016,12,23,9,15,0.0,17.5,2.55,8.0,17.5,16.88,9.17
2016,12,23,9,30,0.0,20.0,2.4,8.0,20.0,19.29,11.28
2016,12,23,9,45,0.0,22.5,2.3,8.5,22.5,21.71,13.34
2016,12,23,10,0,0.0,25.0,2.2,9.0,25.0,24.13,15.39
2016,12,23,10,15,0.0,36.0,2.1,9.0,36.0,34.76,24.58
2016,12,23,10,30,0.0,47.0,2.0,9.0,47.0,45.4,33.73
2016,12,23,10,45,0.0,30.5,1.9,9.5,30.5,29.45,19.86
2016,12,23,11,0,0.0,14.0,1.8,10.0,14.0,13.51,6.04
2016,12,23,11,15,0.0,12.0,1.9,10.0,12.0,11.58,4.36
2016,12,23,11,30,0.0,10.0,2.0,10.0,10.0,9.65,2.68
2016,12,23,11,45,0.0,75.0,2.15,10.0,75.0,72.52,56.57
2016,12,23,12,0,0.0,140.0,2.3,10.0,140.0,135.42,109.49
2016,12,23,12,15,45.0,179.0,2.35,10.0,201.0,196.92,160.73
2016,12,23,12,30,90.0,218.0,2.4,10.0,262.0,259.56,212.28
2016,12,23,12,45,45.0,145.5,2.5,10.0,167.5,166.11,135.3
2016,12,23,13,0,0.0,73.0,2.6,10.0,73.0,70.58,54.84
2016,12,23,13,15,11.0,122.0,2.6,9.5,127.0,124.42,100.89
2016,12,23,13,30,22.0,171.0,2.6,9.0,181.0,179.75,147.66
2016,12,23,13,45,71.5,173.5,2.6,9.0,203.0,212.29,175.35
2016,12,23,14,0,121.0,176.0,2.6,9.0,225.0,245.48,203.38
2016,12,23,14,15,60.5,128.5,2.5,8.5,153.0,160.28,132.27
2016,12,23,14,30,0.0,81.0,2.4,8.0,81.0,78.76,62.79
2016,12,23,14,45,0.0,72.5,2.35,8.0,72.5,70.4,55.74
2016,12,23,15,0,0.0,64.0,2.3,8.0,64.0,62.04,48.52
2016,12,23,15,15,0.0,55.0,2.2,7.5,55.0,53.15,40.86
2016,12,23,15,30,0.0,46.0,2.1,7.0,46.0,44.44,33.24
2016,12,23,15,45,0.0,36.0,2.05,7.0,36.0,34.76,24.6
2016,12,23,16,0,0.0,26.0,2.0,7.0,26.0,25.09,15.92
2016,12,23,16,15,0.0,17.5,1.95,6.5,17.5,16.88,8.39
2016,12,23,16,30,0.0,9.0,1.9,6.0,9.0,8.68,0.0
2016,12,23,16,45,0.0,4.5,1.9,6.0,4.5,4.42,0.0
2016,12,23,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,15,61.0,6.0,2.0,4.0,7.0,0.0,0.0
2016,12,24,7,30,122.0,12.0,2.0,4.0,14.0,11.8,0.0
2016,12,24,7,45,285.0,22.0,2.05,4.5,47.0,17.34,4.85
2016,12,24,8,0,448.0,32.0,2.1,5.0,80.0,24.56,15.89
2016,12,24,8,15,533.5,38.5,2.15,5.0,120.5,28.19,19.92
2016,12,24,8,30,619.0,45.0,2.2,5.0,161.0,34.8,26.32
2016,12,24,8,45,676.5,48.5,2.25,5.5,202.5,62.0,32.35
2016,12,24,9,0,734.0,52.0,2.3,6.0,244.0,101.41,53.63
2016,12,24,9,15,767.0,55.0,2.3,6.0,282.0,141.52,83.09
2016,12,24,9,30,800.0,58.0,2.3,6.0,320.0,183.34,118.09
2016,12,24,9,45,826.0,59.0,2.35,6.5,353.5,223.25,153.68
2016,12,24,10,0,852.0,60.0,2.4,7.0,387.0,266.01,192.49
2016,12,24,10,15,866.5,62.0,2.35,7.0,414.0,304.16,228.19
2016,12,24,10,30,881.0,64.0,2.3,7.0,441.0,341.41,262.8
2016,12,24,10,45,892.5,64.5,2.3,7.0,461.5,375.07,294.09
2016,12,24,11,0,904.0,65.0,2.3,7.0,482.0,407.2,323.54
2016,12,24,11,15,910.0,65.5,2.3,7.0,495.5,435.38,349.28
2016,12,24,11,30,916.0,66.0,2.3,7.0,509.0,461.39,372.7
2016,12,24,11,45,695.0,120.5,2.3,7.5,459.0,435.1,353.82
2016,12,24,12,0,474.0,175.0,2.3,8.0,409.0,397.99,325.05
2016,12,24,12,15,237.0,159.0,2.3,8.0,276.0,274.24,225.87
2016,12,24,12,30,0.0,143.0,2.3,8.0,143.0,138.77,112.76
2016,12,24,12,45,0.0,140.0,2.3,8.0,140.0,136.07,110.81
2016,12,24,13,0,0.0,137.0,2.3,8.0,137.0,133.36,108.61
2016,12,24,13,15,442.0,102.5,2.25,7.5,299.5,341.75,286.04
2016,12,24,13,30,884.0,68.0,2.2,7.0,462.0,532.87,440.63
2016,12,24,13,45,874.0,66.0,2.2,7.0,438.0,523.52,432.2
2016,12,24,14,0,864.0,64.0,2.2,7.0,414.0,511.48,422.8
2016,12,24,14,15,846.0,62.0,2.15,7.0,384.0,494.87,409.24
2016,12,24,14,30,828.0,60.0,2.1,7.0,354.0,474.17,392.08
2016,12,24,14,45,803.0,57.0,2.05,7.0,318.5,447.02,369.29
2016,12,24,15,0,778.0,54.0,2.0,7.0,283.0,418.3,344.59
2016,12,24,15,15,738.0,50.5,1.9,6.5,243.5,381.3,312.91
2016,12,24,15,30,698.0,47.0,1.8,6.0,204.0,344.01,279.95
2016,12,24,15,45,635.0,42.0,1.7,5.5,162.0,296.49,237.76
2016,12,24,16,0,572.0,37.0,1.6,5.0,120.0,250.76,195.93
2016,12,24,16,15,458.5,29.0,1.55,4.5,81.5,188.53,139.6
2016,12,24,16,30,345.0,21.0,1.5,4.0,43.0,128.94,63.42
2016,12,24,16,45,172.5,10.5,1.5,3.5,21.5,52.94,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,7.0,1.05,2.0,7.0,0.0,0.0
2016,12,25,7,30,0.0,14.0,1.0,2.0,14.0,13.76,0.0
2016,12,25,7,45,215.0,23.0,0.95,2.5,46.0,18.38,5.21
2016,12,25,8,0,430.0,32.0,0.9,3.0,78.0,24.61,16.09
2016,12,25,8,15,515.5,39.0,0.9,3.5,118.0,28.68,20.54
2016,12,25,8,30,601.0,46.0,0.9,4.0,158.0,32.67,24.52
2016,12,25,8,45,656.0,50.0,0.95,4.5,199.0,61.94,33.33
2016,12,25,9,0,711.0,54.0,1.0,5.0,240.0,100.65,54.21
2016,12,25,9,15,744.5,57.0,1.05,5.5,277.5,139.81,82.62
2016,12,25,9,30,778.0,60.0,1.1,6.0,315.0,180.79,116.41
2016,12,25,9,45,798.5,63.0,1.15,6.5,347.5,220.57,151.72
2016,12,25,10,0,819.0,66.0,1.2,7.0,380.0,260.53,187.88
2016,12,25,10,15,834.0,68.0,1.2,7.0,406.5,297.91,222.4
2016,12,25,10,30,849.0,70.0,1.2,7.0,433.0,334.55,255.98
2016,12,25,10,45,860.5,70.5,1.2,7.5,453.5,367.56,285.66
2016,12,25,11,0,872.0,71.0,1.2,8.0,474.0,400.5,314.55
2016,12,25,11,15,877.5,72.0,1.2,8.0,487.0,428.25,339.31
2016,12,25,11,30,883.0,73.0,1.2,8.0,500.0,453.9,361.87
2016,12,25,11,45,643.0,132.0,1.25,8.0,445.0,422.78,340.3
2016,12,25,12,0,403.0,191.0,1.3,8.0,390.0,378.32,306.82
2016,12,25,12,15,644.0,131.5,1.25,8.0,448.0,448.67,363.9
2016,12,25,12,30,885.0,72.0,1.2,8.0,506.0,517.88,418.69
2016,12,25,12,45,561.5,140.0,1.2,8.5,413.5,431.38,350.13
2016,12,25,13,0,238.0,208.0,1.2,9.0,321.0,332.79,270.91
2016,12,25,13,15,548.0,138.5,1.2,8.5,387.0,431.71,353.03
2016,12,25,13,30,858.0,69.0,1.2,8.0,453.0,522.49,425.69
2016,12,25,13,45,846.5,67.5,1.2,8.0,429.5,513.29,418.03
2016,12,25,14,0,835.0,66.0,1.2,8.0,406.0,501.48,409.02
2016,12,25,14,15,816.5,64.0,1.15,8.0,376.0,483.15,394.36
2016,12,25,14,30,798.0,62.0,1.1,8.0,346.0,462.66,377.66
2016,12,25,14,45,774.0,58.5,1.1,8.0,311.5,435.96,355.89
2016,12,25,15,0,750.0,55.0,1.1,8.0,277.0,407.72,332.25
2016,12,25,15,15,710.0,51.5,1.05,7.5,238.0,371.34,301.72
2016,12,25,15,30,670.0,48.0,1.0,7.0,199.0,334.72,269.99
2016,12,25,15,45,610.0,42.5,1.0,6.5,158.5,288.51,229.72
2016,12,25,16,0,550.0,37.0,1.0,6.0,118.0,244.0,189.65
2016,12,25,16,15,440.5,29.0,1.05,5.5,80.0,183.61,135.72
2016,12,25,16,30,331.0,21.0,1.1,5.0,42.0,128.77,66.96
2016,12,25,16,45,165.5,10.5,1.15,4.5,21.0,51.47,0.0
2016,12,25,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,92.0,5.0,1.5,0.5,6.5,0.0,0.0
2016,12,26,7,30,184.0,10.0,1.5,1.0,13.0,9.83,0.0
2016,12,26,7,45,336.5,19.0,1.55,1.5,46.0,15.81,3.4
2016,12,26,8,0,489.0,28.0,1.6,2.0,79.0,22.78,14.5
2016,12,26,8,15,569.5,34.0,1.55,2.5,120.0,26.46,18.57
2016,12,26,8,30,650.0,40.0,1.5,3.0,161.0,30.11,22.23
2016,12,26,8,45,699.0,43.5,1.5,3.5,201.5,56.67,28.15
2016,12,26,9,0,748.0,47.0,1.5,4.0,242.0,96.44,49.44
2016,12,26,9,15,779.5,50.0,1.45,4.5,280.0,137.0,79.04
2016,12,26,9,30,811.0,53.0,1.4,5.0,318.0,179.12,114.09
2016,12,26,9,45,830.5,55.5,1.35,6.0,350.5,222.13,152.14
2016,12,26,10,0,850.0,58.0,1.3,7.0,383.0,262.43,188.45
2016,12,26,10,15,864.5,59.5,1.25,7.0,410.0,300.13,223.39
2016,12,26,10,30,879.0,61.0,1.2,7.0,437.0,336.94,257.19
2016,12,26,10,45,888.0,62.5,1.15,7.5,457.5,370.74,287.53
2016,12,26,11,0,897.0,64.0,1.1,8.0,478.0,402.9,315.73
2016,12,26,11,15,902.5,64.5,1.0,8.5,491.5,430.85,339.63
2016,12,26,11,30,908.0,65.0,0.9,9.0,505.0,456.62,361.01
2016,12,26,11,45,909.0,66.0,0.85,9.5,510.5,478.55,379.03
2016,12,26,12,0,910.0,67.0,0.8,10.0,516.0,497.89,394.5
2016,12,26,12,15,909.0,67.0,0.7,10.0,514.0,512.57,406.32
2016,12,26,12,30,908.0,67.0,0.6,10.0,512.0,524.44,415.62
2016,12,26,12,45,902.5,67.0,0.55,10.0,502.5,531.18,421.22
2016,12,26,13,0,897.0,67.0,0.5,10.0,493.0,534.99,424.42
2016,12,26,13,15,889.0,66.0,0.45,10.0,476.0,533.56,423.52
2016,12,26,13,30,881.0,65.0,0.4,10.0,459.0,529.25,420.33
2016,12,26,13,45,868.0,64.0,0.4,10.0,435.5,519.58,413.46
2016,12,26,14,0,855.0,63.0,0.4,10.0,412.0,507.29,404.4
2016,12,26,14,15,836.5,61.0,0.4,10.0,382.0,490.64,391.74
2016,12,26,14,30,818.0,59.0,0.4,10.0,352.0,469.94,375.67
2016,12,26,14,45,791.5,56.0,0.4,10.0,316.5,442.34,353.86
2016,12,26,15,0,765.0,53.0,0.4,10.0,281.0,413.24,330.26
2016,12,26,15,15,725.5,49.5,0.55,9.5,242.0,376.77,301.59
2016,12,26,15,30,686.0,46.0,0.7,9.0,203.0,340.01,271.24
2016,12,26,15,45,624.5,41.0,0.85,8.5,162.0,293.35,231.63
2016,12,26,16,0,563.0,36.0,1.0,8.0,121.0,248.45,191.94
2016,12,26,16,15,456.5,28.5,1.1,7.5,82.5,189.0,139.23
2016,12,26,16,30,350.0,21.0,1.2,7.0,44.0,132.4,71.71
2016,12,26,16,45,175.0,10.5,1.3,6.5,22.0,54.12,0.0
2016,12,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,221.0,15.5,1.1,3.0,38.5,11.36,0.61
2016,12,27,8,0,442.0,31.0,1.0,4.0,77.0,23.75,15.2
2016,12,27,8,15,526.0,37.5,0.95,4.5,117.0,29.98,21.61
2016,12,27,8,30,610.0,44.0,0.9,5.0,157.0,33.95,25.57
2016,12,27,8,45,664.0,48.0,0.85,5.5,198.0,59.01,31.11
2016,12,27,9,0,718.0,52.0,0.8,6.0,239.0,98.0,51.71
2016,12,27,9,15,751.0,55.5,0.8,6.5,277.0,137.92,80.39
2016,12,27,9,30,784.0,59.0,0.8,7.0,315.0,179.6,114.47
2016,12,27,9,45,809.5,60.5,0.8,7.5,348.5,219.34,149.22
2016,12,27,10,0,835.0,62.0,0.8,8.0,382.0,259.62,185.17
2016,12,27,10,15,850.0,63.5,0.8,8.5,409.0,297.2,219.22
2016,12,27,10,30,865.0,65.0,0.8,9.0,436.0,335.94,253.68
2016,12,27,10,45,874.5,66.5,0.8,9.5,456.5,369.59,283.49
2016,12,27,11,0,884.0,68.0,0.8,10.0,477.0,401.66,311.32
2016,12,27,11,15,890.0,69.0,0.8,10.0,490.0,430.08,336.24
2016,12,27,11,30,896.0,70.0,0.8,10.0,503.0,456.39,358.95
2016,12,27,11,45,897.0,70.5,0.85,10.5,509.0,477.71,377.01
2016,12,27,12,0,898.0,71.0,0.9,11.0,515.0,496.46,392.67
2016,12,27,12,15,897.0,71.0,0.9,11.0,513.0,511.09,405.24
2016,12,27,12,30,896.0,71.0,0.9,11.0,511.0,522.95,415.44
2016,12,27,12,45,890.5,70.5,0.9,11.5,501.5,529.18,420.42
2016,12,27,13,0,885.0,70.0,0.9,12.0,492.0,532.52,423.03
2016,12,27,13,15,877.0,69.0,0.9,11.5,475.5,531.17,423.48
2016,12,27,13,30,869.0,68.0,0.9,11.0,459.0,526.98,421.63
2016,12,27,13,45,857.5,66.5,0.9,11.0,435.5,517.69,414.97
2016,12,27,14,0,846.0,65.0,0.9,11.0,412.0,507.61,407.43
2016,12,27,14,15,828.0,63.0,0.85,10.5,382.0,489.55,393.93
2016,12,27,14,30,810.0,61.0,0.8,10.0,352.0,469.27,378.35
2016,12,27,14,45,782.5,58.5,0.75,10.0,317.0,441.93,356.17
2016,12,27,15,0,755.0,56.0,0.7,10.0,282.0,413.13,332.28
2016,12,27,15,15,715.5,52.0,0.7,9.0,243.0,376.32,302.79
2016,12,27,15,30,676.0,48.0,0.7,8.0,204.0,339.23,271.88
2016,12,27,15,45,612.0,43.0,0.7,7.5,163.0,291.79,231.18
2016,12,27,16,0,548.0,38.0,0.7,7.0,122.0,246.22,190.82
2016,12,27,16,15,441.5,30.0,0.75,6.5,83.5,189.52,140.6
2016,12,27,16,30,335.0,22.0,0.8,6.0,45.0,133.04,75.75
2016,12,27,16,45,167.5,11.0,0.9,5.5,22.5,53.03,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,253.5,14.0,1.5,2.0,40.0,10.84,0.15
2016,12,28,8,0,507.0,28.0,1.5,3.0,80.0,22.87,14.46
2016,12,28,8,15,588.0,34.0,1.45,3.5,122.0,26.54,18.55
2016,12,28,8,30,669.0,40.0,1.4,4.0,164.0,30.18,22.19
2016,12,28,8,45,718.5,43.5,1.4,4.5,205.5,56.04,27.68
2016,12,28,9,0,768.0,47.0,1.4,5.0,247.0,96.73,48.98
2016,12,28,9,15,799.5,49.5,1.35,5.5,285.0,137.77,78.54
2016,12,28,9,30,831.0,52.0,1.3,6.0,323.0,183.05,116.01
2016,12,28,9,45,855.0,53.5,1.3,7.0,357.0,224.32,152.27
2016,12,28,10,0,879.0,55.0,1.3,8.0,391.0,265.84,189.45
2016,12,28,10,15,893.5,56.0,1.3,8.5,418.5,304.23,224.64
2016,12,28,10,30,908.0,57.0,1.3,9.0,446.0,341.68,258.6
2016,12,28,10,45,917.5,58.0,1.35,10.0,467.0,376.22,289.24
2016,12,28,11,0,927.0,59.0,1.4,11.0,488.0,409.09,317.72
2016,12,28,11,15,932.5,59.5,1.3,11.0,501.5,437.97,343.02
2016,12,28,11,30,938.0,60.0,1.2,11.0,515.0,464.61,365.84
2016,12,28,11,45,940.5,60.0,1.15,11.5,521.0,487.01,384.33
2016,12,28,12,0,943.0,60.0,1.1,12.0,527.0,506.77,400.25
2016,12,28,12,15,942.5,60.0,1.1,12.0,525.5,522.33,413.59
2016,12,28,12,30,942.0,60.0,1.1,12.0,524.0,535.0,424.46
2016,12,28,12,45,937.5,60.0,1.1,12.5,514.5,542.69,430.54
2016,12,28,13,0,933.0,60.0,1.1,13.0,505.0,547.36,434.14
2016,12,28,13,15,925.5,59.0,1.1,13.0,488.5,546.4,434.15
2016,12,28,13,30,918.0,58.0,1.1,13.0,472.0,542.45,431.75
2016,12,28,13,45,906.5,57.0,1.1,13.0,448.5,533.52,425.39
2016,12,28,14,0,895.0,56.0,1.1,13.0,425.0,521.82,416.71
2016,12,28,14,15,878.5,54.5,1.0,12.5,395.0,504.42,403.51
2016,12,28,14,30,862.0,53.0,0.9,12.0,365.0,484.66,388.11
2016,12,28,14,45,837.0,51.0,0.85,12.0,329.0,458.16,366.69
2016,12,28,15,0,812.0,49.0,0.8,12.0,293.0,430.05,343.44
2016,12,28,15,15,775.0,46.0,0.8,11.0,253.5,396.49,316.63
2016,12,28,15,30,738.0,43.0,0.8,10.0,214.0,360.16,286.47
2016,12,28,15,45,679.5,38.5,0.8,9.0,172.0,313.75,247.13
2016,12,28,16,0,621.0,34.0,0.8,8.0,130.0,268.84,207.56
2016,12,28,16,15,520.0,27.5,0.85,7.5,90.0,210.16,155.47
2016,12,28,16,30,419.0,21.0,0.9,7.0,50.0,154.57,90.96
2016,12,28,16,45,209.5,10.5,0.95,6.5,25.0,63.52,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,45,239.5,15.0,1.5,4.5,39.5,10.96,0.0
2016,12,29,8,0,479.0,30.0,1.5,5.0,79.0,25.02,16.17
2016,12,29,8,15,563.5,36.5,1.5,5.5,121.0,29.05,20.63
2016,12,29,8,30,648.0,43.0,1.5,6.0,163.0,33.05,24.61
2016,12,29,8,45,698.5,47.5,1.5,7.0,204.5,58.55,30.29
2016,12,29,9,0,749.0,52.0,1.5,8.0,246.0,99.31,51.48
2016,12,29,9,15,781.5,55.0,1.4,8.5,284.5,140.12,80.47
2016,12,29,9,30,814.0,58.0,1.3,9.0,323.0,182.63,115.07
2016,12,29,9,45,825.0,63.0,1.2,10.0,355.0,223.98,151.36
2016,12,29,10,0,836.0,68.0,1.1,11.0,387.0,264.76,187.59
2016,12,29,10,15,851.5,70.0,1.0,11.5,415.0,303.18,221.84
2016,12,29,10,30,867.0,72.0,0.9,12.0,443.0,340.88,254.9
2016,12,29,10,45,877.0,73.0,0.8,12.5,464.0,374.76,284.23
2016,12,29,11,0,887.0,74.0,0.7,13.0,485.0,407.12,311.44
2016,12,29,11,15,893.0,75.0,0.6,13.5,498.5,436.15,335.22
2016,12,29,11,30,899.0,76.0,0.5,14.0,512.0,463.85,357.11
2016,12,29,11,45,900.5,76.5,0.45,14.5,518.0,485.71,374.32
2016,12,29,12,0,902.0,77.0,0.4,15.0,524.0,505.02,389.12
2016,12,29,12,15,900.5,77.0,0.35,15.0,522.0,519.72,400.84
2016,12,29,12,30,899.0,77.0,0.3,15.0,520.0,531.62,410.21
2016,12,29,12,45,901.5,74.0,0.3,15.5,512.0,539.63,416.3
2016,12,29,13,0,904.0,71.0,0.3,16.0,504.0,544.78,420.13
2016,12,29,13,15,895.5,70.0,0.25,16.0,487.0,543.42,419.3
2016,12,29,13,30,887.0,69.0,0.2,16.0,470.0,539.15,416.26
2016,12,29,13,45,873.0,68.0,0.2,16.0,446.0,529.22,409.45
2016,12,29,14,0,859.0,67.0,0.2,16.0,422.0,518.46,401.8
2016,12,29,14,15,736.0,78.5,0.2,15.5,367.5,462.21,360.91
2016,12,29,14,30,613.0,90.0,0.2,15.0,313.0,407.74,320.79
2016,12,29,14,45,581.5,87.0,0.2,15.0,281.5,381.32,300.7
2016,12,29,15,0,550.0,84.0,0.2,15.0,250.0,354.06,279.12
2016,12,29,15,15,520.0,75.5,0.35,14.0,216.0,321.1,254.26
2016,12,29,15,30,490.0,67.0,0.5,13.0,182.0,287.88,227.94
2016,12,29,15,45,434.5,58.5,0.65,12.5,145.5,244.9,192.31
2016,12,29,16,0,379.0,50.0,0.8,12.0,109.0,203.74,156.99
2016,12,29,16,15,304.5,37.5,0.85,11.5,75.5,154.87,114.43
2016,12,29,16,30,230.0,25.0,0.9,11.0,42.0,107.99,64.76
2016,12,29,16,45,115.0,12.5,0.95,10.5,21.0,41.7,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,9.5,0.95,7.5,9.5,9.16,0.0
2016,12,30,8,0,0.0,19.0,0.9,8.0,19.0,18.33,10.19
2016,12,30,8,15,0.0,30.0,0.85,8.5,30.0,28.97,20.31
2016,12,30,8,30,0.0,41.0,0.8,9.0,41.0,39.61,30.23
2016,12,30,8,45,0.0,52.5,0.8,9.5,52.5,50.41,38.09
2016,12,30,9,0,0.0,64.0,0.8,10.0,64.0,61.21,47.43
2016,12,30,9,15,0.0,74.5,0.8,10.0,74.5,71.17,56.0
2016,12,30,9,30,0.0,85.0,0.8,10.0,85.0,81.16,64.49
2016,12,30,9,45,0.0,95.0,0.8,10.5,95.0,90.72,72.38
2016,12,30,10,0,0.0,105.0,0.8,11.0,105.0,100.31,80.2
2016,12,30,10,15,0.0,112.5,0.8,11.0,112.5,107.63,86.18
2016,12,30,10,30,0.0,120.0,0.8,11.0,120.0,114.95,92.15
2016,12,30,10,45,0.0,126.0,0.8,11.5,126.0,120.87,96.75
2016,12,30,11,0,0.0,132.0,0.8,12.0,132.0,126.81,101.34
2016,12,30,11,15,0.0,136.0,0.8,12.0,136.0,130.87,104.57
2016,12,30,11,30,0.0,140.0,0.8,12.0,140.0,134.93,107.82
2016,12,30,11,45,68.5,184.0,0.85,12.5,218.0,208.96,167.9
2016,12,30,12,0,137.0,228.0,0.9,13.0,296.0,287.59,230.04
2016,12,30,12,15,138.5,226.5,0.9,13.0,295.5,290.93,232.48
2016,12,30,12,30,140.0,225.0,0.9,13.0,295.0,293.85,235.05
2016,12,30,12,45,137.5,222.0,0.9,13.0,289.5,292.8,234.49
2016,12,30,13,0,135.0,219.0,0.9,13.0,284.0,291.25,233.55
2016,12,30,13,15,488.0,147.0,0.9,13.0,370.5,411.29,330.38
2016,12,30,13,30,841.0,75.0,0.9,13.0,457.0,524.04,417.54
2016,12,30,13,45,828.0,73.5,0.9,13.0,434.0,514.54,409.59
2016,12,30,14,0,815.0,72.0,0.9,13.0,411.0,502.48,400.69
2016,12,30,14,15,796.5,70.0,0.9,12.5,381.5,484.67,387.88
2016,12,30,14,30,778.0,68.0,0.9,12.0,352.0,464.71,373.03
2016,12,30,14,45,749.5,65.5,0.9,12.0,317.0,437.49,351.42
2016,12,30,15,0,721.0,63.0,0.9,12.0,282.0,408.88,328.16
2016,12,30,15,15,680.5,58.5,0.85,11.0,243.5,371.77,298.44
2016,12,30,15,30,640.0,54.0,0.8,10.0,205.0,336.52,269.12
2016,12,30,15,45,573.0,48.5,0.75,9.5,164.0,288.43,228.21
2016,12,30,16,0,506.0,43.0,0.7,9.0,123.0,242.57,188.12
2016,12,30,16,15,402.0,34.5,0.7,8.5,85.5,184.2,137.48
2016,12,30,16,30,298.0,26.0,0.7,8.0,48.0,129.98,81.41
2016,12,30,16,45,149.0,13.0,0.75,7.5,24.0,51.2,0.0
2016,12,30,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
